,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-02 22:00:00,0.0,14.1,17.8,21.3,4.3,4.476,10.275369999999999,0.7344,46.0844,-2.0,6.333333333333333,15.666666666666666,0.43333333333333335,99.0,2.0,1014.3333333333334,100.0,-2.6666666666666665,9.333333333333334,1.0,437.02928141276044,433.7581270450285,2.1145629051277193,110.86759849505236,15.312676081872931,29.4701132098699,5.950299016836673,24.69677541770504,110.09702717754128,0.0
2022-04-02 22:10:00,0.1,14.1,17.8,21.3,4.3,4.439,10.493415,0.6612,46.4362,-2.166666666666667,6.222222222222222,17.11111111111111,0.4222222222222222,99.0,2.0,1014.5555555555555,100.0,-2.7777777777777777,9.222222222222221,1.0,435.4300856246071,436.4750890096028,2.1451420251393722,110.53013898127497,15.26627279397458,29.42961928227527,5.985748272575227,24.261075304214565,109.65029734078101,0.0
2022-04-02 22:20:00,0.1,14.1,17.7,21.2,4.2,4.47,10.61824,0.5609999999999999,46.6086,-2.3333333333333335,6.111111111111111,18.555555555555557,0.4111111111111111,99.0,2.0,1014.7777777777778,100.0,-2.888888888888889,9.11111111111111,1.0,433.7429173787435,436.62442066061084,2.131337378051995,109.48463499187748,15.237720964156974,29.410789348311347,6.2941115400885455,23.412859672718803,110.3729250376642,0.0
2022-04-02 22:30:00,0.0,14.1,17.9,21.2,4.2,4.501,11.046021052631579,0.5266842105263158,46.719210526315784,-2.5,6.0,20.0,0.4,99.0,2.0,1015.0,100.0,-3.0,9.0,1.0,435.2834592867445,434.3469824359061,2.1675854368499445,109.73473744473215,15.207205015818278,29.419040648465778,6.306436718735991,22.678232171980003,106.17609347391938,0.0
2022-04-02 22:40:00,-0.1,14.1,18.0,21.2,4.1,4.462,11.15452,0.4649,46.7855,-2.666666666666667,5.888888888888889,21.444444444444443,0.3888888888888889,99.0,2.0,1015.2222222222222,100.0,-3.111111111111111,8.88888888888889,1.0,439.3070541381836,439.49064043417746,2.2967710090256004,109.65488419592043,15.183231227519148,29.442669336405174,6.601455552456743,22.265127092997233,118.21494958715925,0.0
2022-04-02 22:50:00,-0.1,14.0,18.1,21.2,4.1,4.447,11.725375,0.47830000000000006,46.8031,-2.8333333333333335,5.777777777777778,22.88888888888889,0.37777777777777777,99.0,2.0,1015.4444444444445,100.0,-3.2222222222222223,8.777777777777779,1.0,433.9191890146541,436.0908301973891,2.272041657607434,112.77262948095463,15.188298888691401,29.451000756732487,6.720264715730808,21.073665284356156,112.55210501352947,0.0
2022-04-02 23:00:00,0.0,14.0,18.2,21.2,4.1,4.471,12.055674999999999,0.40199999999999997,46.8494,-3.0,5.666666666666667,24.333333333333332,0.36666666666666664,99.0,2.0,1015.6666666666666,100.0,-3.333333333333333,8.666666666666666,1.0,433.307552602483,430.7071385701497,2.3809208028262616,109.44791469573974,15.153332211850053,29.41463951024632,7.270197500360888,20.112673590385306,106.51937897935424,0.0
2022-04-02 23:10:00,-0.1,14.0,18.3,21.2,4.1,4.458,11.166994444444445,0.34644444444444444,46.81622222222222,-3.166666666666667,5.555555555555555,25.77777777777778,0.3555555555555555,99.0,2.0,1015.8888888888889,100.0,-3.4444444444444446,8.555555555555555,1.0,438.4664163208008,427.8298879759339,2.3839458229144412,112.23047655741375,15.128984277719832,29.34120066815177,6.882966304013958,19.366796574673412,109.36236532178975,0.0
2022-04-02 23:20:00,-0.1,14.0,18.5,21.2,4.1,4.463,10.3391,0.34459999999999996,46.8544,-3.3333333333333335,5.444444444444445,27.22222222222222,0.34444444444444444,99.0,2.0,1016.1111111111111,100.0,-3.5555555555555554,8.444444444444445,1.0,441.0429990711432,437.4448846435547,2.3334070801297147,110.50475703869836,15.066162515575604,29.222326231811007,6.463805621465047,19.576648184189015,99.33675736486575,0.0
2022-04-02 23:30:00,-0.1,14.0,18.7,21.2,4.1,4.481,9.870185,0.21469999999999997,46.9077,-3.5,5.333333333333334,28.666666666666668,0.3333333333333333,99.0,2.0,1016.3333333333334,100.0,-3.6666666666666665,8.333333333333334,1.0,436.70685109456383,439.1334068561422,2.2894240315889904,108.97137220479674,15.020975432476755,29.078860278749197,6.329085474835951,21.40787896204803,108.80234642610712,0.0
2022-04-02 23:40:00,-0.1,14.0,18.9,21.2,4.1,4.455,10.032005,0.1565,46.9344,-3.666666666666667,5.222222222222222,30.11111111111111,0.3222222222222222,99.0,2.0,1016.5555555555555,100.0,-3.7777777777777777,8.222222222222221,1.0,433.96016323747307,432.36476459371636,2.261129156051383,108.84764580721234,14.951912822696448,28.94283814317089,6.086179555566971,21.597279690295288,106.65528066602803,0.0
2022-04-02 23:50:00,-0.2,14.0,19.0,21.2,4.0,4.467,9.97305,0.0721,46.964999999999996,-3.8333333333333335,5.111111111111111,31.555555555555557,0.3111111111111111,99.0,2.0,1016.7777777777778,100.0,-3.888888888888889,8.11111111111111,1.0,436.5144267781576,435.31105987548824,2.162762071992044,110.6182632532497,14.901771704490576,28.831176233614904,5.954178744237975,22.143817002786754,112.39852042225121,0.0
2022-04-03 00:00:00,-0.2,13.9,19.2,21.2,4.0,4.461,9.963745,0.16770000000000002,46.7761,-4.0,5.0,33.0,0.3,99.0,2.0,1017.0,100.0,-4.0,8.0,1.0,437.6839758511247,433.73862685280284,2.26583517876722,109.54782408655026,14.87328635323519,28.7515835946832,5.816303038597107,22.54398507899484,110.81164593281719,0.0
2022-04-03 00:10:00,-0.2,14.0,19.4,21.2,4.0,4.459,9.927,0.1652,46.4439,-4.055555555555555,4.944444444444445,34.833333333333336,0.28888888888888886,98.94444444444444,2.1666666666666665,1017.0555555555555,100.0,-4.055555555555555,7.944444444444445,1.0,438.0628115844726,430.6776953125001,2.277651859966375,107.63202189838819,14.846037702344905,28.744329475629126,6.11868877246555,22.68911105721684,103.99673761831164,0.0
2022-04-03 00:20:00,-0.4,13.9,19.6,21.2,3.9,4.449,9.913535,0.1874,46.2834,-4.111111111111111,4.888888888888889,36.666666666666664,0.2777777777777778,98.88888888888889,2.3333333333333335,1017.1111111111111,100.0,-4.111111111111111,7.888888888888889,1.0,440.79886129795824,434.39132613960356,2.1862592458051475,109.90295519510906,14.825005244373603,28.82697137035219,5.867630480507673,22.79803918860053,112.34045886993408,0.0
2022-04-03 00:30:00,-0.4,13.9,19.7,21.2,3.8,4.458,10.098415,0.2992,46.182,-4.166666666666667,4.833333333333333,38.5,0.26666666666666666,98.83333333333333,2.5,1017.1666666666666,100.0,-4.166666666666667,7.833333333333333,1.0,436.566333211263,428.7413778686523,2.2053289747608584,110.84201347221763,14.827964642222991,28.971283607321272,5.929871347098701,21.135908816008918,115.6305621803413,0.0
2022-04-03 00:40:00,-0.4,13.9,19.8,21.2,3.8,4.464,10.13553,0.3034,46.111200000000004,-4.222222222222222,4.777777777777778,40.333333333333336,0.25555555555555554,98.77777777777777,2.666666666666667,1017.2222222222222,100.0,-4.222222222222222,7.777777777777778,1.0,435.1834342553149,428.17964143298923,2.216534369362276,112.31172607184803,14.836203781117154,29.11369132041931,6.122614248701408,20.130538941830565,108.39464951596017,0.0
2022-04-03 00:50:00,-0.4,13.9,19.9,21.2,3.9,4.454,10.35603,0.41100000000000003,46.0803,-4.277777777777778,4.722222222222222,42.166666666666664,0.24444444444444444,98.72222222222223,2.8333333333333335,1017.2777777777778,100.0,-4.277777777777778,7.722222222222222,1.0,436.1708756510417,431.3376402230098,2.182133438001245,109.70782997734803,14.82969354419385,29.224241744273126,6.135554459593391,20.05070775322995,108.69644710799396,0.0
2022-04-03 01:00:00,-0.5,13.9,20.0,21.2,3.8,4.446,10.319863636363637,0.39581818181818185,46.04654545454545,-4.333333333333333,4.666666666666667,44.0,0.23333333333333334,98.66666666666667,3.0,1017.3333333333334,100.0,-4.333333333333333,7.666666666666667,1.0,430.121379699707,428.5913831583659,2.2025881229416795,108.21117329484325,14.837177322624765,29.33528407975105,6.302162514945207,19.71537903554022,107.80971341235491,0.0
2022-04-03 01:10:00,-0.5,13.9,20.1,21.2,3.8,4.454,10.818185,0.4486,46.033500000000004,-4.388888888888889,4.611111111111111,45.833333333333336,0.2222222222222222,98.61111111111111,3.166666666666667,1017.3888888888889,100.0,-4.388888888888889,7.611111111111111,1.0,431.9451705827384,428.7639005779398,2.223341912175976,110.40140255814893,14.823842889602577,29.4459593550903,6.530714212972566,19.038143185814896,115.41379017910715,0.0
2022-04-03 01:20:00,-0.5,13.8,20.2,21.2,3.7,4.464,11.228395,0.46040000000000003,46.017700000000005,-4.444444444444445,4.555555555555555,47.66666666666667,0.2111111111111111,98.55555555555556,3.3333333333333335,1017.4444444444445,100.0,-4.444444444444445,7.555555555555555,1.0,432.4735401407878,429.01528279622397,2.2757807684449824,112.22732088660116,14.841724122068976,29.50275181732609,6.674137565443071,18.308305456409347,112.24830868629412,0.0
2022-04-03 01:30:00,-0.6,13.8,20.2,21.1,3.6,4.466,11.669920000000001,0.5,46.0026,-4.5,4.5,49.5,0.2,98.5,3.5,1017.5,100.0,-4.5,7.5,1.0,431.87834167129694,430.9316312487372,2.23008198802754,110.0895505461181,14.84541933854421,29.528236890889833,6.689361610749347,18.031634359359742,110.1639638583943,0.0
2022-04-03 01:40:00,-0.7,13.8,20.2,21.1,3.6,4.453,11.93729,0.5365,46.007600000000004,-4.555555555555555,4.444444444444445,51.33333333333333,0.18888888888888888,98.44444444444444,3.666666666666667,1017.5555555555555,100.0,-4.555555555555555,7.444444444444445,1.0,430.91426310221357,432.7077513771495,2.3843183946609496,109.4906741587321,14.830957521772655,29.57720637617812,7.119949685422713,17.871812937785002,105.8936696792861,0.0
2022-04-03 01:50:00,-0.8,13.8,20.3,21.1,3.6,4.461,11.810795,0.5381,46.0088,-4.611111111111111,4.388888888888889,53.16666666666667,0.17777777777777776,98.38888888888889,3.8333333333333335,1017.6111111111111,100.0,-4.611111111111111,7.388888888888889,1.0,438.1108146123776,430.0151252237956,2.4582230987420863,113.23602942041084,14.830659459782186,29.64048647142399,7.129197612899844,17.641303684374705,114.09381100778526,0.0
2022-04-03 02:00:00,-0.6,13.8,20.3,21.1,3.6,4.453,12.01594,0.4958,45.9949,-4.666666666666667,4.333333333333333,55.0,0.16666666666666666,98.33333333333333,4.0,1017.6666666666666,100.0,-4.666666666666667,7.333333333333333,1.0,436.62582794189456,431.7942270984869,2.5266055670835206,108.5404885635807,14.837337519597199,29.67536873240929,7.1745847773282545,16.672552395136343,111.10561684969454,0.0
2022-04-03 02:10:00,-0.7,13.8,20.4,21.1,3.6,4.449,11.989545,0.5507,46.0007,-4.722222222222222,4.277777777777778,56.833333333333336,0.15555555555555556,98.27777777777777,4.166666666666667,1017.7222222222222,100.0,-4.722222222222222,7.277777777777778,1.0,434.4612138945481,433.3978880818685,2.4259472704876615,109.746576890245,14.81138690477037,29.712886812888968,7.460712192880232,16.51776621538367,104.59262976436291,0.0
2022-04-03 02:20:00,-0.7,13.8,20.3,21.1,3.6,4.439,12.03764,0.5111,45.9981,-4.777777777777778,4.222222222222222,58.66666666666667,0.14444444444444443,98.22222222222223,4.333333333333334,1017.7777777777778,100.0,-4.777777777777778,7.222222222222222,1.0,445.39249351063,436.6921433933302,2.5041487483217217,111.41798551548672,14.788348493306652,29.78441861723776,7.244367500025001,16.579284425670817,114.63316160105043,0.0
2022-04-03 02:30:00,-0.5,13.8,20.2,21.1,3.7,4.452,12.40977,0.5641,46.0103,-4.833333333333333,4.166666666666667,60.5,0.13333333333333333,98.16666666666667,4.5,1017.8333333333334,100.0,-4.833333333333333,7.166666666666667,1.0,441.37793701171876,427.98901494168683,2.5866527140544635,109.32187755347645,14.769940329945019,29.82828101804701,7.748748788820149,16.453727813602164,105.31695597761768,0.0
2022-04-03 02:40:00,-0.6,13.8,20.2,21.1,3.7,4.432,12.494585,0.5614,46.0131,-4.888888888888889,4.111111111111111,62.333333333333336,0.12222222222222223,98.11111111111111,4.666666666666667,1017.8888888888889,100.0,-4.888888888888889,7.111111111111111,1.0,442.7292337211521,424.79775390625,2.527358448734391,110.74599022321108,14.735081853677997,29.864094346741503,7.69482184000608,16.231195607966622,113.03331271478685,0.0
2022-04-03 02:50:00,-0.5,13.8,20.1,21.1,3.7,4.404,12.84718,0.5125,46.0006,-4.944444444444445,4.055555555555555,64.16666666666667,0.1111111111111111,98.05555555555556,4.833333333333334,1017.9444444444445,100.0,-4.944444444444445,7.055555555555555,1.0,439.30106943766276,428.1501699232781,2.5978029747197855,114.48162917961508,14.727591338965851,29.897247731591346,7.8848563056207635,15.81574960840624,112.86522952731718,0.0
2022-04-03 03:00:00,-0.5,13.8,20.1,21.1,3.7,4.416,12.925145,0.5464,46.0116,-5.0,4.0,66.0,0.1,98.0,5.0,1018.0,100.0,-5.0,7.0,1.0,434.01928052178744,428.21291269938155,2.476785910543749,110.88984046461891,14.7044449675824,29.90775923680451,8.094884377899817,15.531206767168422,109.46536393138649,0.0
2022-04-03 03:10:00,-0.4,13.8,20.0,21.1,3.7,4.438,13.24973,0.5139,46.019999999999996,-5.0,4.0,66.55555555555556,0.1,98.0,5.0,1018.0555555555555,100.0,-5.0,7.0,1.0,432.9774816894531,423.9977086770946,2.6147688761740753,109.44114656157413,14.670786487126753,29.938081651515205,8.082951095575666,15.076355511967071,112.93721429318357,0.0
2022-04-03 03:20:00,-0.3,13.8,19.9,21.1,3.8,4.436,13.774629999999998,0.5353,46.0189,-5.0,4.0,67.11111111111111,0.1,98.0,5.0,1018.1111111111111,100.0,-5.0,7.0,1.0,434.5295155387089,422.97786832962913,2.6323215946774026,109.38181625538627,14.65702444181604,29.964978705691756,8.357140866686397,14.859864198124342,108.93293734038619,0.0
2022-04-03 03:30:00,-0.4,13.8,19.7,21.1,3.7,4.429,14.508085,0.5972999999999999,46.017700000000005,-5.0,4.0,67.66666666666667,0.1,98.0,5.0,1018.1666666666666,100.0,-5.0,7.0,1.0,429.5637376912435,419.1453297932943,2.654344158960601,111.58620422535697,14.661888004399964,29.99484501908728,8.631323056975328,14.552664426922124,111.21946237574862,0.0
2022-04-03 03:40:00,-0.4,13.8,19.6,21.1,3.8,4.434,15.288194999999998,0.5269,46.0029,-5.0,4.0,68.22222222222223,0.1,98.0,5.0,1018.2222222222222,100.0,-5.0,7.0,1.0,427.9822562101517,419.3130003725249,2.7760550737515683,111.33351086438714,14.652153039517376,30.040663437924145,9.021707306837632,13.840389802307731,108.90561642576745,0.0
2022-04-03 03:50:00,-0.3,13.8,19.5,21.1,3.8,4.423,15.906555,0.6003999999999999,46.0247,-5.0,4.0,68.77777777777777,0.1,98.0,5.0,1018.2777777777778,100.0,-5.0,7.0,1.0,427.9747574869792,421.7567466227214,2.8454954795648826,109.57841364736609,14.64314369357912,30.091299351137234,9.838205791300974,13.18773598991545,107.632698646373,0.0
2022-04-03 04:00:00,-0.4,13.8,19.2,21.1,3.8,4.444,16.50266,0.5593,46.0318,-5.0,4.0,69.33333333333333,0.1,98.0,5.0,1018.3333333333334,100.0,-5.0,7.0,1.0,430.9635435117524,419.53631255051187,2.919736089564986,112.40258690677794,14.632517407762128,30.10185043130217,9.793794496908026,12.686054378902844,112.94675040142684,0.0
2022-04-03 04:10:00,-0.3,13.8,19.1,21.1,3.8,4.445,17.030314999999998,0.5361,46.031400000000005,-5.0,4.0,69.88888888888889,0.1,98.0,5.0,1018.3888888888889,100.0,-5.0,7.0,1.0,432.80102640787766,420.1481833622373,3.0501216626099947,108.75923889655851,14.639555020413155,30.127407549788053,10.400418934471864,12.169480866281326,112.28866040827866,0.0
2022-04-03 04:20:00,-0.3,13.8,19.0,21.1,3.9,4.456,17.167725,0.5875,46.0435,-5.0,4.0,70.44444444444444,0.1,98.0,5.0,1018.4444444444445,100.0,-5.0,7.0,1.0,436.6100322960163,417.52235483805333,3.1901971645813205,111.54602134532175,14.648002335823188,30.137950638485496,10.577147782239537,11.817259031258061,111.96929756358517,0.0
2022-04-03 04:30:00,-0.3,13.8,18.8,21.1,3.8,4.436,17.60119,0.6166,46.0396,-5.0,4.0,71.0,0.1,98.0,5.0,1018.5,100.0,-5.0,7.0,1.0,436.74209493001297,418.0786301080112,3.1561587691576465,110.22607150428038,14.681992000563671,30.103850950413506,10.527152041634597,11.21039123147221,120.26453728950631,0.0
2022-04-03 04:40:00,-0.3,13.7,18.6,21.1,3.8,4.434,17.87555,0.5708,46.028800000000004,-5.0,4.0,71.55555555555556,0.1,98.0,5.0,1018.5555555555555,100.0,-5.0,7.0,1.0,435.2886089631881,428.2400131225586,3.2246900928491926,113.3918167161672,14.665028811336237,30.105799624394564,10.742479718957245,10.64238315884003,107.10497818036268,0.0
2022-04-03 04:50:00,-0.2,13.8,18.6,21.1,3.9,4.436,18.223345000000002,0.5732999999999999,46.017199999999995,-5.0,4.0,72.11111111111111,0.1,98.0,5.0,1018.6111111111111,100.0,-5.0,7.0,1.0,431.2463688151041,427.5836352083053,3.158972699911581,113.56143210351804,14.66034765389006,30.134811675723665,10.954665103443599,10.433220863854144,110.15395706068998,0.0
2022-04-03 05:00:00,-0.3,13.8,18.4,21.1,3.9,4.436,18.0434,0.5909,46.0244,-5.0,4.0,72.66666666666667,0.1,98.0,5.0,1018.6666666666666,100.0,-5.0,7.0,1.0,436.0097800103549,427.19506081065913,3.278342519062387,109.03269465947555,14.65266304180447,30.172531846579858,10.785842190112097,9.91610595145468,119.00380487237274,0.0
2022-04-03 05:10:00,-0.3,13.8,18.3,21.1,3.8,4.437,18.53161,0.6097,46.0341,-5.0,4.0,73.22222222222223,0.1,98.0,5.0,1018.7222222222222,100.0,-5.0,7.0,1.0,435.2780442301432,427.25365651448567,3.377753047943115,110.8131384829074,14.663629498239292,30.2095744367912,11.052878572927357,9.670804399986052,112.70863218921727,0.0
2022-04-03 05:20:00,-0.2,13.8,18.1,21.1,3.8,4.449,18.62903,0.6042,46.0318,-5.0,4.0,73.77777777777777,0.1,98.0,5.0,1018.7777777777778,100.0,-5.0,7.0,1.0,433.06757942638177,425.01063806994205,3.4995223492350283,111.26328877400545,14.694803677386483,30.22267692662902,11.032116572681794,9.791965217240113,109.52059337120272,0.0
2022-04-03 05:30:00,-0.2,13.8,18.0,21.0,3.9,4.441,18.676385,0.6052,46.044,-5.0,4.0,74.33333333333333,0.1,98.0,5.0,1018.8333333333334,100.0,-5.0,7.0,1.0,435.9045013427734,424.25636547220165,3.3295372808855133,111.42999646569376,14.715802866941118,30.221050446451045,11.025143891485397,9.793977618890967,114.08806001393809,0.0
2022-04-03 05:40:00,-0.3,13.8,17.8,21.1,3.9,4.446,18.79581,0.6805,46.046,-5.0,4.0,74.88888888888889,0.1,98.0,5.0,1018.8888888888889,100.0,-5.0,7.0,1.0,436.2129139551624,424.7952348836263,3.3263841779757355,112.07847812135341,14.724977502095498,30.255101289425863,11.257897549941715,9.833150370538572,104.94569547707079,0.0
2022-04-03 05:50:00,-0.3,13.8,17.8,21.1,3.8,4.46,18.590355,0.7061,46.0306,-5.0,4.0,75.44444444444444,0.1,98.0,5.0,1018.9444444444445,100.0,-5.0,7.0,1.0,437.87566721598307,427.4490524572614,3.4626701965170392,109.90748706666764,14.715036179224649,30.328398437338357,11.548719154266314,10.001733099269329,112.72219780571716,0.0
2022-04-03 06:00:00,-0.3,13.8,17.7,21.1,3.9,4.458,18.91453,0.7558,46.024,-5.0,4.0,76.0,0.1,98.0,5.0,1019.0,100.0,-5.0,7.0,1.0,437.42193489513176,428.5548904489101,3.343695822145979,114.3409684238326,14.702206399104018,30.446484475486024,11.398067435140664,9.985734735585876,107.07087502603477,0.0
2022-04-03 06:10:00,-0.2,13.8,17.8,21.1,3.9,4.436,18.608295000000002,0.7652,45.996500000000005,-4.833333333333333,4.166666666666667,74.72222222222223,0.09444444444444446,97.72222222222223,5.277777777777778,1019.0555555555555,99.5,-4.888888888888889,7.111111111111111,1.0,436.38108713785806,425.7511948649088,3.406741108961698,112.39176367829748,14.68973745033566,30.630026019198745,11.358087622324627,9.753481627561278,108.95871983436541,0.0
2022-04-03 06:20:00,-0.4,13.8,17.8,21.1,3.9,4.428,19.019605000000002,0.8526999999999999,45.988,-4.666666666666667,4.333333333333333,73.44444444444444,0.08888888888888889,97.44444444444444,5.555555555555555,1019.1111111111111,99.0,-4.777777777777778,7.222222222222222,1.0,433.5843331593481,424.14258998476225,3.336230140749344,111.15464730537545,14.695332226429954,30.778562514741544,11.334156936737104,9.657072485180224,116.58512037611277,0.0
2022-04-03 06:30:00,-0.3,13.8,17.7,21.1,3.9,4.454,18.902425,1.2559,45.9911,-4.5,4.5,72.16666666666667,0.08333333333333334,97.16666666666667,5.833333333333333,1019.1666666666666,98.5,-4.666666666666667,7.333333333333333,1.0,430.9679361979167,422.17222215674394,3.3448921966687437,110.83427066479699,14.716196611991709,30.89044690218349,11.31729205567958,9.75550492919771,106.18227352013022,0.0
2022-04-03 06:40:00,-0.2,13.9,17.8,21.1,4.0,4.446,18.71858,1.6781,45.9495,-4.333333333333333,4.666666666666667,70.88888888888889,0.07777777777777778,96.88888888888889,6.111111111111111,1019.2222222222222,98.0,-4.555555555555555,7.444444444444445,1.0,431.30092153965745,419.5719090779623,3.2500851000837017,111.23207987381241,14.742247133820744,30.96415209490027,11.322267645092333,9.820487019194049,114.14047390156547,0.0
2022-04-03 06:50:00,-0.3,13.8,17.7,21.1,3.9,4.461,18.679825,2.4817,45.994600000000005,-4.166666666666667,4.833333333333333,69.61111111111111,0.07222222222222223,96.61111111111111,6.388888888888889,1019.2777777777778,97.5,-4.444444444444445,7.555555555555555,1.0,428.49415313720704,423.3009281132139,3.2821340159575145,109.519288037618,14.807288154936106,30.98792759087126,11.521044665649113,9.730520596477271,116.09284374905171,0.0
2022-04-03 07:00:00,-0.4,13.8,17.7,21.1,3.9,4.429,18.73174,2.9582,45.3779,-4.0,5.0,68.33333333333333,0.06666666666666667,96.33333333333333,6.666666666666666,1019.3333333333334,97.0,-4.333333333333333,7.666666666666667,1.0,429.35123333459615,423.2105966186524,3.367828719339802,110.15821028822559,14.945816832235304,31.02548324008446,11.594778586942597,9.642996399011988,118.56658212047512,0.0
2022-04-03 07:10:00,-0.3,13.8,17.7,21.1,4.0,4.409,17.968555000000002,2.5785,44.5245,-3.833333333333333,5.166666666666667,67.05555555555556,0.06111111111111111,96.05555555555556,6.944444444444445,1019.3888888888889,96.5,-4.222222222222222,7.777777777777778,1.0,428.7778943888346,425.33092251732234,3.484335041477182,112.1834502852704,15.100067620870083,30.891904845156915,11.533890106853118,9.180295558514569,107.86194829175702,0.0
2022-04-03 07:20:00,-0.2,13.9,17.7,21.1,3.9,4.431,17.441184999999997,2.8632,44.3604,-3.6666666666666665,5.333333333333334,65.77777777777777,0.05555555555555556,95.77777777777777,7.222222222222221,1019.4444444444445,96.0,-4.111111111111111,7.888888888888889,1.0,431.67407508937794,427.53069609894146,3.4265988986707674,115.23620549649168,15.209742347210815,30.62887478241139,11.39737672805786,8.981845382862845,109.5311306417864,0.0
2022-04-03 07:30:00,-0.3,13.8,17.7,21.1,3.9,4.463,16.81772,3.6417,44.6934,-3.5,5.5,64.5,0.05,95.5,7.5,1019.5,95.5,-4.0,8.0,1.0,431.19480875651044,431.4506943766276,3.39384352686715,107.50835092900164,15.306511823982841,30.368968535277805,10.914056322453385,9.31406878740774,112.94119492439226,0.0
2022-04-03 07:40:00,-0.4,13.8,17.7,21.1,3.9,4.437,15.984200000000001,3.4450000000000003,44.261399999999995,-3.333333333333333,5.666666666666667,63.22222222222222,0.044444444444444446,95.22222222222223,7.777777777777778,1019.5555555555555,95.0,-3.888888888888889,8.11111111111111,1.0,432.83900509538324,431.4235026041667,3.385022908846538,109.98313053131103,15.475301065229427,30.030724064832356,10.739338143989865,9.641096572040837,119.84673030314472,0.0
2022-04-03 07:50:00,-0.2,13.9,17.9,21.1,4.0,4.447,15.353069999999999,4.389200000000001,44.1754,-3.1666666666666665,5.833333333333334,61.94444444444444,0.03888888888888889,94.94444444444444,8.055555555555555,1019.6111111111111,94.5,-3.7777777777777777,8.222222222222221,1.0,435.0993680826823,429.09947377522786,3.3402928660414313,110.15679899463547,15.611032405222877,29.60796704879588,10.565951868342813,9.162469732720973,110.20783829468118,0.0
2022-04-03 08:00:00,-0.3,13.9,17.9,21.1,4.0,4.451,15.197935000000001,4.0099,43.8464,-3.0,6.0,60.666666666666664,0.033333333333333326,94.66666666666667,8.333333333333332,1019.6666666666666,94.0,-3.666666666666667,8.333333333333334,1.0,436.3754190344098,434.72757826180293,3.4575627440180483,111.71849575085828,15.738524558584569,29.49070765635388,10.309575048705279,9.182458627102738,112.36269445365431,0.0
2022-04-03 08:10:00,-0.3,13.8,18.1,21.1,3.9,4.441,14.44683,3.2839,43.6038,-2.833333333333333,6.166666666666667,59.388888888888886,0.027777777777777776,94.38888888888889,8.61111111111111,1019.7222222222222,93.5,-3.5555555555555554,8.444444444444445,1.0,437.1056004351035,432.1074407082043,3.4422932292984028,112.42437640820519,15.857234564043035,29.304969159196325,9.798340900119415,9.463598114487816,107.8180850105501,0.0
2022-04-03 08:20:00,-0.3,13.8,18.2,21.1,3.9,4.421,13.58519,3.246,44.1491,-2.6666666666666665,6.333333333333334,58.111111111111114,0.022222222222222213,94.11111111111111,8.88888888888889,1019.7777777777778,93.0,-3.4444444444444446,8.555555555555555,1.0,435.9229973242749,432.68676391601565,3.2667802270253494,108.85176954905191,15.975065260202872,28.905493308945562,8.93417925664934,9.640448100230115,138.3947621766861,0.0
2022-04-03 08:30:00,-0.3,13.9,18.5,21.1,4.0,4.423,12.783005,3.2168,44.5428,-2.5,6.5,56.83333333333333,0.016666666666666663,93.83333333333333,9.166666666666666,1019.8333333333334,92.5,-3.3333333333333335,8.666666666666666,1.0,439.332689819336,433.7406252034505,3.105304270093724,110.94395398931988,16.083913713067265,28.57160185539116,8.48377805043075,10.039890264575764,106.41701645156085,0.0
2022-04-03 08:40:00,-0.2,13.9,18.6,21.1,4.0,4.439,12.5047,3.2298,44.7445,-2.333333333333333,6.666666666666667,55.55555555555556,0.011111111111111113,93.55555555555556,9.444444444444443,1019.8888888888889,92.0,-3.2222222222222223,8.777777777777779,1.0,437.1658971115638,432.5320972696941,3.010393053697327,110.20851728471659,16.184536777970482,28.400227159295376,8.245321537451556,10.393325577294085,107.86334047155864,0.0
2022-04-03 08:50:00,0.1,13.9,18.9,21.1,4.1,4.444,12.046225,2.9767,44.9073,-2.1666666666666665,6.833333333333334,54.27777777777778,0.00555555555555555,93.27777777777777,9.722222222222221,1019.9444444444445,91.5,-3.111111111111111,8.88888888888889,1.0,434.37199432373046,430.39617311674976,2.9709446163972215,108.58688055674236,16.250556027256163,28.33212674674341,7.832237520581584,10.1652998902434,113.15078527935482,0.0
2022-04-03 09:00:00,0.2,14.0,19.1,21.2,4.3,4.433,11.348045,2.8078,44.991,-2.0,7.0,53.0,0.0,93.0,10.0,1020.0,91.0,-3.0,9.0,1.0,434.1299547322591,431.7979085040914,2.8415579544689695,111.18613761686336,16.35259204164063,28.097021320741725,6.985809064302067,9.224113387603543,152.58348680528542,0.0
2022-04-03 09:10:00,0.3,14.1,19.3,21.2,4.4,4.43,11.1232,2.6618,45.0563,-1.8888888888888888,7.166666666666667,52.44444444444444,0.005555555555555556,93.05555555555556,10.0,1019.9444444444445,91.5,-2.888888888888889,9.222222222222221,1.0,435.13088318923417,435.82730906168615,2.8528372967647293,107.55191810909636,16.491532423267255,27.59493645517166,6.909060057529622,9.364962140368878,121.97378526073392,0.0
2022-04-03 09:20:00,0.4,14.2,19.5,21.2,4.5,4.44,10.979327272727273,2.530818181818182,45.129,-1.7777777777777777,7.333333333333333,51.888888888888886,0.011111111111111112,93.11111111111111,10.0,1019.8888888888889,92.0,-2.7777777777777777,9.444444444444445,1.0,434.40907135009763,430.8663666017028,2.7529813390869204,111.39682264899129,16.603042273278966,27.041178923515275,6.6440580368580795,9.839235142826361,115.64243461522679,0.0
2022-04-03 09:30:00,0.6,14.2,19.8,21.2,4.5,4.444,10.93845,2.6007000000000002,45.1865,-1.6666666666666667,7.5,51.333333333333336,0.01666666666666667,93.16666666666667,10.0,1019.8333333333334,92.5,-2.6666666666666665,9.666666666666666,1.0,431.15843781569913,424.51780741373693,2.7706497168136854,108.7751325180571,16.62364112024253,26.706255891444318,6.773592451049782,9.983937763575106,104.27069294794805,0.0
2022-04-03 09:40:00,0.7,14.3,20.0,21.3,4.7,4.432,10.99381,2.5766999999999998,45.2122,-1.5555555555555556,7.666666666666667,50.77777777777778,0.022222222222222223,93.22222222222223,10.0,1019.7777777777778,93.0,-2.5555555555555554,9.88888888888889,1.0,428.85491119384767,420.66813249259155,2.678649162734296,108.67657602320958,16.582212789610956,26.298530680069142,6.712580008654944,10.268202271973346,98.45115191702116,0.0
2022-04-03 09:50:00,0.9,14.3,20.0,21.3,4.8,4.425,11.15831,2.6955,45.2301,-1.4444444444444444,7.833333333333333,50.22222222222222,0.02777777777777778,93.27777777777777,10.0,1019.7222222222222,93.5,-2.4444444444444446,10.11111111111111,1.0,433.2578875101024,428.9370066956268,2.7436074934975574,109.95149025545281,16.538285984211722,26.131486518665895,6.86984712627648,11.191906215161254,99.17369913349043,0.0
2022-04-03 10:00:00,1.2,14.5,20.1,21.3,5.1,4.408,11.43013,2.9221,45.2586,-1.3333333333333335,8.0,49.666666666666664,0.03333333333333334,93.33333333333333,10.0,1019.6666666666666,94.0,-2.3333333333333335,10.333333333333334,1.0,436.63967539469405,434.42537139892573,2.760817023050987,111.0409843440514,16.538999876895193,26.026841222418227,6.895717528795792,11.741156796196758,119.25872421156889,0.0
2022-04-03 10:10:00,1.0,14.4,20.1,21.3,5.0,4.44,11.442055,3.2418,45.2187,-1.2222222222222223,8.166666666666666,49.111111111111114,0.038888888888888896,93.38888888888889,10.0,1019.6111111111111,94.5,-2.2222222222222223,10.555555555555555,1.0,436.4739575967022,427.41721165098,2.7649510587474047,110.1247489914113,16.49587064737654,26.014603865779726,7.097665821630403,11.985344281600694,108.06638606012204,0.0
2022-04-03 10:20:00,1.1,14.4,20.1,21.3,5.0,4.429,11.24631,3.4116,45.0784,-1.1111111111111112,8.333333333333334,48.55555555555556,0.044444444444444446,93.44444444444444,10.0,1019.5555555555555,95.0,-2.111111111111111,10.777777777777779,1.0,429.8871920776367,427.06276601155594,2.76274241304667,109.03223691972637,16.498546201091703,25.96940935732955,6.9923997006577965,12.196432202172144,101.23491788336113,0.0
2022-04-03 10:30:00,1.3,14.5,19.9,21.3,5.2,4.431,10.826245,3.4112,44.950900000000004,-1.0,8.5,48.0,0.05,93.5,10.0,1019.5,95.5,-2.0,11.0,1.0,430.4879143269856,437.179276347544,2.6817761136987115,111.81264016986567,16.54875718267624,25.684045173246307,6.875973009106803,13.628961809503156,110.56122316694527,0.0
2022-04-03 10:40:00,1.4,14.5,19.7,21.3,5.2,4.45,10.609399999999999,3.5764000000000005,44.884100000000004,-0.8888888888888888,8.666666666666666,47.44444444444444,0.05555555555555556,93.55555555555556,10.0,1019.4444444444445,96.0,-1.8888888888888888,11.222222222222221,1.0,436.55965138753254,437.7208934073613,2.6758711771372345,110.34314918755138,16.635912272889733,25.403788284528055,6.583380879978675,13.934698484145988,149.87288221650206,0.0
2022-04-03 10:50:00,1.4,14.5,19.4,21.3,5.3,4.443,10.29229,3.5908,44.8306,-0.7777777777777779,8.833333333333334,46.888888888888886,0.061111111111111116,93.61111111111111,10.0,1019.3888888888889,96.5,-1.777777777777778,11.444444444444445,1.0,428.289652317091,439.0932777913411,2.6511771496743135,108.34562743127682,16.75674664772163,25.054451229235546,6.496292350265266,13.340905339946854,116.3727822990202,0.0
2022-04-03 11:00:00,1.3,14.5,19.0,21.3,5.2,4.432,10.088645,3.7710999999999997,44.777699999999996,-0.6666666666666667,9.0,46.333333333333336,0.06666666666666668,93.66666666666667,10.0,1019.3333333333334,97.0,-1.6666666666666667,11.666666666666666,1.0,426.30319569905606,438.8062677142264,2.749004641831932,110.32594965724623,16.8340586601947,24.789193711307764,6.274754072663475,13.874930407313977,108.77382867845438,0.0
2022-04-03 11:10:00,1.4,14.5,18.7,21.3,5.3,4.429,10.23748125,3.6710000000000003,44.6535,-0.5555555555555556,9.166666666666668,45.77777777777778,0.07222222222222223,93.72222222222223,10.0,1019.2777777777778,97.5,-1.5555555555555556,11.88888888888889,1.0,432.3325642096859,437.35326830633755,2.564366253978115,108.15856653332037,16.954286867993027,24.53928023774745,6.231808108286669,13.865532422550654,132.84545575308934,0.0
2022-04-03 11:20:00,1.3,14.5,18.3,21.3,5.2,4.436,10.206075,3.7491,44.865300000000005,-0.4444444444444444,9.333333333333334,45.22222222222222,0.07777777777777779,93.77777777777777,10.0,1019.2222222222222,98.0,-1.4444444444444444,12.11111111111111,1.0,433.6807940673828,433.75696238199873,2.6461149509949875,108.07035112348653,17.030747420801283,24.350440423232687,6.526474442953443,12.634679942238801,105.88490468170683,0.0
2022-04-03 11:30:00,1.2,14.5,18.1,21.2,5.2,4.462,10.191505,3.9652000000000003,45.1382,-0.3333333333333335,9.5,44.66666666666667,0.08333333333333334,93.83333333333333,10.0,1019.1666666666666,98.5,-1.3333333333333335,12.333333333333332,1.0,434.21139008620696,433.61257622028216,2.694657930081847,108.84140900455627,17.076540836991562,24.242338058773406,6.567278850994541,13.065707145195223,102.89318056375967,0.0
2022-04-03 11:40:00,1.3,14.5,17.9,21.2,5.2,4.46,10.17373,4.2347,45.2484,-0.22222222222222232,9.666666666666668,44.111111111111114,0.08888888888888889,93.88888888888889,10.0,1019.1111111111111,99.0,-1.2222222222222223,12.555555555555555,1.0,433.7570656366458,430.7552433268229,2.7124228703234827,110.68846598048667,17.07615953251467,24.20627195956343,6.73134087041273,14.603440889692575,97.46805179983883,0.0
2022-04-03 11:50:00,1.3,14.4,17.8,21.2,5.2,4.46,10.339865,4.1217999999999995,45.2328,-0.11111111111111116,9.833333333333334,43.55555555555556,0.09444444444444446,93.94444444444444,10.0,1019.0555555555555,99.5,-1.1111111111111112,12.777777777777779,1.0,434.39411081949874,429.43424571420957,2.7823174729050892,112.74962681420104,17.036935895930576,24.295859986159762,6.332030857242433,14.393236458288076,113.37392621164267,0.0
2022-04-03 12:00:00,1.4,14.5,17.9,21.2,5.3,4.463,10.3195,4.1301000000000005,45.2288,0.0,10.0,43.0,0.1,94.0,10.0,1019.0,100.0,-1.0,13.0,1.0,435.73328585219105,432.0923564656576,2.745581633384618,109.7481853732955,17.03279415378463,24.2784466636787,6.493461083584586,12.982181455509812,115.08079246154614,0.0
2022-04-03 12:10:00,1.5,14.5,18.0,21.2,5.3,4.442,9.953999999999999,3.9764000000000004,45.1977,0.05555555555555555,10.11111111111111,42.72222222222222,0.1,94.11111111111111,9.833333333333334,1019.0,99.44444444444444,-0.9444444444444444,13.166666666666666,1.0,436.09811785467735,432.8669979963632,2.6252679232756297,111.23076480865477,17.0805389551389,24.35867733987711,6.211122280096604,12.570442397769561,119.69302333530058,0.0
2022-04-03 12:20:00,1.7,14.6,18.2,21.2,5.5,4.469,9.588745,4.0112000000000005,45.1766,0.1111111111111111,10.222222222222221,42.44444444444444,0.1,94.22222222222223,9.666666666666666,1019.0,98.88888888888889,-0.8888888888888888,13.333333333333334,1.0,435.59520115994854,433.68112782796226,2.6644956369453903,107.82962140185684,17.102434214899098,24.196906113759276,6.32499248326835,12.361807825551868,107.05744839080982,0.0
2022-04-03 12:30:00,2.0,14.7,18.6,21.2,5.8,4.466,9.58587,4.1034,45.1936,0.16666666666666666,10.333333333333334,42.166666666666664,0.1,94.33333333333333,9.5,1019.0,98.33333333333333,-0.8333333333333334,13.5,1.0,437.1450989786784,428.41456520869815,2.5023865812309714,111.51631241706805,17.089391205405114,23.98873287524207,6.171271606515356,12.0178120806527,103.93227838699427,0.0
2022-04-03 12:40:00,2.2,14.8,19.0,21.2,5.9,4.463,9.734545,4.1009,45.200900000000004,0.2222222222222222,10.444444444444445,41.888888888888886,0.1,94.44444444444444,9.333333333333334,1019.0,97.77777777777777,-0.7777777777777778,13.666666666666666,1.0,437.21358469645185,427.9927884717919,2.641831086712368,110.31596341580321,17.06845628900043,23.8200444885297,6.202166191063358,11.912581919465362,111.99472791337698,0.0
2022-04-03 12:50:00,2.1,14.8,19.6,21.2,5.9,4.417,9.96696,4.2499,45.1734,0.2777777777777778,10.555555555555555,41.611111111111114,0.1,94.55555555555556,9.166666666666666,1019.0,97.22222222222223,-0.7222222222222222,13.833333333333334,1.0,437.55440497387417,423.89925954182945,2.6639939343525194,109.48980230126676,17.053424062297843,23.757929108560425,6.859284444218974,12.432996837325016,102.8059492604746,0.0
2022-04-03 13:00:00,2.3,14.8,20.0,21.2,6.0,4.43,10.057590000000001,4.5089999999999995,45.1722,0.3333333333333333,10.666666666666666,41.333333333333336,0.1,94.66666666666667,9.0,1019.0,96.66666666666667,-0.6666666666666667,14.0,1.0,439.5275256733511,425.34312479304174,2.7425980672593844,111.92894603880112,16.972714446116303,23.907867060677482,6.946698241287706,12.933316252191187,106.044686088562,0.0
2022-04-03 13:10:00,2.5,14.9,19.8,21.2,6.2,4.432,10.936435,4.0899,45.1066,0.3888888888888889,10.777777777777779,41.05555555555556,0.1,94.77777777777777,8.833333333333334,1019.0,96.11111111111111,-0.6111111111111112,14.166666666666666,1.0,437.66374237060546,423.45729781929106,2.7825246894359585,110.3341290918986,16.973005268883572,24.738462291383474,7.099244191727396,11.848363238350819,132.4171025453988,0.0
2022-04-03 13:20:00,2.5,14.9,19.1,21.2,6.2,4.45,10.92422,3.8252,45.0803,0.4444444444444444,10.88888888888889,40.77777777777778,0.1,94.88888888888889,8.666666666666666,1019.0,95.55555555555556,-0.5555555555555556,14.333333333333334,1.0,442.73419809977213,423.4032922363282,2.6915147031969946,115.39103437499139,16.98230013960499,25.893031865028338,7.098084516161579,8.9494240211767,119.21604709301964,0.0
2022-04-03 13:30:00,2.5,14.9,18.3,21.2,6.2,4.425,10.890335,3.7018,45.243700000000004,0.5,11.0,40.5,0.1,95.0,8.5,1019.0,95.0,-0.5,14.5,1.0,439.6720790082559,422.8370373956089,2.6656594711575803,115.47200164600955,16.9755422308216,26.5132001112814,6.77442268385052,7.554095438132852,115.34020398931989,0.0
2022-04-03 13:40:00,2.7,14.9,18.0,21.2,6.3,4.464,10.615269999999999,3.8397999999999994,45.3433,0.5555555555555556,11.11111111111111,40.22222222222222,0.1,95.11111111111111,8.333333333333334,1019.0,94.44444444444444,-0.4444444444444444,14.666666666666666,1.0,438.5753876328742,425.95179199218757,2.5206509855372756,110.74004170520159,16.99277046957932,26.781592632067408,6.583947852088906,7.262844841803535,107.99002208860581,0.0
2022-04-03 13:50:00,2.7,15.0,18.2,21.2,6.4,4.448,10.765045,4.0507,45.4208,0.611111111111111,11.222222222222221,39.94444444444444,0.1,95.22222222222223,8.166666666666666,1019.0,93.88888888888889,-0.38888888888888895,14.833333333333334,1.0,436.91034794599165,422.94425821238553,2.600103759018041,110.93293074225303,16.992207812993538,27.005485565810552,6.798186806271978,7.168056504834169,108.25334901992883,0.0
2022-04-03 14:00:00,2.8,15.0,19.0,21.2,6.4,4.449,11.1937,4.1393,45.4071,0.6666666666666666,11.333333333333334,39.666666666666664,0.1,95.33333333333333,8.0,1019.0,93.33333333333333,-0.33333333333333337,15.0,1.0,436.6051623535156,427.18216379801436,2.5764815581787777,115.53159026776329,17.037152400528644,27.17809154004027,7.097385890968775,6.9017871881204815,110.39425159475897,0.0
2022-04-03 14:10:00,2.8,15.0,19.7,21.2,6.5,4.451,10.932305,4.0541,45.3735,0.7222222222222222,11.444444444444445,39.388888888888886,0.1,95.44444444444444,7.833333333333333,1019.0,92.77777777777777,-0.2777777777777778,15.166666666666668,1.0,431.3365725041532,429.6457154162176,2.663378659345336,110.01078779489981,17.0798081771398,27.17870525457091,6.847135533613001,6.556976139181751,108.22088065583827,0.0
2022-04-03 14:20:00,2.8,15.0,20.1,21.2,6.5,4.425,10.44928,3.8943,45.3538,0.7777777777777778,11.555555555555555,39.111111111111114,0.1,95.55555555555556,7.666666666666666,1019.0,92.22222222222223,-0.2222222222222222,15.333333333333334,1.0,429.780114847819,428.277400004069,2.6363713494195777,110.58957640114477,17.11000540533982,27.074057573921937,6.647993415115917,7.07158632543801,110.42637081728144,0.0
2022-04-03 14:30:00,2.8,15.0,19.6,21.2,6.5,4.463,10.566645,3.896,45.3621,0.8333333333333333,11.666666666666666,38.833333333333336,0.1,95.66666666666667,7.5,1019.0,91.66666666666667,-0.16666666666666674,15.5,1.0,428.14085981823155,429.21108585050735,2.6712284110158175,108.35720600257487,17.142086650719076,26.934691292714263,6.700470249814503,7.479961057423198,114.7862661193589,0.0
2022-04-03 14:40:00,2.9,15.0,18.9,21.2,6.5,4.452,10.70616,3.7859000000000003,45.3947,0.8888888888888888,11.777777777777779,38.55555555555556,0.1,95.77777777777777,7.333333333333333,1019.0,91.11111111111111,-0.11111111111111116,15.666666666666668,1.0,433.51262329101564,427.4657496941227,2.518778389577812,109.93452962670622,17.119722175598145,26.684784342447916,6.65931080420812,7.2870214732487995,108.78306447347003,0.0
2022-04-03 14:50:00,2.9,15.0,18.2,21.2,6.5,4.465,10.535425,3.7093000000000003,45.419399999999996,0.9444444444444444,11.88888888888889,38.27777777777778,0.1,95.88888888888889,7.166666666666666,1019.0,90.55555555555556,-0.05555555555555558,15.833333333333334,1.0,428.3938426366346,425.9360732014974,2.63113337303959,113.07477856134965,17.041933374027746,26.610968308367973,6.962776680194726,7.27581431912837,105.19746257911295,0.0
2022-04-03 15:00:00,3.0,15.0,18.0,21.2,6.6,4.442,10.194413636363636,3.780090909090909,45.45490909090909,1.0,12.0,38.0,0.1,96.0,7.0,1019.0,90.0,0.0,16.0,1.0,426.86940187300763,429.3268461907047,2.4880172697770395,109.39835564586402,16.92323747424756,26.578339220305622,6.544868479569753,8.000393983428761,103.74846818568344,0.0
2022-04-03 15:10:00,2.9,15.1,18.6,21.2,6.7,4.422,10.55929,3.7493000000000003,45.4547,0.9444444444444444,11.833333333333334,38.111111111111114,0.1,96.0,7.0,1019.0555555555555,89.27777777777777,-0.05555555555555555,15.833333333333334,1.0,433.0696191160706,429.07879257377533,2.5739398775801146,110.18705065603311,16.858415164570353,26.515021583643335,6.763250926887922,8.56604166526579,118.87559835681807,0.0
2022-04-03 15:20:00,2.7,15.0,19.4,21.2,6.5,4.419,10.998425000000001,3.7465,45.3695,0.8888888888888888,11.666666666666666,38.22222222222222,0.1,96.0,7.0,1019.1111111111111,88.55555555555556,-0.1111111111111111,15.666666666666666,1.0,429.9579080200195,433.40283915201826,2.673349767559666,108.34831922649664,16.79265616438483,26.400667251651573,7.055333194503676,8.8544940006935,110.78400308705993,0.0
2022-04-03 15:30:00,2.4,14.9,19.9,21.2,6.3,4.446,11.138200000000001,3.7204,45.4168,0.8333333333333334,11.5,38.333333333333336,0.1,96.0,7.0,1019.1666666666666,87.83333333333333,-0.16666666666666666,15.5,1.0,433.5868335241559,429.5046309162009,2.7507167015843472,111.74246355821859,16.7078524355161,26.331793342256276,8.131185513768493,9.186443150434117,104.50791335434565,0.0
2022-04-03 15:40:00,2.4,14.9,19.9,21.2,6.1,4.453,10.489090000000001,3.7423,45.4346,0.7777777777777778,11.333333333333334,38.44444444444444,0.1,96.0,7.0,1019.2222222222222,87.11111111111111,-0.2222222222222222,15.333333333333334,1.0,435.0356424967448,425.1252426568393,2.6934190956751505,112.13449239289021,16.638800922867944,26.489809290244757,7.268484196514732,9.223118009890541,114.75095378789524,0.0
2022-04-03 15:50:00,2.5,14.9,19.3,21.2,6.2,4.42,10.574,3.6399999999999997,45.4243,0.7222222222222222,11.166666666666666,38.55555555555556,0.1,96.0,7.0,1019.2777777777778,86.38888888888889,-0.2777777777777778,15.166666666666666,1.0,430.8709253736474,426.2042165857074,2.782962959641117,108.95403055503543,16.647300999366628,26.649637092870506,7.137887533397998,10.584799925270726,106.23826047563284,0.0
2022-04-03 16:00:00,2.6,14.9,18.8,21.2,6.2,4.421,10.661145000000001,3.6875999999999998,45.418899999999994,0.6666666666666667,11.0,38.666666666666664,0.1,96.0,7.0,1019.3333333333334,85.66666666666667,-0.3333333333333333,15.0,1.0,431.9500722775514,427.30162437702046,2.8370882646848927,110.84460552732824,16.66096035429313,26.762586392763644,6.920504574331187,12.04275365115559,112.99901881675935,0.0
2022-04-03 16:10:00,2.7,15.0,18.3,21.2,6.4,4.454,10.81186,3.8790999999999998,45.4142,0.6111111111111112,10.833333333333334,38.77777777777778,0.1,96.0,7.0,1019.3888888888889,84.94444444444444,-0.3888888888888889,14.833333333333334,1.0,431.98311330159504,431.73728932698566,2.7158615816582397,110.00937925306417,16.70488963859903,26.75495493360832,7.102206998154268,12.933577199709617,114.29433021610066,0.0
2022-04-03 16:20:00,2.6,14.9,18.0,21.2,6.3,4.442,11.008225,3.8467999999999996,45.4125,0.5555555555555556,10.666666666666666,38.888888888888886,0.1,96.0,7.0,1019.4444444444445,84.22222222222223,-0.4444444444444444,14.666666666666666,1.0,430.4548033650716,434.12664905065776,2.7916655917962396,108.74586264378608,16.697483082787464,26.701643376000185,7.135429185379697,13.233208516331041,102.7720090911348,0.0
2022-04-03 16:30:00,2.6,14.9,18.1,21.2,6.3,4.469,11.118174999999999,3.8756,45.402699999999996,0.5,10.5,39.0,0.1,96.0,7.0,1019.5,83.5,-0.5,14.5,1.0,429.4389846556214,435.8924845798536,2.6340717024318243,112.37355176376084,16.649595812080943,26.729928910799618,7.216252537554941,13.831818709615934,108.9378979705552,0.0
2022-04-03 16:40:00,2.6,14.9,18.6,21.2,6.3,4.461,11.332375,3.7427,45.3909,0.4444444444444444,10.333333333333334,39.111111111111114,0.1,96.0,7.0,1019.5555555555555,82.77777777777777,-0.5555555555555556,14.333333333333334,1.0,434.9513506062825,434.38343251546223,2.717154932587834,109.38779004134702,16.594465765764486,26.833766462250615,7.495325467586516,13.801063786522818,112.12833204711225,0.0
2022-04-03 16:50:00,2.6,14.9,19.4,21.2,6.3,4.443,11.48881,3.8118000000000003,45.3947,0.38888888888888895,10.166666666666666,39.22222222222222,0.1,96.0,7.0,1019.6111111111111,82.05555555555556,-0.611111111111111,14.166666666666666,1.0,434.59464621006754,428.91510659404184,2.875301341539049,110.15781236486922,16.553877152265127,26.98098119455542,7.698066203446038,12.70482261474523,110.11862355700994,0.0
2022-04-03 17:00:00,2.5,14.9,19.9,21.2,6.2,4.437,11.277370000000001,3.6121000000000003,45.4056,0.33333333333333337,10.0,39.333333333333336,0.1,96.0,7.0,1019.6666666666666,81.33333333333333,-0.6666666666666666,14.0,1.0,432.78462565104167,431.66242848714194,2.887621687374546,112.46819020028843,16.52852365148943,27.049353253423828,7.383155324499486,12.183134591997007,109.96157386413401,0.0
2022-04-03 17:10:00,2.5,14.9,19.8,21.2,6.2,4.467,11.195265000000001,3.4866,45.4231,0.2777777777777778,9.833333333333332,39.44444444444444,0.1,96.0,7.0,1019.7222222222222,80.61111111111111,-0.7222222222222222,13.833333333333332,1.0,434.34890972268994,429.1271824032136,2.8928612192471825,109.73954647064208,16.508948806611834,26.967664995947803,7.334903921811593,12.30404411345552,107.28586693456619,0.0
2022-04-03 17:20:00,2.4,14.8,19.2,21.2,6.1,4.444,11.766945,3.501,45.1967,0.2222222222222222,9.666666666666666,39.55555555555556,0.1,96.0,7.0,1019.7777777777778,79.88888888888889,-0.7777777777777778,13.666666666666666,1.0,437.76472401936843,428.55297541475846,2.9754176133568007,111.1310194578009,16.477373022467404,26.893626077404132,7.587541751255424,11.982447296913062,111.00049216081868,0.0
2022-04-03 17:30:00,2.4,14.8,18.6,21.2,6.1,4.428,10.982315,3.412,44.974900000000005,0.16666666666666674,9.5,39.666666666666664,0.1,96.0,7.0,1019.8333333333334,79.16666666666667,-0.8333333333333333,13.5,1.0,439.31022053685683,426.95181237231725,3.0481181627613005,109.82642215599449,16.41463527345388,26.873330274625015,7.391384651000891,11.719549910389098,109.80299306384589,0.0
2022-04-03 17:40:00,2.3,14.8,18.0,21.2,6.0,4.464,10.892345,3.3457,44.8962,0.11111111111111116,9.333333333333332,39.77777777777778,0.1,96.0,7.0,1019.8888888888889,78.44444444444444,-0.8888888888888888,13.333333333333332,1.0,438.65723286946616,426.91103438103335,2.8972078151352663,111.11857083810926,16.378740005978084,26.834278663915434,7.147954812911945,11.83707768254361,104.82632542324605,0.0
2022-04-03 17:50:00,2.4,14.8,18.1,21.2,6.2,4.463,10.756319999999999,3.3320999999999996,44.8523,0.05555555555555558,9.166666666666666,39.888888888888886,0.1,96.0,7.0,1019.9444444444445,77.72222222222223,-0.9444444444444444,13.166666666666666,1.0,429.16708974202476,425.5854578653972,2.993298026612923,110.96658610306217,16.364406457728585,26.770359672018362,6.849249349233121,12.4507426868859,115.44324749251544,0.0
2022-04-03 18:00:00,2.4,14.8,18.8,21.2,6.1,4.449,10.479420000000001,3.1849,44.8255,0.0,9.0,40.0,0.1,96.0,7.0,1020.0,77.0,-1.0,13.0,1.0,430.70270853678386,426.1653212974811,2.776506905555725,107.55189669291178,16.337685368316993,26.717246349248512,6.829812667302493,12.111030219261256,108.94165773057668,0.0
2022-04-03 18:10:00,2.5,14.9,19.5,21.2,6.2,4.46,10.81366,3.2664,44.826,-0.33333333333333337,8.777777777777779,44.111111111111114,0.09444444444444446,96.16666666666667,6.611111111111111,1020.1666666666666,77.5,-1.2777777777777777,12.88888888888889,1.0,435.0365187265681,425.5931137084961,2.861433973830972,112.67084680136989,16.31394764711628,26.665991681524588,6.874977347298531,12.463431747161735,118.49998159699521,0.0
2022-04-03 18:20:00,2.5,14.8,20.0,21.2,6.2,4.462,10.65996,3.2554000000000003,44.8459,-0.6666666666666667,8.555555555555555,48.22222222222222,0.08888888888888889,96.33333333333333,6.222222222222222,1020.3333333333334,78.0,-1.5555555555555554,12.777777777777779,1.0,431.10640686035157,421.80859402360585,2.779883092497028,110.81340652099436,16.2781585335058,26.675965437646642,7.057110668306296,12.574840678899303,105.54777040427686,0.0
