,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-03 18:30:00,2.4,14.9,19.7,21.2,6.2,4.447,11.110355,3.2615000000000003,44.833800000000004,-1.0,8.333333333333334,52.333333333333336,0.08333333333333334,96.5,5.833333333333333,1020.5,78.5,-1.8333333333333333,12.666666666666666,1.0,430.74174115060384,426.73899810791016,2.853295760134519,111.0537015947245,16.195443481240567,26.82222158275755,7.2351524735709365,12.27949934089251,108.8450109705952,0.0
2022-04-03 18:40:00,2.4,14.8,19.0,21.2,6.1,4.462,11.317265,3.0915,44.8304,-1.3333333333333335,8.11111111111111,56.44444444444444,0.07777777777777778,96.66666666666667,5.444444444444445,1020.6666666666666,79.0,-2.1111111111111107,12.555555555555555,1.0,433.11497711181636,424.47289420643074,2.8347307211463733,115.24685824464271,16.135501243246477,27.193034357674378,7.436197969536323,11.314374782513763,112.67319106279793,0.0
2022-04-03 18:50:00,2.5,14.8,18.3,21.2,6.2,4.448,11.163599999999999,2.9954,44.8603,-1.6666666666666667,7.888888888888889,60.55555555555556,0.07222222222222223,96.83333333333333,5.055555555555555,1020.8333333333334,79.5,-2.388888888888889,12.444444444444445,1.0,431.4807515041308,420.4328783162435,2.701730106920846,111.15664448258568,16.05594511813363,27.6364081646763,7.134837398407822,10.237695921450685,116.02112463891842,0.0
2022-04-03 19:00:00,2.5,14.8,18.0,21.2,6.1,4.462,10.514905,2.9663,44.8859,-2.0,7.666666666666667,64.66666666666667,0.06666666666666667,97.0,4.666666666666666,1021.0,80.0,-2.6666666666666665,12.333333333333334,1.0,436.76918609619145,421.0558690388997,2.7179558090368907,111.79033949534099,16.01057145848786,28.068902372047727,7.137970900926213,9.558939305267765,114.42372935149629,0.0
2022-04-03 19:10:00,2.3,14.8,18.4,21.2,6.1,4.461,10.405545,2.8952,44.9131,-2.3333333333333335,7.444444444444445,68.77777777777777,0.06111111111111111,97.16666666666667,4.277777777777778,1021.1666666666666,80.5,-2.944444444444444,12.222222222222221,1.0,436.1254929851663,425.6932582916611,2.8290848643631583,111.55421672476214,15.997341641463802,28.360397604117956,7.016852101431054,9.139114286535877,113.4047597326936,0.0
2022-04-03 19:20:00,2.3,14.8,19.3,21.1,6.1,4.447,10.12707,2.8184,44.938599999999994,-2.666666666666667,7.222222222222222,72.88888888888889,0.05555555555555556,97.33333333333333,3.888888888888889,1021.3333333333334,81.0,-3.222222222222222,12.11111111111111,1.0,433.1940547688802,423.2716710408528,2.770961957563788,108.12348115457652,15.978255949586124,28.561115469097416,6.544306763875282,9.163882277510261,106.78171485836222,0.0
2022-04-03 19:30:00,2.3,14.8,19.9,21.1,6.0,4.444,9.583445000000001,2.7225,44.9351,-3.0,7.0,77.0,0.05,97.5,3.5,1021.5,81.5,-3.5,12.0,1.0,436.57135512779496,420.4170914538154,2.5423574147655463,112.35784670296361,15.970658292177706,28.731567041806585,6.284497079633724,9.317406514593438,112.99931203184829,0.0
2022-04-03 19:40:00,2.2,14.7,19.9,21.1,6.0,4.453,9.297740000000001,2.5799,44.9677,-3.3333333333333335,6.777777777777778,81.11111111111111,0.044444444444444446,97.66666666666667,3.111111111111111,1021.6666666666666,82.0,-3.7777777777777777,11.88888888888889,1.0,438.0437017822266,416.52128896077477,2.4852564097528402,114.1143772640336,15.933492706482019,28.87635450427815,6.035786122440618,9.176822651604473,115.98971915918555,0.0
2022-04-03 19:50:00,2.2,14.8,19.3,21.1,6.0,4.446,9.21348,2.577,45.0185,-3.666666666666667,6.555555555555555,85.22222222222223,0.03888888888888889,97.83333333333333,2.7222222222222223,1021.8333333333334,82.5,-4.055555555555555,11.777777777777779,1.0,438.8938307032092,420.28566613909845,2.3274128481526835,110.71372837303723,15.918573671330165,28.982827227694838,5.7766821941009345,9.256252874789265,116.63477640248962,0.0
2022-04-03 20:00:00,2.1,14.7,18.6,21.1,5.9,4.456,9.25122,2.5035,45.053399999999996,-4.0,6.333333333333334,89.33333333333334,0.033333333333333326,98.0,2.333333333333333,1022.0,83.0,-4.333333333333333,11.666666666666666,1.0,438.2261107837195,422.716365345922,2.2352213022466434,110.62673076220153,15.903563024310742,29.06757511225124,5.6854155001532565,9.692748090830227,104.62967776497878,0.0
2022-04-03 20:10:00,2.2,14.7,18.1,21.1,5.9,4.452,9.036105000000001,2.5056000000000003,45.0807,-4.333333333333334,6.111111111111111,93.44444444444444,0.027777777777777776,98.16666666666667,1.9444444444444446,1022.1666666666666,83.5,-4.611111111111111,11.555555555555555,1.0,436.9734704589844,422.0894920857747,2.2758590157658367,109.22401084167136,15.87293546568876,29.13436034590511,5.784479248186964,9.847795645584494,113.0585281501382,0.0
2022-04-03 20:20:00,2.2,14.7,18.0,21.1,5.9,4.462,9.132155000000001,2.4411,45.1166,-4.666666666666667,5.888888888888889,97.55555555555556,0.022222222222222213,98.33333333333333,1.5555555555555554,1022.3333333333334,84.0,-4.888888888888888,11.444444444444445,1.0,434.06413667876143,421.0205512912794,2.123603694240252,111.37659235636393,15.85026053881241,29.18359958578638,5.814473083625406,9.674828724079887,106.72738223620054,0.0
2022-04-03 20:30:00,2.1,14.7,18.7,21.1,5.9,4.459,9.26294,2.4131,45.1357,-5.0,5.666666666666667,101.66666666666666,0.016666666666666663,98.5,1.166666666666667,1022.5,84.5,-5.166666666666666,11.333333333333334,1.0,436.9660950724284,424.87778666178383,2.050290469651842,108.36401231690316,15.81958301853999,29.204629578994492,5.875968880154993,10.12730811418113,106.18599207172285,0.0
2022-04-03 20:40:00,2.1,14.7,19.5,21.1,5.8,4.453,9.19631,2.4867,45.148700000000005,-5.333333333333334,5.444444444444445,105.77777777777777,0.011111111111111113,98.66666666666667,0.7777777777777777,1022.6666666666666,85.0,-5.444444444444444,11.222222222222221,1.0,433.197880420904,418.9546196632824,1.946564969009599,111.4493483790166,15.790230641176473,29.214165148600348,5.911568053226686,10.184044881917663,110.25573753055207,0.0
2022-04-03 20:50:00,1.9,14.6,20.0,21.1,5.8,4.458,8.968225,2.4889,45.1555,-5.666666666666667,5.222222222222222,109.88888888888889,0.00555555555555555,98.83333333333333,0.3888888888888884,1022.8333333333334,85.5,-5.722222222222221,11.11111111111111,1.0,434.69071492513024,421.776440633138,2.0361475499471027,110.79358765682932,15.757907044011995,29.188328328375086,5.842517416746603,10.150855343543878,111.79391521906447,0.0
2022-04-03 21:00:00,2.0,14.6,19.8,21.0,5.7,4.453,9.072705000000001,2.3447,45.1351,-6.0,5.0,114.0,0.0,99.0,0.0,1023.0,86.0,-6.0,11.0,1.0,428.2550905600362,427.08290099045325,2.0747955718586,109.98709183342712,15.72187299911585,29.170833972672284,5.7631198596011455,9.963881860668376,110.72726334781969,0.0
2022-04-03 21:10:00,2.0,14.6,19.1,21.1,5.7,4.464,8.64838,2.3357,45.1427,-6.166666666666667,5.055555555555555,115.61111111111111,0.0,98.88888888888889,0.0,1023.1111111111111,84.44444444444444,-6.166666666666667,11.166666666666666,1.0,425.9455516560873,430.920897728931,1.9653710485986398,112.93687533405542,15.68326595532692,29.19398120405984,5.733219196042098,9.73434659179321,115.56885229423222,0.0
2022-04-03 21:20:00,1.8,14.6,18.5,21.1,5.7,4.456,8.947845,2.3079,45.1567,-6.333333333333333,5.111111111111111,117.22222222222223,0.0,98.77777777777777,0.0,1023.2222222222222,82.88888888888889,-6.333333333333333,11.333333333333334,1.0,429.5666330762841,433.9113617960612,1.9453131300716078,107.44459300175897,15.672710177103678,29.18785488764445,5.395721739133199,9.764476029078164,108.6721631495158,0.0
2022-04-03 21:30:00,1.7,14.5,18.3,21.0,5.5,4.45,8.34147,2.2538,45.1669,-6.5,5.166666666666667,118.83333333333333,0.0,98.66666666666667,0.0,1023.3333333333334,81.33333333333333,-6.5,11.5,1.0,432.58712860107426,433.6593672232792,1.935313604864697,109.69498253989354,15.669190358495982,29.144328728745887,5.457239203035495,9.911529122207124,113.90976561788784,0.0
2022-04-03 21:40:00,1.7,14.5,18.0,21.0,5.5,4.464,8.640325,2.2539000000000002,45.1808,-6.666666666666667,5.222222222222222,120.44444444444444,0.0,98.55555555555556,0.0,1023.4444444444445,79.77777777777777,-6.666666666666667,11.666666666666666,1.0,435.3018069668474,430.31160785543506,1.9481821404978379,111.27060487564002,15.674580644833839,29.07793559192938,5.31342172997146,10.124890614121648,111.71496398106805,0.0
2022-04-03 21:50:00,1.7,14.4,17.8,21.1,5.5,4.464,8.70235,2.2278,45.1907,-6.833333333333333,5.277777777777778,122.05555555555556,0.0,98.44444444444444,0.0,1023.5555555555555,78.22222222222223,-6.833333333333333,11.833333333333334,1.0,435.7496478271484,430.34861511230474,2.0320928048414024,111.33150855263747,15.637009213172783,29.022165463118903,5.536449276969932,10.378810719743287,106.66261822371833,0.0
2022-04-03 22:00:00,1.6,14.4,17.9,21.0,5.4,4.444,8.71912,2.1931000000000003,45.201,-7.0,5.333333333333333,123.66666666666667,0.0,98.33333333333333,0.0,1023.6666666666666,76.66666666666667,-7.0,12.0,1.0,436.4959525623541,426.2279215529869,1.7782331474790465,111.38354896868688,15.608701417351847,29.01000451486663,5.381739809782492,10.685055024610401,110.55103800477282,0.0
2022-04-03 22:10:00,1.6,14.4,18.0,21.0,5.4,4.459,8.515654999999999,2.1571,45.202600000000004,-7.166666666666667,5.388888888888889,125.27777777777777,0.0,98.22222222222223,0.0,1023.7777777777778,75.11111111111111,-7.166666666666667,12.166666666666666,1.0,438.00120168050137,420.54405405680336,1.9083694028685994,107.48723150932183,15.574814783732098,28.940448411305745,5.517866272131602,10.730206750233968,109.66677684783936,0.0
2022-04-03 22:20:00,1.5,14.4,18.4,21.0,5.3,4.46,8.44726,2.1949,45.2093,-7.333333333333334,5.444444444444445,126.88888888888889,0.0,98.11111111111111,0.0,1023.8888888888889,73.55555555555556,-7.333333333333334,12.333333333333334,1.0,440.47535701357083,420.6475789914186,1.8238699013769288,110.42668306275274,15.540319911692773,28.85308538458442,5.4161651734713105,10.741679798061565,105.2611926398843,0.0
2022-04-03 22:30:00,1.4,14.4,18.7,21.0,5.3,4.457,8.47182,2.0903,45.2055,-7.5,5.5,128.5,0.0,98.0,0.0,1024.0,72.0,-7.5,12.5,1.0,439.0481533813477,426.03546997070316,1.8561033270756404,108.29103604634602,15.482356259378339,28.80222140371463,5.6304361637433376,10.937885284477707,109.0224621534617,0.0
2022-04-03 22:40:00,1.5,14.4,19.0,21.0,5.3,4.473,8.248245,2.0877,45.218599999999995,-7.666666666666667,5.555555555555555,130.11111111111111,0.0,97.88888888888889,0.0,1024.111111111111,70.44444444444444,-7.666666666666667,12.666666666666666,1.0,436.83141802557583,423.482781452749,1.9000826999932356,109.46448099060922,15.419975864281088,28.71622042704437,5.442018940112012,11.221854861173252,110.13956668164096,0.0
2022-04-03 22:50:00,1.5,14.4,19.4,21.0,5.3,4.453,8.20436,2.0545999999999998,45.2373,-7.833333333333334,5.611111111111111,131.72222222222223,0.0,97.77777777777777,0.0,1024.2222222222222,68.88888888888889,-7.833333333333334,12.833333333333334,1.0,436.8963271077474,427.73382415069926,1.800931089709034,111.69209397353696,15.388161042288871,28.651453627731843,5.2201335923954595,10.968407787037435,114.37747591137213,0.0
2022-04-03 23:00:00,1.4,14.4,19.9,21.0,5.3,4.451,8.34789,1.9859000000000002,45.2359,-8.0,5.666666666666667,133.33333333333334,0.0,97.66666666666667,0.0,1024.3333333333333,67.33333333333333,-8.0,13.0,1.0,440.25397879063394,428.4491015625,1.7560033789159213,110.64609575605661,15.364696260010456,28.60705189893475,5.58558143963248,10.49142784846031,105.98591800819008,0.0
2022-04-03 23:10:00,1.3,14.4,20.0,21.0,5.2,4.472,8.39229,2.0232,45.20739999999999,-8.166666666666668,5.722222222222222,134.94444444444446,0.0,97.55555555555556,0.0,1024.4444444444443,65.77777777777777,-8.166666666666668,13.166666666666668,1.0,436.52098897298174,426.68888986170975,1.7236962355159768,109.37410203427244,15.312586245186585,28.564153408222957,5.6674913788245895,10.512754951789555,109.92831285832293,0.0
2022-04-03 23:20:00,1.4,14.4,20.2,21.0,5.2,4.476,8.345535,1.9608,45.186099999999996,-8.333333333333334,5.777777777777778,136.55555555555554,0.0,97.44444444444444,0.0,1024.5555555555557,64.22222222222223,-8.333333333333334,13.333333333333334,1.0,438.48315970585264,424.3501271179901,1.797119666337967,109.84652816772461,15.285227622339281,28.539564077194125,5.550112246335563,10.882094683216117,108.1531336309142,0.0
2022-04-03 23:30:00,1.4,14.3,20.0,21.0,5.2,4.445,8.257975,2.0303,45.227199999999996,-8.5,5.833333333333333,138.16666666666666,0.0,97.33333333333333,0.0,1024.6666666666667,62.66666666666667,-8.5,13.5,1.0,439.44515218098957,419.63910282529633,1.8067220164187212,109.6271581503227,15.270435604052356,28.528469552401095,5.482326421010292,11.212530397183478,113.72821637493068,0.0
2022-04-03 23:40:00,1.3,14.3,19.9,21.0,5.2,4.434,8.196385,1.9728999999999999,45.223,-8.666666666666668,5.888888888888889,139.77777777777777,0.0,97.22222222222223,0.0,1024.7777777777778,61.111111111111114,-8.666666666666668,13.666666666666668,1.0,437.92704594403847,422.79197447678143,1.8287817796643844,111.58646219113453,15.25708873382396,28.52166008776864,5.377693547407786,11.175145372455402,104.5517857735844,0.0
2022-04-03 23:50:00,1.4,14.3,19.8,21.0,5.2,4.463,8.115649999999999,1.9311,45.2279,-8.833333333333334,5.944444444444445,141.38888888888889,0.0,97.11111111111111,0.0,1024.888888888889,59.55555555555556,-8.833333333333334,13.833333333333334,1.0,438.10242156982423,422.0967251586914,1.796387345450746,106.1581240894296,15.265507586069699,28.493044119958824,5.480233459715116,11.213048679357195,118.23680854689603,0.0
2022-04-04 00:00:00,1.3,14.3,19.6,21.0,5.2,4.46,8.233325,1.9442,45.2336,-9.0,6.0,143.0,0.0,97.0,0.0,1025.0,58.0,-9.0,14.0,1.0,437.6526016586128,421.98731986911815,1.9043299688019992,113.55047449877034,15.266857248160798,28.41111942043412,5.458111593144088,11.175357597534266,116.78430186837406,0.0
2022-04-04 00:10:00,1.3,14.3,19.3,21.0,5.1,4.446,8.22148,1.9210999999999998,45.2447,-9.055555555555555,6.0,143.66666666666666,0.0,97.0,0.1111111111111111,1025.0,57.44444444444444,-9.055555555555555,13.944444444444445,1.0,434.6969631958008,426.6413233439128,1.7752026202079267,107.81162639661025,15.248997157253115,28.337327988080386,5.618383954527689,11.02768537683002,104.12625231037032,0.0
2022-04-04 00:20:00,1.3,14.3,19.0,21.0,5.2,4.464,8.135545,1.9122,45.2534,-9.11111111111111,6.0,144.33333333333334,0.0,97.0,0.2222222222222222,1025.0,56.888888888888886,-9.11111111111111,13.88888888888889,1.0,434.7190095853258,430.86603319190016,1.7236430137608685,111.75047543024614,15.225852777351767,28.320223492552334,5.561399005968019,10.8708062083573,108.68190514753094,0.0
2022-04-04 00:30:00,1.2,14.2,18.7,21.0,5.1,4.458,8.27372,1.8738,45.2558,-9.166666666666666,6.0,145.0,0.0,97.0,0.3333333333333333,1025.0,56.333333333333336,-9.166666666666666,13.833333333333334,1.0,441.4385367838542,431.1695526614134,1.7160696986469173,111.31053412011788,15.175459785299784,28.32228987025676,5.807919958149646,10.778775998401104,111.05189210363702,0.0
2022-04-04 00:40:00,1.3,14.3,18.4,21.0,5.1,4.463,8.133955,1.8940000000000001,45.2548,-9.222222222222221,6.0,145.66666666666666,0.0,97.0,0.4444444444444444,1025.0,55.77777777777778,-9.222222222222221,13.777777777777779,1.0,438.6639160471949,428.0497813924154,1.7081915041787474,112.09481163391285,15.16896103621876,28.314229258197848,5.799902121131703,10.419028116296241,110.73559437854142,0.0
2022-04-04 00:50:00,1.2,14.3,18.2,21.0,5.1,4.46,8.522235,1.8806999999999998,45.2423,-9.277777777777779,6.0,146.33333333333334,0.0,97.0,0.5555555555555556,1025.0,55.22222222222222,-9.277777777777779,13.722222222222221,1.0,435.69155303955074,428.79061851063,1.7817598582593734,108.79588650267003,15.154372754096986,28.2466879940033,5.782528401215871,10.228383692105611,113.61969113667806,0.0
2022-04-04 01:00:00,1.2,14.2,18.0,21.0,5.0,4.466,8.137364999999999,1.8387999999999998,45.2492,-9.333333333333334,6.0,147.0,0.0,97.0,0.6666666666666666,1025.0,54.666666666666664,-9.333333333333334,13.666666666666666,1.0,433.6207339091685,428.67191935221354,1.799958956790509,113.89805208777304,15.131558747668725,28.213888489674712,5.935587162796387,10.454202364743766,108.62405269062451,0.0
2022-04-04 01:10:00,1.2,14.2,17.9,21.0,5.0,4.464,8.43647,1.7892,45.2493,-9.38888888888889,6.0,147.66666666666666,0.0,97.0,0.7777777777777778,1025.0,54.111111111111114,-9.38888888888889,13.61111111111111,1.0,433.29990315755214,424.95699425006734,1.8559307049560008,107.7648595288379,15.124793831022448,28.20713497803036,5.724428328026486,10.43649985679799,110.23285353579763,0.0
2022-04-04 01:20:00,1.1,14.2,17.9,21.0,5.0,4.484,8.40948,1.7797,45.257400000000004,-9.444444444444445,6.0,148.33333333333334,0.0,97.0,0.8888888888888888,1025.0,53.55555555555556,-9.444444444444445,13.555555555555555,1.0,428.7243076122766,424.03242726643884,1.8759567284651397,111.61679255124538,15.129339268086321,28.17192576435326,5.704323731923507,10.297726595091955,113.63437352433716,0.0
2022-04-04 01:30:00,1.1,14.2,17.9,21.0,5.0,4.461,8.34872,1.7963,45.254200000000004,-9.5,6.0,149.0,0.0,97.0,1.0,1025.0,53.0,-9.5,13.5,1.0,434.5162360636394,420.75172843494636,1.9127739718034444,111.5050987909608,15.12649199450757,28.18568720294931,5.682503554214866,9.809666833123245,108.39068969661908,0.0
2022-04-04 01:40:00,1.1,14.2,17.9,21.0,5.0,4.463,8.66855,1.7315999999999998,45.25,-9.555555555555555,6.0,149.66666666666666,0.0,97.0,1.1111111111111112,1025.0,52.44444444444444,-9.555555555555555,13.444444444444445,1.0,431.33285451954805,418.50885609944663,1.7771378308063173,110.59203673993127,15.07949658733303,28.214444234223016,5.636615515671208,9.800899327488269,114.0117066688322,0.0
2022-04-04 01:50:00,1.1,14.2,18.0,21.0,5.0,4.483,8.644175,1.7204000000000002,45.2539,-9.61111111111111,6.0,150.33333333333334,0.0,97.0,1.222222222222222,1025.0,51.888888888888886,-9.61111111111111,13.38888888888889,1.0,429.64342854817704,421.88893408062813,1.7833680472771327,111.365354347229,15.06137110227919,28.25461333474197,5.97421804754074,9.942576718195683,104.86000785030214,0.0
2022-04-04 02:00:00,1.1,14.2,18.2,20.9,5.0,4.448,8.827365,1.8102,45.259,-9.666666666666666,6.0,151.0,0.0,97.0,1.3333333333333333,1025.0,51.333333333333336,-9.666666666666666,13.333333333333334,1.0,425.0726225017679,425.39843686860183,1.6939977352430593,111.16683808903235,15.041624569030805,28.277736910318925,6.063204033118857,10.095471658410327,109.7808004683155,0.0
2022-04-04 02:10:00,1.1,14.2,18.5,21.0,5.0,4.458,8.66741,1.7822,45.2613,-9.722222222222221,6.0,151.66666666666666,0.0,97.0,1.4444444444444444,1025.0,50.77777777777778,-9.722222222222221,13.277777777777779,1.0,424.23848724365234,424.0317449600395,1.775096927800421,111.436249055162,14.989329186832839,28.34360436046191,6.034371223112958,10.10811254972792,105.2697377046488,0.0
2022-04-04 02:20:00,1.0,14.2,18.6,20.9,4.9,4.436,8.972865,1.7507000000000001,45.262,-9.777777777777779,6.0,152.33333333333334,0.0,97.0,1.5555555555555556,1025.0,50.22222222222222,-9.777777777777779,13.222222222222221,1.0,424.040969241789,427.4009625454607,1.8057568278790868,109.53977174898998,14.931240643188778,28.468804486215454,6.193990156461963,10.006385779299979,113.51871906603796,0.0
2022-04-04 02:30:00,1.1,14.2,18.9,20.9,4.9,4.457,8.86203,1.7666999999999997,45.2625,-9.833333333333334,6.0,153.0,0.0,97.0,1.6666666666666665,1025.0,49.66666666666667,-9.833333333333334,13.166666666666666,1.0,422.78937147820136,423.2956349445211,1.8646850466627185,108.83853055382853,14.887593186884951,28.606394085587755,6.323686209236834,9.965399929790173,107.03724198379086,0.0
2022-04-04 02:40:00,1.0,14.2,19.1,20.9,4.9,4.451,9.136265,1.7393,45.2584,-9.88888888888889,6.0,153.66666666666666,0.0,97.0,1.7777777777777777,1025.0,49.111111111111114,-9.88888888888889,13.11111111111111,1.0,421.9915805264177,427.5246650187174,1.798183354907117,110.17320649895964,14.878249795073168,28.725576696557518,6.469739986718712,10.283605699835524,113.48572863541081,0.0
2022-04-04 02:50:00,1.0,14.2,19.3,20.9,4.9,4.464,9.452235,1.7225000000000001,45.2582,-9.944444444444445,6.0,154.33333333333334,0.0,97.0,1.8888888888888888,1025.0,48.55555555555556,-9.944444444444445,13.055555555555555,1.0,427.91966684977217,429.88918378106484,1.7806027327014902,110.30381720354328,14.85208563516369,28.77733842461796,6.267739449719252,10.224017415208332,113.03530840857555,0.0
2022-04-04 03:00:00,1.0,14.2,19.6,20.9,4.9,4.464,9.61156,1.7045000000000001,45.2616,-10.0,6.0,155.0,0.0,97.0,2.0,1025.0,48.0,-10.0,13.0,1.0,434.29176201129786,432.0804871622721,1.874038859625994,110.57436536217813,14.845698850410807,28.81158552843299,6.2755483582733715,9.85028866894501,109.87015644095038,0.0
2022-04-04 03:10:00,1.1,14.2,19.8,20.9,5.0,4.447,9.4182,1.6762000000000001,45.264300000000006,-10.0,6.055555555555555,155.38888888888889,0.0,96.94444444444444,2.0,1025.0555555555557,47.611111111111114,-10.055555555555555,13.055555555555555,1.0,425.5424571736654,427.7859958271597,1.9041385784256932,110.75221508155434,14.815957568782872,28.836264952912842,6.6431065167680305,9.79694325799996,107.81049781670006,0.0
2022-04-04 03:20:00,1.0,14.2,19.9,20.9,4.9,4.43,9.364525,1.7224,45.2748,-10.0,6.111111111111111,155.77777777777777,0.0,96.88888888888889,2.0,1025.111111111111,47.22222222222222,-10.11111111111111,13.11111111111111,1.0,424.14821031592356,429.74134181581695,1.9751083218411538,112.28764428973872,14.786959003135982,28.89294951934599,6.694799423958623,9.970046467996585,108.78045961735613,0.0
2022-04-04 03:30:00,1.0,14.2,20.1,20.9,4.9,4.471,9.357245,1.7596,45.2741,-10.0,6.166666666666667,156.16666666666666,0.0,96.83333333333333,2.0,1025.1666666666667,46.833333333333336,-10.166666666666666,13.166666666666666,1.0,429.09019266764324,430.5718536376953,1.9157795447515231,112.21355894681423,14.75838957309723,28.93441225957062,6.667911676404167,10.089026999716031,111.07585590556516,0.0
2022-04-04 03:40:00,1.0,14.1,20.1,20.9,4.8,4.432,9.58381,1.6399000000000001,45.2649,-10.0,6.222222222222222,156.55555555555554,0.0,96.77777777777777,2.0,1025.2222222222222,46.44444444444444,-10.222222222222221,13.222222222222221,1.0,434.1996150014593,425.832761528629,1.832137464635116,110.94519591703254,14.740139567057293,29.013813358942667,6.823622976144155,10.161598512331645,109.57682366689046,0.0
2022-04-04 03:50:00,1.0,14.1,20.2,20.9,4.9,4.459,9.5833,1.6722000000000001,45.275400000000005,-10.0,6.277777777777778,156.94444444444446,0.0,96.72222222222223,2.0,1025.2777777777778,46.05555555555556,-10.277777777777779,13.277777777777779,1.0,435.4763869222005,424.12864664713544,2.0629100602090693,114.0780767199414,15.041410407104062,29.0043514485009,5.410564538785967,5.400514049001332,449.90447821406997,0.0
2022-04-04 04:00:00,0.9,14.1,20.1,20.9,4.8,4.436,9.553095,1.6058,45.2824,-10.0,6.333333333333333,157.33333333333334,0.0,96.66666666666667,2.0,1025.3333333333333,45.666666666666664,-10.333333333333334,13.333333333333334,1.0,435.5757497116615,426.1789929865695,1.9194212769216061,112.52585248871712,16.06874111194395,28.33063056757221,3.831149390329749,1.0028625319973898,630.1985770394707,0.0
2022-04-04 04:10:00,1.0,14.2,20.0,20.9,4.9,4.447,9.61805,1.5699999999999998,45.2826,-10.0,6.388888888888889,157.72222222222223,0.0,96.61111111111111,2.0,1025.388888888889,45.27777777777778,-10.38888888888889,13.38888888888889,1.0,432.2770370483398,427.048515972269,1.9216313238500873,111.55037522353696,16.855022052129108,27.432301565806075,3.2975912944475807,1.0009737867116928,714.7800872802734,0.0
2022-04-04 04:20:00,0.9,14.1,19.8,20.9,4.8,4.453,9.82289,1.5477,45.2923,-10.0,6.444444444444445,158.11111111111111,0.0,96.55555555555556,2.0,1025.4444444444443,44.888888888888886,-10.444444444444445,13.444444444444445,1.0,432.0098929569639,435.91241038004557,2.070509731082593,111.77553121836172,17.538209527980136,26.69560661380574,3.956470187761016,1.000514428191266,802.2652762082203,0.0
2022-04-04 04:30:00,0.9,14.1,19.6,20.9,4.8,4.462,9.66321,1.4603,45.3028,-10.0,6.5,158.5,0.0,96.5,2.0,1025.5,44.5,-10.5,13.5,1.0,431.0810806274414,453.6352739776962,1.969691825677446,111.19497370488227,18.15740777651469,26.67326289812724,4.3149226498603825,1.0002811735868453,976.698350423177,0.0
2022-04-04 04:40:00,1.1,14.1,19.4,20.9,4.8,4.458,9.980205,1.4399,45.314,-10.0,6.555555555555555,158.88888888888889,0.0,96.44444444444444,2.0,1025.5555555555557,44.111111111111114,-10.555555555555555,13.555555555555555,1.0,436.1218192931427,454.22137939453125,1.90733292090354,110.5682494397352,18.69391827006798,26.933854583212213,3.7791993945735998,1.0001551496982573,1153.6144973668675,0.0
2022-04-04 04:50:00,0.9,14.1,19.2,20.9,4.8,4.458,9.920655,1.4277000000000002,45.3408,-10.0,6.611111111111111,159.27777777777777,0.0,96.38888888888889,2.0,1025.611111111111,43.72222222222222,-10.61111111111111,13.61111111111111,1.0,439.18467397054036,458.7070603434245,2.0846773076899305,114.10083092188431,19.186567351023356,27.484523442586266,3.324677972396215,1.0000911982854208,1332.1048107910156,0.0
2022-04-04 05:00:00,1.0,14.1,19.0,20.9,4.9,4.448,9.917575,1.3621,45.3531,-10.0,6.666666666666667,159.66666666666666,0.0,96.33333333333333,2.0,1025.6666666666667,43.333333333333336,-10.666666666666666,13.666666666666666,1.0,442.2631060755938,462.49640812314794,2.11977246062567,115.91602551864366,19.613816999715603,27.882726987149084,3.0635717594556215,1.000040815671285,1456.9659338447873,0.0
2022-04-04 05:10:00,0.8,14.1,18.7,20.9,4.7,4.439,10.144295,1.4856,45.3703,-10.0,6.722222222222222,160.05555555555554,0.0,96.27777777777777,2.0,1025.7222222222222,42.94444444444444,-10.722222222222221,13.722222222222221,1.0,443.6620444742839,467.4412388102213,2.155761766059924,122.50813169899634,19.993710446330788,27.902950247640668,2.809924593894495,1.0000298023223877,1439.3180929375771,0.0
2022-04-04 05:20:00,0.8,14.1,18.4,20.9,4.7,4.445,10.367215,1.4218,45.368,-10.0,6.777777777777778,160.44444444444446,0.0,96.22222222222223,2.0,1025.7777777777778,42.55555555555556,-10.777777777777779,13.777777777777779,1.0,438.68874162345094,466.62558098102437,1.9919611114095157,141.07357837439932,20.320334056218464,27.705357440312703,2.603415624698003,1.0000298023223877,1457.1107092285156,0.0
2022-04-04 05:30:00,0.8,14.1,18.2,20.9,4.7,4.462,10.52895,1.4936,45.3799,-10.0,6.833333333333333,160.83333333333334,0.0,96.16666666666667,2.0,1025.8333333333333,42.166666666666664,-10.833333333333334,13.833333333333334,1.0,444.7443192545573,464.69283813476557,2.418461208788015,1042.3340759967007,20.61367450310012,27.35967797225478,2.374355591677003,1.0000298023223877,1479.0810360735015,0.0
2022-04-04 05:40:00,0.9,14.0,18.0,20.9,4.7,4.447,10.62516,1.688,45.4747,-10.0,6.888888888888889,161.22222222222223,0.0,96.11111111111111,2.0,1025.888888888889,41.77777777777778,-10.88888888888889,13.88888888888889,1.0,467.0280916165758,468.52742203284953,2.894156728087172,1576.1844311592404,20.905425119400025,26.982693961461383,2.291485223174095,1.0000298023223877,1431.166246541341,0.0
2022-04-04 05:50:00,0.7,14.0,17.9,20.9,4.7,4.472,11.137325,1.8163,45.805099999999996,-10.0,6.944444444444445,161.61111111111111,0.0,96.05555555555556,2.0,1025.9444444444443,41.388888888888886,-10.944444444444445,13.944444444444445,1.0,478.1142065429687,467.2495225016276,2.877627041622744,1966.8383252711756,21.173443143596756,26.63259954808122,2.1853133794008675,1.0000298023223877,1347.3438418044611,0.0
2022-04-04 06:00:00,0.7,14.1,17.9,20.9,4.6,4.435,11.273605,1.7934,45.9496,-10.0,7.0,162.0,0.0,96.0,2.0,1026.0,41.0,-11.0,14.0,1.0,495.2913120033001,461.5354608154297,2.7990647044589596,1679.2762192266198,21.430197509129844,26.326624129613243,2.1760404749711357,1.0000298023223877,1425.8273588053385,0.0
2022-04-04 06:10:00,0.5,14.1,17.7,20.9,4.6,4.419,11.41621,2.0662,46.004000000000005,-9.555555555555555,6.833333333333333,167.72222222222223,0.0,95.77777777777777,2.4444444444444446,1025.8333333333333,41.166666666666664,-10.555555555555555,13.5,1.0555555555555556,501.89707438151044,469.13090197332974,2.5509639285782635,1373.7242274811308,21.665942613634012,26.098971728793646,2.0003561250974906,1.0000298023223877,1450.848496500651,0.0
2022-04-04 06:20:00,0.6,14.1,18.0,21.0,4.6,4.458,11.45666,2.1055,45.991699999999994,-9.11111111111111,6.666666666666667,173.44444444444446,0.0,95.55555555555556,2.888888888888889,1025.6666666666667,41.333333333333336,-10.11111111111111,13.0,1.1111111111111112,509.86521212523013,463.7966110229492,2.762138885010434,1231.5158746406855,21.172464297612507,24.60998714764913,5.090635425448418,1.0000298023223877,531.251489537557,0.0
2022-04-04 06:30:00,0.4,14.1,17.8,21.0,4.5,4.47,11.6682,2.5642,45.9971,-8.666666666666666,6.5,179.16666666666666,0.0,95.33333333333333,3.333333333333333,1025.5,41.5,-9.666666666666666,12.5,1.1666666666666667,522.0547366333008,454.1560524495443,3.0753400417775083,1246.7512716450663,19.960972572962444,23.83561997095744,6.034119393030802,1.0000298023223877,322.14129618326825,0.0
2022-04-04 06:40:00,0.6,14.0,17.8,21.0,4.6,4.474,13.517439999999999,3.3106999999999998,46.0484,-8.222222222222221,6.333333333333333,184.88888888888889,0.0,95.11111111111111,3.7777777777777777,1025.3333333333333,41.666666666666664,-9.222222222222221,12.0,1.2222222222222223,531.3198518529432,458.64170319305066,2.8294315935191463,1369.4876438740014,20.293158321596135,24.571060688105007,3.362858438006902,1.0000298023223877,729.2841310093767,0.0
2022-04-04 06:50:00,0.4,14.0,17.8,21.0,4.5,4.469,12.195915,2.627,45.1228,-7.777777777777778,6.166666666666667,190.61111111111111,0.0,94.88888888888889,4.222222222222222,1025.1666666666667,41.833333333333336,-8.777777777777779,11.5,1.2777777777777777,542.6109279378255,460.9694502766927,2.578922874873641,1039.2879032734154,20.90718190193176,24.792743539810182,2.9415202208360034,1.0000298023223877,705.5095248413086,0.0
2022-04-04 07:00:00,0.4,14.0,17.9,21.0,4.4,4.474,12.523005000000001,3.0936,45.2363,-7.333333333333334,6.0,196.33333333333334,0.0,94.66666666666667,4.666666666666666,1025.0,42.0,-8.333333333333334,11.0,1.3333333333333333,541.4345246553969,465.87643887925424,2.840389565727805,870.8562941108315,21.375822240322996,24.804797406708452,2.585618731167357,1.0000298023223877,779.0209434379965,0.0
2022-04-04 07:10:00,0.2,14.0,17.9,21.1,4.4,4.443,13.790485,3.5505000000000004,45.3755,-6.888888888888889,5.833333333333333,202.05555555555554,0.0,94.44444444444444,5.111111111111111,1024.8333333333333,42.166666666666664,-7.888888888888889,10.5,1.3888888888888888,559.3831072998047,469.09521667480465,2.9847379450272706,731.8179905088607,21.77343936920166,24.753221149444578,2.4164727872610094,1.0000298023223877,865.4242813110352,0.0
2022-04-04 07:20:00,0.3,14.1,18.2,21.1,4.4,4.454,13.894155000000001,4.0100999999999996,45.3731,-6.444444444444445,5.666666666666666,207.77777777777777,0.0,94.22222222222223,5.555555555555555,1024.6666666666667,42.333333333333336,-7.444444444444445,10.0,1.4444444444444444,565.8861299782238,470.1789901978942,2.880294870266133,675.8084565346928,22.136426691497114,24.668402143575378,2.4128358974732924,1.0000298023223877,1085.1367386278057,0.0
2022-04-04 07:30:00,0.3,14.2,18.5,21.2,4.5,4.444,13.486295000000002,4.454,45.327600000000004,-6.0,5.5,213.5,0.0,94.0,6.0,1024.5,42.5,-7.0,9.5,1.5,563.4331287112182,484.0191685819078,2.9613132072976756,645.7040065683484,22.443250623422827,24.593963295672573,2.244596813590513,1.0000298023223877,1107.1781193447653,0.0
2022-04-04 07:40:00,0.5,14.3,18.8,21.3,4.7,4.404,13.339609999999999,5.2283,45.2361,-5.555555555555555,5.333333333333333,219.22222222222223,0.0,93.77777777777777,6.444444444444445,1024.3333333333333,42.666666666666664,-6.555555555555555,9.0,1.5555555555555556,553.4034513346354,496.48029693603513,2.9418578210590924,582.5162776313393,22.741052147547403,24.491983238855997,2.1577524904410046,1.0000298023223877,1017.8110371907553,0.0
2022-04-04 07:50:00,0.5,14.4,18.8,21.4,4.8,4.41,14.207419999999999,6.9069,44.743700000000004,-5.111111111111112,5.166666666666666,224.94444444444446,0.0,93.55555555555556,6.888888888888888,1024.1666666666667,42.833333333333336,-6.111111111111112,8.5,1.6111111111111112,545.4524552268543,495.0465441403444,3.0074012999211326,794.8576287678003,23.00650531634099,24.338228016707856,2.1633499786847055,1.0000298023223877,1159.4499172301212,0.0
2022-04-04 08:00:00,0.5,14.5,19.3,21.5,4.8,4.422,13.817455,8.7471,43.442899999999995,-4.666666666666667,5.0,230.66666666666669,0.0,93.33333333333333,7.333333333333333,1024.0,43.0,-5.666666666666667,8.0,1.6666666666666665,549.6350467936197,495.8790512084961,3.0724482794602714,1038.4987142944335,23.245995410283406,24.270054162343342,2.1286436798175172,1.0000298023223877,1136.712124633789,0.0
2022-04-04 08:10:00,0.5,14.5,19.4,21.5,4.8,4.405,14.427975,9.5599,41.1302,-4.222222222222222,4.833333333333333,236.38888888888889,0.0,93.11111111111111,7.777777777777778,1023.8333333333334,43.166666666666664,-5.222222222222222,7.5,1.7222222222222223,561.8566078624506,502.8451675029185,2.9924716438614043,787.9337600121795,23.492799749697667,24.245091393573137,1.855277733833103,1.0000298023223877,1114.811411675922,0.0
2022-04-04 08:20:00,0.5,14.6,19.7,21.6,4.8,4.465,13.539415,10.259400000000001,39.5557,-3.7777777777777777,4.666666666666666,242.11111111111111,0.0,92.88888888888889,8.222222222222221,1023.6666666666666,43.333333333333336,-4.777777777777778,7.0,1.7777777777777777,572.9425022379558,503.93117661048626,3.0958115863598,702.1864578160863,23.74299671490987,24.303482650121055,1.7992160439491272,1.0000298023223877,654.0869242350261,0.0
2022-04-04 08:30:00,0.6,14.6,19.9,21.7,4.9,4.473,15.126275000000001,9.8786,38.745999999999995,-3.333333333333334,4.5,247.83333333333331,0.0,92.66666666666667,8.666666666666666,1023.5,43.5,-4.333333333333334,6.500000000000001,1.8333333333333333,593.4221107289983,500.6409457397461,3.4489658855179606,559.643856070998,23.979029383039745,24.242111575940235,1.9177324342121511,1.0000298023223877,722.962554573016,0.0
2022-04-04 08:40:00,0.6,14.7,20.1,21.8,4.9,4.455,13.298385,10.4891,38.5387,-2.8888888888888893,4.333333333333333,253.55555555555554,0.0,92.44444444444444,9.11111111111111,1023.3333333333334,43.666666666666664,-3.8888888888888893,6.000000000000001,1.8888888888888888,596.8120703124999,498.9503418775536,3.935002627527646,502.6680897211624,24.133440338770548,24.056153580347697,2.1505817047754925,1.0000298023223877,757.9400950113933,0.0
2022-04-04 08:50:00,0.6,14.8,20.2,21.8,5.0,4.438,13.589785000000001,10.782300000000001,38.412400000000005,-2.4444444444444446,4.166666666666666,259.27777777777777,0.0,92.22222222222223,9.555555555555555,1023.1666666666666,43.833333333333336,-3.4444444444444446,5.5,1.9444444444444444,585.9295049347274,504.98561757405605,3.972340028925804,463.26517272949224,24.242621533345368,23.870197168554963,1.8400779925564588,1.0000298023223877,860.8228083215057,0.0
2022-04-04 09:00:00,0.8,14.8,20.2,21.8,5.1,4.466,19.961930000000002,11.6266,38.328199999999995,-2.0,4.0,265.0,0.0,92.0,10.0,1023.0,44.0,-3.0,5.0,2.0,572.9154880777994,511.76636177150687,3.9774325177965864,418.7764704076045,24.408427934646607,23.767595818837485,2.0841931331157686,1.0000298023223877,500.3276954650879,0.0
2022-04-04 09:10:00,1.1,14.9,20.2,21.8,5.3,4.48,47.15365,10.9362,38.3837,-1.7777777777777777,4.222222222222222,264.5,0.0,92.05555555555556,10.0,1022.8888888888889,43.611111111111114,-2.7777777777777777,5.222222222222222,2.0,570.8031895920326,504.87580041995,3.626052076149795,457.583421286028,24.417600412207136,23.09119890994271,5.0216625425068,1.0000298023223877,322.4203455389421,0.0
2022-04-04 09:20:00,1.3,15.0,20.0,21.9,5.5,4.494,13.921405000000002,10.989099999999999,38.6066,-1.5555555555555556,4.444444444444445,264.0,0.0,92.11111111111111,10.0,1022.7777777777778,43.22222222222222,-2.5555555555555554,5.444444444444445,2.0,562.5669698079428,456.6779477945964,3.7520070679443704,484.3611752207265,23.551725200017295,21.233033068974812,8.852647222677867,1.0000298023223877,44.86254594802857,0.0
2022-04-04 09:30:00,1.3,15.1,19.8,21.9,5.6,4.457,12.87776,10.8924,38.8304,-1.3333333333333335,4.666666666666667,263.5,0.0,92.16666666666667,10.0,1022.6666666666666,42.833333333333336,-2.3333333333333335,5.666666666666667,2.0,570.4462046445649,448.0455570580493,3.9009648461597792,641.9407478979078,22.965175953611816,20.605033084740075,8.667697427447907,1.0000298023223877,11.7841866613512,0.0
2022-04-04 09:40:00,1.5,15.1,19.3,21.9,5.6,4.468,12.81361,12.1263,38.917,-1.1111111111111112,4.888888888888889,263.0,0.0,92.22222222222223,10.0,1022.5555555555555,42.44444444444444,-2.111111111111111,5.888888888888889,2.0,726.7151265462239,446.697194925944,3.8443585829815623,1338.7442933370298,22.719489312468276,20.58565086946649,7.290876038209193,1.0000298023223877,19.67083364131087,0.0
2022-04-04 09:50:00,1.5,15.2,18.8,22.0,5.7,4.504,11.32338,12.0473,39.607600000000005,-0.8888888888888888,5.111111111111111,262.5,0.0,92.27777777777777,10.0,1022.4444444444445,42.05555555555556,-1.8888888888888888,6.111111111111111,2.0,863.3769940816944,455.53531085836477,3.6908571818117366,2030.2501747777903,22.45934184074402,20.647414140701294,7.030377847353617,1.0000298023223877,35.76624898910522,0.0
2022-04-04 10:00:00,1.5,15.3,18.4,22.0,5.7,4.507,13.05256,11.2696,41.0094,-0.6666666666666667,5.333333333333333,262.0,0.0,92.33333333333333,10.0,1022.3333333333334,41.666666666666664,-1.6666666666666667,6.333333333333333,2.0,922.399521484375,462.2614302992547,3.4614263995488486,1877.2882586669923,22.169218368853553,20.768602079617775,6.774564440600616,1.0000298023223877,69.95059070554831,0.0
2022-04-04 10:10:00,1.9,15.4,18.1,22.1,5.9,4.489,13.0875,11.2988,42.058299999999996,-0.4444444444444444,5.555555555555555,261.5,0.0,92.38888888888889,10.0,1022.2222222222222,41.27777777777778,-1.4444444444444444,6.555555555555555,2.0,983.7727375179599,498.39466817220057,4.274302860585983,1860.1127049367442,22.2390486449441,21.201087443949813,6.566155548378572,1.0000298023223877,163.5520277478062,0.0
2022-04-04 10:20:00,1.9,15.5,18.0,22.2,6.1,4.491,13.592875000000001,11.8624,42.7411,-0.22222222222222232,5.777777777777778,261.0,0.0,92.44444444444444,10.0,1022.1111111111111,40.888888888888886,-1.2222222222222223,6.777777777777778,2.0,1031.6138568115234,535.0955684547863,4.875638539427418,1553.4684343103097,22.182066322962445,21.870838403701782,8.548811848163606,1.0000298023223877,132.21458015441894,0.0
2022-04-04 10:30:00,2.2,15.6,18.3,22.3,6.1,4.5,14.851285,11.2065,43.0558,0.0,6.0,260.5,0.0,92.5,10.0,1022.0,40.5,-1.0,7.0,2.0,1017.5943230218998,532.7010853769588,6.057912351896534,1263.1313217801023,22.189223913419045,22.279357009876918,8.283013774998444,1.0000298023223877,165.13518930316644,0.0
2022-04-04 10:40:00,2.2,15.8,19.1,22.4,6.5,4.521,15.13179,10.9504,43.1853,0.22222222222222232,6.222222222222222,260.0,0.0,92.55555555555556,10.0,1021.8888888888889,40.111111111111114,-0.7777777777777777,7.222222222222222,2.0,985.570743878244,565.2149483235677,7.981525392357239,1213.1320716987223,22.32909793217977,22.711755189895634,8.405705848534902,1.0000298023223877,184.7946844736735,0.0
2022-04-04 10:50:00,2.6,15.9,19.6,22.6,6.5,4.513,15.91729,11.2333,43.2872,0.4444444444444442,6.444444444444445,259.5,0.0,92.61111111111111,10.0,1021.7777777777778,39.72222222222222,-0.5555555555555558,7.444444444444445,2.0,961.9359456169743,542.7851823583143,7.126889374229194,1377.5792375467593,22.42683641347508,22.793314933722975,8.386037706291608,1.0000298023223877,136.16698610682946,0.0
2022-04-04 11:00:00,2.8,16.1,20.2,22.6,6.8,4.504,16.527,11.653,43.3521,0.6666666666666665,6.666666666666666,259.0,0.0,92.66666666666667,10.0,1021.6666666666666,39.333333333333336,-0.3333333333333335,7.666666666666666,2.0,887.3780450439453,498.6451037597656,7.6746732077490805,1149.256546867069,22.437651964823406,22.71811164220174,9.050935950279236,1.0000298023223877,86.24162422180174,0.0
2022-04-04 11:10:00,3.0,16.1,20.1,22.6,6.9,4.508,15.899695454545453,11.529272727272728,43.21727272727273,0.8888888888888888,6.888888888888889,258.5,0.0,92.72222222222223,10.0,1021.5555555555555,38.94444444444444,-0.11111111111111116,7.888888888888889,2.0,808.7934204241873,466.9994491822692,8.697878666584101,843.9923342085154,22.323943926439448,22.645697809046943,9.73337065917624,1.0000298023223877,45.71097742673367,0.0
2022-04-04 11:20:00,3.2,16.2,19.9,22.7,7.1,4.482,16.499865,11.522,43.1314,1.1111111111111112,7.111111111111111,258.0,0.0,92.77777777777777,10.0,1021.4444444444445,38.55555555555556,0.11111111111111116,8.11111111111111,2.0,740.4274466959635,458.521875406901,8.995306058643902,587.8672194063865,22.126510950724285,22.724610093434652,10.346334115664163,1.0000298023223877,27.6250882546107,0.0
2022-04-04 11:30:00,3.0,16.2,19.3,22.7,7.1,4.517,16.936075,11.4663,43.0741,1.333333333333333,7.333333333333333,257.5,0.0,92.83333333333333,10.0,1021.3333333333334,38.166666666666664,0.33333333333333304,8.333333333333332,2.0,687.5321896958625,450.084837123827,9.195601209866798,378.56317294966703,21.95304713577874,22.90037660410175,10.242984747886657,1.0000298023223877,21.25125352444622,0.0
2022-04-04 11:40:00,3.4,16.4,18.5,22.8,7.5,4.524,17.52775,10.969199999999999,43.041399999999996,1.5555555555555554,7.555555555555555,257.0,0.0,92.88888888888889,10.0,1021.2222222222222,37.77777777777778,0.5555555555555554,8.555555555555555,2.0,656.7507798258464,447.719519190295,9.398258243738594,245.7185641651908,21.928750011961338,23.14488956516072,9.213933964476073,1.0000298023223877,38.785294720870624,0.0
2022-04-04 11:50:00,4.0,16.6,18.3,22.9,7.8,4.519,17.815475,10.6809,42.9655,1.7777777777777777,7.777777777777778,256.5,0.0,92.94444444444444,10.0,1021.1111111111111,37.388888888888886,0.7777777777777777,8.777777777777779,2.0,613.6401151810569,453.28699696858723,9.24913160705297,148.07770919778253,21.98133688290914,23.36162424405416,8.546555105845133,1.0000298023223877,89.35928634643554,0.0
2022-04-04 12:00:00,3.9,16.7,19.4,23.0,7.9,4.493,16.887355,10.4635,42.9261,2.0,8.0,256.0,0.0,93.0,10.0,1021.0,37.0,1.0,9.0,2.0,598.6118792724609,460.45305677392014,8.199774134347667,110.383213928783,21.86637027912894,23.589778285161252,8.476111446773938,1.0000298023223877,131.56151605325903,172.0
2022-04-04 12:10:00,4.0,16.9,19.8,23.1,8.2,4.515,16.63881,10.542300000000001,42.987700000000004,2.0555555555555554,8.166666666666666,255.44444444444446,0.0,93.0,10.0,1020.8888888888889,37.22222222222222,1.0555555555555556,9.277777777777779,2.0,576.4743148838788,457.0876994832357,7.454666614465121,92.05525271011611,22.036047248732572,23.773579988964535,5.695473132227773,1.0000298023223877,423.4929579326393,0.0
2022-04-04 12:20:00,3.8,16.9,19.2,23.2,8.1,4.493,16.45495,10.6616,43.0346,2.111111111111111,8.333333333333334,254.88888888888889,0.0,93.0,10.0,1020.7777777777778,37.44444444444444,1.1111111111111112,9.555555555555555,2.0,570.1899458821615,456.4676675274728,7.147961028659411,71.26693334870419,22.22944937388102,23.704460897445678,5.925300877888997,1.0000298023223877,461.77288382212316,0.0
2022-04-04 12:30:00,4.4,17.1,18.5,23.2,8.5,4.56,17.523320000000002,9.8462,43.0056,2.1666666666666665,8.5,254.33333333333334,0.0,93.0,10.0,1020.6666666666666,37.666666666666664,1.1666666666666667,9.833333333333334,2.0,564.643622366368,443.020107120207,6.019170266975791,60.60278605434181,21.99213450340228,23.62718719918849,8.98418931113798,1.0000298023223877,63.74341932253649,0.0
2022-04-04 12:40:00,4.1,17.3,18.5,23.2,8.5,4.592,18.663705,9.4739,43.075,2.2222222222222223,8.666666666666666,253.77777777777777,0.0,93.0,10.0,1020.5555555555555,37.888888888888886,1.2222222222222223,10.11111111111111,2.0,553.6540743001302,438.9653717041016,5.116505029120687,49.9051624900473,21.9740930557251,23.64739179611206,6.720507895946502,1.0000298023223877,446.55705614089965,0.0
2022-04-04 12:50:00,4.2,17.5,18.5,23.3,8.7,4.651,17.747295,8.8488,43.0195,2.2777777777777777,8.833333333333334,253.22222222222223,0.0,93.0,10.0,1020.4444444444445,38.111111111111114,1.2777777777777777,10.38888888888889,2.0,553.5424771293552,446.58665706941457,4.573432669242223,44.10208692550659,22.207163498765333,23.655054140575864,5.424167495851463,1.0000298023223877,801.7440413592494,0.0
2022-04-04 13:00:00,4.6,17.7,19.0,23.4,8.8,4.709,17.928335,9.659600000000001,43.071600000000004,2.3333333333333335,9.0,252.66666666666666,0.0,93.0,10.0,1020.3333333333334,38.333333333333336,1.3333333333333333,10.666666666666666,2.0,581.9745300292968,440.0308255004883,4.35905527780285,53.86626132631032,22.384336576084632,23.53576963855722,5.983076186530335,1.0000298023223877,363.26125316533665,0.0
2022-04-04 13:10:00,4.9,17.8,19.7,23.3,9.0,4.724,17.290915000000002,9.671800000000001,43.0988,2.388888888888889,9.166666666666666,252.11111111111111,0.0,93.0,10.0,1020.2222222222222,38.55555555555556,1.3888888888888888,10.944444444444445,2.0,593.576602151805,450.59588338216145,4.240007487333427,53.24216502604512,22.45901840209961,23.469856055577598,6.557593428293863,1.0000298023223877,289.1388816452026,0.0
2022-04-04 13:20:00,5.2,17.7,19.1,23.2,9.2,4.729,17.191045,9.76,43.0889,2.4444444444444446,9.333333333333334,251.55555555555554,0.0,93.0,10.0,1020.1111111111111,38.77777777777778,1.4444444444444444,11.222222222222221,2.0,611.315884399414,450.4418263963721,4.217308835222223,58.13707736117692,22.17186702523528,23.574411516081817,9.22432624582517,1.0000298023223877,30.559287827055336,0.0
2022-04-04 13:30:00,5.4,17.7,18.7,23.1,9.2,4.743,17.239865,9.4741,43.0911,2.5,9.5,251.0,0.0,93.0,10.0,1020.0,39.0,1.5,11.5,2.0,610.5897866575745,452.9732427978515,4.342908626586031,68.141137184531,21.88291617248018,23.861274686856458,9.792781602110567,1.0000298023223877,23.293433596185373,0.0
2022-04-04 13:40:00,4.9,17.6,18.8,23.1,9.1,4.698,16.512340000000002,9.7043,43.1497,2.5555555555555554,9.666666666666666,250.44444444444446,0.0,93.0,10.0,1019.8888888888889,39.22222222222222,1.5555555555555556,11.777777777777779,2.0,594.054911295573,442.8893620212599,4.559144879848944,62.59589542636763,21.63126411626568,23.94438890640345,9.722269303030888,1.0000298023223877,15.58663515384588,0.0
2022-04-04 13:50:00,5.4,17.5,18.7,22.9,9.1,4.662,16.235205,9.692699999999999,43.1154,2.611111111111111,9.833333333333334,249.88888888888889,0.0,93.0,10.0,1019.7777777777778,39.44444444444444,1.6111111111111112,12.055555555555555,2.0,603.8735738539422,440.41519948323565,4.815628254898524,57.69814544914806,21.438664873683518,24.198878374638532,9.32126315879283,1.0000298023223877,32.59137222069131,0.0
2022-04-04 14:00:00,5.8,17.7,18.9,22.9,9.5,4.676,16.637790000000003,9.631,43.1301,2.6666666666666665,10.0,249.33333333333334,0.0,93.0,10.0,1019.6666666666666,39.666666666666664,1.6666666666666665,12.333333333333332,2.0,575.6386785888672,435.07653048109734,4.4361263386408485,82.04384997049968,21.266724287668865,24.43414249420166,10.335488567352295,1.0000298023223877,31.127755599220592,0.0
2022-04-04 14:10:00,5.5,17.5,18.9,22.9,9.2,4.618,17.11759,9.7122,43.1707,2.7222222222222223,10.166666666666668,248.77777777777777,0.0,93.0,10.0,1019.5555555555555,39.888888888888886,1.7222222222222223,12.61111111111111,2.0,561.5489883668395,430.73417482924185,4.713085836111489,142.13363622072725,20.363902969306473,23.744758723307463,14.230934570603452,1.0000298023223877,1.0000006411472957,0.0
2022-04-04 14:20:00,5.5,17.4,18.8,22.8,9.2,4.585,17.268065,9.565299999999999,43.1773,2.7777777777777777,10.333333333333334,248.22222222222223,0.0,93.0,10.0,1019.4444444444445,40.111111111111114,1.7777777777777777,12.88888888888889,2.0,567.2576106770833,435.32372599283855,4.4940325304074475,108.5312543455221,19.420975190071065,23.942467907512256,14.123513310346226,1.0000298023223877,1.4029605074723563,0.0
2022-04-04 14:30:00,6.0,17.6,18.9,22.8,9.5,4.559,17.916694999999997,9.5375,43.1634,2.833333333333333,10.5,247.66666666666666,0.0,93.0,10.0,1019.3333333333334,40.333333333333336,1.8333333333333333,13.166666666666666,2.0,583.286891949533,444.97043437387754,4.16077310748693,85.95947172671387,19.19510893503825,24.534048137664794,12.932429569562277,1.0000298023223877,41.10862281918526,0.0
2022-04-04 14:40:00,6.0,17.6,18.9,22.8,9.7,4.592,17.296529999999997,9.642100000000001,43.1342,2.888888888888889,10.666666666666668,247.11111111111111,0.0,93.0,10.0,1019.2222222222222,40.55555555555556,1.8888888888888888,13.444444444444443,2.0,575.6429050699869,435.32184784637104,3.9787565507053655,73.59019425904009,19.390209469929925,24.901510977556477,11.69921135166944,1.0000298023223877,78.10651924273388,0.0
