,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-04 14:50:00,6.2,17.5,18.9,22.7,9.6,4.537,17.3213,9.4383,43.152699999999996,2.9444444444444446,10.833333333333334,246.55555555555554,0.0,93.0,10.0,1019.1111111111111,40.77777777777778,1.9444444444444444,13.722222222222221,2.0,539.2150963724071,438.7844658406576,4.1686503201689415,73.46893761629438,19.51974934982041,24.989649708042034,11.541361503143095,1.0000298023223877,167.77413188920855,0.0
2022-04-04 15:00:00,6.5,17.4,18.4,22.7,9.7,4.581,16.87558,9.465300000000001,43.183499999999995,3.0,11.0,246.0,0.0,93.0,10.0,1019.0,41.0,2.0,14.0,2.0,527.7663425699869,451.2020862868737,3.9339486745656544,66.20144873624467,19.954076747894288,25.00335465113322,5.686096857388814,1.0000298023223877,622.826606648763,0.0
2022-04-04 15:10:00,6.1,17.4,18.4,22.7,9.6,4.538,17.559345,9.6541,43.227,2.9444444444444446,10.833333333333334,244.94444444444446,0.0,93.22222222222223,9.555555555555555,1019.0,42.166666666666664,2.0,13.833333333333334,1.9444444444444444,511.3993787217414,469.8375501224912,3.7901632028986505,56.95053921963536,20.55739669584285,24.911980651165806,4.07270181812809,1.0000298023223877,472.6919969496215,0.0
2022-04-04 15:20:00,6.3,17.6,19.2,22.7,9.9,4.54,17.69965,9.470699999999999,43.1767,2.888888888888889,10.666666666666666,243.88888888888889,0.0,93.44444444444444,9.11111111111111,1019.0,43.333333333333336,2.0,13.666666666666666,1.8888888888888888,499.36490915934246,483.83101298014327,3.599695173104604,55.98293237050375,21.100406303405762,24.859493153889975,3.505482552448908,1.0000298023223877,481.1054309082031,0.0
2022-04-04 15:30:00,6.5,17.5,19.5,22.7,9.9,4.532,17.987985000000002,9.2466,43.1754,2.8333333333333335,10.5,242.83333333333334,0.0,93.66666666666667,8.666666666666666,1019.0,44.5,2.0,13.5,1.8333333333333333,492.23439138478244,494.9134561016916,3.229627086267633,62.27323500261468,21.614354988087367,24.877215801066598,3.3238324025189137,1.0000298023223877,546.6082818560411,0.0
2022-04-04 15:40:00,6.3,17.4,19.5,22.7,9.7,4.542,17.72052,9.0196,43.187,2.7777777777777777,10.333333333333334,241.77777777777777,0.0,93.88888888888889,8.222222222222221,1019.0,45.666666666666664,2.0,13.333333333333334,1.7777777777777777,481.4005919392904,497.0140292358398,3.2876275702654305,74.3141888938516,22.06342700958252,24.8908740234375,2.988098341623942,1.0000298023223877,524.8823867289226,0.0
2022-04-04 15:50:00,7.0,17.7,19.2,22.7,10.3,4.559,18.480365,8.7941,43.2516,2.7222222222222223,10.166666666666666,240.72222222222223,0.0,94.11111111111111,7.777777777777778,1019.0,46.833333333333336,2.0,13.166666666666666,1.7222222222222223,477.9498300170899,503.22202318915004,3.3786878594772967,108.51004071381132,22.47974380455448,24.89448089777413,2.745600376526515,1.0000298023223877,578.5112514138087,0.0
2022-04-04 16:00:00,7.3,17.7,18.7,22.7,10.5,4.528,18.17298,8.7897,43.343900000000005,2.6666666666666665,10.0,239.66666666666666,0.0,94.33333333333333,7.333333333333334,1019.0,48.0,2.0,13.0,1.6666666666666667,472.4698878406343,500.0509304528949,3.1381971347332,104.02452434539796,22.82286104520162,24.85606861114502,2.5837104403972626,1.0000298023223877,591.5114125569661,0.0
2022-04-04 16:10:00,7.3,17.8,18.5,22.7,10.6,4.547,17.901105,8.8711,43.4243,2.611111111111111,9.833333333333334,238.61111111111111,0.0,94.55555555555556,6.888888888888889,1019.0,49.166666666666664,2.0,12.833333333333334,1.6111111111111112,465.30996612548824,500.8829231770834,3.051424002000841,87.69975303757663,23.132776551219703,24.797644765767675,2.379723020027586,1.0000298023223877,639.2243108217056,0.0
2022-04-04 16:20:00,7.5,17.8,18.7,22.6,10.7,4.533,17.60205,8.788,43.4488,2.5555555555555554,9.666666666666666,237.55555555555554,0.0,94.77777777777777,6.444444444444445,1019.0,50.333333333333336,2.0,12.666666666666666,1.5555555555555556,462.48964692915996,499.22216147587216,2.997703636487325,96.31433959960938,23.40752453804016,24.72729913711548,2.2628617614507673,1.0000298023223877,617.1506700642904,0.0
2022-04-04 16:30:00,7.6,17.8,19.2,22.7,10.8,4.564,17.69436,8.692499999999999,43.4879,2.5,9.5,236.5,0.0,95.0,6.0,1019.0,51.5,2.0,12.5,1.5,463.9758270263672,491.6777373250326,3.0468810422541734,96.18688209382827,23.664367996851603,24.64582499186198,2.188262123068174,1.0000298023223877,643.5577598063151,0.0
2022-04-04 16:40:00,7.6,17.9,19.6,22.6,10.9,4.559,17.842885000000003,8.5668,43.5262,2.4444444444444446,9.333333333333334,235.44444444444446,0.0,95.22222222222223,5.555555555555555,1019.0,52.666666666666664,2.0,12.333333333333334,1.4444444444444444,456.508297943466,483.96278378190664,2.7462175006044784,100.82734964424608,23.862934005381696,24.54832075512342,2.1648974908172747,1.0000298023223877,692.1768443358685,0.0
2022-04-04 16:50:00,7.8,17.9,19.6,22.6,10.9,4.46,17.368595,8.404599999999999,43.5633,2.388888888888889,9.166666666666666,234.38888888888889,0.0,95.44444444444444,5.111111111111112,1019.0,53.833333333333336,2.0,12.166666666666666,1.3888888888888888,454.33464650472007,485.06167386460584,2.809389575322469,129.12189530690512,24.06441788673401,24.45255619684855,2.105498223900795,1.0000298023223877,706.8015166219076,0.0
2022-04-04 17:00:00,7.5,17.9,19.2,22.6,10.9,4.468,17.27752,8.5313,43.6353,2.3333333333333335,9.0,233.33333333333334,0.0,95.66666666666667,4.666666666666667,1019.0,55.0,2.0,12.0,1.3333333333333335,450.04782893038345,485.4480344610105,2.747636703959966,389.30392742307845,24.314628616106713,24.306448738777032,2.005675392703148,1.0000298023223877,738.3361502730374,0.0
2022-04-04 17:10:00,7.6,17.9,18.5,22.6,10.9,4.42,17.21536,8.2638,43.6863,2.2777777777777777,8.833333333333332,232.27777777777777,0.0,95.88888888888889,4.222222222222222,1019.0,56.166666666666664,2.0,11.833333333333332,1.2777777777777777,449.0686173502604,486.3885285686624,2.7107986966499498,432.6032191863841,24.542933336893718,24.14308629353841,1.8998216988643009,1.0000298023223877,760.0764849853515,0.0
2022-04-04 17:20:00,7.8,17.9,18.6,22.6,10.9,4.48,17.61201,8.1398,43.7498,2.2222222222222223,8.666666666666666,231.22222222222223,0.0,96.11111111111111,3.7777777777777777,1019.0,57.33333333333333,2.0,11.666666666666666,1.2222222222222223,447.52145389600736,487.1487232462565,2.6060765145525417,305.69749803618527,24.70868021226872,23.982829225238437,1.933891024374019,1.0000298023223877,725.1901463723049,0.0
2022-04-04 17:30:00,7.7,17.8,18.5,22.5,10.9,4.465,17.33249,8.149899999999999,43.8143,2.166666666666667,8.5,230.16666666666666,0.0,96.33333333333333,3.333333333333334,1019.0,58.5,2.0,11.5,1.1666666666666667,443.4209493001302,484.88351300118984,2.5250422848853686,224.45821400313724,24.825398849390318,23.87069215268065,1.9871244747019083,1.0000298023223877,744.7934529932744,0.0
2022-04-04 17:40:00,7.6,17.8,19.0,22.5,10.9,4.479,16.712225,8.0708,43.8279,2.111111111111111,8.333333333333332,229.11111111111111,0.0,96.55555555555556,2.8888888888888893,1019.0,59.66666666666667,2.0,11.333333333333332,1.1111111111111112,442.7505012564823,484.97831425458537,2.459188992660598,164.1416132363357,24.900944964090982,23.856955394744872,1.8266525236765545,1.0000298023223877,680.3345536295573,0.0
2022-04-04 17:50:00,7.4,17.8,19.5,22.5,10.8,4.469,16.54582,8.029300000000001,43.810500000000005,2.0555555555555554,8.166666666666666,228.05555555555554,0.0,96.77777777777777,2.4444444444444446,1019.0,60.83333333333333,2.0,11.166666666666666,1.0555555555555556,441.5651096598307,478.4415990193685,2.560862232645353,116.4432924524943,24.963908101475173,23.89841031214612,1.8543459111957226,1.0000298023223877,595.4223997049278,0.0
2022-04-04 18:00:00,7.6,17.7,18.9,22.4,10.8,4.5,15.890965,8.195,43.833,2.0,8.0,227.0,0.0,97.0,2.0,1019.0,62.0,2.0,11.0,1.0,446.7524918304092,470.84169391500535,2.406021200637359,96.88633120283569,25.014503469467165,23.92559713681539,1.7689697293440498,1.0000298023223877,636.1293646240234,0.0
2022-04-04 18:10:00,7.6,17.8,18.8,22.4,10.9,4.488,14.286869999999999,8.1206,43.817,1.7777777777777777,8.0,224.38888888888889,0.0,96.94444444444444,2.0,1019.1111111111111,61.666666666666664,1.7222222222222223,11.333333333333334,1.0,440.6295614624024,469.0176156616211,2.495171754579086,83.83002471816067,25.04861693414591,23.91242164687248,1.647257329845159,1.0000298023223877,618.4471126181392,0.0
2022-04-04 18:20:00,7.6,17.8,19.5,22.4,10.9,4.503,14.18046,8.1782,43.8107,1.5555555555555556,8.0,221.77777777777777,0.0,96.88888888888889,2.0,1019.2222222222222,61.333333333333336,1.4444444444444446,11.666666666666666,1.0,439.13189161629515,462.45519924470744,2.357146858950119,73.4070777701254,25.042490126291913,23.840276657740276,1.6575218991438547,1.0000298023223877,658.140042775472,0.0
2022-04-04 18:30:00,7.5,17.8,19.0,22.4,10.8,4.485,13.98036,8.052,43.8166,1.3333333333333335,8.0,219.16666666666666,0.0,96.83333333333333,2.0,1019.3333333333334,61.0,1.1666666666666667,12.0,1.0,439.345637105306,462.75458984375,2.3574238515977806,66.44205336791649,25.028401990879726,23.735636600343522,1.8085682362587439,1.0000298023223877,580.9237924521926,0.0
2022-04-04 18:40:00,7.5,17.7,18.4,22.4,10.8,4.504,13.589065,7.817699999999999,43.817,1.1111111111111112,8.0,216.55555555555554,0.0,96.77777777777777,2.0,1019.4444444444445,60.666666666666664,0.8888888888888891,12.333333333333334,1.0,438.94595363222317,462.9004424347275,2.3558867622566764,60.98983903195225,25.016239678064984,23.62932599703471,1.664719340801239,1.0000298023223877,582.9002761332193,0.0
2022-04-04 18:50:00,7.4,17.7,19.2,22.3,10.8,4.511,13.562479999999999,7.6837,43.8157,0.8888888888888888,8.0,213.94444444444446,0.0,96.72222222222223,2.0,1019.5555555555555,60.333333333333336,0.6111111111111112,12.666666666666666,1.0,433.420893351237,461.64488675172305,2.255584207409519,57.827372640620524,25.002592717079118,23.517721790378378,1.7348058762321366,1.0000298023223877,580.070242701816,0.0
2022-04-04 19:00:00,7.2,17.6,19.3,22.3,10.5,4.502,13.445665,7.110200000000001,43.8042,0.6666666666666667,8.0,211.33333333333334,0.0,96.66666666666667,2.0,1019.6666666666666,60.0,0.3333333333333335,13.0,1.0,437.69285189573793,458.49150268554683,2.2238360014978773,54.00791391189489,24.9904208278656,23.40916740099589,1.7713042322794597,1.0000298023223877,550.0071557108561,0.0
2022-04-04 19:10:00,7.1,17.5,18.8,22.2,10.5,4.511,13.313030000000001,7.381600000000001,43.8286,0.4444444444444444,8.0,208.72222222222223,0.0,96.61111111111111,2.0,1019.7777777777778,59.666666666666664,0.0555555555555558,13.333333333333334,1.0,433.81541900634767,455.5097367911503,2.3430473164717354,57.13431578954061,24.97338702837626,23.329060605367026,1.755356583793958,1.0000298023223877,494.5357929992676,0.0
2022-04-04 19:20:00,6.7,17.3,18.5,22.2,10.1,4.518,13.113400000000002,7.6606,43.8628,0.22222222222222232,8.0,206.11111111111111,0.0,96.55555555555556,2.0,1019.8888888888889,59.333333333333336,-0.22222222222222188,13.666666666666668,1.0,435.5330925461341,460.5905295536436,2.293256135209132,59.39536610123802,24.950843901283996,23.25708168142933,1.7321397837440844,1.0000298023223877,459.674190210892,0.0
2022-04-04 19:30:00,6.7,17.3,19.0,22.1,10.1,4.506,12.811555000000002,7.6716999999999995,43.859300000000005,0.0,8.0,203.5,0.0,96.5,2.0,1020.0,59.0,-0.5,14.0,1.0,437.17114318847655,459.65425292968746,2.2616034325031236,59.86357875683886,24.94962035814921,23.193707068761192,1.75342150191466,1.0000298023223877,503.440087890625,0.0
2022-04-04 19:40:00,6.8,17.2,19.6,22.1,10.0,4.505,12.787524999999999,7.5799,43.8409,-0.22222222222222232,8.0,200.88888888888889,0.0,96.44444444444444,2.0,1020.1111111111111,58.666666666666664,-0.7777777777777777,14.333333333333334,1.0,433.514412175321,453.8023871551163,2.345870411160302,67.21504427969118,24.93496395170352,23.129648543158492,1.7076591002267634,1.0000298023223877,504.84715111296055,0.0
2022-04-04 19:50:00,6.5,17.2,19.4,22.0,10.0,4.496,14.142515,7.2066,43.8281,-0.4444444444444442,8.0,198.27777777777777,0.0,96.38888888888889,2.0,1020.2222222222222,58.333333333333336,-1.0555555555555554,14.666666666666668,1.0,434.23324147542314,452.9477518717448,2.2960698430652675,72.62267002709169,24.921118812561037,23.069071435928343,1.744416989684105,1.0000298023223877,428.4924876912435,0.0
2022-04-04 20:00:00,6.9,17.2,18.5,22.0,10.1,4.525,12.962204545454545,7.082181818181818,43.83190909090909,-0.6666666666666665,8.0,195.66666666666666,0.0,96.33333333333333,2.0,1020.3333333333334,58.0,-1.333333333333333,15.0,1.0,431.67765430318894,450.1194397954831,2.5768761682847123,82.19689998626708,24.90583249092102,23.028907562891643,1.766940175096194,1.0000298023223877,371.1333566792806,0.0
2022-04-04 20:10:00,6.5,17.1,18.6,22.0,9.8,4.513,12.67896,6.9595,43.860699999999994,-0.8888888888888888,8.0,193.05555555555554,0.0,96.27777777777777,2.0,1020.4444444444445,57.666666666666664,-1.6111111111111107,15.333333333333334,1.0,435.33875518798834,450.907482703198,2.6533411521224655,90.69937607070148,24.89907586415609,22.995744202931725,1.7847655868530274,1.0000298023223877,370.8685120137533,0.0
2022-04-04 20:20:00,6.6,17.1,19.5,21.9,9.9,4.502,12.63496,6.717499999999999,43.8885,-1.1111111111111112,8.0,190.44444444444446,0.0,96.22222222222223,2.0,1020.5555555555555,57.333333333333336,-1.8888888888888884,15.666666666666668,1.0,433.76176868657956,449.14833119710283,2.3801261426634706,99.56220254865744,24.893629564834853,22.95212763112817,1.9669300303250385,1.0000298023223877,241.61249565275375,0.0
2022-04-04 20:30:00,6.5,17.0,19.0,21.9,9.8,4.513,13.349895,6.849000000000001,43.942,-1.333333333333333,8.0,187.83333333333334,0.0,96.16666666666667,2.0,1020.6666666666666,57.0,-2.166666666666666,16.0,1.0,434.2101597086588,451.9560472440171,2.4626417666707336,105.96967992426985,24.89236859957377,22.904940767288206,1.7199863211313882,1.0000298023223877,382.32896483103434,0.0
2022-04-04 20:40:00,6.5,17.0,18.3,21.8,9.8,4.53,13.912155000000002,6.9589,43.9582,-1.5555555555555554,8.0,185.22222222222223,0.0,96.11111111111111,2.0,1020.7777777777778,56.666666666666664,-2.4444444444444438,16.333333333333336,1.0,436.13118681809,450.7253283095086,2.615540591949797,109.26733067162293,24.89445988999922,22.859803214908318,1.895534812275973,1.0000298023223877,231.71461396061096,0.0
2022-04-04 20:50:00,6.8,17.0,19.2,21.8,9.8,4.511,14.67878,7.422499999999999,43.9662,-1.7777777777777777,8.0,182.61111111111111,0.0,96.05555555555556,2.0,1020.8888888888889,56.333333333333336,-2.7222222222222214,16.666666666666668,1.0,429.941752726237,444.4085614329371,2.686146336881454,112.38117975612144,24.887791360219317,22.838213987350464,1.9234968441724778,1.0000298023223877,186.43848233540854,0.0
2022-04-04 21:00:00,6.5,16.9,19.2,21.8,9.8,4.526,14.98469,7.561,43.9441,-2.0,8.0,180.0,0.0,96.0,2.0,1021.0,56.0,-3.0,17.0,1.0,439.0029365030925,438.48319128628435,2.68459521084182,111.60776072485972,24.881618321736653,22.82212798754374,1.9057427632808686,1.0000298023223877,291.6816733169556,0.0
2022-04-04 21:10:00,6.8,17.0,18.4,21.8,9.9,4.514,15.543854999999999,7.5351,43.8974,-1.8888888888888888,8.0,181.16666666666666,0.0,95.88888888888889,2.4444444444444446,1020.8333333333334,55.111111111111114,-2.888888888888889,17.0,1.0,435.67427561442054,440.334507039388,2.7752944166040687,109.6914874045593,24.86631951967875,22.80772647221883,1.9202293847004572,1.0000298023223877,148.3030289332072,0.0
2022-04-04 21:20:00,6.5,16.9,19.0,21.7,9.7,4.499,15.254895,7.4938,43.8725,-1.7777777777777777,8.0,182.33333333333334,0.0,95.77777777777777,2.888888888888889,1020.6666666666666,54.22222222222222,-2.7777777777777777,17.0,1.0,432.55941701954805,442.6222235072344,2.8075494333108266,108.9734718577067,24.865183588663736,22.80290649096171,1.9028033709526064,1.0000298023223877,185.81338072458902,0.0
2022-04-04 21:30:00,6.5,16.9,19.3,21.7,9.8,4.492,15.190010000000001,7.4197999999999995,43.8702,-1.6666666666666667,8.0,183.5,0.0,95.66666666666667,3.333333333333333,1020.5,53.333333333333336,-2.6666666666666665,17.0,1.0,435.85550201416015,445.8673143513997,2.7399187711133797,113.9874466317387,24.856848936080933,22.810517187118528,1.9683632115523018,1.0000298023223877,184.4665080134074,0.0
2022-04-04 21:40:00,6.5,16.9,18.5,21.7,9.7,4.518,15.319455,7.5283,43.8767,-1.5555555555555556,8.0,184.66666666666666,0.0,95.55555555555556,3.7777777777777777,1020.3333333333334,52.44444444444444,-2.5555555555555554,17.0,1.0,439.208657082744,449.5411955594468,2.784342397613041,109.57844197073898,24.85742973327637,22.81327600479126,2.078714868227641,1.0000298023223877,135.95322626749675,0.0
2022-04-04 21:50:00,6.5,16.8,18.6,21.7,9.7,4.528,14.950855,7.467700000000001,43.8865,-1.4444444444444444,8.0,185.83333333333334,0.0,95.44444444444444,4.222222222222222,1020.1666666666666,51.55555555555556,-2.4444444444444446,17.0,1.0,432.9243592325846,451.9378112828046,2.8282647955552336,112.4549697033295,24.865735523417847,22.793713640654826,1.9333269804817135,1.0000298023223877,209.55840635116493,0.0
2022-04-04 22:00:00,6.3,16.8,19.5,21.7,9.7,4.509,15.33354,7.4566,43.886700000000005,-1.3333333333333335,8.0,187.0,0.0,95.33333333333333,4.666666666666666,1020.0,50.666666666666664,-2.3333333333333335,17.0,1.0,432.6493135263728,445.1614488728841,2.8330192031968116,108.26152840802897,24.85816953976949,22.78120438257853,1.97793632765611,1.0000298023223877,137.71754503885904,0.0
2022-04-04 22:10:00,6.1,16.7,19.1,21.7,9.5,4.505,15.291419999999999,7.4619,43.891000000000005,-1.2222222222222223,8.0,188.16666666666666,0.0,95.22222222222223,5.111111111111111,1019.8333333333334,49.77777777777778,-2.2222222222222223,17.0,1.0,434.63562947591146,442.7660385728156,2.8348426010312333,111.84776237854176,24.86432631492615,22.773775199254352,2.1121565516789755,1.0000298023223877,150.63667192459107,0.0
2022-04-04 22:20:00,6.1,16.7,18.3,21.6,9.4,4.493,15.149695,7.377,43.9003,-1.1111111111111112,8.0,189.33333333333334,0.0,95.11111111111111,5.555555555555555,1019.6666666666666,48.888888888888886,-2.111111111111111,17.0,1.0,436.73499504001666,444.88891667508534,2.882673970016383,108.19457144742633,24.866950216293336,22.774218457539877,1.9349161513646442,1.0000298023223877,221.86119632720948,0.0
2022-04-04 22:30:00,6.2,16.7,19.2,21.6,9.5,4.499,15.367080000000001,7.2956,43.911,-1.0,8.0,190.5,0.0,95.0,6.0,1019.5,48.0,-2.0,17.0,1.0,431.0383362833659,444.2428795369466,2.922188616586944,107.55313077851204,24.87456148147583,22.76372451464335,1.971360831061999,1.0000298023223877,193.13145835876463,0.0
2022-04-04 22:40:00,6.2,16.8,19.4,21.6,9.5,4.513,15.570240000000002,7.347700000000001,43.9478,-0.8888888888888888,8.0,191.66666666666666,0.0,94.88888888888889,6.444444444444445,1019.3333333333334,47.111111111111114,-1.8888888888888888,17.0,1.0,428.61035232368556,443.3445998689498,2.906277670678446,109.22208217060499,24.89417439207519,22.756045247471267,2.012288379032733,1.0000298023223877,219.97876493206132,0.0
2022-04-04 22:50:00,6.2,16.7,18.5,21.6,9.5,4.498,15.640600000000001,7.293899999999999,43.9677,-0.7777777777777779,8.0,192.83333333333334,0.0,94.77777777777777,6.888888888888888,1019.1666666666666,46.22222222222222,-1.777777777777778,17.0,1.0,428.97197123209634,446.32769073486327,2.9492798383087764,110.20275115859037,24.9012412071228,22.74111246109009,1.9043942044178646,1.0000298023223877,180.6459649658203,0.0
2022-04-04 23:00:00,6.2,16.7,18.6,21.6,9.5,4.503,15.52638,7.252,43.967,-0.6666666666666667,8.0,194.0,0.0,94.66666666666667,7.333333333333333,1019.0,45.333333333333336,-1.6666666666666667,17.0,1.0,432.7459565717325,446.77368945943897,3.0850239334268084,112.7370630546613,24.921125662798264,22.7261059732491,1.9255211782186046,1.0000298023223877,156.60243441479355,0.0
2022-04-04 23:10:00,6.2,16.6,19.6,21.6,9.4,4.497,15.01175,7.356375,43.967,-0.5555555555555556,8.0,195.16666666666666,0.0,94.55555555555556,7.777777777777778,1018.8333333333334,44.44444444444444,-1.5555555555555556,17.0,1.0,431.5362172444661,445.5403528217886,2.963652674619761,106.94914066228489,24.938760741551718,22.711123085021974,1.8927661593755087,1.0000298023223877,176.68250330607094,0.0
2022-04-04 23:20:00,6.1,16.6,18.9,21.6,9.3,4.505,14.916395,7.3911,44.0196,-0.4444444444444444,8.0,196.33333333333334,0.0,94.44444444444444,8.222222222222221,1018.6666666666666,43.55555555555556,-1.4444444444444444,17.0,1.0,426.26823016988817,446.409296468099,3.0462315249173657,109.58482173014495,24.962614504496255,22.686275208791095,2.0344263416528703,1.0000298023223877,133.93845073699953,0.0
2022-04-04 23:30:00,6.1,16.6,18.3,21.6,9.3,4.497,14.693935,7.4018,44.355900000000005,-0.3333333333333335,8.0,197.5,0.0,94.33333333333333,8.666666666666666,1018.5,42.66666666666667,-1.3333333333333335,17.0,1.0,432.0408569335938,446.80718948890427,3.0684865687189804,107.758706818058,24.988634248776627,22.66322874462537,2.050607708382741,1.0000298023223877,128.78643929713192,0.0
2022-04-04 23:40:00,6.0,16.5,19.3,21.6,9.3,4.495,14.600675,7.4106,44.5173,-0.22222222222222232,8.0,198.66666666666666,0.0,94.22222222222223,9.11111111111111,1018.3333333333334,41.77777777777778,-1.2222222222222223,17.0,1.0,434.6284792915432,445.2705974359622,2.9991653713735484,109.85451207392634,24.999800046284992,22.625212987264,1.9365787466367084,1.0000298023223877,115.0147990544637,0.0
2022-04-04 23:50:00,6.1,16.5,19.4,21.6,9.3,4.494,14.36326,7.3199,44.5972,-0.11111111111111116,8.0,199.83333333333334,0.0,94.11111111111111,9.555555555555555,1018.1666666666666,40.888888888888886,-1.1111111111111112,17.0,1.0,431.1174435424805,447.2397115071614,3.0016623810792376,107.30656155580854,25.013999379475912,22.602017157872517,1.980547735095024,1.0000298023223877,128.15035444895426,0.0
2022-04-05 00:00:00,6.1,16.5,18.5,21.6,9.3,4.476,14.328635,7.4855,44.6414,0.0,8.0,201.0,0.0,94.0,10.0,1018.0,40.0,-1.0,17.0,1.0,424.7205753300108,442.09107408194706,3.1740257461865746,109.72983846028646,25.027017008948462,22.577068092755677,2.1147031124938005,1.0000298023223877,111.83626986595198,0.0
2022-04-05 00:10:00,6.0,16.5,18.8,21.6,9.3,4.487,14.681630000000002,7.3854,44.642700000000005,0.05555555555555555,8.0,201.77777777777777,0.0,93.88888888888889,10.0,1017.9444444444445,42.888888888888886,-1.0,16.88888888888889,1.0,430.2713631184896,444.8879190063477,3.066065745070829,110.98196449646169,25.04827080726624,22.5447017065684,1.971845592459043,1.0000298023223877,135.35797609965007,0.0
2022-04-05 00:20:00,6.0,16.5,19.7,21.5,9.2,4.503,14.497715,7.2176,44.6123,0.1111111111111111,8.0,202.55555555555554,0.0,93.77777777777777,10.0,1017.8888888888889,45.77777777777778,-1.0,16.77777777777778,1.0,428.4242766772742,446.33138337935526,2.9885808649574974,110.88564203941216,25.074629942576088,22.524629173278807,2.228514205416044,1.0000298023223877,115.46752090136211,0.0
2022-04-05 00:30:00,5.9,16.5,19.3,21.5,9.2,4.51,14.761180000000001,7.202299999999999,44.307,0.16666666666666666,8.0,203.33333333333334,0.0,93.66666666666667,10.0,1017.8333333333334,48.666666666666664,-1.0,16.666666666666668,1.0,429.8066347249349,444.42879191080726,3.212814007546269,110.59925758706648,25.08006825845794,22.50150594571216,2.072219795756421,1.0000298023223877,113.75030071829671,0.0
2022-04-05 00:40:00,5.8,16.4,18.4,21.5,9.1,4.5,14.689245,7.2262,44.1334,0.2222222222222222,8.0,204.11111111111111,0.0,93.55555555555556,10.0,1017.7777777777778,51.55555555555556,-1.0,16.555555555555557,1.0,432.224779270216,438.61273626919444,3.1950684680036234,112.78065344535699,25.089937324523923,22.482430305480957,2.138998902837435,1.0000298023223877,99.70588134129842,0.0
2022-04-05 00:50:00,5.9,16.4,18.8,21.5,9.1,4.506,14.734585000000001,7.277500000000001,44.0631,0.2777777777777778,8.0,204.88888888888889,0.0,93.44444444444444,10.0,1017.7222222222222,54.44444444444444,-1.0,16.444444444444443,1.0,429.4537217203776,440.65508810459886,3.1886454054999485,110.13509458423334,25.096589358647662,22.463678267796833,2.100002763867378,1.0000298023223877,123.67114448547363,0.0
2022-04-05 01:00:00,5.9,16.4,19.7,21.5,9.1,4.503,14.739754999999999,7.2829999999999995,44.021100000000004,0.3333333333333333,8.0,205.66666666666666,0.0,93.33333333333333,10.0,1017.6666666666666,57.33333333333333,-1.0,16.333333333333332,1.0,431.65864941827186,435.9408021036784,3.3683436993825233,108.05477101536121,25.097963707110303,22.443105637932902,2.0896502365735965,1.0000298023223877,106.8708489602299,0.0
2022-04-05 01:10:00,5.8,16.4,19.4,21.5,9.1,4.487,14.713040000000001,7.389100000000001,44.0195,0.3888888888888889,8.0,206.44444444444446,0.0,93.22222222222223,10.0,1017.6111111111111,60.22222222222222,-1.0,16.22222222222222,1.0,430.6759210205079,437.1786210334164,3.3165810389707318,108.46660346510721,25.112258170445763,22.42873947461446,2.170247528553009,1.0000298023223877,93.53897997538249,0.0
2022-04-05 01:20:00,6.0,16.4,18.6,21.5,9.2,4.499,14.72441,7.388299999999999,44.0012,0.4444444444444444,8.0,207.22222222222223,0.0,93.11111111111111,10.0,1017.5555555555555,63.111111111111114,-1.0,16.11111111111111,1.0,431.6455296273067,438.07948694338745,3.1879011927351444,110.20248035732637,25.12293705606191,22.41102648772762,2.1717764187263233,1.0000298023223877,101.11265723029098,0.0
2022-04-05 01:30:00,5.9,16.4,18.5,21.5,9.2,4.496,14.624895,7.293000000000001,43.9854,0.5,8.0,208.0,0.0,93.0,10.0,1017.5,66.0,-1.0,16.0,1.0,428.68429392496745,446.46856445312494,3.183447778824359,111.26135008472508,25.13674874941508,22.38296677907308,2.022709126869837,1.0000298023223877,105.78970188776653,0.0
2022-04-05 01:40:00,5.9,16.4,19.5,21.5,9.1,4.501,14.670425,7.320400000000001,43.9829,0.5555555555555556,8.0,208.77777777777777,0.0,92.88888888888889,10.0,1017.4444444444445,68.88888888888889,-1.0,15.88888888888889,1.0,429.390706324084,440.591811758458,3.2359986297760983,109.8804910649014,25.159309045446797,22.367299133667164,2.0823696846005606,1.0000298023223877,112.81473169262127,0.0
2022-04-05 01:50:00,5.9,16.4,19.5,21.5,9.1,4.491,14.7019,7.2584,43.987399999999994,0.611111111111111,8.0,209.55555555555554,0.0,92.77777777777777,10.0,1017.3888888888889,71.77777777777777,-1.0,15.777777777777779,1.0,431.1700691731771,434.5471637980143,3.2878310741475745,112.8976130615924,25.16777764638265,22.3393262163798,2.1244226666291555,1.0000298023223877,111.18731085459392,0.0
2022-04-05 02:00:00,5.9,16.4,18.6,21.5,9.2,4.498,14.90512,7.1641,43.990300000000005,0.6666666666666666,8.0,210.33333333333334,0.0,92.66666666666667,10.0,1017.3333333333334,74.66666666666666,-1.0,15.666666666666666,1.0,428.7652072178633,436.72635109386226,3.3614289922161964,109.88986752784858,25.178473335901895,22.31073808670044,2.2309308741490046,1.0000298023223877,98.07870138804118,0.0
2022-04-05 02:10:00,5.9,16.4,18.4,21.5,9.1,4.519,14.700890000000001,7.1556,44.007999999999996,0.7222222222222222,8.0,211.11111111111111,0.0,92.55555555555556,10.0,1017.2777777777778,77.55555555555556,-1.0,15.555555555555555,1.0,429.7183919270834,434.731626965753,3.3427094456772344,108.68743212425102,25.170059028776354,22.295806596454256,2.223501827966022,1.0000298023223877,111.74105724183853,0.0
2022-04-05 02:20:00,5.9,16.4,19.4,21.5,9.1,4.498,14.771205,7.1399,44.0269,0.7777777777777778,8.0,211.88888888888889,0.0,92.44444444444444,10.0,1017.2222222222222,80.44444444444444,-1.0,15.444444444444445,1.0,427.621214634687,433.009501546224,3.386943116942368,110.7531648963454,25.190308764775594,22.266342007319132,2.3169080531597137,1.0000298023223877,99.48355964660644,0.0
2022-04-05 02:30:00,5.8,16.4,19.6,21.5,9.1,4.49,14.5157,7.131099999999999,44.0326,0.8333333333333333,8.0,212.66666666666666,0.0,92.33333333333333,10.0,1017.1666666666666,83.33333333333334,-1.0,15.333333333333334,1.0,424.73546956380204,439.14454122609106,3.419563014507294,107.8767218653361,25.2154926554362,22.24028257052104,2.2629150485992433,1.0000298023223877,110.77577070871989,0.0
2022-04-05 02:40:00,5.8,16.4,18.7,21.5,9.1,4.499,14.539304999999999,7.0854,44.0435,0.8888888888888888,8.0,213.44444444444446,0.0,92.22222222222223,10.0,1017.1111111111111,86.22222222222223,-1.0,15.222222222222221,1.0,424.64059074664937,438.46266550699875,3.2932133927318334,112.46270880833859,25.21865317662557,22.212611325581868,1.9942861070235574,1.0000298023223877,113.28735209147135,0.0
2022-04-05 02:50:00,5.9,16.4,18.3,21.5,9.1,4.481,14.569944999999999,7.134399999999999,44.0329,0.9444444444444444,8.0,214.22222222222223,0.0,92.11111111111111,10.0,1017.0555555555555,89.11111111111111,-1.0,15.11111111111111,1.0,422.2066927083333,435.1388124873721,3.319836615573215,107.38500120647882,25.23699113447114,22.186679613199612,2.292153088595234,1.0000298023223877,96.97652978584591,0.0
2022-04-05 03:00:00,5.9,16.4,19.3,21.5,9.1,4.527,14.132765000000001,7.184900000000001,44.0109,1.0,8.0,215.0,0.0,92.0,10.0,1017.0,92.0,-1.0,15.0,1.0,426.4425555174378,429.1866049685424,3.261772305783579,109.44409388439803,25.249400465418432,22.164677121172218,2.234219811894424,1.0000298023223877,113.63561225752262,0.0
2022-04-05 03:10:00,5.9,16.4,19.7,21.5,9.2,4.48,14.309755000000001,7.192,44.0406,0.9444444444444444,7.944444444444445,214.94444444444446,0.0,92.05555555555556,10.0,1016.9444444444445,92.44444444444444,-1.0,14.88888888888889,1.0,424.38817626953124,433.7166697184245,3.1322038826969383,112.96474019109867,25.257295710245767,22.129117832183837,2.0984545626242954,1.0000298023223877,106.47142919540406,0.0
2022-04-05 03:20:00,5.9,16.4,18.8,21.5,9.2,4.505,14.82196,7.0328,44.0947,0.8888888888888888,7.888888888888889,214.88888888888889,0.0,92.11111111111111,10.0,1016.8888888888889,92.88888888888889,-1.0,14.777777777777779,1.0,422.94438788052264,434.54217344788293,3.273695253180919,114.73818371508756,25.271642367045082,22.121765104929608,2.277867575486501,1.0000298023223877,119.24595317840576,0.0
2022-04-05 03:30:00,5.9,16.4,18.3,21.4,9.2,4.489,14.966545,7.1111,44.1343,0.8333333333333334,7.833333333333333,214.83333333333334,0.0,92.16666666666667,10.0,1016.8333333333334,93.33333333333333,-1.0,14.666666666666666,1.0,423.52156256664756,437.43107442220054,3.238274039427439,111.17671095530193,25.271856394299007,22.13238855717546,2.185102661201509,1.0000298023223877,117.68787336424919,0.0
2022-04-05 03:40:00,5.9,16.4,19.2,21.4,9.1,4.482,14.778450000000001,7.0968,44.1414,0.7777777777777778,7.777777777777778,214.77777777777777,0.0,92.22222222222223,10.0,1016.7777777777778,93.77777777777777,-1.0,14.555555555555555,1.0,431.60174487234536,436.88831249368604,3.1553083885389532,111.38965529641189,25.288876578013102,22.13787408510844,2.2760586295525234,1.0000298023223877,87.27063603401184,0.0
2022-04-05 03:50:00,5.8,16.4,19.7,21.4,9.1,4.466,14.72024,7.149800000000001,44.1302,0.7222222222222222,7.722222222222222,214.72222222222223,0.0,92.27777777777777,10.0,1016.7222222222222,94.22222222222223,-1.0,14.444444444444445,1.0,430.4921672566732,434.8933046362866,3.088033676342776,110.52300792413916,25.293131621678672,22.15176204999288,2.0642750205596285,1.0000298023223877,113.97377380371093,0.0
2022-04-05 04:00:00,5.8,16.3,18.9,21.4,9.1,4.475,14.984585000000001,7.080800000000001,44.1265,0.6666666666666667,7.666666666666667,214.66666666666666,0.0,92.33333333333333,10.0,1016.6666666666666,94.66666666666667,-1.0,14.333333333333334,1.0,425.956234892045,439.36932668050133,3.101632513467875,112.1266533928133,25.302439397337746,22.149786018651756,2.209807893819055,1.0000298023223877,103.55132176005907,0.0
2022-04-05 04:10:00,5.8,16.3,18.2,21.4,9.0,4.48,15.056505000000001,6.8257,44.1415,0.6111111111111112,7.611111111111111,214.61111111111111,0.0,92.38888888888889,10.0,1016.6111111111111,95.11111111111111,-1.0,14.222222222222221,1.0,425.92448842366537,442.17628868015333,3.181007170239411,111.91696986074503,25.31625694592794,22.14688501040141,2.0727206031481424,1.0000298023223877,105.41275825500489,0.0
2022-04-05 04:20:00,5.8,16.3,19.2,21.4,9.0,4.484,14.518772727272728,6.660818181818183,44.166363636363634,0.5555555555555556,7.555555555555555,214.55555555555554,0.0,92.44444444444444,10.0,1016.5555555555555,95.55555555555556,-1.0,14.11111111111111,1.0,427.43694898583425,443.2662613932292,3.126230938387456,117.96739787839901,25.31870003382365,22.17510344187419,2.0548849203189214,1.0000298023223877,117.83430461883545,0.0
2022-04-05 04:30:00,5.8,16.3,19.8,21.4,9.0,4.487,14.681254999999998,6.9268,44.1989,0.5,7.5,214.5,0.0,92.5,10.0,1016.5,96.0,-1.0,14.0,1.0,432.17802276611326,441.05447346654427,3.0795710096655595,111.19701368148716,25.326724767684937,22.200386590957642,2.2494206420580545,1.0000298023223877,99.2746072769165,0.0
2022-04-05 04:40:00,5.7,16.3,18.9,21.4,9.0,4.467,14.90812,7.1095,44.1927,0.4444444444444444,7.444444444444445,214.44444444444446,0.0,92.55555555555556,10.0,1016.4444444444445,96.44444444444444,-1.0,13.88888888888889,1.0,435.66267399930405,442.13683392404135,3.2627605756393265,105.64736352112334,25.339884756217568,22.21509432474772,2.217252376998885,1.0000298023223877,106.33094270576865,0.0
2022-04-05 04:50:00,5.8,16.4,18.2,21.4,9.1,4.47,14.841255,7.0969,44.3312,0.38888888888888895,7.388888888888889,214.38888888888889,0.0,92.61111111111111,10.0,1016.3888888888889,96.88888888888889,-1.0,13.777777777777779,1.0,431.79093129475916,443.9038318888346,3.3140907200312215,108.36043061207917,25.346188259124755,22.219487187067667,2.205253167351087,1.0000298023223877,105.94296915054322,0.0
2022-04-05 05:00:00,5.9,16.4,19.1,21.4,9.1,4.473,14.214095,6.933400000000001,44.6005,0.33333333333333337,7.333333333333333,214.33333333333334,0.0,92.66666666666667,10.0,1016.3333333333334,97.33333333333333,-1.0,13.666666666666666,1.0,430.6363885182348,442.05343417463627,3.4726249006912533,120.22419541525976,25.357016590355478,22.23691165600793,2.2061524265600463,1.0000298023223877,98.83479656316466,0.0
2022-04-05 05:10:00,5.9,16.4,19.7,21.4,9.1,4.47,13.955015,6.567100000000001,44.76649999999999,0.2777777777777778,7.277777777777778,214.27777777777777,0.0,92.72222222222223,10.0,1016.2777777777778,97.77777777777777,-1.0,13.555555555555555,1.0,433.7339856974284,443.92753432701375,3.5618461151581022,124.22446683614267,25.36502796173096,22.289234342575075,2.1169663834571835,1.0000298023223877,119.10834372202555,0.0
2022-04-05 05:20:00,5.8,16.3,18.9,21.4,9.1,4.476,14.387035000000001,6.784000000000001,44.8735,0.2222222222222222,7.222222222222222,214.22222222222223,0.0,92.77777777777777,10.0,1016.2222222222222,98.22222222222223,-1.0,13.444444444444445,1.0,438.35560132607645,442.38431376139323,3.386732188799961,116.49577559023928,25.370852947235107,22.375387020111084,2.1495588743686675,1.0000298023223877,105.61663522084555,0.0
2022-04-05 05:30:00,5.7,16.3,18.2,21.4,9.0,4.504,14.924335,6.9402,44.9306,0.16666666666666674,7.166666666666667,214.16666666666666,0.0,92.83333333333333,10.0,1016.1666666666666,98.66666666666667,-1.0,13.333333333333334,1.0,430.7443622843424,442.32781381190506,3.130363116318223,195.24600090048406,25.383924134572347,22.475528624852497,2.1238380038738254,1.0000298023223877,111.28817279179891,0.0
2022-04-05 05:40:00,5.8,16.3,19.1,21.4,9.0,4.486,14.779105000000001,6.9605999999999995,44.919599999999996,0.11111111111111116,7.111111111111111,214.11111111111111,0.0,92.88888888888889,10.0,1016.1111111111111,99.11111111111111,-1.0,13.222222222222221,1.0,439.8720036087913,446.0034160359701,4.034987588299196,410.60162898780266,25.39820776939392,22.59185922940572,2.1076413106918332,1.0000298023223877,107.79251146316528,0.0
2022-04-05 05:50:00,5.8,16.3,19.7,21.4,9.0,4.469,15.659604999999999,6.7632,44.9281,0.05555555555555558,7.055555555555555,214.05555555555554,0.0,92.94444444444444,10.0,1016.0555555555555,99.55555555555556,-1.0,13.11111111111111,1.0,458.2386450756556,446.1726661348891,3.6966276630843424,415.01646033938994,25.407364528246518,22.690576445854315,2.0429891316163338,1.0000298023223877,131.61276848992387,0.0
2022-04-05 06:00:00,5.8,16.3,19.0,21.4,9.1,4.469,13.582165,6.895100000000001,44.9567,0.0,7.0,214.0,0.0,93.0,10.0,1016.0,100.0,-1.0,13.0,1.0,484.9688883393386,451.2041258046819,3.4715130213357632,420.9262298920195,25.43010824839274,22.813247537612916,2.0330396389961245,1.0000298023223877,119.6233855120341,0.0
2022-04-05 06:10:00,5.6,16.3,18.3,21.4,9.0,4.472,13.50497,6.777500000000001,44.976299999999995,0.16666666666666669,7.055555555555555,214.83333333333334,0.0,92.61111111111111,10.0,1016.0,100.0,-0.8888888888888888,12.944444444444445,1.0,529.717812682404,454.2453433227539,3.36530883785695,389.63762684536516,25.446302099227903,22.939816122055056,1.9036592568953832,1.0000298023223877,127.50690230051677,0.0
2022-04-05 06:20:00,5.4,16.2,19.0,21.4,8.8,4.471,13.90144,7.0200000000000005,44.981899999999996,0.33333333333333337,7.111111111111111,215.66666666666666,0.0,92.22222222222223,10.0,1016.0,100.0,-0.7777777777777778,12.88888888888889,1.0,555.0002113921066,457.5894180753861,3.313884907711697,387.03091459198856,25.47673775355021,23.028733326594036,1.7729854808251062,1.0000298023223877,87.02570362726847,0.0
2022-04-05 06:30:00,5.6,16.2,19.7,21.4,8.7,4.466,13.834105,7.2004,44.9709,0.5,7.166666666666667,216.5,0.0,91.83333333333333,10.0,1016.0,100.0,-0.6666666666666667,12.833333333333334,1.0,544.6897710901019,465.38364349365236,3.226121083612496,350.3158846899345,25.49628853480021,23.01336017926534,1.8645090969403584,1.0000298023223877,227.3474918619792,0.0
2022-04-05 06:40:00,5.8,16.4,19.2,21.5,9.1,4.475,13.991200000000001,7.3697,44.951499999999996,0.6666666666666667,7.222222222222222,217.33333333333334,0.0,91.44444444444444,10.0,1016.0,100.0,-0.5555555555555556,12.777777777777779,1.0,577.6526112313106,471.00233560847136,3.016732771767061,357.53403678678524,25.542047386169436,23.07609261194865,1.8145056154330572,1.0000298023223877,179.16561131795248,0.0
2022-04-05 06:50:00,5.8,16.4,18.8,21.5,9.1,4.439,14.781425000000002,7.6396,44.6618,0.8333333333333334,7.277777777777778,218.16666666666666,0.0,91.05555555555556,10.0,1016.0,100.0,-0.4444444444444444,12.722222222222221,1.0,602.0514082845052,470.5169827656362,3.088208491640576,396.44577078522934,25.588359372575404,23.175913961378193,1.5816565789745352,1.0000298023223877,148.52550373120496,0.0
2022-04-05 07:00:00,5.8,16.4,18.3,21.5,9.2,4.44,14.949815000000001,7.7798,44.345299999999995,1.0,7.333333333333333,219.0,0.0,90.66666666666667,10.0,1016.0,100.0,-0.33333333333333337,12.666666666666666,1.0,648.0128750434963,475.55126302083335,3.747247891042192,343.6322470515192,25.626088625590008,23.255630213419597,1.6987921075026193,1.0000298023223877,131.21243092854817,0.0
2022-04-05 07:10:00,5.4,16.4,18.2,21.6,9.0,4.469,13.910835,7.760800000000001,44.1682,1.1666666666666667,7.388888888888889,219.83333333333334,0.0,90.27777777777777,10.0,1016.0,100.0,-0.2222222222222222,12.61111111111111,1.0,621.6512502034504,479.5389198636461,3.9122804436710594,264.61147270116425,25.657585115432738,23.29388103167216,1.8573745044072467,1.0000298023223877,123.81043526967366,0.0
2022-04-05 07:20:00,5.5,16.4,19.1,21.6,8.9,4.474,10.934695,7.766500000000001,44.1063,1.3333333333333335,7.444444444444445,220.66666666666666,0.0,89.88888888888889,10.0,1016.0,100.0,-0.11111111111111116,12.555555555555555,1.0,591.3642083740235,481.3440664953473,3.64232042943017,211.07164317201085,25.682489013671876,23.317130578358967,1.8884606504440307,1.0000298023223877,98.71792426427206,0.0
2022-04-05 07:30:00,5.6,16.4,19.7,21.7,8.9,4.481,9.94108,7.6678,44.1075,1.5,7.5,221.5,0.0,89.5,10.0,1016.0,100.0,0.0,12.5,1.0,583.115405084018,483.59163136800134,3.3096482858348026,203.35415912347997,25.722349681854247,23.34095245361328,1.8025936782360077,1.0000298023223877,108.01534350077311,0.0
2022-04-05 07:40:00,5.8,16.5,19.5,21.8,9.1,4.484,6.6859399999999996,7.7901,44.102999999999994,1.6666666666666667,7.555555555555555,222.33333333333334,0.0,89.11111111111111,10.0,1016.0,100.0,0.11111111111111116,12.444444444444445,1.0,596.155033976237,488.1725440049446,3.31231147660374,222.14995126411742,25.766999220282344,23.34315321011732,1.7556691515782457,1.0000298023223877,109.19605940457791,0.0
2022-04-05 07:50:00,5.6,16.6,18.7,21.8,9.0,4.455,6.466505000000001,7.831,44.1077,1.8333333333333335,7.611111111111111,223.16666666666666,0.0,88.72222222222223,10.0,1016.0,100.0,0.2222222222222221,12.38888888888889,1.0,610.1704184556281,492.57117156982423,3.180370300139411,257.4461111820889,25.786699225107828,23.313640546798705,2.0154384632905322,1.0000298023223877,74.02320671856403,0.0
2022-04-05 08:00:00,5.6,16.6,18.3,21.9,9.1,4.493,5.711650000000001,7.8751999999999995,44.1903,2.0,7.666666666666667,224.0,0.0,88.33333333333333,10.0,1016.0,100.0,0.33333333333333326,12.333333333333334,1.0,607.2291228827114,472.07904392637056,3.006186745415973,204.68000157932778,25.405594803492228,22.97104550043742,2.4650121508042018,1.0000298023223877,1.7799658546845119,0.0
2022-04-05 08:10:00,5.4,16.5,18.5,21.9,8.9,4.482,11.46256,7.6137,44.4942,2.166666666666667,7.722222222222222,224.83333333333334,0.0,87.94444444444444,10.0,1016.0,100.0,0.4444444444444444,12.277777777777779,1.0,615.0310148111979,485.0776906331381,2.955755466364198,204.0015272754734,25.398371394475298,23.04724695841471,1.7081204919020336,1.0000298023223877,107.21877935409546,0.0
2022-04-05 08:20:00,5.5,16.6,19.5,22.0,8.9,4.45,14.683415,7.755599999999999,44.6071,2.3333333333333335,7.777777777777778,225.66666666666666,0.0,87.55555555555556,10.0,1016.0,100.0,0.5555555555555556,12.222222222222221,1.0,620.9859725987226,498.15087219238285,3.3214591095541826,222.53379976822157,25.551611683678495,23.218709259033204,1.6820123584762132,1.0000298023223877,109.94631256103514,0.0
2022-04-05 08:30:00,5.7,16.7,19.8,22.1,9.1,4.475,14.681370000000001,7.7674,44.6258,2.5,7.833333333333333,226.5,0.0,87.16666666666667,10.0,1016.0,100.0,0.6666666666666665,12.166666666666666,1.0,618.2164530436198,496.3651640372441,4.195982086550718,216.90962030313784,25.67670777956645,23.295663029352824,1.6943123378356297,1.0000298023223877,111.45575372060141,0.0
2022-04-05 08:40:00,5.8,16.8,19.3,22.1,9.2,4.441,14.697370000000001,7.777800000000001,44.6083,2.666666666666667,7.888888888888889,227.33333333333334,0.0,86.77777777777777,10.0,1016.0,100.0,0.7777777777777777,12.11111111111111,1.0,618.8917199707032,502.63632843017575,5.53325254767628,219.91759388163936,25.781095383961997,23.35379457473755,1.6987859272956847,1.0000298023223877,85.32270360946656,0.0
2022-04-05 08:50:00,6.0,16.9,18.5,22.2,9.3,4.464,14.67031,7.739,44.5461,2.8333333333333335,7.944444444444445,228.16666666666666,0.0,86.38888888888889,10.0,1016.0,100.0,0.8888888888888888,12.055555555555555,1.0,609.6310474264211,504.62003621770043,5.587167089618532,204.1770794332903,25.877433849970497,23.355652023951215,1.7827486409743627,1.0000298023223877,78.5132062212626,0.0
2022-04-05 09:00:00,6.0,16.9,18.5,22.3,9.4,4.493,14.48528,7.7236,44.5216,3.0,8.0,229.0,0.0,86.0,10.0,1016.0,100.0,1.0,12.0,1.0,586.4093838044967,508.23868958571865,5.5226159926727,228.64573738184353,25.932696616124296,23.37340461310694,1.6379258107633912,1.0000298023223877,102.39021897720077,0.0
2022-04-05 09:10:00,6.1,17.0,18.8,22.3,9.4,4.531,14.580070000000001,7.8988,44.5025,3.0555555555555554,7.944444444444445,229.94444444444446,0.0,86.11111111111111,10.0,1015.9444444444445,98.27777777777777,1.0555555555555556,11.944444444444445,1.0,571.2368635225845,506.9376332600911,5.424446173751422,283.4987101400774,26.045889644622804,23.43249940554301,1.6750977530082067,1.0000298023223877,75.5595858446757,0.0
2022-04-05 09:20:00,5.8,17.0,19.6,22.3,9.3,4.446,15.12848,8.2913,44.4399,3.111111111111111,7.888888888888889,230.88888888888889,0.0,86.22222222222223,10.0,1015.8888888888889,96.55555555555556,1.1111111111111112,11.88888888888889,1.0,566.4971091715495,511.3797388256556,6.862265787798132,408.13253871335826,26.17646046638489,23.463087237675985,1.7645416965087253,1.0000298023223877,56.91346450805664,0.0
2022-04-05 09:30:00,5.7,16.9,19.6,22.3,9.2,4.471,15.089795,8.359399999999999,44.3463,3.1666666666666665,7.833333333333333,231.83333333333334,0.0,86.33333333333333,10.0,1015.8333333333334,94.83333333333333,1.1666666666666667,11.833333333333334,1.0,594.051575359476,510.93316721598313,6.371881654989922,415.07339480470125,26.27762003262838,23.435691369374595,1.7626331478357316,1.0000298023223877,39.56049765268962,0.0
2022-04-05 09:40:00,5.7,17.0,18.8,22.4,9.2,4.49,15.058250000000001,8.1592,44.279399999999995,3.2222222222222223,7.777777777777778,232.77777777777777,0.0,86.44444444444444,10.0,1015.7777777777778,93.11111111111111,1.2222222222222223,11.777777777777779,1.0,705.8401385498047,509.7703830517297,6.09210238471543,559.9248086806475,26.33249308311333,23.35368908154762,1.8619091071079006,1.0000298023223877,54.39029783076486,0.0
2022-04-05 09:50:00,5.9,17.1,18.3,22.4,9.4,4.477,15.629845,8.0038,44.329899999999995,3.2777777777777777,7.722222222222222,233.72222222222223,0.0,86.55555555555556,10.0,1015.7222222222222,91.38888888888889,1.2777777777777777,11.722222222222221,1.0,819.081286165084,527.917552868071,6.575170697155646,572.5801690949693,26.366735817591348,23.338705927530924,1.6972484495242437,1.0000298023223877,90.94675918579101,0.0
2022-04-05 10:00:00,6.0,17.1,18.9,22.5,9.4,4.495,15.556659999999999,8.1495,44.2755,3.3333333333333335,7.666666666666667,234.66666666666666,0.0,86.66666666666667,10.0,1015.6666666666666,89.66666666666667,1.3333333333333333,11.666666666666666,1.0,883.0474241059403,643.899999593099,7.205199541250865,828.9638377888998,26.406009057362876,23.67231203397115,1.9444329047203062,1.0000298023223877,214.59768319447835,0.0
2022-04-05 10:10:00,6.2,17.3,19.4,22.6,9.6,4.485,15.319025,8.471,44.0471,3.388888888888889,7.611111111111111,235.61111111111111,0.0,86.77777777777777,10.0,1015.6111111111111,87.94444444444444,1.3888888888888888,11.61111111111111,1.0,928.2713268341415,925.094192757442,7.966386006120908,1279.496444157315,26.507844168345134,24.939237098693845,2.144303678671519,1.0000298023223877,217.87534909566244,0.0
2022-04-05 10:20:00,6.2,17.4,19.8,22.7,9.7,4.468,15.13836,8.592,43.8709,3.4444444444444446,7.555555555555555,236.55555555555554,0.0,86.88888888888889,10.0,1015.5555555555555,86.22222222222223,1.4444444444444444,11.555555555555555,1.0,1037.9326375886762,1173.0418591308594,7.44647551525784,1523.801494964772,26.63221741983446,26.585196273609746,2.2686013887696346,1.0000298023223877,267.5176324092197,0.0
2022-04-05 10:30:00,6.5,17.4,19.0,22.7,9.8,4.487,14.259595,8.623099999999999,43.7561,3.5,7.5,237.5,0.0,87.0,10.0,1015.5,84.5,1.5,11.5,1.0,1037.466945835859,1290.0342497446345,8.102396382638963,1476.7442380812477,26.76255935668945,27.707411165237424,2.287136088212331,1.0000298023223877,371.8910587310791,0.0
2022-04-05 10:40:00,6.4,17.5,18.7,22.8,9.8,4.472,14.31731,8.9132,43.7256,3.5555555555555554,7.444444444444445,238.44444444444446,0.0,87.11111111111111,10.0,1015.4444444444445,82.77777777777777,1.5555555555555556,11.444444444444445,1.0,1026.2157771809896,1334.6180025227864,9.009494417697024,1208.5607810189629,26.896864751180015,28.308963244756065,2.4373774782816566,1.0000298023223877,316.7724032847087,0.0
2022-04-05 10:50:00,6.4,17.6,18.7,22.9,9.9,4.482,14.336504999999999,8.763200000000001,43.6636,3.611111111111111,7.388888888888889,239.38888888888889,0.0,87.22222222222223,10.0,1015.3888888888889,81.05555555555556,1.6111111111111112,11.38888888888889,1.0,988.0240576171875,1379.8701267145968,10.645562864939372,929.6134267171225,27.054135276772882,28.606731293672897,2.6629394975119394,1.0000298023223877,297.69842141663287,0.0
2022-04-05 11:00:00,6.1,17.5,18.7,22.8,9.7,4.497,14.186755,8.826699999999999,43.5828,3.6666666666666665,7.333333333333333,240.33333333333334,0.0,87.33333333333333,10.0,1015.3333333333334,79.33333333333333,1.6666666666666665,11.333333333333334,1.0,921.9228348795574,1426.2713669349407,10.574926784860212,628.8239865250238,27.196775312423703,28.706580038070676,2.949399702548981,1.0000298023223877,181.68989855448405,0.0
2022-04-05 11:10:00,6.4,17.6,18.7,23.0,9.9,4.496,13.56498,9.155,43.5182,3.7222222222222223,7.277777777777778,241.27777777777777,0.0,87.44444444444444,10.0,1015.2777777777778,77.61111111111111,1.7222222222222223,11.277777777777779,1.0,842.3743096713363,1408.0175541178385,9.761877418130132,430.99993483979824,27.289956862131753,28.629239397048952,2.798298541307449,1.0000298023223877,135.20859101613365,0.0
