,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-05 11:20:00,6.8,17.7,18.8,22.9,10.1,4.52,12.869045,9.2623,43.5779,3.7777777777777777,7.222222222222222,242.22222222222223,0.0,87.55555555555556,10.0,1015.2222222222222,75.88888888888889,1.7777777777777777,11.222222222222221,1.0,772.2391809082031,1350.5317009165096,8.891648599926361,286.48159185980677,27.3734862613678,28.324652204513548,2.7568160112698874,1.0000298023223877,105.1601653289795,0.0
2022-04-05 11:30:00,7.1,17.8,18.8,23.0,10.4,4.515,12.357595,9.4242,43.7962,3.833333333333333,7.166666666666667,243.16666666666666,0.0,87.66666666666667,10.0,1015.1666666666666,74.16666666666666,1.8333333333333333,11.166666666666666,1.0,703.9564334702766,1315.9190395311377,8.50704865195657,175.16050934980143,27.447760950724284,27.91104844093323,2.9169994354248048,1.0000298023223877,94.97477179209392,0.0
2022-04-05 11:40:00,7.0,17.8,18.7,23.1,10.3,4.526,11.222545,9.7713,43.8794,3.888888888888889,7.111111111111111,244.11111111111111,0.0,87.77777777777777,10.0,1015.1111111111111,72.44444444444444,1.8888888888888888,11.11111111111111,1.0,663.1523138427734,1272.4059691120015,9.018624308930951,112.56176670591711,27.50367078781128,27.430721254348754,3.1027131497859957,1.0000298023223877,89.77407413482666,0.0
2022-04-05 11:50:00,7.0,18.0,18.6,23.2,10.4,4.511,10.99279,9.8931,43.8768,3.9444444444444446,7.055555555555555,245.05555555555554,0.0,87.88888888888889,10.0,1015.0555555555555,70.72222222222223,1.9444444444444444,11.055555555555555,1.0,625.5018097274605,1228.5244562258665,9.298955674171449,81.009525197347,27.522210743413808,26.983243549907275,2.893244148580368,1.0000298023223877,90.8967024340872,0.0
2022-04-05 12:00:00,7.0,18.0,19.3,23.3,10.4,4.504,10.52774,10.0837,43.8103,4.0,7.0,246.0,0.0,88.0,10.0,1015.0,69.0,2.0,11.0,1.0,614.1615948486328,1180.8828389485675,9.507716314186485,60.6241977577425,27.534108997980752,26.59180648167928,2.9031632912158964,1.0000298023223877,98.75263217926025,209.0
2022-04-05 12:10:00,7.1,18.1,18.9,23.3,10.5,4.527,10.748574999999999,9.909,43.724599999999995,4.055555555555555,6.944444444444445,245.94444444444446,0.0,88.22222222222223,10.0,1014.9444444444445,70.72222222222223,2.0555555555555554,10.944444444444445,1.0,617.3647518464888,1138.513877528399,10.095868087111219,48.3009638238896,27.56870931307475,26.356370677947996,2.7281792350610097,1.0000298023223877,101.48059378306071,0.0
2022-04-05 12:20:00,7.3,18.3,19.6,23.4,10.9,4.545,11.6012,9.8301,43.757799999999996,4.111111111111111,6.888888888888889,245.88888888888889,0.0,88.44444444444444,10.0,1014.8888888888889,72.44444444444444,2.111111111111111,10.88888888888889,1.0,632.4094592285156,1087.2203588867187,8.962688754601668,59.880619646384886,27.617690556844074,26.089212891260786,2.7991913068294525,1.0000298023223877,88.815555712382,0.0
2022-04-05 12:30:00,7.1,18.5,18.8,23.6,11.0,4.588,11.810680000000001,9.9511,43.847,4.166666666666667,6.833333333333333,245.83333333333334,0.0,88.66666666666667,10.0,1014.8333333333334,74.16666666666667,2.1666666666666665,10.833333333333334,1.0,631.9494084290252,1037.7024380177465,7.114045134479717,61.90911541082092,27.670108563105266,25.808304154078165,2.749777672489484,1.0000298023223877,93.10224820454916,0.0
2022-04-05 12:40:00,7.4,18.6,19.2,23.6,11.1,4.657,11.129645,9.8235,43.8926,4.222222222222222,6.777777777777778,245.77777777777777,0.0,88.88888888888889,10.0,1014.7777777777778,75.88888888888889,2.2222222222222223,10.777777777777779,1.0,633.4315759277345,993.1636739656294,5.56796143134435,57.32848138992396,27.743396174112956,25.5696662457784,2.7469887121518455,1.0000298023223877,100.36761980692545,0.0
2022-04-05 12:50:00,7.4,18.7,19.4,23.6,11.2,4.658,10.84056,9.9366,43.9055,4.277777777777778,6.722222222222222,245.72222222222223,0.0,89.11111111111111,10.0,1014.7222222222222,77.61111111111111,2.2777777777777777,10.722222222222221,1.0,649.8173565884294,756.469706217448,4.838378661157048,71.26100964066673,27.606839888136268,24.08326764516238,4.515341623536611,1.0000298023223877,36.83876397518115,0.0
2022-04-05 13:00:00,7.4,18.9,19.3,23.6,11.3,4.754,10.82133,9.8779,43.9428,4.333333333333333,6.666666666666667,245.66666666666666,0.0,89.33333333333333,10.0,1014.6666666666666,79.33333333333333,2.3333333333333335,10.666666666666666,1.0,652.4488956705729,750.0688173421224,4.452136334268387,76.52379264648351,27.34252286911011,23.067579857508342,3.000101926525434,1.0000298023223877,58.13097115834554,0.0
2022-04-05 13:10:00,7.7,19.1,18.8,23.6,11.7,4.75,10.857555000000001,9.7484,44.0303,4.388888888888889,6.611111111111111,245.61111111111111,0.0,89.55555555555556,10.0,1014.6111111111111,81.05555555555556,2.388888888888889,10.61111111111111,1.0,645.3520446145945,817.6198555501302,4.244297769608471,90.87220001587086,27.358782364527382,23.745629224777222,2.5088458156585696,1.0000298023223877,177.47815732320151,0.0
2022-04-05 13:20:00,7.8,19.2,19.1,23.6,11.8,4.766,10.890135,9.6881,44.041199999999996,4.444444444444445,6.555555555555555,245.55555555555554,0.0,89.77777777777777,10.0,1014.5555555555555,82.77777777777777,2.4444444444444446,10.555555555555555,1.0,621.8971803792317,811.1267146388964,4.025655141839874,87.0495257354995,27.391973801952297,24.28680375643369,2.4394036918440785,1.0000298023223877,140.17058511421504,0.0
2022-04-05 13:30:00,7.9,19.1,19.3,23.5,11.7,4.797,11.172245,9.7167,44.1632,4.5,6.5,245.5,0.0,90.0,10.0,1014.5,84.5,2.5,10.5,1.0,609.2074242953597,807.4929719771462,3.698976158105721,171.82021548341223,27.421463333765665,24.565306142171224,2.50516864101092,1.0000298023223877,102.83451772054036,0.0
2022-04-05 13:40:00,8.1,19.2,18.9,23.5,11.8,4.811,11.42219,9.571200000000001,44.2581,4.555555555555555,6.444444444444445,245.44444444444446,0.0,90.22222222222223,10.0,1014.4444444444445,86.22222222222223,2.5555555555555554,10.444444444444445,1.0,610.3376361083984,802.7885668945312,3.2173936578580884,140.891932116363,27.416810077031453,24.722927656173706,2.5233257675170897,1.0000298023223877,88.14885150909423,0.0
2022-04-05 13:50:00,8.2,19.2,18.9,23.4,11.9,4.789,11.444320000000001,9.5768,44.3904,4.611111111111111,6.388888888888889,245.38888888888889,0.0,90.44444444444444,10.0,1014.3888888888889,87.94444444444444,2.611111111111111,10.38888888888889,1.0,605.1369412897922,789.8152291554418,3.0217523378773596,111.12133765204479,27.405822154923346,24.83576984658753,2.460319240972147,1.0000298023223877,72.60534986549851,0.0
2022-04-05 14:00:00,8.7,19.4,18.8,23.5,12.3,4.787,11.177355,9.428,44.4721,4.666666666666667,6.333333333333333,245.33333333333334,0.0,90.66666666666667,10.0,1014.3333333333334,89.66666666666667,2.6666666666666665,10.333333333333334,1.0,605.2519350179036,774.6468619791666,2.888246235847473,90.70773765563965,27.405283873875938,24.865240538914996,2.386304972569148,1.0000298023223877,77.94506228129069,0.0
2022-04-05 14:10:00,8.4,19.3,19.5,23.4,12.2,4.79,10.99895,9.4147,44.5093,4.722222222222222,6.277777777777778,245.27777777777777,0.0,90.88888888888889,10.0,1014.2777777777778,91.38888888888889,2.7222222222222223,10.277777777777779,1.0,576.6019521779028,760.867946637033,2.813314078514185,65.60621587074408,27.39541772524516,24.867784039179487,2.156954217553139,1.0000298023223877,88.36008926391602,0.0
2022-04-05 14:20:00,8.6,19.3,18.7,23.4,12.3,4.805,9.771384999999999,9.2407,44.5732,4.777777777777778,6.222222222222222,245.22222222222223,0.0,91.11111111111111,10.0,1014.2222222222222,93.11111111111111,2.7777777777777777,10.222222222222221,1.0,545.2888057454427,745.7567753022292,2.4963615856601695,56.412480454310185,27.382414925893148,24.910716082255046,2.3392080499728523,1.0000298023223877,87.62781074523926,0.0
2022-04-05 14:30:00,8.6,19.3,18.9,23.3,12.3,4.808,9.738710000000001,9.1177,44.6295,4.833333333333333,6.166666666666667,245.16666666666666,0.0,91.33333333333333,10.0,1014.1666666666666,94.83333333333334,2.833333333333333,10.166666666666666,1.0,521.9030991582761,733.8124759928385,2.352930584203052,46.25253799934172,27.37129319023951,24.98924071597514,2.149411579821743,1.0000298023223877,143.64911060807395,0.0
2022-04-05 14:40:00,8.5,19.2,18.7,23.3,12.3,4.838,7.85912,9.3067,44.717200000000005,4.888888888888889,6.111111111111111,245.11111111111111,0.0,91.55555555555556,10.0,1014.1111111111111,96.55555555555556,2.888888888888889,10.11111111111111,1.0,509.3058837081447,722.7907642934514,2.302095225665529,46.498622435876875,27.361993319193523,25.019820289611815,2.0735014307498933,1.0000298023223877,145.33022314707438,0.0
2022-04-05 14:50:00,8.6,19.2,18.6,23.2,12.3,4.792,6.7091650000000005,9.404399999999999,44.807,4.944444444444445,6.055555555555555,245.05555555555554,0.0,91.77777777777777,10.0,1014.0555555555555,98.27777777777777,2.9444444444444446,10.055555555555555,1.0,,702.7704396565755,2.1048803352703485,55.31737948541587,27.36191964149475,25.06523530642192,1.9954247619708378,1.0000298023223877,183.40286992390952,0.0
2022-04-05 15:00:00,8.8,19.2,18.7,23.2,12.4,4.762,6.8987549999999995,9.3816,44.8286,5.0,6.0,245.0,0.0,92.0,10.0,1014.0,100.0,3.0,10.0,1.0,,698.6507785279724,2.0260270280622494,54.2794128744481,27.37639879544576,25.11074157079061,1.950178196032842,1.0000298023223877,392.8658142089844,0.0
2022-04-05 15:10:00,8.9,19.2,19.5,23.2,12.6,4.771,8.06953,9.305499999999999,44.8384,4.944444444444445,5.944444444444445,242.88888888888889,0.0,92.22222222222223,9.555555555555555,1014.0,100.0,3.0,9.944444444444445,1.0,,785.3773996988932,2.116086421241868,71.01825234310775,27.422761710269306,25.32952392583513,1.8123105257513834,1.0000298023223877,1094.8042372950324,0.0
2022-04-05 15:20:00,8.6,19.1,19.2,23.2,12.3,4.782,8.18304,9.4349,44.6822,4.888888888888889,5.888888888888889,240.77777777777777,0.0,92.44444444444444,9.11111111111111,1014.0,100.0,3.0,9.88888888888889,1.0,,913.6849121304216,2.043533326683745,109.04943961989409,27.493056329091388,26.030218340555827,2.3774994164705276,1.0000298023223877,780.763948059082,0.0
2022-04-05 15:30:00,8.6,19.0,18.7,23.1,12.2,4.727,8.360555,9.3296,44.400400000000005,4.833333333333333,5.833333333333333,238.66666666666666,0.0,92.66666666666667,8.666666666666666,1014.0,100.0,3.0,9.833333333333334,1.0,,595.5315281273853,1.9950091930331482,114.24550723943335,27.176253439585366,25.67101978937785,5.255995408693949,1.0000298023223877,111.64065863927206,0.0
2022-04-05 15:40:00,8.4,18.9,19.1,23.1,12.1,4.741,7.477120000000001,9.3295,44.3121,4.777777777777778,5.777777777777778,236.55555555555554,0.0,92.88888888888889,8.222222222222221,1014.0,100.0,3.0,9.777777777777779,1.0,,505.9082051595052,1.9989479498607292,104.82317952107576,26.389320920308432,25.255963633855185,5.257701623439789,1.0000298023223877,16.37267483254274,0.0
2022-04-05 15:50:00,8.5,18.9,18.9,23.0,12.1,4.739,6.805255,9.4119,44.2957,4.722222222222222,5.722222222222222,234.44444444444446,0.0,93.11111111111111,7.777777777777778,1014.0,100.0,3.0,9.722222222222221,1.0,,479.4983787764626,1.7707041885926897,105.50384134669761,25.636740388870237,25.626743065516155,4.664834750493368,1.0000298023223877,1.000000238418579,0.0
2022-04-05 16:00:00,8.6,18.9,19.0,23.0,12.1,4.714,7.0143200000000006,9.2982,44.328199999999995,4.666666666666667,5.666666666666667,232.33333333333334,0.0,93.33333333333333,7.333333333333334,1014.0,100.0,3.0,9.666666666666666,1.0,,481.7742742919921,1.8197153256336847,94.61049240112304,25.015675382614138,26.715653492609665,4.644703532457352,1.0000298023223877,1.000000238418579,0.0
2022-04-05 16:10:00,8.6,18.8,19.0,23.0,12.0,4.743,7.2112750000000005,9.3407,44.3858,4.611111111111111,5.611111111111111,230.22222222222223,0.0,93.55555555555556,6.888888888888889,1014.0,100.0,3.0,9.61111111111111,1.0,,474.56832552504267,1.834020661297491,98.31115862334515,24.442509142557782,27.73729762077331,4.928180178006491,1.0000298023223877,1.3515144924322764,0.0
2022-04-05 16:20:00,8.4,18.7,19.0,23.0,11.9,4.703,6.495545,9.4723,44.4528,4.555555555555555,5.555555555555555,228.11111111111111,0.0,93.77777777777777,6.444444444444445,1014.0,100.0,3.0,9.555555555555555,1.0,,456.3313858768858,1.5742770405408353,100.2174519529181,23.960837201263946,28.53960726447024,4.813051982181895,1.0000298023223877,1.2430043166168665,0.0
2022-04-05 16:30:00,8.2,18.7,18.7,22.9,11.8,4.679,6.97081,9.520900000000001,44.480000000000004,4.5,5.5,226.0,0.0,94.0,6.0,1014.0,100.0,3.0,9.5,1.0,,449.0132434082031,1.6463847782989007,98.89363452049298,23.496200809478758,29.441385424931845,4.9461484901110335,1.0000298023223877,1.130309151808421,0.0
2022-04-05 16:40:00,8.2,18.6,19.3,22.9,11.7,4.696,7.04369,9.3564,44.4882,4.444444444444445,5.444444444444445,223.88888888888889,0.0,94.22222222222223,5.555555555555555,1014.0,100.0,3.0,9.444444444444445,1.0,,444.5295613501538,1.509874048839181,101.89154852980275,22.609550190456844,30.841079057488734,5.290350022666198,1.0000302498623477,1.0712563819905458,0.0
2022-04-05 16:50:00,8.5,18.7,18.7,22.8,12.0,4.665,7.28763,9.4344,44.538599999999995,4.388888888888889,5.388888888888889,221.77777777777777,0.0,94.44444444444444,5.111111111111112,1014.0,100.0,3.0,9.38888888888889,1.0,,489.8336944580078,1.476126044257886,102.08491301261772,22.12149473508199,32.59014624277751,3.83890984972318,1.0466600686311722,355.336136327982,0.0
2022-04-05 17:00:00,8.3,18.6,19.0,22.8,11.8,4.654,7.037505,9.3846,44.614,4.333333333333333,5.333333333333333,219.66666666666666,0.0,94.66666666666667,4.666666666666667,1014.0,100.0,3.0,9.333333333333334,1.0,,593.1668767328372,1.4756926216681798,102.94624838511149,22.60980067571004,33.21610826492309,2.415358603000641,1.038911225001017,638.845919342041,0.0
2022-04-05 17:10:00,8.3,18.6,19.0,22.8,11.9,4.646,6.4886,9.3119,44.6537,4.277777777777778,5.277777777777778,217.55555555555554,0.0,94.88888888888889,4.222222222222222,1014.0,100.0,3.0,9.277777777777779,1.0,,634.559397112967,1.5027654148461456,108.51332534121927,23.00503291130066,33.09525668462118,2.0309691047668457,1.0212159909804661,696.6034200032552,0.0
2022-04-05 17:20:00,8.4,18.6,19.0,22.8,11.9,4.66,6.6035200000000005,9.164,44.706900000000005,4.222222222222222,5.222222222222222,215.44444444444446,0.0,95.11111111111111,3.7777777777777777,1014.0,100.0,3.0,9.222222222222221,1.0,,630.4816739908854,1.4092421104106525,135.43003294001863,23.36587283366144,32.682017939077255,1.938069494743805,1.0116332988550434,579.2151290824588,0.0
2022-04-05 17:30:00,8.3,18.5,18.9,22.7,11.8,4.662,7.110720000000001,8.9982,44.7625,4.166666666666667,5.166666666666667,213.33333333333334,0.0,95.33333333333333,3.333333333333334,1014.0,100.0,3.0,9.166666666666666,1.0,,627.7227354483769,1.463017211054678,135.7504944886461,23.696820748647053,32.07924691518148,1.8085087710618972,1.0063823282718658,491.0035864766439,0.0
2022-04-05 17:40:00,8.3,18.5,18.9,22.7,11.8,4.674,7.824475,8.9121,44.8233,4.111111111111111,5.111111111111111,211.22222222222223,0.0,95.55555555555556,2.8888888888888893,1014.0,100.0,3.0,9.11111111111111,1.0,,609.2917962646485,1.466987449711999,116.02236540304065,23.994009834925333,31.453349033991497,1.6736713020006815,1.003486065864563,415.8951453145345,0.0
2022-04-05 17:50:00,8.5,18.6,18.9,22.7,11.9,4.671,7.702540000000001,8.9587,44.8953,4.055555555555555,5.055555555555555,209.11111111111111,0.0,95.77777777777777,2.4444444444444446,1014.0,100.0,3.0,9.055555555555555,1.0,,596.5023846435547,1.5616556691315213,102.4493927551528,24.240870525877355,30.873264832146425,1.6799598642291322,1.0018871051712899,371.47091313680016,0.0
2022-04-05 18:00:00,8.4,18.5,18.9,22.6,11.9,4.669,6.955595,8.9767,45.064,4.0,5.0,207.0,0.0,96.0,2.0,1014.0,100.0,3.0,9.0,1.0,,585.1983686986463,1.4839234365615468,97.62753294648424,24.47282458941142,30.36904202461243,1.6760281560818355,1.0010110572973887,317.0948435974121,0.0
2022-04-05 18:10:00,8.5,18.5,18.9,22.6,11.9,4.669,7.302420000000001,9.1002,45.4366,4.0,5.0,206.22222222222223,0.0,96.05555555555556,1.8888888888888888,1014.0555555555555,100.0,3.0,9.0,1.0,,570.2292097981771,1.6514791368899373,94.9210409903661,24.666749579111734,29.908186559677127,1.6925037082036336,1.0005409840742747,290.20989003499346,0.0
2022-04-05 18:20:00,8.4,18.3,18.7,22.5,11.7,4.69,9.066675,9.040000000000001,45.626099999999994,4.0,5.0,205.44444444444446,0.0,96.11111111111111,1.7777777777777777,1014.1111111111111,100.0,3.0,9.0,1.0,,557.5819255609622,1.7254978620197814,98.85425283938477,24.80960069656372,29.477454792658488,1.6770695825417836,1.0002848875522612,245.50915189107258,0.0
2022-04-05 18:30:00,8.5,18.3,18.7,22.5,11.8,4.651,9.72675,9.1022,45.7299,4.0,5.0,204.66666666666666,0.0,96.16666666666667,1.6666666666666667,1014.1666666666666,100.0,3.0,9.0,1.0,,547.2323021198141,1.9771317126858705,103.18107509850108,24.943542351372496,29.117884059033152,1.6112395636611065,1.0001451833773467,228.42422057502012,0.0
2022-04-05 18:40:00,8.5,18.3,18.8,22.4,11.7,4.643,9.175735,9.1468,45.79,4.0,5.0,203.88888888888889,0.0,96.22222222222223,1.5555555555555556,1014.2222222222222,100.0,3.0,9.0,1.0,,539.0695198567709,2.268726733384159,106.51718616507148,25.063291721343994,28.80080996831258,1.726916229923566,1.0000685387849808,202.2252513885498,0.0
2022-04-05 18:50:00,8.3,18.2,18.6,22.4,11.6,4.605,8.30645,9.212,45.812599999999996,4.0,5.0,203.11111111111111,0.0,96.27777777777777,1.4444444444444444,1014.2777777777778,100.0,3.0,9.0,1.0,,532.4446975392309,2.1921929433318854,106.23462320985092,25.169943271195148,28.52309192749067,1.749583063812579,1.0000298619270325,172.21513001005528,0.0
2022-04-05 19:00:00,8.5,18.1,19.1,22.4,11.6,4.554,7.773327272727273,9.258272727272727,45.84218181818182,4.0,5.0,202.33333333333334,0.0,96.33333333333333,1.3333333333333335,1014.3333333333334,100.0,3.0,9.0,1.0,,538.7287453206379,2.133944911212571,108.04657702300509,25.25627425511678,28.265407470067345,1.7637728410959244,1.0000298023223877,152.73992444356284,0.0
2022-04-05 19:10:00,8.4,18.1,19.4,22.4,11.6,4.542,7.28336,9.3324,45.860699999999994,4.0,5.0,201.55555555555554,0.0,96.38888888888889,1.2222222222222223,1014.3888888888889,100.0,3.0,9.0,1.0,,527.8020213791419,1.996144879517582,105.13237572923217,25.321244497299194,28.026748692194623,1.6746643561124803,1.0000298023223877,133.25710013071696,0.0
2022-04-05 19:20:00,8.2,18.1,19.5,22.4,11.5,4.554,7.711365000000001,9.31,45.8734,4.0,5.0,200.77777777777777,0.0,96.44444444444444,1.1111111111111112,1014.4444444444445,100.0,3.0,9.0,1.0,,524.2282758410223,2.00531574297086,104.91787808800821,25.386736805748804,27.82010893482273,1.7051034789435608,1.0000298023223877,121.64543353711144,0.0
2022-04-05 19:30:00,8.2,18.0,19.0,22.3,11.4,4.564,8.028635,9.206199999999999,45.8642,4.0,5.0,200.0,0.0,96.5,1.0,1014.5,100.0,3.0,9.0,1.0,,518.668420715332,1.9020563616658337,107.68577687085686,25.449183829625447,27.641391839981075,1.6965035954117778,1.0000298023223877,112.94564524332682,0.0
2022-04-05 19:40:00,8.1,17.9,18.9,22.3,11.3,4.556,8.830929999999999,9.2028,45.8688,4.0,5.0,199.22222222222223,0.0,96.55555555555556,0.8888888888888888,1014.5555555555555,100.0,3.0,9.0,1.0,,512.4707910892881,2.071026361557723,111.5237522004553,25.505636002222698,27.493963225682574,1.6952245289087298,1.0000298023223877,116.51460873921712,0.0
2022-04-05 19:50:00,8.1,17.8,18.9,22.3,11.2,4.559,9.29562,9.0855,45.9173,4.0,5.0,198.44444444444446,0.0,96.61111111111111,0.7777777777777779,1014.6111111111111,100.0,3.0,9.0,1.0,,505.4464850870768,2.0976751464571657,110.53243453979492,25.535292479197185,27.380905440648398,1.7906862433751425,1.0000298023223877,111.86157491048178,0.0
2022-04-05 20:00:00,8.2,17.8,18.9,22.2,11.3,4.575,8.564035,9.073,45.8463,4.0,5.0,197.66666666666666,0.0,96.66666666666667,0.6666666666666667,1014.6666666666666,100.0,3.0,9.0,1.0,,503.0283795166016,2.005132213608693,110.0532380143936,25.567454926172893,27.294745413462323,1.7217583519220352,1.0000298023223877,106.1100889714559,0.0
2022-04-05 20:10:00,8.2,17.8,18.8,22.2,11.3,4.577,7.838625,9.1632,45.7139,4.0,5.0,196.88888888888889,0.0,96.72222222222223,0.5555555555555556,1014.7222222222222,100.0,3.0,9.0,1.0,,501.22644597546804,2.105918451823757,109.06141799387959,25.584388125737508,27.238195552825925,1.6508705431222914,1.0000298023223877,101.71529767354329,0.0
2022-04-05 20:20:00,8.3,17.8,18.8,22.2,11.3,4.538,7.7169,9.1511,45.8853,4.0,5.0,196.11111111111111,0.0,96.77777777777777,0.4444444444444444,1014.7777777777778,100.0,3.0,9.0,1.0,,498.4283581542969,2.0702826607227327,108.74742586771647,25.607388207225476,27.178305219930444,1.7576854278273502,1.0000298023223877,102.2597923106393,0.0
2022-04-05 20:30:00,8.2,17.8,18.7,22.1,11.3,4.518,7.53142,9.2807,45.995400000000004,4.0,5.0,195.33333333333334,0.0,96.83333333333333,0.3333333333333335,1014.8333333333334,100.0,3.0,9.0,1.0,,500.1219738734454,1.9830997430503703,108.90118609713969,25.62063784281413,27.12544936815898,1.7225168633460999,1.0000298023223877,107.09698738098146,0.0
2022-04-05 20:40:00,8.2,17.8,18.5,22.1,11.3,4.535,6.52282,9.3316,46.0556,4.0,5.0,194.55555555555554,0.0,96.88888888888889,0.22222222222222232,1014.8888888888889,100.0,3.0,9.0,1.0,,494.60265922458694,1.8540898478502605,104.97141491884565,25.632882219950357,27.06621046066284,1.7180991663535436,1.0000298023223877,101.61702414194744,0.0
2022-04-05 20:50:00,8.3,17.8,19.5,22.1,11.3,4.538,7.0385599999999995,9.2579,46.0843,4.0,5.0,193.77777777777777,0.0,96.94444444444444,0.11111111111111116,1014.9444444444445,100.0,3.0,9.0,1.0,,490.01168615582344,1.8210396970598037,108.99314427327302,25.641657498677574,27.01334210395813,1.7719948409001032,1.0000298023223877,109.9404667409261,0.0
2022-04-05 21:00:00,8.3,17.8,18.6,22.0,11.4,4.534,7.483454999999999,9.266,46.0805,4.0,5.0,193.0,0.0,97.0,0.0,1015.0,100.0,3.0,9.0,1.0,,484.71223022460936,1.8775372763979905,111.73221143819516,25.629476828278797,26.96343330426405,1.6909919529345074,1.0000298023223877,107.4496347744182,0.0
2022-04-05 21:10:00,8.4,17.8,19.4,22.0,11.4,4.518,6.722295,9.2982,46.1098,4.0,5.0,192.72222222222223,0.0,96.72222222222223,0.5555555555555555,1014.9444444444445,97.33333333333333,3.0,9.11111111111111,1.0,,480.85750368315604,1.8787159974325849,106.94262813417251,25.63981238683065,26.927319580713906,1.8026488874355953,1.0000298023223877,104.57899667104087,0.0
2022-04-05 21:20:00,8.4,17.8,18.7,22.0,11.4,4.532,6.600675,9.2142,46.1448,4.0,5.0,192.44444444444446,0.0,96.44444444444444,1.111111111111111,1014.8888888888889,94.66666666666667,3.0,9.222222222222221,1.0,,479.9534835569886,1.857454492480068,111.0381745147705,25.616067717870077,26.900612942377727,1.6743429602185884,1.0000298023223877,110.60102494557698,0.0
2022-04-05 21:30:00,8.5,17.8,19.2,22.0,11.5,4.531,6.6324749999999995,9.0667,46.1867,4.0,5.0,192.16666666666666,0.0,96.16666666666667,1.6666666666666665,1014.8333333333334,92.0,3.0,9.333333333333334,1.0,,474.4340192667643,1.7184249044912683,109.36787837658899,25.629573939587438,26.876166755546954,1.7004957361510917,1.0000298023223877,104.58665231133587,0.0
2022-04-05 21:40:00,8.3,17.7,18.9,22.0,11.4,4.518,6.30619,8.6595,46.2461,4.0,5.0,191.88888888888889,0.0,95.88888888888889,2.222222222222222,1014.7777777777778,89.33333333333333,3.0,9.444444444444445,1.0,,476.6027270297347,1.7959752152060386,107.91987036688855,25.62615152994792,26.848430690765383,1.773557891845703,1.0000298023223877,111.5835129292806,0.0
2022-04-05 21:50:00,8.2,17.7,19.0,22.0,11.3,4.543,6.500369999999999,8.452,46.3269,4.0,5.0,191.61111111111111,0.0,95.61111111111111,2.7777777777777777,1014.7222222222222,86.66666666666667,3.0,9.555555555555555,1.0,,468.1843023506252,1.7547589521455227,112.11845830152262,25.622450370788574,26.82601743062337,1.709758046865463,1.0000298023223877,98.96904065450033,0.0
2022-04-05 22:00:00,8.1,17.6,19.0,22.0,11.2,4.531,6.39385,8.4619,46.4349,4.0,5.0,191.33333333333334,0.0,95.33333333333333,3.333333333333333,1014.6666666666666,84.0,3.0,9.666666666666666,1.0,,471.5671068318685,1.7934520019144664,113.76539336619403,25.62311551816046,26.807981149166988,1.6010083745057972,1.0000298023223877,117.22479943032992,0.0
2022-04-05 22:10:00,8.2,17.6,18.7,22.0,11.1,4.535,6.4339699999999995,8.493599999999999,46.4286,4.0,5.0,191.05555555555554,0.0,95.05555555555556,3.8888888888888884,1014.6111111111111,81.33333333333333,3.0,9.777777777777779,1.0,,461.89059904251974,1.719464254702552,111.55478140082062,25.607771968841554,26.79220807393392,1.6730683596928912,1.0000298023223877,107.06244860331216,0.0
2022-04-05 22:20:00,8.4,17.7,19.5,21.9,11.3,4.524,6.749925,8.531,46.464,4.0,5.0,190.77777777777777,0.0,94.77777777777777,4.444444444444444,1014.5555555555555,78.66666666666666,3.0,9.88888888888889,1.0,,462.145009358724,1.761124436589284,107.17344865486446,25.62594247500102,26.781457001368203,1.648456585407257,1.0000298023223877,115.70414915720622,0.0
2022-04-05 22:30:00,8.3,17.6,18.5,21.9,11.3,4.544,6.802549999999999,8.4297,46.4906,4.0,5.0,190.5,0.0,94.5,5.0,1014.5,76.0,3.0,10.0,1.0,,463.20338104598824,1.8140571107467014,112.73416966756186,25.622272497812908,26.763025083541873,1.5712691072622935,1.0000298023223877,114.54632680257161,0.0
2022-04-05 22:40:00,8.5,17.7,19.5,21.9,11.3,4.529,6.490995,8.6155,46.523,4.0,5.0,190.22222222222223,0.0,94.22222222222223,5.555555555555555,1014.4444444444445,73.33333333333333,3.0,10.11111111111111,1.0,,456.4154121626931,1.8926824804685887,109.7337344595268,25.631503492560093,26.748461304303618,1.687747507307489,1.0000298023223877,99.76418862660725,0.0
2022-04-05 22:50:00,8.5,17.7,18.5,21.9,11.4,4.546,6.5856650000000005,8.8461,46.5603,4.0,5.0,189.94444444444446,0.0,93.94444444444444,6.111111111111111,1014.3888888888889,70.66666666666666,3.0,10.222222222222221,1.0,,454.4320941162109,1.705890152727143,107.25633783049503,25.613492918014526,26.745735864639283,1.6260077238082886,1.0000298023223877,113.67372030893962,0.0
2022-04-05 23:00:00,8.4,17.7,19.4,21.9,11.4,4.538,6.45964,8.7566,46.5595,4.0,5.0,189.66666666666666,0.0,93.66666666666667,6.666666666666666,1014.3333333333334,68.0,3.0,10.333333333333334,1.0,,459.8498384637942,1.8157175132682766,112.88639807297011,25.611348594029742,26.744450928370156,1.6845628319183983,1.0000298023223877,105.28040035247803,0.0
2022-04-05 23:10:00,8.3,17.6,18.7,21.9,11.3,4.55,6.306438888888889,8.496777777777778,46.55288888888889,4.0,5.0,189.38888888888889,0.0,93.38888888888889,7.222222222222221,1014.2777777777778,65.33333333333333,3.0,10.444444444444445,1.0,,455.59821665445963,1.6529800835100272,110.54354838721497,25.604108743990885,26.75305285082025,1.5775711480035621,1.0000298023223877,109.71756399661135,0.0
2022-04-05 23:20:00,8.4,17.6,19.3,21.9,11.3,4.536,6.1942450000000004,8.265,46.5106,4.0,5.0,189.11111111111111,0.0,93.11111111111111,7.777777777777777,1014.2222222222222,62.666666666666664,3.0,10.555555555555555,1.0,,453.9211734675265,1.7012099763262742,108.9575613455045,25.596050990422565,26.756424239476523,1.7036736585696537,1.0000298023223877,108.79156719207762,0.0
2022-04-05 23:30:00,8.3,17.6,18.8,21.9,11.3,4.538,5.811965,8.0486,46.507999999999996,4.0,5.0,188.83333333333334,0.0,92.83333333333333,8.333333333333332,1014.1666666666666,60.0,3.0,10.666666666666666,1.0,,458.77843934859357,1.6704490407813068,108.44617727376647,25.62155966769504,26.755651454871657,1.5514203300853233,1.0000298023223877,113.9729111163899,0.0
2022-04-05 23:40:00,8.3,17.6,19.1,21.9,11.3,4.535,6.10265,8.3432,46.5846,4.0,5.0,188.55555555555554,0.0,92.55555555555556,8.888888888888888,1014.1111111111111,57.33333333333333,3.0,10.777777777777779,1.0,,460.14081776936854,1.6510674773064036,109.6745060977828,25.607282339731853,26.750573183695472,1.4849418052037557,1.0000298023223877,108.03239190419515,0.0
2022-04-05 23:50:00,8.0,17.5,19.0,21.9,11.1,4.498,6.00708,8.2653,46.7063,4.0,5.0,188.27777777777777,0.0,92.27777777777777,9.444444444444443,1014.0555555555555,54.666666666666664,3.0,10.88888888888889,1.0,,457.4425758659977,1.6557727587357753,107.13894375795698,25.632748606999712,26.73027891159058,1.5169260729352634,1.0000298023223877,104.77460873921711,0.0
2022-04-06 00:00:00,7.8,17.4,18.9,21.9,10.9,4.499,5.83878,8.1905,46.7577,4.0,5.0,188.0,0.0,92.0,10.0,1014.0,52.0,3.0,11.0,1.0,,454.51753214869007,1.6826887645324071,110.95498546600342,25.61920558611552,26.721301180521646,1.4441525608301162,1.0000298023223877,114.73734349568686,0.0
2022-04-06 00:10:00,7.9,17.4,19.5,21.8,10.9,4.495,6.351845,8.3876,46.7057,4.0,5.0,188.16666666666666,0.0,91.94444444444444,10.0,1013.8888888888889,51.44444444444444,2.9444444444444446,11.0,1.0,,454.8668760909157,1.5375744240129063,112.47485742709057,25.620566647093177,26.712719878557714,1.4168150818381604,1.0000298023223877,100.97975867212155,0.0
2022-04-06 00:20:00,8.0,17.4,18.6,21.8,10.9,4.497,6.363065000000001,8.125499999999999,46.3709,4.0,5.0,188.33333333333334,0.0,91.88888888888889,10.0,1013.7777777777778,50.888888888888886,2.888888888888889,11.0,1.0,,458.71308391702587,1.6947997153647205,110.96575764952406,25.62941898028056,26.71082878748576,1.5151251246531805,1.0000298023223877,115.65129987080893,0.0
2022-04-06 00:30:00,8.0,17.4,19.2,21.8,11.0,4.515,7.106775000000001,8.1903,46.1793,4.0,5.0,188.5,0.0,91.83333333333333,10.0,1013.6666666666666,50.333333333333336,2.8333333333333335,11.0,1.0,,457.3832544155779,1.6359912360590054,112.25164482547738,25.59309066136678,26.711709616978965,1.5799037422736486,1.0000298023223877,102.15332168579103,0.0
2022-04-06 00:40:00,8.0,17.4,18.9,21.8,11.0,4.488,7.5151650000000005,8.132200000000001,46.411199999999994,4.0,5.0,188.66666666666666,0.0,91.77777777777777,10.0,1013.5555555555555,49.77777777777778,2.7777777777777777,11.0,1.0,,459.081421101888,1.7615192278158864,110.24144312713106,25.60732966105143,26.725029487609863,1.542497989932696,1.0000298023223877,108.08745831807455,0.0
2022-04-06 00:50:00,8.1,17.5,19.0,21.9,11.0,4.505,7.9147099999999995,8.212900000000001,46.6961,4.0,5.0,188.83333333333334,0.0,91.72222222222223,10.0,1013.4444444444445,49.22222222222222,2.7222222222222223,11.0,1.0,,458.8373284841954,1.8736418685232852,112.5874804368531,25.602727330525717,26.73507809003194,1.6186425930261614,1.0000298023223877,109.47731362660727,0.0
2022-04-06 01:00:00,8.0,17.5,19.1,21.8,11.0,4.493,8.211335,8.3045,46.835,4.0,5.0,189.0,0.0,91.66666666666667,10.0,1013.3333333333334,48.666666666666664,2.6666666666666665,11.0,1.0,,455.68819315592447,1.7873516120277553,111.21117350109553,25.63127172470093,26.738168449401854,1.524890051881472,1.0000298023223877,103.38772628784179,0.0
2022-04-06 01:10:00,8.0,17.4,18.8,21.8,11.0,4.517,8.190545,8.113800000000001,46.8972,4.0,5.0,189.16666666666666,0.0,91.61111111111111,10.0,1013.2222222222222,48.111111111111114,2.611111111111111,11.0,1.0,,455.4286408628266,1.9661644074034554,109.278147920296,25.63447386219533,26.73603476796049,1.5121197252417313,1.0000298023223877,116.88755495923067,0.0
2022-04-06 01:20:00,7.9,17.4,19.2,21.8,10.9,4.482,8.388315,8.2485,46.8748,4.0,5.0,189.33333333333334,0.0,91.55555555555556,10.0,1013.1111111111111,47.55555555555556,2.5555555555555554,11.0,1.0,,456.23318054199217,1.972097348490004,111.35615605047194,25.63196469306946,26.732386840184528,1.5658831584453583,1.0000298023223877,103.9142661158244,0.0
2022-04-06 01:30:00,7.8,17.3,18.6,21.8,10.8,4.49,8.495025,8.2205,46.492200000000004,4.0,5.0,189.5,0.0,91.5,10.0,1013.0,47.0,2.5,11.0,1.0,,454.106705890524,1.972962602154683,112.26399547900185,25.62401858965556,26.747422917683917,1.5260384658972423,1.0000298023223877,107.5722259012858,0.0
2022-04-06 01:40:00,8.2,17.4,19.5,21.8,11.0,4.502,8.352335,8.2064,46.278,4.0,5.0,189.66666666666666,0.0,91.44444444444444,10.0,1012.8888888888889,46.44444444444444,2.4444444444444446,11.0,1.0,,450.90909745490416,2.0307177127619918,108.46236259999247,25.616116456985473,26.755685119628907,1.5584449211756388,1.0000298023223877,114.31825627644858,0.0
2022-04-06 01:50:00,7.6,17.3,18.5,21.8,10.8,4.503,7.74618,8.2452,46.269600000000004,4.0,5.0,189.83333333333334,0.0,91.38888888888889,10.0,1012.7777777777778,45.888888888888886,2.388888888888889,11.0,1.0,,453.0412370808919,2.1121290534734727,109.39864465077717,25.647908873896785,26.757748745005586,1.627155470709409,1.0000298023223877,107.98245129071464,0.0
2022-04-06 02:00:00,7.8,17.3,19.4,21.8,10.7,4.5,7.404245,8.1921,46.269400000000005,4.0,5.0,190.0,0.0,91.33333333333333,10.0,1012.6666666666666,45.333333333333336,2.3333333333333335,11.0,1.0,,452.5270117082267,1.9028407318511253,110.29795246232027,25.632472836499836,26.750868619229163,1.6365314483137454,1.0000298023223877,108.42038919416525,0.0
2022-04-06 02:10:00,7.7,17.3,18.7,21.8,10.7,4.506,7.2783050000000005,8.219,46.2852,4.0,5.0,190.16666666666666,0.0,91.27777777777777,10.0,1012.5555555555555,44.77777777777778,2.2777777777777777,11.0,1.0,,458.33076126624803,1.969202941056699,109.02312389697059,25.641859366099037,26.7475289662679,1.5315577373902003,1.0000298023223877,107.12405155181884,0.0
2022-04-06 02:20:00,7.5,17.3,18.8,21.8,10.6,4.503,6.958655,8.2457,46.2998,4.0,5.0,190.33333333333334,0.0,91.22222222222223,10.0,1012.4444444444445,44.22222222222222,2.2222222222222223,11.0,1.0,,452.65261527225886,1.8419880553793775,110.09458631720247,25.630479529698686,26.752580706278486,1.5406680794556935,1.0000298023223877,107.81189136505127,0.0
2022-04-06 02:30:00,7.3,17.2,19.5,21.8,10.5,4.477,6.827735,8.4572,46.311099999999996,4.0,5.0,190.5,0.0,91.16666666666667,10.0,1012.3333333333334,43.66666666666667,2.166666666666667,11.0,1.0,,450.8850198960578,1.7625018452924521,110.11902544786702,25.644288160087022,26.739671844062162,1.5565242434726596,1.0075849078132608,108.52362153996182,0.0
2022-04-06 02:40:00,7.4,17.2,18.6,21.8,10.5,4.486,6.58536,8.3875,46.299400000000006,4.0,5.0,190.66666666666666,0.0,91.11111111111111,10.0,1012.2222222222222,43.111111111111114,2.111111111111111,11.0,1.0,,454.4485746256511,1.6444920565684638,111.20876276652018,25.65158335049947,26.731101252237956,1.477832839290301,1.0734918167193732,110.97706283569337,0.0
2022-04-06 02:50:00,7.5,17.2,18.9,21.8,10.5,4.484,6.4266000000000005,8.2005,46.293,4.0,5.0,190.83333333333334,0.0,91.05555555555556,10.0,1012.1111111111111,42.55555555555556,2.0555555555555554,11.0,1.0,,454.17615581643986,1.647928614717419,109.11494430843717,25.616983636220294,26.72556418418884,1.5658683063586554,1.195726865331332,101.86260323842366,0.0
2022-04-06 03:00:00,7.6,17.2,19.6,21.8,10.5,4.507,6.4010549999999995,8.2665,46.2955,4.0,5.0,191.0,0.0,91.0,10.0,1012.0,42.0,2.0,11.0,1.0,,459.3221468098958,1.5798619223752266,110.90381649254405,25.637504189809164,26.719024311701457,1.479137331644694,1.3567933239539465,111.40084616343181,0.0
2022-04-06 03:10:00,7.5,17.2,19.0,21.8,10.5,4.5,6.53934,8.1785,46.298,3.9444444444444446,5.055555555555555,190.72222222222223,0.0,91.11111111111111,10.0,1011.9444444444445,41.77777777777778,2.0,11.11111111111111,1.0555555555555556,,458.9741701218178,1.6020255087055055,111.60661867130948,25.626967012168326,26.70662563113843,1.4012091580723638,1.5394279257153387,106.33408972982633,0.0
2022-04-06 03:20:00,7.5,17.2,18.4,21.8,10.6,4.497,6.144489999999999,8.1221,46.3121,3.888888888888889,5.111111111111111,190.44444444444446,0.0,91.22222222222223,10.0,1011.8888888888889,41.55555555555556,2.0,11.222222222222221,1.1111111111111112,,455.5227378055967,1.6880535172069142,108.35493904437048,25.664882809321085,26.69249795277913,1.5898958800236385,1.7419761312007904,101.95756647745768,0.0
2022-04-06 03:30:00,7.5,17.2,19.1,21.8,10.5,4.498,6.06158,8.0565,46.345800000000004,3.8333333333333335,5.166666666666667,190.16666666666666,0.0,91.33333333333333,10.0,1011.8333333333334,41.333333333333336,2.0,11.333333333333334,1.1666666666666667,,459.51630818684896,1.5287989306449892,110.41444433848062,25.66214888890584,26.675980180104574,1.3975652271509171,1.9624429643154144,107.43704060872396,0.0
2022-04-06 03:40:00,7.5,17.2,19.5,21.8,10.5,4.492,6.20923,8.1252,46.3882,3.7777777777777777,5.222222222222222,189.88888888888889,0.0,91.44444444444444,10.0,1011.7777777777778,41.111111111111114,2.0,11.444444444444445,1.2222222222222223,,462.28301733959677,1.5572559167301587,110.10772099877481,25.65699604670207,26.669510930379232,1.4445638469854991,2.1899218253294626,105.96145645141601,0.0
2022-04-06 03:50:00,7.5,17.2,18.8,21.8,10.5,4.507,6.169065,8.1893,46.4118,3.7222222222222223,5.277777777777778,189.61111111111111,0.0,91.55555555555556,10.0,1011.7222222222222,40.888888888888886,2.0,11.555555555555555,1.2777777777777777,,455.5916249207245,1.5513017607812827,111.80720812350344,25.6731409517924,26.667291806538902,1.3259050706028939,2.4213475954532626,111.06262118021645,0.0
2022-04-06 04:00:00,7.4,17.2,18.5,21.8,10.5,4.496,6.29349,8.2482,46.4236,3.6666666666666665,5.333333333333333,189.33333333333334,0.0,91.66666666666667,10.0,1011.6666666666666,40.666666666666664,2.0,11.666666666666666,1.3333333333333333,,456.1608916219076,1.5295582800665817,108.64799873826193,25.66433468818665,26.655098028182984,1.4007357120513917,2.658478614091873,113.72931031545004,0.0
2022-04-06 04:10:00,7.5,17.2,19.3,21.8,10.5,4.5,6.830070000000001,8.1707,46.424,3.611111111111111,5.388888888888889,189.05555555555554,0.0,91.77777777777777,10.0,1011.6111111111111,40.44444444444444,2.0,11.777777777777779,1.3888888888888888,,458.28086713418196,1.4986140900850295,111.9740423965454,25.6738099638621,26.665370216369627,1.3462657064199448,2.9088299878438315,98.98860944112141,0.0
2022-04-06 04:20:00,7.6,17.2,19.4,21.8,10.5,4.504,5.994455,7.9146,46.4257,3.5555555555555554,5.444444444444445,188.77777777777777,0.0,91.88888888888889,10.0,1011.5555555555555,40.22222222222222,2.0,11.88888888888889,1.4444444444444444,,458.26900105794266,1.3948559131208111,112.81514108560853,25.68508976300558,26.673026895523073,1.3430971290667852,3.190679895480474,109.12275473276775,0.0
2022-04-06 04:30:00,7.5,17.1,18.6,21.8,10.5,4.492,5.99885,7.9468000000000005,46.4679,3.5,5.5,188.5,0.0,92.0,10.0,1011.5,40.0,2.0,12.0,1.5,,456.87576493888065,1.4916360070308048,109.91478642781576,25.689928189293813,26.687308634903474,1.2665728456859535,3.4977835954649974,103.76698699347716,0.0
2022-04-06 04:40:00,7.5,17.2,18.6,21.7,10.5,4.495,5.70369,7.7951,46.5125,3.4444444444444446,5.555555555555555,188.22222222222223,0.0,92.11111111111111,10.0,1011.4444444444445,39.77777777777778,2.0,12.11111111111111,1.5555555555555556,,455.1053941923997,1.4182729619842465,110.21741116195076,25.682687015533446,26.708698244094847,1.3650239717960357,3.8407247749964397,105.8600085957845,0.0
2022-04-06 04:50:00,7.4,17.1,19.4,21.7,10.5,4.527,5.663875,7.7242999999999995,46.554199999999994,3.388888888888889,5.611111111111111,187.94444444444446,0.0,92.22222222222223,10.0,1011.3888888888889,39.55555555555556,2.0,12.222222222222221,1.6111111111111112,,457.35001993815104,1.4223575634437766,154.02104203132586,25.70413694063823,26.725208202997845,1.3111687839031219,4.189953833421072,104.6226234817505,0.0
2022-04-06 05:00:00,7.3,17.1,19.3,21.7,10.4,4.501,5.614515,7.8443,46.5935,3.3333333333333335,5.666666666666667,187.66666666666666,0.0,92.33333333333333,10.0,1011.3333333333334,39.333333333333336,2.0,12.333333333333334,1.6666666666666665,,457.0995814216,1.4132309807256118,186.1034397991633,25.71682091777608,26.75392939330494,1.4111329054327335,4.5469590497555705,117.70112833120056,0.0
2022-04-06 05:10:00,7.3,17.1,18.5,21.7,10.4,4.492,5.64751,8.0649,46.6243,3.2777777777777777,5.722222222222222,187.38888888888889,0.0,92.44444444444444,10.0,1011.2777777777778,39.111111111111114,2.0,12.444444444444445,1.7222222222222223,,458.03612569173185,1.387784805722156,284.1647950998942,25.728082240422566,26.764153219858805,1.2739195409417152,4.8763546776771545,111.19924335479736,0.0
2022-04-06 05:20:00,7.1,17.1,19.3,21.7,10.3,4.477,6.413379999999999,8.2186,46.6219,3.2222222222222223,5.777777777777778,187.11111111111111,0.0,92.55555555555556,10.0,1011.2222222222222,38.888888888888886,2.0,12.555555555555555,1.7777777777777777,,456.8978399588048,1.6426153495217448,236.83123754555223,25.75430821100871,26.767409919102988,1.275538123548031,5.172891317208608,110.58608098347982,0.0
2022-04-06 05:30:00,7.2,17.1,19.4,21.7,10.3,4.483,5.26695,8.282,46.5992,3.166666666666667,5.833333333333333,186.83333333333334,0.0,92.66666666666667,10.0,1011.1666666666666,38.666666666666664,2.0,12.666666666666666,1.8333333333333333,,468.1006505330403,1.651683147251606,194.25747820536296,25.7579092502594,26.79669545491537,1.1275916201869647,5.475015808741252,112.68690087636313,0.0
2022-04-06 05:40:00,7.3,17.1,18.6,21.7,10.3,4.486,5.861465,8.5479,46.5554,3.111111111111111,5.888888888888889,186.55555555555554,0.0,92.77777777777777,10.0,1011.1111111111111,38.44444444444444,2.0,12.777777777777779,1.8888888888888888,,470.52180529714997,1.7901576335079927,206.09335251544158,25.7969863863584,26.80569589803448,1.1229064284930121,5.7618868106772,122.47526815468309,0.0
2022-04-06 05:50:00,7.3,17.1,18.7,21.7,10.3,4.524,6.840685000000001,8.6538,46.4882,3.0555555555555554,5.944444444444445,186.27777777777777,0.0,92.88888888888889,10.0,1011.0555555555555,38.22222222222222,2.0,12.88888888888889,1.9444444444444444,,466.5280677181551,2.277416601622172,552.7693132467323,25.822681436538698,26.83589152654012,1.1148135656118394,6.052147211233775,128.4890277862549,0.0
2022-04-06 06:00:00,7.3,17.1,19.5,21.7,10.4,4.496,6.065825,8.7704,46.3976,3.0,6.0,186.0,0.0,93.0,10.0,1011.0,38.0,2.0,13.0,2.0,,464.55183624267573,1.95761004172476,730.0359985334321,25.849204079310102,26.861244360605877,1.1228609826167424,6.3465438834826156,151.3312382253011,0.0
2022-04-06 06:10:00,7.1,17.1,19.2,21.7,10.3,4.475,6.926105,8.7894,46.3083,3.2777777777777777,6.0,190.0,0.0,92.11111111111111,10.0,1010.9444444444445,38.0,2.111111111111111,12.666666666666666,2.0555555555555554,,477.8963811764772,1.9572432963895259,637.4941264334641,25.876504055658977,26.91260415395101,1.1109198476870854,6.639969797929128,176.2104992421468,0.0
2022-04-06 06:20:00,7.1,17.1,18.4,21.7,10.3,4.499,6.410385,9.0161,46.2162,3.5555555555555554,6.0,194.0,0.0,91.22222222222223,10.0,1010.8888888888889,38.0,2.2222222222222223,12.333333333333334,2.111111111111111,,491.0737529500326,1.749183847308159,648.4599180094401,25.92074206815601,26.991796017447435,1.009278668828603,6.911364567212466,155.48528031904146,0.0
2022-04-06 06:30:00,7.0,17.1,18.8,21.7,10.2,4.481,5.973545,9.1218,46.1412,3.833333333333333,6.0,198.0,0.0,90.33333333333333,10.0,1010.8333333333334,38.0,2.3333333333333335,12.0,2.1666666666666665,,506.7295147705078,1.5093521264885779,501.66804555084747,25.956361996332806,27.147486600875858,1.074031795064608,7.223204199473064,130.84452245076497,0.0
2022-04-06 06:40:00,7.0,17.1,19.6,21.7,10.2,4.475,6.627675000000001,9.418299999999999,46.058299999999996,4.111111111111111,6.0,202.0,0.0,89.44444444444444,10.0,1010.7777777777778,38.0,2.4444444444444446,11.666666666666666,2.2222222222222223,,502.52276360171965,1.9973825201577384,419.4791445181464,26.028987283706662,27.21725984255473,1.0697041385372479,7.576102218627929,136.68627440134685,0.0
2022-04-06 06:50:00,7.0,17.1,19.1,21.8,10.2,4.43,6.3386499999999995,9.9231,45.9852,4.388888888888889,6.0,206.0,0.0,88.55555555555556,10.0,1010.7222222222222,38.0,2.5555555555555554,11.333333333333334,2.2777777777777777,,512.080150756836,2.0890556936951006,372.4236458712648,26.100891145070392,27.238624677658084,1.0929131426413854,7.945816864967346,105.86664084116617,0.0
2022-04-06 07:00:00,7.0,17.1,18.4,21.8,10.2,4.466,5.3175550000000005,10.2893,45.6499,4.666666666666666,6.0,210.0,0.0,87.66666666666667,10.0,1010.6666666666666,38.0,2.6666666666666665,11.0,2.3333333333333335,,508.4880707804362,1.861635324779877,324.3591594346903,26.160614115397134,27.203696670532224,1.106472486158212,8.329542263348896,104.88348172505695,0.0
2022-04-06 07:10:00,7.3,17.3,19.0,21.9,10.4,4.468,4.566765,10.494,45.3274,4.944444444444445,6.0,214.0,0.0,86.77777777777777,10.0,1010.6111111111111,38.0,2.7777777777777777,10.666666666666666,2.388888888888889,,514.6622731526693,1.8067698568981245,265.1525606161861,26.248300606409707,27.18251384735108,1.0815683753291767,8.748945477803549,101.19867284138998,0.0
2022-04-06 07:20:00,7.3,17.3,19.6,22.0,10.4,4.462,4.13385,10.6564,44.9912,5.222222222222221,6.0,218.0,0.0,85.88888888888889,10.0,1010.5555555555555,38.0,2.888888888888889,10.333333333333332,2.4444444444444446,,553.2982552153488,2.025160783775109,241.91466340749275,26.312571214040123,27.27504103024801,1.4291502318779628,9.219277749061584,61.80304851531982,0.0
2022-04-06 07:30:00,7.3,17.4,18.7,22.0,10.5,4.45,4.016615,11.841800000000001,45.039300000000004,5.5,6.0,222.0,0.0,85.0,10.0,1010.5,38.0,3.0,10.0,2.5,,585.1958443968324,2.2407464230060574,209.74356661478677,26.3637136332194,27.31981951713562,1.4634687599539755,9.60135969320933,61.23013659159343,0.0
2022-04-06 07:40:00,7.3,17.4,18.6,22.1,10.5,4.444,3.8858200000000003,13.205000000000002,44.8168,5.777777777777778,6.0,226.0,0.0,84.11111111111111,10.0,1010.4444444444445,38.0,3.111111111111111,9.666666666666666,2.5555555555555554,,589.306201578776,2.0524673326978577,160.04955084030237,26.439020407994587,27.302094866434732,1.3900534817576409,9.78852669874827,65.83482220331828,0.0
2022-04-06 07:50:00,7.3,17.5,19.6,22.1,10.6,4.45,3.6319000000000004,14.1678,43.555,6.055555555555555,6.0,230.0,0.0,83.22222222222223,10.0,1010.3888888888889,38.0,3.2222222222222223,9.333333333333332,2.611111111111111,,593.3331245018969,1.6901530370436144,138.6336377578132,26.541879889170325,27.425001602172852,1.389991076985995,9.888558751742044,57.383571287790936,0.0
2022-04-06 08:00:00,7.5,17.5,18.9,22.2,10.6,4.455,5.86739,14.381,42.429899999999996,6.333333333333333,6.0,234.0,0.0,82.33333333333333,10.0,1010.3333333333334,38.0,3.333333333333333,9.0,2.6666666666666665,,613.0124191389413,1.560339555282377,113.09680092094982,26.656897958119707,27.608694747289025,1.378307564854622,9.944071111679078,63.71567249298096,0.0
2022-04-06 08:10:00,7.3,17.6,18.8,22.3,10.6,4.47,3.258755,14.041300000000001,41.3311,6.611111111111111,6.0,238.0,0.0,81.44444444444444,10.0,1010.2777777777778,38.0,3.4444444444444446,8.666666666666666,2.7222222222222223,,638.3627284749349,1.3674870761235556,122.68732504526774,26.783492110570272,27.778028268814086,1.4836533486843109,9.970772372881573,75.1699772898356,0.0
2022-04-06 08:20:00,7.4,17.6,19.6,22.3,10.6,4.468,3.137213636363636,13.891545454545453,41.579454545454546,6.888888888888888,6.0,242.0,0.0,80.55555555555556,10.0,1010.2222222222222,38.0,3.5555555555555554,8.333333333333332,2.7777777777777777,,663.4780176482803,1.3927341154503956,125.65583993469927,26.909031550968383,27.967785089820847,1.3935258603802354,9.98410631750009,82.78249697930882,0.0
2022-04-06 08:30:00,7.6,17.6,18.7,22.3,10.8,4.5,2.54925,14.236222222222223,42.16222222222222,7.166666666666666,6.0,246.0,0.0,79.66666666666667,10.0,1010.1666666666666,38.0,3.6666666666666665,8.0,2.833333333333333,,644.523215893274,1.5816755797937092,147.36746395348155,27.00489801088969,27.961002820332844,1.283025693098704,9.99508669535319,89.5252107556661,0.0
2022-04-06 08:40:00,7.7,17.8,19.0,22.4,11.0,4.438,2.4974250000000002,14.3363,42.3043,7.444444444444444,6.0,250.0,0.0,78.77777777777777,10.0,1010.1111111111111,38.0,3.7777777777777777,7.666666666666666,2.888888888888889,,690.7400376383464,2.0406326726432575,164.32874779480326,27.131871700286865,27.91485716819763,1.3144833793242772,9.993228718439738,114.9832874806722,0.0
2022-04-06 08:50:00,7.8,17.9,19.4,22.5,11.0,4.481,2.2570272727272727,13.821727272727271,42.655,7.722222222222221,6.0,254.0,0.0,77.88888888888889,10.0,1010.0555555555555,38.0,3.888888888888889,7.333333333333333,2.9444444444444446,,699.7466003207503,2.331950867795675,142.35557761671853,27.244153426488243,28.010981947580973,1.474413524568081,9.993483943939209,111.11742510477703,0.0
2022-04-06 09:00:00,8.0,18.0,18.9,22.6,11.1,4.503,2.4617750000000003,14.2608,43.046800000000005,8.0,6.0,258.0,0.0,77.0,10.0,1010.0,38.0,4.0,7.0,3.0,,681.7142395019531,2.1546797176202137,121.03715740203859,27.377207899093627,27.91510585784912,1.4000866976380348,9.995423477490743,88.39562878926594,0.0
2022-04-06 09:10:00,8.3,18.1,18.6,22.6,11.3,4.52,2.96597,14.469999999999999,43.134699999999995,8.166666666666666,6.388888888888889,259.05555555555554,0.0,76.55555555555556,10.0,1009.8888888888889,39.44444444444444,4.055555555555555,7.444444444444445,3.0,,677.8004778281025,2.2700878116033842,111.76596567186259,27.532889874021883,27.74018727992214,1.4935110044428856,9.998914204856096,94.13409534756073,0.0
