,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-06 09:20:00,8.4,18.1,19.0,22.6,11.4,4.521,2.86372,14.656899999999998,43.1254,8.333333333333334,6.777777777777778,260.1111111111111,0.0,76.11111111111111,10.0,1009.7777777777778,40.888888888888886,4.111111111111111,7.888888888888889,3.0,,673.0385465354482,2.1260854321583516,112.7707862239773,27.679355707168575,27.564076786041262,1.2481611407796542,10.000151317914327,114.82556741078695,0.0
2022-04-06 09:30:00,8.7,18.3,19.6,22.7,11.7,4.524,2.73006,16.8124,43.1843,8.5,7.166666666666667,261.1666666666667,0.0,75.66666666666667,10.0,1009.6666666666666,42.333333333333336,4.166666666666667,8.333333333333334,3.0,,649.2983087158203,2.192043683727582,131.27316519419352,27.797965167363486,27.37134898821513,1.457811357875665,9.993548647562664,77.33671595891317,0.0
2022-04-06 09:40:00,9.0,18.4,19.1,22.8,11.9,4.527,2.80755,17.7905,41.5124,8.666666666666666,7.555555555555555,262.22222222222223,0.0,75.22222222222223,10.0,1009.5555555555555,43.77777777777778,4.222222222222222,8.777777777777779,3.0,,599.3489723994815,2.293120957973313,233.7850150449936,27.8242605768624,26.916970707198324,1.485112319376509,10.078584615955245,51.625714063375014,0.0
2022-04-06 09:50:00,9.5,18.7,18.9,22.9,12.4,4.494,3.326935,17.834200000000003,41.060500000000005,8.833333333333334,7.944444444444445,263.27777777777777,0.0,74.77777777777777,10.0,1009.4444444444445,45.22222222222222,4.277777777777778,9.222222222222221,3.0,,565.4527325439453,2.2887698249493615,378.5249784385552,27.843778432210286,26.5567275651296,1.5656412836909293,10.19639094988505,31.80550148010254,0.0
2022-04-06 10:00:00,9.5,18.7,19.0,22.9,12.4,4.554,3.817395,17.743000000000002,41.925,9.0,8.333333333333334,264.3333333333333,0.0,74.33333333333333,10.0,1009.3333333333334,46.666666666666664,4.333333333333333,9.666666666666666,3.0,,557.2094365472904,2.6121471472850626,399.2601660509702,27.792242555618287,26.287821191151938,1.6020274486144384,10.444032583236694,28.030882822672528,0.0
2022-04-06 10:10:00,9.8,18.8,19.0,23.0,12.6,4.551,4.24446,17.8279,42.6844,9.166666666666666,8.722222222222221,265.3888888888889,0.0,73.88888888888889,10.0,1009.2222222222222,48.111111111111114,4.388888888888889,10.11111111111111,3.0,,559.2331573275862,2.986715598355579,662.2819018658137,27.767389974594117,26.187594496409098,1.8210420829057692,10.78845529874166,14.626758974393208,0.0
2022-04-06 10:20:00,9.6,18.9,19.1,23.1,12.7,4.504,4.309405,17.6145,43.207100000000004,9.333333333333334,9.11111111111111,266.44444444444446,0.0,73.44444444444444,10.0,1009.1111111111111,49.55555555555556,4.444444444444445,10.555555555555555,3.0,,591.232026570638,3.2896727351347606,992.5961273193359,27.77499170696668,26.207435954088545,1.6121599024433202,11.246775319239514,42.28935147870058,0.0
2022-04-06 10:30:00,10.0,19.1,19.3,23.2,12.9,4.553,4.602304999999999,18.0715,43.4902,9.5,9.5,267.5,0.0,73.0,10.0,1009.0,51.0,4.5,11.0,3.0,,641.6425076890266,3.4955555605955717,808.0063895429191,27.86215684890747,26.51893567085266,1.8279406715432802,11.375692326227824,86.18055484135945,0.0
2022-04-06 10:40:00,10.4,19.3,19.4,23.3,13.3,4.561,4.831239999999999,17.9548,43.560500000000005,9.666666666666666,9.88888888888889,268.55555555555554,0.0,72.55555555555556,10.0,1008.8888888888889,52.44444444444444,4.555555555555555,11.444444444444445,3.0,,657.6502170817057,3.9480979222160273,509.59791296403966,27.934878673553463,26.757059812545776,1.8402469728390376,11.211474415461222,89.8089405186971,0.0
2022-04-06 10:50:00,10.5,19.4,19.0,23.4,13.4,4.556,5.079475,18.1448,43.5726,9.833333333333334,10.277777777777779,269.6111111111111,0.0,72.11111111111111,10.0,1008.7777777777778,53.888888888888886,4.611111111111111,11.88888888888889,3.0,,670.3388992414804,4.629950734376907,367.2570123291016,28.02839628219605,26.949952707290652,2.2389864323536552,10.897173277537028,67.26214617411296,0.0
2022-04-06 11:00:00,10.6,19.4,18.9,23.4,13.4,4.589,5.1394,17.927,43.4821,10.0,10.666666666666668,270.6666666666667,0.0,71.66666666666667,10.0,1008.6666666666666,55.33333333333333,4.666666666666667,12.333333333333332,3.0,,655.3635233210422,4.893471981839271,239.59537386447022,28.012363338201062,26.976712304616377,2.214797226089542,10.738685833640016,68.15111200558937,0.0
2022-04-06 11:10:00,10.8,19.6,19.0,23.4,13.7,4.602,5.1003050000000005,18.405,43.4351,10.166666666666668,11.055555555555555,271.72222222222223,0.0,71.22222222222223,10.0,1008.5555555555555,56.77777777777778,4.722222222222222,12.777777777777779,3.0,,729.9627020263672,4.390426877211716,159.5530405982066,28.084643987019852,27.333347768783568,1.7526574450731278,10.496253652572632,133.71853403727215,0.0
2022-04-06 11:20:00,10.8,19.6,19.1,23.4,13.7,4.594,5.27707,17.973499999999998,43.2943,10.333333333333334,11.444444444444445,272.77777777777777,0.0,70.77777777777777,10.0,1008.4444444444445,58.22222222222222,4.777777777777778,13.222222222222221,3.0,,734.5179774212015,4.5618748991031435,110.31925548187083,28.129792197545367,27.895972436269126,1.8936617537339528,10.14110046227773,107.34002356211344,0.0
2022-04-06 11:30:00,11.0,19.6,19.1,23.4,13.8,4.574,5.115135,17.1495,43.2654,10.5,11.833333333333332,273.8333333333333,0.0,70.33333333333333,10.0,1008.3333333333334,59.66666666666667,4.833333333333333,13.666666666666666,3.0,,691.4846128687366,4.829395821889241,101.464939994812,28.20209595362345,27.93752696355184,1.8797205982605614,9.957207867304485,727.0106332524617,0.0
2022-04-06 11:40:00,12.0,19.9,19.4,23.5,14.6,4.604,4.50023,17.7864,43.383300000000006,10.666666666666668,12.222222222222221,274.8888888888889,0.0,69.88888888888889,10.0,1008.2222222222222,61.111111111111114,4.888888888888889,14.11111111111111,3.0,,657.7781490071615,4.8153002054408445,92.94697428277657,28.249006354014078,27.704547373453778,1.7261567550897599,9.630341202418009,742.2114952596028,0.0
2022-04-06 11:50:00,12.1,20.2,19.7,23.6,14.7,4.579,4.43294,17.602899999999998,43.3973,10.833333333333334,12.61111111111111,275.94444444444446,0.0,69.44444444444444,10.0,1008.1111111111111,62.55555555555556,4.944444444444445,14.555555555555555,3.0,,613.4369172265064,4.744122728547135,93.73225921005852,28.24369869550069,27.23495185852051,1.8318522806962332,9.333453424771626,584.96076461792,0.0
2022-04-06 12:00:00,12.3,20.3,19.8,23.7,15.0,4.627,3.529235,17.9727,43.383799999999994,11.0,13.0,277.0,0.0,69.0,10.0,1008.0,64.0,5.0,15.0,3.0,,603.8836773681641,4.242571107943853,66.58577674865722,28.22127245903015,26.908015893300377,1.6889331356684365,9.221086905797323,439.46271433512374,163.0
2022-04-06 12:10:00,12.6,20.4,19.9,23.8,15.2,4.6,2.8153099999999998,18.2899,43.3334,11.0,13.0,276.27777777777777,0.0,69.11111111111111,10.0,1007.8888888888889,63.388888888888886,5.055555555555555,15.11111111111111,3.0555555555555554,,587.8724529257588,4.395015002192751,45.25090078634057,28.19901666344896,26.680145706510814,1.5408390102901701,9.243771315025072,262.96005920367054,0.0
2022-04-06 12:20:00,13.4,20.7,20.2,23.9,15.7,4.604,2.116345,18.6749,43.242200000000004,11.0,13.0,275.55555555555554,0.0,69.22222222222223,10.0,1007.7777777777778,62.77777777777778,5.111111111111111,15.222222222222221,3.111111111111111,,507.78335378361845,3.7868186482736617,34.51864357614248,28.096882851918544,25.910157890319823,1.4499744606018066,9.576547141075135,60.54774047533671,0.0
2022-04-06 12:30:00,13.5,20.9,20.5,24.0,15.9,4.617,2.0972750000000002,18.3605,43.1314,11.0,13.0,274.8333333333333,0.0,69.33333333333333,10.0,1007.6666666666666,62.166666666666664,5.166666666666667,15.333333333333334,3.1666666666666665,,476.7538920883905,2.8626364759604135,20.92856670856476,27.986614411671958,25.283728103637696,1.2711368599534034,10.063292174339294,44.09097278277079,0.0
2022-04-06 12:40:00,14.0,18.0,17.5,24.0,20.4,4.307,2.76145,18.509700000000002,43.0922,11.0,13.0,274.1111111111111,0.0,69.44444444444444,10.0,1007.5555555555555,61.55555555555556,5.222222222222222,15.444444444444445,3.2222222222222223,,456.68927227853356,2.322037046400167,10.294735605258726,27.9097180334727,24.806430349349974,1.1668402540683747,10.48095652739207,7.7342479896545395,0.0
2022-04-06 12:50:00,13.9,18.8,18.3,23.9,19.6,4.334,1.9946000000000002,18.7118,43.0641,11.0,13.0,273.3888888888889,0.0,69.55555555555556,10.0,1007.4444444444445,60.94444444444444,5.277777777777778,15.555555555555555,3.2777777777777777,,440.9875458780924,1.9240784001350402,9.384702837864557,27.81079601039994,24.521783396456875,1.2452776976392768,10.8305877838027,1.0011167365312577,0.0
2022-04-06 13:00:00,14.4,19.4,18.9,23.9,19.2,4.373,1.930305,18.7419,43.0166,11.0,13.0,272.6666666666667,0.0,69.66666666666667,10.0,1007.3333333333334,60.333333333333336,5.333333333333333,15.666666666666666,3.3333333333333335,,433.87265378403936,2.003655290509348,14.934533118878381,27.746089296340944,24.352026154200235,1.1499307009577753,11.20118011792501,1.0093638827403386,0.0
2022-04-06 13:10:00,14.2,19.4,19.0,24.0,19.3,4.385,2.21404,18.3154,42.9733,11.0,13.0,271.94444444444446,0.0,69.77777777777777,10.0,1007.2222222222222,59.72222222222222,5.388888888888889,15.777777777777779,3.388888888888889,,434.9770880126953,1.999232623577118,19.223812278111776,27.705809173583987,24.2841771030426,1.2595634723703066,11.619792175292968,1.004456989566485,0.0
2022-04-06 13:20:00,14.4,19.5,19.0,23.9,19.3,4.364,2.434095,18.2907,42.9813,11.0,13.0,271.22222222222223,0.0,69.88888888888889,10.0,1007.1111111111111,59.111111111111114,5.444444444444445,15.88888888888889,3.4444444444444446,,452.45531187210963,1.8593077112119751,23.46795990232694,27.625353343392497,24.429154965406084,1.4059391298704902,12.157064779599507,1.002407171258145,0.0
2022-04-06 13:30:00,14.5,19.6,19.1,23.8,19.4,4.396,2.111225,18.079900000000002,43.0312,11.0,13.0,270.5,0.0,70.0,10.0,1007.0,58.5,5.5,16.0,3.5,,442.7084530078406,1.8662773108482362,35.3476696618398,27.42170576095581,24.41122872988383,1.767535536090533,13.062234203020731,1.001317404905955,0.0
2022-04-06 13:40:00,15.0,19.8,19.4,23.8,19.6,4.382,2.347075,17.8928,43.1271,11.0,13.0,269.77777777777777,0.0,70.11111111111111,10.0,1006.8888888888889,57.888888888888886,5.555555555555555,16.11111111111111,3.5555555555555554,,429.8623387654622,1.6435720550879247,60.40426693232045,26.8624724928538,24.209571736653647,1.8061943703889844,13.402927336692809,16.053837924997012,0.0
2022-04-06 13:50:00,15.6,19.9,19.4,23.7,19.7,4.378,2.10424,17.9178,43.2219,11.0,13.0,269.05555555555554,0.0,70.22222222222223,10.0,1006.7777777777778,57.27777777777778,5.611111111111111,16.22222222222222,3.611111111111111,,433.23005259195963,1.6403004052241645,79.93330249182922,26.51745454777432,24.298736842419466,1.828437675267963,13.691497844545179,1.000000238418579,0.0
2022-04-06 14:00:00,15.4,19.8,19.5,23.7,19.8,4.358,1.9397849999999999,18.2941,43.2589,11.0,13.0,268.3333333333333,0.0,70.33333333333333,10.0,1006.6666666666666,56.666666666666664,5.666666666666667,16.333333333333332,3.6666666666666665,,430.55528411865237,1.5819993929068248,79.54296054840088,26.393309837977093,24.483946498235067,1.5871804197629291,14.122259532610576,1.000000238418579,0.0
2022-04-06 14:10:00,16.2,20.0,19.5,23.7,20.2,4.318,1.9439250000000001,18.2407,43.1437,11.0,13.0,267.6111111111111,0.0,70.44444444444444,10.0,1006.5555555555555,56.05555555555556,5.722222222222222,16.444444444444443,3.7222222222222223,,432.54679076797663,1.328973434264377,72.64728224608858,26.370197059609797,24.708044249432238,1.589582383992982,14.304486004107414,5.296353672510486,0.0
2022-04-06 14:20:00,15.8,19.3,19.1,23.6,20.7,4.352,1.7146599999999999,17.886000000000003,43.067899999999995,11.0,13.0,266.8888888888889,0.0,70.55555555555556,10.0,1006.4444444444445,55.44444444444444,5.777777777777778,16.555555555555557,3.7777777777777777,,437.3897567713946,1.1705900306502977,91.1949967066447,26.352126464843753,24.872350123723347,1.469181075890859,14.089111312230429,229.5580139907201,0.0
2022-04-06 14:30:00,15.9,19.4,19.1,23.6,20.8,4.319,1.4854699999999998,18.3313,43.0291,11.0,13.0,266.1666666666667,0.0,70.66666666666667,10.0,1006.3333333333334,54.83333333333333,5.833333333333333,16.666666666666668,3.833333333333333,,442.93886098225914,1.1820021812121073,94.74133658091226,26.349277486801146,24.795333484013874,1.1595251971483231,13.435721235275267,52.13895608266195,0.0
2022-04-06 14:40:00,16.1,19.4,19.0,23.5,20.7,4.346,1.69695,18.229599999999998,42.9212,11.0,13.0,265.44444444444446,0.0,70.77777777777777,10.0,1006.2222222222222,54.22222222222222,5.888888888888889,16.77777777777778,3.888888888888889,,430.81033587225556,1.3532771813566402,198.58775142518815,26.307922967221106,24.709190034165893,0.9401500708369885,13.088048178570418,3.735204311410586,0.0
2022-04-06 14:50:00,16.3,19.5,19.2,23.5,20.8,4.358,1.145955,18.503800000000002,42.853899999999996,11.0,13.0,264.72222222222223,0.0,70.88888888888889,10.0,1006.1111111111111,53.611111111111114,5.944444444444445,16.88888888888889,3.9444444444444446,,442.71754201253253,1.484914114375909,733.1879813639323,26.58342073758443,24.702124010721842,0.9032403949896495,13.372238138516744,2.4373282722632093,0.0
2022-04-06 15:00:00,16.1,19.4,19.1,23.5,20.8,4.335,1.014775,18.5606,42.7757,11.0,13.0,264.0,0.0,71.0,10.0,1006.0,53.0,6.0,17.0,4.0,,467.49288985679885,1.5057679952167522,2592.916602696995,26.824949458440148,24.667030086517336,0.9525593006610871,13.714230397542318,40.07303681691488,0.0
2022-04-06 15:10:00,16.4,19.5,19.2,23.4,20.9,4.301,1.010835,18.0076,42.7164,10.833333333333334,12.833333333333334,263.3888888888889,0.016666666666666666,72.05555555555556,9.944444444444445,1006.0555555555555,54.44444444444444,6.055555555555555,16.88888888888889,3.8333333333333335,,507.7708125217481,1.2181843544685909,1764.0648464120982,26.974870071411136,24.786160259246824,1.0689065713683763,13.595703368186951,305.78560646057133,0.0
2022-04-06 15:20:00,16.1,19.4,19.1,23.5,20.8,4.301,1.191045,17.9697,42.7808,10.666666666666666,12.666666666666666,262.77777777777777,0.03333333333333333,73.11111111111111,9.88888888888889,1006.1111111111111,55.888888888888886,6.111111111111111,16.77777777777778,3.6666666666666665,,549.5414133883071,1.1145638375480968,1077.7695980834962,27.07635288475597,24.95139719726002,1.0998608582555238,13.327318664809406,457.6686961045777,0.0
2022-04-06 15:30:00,15.7,19.1,18.8,23.5,20.7,4.275,1.26861,18.009700000000002,42.8578,10.5,12.5,262.1666666666667,0.05,74.16666666666667,9.833333333333334,1006.1666666666666,57.333333333333336,6.166666666666667,16.666666666666668,3.5,,627.6567221595501,1.049242921023719,703.5921922655698,27.293548765182493,25.27340148925781,1.1962949229280153,13.585690449078879,745.9210802205404,0.0
2022-04-06 15:40:00,16.0,19.2,19.0,23.4,20.8,4.309,1.576635,17.546100000000003,42.881299999999996,10.333333333333334,12.333333333333334,261.55555555555554,0.06666666666666667,75.22222222222223,9.777777777777779,1006.2222222222222,58.77777777777778,6.222222222222222,16.555555555555557,3.333333333333333,,606.2172133382162,1.058705605963866,444.27975555419926,27.55835343678792,25.407697687149046,1.6358468799789747,13.889406878153483,814.3047216288248,0.0
2022-04-06 15:50:00,15.7,19.0,18.8,23.3,20.7,4.282,1.633915,16.9925,42.947,10.166666666666666,12.166666666666666,260.94444444444446,0.08333333333333333,76.27777777777777,9.722222222222221,1006.2777777777778,60.22222222222222,6.277777777777778,16.444444444444443,3.1666666666666665,,583.0786203809716,0.9048813474144639,299.63739837689593,27.692779575983685,25.499474636713664,3.179196272293727,13.475982507069906,651.1120761617025,0.0
2022-04-06 16:00:00,15.8,19.0,18.7,23.3,20.7,4.27,1.735405,16.7231,43.1194,10.0,12.0,260.3333333333333,0.1,77.33333333333333,9.666666666666666,1006.3333333333334,61.666666666666664,6.333333333333333,16.333333333333332,3.0,,579.9327658677375,0.8623024173274553,212.93308271720585,27.709058360083628,25.679992225884046,22.918010771766223,12.926169789578282,659.3653895146429,0.0
2022-04-06 16:10:00,16.2,19.3,19.0,23.3,20.8,4.256,1.9317,16.4652,43.3396,9.833333333333334,11.833333333333334,259.72222222222223,0.11666666666666667,78.38888888888889,9.61111111111111,1006.3888888888889,63.111111111111114,6.388888888888889,16.22222222222222,2.833333333333333,,562.1723667399089,0.8849883333345254,147.0061656443278,27.617034943898517,27.137351239522296,11.893595573107401,11.778106586138408,495.7729838053386,0.0
2022-04-06 16:20:00,16.2,19.3,19.0,23.3,20.8,4.259,1.7828199999999998,15.884,43.5096,9.666666666666666,11.666666666666666,259.1111111111111,0.13333333333333333,79.44444444444444,9.555555555555555,1006.4444444444445,64.55555555555556,6.444444444444445,16.11111111111111,2.6666666666666665,,536.0561851308537,0.7360714334821971,103.69488503105897,27.21362011909485,27.258895378112793,4.012059613863627,10.862135588328043,401.48609298706054,0.0
2022-04-06 16:30:00,16.5,19.4,19.1,23.3,20.8,4.3,1.8615249999999999,15.7617,43.6376,9.5,11.5,258.5,0.15,80.5,9.5,1006.5,66.0,6.5,16.0,2.5,,532.5571185337812,0.8064969447928634,110.82573153221001,26.847010412216186,28.25747281710307,23.29916116833687,10.571935056050618,545.4666985575358,0.0
2022-04-06 16:40:00,16.2,19.3,19.0,23.3,20.8,4.255,1.99897,15.3001,43.7979,9.333333333333334,11.333333333333334,257.8888888888889,0.16666666666666666,81.55555555555556,9.444444444444445,1006.5555555555555,67.44444444444444,6.555555555555555,15.88888888888889,2.333333333333333,,540.3851024373373,0.8187709948420524,97.21102082570394,26.51309161822001,29.412490838368733,15.3668563469251,9.917387433052063,483.6005378723145,0.0
2022-04-06 16:50:00,16.3,19.4,19.1,23.3,20.8,4.242,1.8279699999999999,15.0869,43.984500000000004,9.166666666666666,11.166666666666666,257.27777777777777,0.18333333333333332,82.61111111111111,9.38888888888889,1006.6111111111111,68.88888888888889,6.611111111111111,15.777777777777779,2.1666666666666665,,557.0439822352618,0.760847387445175,74.95094087967091,26.441615259957178,29.91119293288323,8.174208441777418,9.39343021010275,460.6632205277782,0.0
2022-04-06 17:00:00,16.4,19.4,19.1,23.2,20.9,4.241,2.0550550000000003,15.0836,44.214800000000004,9.0,11.0,256.6666666666667,0.2,83.66666666666667,9.333333333333334,1006.6666666666666,70.33333333333333,6.666666666666667,15.666666666666666,2.0,,487.85485209147134,0.8158613622188569,63.84466551462809,26.25913422266642,30.184996830622357,3.0820994581778844,9.24210774421692,229.45092314402262,0.0
2022-04-06 17:10:00,16.4,19.4,19.0,23.2,20.7,4.269,2.225415,15.130199999999999,44.62,8.833333333333332,10.833333333333332,256.05555555555554,0.21666666666666667,84.72222222222223,9.277777777777779,1006.7222222222222,71.77777777777777,6.722222222222222,15.555555555555555,1.833333333333333,,466.9300197031306,0.8171817760379975,71.29323357684464,25.930804964701338,30.365969743728634,7.7946115265289935,9.777557112375895,276.6663255882263,0.0
2022-04-06 17:20:00,16.0,19.1,18.9,23.1,20.7,4.214,1.128145,15.0541,44.8178,8.666666666666666,10.666666666666666,255.44444444444446,0.23333333333333334,85.77777777777777,9.222222222222221,1006.7777777777778,73.22222222222223,6.777777777777778,15.444444444444445,1.6666666666666665,,465.51119833409103,0.7792684079209964,88.2966526667277,25.674722996727894,30.26562614484022,1.6882138620813687,10.234310777982078,81.2875573046194,0.0
2022-04-06 17:30:00,15.8,19.0,18.7,23.1,20.5,4.223,0.960075,15.0131,44.8862,8.5,10.5,254.83333333333334,0.25,86.83333333333333,9.166666666666666,1006.8333333333334,74.66666666666667,6.833333333333333,15.333333333333334,1.5,,468.03435668945315,0.7183532808106498,87.71647069855598,25.410517158508302,29.747448037465414,6.348674179017545,11.066693790753684,132.79766648570697,0.0
2022-04-06 17:40:00,15.7,18.9,18.6,23.0,20.5,4.249,1.85348,14.475399999999999,44.958600000000004,8.333333333333332,10.333333333333332,254.22222222222223,0.26666666666666666,87.88888888888889,9.11111111111111,1006.8888888888889,76.11111111111111,6.888888888888889,15.222222222222221,1.333333333333333,,439.8935566588654,0.6085829415075523,144.61795344487422,24.87001217244035,30.035179880648684,11.689978790262998,11.805857588827275,50.744083752743265,0.0
2022-04-06 17:50:00,15.7,18.8,18.5,23.0,20.4,4.251,1.9710999999999999,14.22309090909091,45.081545454545456,8.166666666666666,10.166666666666666,253.61111111111111,0.2833333333333333,88.94444444444444,9.055555555555555,1006.9444444444445,77.55555555555556,6.944444444444445,15.11111111111111,1.1666666666666665,,481.8816694132487,0.6418777015308539,180.98581092834473,24.607643642425536,31.1837660185496,3.6731061899662016,12.095445357958477,178.36043443044028,0.0
2022-04-06 18:00:00,15.2,18.8,18.4,22.9,20.1,4.308,1.40517,13.8215,45.2746,8.0,10.0,253.0,0.3,90.0,9.0,1007.0,79.0,7.0,15.0,1.0,,479.68629685325186,0.6843642098881768,145.3497332500738,24.504782323837283,32.02487931887309,6.570925562779109,12.157081179618835,132.05680874824526,0.0
2022-04-06 18:10:00,14.8,18.9,18.6,22.9,19.7,4.323,0.8656750000000001,13.484399999999999,45.387299999999996,7.833333333333333,9.88888888888889,252.22222222222223,0.2833333333333333,90.33333333333333,8.61111111111111,1007.1111111111111,80.16666666666667,6.888888888888889,14.944444444444445,1.0,,481.0263287107972,0.6086897304056391,101.0925815567189,24.377471628189088,32.31715057373047,1.6119266575574875,12.969484243392944,104.80675714492797,0.0
2022-04-06 18:20:00,14.3,19.1,18.6,22.9,18.6,4.334,1.050885,13.619299999999999,45.480900000000005,7.666666666666667,9.777777777777779,251.44444444444446,0.26666666666666666,90.66666666666667,8.222222222222221,1007.2222222222222,81.33333333333333,6.777777777777778,14.88888888888889,1.0,,500.02569030761725,0.5650402379692612,81.51503258742855,24.2290081654026,32.472800379715395,1.9994119858051422,14.770981371793368,153.1782332557204,0.0
2022-04-06 18:30:00,13.9,19.3,18.7,22.8,18.1,4.344,1.6775100000000003,13.5459,45.5455,7.5,9.666666666666666,250.66666666666666,0.25,91.0,7.833333333333333,1007.3333333333334,82.5,6.666666666666667,14.833333333333334,1.0,,493.0506065000337,0.5922055326057019,65.52393444449214,24.13769795735677,32.73349112828573,1.658302230636279,14.894104695320129,77.49881116390227,0.0
2022-04-06 18:40:00,13.3,19.5,18.6,22.8,17.4,4.376,1.774295,13.4579,45.5803,7.333333333333333,9.555555555555555,249.88888888888889,0.23333333333333334,91.33333333333333,7.444444444444445,1007.4444444444445,83.66666666666667,6.555555555555555,14.777777777777779,1.0,,646.9044829620713,0.6223450256740979,54.58901653451435,24.111708812605862,33.50093362420292,1.660215395759728,14.292100087101176,466.93296570664745,0.0
2022-04-06 18:50:00,13.3,19.7,18.6,22.8,17.0,4.435,1.7588000000000001,13.270199999999999,45.6498,7.166666666666667,9.444444444444445,249.11111111111111,0.21666666666666667,91.66666666666667,7.055555555555555,1007.5555555555555,84.83333333333333,6.444444444444445,14.722222222222221,1.0,,955.977466430664,0.6441827488938967,55.84916025797527,24.347413479487102,35.14116877873739,1.5193836105863254,10.803316440582275,865.000222269694,0.0
2022-04-06 19:00:00,13.2,19.9,18.7,22.8,16.8,4.422,1.521065,12.9445,45.558499999999995,7.0,9.333333333333334,248.33333333333334,0.19999999999999998,92.0,6.666666666666666,1007.6666666666666,86.0,6.333333333333333,14.666666666666666,1.0,,1126.3227979217177,0.6382659311920909,60.35843855432198,24.642276420593262,36.10616683959961,1.4480267844597499,7.848087390263875,926.7468584187825,0.0
2022-04-06 19:10:00,13.5,20.0,18.9,22.7,16.8,4.381,3.043895,13.1594,45.3048,6.833333333333333,9.222222222222221,247.55555555555554,0.18333333333333332,92.33333333333333,6.277777777777778,1007.7777777777778,87.16666666666667,6.222222222222222,14.61111111111111,1.0,,747.0600702114764,0.6584560617602477,60.96212862370378,24.790104113379442,34.0816907339581,2.0199932806303273,6.2324236714772585,296.1764924300458,0.0
2022-04-06 19:20:00,13.7,20.1,18.9,22.7,16.8,4.356,2.83368,13.392,45.1944,6.666666666666666,9.11111111111111,246.77777777777777,0.16666666666666666,92.66666666666667,5.888888888888889,1007.8888888888889,88.33333333333333,6.111111111111111,14.555555555555555,1.0,,530.2145203759204,1.1707492463720048,149.58036656945438,24.561549812952677,32.46356271743774,1.6991846801837283,6.413900775909424,101.21567001660665,0.0
2022-04-06 19:30:00,13.9,20.1,19.1,22.7,17.0,4.379,2.970405,13.397,45.12,6.5,9.0,246.0,0.15,93.0,5.5,1008.0,89.5,6.0,14.5,1.0,,482.96085303646396,1.9634276727835338,163.8058516184489,24.15880573908488,32.54967479070028,1.9827737534046173,7.739744377930959,36.2633466788133,0.0
2022-04-06 19:40:00,13.0,19.8,18.8,22.6,16.5,4.335,2.996505,13.229400000000002,45.0866,6.333333333333333,8.88888888888889,245.22222222222223,0.13333333333333333,93.33333333333333,5.111111111111111,1008.1111111111111,90.66666666666667,5.888888888888889,14.444444444444445,1.0,,478.25388458251956,2.3590368947302554,141.2711889523436,24.02177105548018,32.764269539461296,2.1404449505691474,9.57055609123855,70.66908972380861,0.0
2022-04-06 19:50:00,12.4,19.6,18.5,22.6,15.8,4.382,2.553205,13.0637,45.0864,6.166666666666666,8.777777777777779,244.44444444444446,0.11666666666666667,93.66666666666667,4.722222222222222,1008.2222222222222,91.83333333333333,5.777777777777778,14.38888888888889,1.0,,539.4939245570391,2.815858812423076,202.67696230915305,24.253255065282183,33.01351345698039,1.7449448376893997,10.044467657407125,329.6670030975342,0.0
2022-04-06 20:00:00,12.2,19.6,18.5,22.6,15.4,4.375,2.70088,12.869200000000001,45.1439,6.0,8.666666666666666,243.66666666666666,0.09999999999999998,94.0,4.333333333333333,1008.3333333333334,93.0,5.666666666666667,14.333333333333334,1.0,,557.4637326084883,3.266609584887823,196.57542894999185,24.51069069194255,32.87006728630281,1.6619049975343345,9.042741793508583,327.161928870422,0.0
2022-04-06 20:10:00,12.1,19.6,18.5,22.5,15.0,4.428,2.6358,12.6622,45.205,5.833333333333333,8.555555555555555,242.88888888888889,0.08333333333333331,94.33333333333333,3.9444444444444446,1008.4444444444445,94.16666666666667,5.555555555555555,14.277777777777779,1.0,,548.9286287434895,3.0683846599436073,137.52991145829023,24.72979505856832,32.49756483713786,1.5339437592029572,7.694296597639719,290.4989535013834,0.0
2022-04-06 20:20:00,11.9,19.5,18.5,22.5,14.7,4.511,2.175675,12.5136,45.269600000000004,5.666666666666666,8.444444444444445,242.11111111111111,0.06666666666666665,94.66666666666667,3.5555555555555554,1008.5555555555555,95.33333333333333,5.444444444444445,14.222222222222221,1.0,,540.5190162956852,2.507204287560646,92.69514140479309,24.915453294118244,32.113591721852615,1.5728361827135084,6.7005413754781085,262.1380865478516,0.0
2022-04-06 20:30:00,12.0,19.5,18.6,22.4,14.7,4.558,1.94666,12.3158,45.3093,5.5,8.333333333333334,241.33333333333334,0.04999999999999999,95.0,3.166666666666667,1008.6666666666666,96.5,5.333333333333334,14.166666666666666,1.0,,539.6298514390267,1.9658426038424175,65.15786908467611,25.08402371519703,31.745749600566718,1.384241939692174,5.930645620849846,245.55616484043964,0.0
2022-04-06 20:40:00,11.9,19.4,18.6,22.4,14.6,4.564,2.135725,12.2361,45.3717,5.333333333333333,8.222222222222221,240.55555555555554,0.033333333333333326,95.33333333333333,2.7777777777777777,1008.7777777777778,97.66666666666667,5.222222222222222,14.11111111111111,1.0,,528.2911629231771,1.5235229020805683,47.6111130466569,25.243790709177652,31.374823897679647,1.3553401000301044,5.333583398660024,217.16381797790527,0.0
2022-04-06 20:50:00,11.7,19.3,18.6,22.4,14.3,4.552,1.94393,12.1517,45.4109,5.166666666666666,8.11111111111111,239.77777777777777,0.016666666666666663,95.66666666666667,2.3888888888888884,1008.8888888888889,98.83333333333333,5.111111111111111,14.055555555555555,1.0,,525.1616733594872,1.332235984404882,37.55862859725952,25.365320189793906,31.035582116444907,1.3858876687288286,4.879972360134125,205.167921778361,0.0
2022-04-06 21:00:00,11.7,19.2,18.7,22.4,14.3,4.546,2.15259,12.0253,45.4353,5.0,8.0,239.0,0.0,96.0,2.0,1009.0,100.0,5.0,14.0,1.0,,520.0561773681641,1.267030637634676,31.81684026211669,25.470513919194538,30.769516407648723,1.2907438771923383,4.516513005097707,175.98595708211263,0.0
2022-04-06 21:10:00,11.9,19.2,18.7,22.3,14.3,4.563,2.2271,11.9317,45.4805,5.0,8.333333333333334,238.66666666666666,0.03888888888888889,95.83333333333333,2.0,1008.8888888888889,98.77777777777777,4.944444444444445,14.5,1.0,,513.9711873232085,1.1108967264762706,29.643282205883395,25.567526928098864,30.506803283422006,1.2738480114246493,4.306744123151747,161.73215135822187,0.0
2022-04-06 21:20:00,12.0,19.2,18.8,22.3,14.3,4.602,1.8786450000000001,11.8764,45.5312,5.0,8.666666666666666,238.33333333333334,0.07777777777777778,95.66666666666667,2.0,1008.7777777777778,97.55555555555556,4.888888888888889,15.0,1.0,,512.1077276365784,0.9625016387303671,27.925606575012203,25.61238673845927,30.296971181233726,1.270468714336554,4.137340755462647,145.03791414896645,0.0
2022-04-06 21:30:00,11.8,19.3,18.8,22.4,14.3,4.621,1.9504550000000003,11.9357,45.536199999999994,5.0,9.0,238.0,0.11666666666666667,95.5,2.0,1008.6666666666666,96.33333333333333,4.833333333333333,15.5,1.0,,509.28076924641925,0.9547134300746487,28.70592736583645,25.66312695503235,30.129905818303428,1.1252523145079611,4.039648419221242,128.2615750249227,0.0
2022-04-06 21:40:00,11.7,19.2,18.8,22.4,14.2,4.635,1.581405,12.2309,45.527699999999996,5.0,9.333333333333334,237.66666666666666,0.15555555555555556,95.33333333333333,2.0,1008.5555555555555,95.11111111111111,4.777777777777778,16.0,1.0,,507.80898664803345,0.8791701098805094,31.612194136441765,25.70814221700033,29.94869360605876,1.0712167887886366,4.008542437553406,116.26244853973387,0.0
2022-04-06 21:50:00,11.6,19.3,18.9,22.4,14.2,4.578,1.32927,12.417300000000001,45.4966,5.0,9.666666666666666,237.33333333333334,0.19444444444444445,95.16666666666667,2.0,1008.4444444444445,93.88888888888889,4.722222222222222,16.5,1.0,,502.66550852457686,0.7820243320845615,33.95257662972488,25.73868098258972,29.79535621960958,1.0487822512785594,3.9978371755282085,104.93024597167968,0.0
2022-04-06 22:00:00,11.4,19.2,18.8,22.4,14.0,4.584,1.33097,12.3077,45.5051,5.0,10.0,237.0,0.23333333333333334,95.0,2.0,1008.3333333333334,92.66666666666667,4.666666666666667,17.0,1.0,,493.93100797455884,0.7787948979934056,37.2981099319458,25.763605768720982,29.638708896152043,1.0244206865005574,4.049735128030939,110.63803807554946,0.0
2022-04-06 22:10:00,11.0,19.1,18.7,22.4,13.8,4.585,1.458075,11.880199999999999,45.831,5.0,10.333333333333334,236.66666666666666,0.2722222222222222,94.83333333333333,2.0,1008.2222222222222,91.44444444444444,4.611111111111111,17.5,1.0,,487.93336256356076,0.6841272765465376,40.293003683790644,25.77795148531596,29.516969874699907,0.9877434669931728,4.1142095247904455,115.33478599548339,0.0
2022-04-06 22:20:00,10.9,19.0,18.6,22.3,13.6,4.611,1.72735,11.422799999999999,46.067,5.0,10.666666666666668,236.33333333333334,0.3111111111111111,94.66666666666667,2.0,1008.1111111111111,90.22222222222223,4.555555555555555,18.0,1.0,,491.38190806070963,0.7107563162060444,47.10159337620277,25.782526645660404,29.44331629435221,0.9083440377314886,4.1419181680679324,107.23333142598469,0.0
2022-04-06 22:30:00,10.7,18.8,18.5,22.3,13.4,4.604,1.73703,11.5039,46.2336,5.0,11.0,236.0,0.35,94.5,2.0,1008.0,89.0,4.5,18.5,1.0,,477.8684893974217,0.6215286926201171,55.078203094503976,25.789905048305705,29.375993745555984,1.0018053036995527,4.217341813758268,107.33538212943213,0.0
2022-04-06 22:40:00,10.6,18.8,18.3,22.2,13.3,4.587,1.7506,11.4105,46.3497,5.0,11.333333333333334,235.66666666666666,0.3888888888888889,94.33333333333333,2.0,1007.8888888888889,87.77777777777777,4.444444444444445,19.0,1.0,,479.515461324056,0.7036179079570003,62.581104001621746,25.77711085319519,29.33560050328573,0.8913988864421845,4.315363007386526,112.73196456909179,0.0
2022-04-06 22:50:00,10.5,18.7,18.2,22.2,13.2,4.563,1.704285,11.2638,46.3973,5.0,11.666666666666668,235.33333333333334,0.42777777777777776,94.16666666666667,2.0,1007.7777777777778,86.55555555555556,4.388888888888889,19.5,1.0,,476.2689066779477,0.6630945483178405,71.4164096246062,25.77123396873474,29.324754877090452,1.0253368343909581,4.426590699354807,104.03967969258626,0.0
2022-04-06 23:00:00,10.3,18.5,18.0,22.1,13.0,4.539,1.510125,11.4885,46.4619,5.0,12.0,235.0,0.4666666666666667,94.0,2.0,1007.6666666666666,85.33333333333333,4.333333333333333,20.0,1.0,,473.8837459660673,0.6810112227592091,79.09260451774813,25.756438436508184,29.315134509404498,0.8171644553542137,4.606210232575735,108.58350032806398,0.0
2022-04-06 23:10:00,10.2,18.5,18.0,22.1,12.9,4.535,1.621885,11.5584,46.484899999999996,5.0,12.333333333333334,234.66666666666666,0.5055555555555555,93.83333333333333,2.0,1007.5555555555555,84.11111111111111,4.277777777777778,20.5,1.0,,478.9059891764323,0.6444025570507776,88.71170601257498,25.727035458882646,29.312592665354412,0.9162954980134964,4.786176991462708,115.45385275522867,0.0
2022-04-06 23:20:00,10.2,18.4,17.9,22.0,12.8,4.542,1.6291944444444444,11.594777777777777,46.427,5.0,12.666666666666668,234.33333333333334,0.5444444444444444,93.66666666666667,2.0,1007.4444444444445,82.88888888888889,4.222222222222222,21.0,1.0,,474.6794505538063,0.6907695578678517,95.61115753777283,25.723522844368453,29.290589739804886,0.8729997447368788,4.979959261107579,102.57174813437595,0.0
2022-04-06 23:30:00,10.3,18.4,17.9,22.0,12.9,4.574,1.501835,11.018600000000001,46.4735,5.0,13.0,234.0,0.5833333333333334,93.5,2.0,1007.3333333333334,81.66666666666666,4.166666666666667,21.5,1.0,,469.90880696614585,0.6722020958860715,105.16795522937666,25.718022003173825,29.250133040746057,0.8647091352939607,5.2055313698450725,112.63163223266602,0.0
2022-04-06 23:40:00,10.5,18.5,18.0,22.0,13.0,4.562,1.423895,11.1752,46.5597,5.0,13.333333333333334,233.66666666666666,0.6222222222222222,93.33333333333333,2.0,1007.2222222222222,80.44444444444444,4.111111111111111,22.0,1.0,,473.49438032829903,0.6646073041359584,110.31509001413981,25.707110830942792,29.217949813206992,0.8706371761361759,5.401448081334432,111.7954924138387,0.0
2022-04-06 23:50:00,11.2,18.7,18.4,22.0,13.6,4.539,1.483205,11.519200000000001,46.6075,5.0,13.666666666666668,233.33333333333334,0.6611111111111111,93.16666666666667,2.0,1007.1111111111111,79.22222222222223,4.055555555555555,22.5,1.0,,473.227269609824,0.6971413532421413,111.1718453210087,25.713642463737962,29.175702417772367,0.8285810766415407,5.624762721411926,101.32905467836197,0.0
2022-04-07 00:00:00,11.3,18.7,18.5,22.0,13.7,4.54,1.0771700000000002,11.688500000000001,46.5438,5.0,14.0,233.0,0.7,93.0,2.0,1007.0,78.0,4.0,23.0,1.0,,466.50420247395834,0.6161117877386048,109.55663798294498,25.70968501408895,29.132250760396325,0.8535825700561205,5.887665356794993,111.08920241038004,0.0
2022-04-07 00:10:00,11.0,18.7,18.6,22.0,13.5,4.553,1.038405,11.7297,46.196600000000004,5.0,14.0,232.83333333333334,0.6611111111111111,92.94444444444444,2.4444444444444446,1007.0,78.88888888888889,4.0,23.055555555555557,1.0,,464.16004616572934,0.5731622034698557,108.58055709558691,25.677294982274372,29.102250595092773,0.7821659367283186,6.150728602409362,105.7623402150472,0.0
2022-04-07 00:20:00,10.3,18.4,18.3,21.9,13.0,4.525,0.90953,11.487,45.9688,5.0,14.0,232.66666666666666,0.6222222222222222,92.88888888888889,2.888888888888889,1007.0,79.77777777777777,4.0,23.11111111111111,1.0,,459.85600904793574,0.5914290253717011,109.05351038313181,25.633819688161214,29.088022975921632,0.738818606386582,6.443822526931763,102.4517045847575,0.0
2022-04-07 00:30:00,10.1,18.3,18.5,21.9,12.8,4.508,0.780005,11.379900000000001,45.8964,5.0,14.0,232.5,0.5833333333333333,92.83333333333333,3.333333333333333,1007.0,80.66666666666667,4.0,23.166666666666668,1.0,,456.47434926350917,0.5133825053367238,110.47284151713055,25.598849042310555,29.11013517110361,0.644465242277431,6.744183157756504,113.10574548279499,0.0
2022-04-07 00:40:00,10.1,18.2,18.4,21.9,12.7,4.524,0.894645,11.2327,45.9193,5.0,14.0,232.33333333333334,0.5444444444444444,92.77777777777777,3.7777777777777777,1007.0,81.55555555555556,4.0,23.22222222222222,1.0,,458.6173957842246,0.47301631764756086,110.60636163700772,25.552228819529216,29.141534436543783,0.6982121769090494,7.019235369364421,106.43678707122804,0.0
2022-04-07 00:50:00,10.2,18.3,18.6,21.9,12.8,4.537,0.51732,10.8672,45.9593,5.0,14.0,232.16666666666666,0.5055555555555555,92.72222222222223,4.222222222222222,1007.0,82.44444444444444,4.0,23.27777777777778,1.0,,454.0003233846029,0.38614928162409423,110.82154204524844,25.51235743522644,29.17585829416911,0.6180383823315302,7.293798283735912,104.34769251505534,0.0
2022-04-07 01:00:00,10.4,18.3,18.5,21.9,12.9,4.539,0.40808,10.7706,46.0441,5.0,14.0,232.0,0.4666666666666666,92.66666666666667,4.666666666666666,1007.0,83.33333333333333,4.0,23.333333333333332,1.0,,455.47124024840605,0.3168432460249649,111.08891599687479,25.475142402648924,29.208274812698363,0.6206023593246937,7.576264709631602,114.11192794799804,0.0
2022-04-07 01:10:00,10.3,18.3,18.4,21.9,12.9,4.585,0.35839,10.8529,46.1275,5.0,14.0,231.83333333333334,0.42777777777777776,92.61111111111111,5.111111111111111,1007.0,84.22222222222223,4.0,23.38888888888889,1.0,,451.9765085259799,0.30756729575494923,108.00956907908122,25.44802156545348,29.238216644222454,0.6715826611498655,7.8310892050953225,110.00874126197255,0.0
2022-04-07 01:20:00,10.6,18.3,18.4,21.8,13.0,4.536,0.30625,10.864700000000001,46.2136,5.0,14.0,231.66666666666666,0.38888888888888884,92.55555555555556,5.555555555555555,1007.0,85.11111111111111,4.0,23.444444444444443,1.0,,449.53105804443356,0.24319693301883283,109.02780832430737,25.424029598236082,29.250616896947225,0.6267031892637411,8.084139937559764,106.62435612996418,0.0
2022-04-07 01:30:00,10.3,18.3,18.3,21.8,13.0,4.543,0.318265,10.869499999999999,46.5696,5.0,14.0,231.5,0.35,92.5,6.0,1007.0,86.0,4.0,23.5,1.0,,451.6639850309525,0.25651857910646214,110.93097359695005,25.40231930096944,29.267254775365195,0.5658407720675072,8.360640924771626,113.8727849070231,0.0
2022-04-07 01:40:00,10.1,18.2,18.2,21.8,12.7,4.533,0.35548,10.9493,46.7778,5.0,14.0,231.33333333333334,0.31111111111111106,92.44444444444444,6.444444444444445,1007.0,86.88888888888889,4.0,23.555555555555557,1.0,,449.7625115966797,0.2503701334713963,110.57719993440443,25.382681341171264,29.28116778055827,0.5412230765322844,8.618635673522949,112.38073541005451,0.0
2022-04-07 01:50:00,10.3,18.2,18.1,21.8,12.8,4.561,0.40808999999999995,10.8856,46.8586,5.0,14.0,231.16666666666666,0.2722222222222222,92.38888888888889,6.888888888888888,1007.0,87.77777777777777,4.0,23.61111111111111,1.0,,447.4012434755523,0.22508199966538922,108.2480832331598,25.362952235539755,29.290829060872397,0.5183147705346346,8.871188279787699,105.71677514394125,0.0
2022-04-07 02:00:00,10.7,18.3,18.1,21.8,13.0,4.51,0.41547999999999996,10.8088,46.902300000000004,5.0,14.0,231.0,0.23333333333333328,92.33333333333333,7.333333333333333,1007.0,88.66666666666667,4.0,23.666666666666668,1.0,,444.68391925680226,0.2089942141120337,109.04694957366772,25.345510352398716,29.310140425471936,0.47163789301816017,9.16232416174506,115.2283083841356,0.0
2022-04-07 02:10:00,10.8,18.4,18.2,21.8,13.2,4.526,0.45621,10.7029,46.97,5.0,14.0,230.83333333333334,0.19444444444444442,92.27777777777777,7.777777777777778,1007.0,89.55555555555556,4.0,23.72222222222222,1.0,,450.4153294074398,0.2354003486908593,109.55771503189862,25.319027322133383,29.32164749781291,0.4705529754857222,9.454256925582886,103.9900250116984,0.0
2022-04-07 02:20:00,10.7,18.4,18.2,21.7,13.2,4.528,0.45974000000000004,10.7405,46.995999999999995,5.0,14.0,230.66666666666666,0.15555555555555556,92.22222222222223,8.222222222222221,1007.0,90.44444444444444,4.0,23.77777777777778,1.0,,448.0288549629299,0.24787207260854158,110.86754280607579,25.290398572285973,29.30123268445333,0.5203539087375005,9.705650053024291,106.38984458923339,0.0
2022-04-07 02:30:00,10.4,18.3,18.0,21.7,13.1,4.538,0.45822,10.735299999999999,46.994299999999996,5.0,14.0,230.5,0.11666666666666659,92.16666666666667,8.666666666666666,1007.0,91.33333333333333,4.0,23.833333333333332,1.0,,446.5874929143094,0.23964876625771064,108.30080441835909,25.253316793441773,29.29978723526001,0.4728739509731531,9.839115025202434,113.29465250651042,0.0
2022-04-07 02:40:00,10.4,18.2,18.0,21.7,12.9,4.532,0.46072499999999994,10.702,46.9818,5.0,14.0,230.33333333333334,0.07777777777777772,92.11111111111111,9.11111111111111,1007.0,92.22222222222223,4.0,23.88888888888889,1.0,,441.9889486694336,0.26654918629365654,109.32833138783772,25.21058504740397,29.268498662312822,0.41751718573272223,9.912486718495687,105.1245123163859,0.0
2022-04-07 02:50:00,10.1,18.2,17.9,21.7,12.8,4.524,0.514205,10.640899999999998,46.9758,5.0,14.0,230.16666666666666,0.03888888888888886,92.05555555555556,9.555555555555555,1007.0,93.11111111111111,4.0,23.944444444444443,1.0,,442.442696687545,0.21018136928236833,109.18169413485768,25.162512911618766,29.255055568123943,0.4255939164850335,9.95293497756376,109.53115715565654,0.0
2022-04-07 03:00:00,9.9,18.1,17.8,21.7,12.6,4.533,0.5105000000000001,10.482099999999999,46.964,5.0,14.0,230.0,0.0,92.0,10.0,1007.0,94.0,4.0,24.0,1.0,,442.0116171931125,0.264705628482467,112.30807035672463,25.126189549764,29.259299132029213,0.41665237198273336,9.973016560872395,113.95768573760986,0.0
2022-04-07 03:10:00,9.8,18.0,17.8,21.6,12.5,4.53,0.51185,10.5557,47.001400000000004,5.0,14.055555555555555,230.0,0.005555555555555556,92.0,10.0,1006.9444444444445,93.55555555555556,4.0,24.055555555555557,1.0555555555555556,,438.54966420491536,0.25531205291023185,108.91970574438236,25.095941212972004,29.26290889104207,0.3733129363507032,9.984278758366901,111.14978876749674,0.0
2022-04-07 03:20:00,9.7,18.0,17.7,21.6,12.4,4.507,0.5150300000000001,10.4354,46.9595,5.0,14.11111111111111,230.0,0.011111111111111112,92.0,10.0,1006.8888888888889,93.11111111111111,4.0,24.11111111111111,1.1111111111111112,,440.9916569466426,0.24308883672759016,108.75164756559384,25.062691340419534,29.28903424473132,0.4120096909216905,9.989713848674365,108.09916305369578,0.0
2022-04-07 03:30:00,10.0,18.0,17.7,21.6,12.5,4.51,0.55499,10.4198,46.6923,5.0,14.166666666666666,230.0,0.01666666666666667,92.0,10.0,1006.8333333333334,92.66666666666667,4.0,24.166666666666668,1.1666666666666667,,441.7434654744467,0.2046874958473536,109.14288245228052,25.020944293340047,29.308060865402222,0.384455712189277,9.991934690475464,111.38429047902426,0.0
2022-04-07 03:40:00,9.9,18.0,17.7,21.6,12.6,4.504,0.55804,10.3577,46.5814,5.0,14.222222222222221,230.0,0.022222222222222223,92.0,10.0,1006.7777777777778,92.22222222222223,4.0,24.22222222222222,1.2222222222222223,,447.13325260556974,0.2432349523779867,111.61501860365357,24.985580943425497,29.33962320327759,0.31941798150539397,9.995324996312458,114.744925587972,0.0
2022-04-07 03:50:00,10.0,18.0,17.7,21.6,12.6,4.545,0.6743699999999999,10.1309,46.5209,5.0,14.277777777777779,230.0,0.02777777777777778,92.0,10.0,1006.7222222222222,91.77777777777777,4.0,24.27777777777778,1.2777777777777777,,444.9573017935917,0.2631922496141771,111.97121729920813,24.939282677968343,29.363781077067056,0.4179484000305334,9.996446722348532,108.12669666290283,0.0
2022-04-07 04:00:00,10.0,18.0,17.6,21.5,12.6,4.505,0.556535,10.0363,46.525,5.0,14.333333333333334,230.0,0.03333333333333334,92.0,10.0,1006.6666666666666,91.33333333333333,4.0,24.333333333333332,1.3333333333333333,,441.44042500813805,0.262738443116347,107.45598635355631,24.90903936601628,29.372582772087913,0.35703934307173313,9.999248598039488,107.34497106886181,0.0
2022-04-07 04:10:00,9.7,17.9,17.6,21.5,12.4,4.475,0.52867,10.1782,46.5257,5.0,14.38888888888889,230.0,0.038888888888888896,92.0,10.0,1006.6111111111111,90.88888888888889,4.0,24.38888888888889,1.3888888888888888,,445.93797729842964,0.2863295277111274,109.20578340541172,24.87841680844625,29.39934361457825,0.34665232305725413,9.999506753285726,119.20632057189941,0.0
2022-04-07 04:20:00,10.0,18.0,17.6,21.5,12.6,4.522,0.44061000000000006,10.135299999999999,46.4993,5.0,14.444444444444445,230.0,0.044444444444444446,92.0,10.0,1006.5555555555555,90.44444444444444,4.0,24.444444444444443,1.4444444444444444,,450.6165237426758,0.27272323172307955,109.66618978036999,24.862750539779665,29.541479132970174,0.43647325451175367,10.000172616640727,118.99624070485433,0.0
2022-04-07 04:30:00,9.9,18.0,17.6,21.5,12.6,4.514,0.488605,10.144200000000001,46.464600000000004,5.0,14.5,230.0,0.05,92.0,10.0,1006.5,90.0,4.0,24.5,1.5,,465.59934886011587,0.27783543688345086,112.78847653556004,24.865183798310447,29.8593606819002,0.4842178204093696,9.998765259327863,147.80880697304246,0.0
2022-04-07 04:40:00,10.0,17.9,17.5,21.5,12.5,4.545,0.63188,10.1897,46.4294,5.0,14.555555555555555,230.0,0.05555555555555556,92.0,10.0,1006.4444444444445,89.55555555555556,4.0,24.555555555555557,1.5555555555555556,,464.5362148030599,0.26132166124880307,110.25313875834146,24.844594373703003,30.00555668830872,0.43722504111627736,9.992804249127706,166.76412272135417,0.0
2022-04-07 04:50:00,9.9,17.9,17.6,21.5,12.5,4.501,0.583845,10.4452,46.392700000000005,5.0,14.61111111111111,230.0,0.061111111111111116,92.0,10.0,1006.3888888888889,89.11111111111111,4.0,24.61111111111111,1.6111111111111112,,458.80010945638026,0.34343044598139605,111.68703194332662,24.827803881963096,30.068723185857134,0.42115800060331815,9.99408431371053,117.62216292063394,0.0
2022-04-07 05:00:00,9.8,17.8,17.5,21.4,12.4,4.515,0.576755,10.5791,46.3348,5.0,14.666666666666666,230.0,0.06666666666666668,92.0,10.0,1006.3333333333334,88.66666666666667,4.0,24.666666666666668,1.6666666666666665,,468.6312640100238,0.8141144044815147,130.63881380889376,24.809572518666588,30.08914330482483,0.402263246923685,10.000778250694275,110.81416768391928,0.0
2022-04-07 05:10:00,9.7,17.8,17.5,21.4,12.3,4.487,0.6446799999999999,10.646600000000001,46.267,5.0,14.722222222222221,230.0,0.07222222222222223,92.0,10.0,1006.2777777777778,88.22222222222223,4.0,24.72222222222222,1.7222222222222223,,472.0094800646551,0.7541093257347405,120.13726660561426,24.7808871430327,30.103439337304756,0.40505476023686127,10.002011900729379,107.79380282019493,0.0
2022-04-07 05:20:00,9.6,17.7,17.4,21.4,12.3,4.535,0.625955,10.5542,46.2254,5.0,14.777777777777779,230.0,0.07777777777777779,92.0,10.0,1006.2222222222222,87.77777777777777,4.0,24.77777777777778,1.7777777777777777,,484.3979365907867,0.5876797428752406,113.83648191592115,24.80019980430603,30.094645442962644,0.4296565746515989,10.007545472780864,104.4906938934326,0.0
2022-04-07 05:30:00,9.7,17.7,17.3,21.4,12.2,4.534,0.73655,10.2361,46.2033,5.0,14.833333333333334,230.0,0.08333333333333334,92.0,10.0,1006.1666666666666,87.33333333333333,4.0,24.833333333333332,1.8333333333333333,,505.9000586077811,0.5330860266678751,126.18163556998732,24.830073051560397,30.094108567911356,0.4260797216170757,10.00801726074542,112.08803316622804,0.0
2022-04-07 05:40:00,9.6,17.7,17.3,21.3,12.2,4.502,0.730595,9.923300000000001,46.214800000000004,5.0,14.88888888888889,230.0,0.08888888888888889,92.0,10.0,1006.1111111111111,86.88888888888889,4.0,24.88888888888889,1.8888888888888888,,502.01887573242186,0.49573689801123855,140.50995487320895,24.866811027526857,30.066630827585858,0.4396034712096055,10.00642337958018,108.0148814646403,0.0
2022-04-07 05:50:00,9.3,17.6,17.3,21.3,12.0,4.499,0.89124,9.9631,46.2352,5.0,14.944444444444445,230.0,0.09444444444444446,92.0,10.0,1006.0555555555555,86.44444444444444,4.0,24.944444444444443,1.9444444444444444,,502.33632072361036,0.4159121665640571,132.52416454660016,24.936602214177448,30.026744817097985,0.4995692615956068,10.012925798098246,102.56321392059326,0.0
2022-04-07 06:00:00,9.2,17.6,17.2,21.3,12.0,4.508,0.9551550000000001,10.258700000000001,46.6212,5.0,15.0,230.0,0.1,92.0,10.0,1006.0,86.0,4.0,25.0,2.0,,501.4550605265299,0.4700754508624474,148.4252736409505,25.01603623233946,29.94797379299746,0.3840312714954722,10.011378578897249,112.32746330843133,0.0
2022-04-07 06:10:00,9.2,17.5,17.2,21.3,11.9,4.502,0.6926300000000001,10.7431,46.7864,5.222222222222222,15.333333333333334,231.05555555555554,0.09444444444444446,90.88888888888889,10.0,1005.9444444444445,83.0,4.0,25.166666666666668,2.0555555555555554,,495.59158556707973,0.5025672684226837,249.3031909778832,25.119056634902954,29.843333667119346,0.42771695047616953,10.011468273798624,110.45828172047932,0.0
