,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-07 06:20:00,9.2,17.5,17.2,21.3,11.9,4.498,4.205075,11.0953,46.7695,5.444444444444445,15.666666666666666,232.11111111111111,0.08888888888888889,89.77777777777777,10.0,1005.8888888888889,80.0,4.0,25.333333333333332,2.111111111111111,,525.5244291038075,0.6696104169363356,989.0668643567791,25.209022150039672,29.838650407791135,0.5952570615212123,10.015954128901162,112.90341693878175,0.0
2022-04-07 06:30:00,9.3,17.6,17.2,21.4,11.9,4.496,0.80311,12.7524,46.793,5.666666666666667,16.0,233.16666666666666,0.08333333333333334,88.66666666666667,10.0,1005.8333333333334,77.0,4.0,25.5,2.1666666666666665,,520.2810610961914,0.5524758361397827,688.6899078851905,25.304887526722275,29.77049000993287,0.5757893375875586,10.015749497359755,104.64243368784587,0.0
2022-04-07 06:40:00,9.3,17.7,17.3,21.4,12.1,4.495,0.577545,15.5887,45.6421,5.888888888888889,16.333333333333332,234.22222222222223,0.07777777777777778,87.55555555555556,10.0,1005.7777777777778,74.0,4.0,25.666666666666668,2.2222222222222223,,609.3587583134092,0.7198133451495804,518.698295036359,25.46569151878357,30.06990496635437,0.6635421077410381,10.013558773994445,116.80044053395588,0.0
2022-04-07 06:50:00,9.4,17.7,17.4,21.5,12.1,4.527,0.399565,16.6869,43.6135,6.111111111111111,16.666666666666668,235.27777777777777,0.07222222222222223,86.44444444444444,10.0,1005.7222222222222,71.0,4.0,25.833333333333332,2.2777777777777777,,719.1135896388964,0.857780860292036,406.27126490878516,25.686599362691243,31.063503761291503,0.5956920078396797,10.003246862093608,117.94292994181315,0.0
2022-04-07 07:00:00,9.5,17.8,17.5,21.6,12.2,4.508,0.41273,15.650200000000002,42.2479,6.333333333333333,17.0,236.33333333333334,0.06666666666666667,85.33333333333333,10.0,1005.6666666666666,68.0,4.0,26.0,2.3333333333333335,,824.9873364257812,1.2726775475115764,274.4757163872153,25.936458880106606,31.94283183415731,0.8496908602615196,9.998913140296937,111.58332093556722,0.0
2022-04-07 07:10:00,9.5,17.8,17.6,21.7,12.2,4.508,0.5623400000000001,16.2562,42.8177,6.555555555555555,17.333333333333332,237.38888888888889,0.06111111111111111,84.22222222222223,10.0,1005.6111111111111,65.0,4.0,26.166666666666668,2.388888888888889,,907.912968265928,1.3115376286705334,205.93350545247395,26.181682729721068,32.33408908843994,0.8205385725696882,9.995311929384867,107.65409292856853,0.0
2022-04-07 07:20:00,9.2,17.8,17.6,21.7,12.0,4.51,0.42512,17.7195,42.0627,6.777777777777778,17.666666666666668,238.44444444444446,0.05555555555555556,83.11111111111111,10.0,1005.5555555555555,62.0,4.0,26.333333333333332,2.4444444444444446,,911.9090641276041,0.9535343217731869,177.08921663790773,26.4435638332367,32.35284485499064,0.8888298024237156,9.992515892982484,108.4446971766154,0.0
2022-04-07 07:30:00,9.2,17.8,17.6,21.7,12.0,4.506,1.75027,19.3803,40.5514,7.0,18.0,239.5,0.05,82.0,10.0,1005.5,59.0,4.0,26.5,2.5,,906.4159100411953,0.9245808469878751,182.35238903498245,26.707585220336917,32.187672214508055,0.7392504599193732,9.992515069643655,106.11672259012857,0.0
2022-04-07 07:40:00,8.6,17.7,17.5,21.8,11.6,4.501,0.755445,19.6635,39.4607,7.222222222222222,18.333333333333332,240.55555555555554,0.044444444444444446,80.88888888888889,10.0,1005.4444444444445,56.0,4.0,26.666666666666668,2.5555555555555554,,871.2169226284684,0.8691801155320669,223.7164455189678,26.98437408765157,31.73887612978617,0.8806557298700014,9.992536193529764,103.89940764427186,0.0
2022-04-07 07:50:00,8.4,17.6,17.4,21.8,11.4,4.508,0.42389,20.3605,39.0318,7.444444444444445,18.666666666666668,241.61111111111111,0.03888888888888889,79.77777777777777,10.0,1005.3888888888889,53.0,4.0,26.833333333333332,2.611111111111111,,656.9905625406901,0.8685947223159216,201.46844701131187,27.007151247660317,28.702912658055624,0.6560292788346608,10.166361587842307,12.255287535985312,0.0
2022-04-07 08:00:00,8.5,17.6,17.4,21.9,11.4,4.523,0.38122500000000004,20.328899999999997,39.293,7.666666666666666,19.0,242.66666666666666,0.033333333333333326,78.66666666666667,10.0,1005.3333333333334,50.0,4.0,27.0,2.6666666666666665,,574.6736725344603,0.7408524943105246,176.59484954058115,26.96768795331319,27.043075812657673,0.5345656464000543,10.885628763834635,2.8177576941251754,0.0
2022-04-07 08:10:00,9.1,17.7,17.5,21.9,11.5,4.53,0.40787500000000004,19.2117,40.195,7.888888888888889,19.333333333333336,243.72222222222223,0.027777777777777776,77.55555555555556,10.0,1005.2777777777778,47.0,4.0,27.166666666666668,2.7222222222222223,,489.7906454467773,0.6863540296652223,165.38881220887612,26.8369491926829,25.182952394485476,0.5679726723209024,12.57661902586619,1.000000238418579,0.0
2022-04-07 08:20:00,9.5,18.0,17.7,22.0,12.2,4.489,0.76748,17.7944,41.4548,8.11111111111111,19.666666666666668,244.77777777777777,0.022222222222222213,76.44444444444444,10.0,1005.2222222222222,44.0,4.0,27.333333333333332,2.7777777777777777,,445.4882852102696,0.6547723715857596,144.79606631780075,27.179683243433637,23.916046772003174,0.5527526480456193,14.296090229352313,1.000000238418579,0.0
2022-04-07 08:30:00,10.2,18.3,17.9,22.1,12.6,4.541,0.800105,16.9935,42.5727,8.333333333333332,20.0,245.83333333333334,0.016666666666666663,75.33333333333334,10.0,1005.1666666666666,41.0,4.0,27.5,2.833333333333333,,453.34518774975305,0.7161290401742283,121.36458068071786,26.843761733373007,23.32323341369629,0.5647188174724579,15.879148502349853,1.000000238418579,0.0
2022-04-07 08:40:00,11.0,18.7,18.3,22.2,13.4,4.516,1.298935,16.808500000000002,43.498000000000005,8.555555555555555,20.333333333333336,246.88888888888889,0.011111111111111113,74.22222222222223,10.0,1005.1111111111111,38.0,4.0,27.666666666666668,2.888888888888889,,436.3716223144531,0.9648928033589981,135.23105968389135,26.557894881566362,23.1302628771464,0.5331401226421197,16.840352808634442,1.000000238418579,0.0
2022-04-07 08:50:00,11.5,18.9,18.6,22.3,13.9,4.458,0.799385,16.3905,43.980399999999996,8.777777777777779,20.666666666666668,247.94444444444446,0.00555555555555555,73.11111111111111,10.0,1005.0555555555555,35.0,4.0,27.833333333333332,2.9444444444444446,,431.7155506528658,0.9706048109285575,140.29424821735103,26.357043374379476,23.05637397448222,0.6752068391442299,17.667413438161212,1.000000238418579,0.0
2022-04-07 09:00:00,11.9,19.2,18.8,22.4,14.2,4.495,0.71375,16.2399,44.2912,9.0,21.0,249.0,0.0,72.0,10.0,1005.0,32.0,4.0,28.0,3.0,,435.08249400522516,1.5066691444990998,186.79823828314656,26.20202542304993,23.131880423227948,0.6482965800166129,18.656370608011883,1.000000238418579,0.0
2022-04-07 09:10:00,11.2,19.1,18.9,22.4,14.0,4.528,0.45363499999999995,15.9269,44.4923,9.166666666666666,21.333333333333332,249.38888888888889,0.0,70.94444444444444,10.0,1004.8888888888889,35.77777777777778,3.9444444444444446,28.166666666666668,3.0,,430.6604773966472,1.810815943806185,198.822260934431,26.07758995482245,23.440739655027876,0.5938104381388184,20.347320770489965,1.000000238418579,0.0
2022-04-07 09:20:00,11.7,19.2,18.9,22.5,14.0,4.518,1.326595,15.7287,44.700900000000004,9.333333333333334,21.666666666666668,249.77777777777777,0.0,69.88888888888889,10.0,1004.7777777777778,39.55555555555556,3.888888888888889,28.333333333333332,3.0,,435.5043566333288,1.9336584796137728,170.5570638895843,26.101980794854683,23.9568615739836,0.5617196705009116,22.15708954451514,1.000000238418579,0.0
2022-04-07 09:30:00,12.7,19.6,19.3,22.8,14.9,4.523,1.6288399999999998,15.589500000000001,44.8144,9.5,22.0,250.16666666666666,0.0,68.83333333333333,10.0,1004.6666666666666,43.33333333333333,3.8333333333333335,28.5,3.0,,433.5767162068685,1.6576598497198127,150.91582756775247,26.22802919387817,24.241987018585206,0.5707122638076544,22.522951008478802,1.000000238418579,0.0
2022-04-07 09:40:00,13.0,20.0,19.6,23.0,15.3,4.539,0.625455,15.5763,44.9101,9.666666666666666,22.333333333333332,250.55555555555554,0.0,67.77777777777777,10.0,1004.5555555555555,47.111111111111114,3.7777777777777777,28.666666666666668,3.0,,437.6112409885451,1.7844126968969731,292.41404899036814,26.29777391433716,24.34444394111633,0.4291769144932429,21.84481199582418,1.000000238418579,0.0
2022-04-07 09:50:00,13.5,20.3,19.9,23.1,15.8,4.554,0.44420000000000004,15.285499999999999,44.9092,9.833333333333334,22.666666666666668,250.94444444444446,0.0,66.72222222222223,10.0,1004.4444444444445,50.888888888888886,3.7222222222222223,28.833333333333332,3.0,,451.44515762153713,1.4881677410006522,445.5489160664876,26.25168275197347,24.205845104853314,0.4664693966011206,20.84131558418274,1.000000238418579,0.0
2022-04-07 10:00:00,13.7,20.4,20.1,23.2,15.9,4.536,0.535085,15.394,44.9363,10.0,23.0,251.33333333333334,0.0,65.66666666666667,10.0,1004.3333333333334,54.666666666666664,3.6666666666666665,29.0,3.0,,467.9345008727326,1.6204691415823114,918.2492530624477,26.215602194468183,24.11790027618408,0.5309096218893925,20.32412129084269,1.000000238418579,0.0
2022-04-07 10:10:00,13.6,20.5,20.2,23.3,16.0,4.577,1.768785,15.443700000000002,45.0027,10.166666666666666,23.333333333333332,251.72222222222223,0.0,64.61111111111111,10.0,1004.2222222222222,58.44444444444444,3.611111111111111,29.166666666666668,3.0,,500.08582544436405,1.8440514701537492,1167.6739720576227,26.23638375600179,24.11534506162008,0.5218671745310226,19.887292893727622,9.744363107681275,0.0
2022-04-07 10:20:00,13.4,20.5,20.2,23.3,15.9,4.498,2.05602,15.3357,44.9601,10.333333333333334,23.666666666666668,252.11111111111111,0.0,63.55555555555556,10.0,1004.1111111111111,62.22222222222222,3.5555555555555554,29.333333333333332,3.0,,560.130737101237,2.5660888506968815,936.5258812459309,26.40846862157186,24.354447542826335,0.7061216291288535,18.939773556391398,103.33262629826864,0.0
2022-04-07 10:30:00,13.2,20.5,20.2,23.3,15.7,4.504,0.58797,15.4436,44.911,10.5,24.0,252.5,0.0,62.5,10.0,1004.0,66.0,3.5,29.5,3.0,,669.0847093323456,2.6860332617584595,653.4936095346569,26.65629465421041,24.91684367497762,0.8819379364450773,16.477480211257934,190.85478136698404,0.0
2022-04-07 10:40:00,13.1,20.5,20.2,23.4,15.6,4.565,0.59322,15.3708,44.846,10.666666666666666,24.333333333333332,252.88888888888889,0.0,61.44444444444444,10.0,1003.8888888888889,69.77777777777777,3.4444444444444446,29.666666666666668,3.0,,720.3950958181797,3.5127824340971174,597.3607429866468,26.865746256510413,25.325479447046916,0.9374804146091144,13.800572298367817,180.00639233907063,0.0
2022-04-07 10:50:00,13.2,20.5,20.2,23.4,15.6,4.553,0.48661000000000004,15.5768,44.8193,10.833333333333334,24.666666666666668,253.27777777777777,0.0,60.388888888888886,10.0,1003.7777777777778,73.55555555555556,3.388888888888889,29.833333333333332,3.0,,733.7563141921471,4.642102256083893,502.0511849311785,27.010653820037838,25.558487475713093,1.0534343226750693,11.994682698249816,140.6160622660319,0.0
2022-04-07 11:00:00,13.2,20.4,20.2,23.4,15.6,4.562,0.5925,15.697899999999999,44.777699999999996,11.0,25.0,253.66666666666666,0.0,59.33333333333333,10.0,1003.6666666666666,77.33333333333333,3.3333333333333335,30.0,3.0,,698.84653720198,4.335339080337751,363.10011255469027,27.149382238388064,25.425436449050903,1.08271485482653,10.898904007275899,120.63326332092285,0.0
2022-04-07 11:10:00,13.2,20.4,20.1,23.3,15.7,4.569,0.394265,16.046100000000003,44.6965,11.166666666666668,25.333333333333336,254.05555555555554,0.0,58.27777777777778,10.0,1003.5555555555555,81.11111111111111,3.2777777777777777,30.166666666666668,3.0,,612.2384268995263,2.9773879752792207,244.7559257813362,27.154507392247517,25.123277587890627,0.9245593880116939,10.335090271631877,57.050128135681156,0.0
2022-04-07 11:20:00,13.1,20.4,20.2,23.4,15.6,4.555,0.34786818181818185,16.21845454545455,44.522636363636366,11.333333333333334,25.666666666666668,254.44444444444446,0.0,57.22222222222222,10.0,1003.4444444444445,84.88888888888889,3.2222222222222223,30.333333333333332,3.0,,575.5935378011068,2.145964980324109,143.42929182688394,27.106990893681843,24.823919099171956,0.7385614560047785,10.171907413800557,37.895411316553755,0.0
2022-04-07 11:30:00,13.4,20.4,20.2,23.4,15.7,4.565,0.341635,16.0756,44.4031,11.5,26.0,254.83333333333334,0.0,56.166666666666664,10.0,1003.3333333333334,88.66666666666666,3.166666666666667,30.5,3.0,,523.9052622512291,2.0616580787620977,82.73295718769569,26.995258286794023,24.507889315287272,0.566900237997373,10.295099646250407,6.242291412154834,0.0
2022-04-07 11:40:00,13.4,20.5,20.2,23.4,15.7,4.538,0.65203,15.755,44.3682,11.666666666666668,26.333333333333336,255.22222222222223,0.0,55.111111111111114,10.0,1003.2222222222222,92.44444444444444,3.111111111111111,30.666666666666668,3.0,,488.86126973470056,2.653328120533356,65.39355656273621,26.858205836613973,24.28807609875997,0.4741315962125857,10.50054993947347,1.0000723206996918,0.0
2022-04-07 11:50:00,13.5,20.6,20.3,23.5,15.9,4.565,0.380865,15.454699999999999,44.3741,11.833333333333334,26.666666666666668,255.61111111111111,0.0,54.05555555555556,10.0,1003.1111111111111,96.22222222222221,3.0555555555555554,30.833333333333332,3.0,,471.4156346463609,4.074719438963691,59.72668918555739,26.749480965932207,24.321430699030557,0.5707324970513582,10.759181510607402,5.769583734472593,0.0
2022-04-07 12:00:00,13.3,20.6,20.3,23.5,15.8,4.558,0.20872000000000002,15.2681,44.4411,12.0,27.0,256.0,0.0,53.0,10.0,1003.0,100.0,3.0,31.0,3.0,,494.2769079765232,4.470840046008428,49.72880755106608,26.84196933068864,24.570238319615846,0.4436515403176592,10.616060951550802,53.51759925685944,156.0
2022-04-07 12:10:00,13.4,20.7,20.3,23.6,15.9,4.543,0.25344,15.113800000000001,44.4964,11.88888888888889,26.61111111111111,254.5,0.005555555555555556,53.94444444444444,10.0,1003.0,100.0,3.111111111111111,30.833333333333332,2.9444444444444446,,508.5931764975361,5.33846720494793,46.75696373578519,26.97596839269002,24.85168679555257,0.538771610284845,10.008412952423097,112.5947088623047,0.0
2022-04-07 12:20:00,13.4,20.8,20.4,23.8,15.9,4.512,1.3873,14.9882,44.5992,11.777777777777779,26.22222222222222,253.0,0.011111111111111112,54.888888888888886,10.0,1003.0,100.0,3.2222222222222223,30.666666666666668,2.888888888888889,,516.9158909554317,5.607398797906725,36.18268836705698,27.106125431060793,25.0549653339386,0.4525873058537642,9.266606845855712,159.64299746195474,0.0
2022-04-07 12:30:00,13.4,20.8,20.4,23.8,15.9,4.517,1.4393449999999999,15.2613,44.6854,11.666666666666666,25.833333333333332,251.5,0.01666666666666667,55.833333333333336,10.0,1003.0,100.0,3.3333333333333335,30.5,2.8333333333333335,,518.3153657900054,5.888031175796595,106.72021546934957,27.25334650039673,25.14500356674194,1.1530211544781923,8.559891281127928,125.24398376464845,0.0
2022-04-07 12:40:00,13.6,21.0,20.5,23.9,16.1,4.563,2.74543,15.5726,44.688900000000004,11.555555555555555,25.444444444444443,250.0,0.022222222222222223,56.77777777777778,10.0,1003.0,100.0,3.4444444444444446,30.333333333333332,2.7777777777777777,,518.3707278442382,6.792456288755277,109.73242152413407,27.381981281322208,25.156102793281846,0.726187775701773,8.042902127745373,120.32473214905117,0.0
2022-04-07 12:50:00,13.6,21.1,20.6,24.0,16.1,4.603,0.36998000000000003,15.3464,44.582,11.444444444444445,25.055555555555557,248.5,0.02777777777777778,57.72222222222222,10.0,1003.0,100.0,3.5555555555555554,30.166666666666668,2.7222222222222223,,522.5445769071032,6.256341099442735,89.50703540952865,27.529674005508422,25.146495008468627,0.5968611079951127,7.6677137994766245,131.58039885203044,0.0
2022-04-07 13:00:00,13.8,21.3,20.9,24.0,16.4,4.65,0.37833,15.866999999999999,44.5258,11.333333333333334,24.666666666666668,247.0,0.03333333333333334,58.666666666666664,10.0,1003.0,100.0,3.6666666666666665,30.0,2.6666666666666665,,530.465331624349,5.266089228681252,114.64018581067103,27.752121515274048,25.127030159632366,0.6759621077775956,7.347459155718485,140.67472185770671,0.0
2022-04-07 13:10:00,14.2,21.4,21.0,24.0,16.7,4.687,0.42096,16.2795,44.406400000000005,11.222222222222221,24.27777777777778,245.5,0.038888888888888896,59.611111111111114,10.0,1003.0,100.0,3.7777777777777777,29.833333333333332,2.611111111111111,,536.3053656847724,3.6191121999220663,108.11714048784332,28.039462321599324,25.042531073888142,0.6400165297091007,7.083559896945954,144.84707781473793,0.0
2022-04-07 13:20:00,14.2,21.5,21.1,24.0,16.9,4.655,0.2182,16.4391,44.2321,11.11111111111111,23.88888888888889,244.0,0.044444444444444446,60.55555555555556,10.0,1003.0,100.0,3.888888888888889,29.666666666666668,2.5555555555555554,,533.6424479236822,2.6500475683252693,89.12179775065621,28.323200127283734,24.851165971755982,0.6332499502102534,6.882181543509165,126.18277589480083,0.0
2022-04-07 13:30:00,14.2,21.4,21.1,23.9,16.8,4.634,0.21131000000000003,15.7691,44.0981,11.0,23.5,242.5,0.05,61.5,10.0,1003.0,100.0,4.0,29.5,2.5,,491.9119884236654,2.4847875050703685,74.25496261596679,28.2465295346578,23.835950740178426,0.48015130462745825,6.930889540513357,27.150379116932548,0.0
2022-04-07 13:40:00,13.9,21.3,20.9,23.8,16.7,4.401,0.327935,15.6617,44.1505,10.88888888888889,23.11111111111111,241.0,0.05555555555555556,62.44444444444444,10.0,1003.0,100.0,4.111111111111111,29.333333333333332,2.4444444444444446,,491.9873752532608,1.823037007040223,58.779987059986524,28.255424407323197,23.55307950337728,0.6044795726239681,7.344698722362518,58.983190574645995,0.0
2022-04-07 13:50:00,13.5,18.6,18.1,23.7,19.4,4.387,0.228695,15.5698,44.2106,10.777777777777779,22.72222222222222,239.5,0.061111111111111116,63.388888888888886,10.0,1003.0,100.0,4.222222222222222,29.166666666666668,2.388888888888889,,507.8571111043294,1.4015682820849498,53.704474810368595,28.314716551733795,23.62700476099233,0.7166412784305752,7.648507814342207,96.73737748818318,0.0
2022-04-07 14:00:00,13.4,19.0,18.4,23.5,18.5,4.374,0.17622500000000002,15.500899999999998,44.0101,10.666666666666666,22.333333333333332,238.0,0.06666666666666668,64.33333333333333,10.0,1003.0,100.0,4.333333333333333,29.0,2.3333333333333335,,520.5790066423087,1.097624128167912,74.99526063789756,28.337263841629028,23.821767190297443,0.6727219796180725,7.836794053713481,114.88877016703289,0.0
2022-04-07 14:10:00,13.2,19.3,18.6,23.4,17.9,4.371,0.23218999999999998,15.3001,43.9018,10.555555555555555,21.944444444444443,236.5,0.07222222222222223,65.27777777777777,10.0,1003.0,100.0,4.444444444444445,28.833333333333332,2.2777777777777777,,501.12056244948815,1.4425956182897426,110.95561994390974,28.218719561894734,23.939643007914224,0.6193062076717615,8.01564020951589,72.6767612506946,0.0
2022-04-07 14:20:00,13.2,19.7,18.7,23.3,17.5,4.378,0.35198999999999997,15.0987,43.8977,10.444444444444445,21.555555555555557,235.0,0.07777777777777779,66.22222222222223,10.0,1003.0,100.0,4.555555555555555,28.666666666666668,2.2222222222222223,,448.17694712320963,1.4008321438451945,235.436618709672,27.45227783203125,23.694775714874265,0.4453450342019399,9.204348657925923,1.0000063186883925,0.0
2022-04-07 14:30:00,13.8,20.0,19.0,23.3,17.7,4.333,0.53187,15.171600000000002,43.939499999999995,10.333333333333334,21.166666666666668,233.5,0.08333333333333334,67.16666666666667,10.0,1003.0,100.0,4.666666666666666,28.5,2.166666666666667,,441.29980292660065,1.077849855101378,193.0447638685151,26.7558936436971,24.153505312601727,0.4447682106060286,11.966538732846578,1.000000238418579,0.0
2022-04-07 14:40:00,14.2,20.1,19.2,23.2,17.9,4.346,0.506105,14.6692,43.9801,10.222222222222221,20.77777777777778,232.0,0.08888888888888889,68.11111111111111,10.0,1003.0,100.0,4.777777777777778,28.333333333333332,2.111111111111111,,440.62719992802056,0.8496903132836697,150.68590834235067,26.186134757995603,25.093209257125856,0.4070097502321005,15.344436535835266,1.000000238418579,0.0
2022-04-07 14:50:00,14.1,20.1,19.2,23.2,18.0,4.32,0.29752,14.2797,44.033,10.11111111111111,20.38888888888889,230.5,0.09444444444444446,69.05555555555556,10.0,1003.0,100.0,4.888888888888889,28.166666666666668,2.0555555555555554,,442.30702473958337,0.7080649361738377,224.7067283302781,25.729186346732963,25.933879279012736,0.41467540093692346,18.837707657948727,1.0060208879318613,0.0
2022-04-07 15:00:00,14.3,20.1,19.2,23.2,18.0,4.305,0.36519,14.3954,44.1432,10.0,20.0,229.0,0.1,70.0,10.0,1003.0,100.0,5.0,28.0,2.0,,451.5760863626415,0.7833000054820782,267.7193858190849,25.29977683427169,26.767596879606504,0.536857655730978,21.123229889374613,15.19462262370078,0.0
2022-04-07 15:10:00,14.4,20.1,19.3,23.2,18.1,4.27,0.7430749999999999,14.374,44.216899999999995,9.88888888888889,19.833333333333332,229.33333333333334,0.12222222222222223,71.16666666666667,9.555555555555555,1003.0,100.0,5.111111111111111,27.88888888888889,1.9444444444444444,,505.37249206542964,0.7265121630869679,203.1706654181184,25.025542457557954,27.767236126945384,0.6499727638144897,22.590612721873775,440.77854649384335,0.0
2022-04-07 15:20:00,14.2,20.1,19.2,23.2,18.0,4.282,0.31915,14.1339,44.2492,9.777777777777779,19.666666666666668,229.66666666666666,0.14444444444444446,72.33333333333333,9.11111111111111,1003.0,100.0,5.222222222222222,27.77777777777778,1.8888888888888888,,534.5384700941765,0.5759739789838172,129.29918063794153,24.81233876903598,28.37635344384036,0.5269902784698904,21.591644840648552,1005.0726165016813,0.0
2022-04-07 15:30:00,14.5,20.2,19.3,23.2,18.2,4.283,0.29411,13.739600000000001,44.2922,9.666666666666666,19.5,230.0,0.16666666666666669,73.5,8.666666666666666,1003.0,100.0,5.333333333333333,27.666666666666668,1.8333333333333333,,545.3880668201666,0.4299665270653148,95.46986959360413,24.564997574488324,28.974273757934572,0.45582282875974967,17.933383067448936,1059.5139348347982,0.0
2022-04-07 15:40:00,14.3,20.1,19.3,23.2,18.2,4.254,0.223855,13.572399999999998,44.4195,9.555555555555555,19.333333333333332,230.33333333333334,0.18888888888888888,74.66666666666667,8.222222222222221,1003.0,100.0,5.444444444444445,27.555555555555557,1.7777777777777777,,535.7978959147135,0.40240520991595446,81.48225312141375,24.39182294209798,29.995813150405883,0.42191183075308797,15.3561501455307,764.3347989908855,0.0
2022-04-07 15:50:00,14.0,19.8,19.1,23.2,18.1,4.276,0.47778,13.718799999999998,44.4987,9.444444444444445,19.166666666666668,230.66666666666666,0.21111111111111114,75.83333333333333,7.777777777777778,1003.0,100.0,5.555555555555555,27.444444444444443,1.7222222222222223,,549.0515030363237,0.3027843447570494,65.79823623010667,24.273423659006756,30.529706157048544,16.95686490359406,13.526512700716655,1170.4956286621095,0.0
2022-04-07 16:00:00,13.7,19.7,18.9,23.2,17.9,4.292,0.22754500000000003,13.806000000000001,44.5696,9.333333333333334,19.0,231.0,0.23333333333333336,77.0,7.333333333333334,1003.0,100.0,5.666666666666667,27.333333333333332,1.6666666666666667,,551.1819256591797,0.2829090237110264,49.94502428000929,24.178878701527914,30.756094404856366,4.876928756634394,10.883791076342266,1346.520291849772,0.0
2022-04-07 16:10:00,13.8,19.7,18.9,23.3,17.9,4.312,0.33277999999999996,13.3239,44.5805,9.222222222222221,18.833333333333332,231.33333333333334,0.2555555555555556,78.16666666666667,6.888888888888889,1003.0,100.0,5.777777777777778,27.22222222222222,1.6111111111111112,,554.9451419733858,0.21811552605618018,38.69002663165163,24.127361625035604,31.202981154123943,3.044046437939008,10.074066452980041,1201.6920991007487,0.0
2022-04-07 16:20:00,13.6,19.7,18.9,23.3,17.9,4.235,0.28711,12.880500000000001,44.660000000000004,9.11111111111111,18.666666666666668,231.66666666666666,0.2777777777777778,79.33333333333333,6.444444444444445,1003.0,100.0,5.888888888888889,27.11111111111111,1.5555555555555556,,546.3631919282059,0.27031345631948295,32.58098845562692,24.05112861633301,31.930956509908036,2.488299929698308,9.664717338879903,1043.9891510009766,0.0
2022-04-07 16:30:00,13.2,19.5,18.6,23.3,17.5,4.283,1.040035,12.5669,44.7855,9.0,18.5,232.0,0.30000000000000004,80.5,6.0,1003.0,100.0,6.0,27.0,1.5,,541.2534598795572,0.19875286157763858,27.541420433076762,23.958324851989747,32.512282301584875,1.7589180523157122,9.431211689313253,721.8423105875652,0.0
2022-04-07 16:40:00,13.1,19.4,18.5,23.2,17.4,4.264,0.288885,12.2874,44.916700000000006,8.88888888888889,18.333333333333332,232.33333333333334,0.32222222222222224,81.66666666666667,5.555555555555555,1003.0,100.0,6.111111111111111,26.88888888888889,1.4444444444444444,,543.3409057336567,0.2001049111884529,24.600361772149295,23.883994938532513,32.99409262975057,1.214624232451121,9.557836867968241,594.0368891398113,0.0
2022-04-07 16:50:00,12.9,19.4,18.5,23.2,17.2,4.214,0.32233999999999996,12.2258,45.0418,8.777777777777779,18.166666666666668,232.66666666666666,0.34444444444444444,82.83333333333333,5.111111111111112,1003.0,100.0,6.222222222222222,26.77777777777778,1.3888888888888888,,534.2766319046898,0.22462956529752592,23.96349197102132,23.680960302352908,33.44627391815185,4.175102628668149,9.959065230687461,598.8317104593913,0.0
2022-04-07 17:00:00,12.8,19.7,18.6,23.2,17.0,4.265,0.38688,11.8651,45.194,8.666666666666666,18.0,233.0,0.3666666666666667,84.0,4.666666666666667,1003.0,100.0,6.333333333333333,26.666666666666668,1.3333333333333335,,531.5033793131511,0.1735851437656345,21.767527529560237,23.481323375701905,34.19773787816366,4.64454193731149,10.238809644381204,535.3333182779949,0.0
2022-04-07 17:10:00,12.7,20.0,18.7,23.2,16.7,4.341,0.433395,11.7036,45.6442,8.555555555555555,17.833333333333332,233.33333333333334,0.38888888888888895,85.16666666666667,4.222222222222222,1003.0,100.0,6.444444444444445,26.555555555555557,1.2777777777777777,,537.718658608623,0.173079584793919,20.423502502872445,23.37120311101278,35.02010155995687,4.8652660258611045,10.393557478586832,603.8191034444174,0.0
2022-04-07 17:20:00,13.0,20.1,18.8,23.1,16.5,4.335,0.52582,11.6518,45.9349,8.444444444444445,17.666666666666668,233.66666666666666,0.4111111111111112,86.33333333333333,3.7777777777777777,1003.0,100.0,6.555555555555555,26.444444444444443,1.2222222222222223,,531.7411575317383,0.19943120937520833,35.019672463411666,23.25409370740255,35.60262870152791,174.15354937314987,9.613191936016083,849.9160728963216,0.0
2022-04-07 17:30:00,13.2,20.2,19.1,23.0,16.8,4.273,0.559155,11.7411,46.113,8.333333333333334,17.5,234.0,0.43333333333333335,87.5,3.333333333333334,1003.0,100.0,6.666666666666666,26.333333333333332,1.1666666666666667,,535.0004931851091,0.19207164537571997,52.29729907062767,23.09405467669169,36.03799300511678,21.238863182862598,7.142582975228628,385.3203240203858,0.0
2022-04-07 17:40:00,12.7,20.0,18.8,23.0,16.4,4.293,0.550555,11.6084,46.201,8.222222222222221,17.333333333333332,234.33333333333334,0.4555555555555556,88.66666666666667,2.8888888888888893,1003.0,100.0,6.777777777777778,26.22222222222222,1.1111111111111112,,554.6065467922167,0.17663343055478925,47.98997822120365,22.943171065648396,36.35416138966878,6.995203161239624,7.671586561997731,229.80560892740885,0.0
2022-04-07 17:50:00,12.8,20.0,18.8,22.9,16.4,4.227,0.513585,11.711,46.2444,8.11111111111111,17.166666666666668,234.66666666666666,0.47777777777777786,89.83333333333333,2.4444444444444446,1003.0,100.0,6.888888888888889,26.11111111111111,1.0555555555555556,,548.1263543701173,0.23482852083509834,38.64403432544342,22.856150947937184,36.488907055396815,2.3890795461505148,9.053176141162378,98.78425111404246,0.0
2022-04-07 18:00:00,12.7,19.9,18.7,22.8,16.3,4.337,1.0821749999999999,11.7357,46.2975,8.0,17.0,235.0,0.5,91.0,2.0,1003.0,100.0,7.0,26.0,1.0,,522.4244827024964,0.3042767062983186,45.632454703810524,22.691050332387288,36.3955801709493,1.1284223898251853,10.495506852467855,35.1455858451128,0.0
2022-04-07 18:10:00,12.7,19.9,18.7,22.8,16.3,4.222,1.360155,11.8128,46.345299999999995,8.0,17.11111111111111,234.72222222222223,0.4722222222222222,90.94444444444444,2.4444444444444446,1003.0555555555555,99.38888888888889,6.944444444444445,26.38888888888889,1.0,,522.8404419471478,0.24640649902871092,46.06484134426225,22.514842274983724,36.319829088846845,0.7169085020323595,12.185749036471048,40.502329959869385,0.0
2022-04-07 18:20:00,12.1,19.7,18.5,22.7,15.7,4.318,1.072495,11.7883,46.3562,8.0,17.22222222222222,234.44444444444446,0.4444444444444444,90.88888888888889,2.888888888888889,1003.1111111111111,98.77777777777777,6.888888888888889,26.77777777777778,1.0,,521.2052877807616,0.2574825994929267,38.856571921655686,22.358381334940592,36.340193862915044,0.623408014078935,13.402547046343486,106.52602985978126,0.0
2022-04-07 18:30:00,11.6,19.6,18.5,22.6,15.3,4.319,1.456668181818182,11.96890909090909,46.307818181818185,8.0,17.333333333333332,234.16666666666666,0.4166666666666667,90.83333333333333,3.333333333333333,1003.1666666666666,98.16666666666667,6.833333333333333,27.166666666666668,1.0,,831.8271207822603,0.25268986934175086,37.57619129816691,22.604531796773276,38.046132481892904,0.7091012194752693,13.319727950096132,1473.7123694864908,0.0
2022-04-07 18:40:00,11.3,19.6,18.5,22.6,14.8,4.422,3.8808750000000005,12.0175,46.309,8.0,17.444444444444443,233.88888888888889,0.3888888888888889,90.77777777777777,3.7777777777777777,1003.2222222222222,97.55555555555556,6.777777777777778,27.555555555555557,1.0,,1067.2354986572266,0.27212554218405377,40.49475120005634,22.974353405729072,38.98711674314412,0.7329277683833694,10.340615199462146,2279.752092198666,0.0
2022-04-07 18:50:00,11.0,19.5,18.5,22.5,14.4,4.434,2.07682,11.7529,46.3172,8.0,17.555555555555557,233.61111111111111,0.3611111111111111,90.72222222222223,4.222222222222222,1003.2777777777778,96.94444444444444,6.722222222222222,27.944444444444443,1.0,,1201.628146734128,0.9053814776351222,84.11031479560724,23.310986544291175,39.25760187784831,2.660885219772657,8.147508499622344,2354.5145731608072,0.0
2022-04-07 19:00:00,10.8,19.3,18.4,22.5,14.0,4.435,1.3324,11.343900000000001,46.188900000000004,8.0,17.666666666666668,233.33333333333334,0.33333333333333337,90.66666666666667,4.666666666666666,1003.3333333333334,96.33333333333333,6.666666666666667,28.333333333333332,1.0,,1355.2767232399424,1.7058742571045449,118.33587544608251,23.62020914077759,39.33161557515463,3.4152940253416695,6.727688228289287,2586.3627661132814,0.0
2022-04-07 19:10:00,10.3,18.9,18.3,22.4,13.4,4.518,4.2895,11.0163,45.9156,8.0,17.77777777777778,233.05555555555554,0.3055555555555556,90.61111111111111,5.111111111111111,1003.3888888888889,95.72222222222223,6.611111111111111,28.72222222222222,1.0,,1357.2849595133464,3.231999646543109,129.64726874766376,23.873277571996052,39.08768424987793,11.351597553094228,5.686977601846059,1815.6994263712563,0.0
2022-04-07 19:20:00,10.1,18.7,18.2,22.4,13.1,4.549,0.74545,11.4904,45.8815,8.0,17.88888888888889,232.77777777777777,0.2777777777777778,90.55555555555556,5.555555555555555,1003.4444444444445,95.11111111111111,6.555555555555555,29.11111111111111,1.0,,1133.7246790392644,3.13266197114341,122.73537906797591,23.92970536549886,37.59198256174723,14.0687704483668,5.2234845137596135,1165.7772537231444,0.0
2022-04-07 19:30:00,10.0,18.7,18.2,22.4,12.9,4.582,0.21978499999999998,12.2066,45.8502,8.0,18.0,232.5,0.25,90.5,6.0,1003.5,94.5,6.5,29.5,1.0,,1409.5321993001303,2.9511843585968016,138.87959935506186,24.15548473993937,38.14256586074829,13.883100158373514,4.935216377576192,1643.6574096679688,0.0
2022-04-07 19:40:00,9.9,18.6,18.1,22.3,12.8,4.584,0.17660499999999998,12.5829,45.7113,8.0,18.11111111111111,232.22222222222223,0.2222222222222222,90.44444444444444,6.444444444444445,1003.5555555555555,93.88888888888889,6.444444444444445,29.88888888888889,1.0,,1518.3002984128054,3.447538201303806,135.46856507813192,24.33697690645854,38.2309743309021,11.463208861351013,4.5901860674222315,2014.2164857991538,0.0
2022-04-07 19:50:00,10.0,18.5,18.0,22.3,12.8,4.585,0.163385,12.8911,45.5383,8.0,18.22222222222222,231.94444444444446,0.19444444444444448,90.38888888888889,6.888888888888888,1003.6111111111111,93.27777777777777,6.388888888888889,30.27777777777778,1.0,,1571.2376462177847,2.86366363035757,116.60541422741562,24.553990472157796,38.13615195592244,9.481564875443777,4.3553185693422956,1675.137663167318,0.0
2022-04-07 20:00:00,10.1,18.6,18.0,22.3,12.9,4.607,0.159455,13.1433,45.4897,8.0,18.333333333333332,231.66666666666666,0.16666666666666669,90.33333333333333,7.333333333333333,1003.6666666666666,92.66666666666667,6.333333333333333,30.666666666666668,1.0,,1633.3765323893228,2.095968619319005,95.19460267061568,24.743025554021198,37.9396877861023,8.208556550343832,4.263730010986328,1658.7253173828126,0.0
2022-04-07 20:10:00,10.2,18.6,18.0,22.3,12.9,4.585,0.17038,13.1418,45.6659,8.0,18.444444444444443,231.38888888888889,0.1388888888888889,90.27777777777777,7.777777777777778,1003.7222222222222,92.05555555555556,6.277777777777778,31.055555555555557,1.0,,1683.1755863724634,1.474871571944595,73.56400333048933,24.8939897664388,37.91267965952555,7.431242376168569,4.2822751259803775,1560.9619451904296,0.0
2022-04-07 20:20:00,10.3,18.6,18.0,22.2,13.0,4.599,0.16059,13.0575,45.7474,8.0,18.555555555555557,231.11111111111111,0.1111111111111111,90.22222222222223,8.222222222222221,1003.7777777777778,91.44444444444444,6.222222222222222,31.444444444444443,1.0,,1721.2169746065688,1.1664675770203272,57.00266837437947,25.025284166336057,37.93657616933187,6.330843290487925,4.378937981923421,1494.940633138021,0.0
2022-04-07 20:30:00,10.4,18.6,18.1,22.2,13.0,4.585,0.147835,13.0369,45.7921,8.0,18.666666666666668,230.83333333333334,0.08333333333333337,90.16666666666667,8.666666666666666,1003.8333333333334,90.83333333333333,6.166666666666667,31.833333333333332,1.0,,1710.223877766927,0.8347371921599921,47.71995660027542,25.14142071088155,37.62598143895467,5.8522828904787705,4.533558881282806,1331.6805509440105,0.0
2022-04-07 20:40:00,10.7,18.7,18.1,22.2,13.2,4.58,0.2512,12.988499999999998,45.8129,8.0,18.77777777777778,230.55555555555554,0.05555555555555558,90.11111111111111,9.11111111111111,1003.8888888888889,90.22222222222223,6.111111111111111,32.22222222222222,1.0,,1340.3261887684089,0.5986208068853045,42.48282186777578,25.199433323542276,34.920133082071935,3.70256545484066,4.764833830992381,846.5829505157471,0.0
2022-04-07 20:50:00,10.9,18.7,18.2,22.2,13.4,4.606,0.23353000000000002,13.0518,45.8211,8.0,18.88888888888889,230.27777777777777,0.02777777777777779,90.05555555555556,9.555555555555555,1003.9444444444445,89.61111111111111,6.055555555555555,32.611111111111114,1.0,,609.4821958414714,0.43108009228977445,40.73056725819906,24.8222806485494,29.27075120608012,0.7366908903916677,5.854749425252279,87.90155789693196,0.0
2022-04-07 21:00:00,10.4,18.7,18.2,22.2,13.2,4.569,0.21778,13.0959,45.8401,8.0,19.0,230.0,0.0,90.0,10.0,1004.0,89.0,6.0,33.0,1.0,,592.6218415078349,0.3273438410957654,39.85243096033732,24.53856793085734,29.393137871424358,1.014796559115251,7.88786365588506,111.82925366719564,0.0
2022-04-07 21:10:00,10.3,18.5,18.0,22.2,12.9,4.578,0.19184,13.124100000000002,45.839600000000004,8.0,19.11111111111111,229.94444444444446,0.027777777777777776,90.05555555555556,9.555555555555555,1004.0,88.61111111111111,6.0,33.22222222222222,1.0,,570.0651900578641,0.2665652059170148,44.535879279961016,24.35506191889445,30.117319590250652,1.051277014662822,9.241807998021443,109.11399473826091,0.0
2022-04-07 21:20:00,9.9,18.4,18.0,22.2,12.6,4.629,0.18875999999999998,13.218100000000002,45.8357,8.0,19.22222222222222,229.88888888888889,0.05555555555555555,90.11111111111111,9.11111111111111,1004.0,88.22222222222223,6.0,33.44444444444444,1.0,,569.7410906982421,0.2400541466339833,76.95898943992658,24.20793262163798,30.568978687922158,1.1407874572773775,9.885886793136596,164.41122863769533,0.0
2022-04-07 21:30:00,11.5,19.0,18.5,22.2,13.9,4.585,0.698075,13.2274,45.815,8.0,19.333333333333332,229.83333333333334,0.08333333333333333,90.16666666666667,8.666666666666666,1004.0,87.83333333333333,6.0,33.666666666666664,1.0,,691.8808900749821,0.1949479877790909,88.21054565839174,24.27714924176534,31.65568132082621,1.2007677774628003,10.000482400258381,338.00277470906576,0.0
2022-04-07 21:40:00,11.9,19.2,18.9,22.2,14.4,4.606,0.45076499999999997,13.401500000000002,45.796299999999995,8.0,19.444444444444443,229.77777777777777,0.1111111111111111,90.22222222222223,8.222222222222221,1004.0,87.44444444444444,6.0,33.888888888888886,1.0,,680.047962274661,0.15390530084880683,95.82805998484294,24.408414904276533,31.953575274149575,1.263291071554025,9.786789360046388,274.70745610555014,0.0
2022-04-07 21:50:00,12.4,19.5,19.2,22.2,14.9,4.693,0.16804000000000002,13.594800000000001,45.783699999999996,8.0,19.555555555555557,229.72222222222223,0.1388888888888889,90.27777777777777,7.777777777777778,1004.0,87.05555555555556,6.0,34.111111111111114,1.0,,645.4844688117366,0.15682639809940951,96.51896692782472,24.546536073684692,31.78067606925964,1.1799058456222216,9.589754287401835,214.22162590026855,0.0
2022-04-07 22:00:00,12.8,19.6,19.2,22.2,15.2,4.661,3.42614,13.1611,45.6453,8.0,19.666666666666668,229.66666666666666,0.16666666666666666,90.33333333333333,7.333333333333334,1004.0,86.66666666666667,6.0,34.333333333333336,1.0,,614.4142852783203,0.1222105442173252,102.66180070952507,24.637714822090278,31.51898821458978,0.8278150792588285,9.513519902633409,168.708710091801,0.0
2022-04-07 22:10:00,13.0,19.7,19.4,22.2,15.4,4.687,0.35567000000000004,12.7216,45.720600000000005,8.0,19.77777777777778,229.61111111111111,0.19444444444444445,90.38888888888889,6.888888888888889,1004.0,86.27777777777777,6.0,34.55555555555556,1.0,,603.7114229329427,0.1198172456678002,107.65263571421306,24.699316736857096,31.355686047871906,0.8099692717194558,9.536840771039326,148.10058428446453,0.0
2022-04-07 22:20:00,12.8,19.8,19.4,22.2,15.4,4.691,0.143655,12.7486,45.8738,8.0,19.88888888888889,229.55555555555554,0.2222222222222222,90.44444444444444,6.444444444444445,1004.0,85.88888888888889,6.0,34.77777777777778,1.0,,594.0308693089979,0.07225117083020648,105.99985585530598,24.740379110972086,31.226863330205283,0.6820721817016602,9.604228429794311,118.45222665150962,0.0
2022-04-07 22:30:00,12.7,19.7,19.3,22.1,15.2,4.693,0.32202000000000003,12.5885,45.9842,8.0,20.0,229.5,0.25,90.5,6.0,1004.0,85.5,6.0,35.0,1.0,,579.042821858724,0.08520529765902915,108.88602631606625,24.761460348765056,31.109307394027713,0.7044414396584033,9.740767377217612,106.92644593556722,0.0
2022-04-07 22:40:00,12.7,19.8,19.4,22.1,15.4,4.774,5.08704,12.4398,46.080799999999996,8.0,20.11111111111111,229.44444444444446,0.2777777777777778,90.55555555555556,5.555555555555555,1004.0,85.11111111111111,6.0,35.22222222222222,1.0,,569.8094410793261,0.09440841221250586,108.71532492319743,24.783413944244383,31.02999704360962,0.5958764170110226,9.855095257759093,102.71985963185628,0.0
2022-04-07 22:50:00,12.7,19.8,19.4,22.1,15.4,4.732,0.14901999999999999,12.561499999999999,46.1822,8.0,20.22222222222222,229.38888888888889,0.3055555555555555,90.61111111111111,5.111111111111112,1004.0,84.72222222222223,6.0,35.44444444444444,1.0,,553.5364280262213,0.06869256556394764,110.33572709142825,24.80482007980347,30.92740091323853,0.49769022770226,9.919540858268737,97.85851037343343,0.0
2022-04-07 23:00:00,12.9,19.9,19.5,22.1,15.5,4.799,0.157115,12.382200000000001,46.228699999999996,8.0,20.333333333333332,229.33333333333334,0.3333333333333333,90.66666666666667,4.666666666666667,1004.0,84.33333333333333,6.0,35.666666666666664,1.0,,536.383993326823,0.0553269265989092,108.67153282596567,24.804390230178832,30.863898760477703,0.4061255222558975,9.955006402333577,100.73698393503825,0.0
2022-04-07 23:10:00,13.1,19.9,19.6,22.1,15.6,4.812,5.611095000000001,11.9145,46.2663,8.0,20.444444444444443,229.27777777777777,0.3611111111111111,90.72222222222223,4.222222222222222,1004.0,83.94444444444444,6.0,35.888888888888886,1.0,,527.5553801999147,0.0949379533011463,108.99178625807251,24.80720857302348,30.830757570266723,0.3926048106203476,9.976471128463746,97.8762112045288,0.0
2022-04-07 23:20:00,13.1,19.8,19.5,22.1,15.5,4.753,0.2652833333333333,11.372333333333334,46.306555555555555,8.0,20.555555555555557,229.22222222222223,0.3888888888888889,90.77777777777777,3.7777777777777777,1004.0,83.55555555555556,6.0,36.111111111111114,1.0,,522.495859781901,0.0855446591386722,109.02271816706252,24.800665686925253,30.847622604370116,0.5398948478450377,9.984101198514303,109.8182344309489,0.0
2022-04-07 23:30:00,13.0,19.9,19.5,22.1,15.6,4.753,0.298575,11.3083,46.5132,8.0,20.666666666666668,229.16666666666666,0.41666666666666663,90.83333333333333,3.333333333333334,1004.0,83.16666666666667,6.0,36.333333333333336,1.0,,512.6113608138863,0.09953438850352533,112.90973499298096,24.800332644780475,30.856072476704917,0.3568271112069487,9.989474093119304,97.83524509429931,0.0
2022-04-07 23:40:00,13.1,19.8,19.4,22.1,15.5,4.698,0.2057,11.368599999999999,46.7091,8.0,20.77777777777778,229.11111111111111,0.4444444444444444,90.88888888888889,2.8888888888888893,1004.0,82.77777777777777,6.0,36.55555555555556,1.0,,500.7123069254558,0.13015776120165704,108.85074328751213,24.798037204742432,30.854413588841755,0.41771633940438424,9.99740257581075,93.37562428792317,0.0
2022-04-07 23:50:00,13.4,19.9,19.4,22.0,15.7,4.602,0.22213,11.495099999999999,46.8218,8.0,20.88888888888889,229.05555555555554,0.4722222222222222,90.94444444444444,2.4444444444444446,1004.0,82.38888888888889,6.0,36.77777777777778,1.0,,494.4787500526165,0.15635279252577966,110.90750356469451,24.792300488154094,30.844488220214846,0.32876831964900094,9.999200201034546,106.20439720153809,0.0
2022-04-08 00:00:00,13.3,19.8,19.5,22.0,15.7,4.635,0.233785,11.634699999999999,46.798500000000004,8.0,21.0,229.0,0.5,91.0,2.0,1004.0,82.0,6.0,37.0,1.0,,488.1723791538984,0.13063592825005993,108.69701980418404,24.77571442604065,30.83751236915588,0.32507455646991723,10.0004083998998,99.19689725240072,0.0
2022-04-08 00:10:00,12.5,19.6,19.2,22.0,15.2,4.585,0.335045,11.7644,46.7759,7.944444444444445,20.77777777777778,229.22222222222223,0.4777777777777778,91.11111111111111,2.4444444444444446,1004.0,83.0,6.0,36.55555555555556,1.0,,486.2593967692057,0.11348438185826464,108.88181916533217,24.77476850827535,30.828713874816895,0.4289590064312021,10.000838328997293,105.8747766494751,0.0
2022-04-08 00:20:00,12.2,19.4,19.0,22.0,14.8,4.693,0.41872999999999994,11.9413,46.792899999999996,7.888888888888889,20.555555555555557,229.44444444444446,0.45555555555555555,91.22222222222223,2.888888888888889,1004.0,84.0,6.0,36.111111111111114,1.0,,481.041990044254,0.15729266585997898,109.00026097076761,24.76436529477437,30.792763961156208,0.334831290282309,9.999916192690531,108.60649876912434,0.0
2022-04-08 00:30:00,12.3,19.4,19.0,21.9,14.8,4.578,0.43149,12.0868,46.7567,7.833333333333333,20.333333333333332,229.66666666666666,0.43333333333333335,91.33333333333333,3.333333333333333,1004.0,85.0,6.0,35.666666666666664,1.0,,476.5670627848307,0.17146187734784876,109.4008365656966,24.75403021812439,30.75610378901164,0.2566206040605902,10.002232705752055,97.94141408284506,0.0
2022-04-08 00:40:00,11.9,19.1,18.7,21.9,14.4,4.634,0.47273000000000004,12.094,46.6789,7.777777777777778,20.11111111111111,229.88888888888889,0.4111111111111111,91.44444444444444,3.7777777777777777,1004.0,86.0,6.0,35.22222222222222,1.0,,472.777196932387,0.1626123987970673,109.81519408490026,24.736735986073814,30.754185272852578,0.29789642448226605,10.001249019304911,110.1390124766032,0.0
2022-04-08 00:50:00,12.1,19.1,18.7,21.9,14.5,4.576,0.484735,12.1228,46.645500000000006,7.722222222222222,19.88888888888889,230.11111111111111,0.3888888888888889,91.55555555555556,4.222222222222222,1004.0,87.0,6.0,34.77777777777778,1.0,,473.14367657190087,0.18421714236444162,108.66407563333458,24.708136183420816,30.720693384806317,0.24154161369428034,10.00005789120992,102.90343626658121,0.0
2022-04-08 01:00:00,12.0,19.1,18.7,21.8,14.5,4.625,0.52909,12.1907,46.6134,7.666666666666667,19.666666666666668,230.33333333333334,0.36666666666666664,91.66666666666667,4.666666666666666,1004.0,88.0,6.0,34.333333333333336,1.0,,465.9558544886798,0.22063841085233799,108.8484842341364,24.69237077713013,30.65431271235148,0.22694872838755448,10.001688243548076,105.6480775197347,0.0
2022-04-08 01:10:00,11.7,19.0,18.6,21.8,14.3,4.578,0.54893,12.3308,46.591899999999995,7.611111111111111,19.444444444444443,230.55555555555554,0.34444444444444444,91.77777777777777,5.111111111111111,1004.0,89.0,6.0,33.888888888888886,1.0,,461.19257256869616,0.19858619261204158,106.8666653709627,24.684308722813924,30.575033480326333,0.30245342496782535,10.00349216779073,101.00708152770997,0.0
2022-04-08 01:20:00,10.8,18.8,18.4,21.8,13.8,4.513,0.47971,12.2357,46.5512,7.555555555555555,19.22222222222222,230.77777777777777,0.3222222222222222,91.88888888888889,5.555555555555555,1004.0,90.0,6.0,33.44444444444444,1.0,,453.91005716959637,0.1933664609613896,108.15640402195818,24.673302313486737,30.48415128072103,0.2831112926981101,10.008408692677815,96.1166169611613,0.0
2022-04-08 01:30:00,10.6,18.6,18.1,21.8,13.3,4.59,0.42595,12.0883,46.5276,7.5,19.0,231.0,0.3,92.0,6.0,1004.0,91.0,6.0,33.0,1.0,,454.51292291049305,0.23180573540345079,109.79653462038202,24.660297810236614,30.426815198262535,0.3220312457842131,10.008325508435568,104.30155665079754,0.0
2022-04-08 01:40:00,10.7,18.6,18.1,21.7,13.4,4.49,0.38799,12.0039,46.540800000000004,7.444444444444445,18.77777777777778,231.22222222222223,0.2777777777777778,92.11111111111111,6.444444444444445,1004.0,92.0,6.0,32.55555555555556,1.0,,448.5556068157328,0.20289343802879248,109.19327742258709,24.647498366038004,30.407095127105713,0.32770952379951873,10.006778718630475,103.94938564300537,0.0
2022-04-08 01:50:00,10.8,18.5,18.2,21.7,13.4,4.559,0.508745,11.808,46.568,7.388888888888889,18.555555555555557,231.44444444444446,0.25555555555555554,92.22222222222223,6.888888888888888,1004.0,93.0,6.0,32.111111111111114,1.0,,441.4905667114258,0.20583042170326243,109.87575395982817,24.63653683344523,30.397521050771076,0.3081967902121444,10.006458659172058,103.6249382019043,0.0
2022-04-08 02:00:00,11.1,18.6,18.4,21.7,13.6,4.504,0.457955,11.350100000000001,46.54,7.333333333333333,18.333333333333332,231.66666666666666,0.23333333333333328,92.33333333333333,7.333333333333333,1004.0,94.0,6.0,31.666666666666668,1.0,,440.4259501911032,0.22659052933687285,111.04103913668186,24.618212276833955,30.389869283978406,0.2996838112687437,10.005972046669715,102.6094392759813,0.0
2022-04-08 02:10:00,11.2,18.6,18.5,21.7,13.7,4.512,0.397105,11.355799999999999,46.327999999999996,7.277777777777778,18.11111111111111,231.88888888888889,0.21111111111111108,92.44444444444444,7.777777777777778,1004.0,95.0,6.0,31.22222222222222,1.0,,444.2131807314116,0.18326229329531385,107.53557240804037,24.615817165374757,30.35343252182007,0.28263602795700227,10.004249448776246,110.95067700703939,0.0
2022-04-08 02:20:00,11.5,18.7,18.5,21.6,13.8,4.489,0.355865,11.4382,46.275,7.222222222222222,17.88888888888889,232.11111111111111,0.18888888888888883,92.55555555555556,8.222222222222221,1004.0,96.0,6.0,30.77777777777778,1.0,,445.5772726440429,0.22610724398792623,109.50250612786934,24.609156827926636,30.328610938390096,0.20358272294203433,10.002569410006206,105.71264886220297,0.0
2022-04-08 02:30:00,11.7,18.7,18.6,21.7,14.0,4.511,0.342385,11.3849,46.242200000000004,7.166666666666667,17.666666666666668,232.33333333333334,0.16666666666666663,92.66666666666667,8.666666666666666,1004.0,97.0,6.0,30.333333333333336,1.0,,444.4948902209052,0.18737409594831825,110.97909352469578,24.613552586237592,30.315373884836834,0.21408990268285072,10.00113580862681,109.52267303466797,0.0
2022-04-08 02:40:00,11.8,18.7,18.6,21.6,14.1,4.536,0.29807,11.318200000000001,46.222699999999996,7.111111111111111,17.444444444444443,232.55555555555554,0.14444444444444443,92.77777777777777,9.11111111111111,1004.0,98.0,6.0,29.88888888888889,1.0,,441.7518660481771,0.1576436091462244,110.54517014627402,24.605855592091878,30.29518736839294,0.24218000786999858,10.0012983862559,107.55955210367839,0.0
2022-04-08 02:50:00,11.9,18.8,18.6,21.6,14.2,4.521,0.34335499999999997,11.4911,46.232,7.055555555555555,17.22222222222222,232.77777777777777,0.12222222222222218,92.88888888888889,9.555555555555555,1004.0,99.0,6.0,29.444444444444443,1.0,,438.0167807217302,0.18424332295865403,110.9778657079147,24.57803907076518,30.296288398106896,0.31481116461878017,10.001621643702189,111.18446461995443,0.0
