,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-08 03:00:00,12.1,18.9,18.7,21.6,14.3,4.521,0.31430454545454545,11.90009090909091,46.20663636363636,7.0,17.0,233.0,0.1,93.0,10.0,1004.0,100.0,6.0,29.0,1.0,,433.6190797406777,0.1830845020141052,106.78631377333302,24.550358069737754,30.245897626876832,0.20767585489278034,10.004344620704652,99.186940574646,0.0
2022-04-08 03:10:00,12.1,18.9,18.6,21.6,14.3,4.526,0.350305,12.0314,46.095299999999995,7.0,16.72222222222222,232.55555555555554,0.1388888888888889,93.11111111111111,9.944444444444445,1004.0,99.94444444444444,6.055555555555555,28.444444444444443,1.0555555555555556,,434.8511051432291,0.20866917859762904,108.74108001708983,24.51817432085673,30.184483178456624,0.21898195872083298,10.006684641838074,101.078980178833,0.0
2022-04-08 03:20:00,12.2,19.0,18.8,21.6,14.5,4.43,0.35775,12.0958,45.978699999999996,7.0,16.444444444444443,232.11111111111111,0.17777777777777778,93.22222222222223,9.88888888888889,1004.0,99.88888888888889,6.111111111111111,27.88888888888889,1.1111111111111112,,434.6974074966606,0.17068515584388436,106.84788769177798,24.48976117769877,30.098386732737225,0.24639123418678838,10.007579277356466,103.52364878336589,0.0
2022-04-08 03:30:00,11.9,18.8,18.6,21.6,14.2,4.464,0.375325,12.0215,45.8834,7.0,16.166666666666668,231.66666666666666,0.21666666666666667,93.33333333333333,9.833333333333334,1004.0,99.83333333333333,6.166666666666667,27.333333333333332,1.1666666666666667,,432.5595561726888,0.20518372950354574,104.25617387588416,24.469448709487914,29.996941591898597,0.22017269058153027,10.008137804667154,104.94853183746338,0.0
2022-04-08 03:40:00,11.7,18.7,18.5,21.6,14.1,4.482,0.45425000000000004,11.7542,45.8373,7.0,15.88888888888889,231.22222222222223,0.25555555555555554,93.44444444444444,9.777777777777779,1004.0,99.77777777777777,6.222222222222222,26.77777777777778,1.2222222222222223,,429.85806235828625,0.18281467446052374,106.58241687537586,24.452468433380126,29.939387296040856,0.24022282668234154,10.007119676272074,112.10769297281902,0.0
2022-04-08 03:50:00,11.6,18.6,18.4,21.6,13.9,4.491,0.51998,11.5947,45.842200000000005,7.0,15.61111111111111,230.77777777777777,0.29444444444444445,93.55555555555556,9.722222222222221,1004.0,99.72222222222223,6.277777777777778,26.22222222222222,1.2777777777777777,,432.8591963914893,0.19236159898951055,109.58836394918839,24.435985317230227,29.860085544586184,0.20588793749610573,10.005073731740316,107.09718176523845,0.0
2022-04-08 04:00:00,11.0,18.4,18.3,21.6,13.5,4.442,0.48305499999999996,11.213899999999999,45.884699999999995,7.0,15.333333333333334,230.33333333333334,0.33333333333333337,93.66666666666667,9.666666666666666,1004.0,99.66666666666667,6.333333333333333,25.666666666666668,1.3333333333333333,,438.4785867309571,0.22709689830024696,109.57248431211137,24.42516025575428,29.781297849199394,0.24280137912714012,10.00504400681573,108.66990981388614,0.0
2022-04-08 04:10:00,10.8,18.3,18.1,21.5,13.3,4.43,0.381405,10.918299999999999,45.9614,7.0,15.055555555555555,229.88888888888889,0.37222222222222223,93.77777777777777,9.61111111111111,1004.0,99.61111111111111,6.388888888888889,25.11111111111111,1.3888888888888888,,444.75890955080934,0.19185914774104357,109.84152949381682,24.416179354985555,29.741804469426473,0.39513223084310684,10.003340799013774,114.33100331624348,0.0
2022-04-08 04:20:00,11.1,18.3,18.1,21.5,13.4,4.482,0.44791499999999995,10.9848,46.0604,7.0,14.777777777777779,229.44444444444446,0.4111111111111111,93.88888888888889,9.555555555555555,1004.0,99.55555555555556,6.444444444444445,24.555555555555557,1.4444444444444444,,451.4838360595703,0.21249212389190983,108.66160932573223,24.417268889745078,29.70600112279256,0.39075448485091324,10.002536640167238,113.34317239125569,0.0
2022-04-08 04:30:00,10.8,18.3,18.1,21.5,13.3,4.467,0.52286,10.921,46.108999999999995,7.0,14.5,229.0,0.44999999999999996,94.0,9.5,1004.0,99.5,6.5,24.0,1.5,,445.42595966207574,0.22416011310492948,111.97795341491698,24.406897932688395,29.640452556610107,0.3177380337069432,10.00515150864919,107.41420684814452,0.0
2022-04-08 04:40:00,11.0,18.3,18.1,21.5,13.4,4.407,0.450375,10.8682,46.131299999999996,7.0,14.222222222222221,228.55555555555554,0.48888888888888893,94.11111111111111,9.444444444444445,1004.0,99.44444444444444,6.555555555555555,23.444444444444443,1.5555555555555556,,441.94584282535243,0.18746941311505885,111.73516679386634,24.392993059158325,29.618921194076542,0.4657379711916049,10.00336345354716,110.53319610595705,0.0
2022-04-08 04:50:00,10.9,18.2,18.0,21.4,13.3,4.466,1.2847950000000001,10.8566,46.1453,7.0,13.944444444444445,228.11111111111111,0.5277777777777778,94.22222222222223,9.38888888888889,1004.0,99.38888888888889,6.611111111111111,22.88888888888889,1.6111111111111112,,440.140615732478,0.43766206400626795,119.11643064574332,24.374117053349813,29.61854863802592,0.3987942250569661,10.003423968950907,112.6817350769043,0.0
2022-04-08 05:00:00,11.5,18.4,18.0,21.4,13.6,4.467,0.6123350000000001,10.8528,46.150600000000004,7.0,13.666666666666668,227.66666666666666,0.5666666666666667,94.33333333333333,9.333333333333334,1004.0,99.33333333333333,6.666666666666667,22.333333333333336,1.6666666666666665,,436.56475450888445,1.067114198536186,129.7936214992286,24.3704448445638,29.605611143112185,0.4228407737985253,10.003330825169881,108.00437294006346,0.0
2022-04-08 05:10:00,11.8,18.5,18.2,21.4,14.0,4.451,0.43571,10.8095,46.172399999999996,7.0,13.38888888888889,227.22222222222223,0.6055555555555555,94.44444444444444,9.277777777777779,1004.0,99.27777777777777,6.722222222222222,21.77777777777778,1.7222222222222223,,436.99330505371097,1.5046094217728085,127.31116087854245,24.36712167739868,29.59546800295512,0.3679345109562079,9.999704036712647,117.7597027206421,0.0
2022-04-08 05:20:00,11.8,18.6,18.2,21.4,14.1,4.438,0.48915,10.8058,46.205799999999996,7.0,13.11111111111111,226.77777777777777,0.6444444444444444,94.55555555555556,9.222222222222221,1004.0,99.22222222222223,6.777777777777778,21.22222222222222,1.7777777777777777,,437.6056667319111,2.0360698966185256,132.92322390238445,24.36751996676127,29.57872812271118,0.4776280980929732,9.998637448946635,105.13605408986409,0.0
2022-04-08 05:30:00,11.9,18.6,18.3,21.4,14.1,4.405,0.50109,10.6726,46.2193,7.0,12.833333333333334,226.33333333333334,0.6833333333333333,94.66666666666667,9.166666666666666,1004.0,99.16666666666667,6.833333333333333,20.666666666666668,1.8333333333333333,,436.6108395455897,2.299009434254156,133.03238531317413,24.3790197624144,29.549381109925566,0.4231240790642675,10.002824271181243,110.63679449571286,0.0
2022-04-08 05:40:00,11.7,18.6,18.3,21.4,14.1,4.447,0.374245,10.5717,46.2402,7.0,12.555555555555557,225.88888888888889,0.7222222222222222,94.77777777777777,9.11111111111111,1004.0,99.11111111111111,6.888888888888889,20.111111111111114,1.8888888888888888,,418.9976440429688,1.8658630857999714,138.51872342556882,24.05374699910482,29.539265591303508,0.508643229653438,10.235909231503804,31.444135345419248,0.0
2022-04-08 05:50:00,11.4,18.5,18.2,21.4,13.8,4.433,0.678735,10.3408,46.2506,7.0,12.277777777777779,225.44444444444446,0.7611111111111111,94.88888888888889,9.055555555555555,1004.0,99.05555555555556,6.944444444444445,19.555555555555557,1.9444444444444444,,422.1837857546751,2.4353428016005263,167.60893913570771,23.107274872461957,29.965216366449994,0.6000103614976008,13.102873969078065,1.000000238418579,0.0
2022-04-08 06:00:00,11.1,18.3,18.1,21.4,13.5,4.439,0.565835,10.1936,46.2842,7.0,12.0,225.0,0.8,95.0,9.0,1004.0,99.0,7.0,19.0,2.0,,423.62103935855555,1.6973309550211255,230.4681754255564,22.325461489359537,31.360694026947023,0.49305187394221617,20.810267737706504,1.000000238418579,0.0
2022-04-08 06:10:00,10.6,18.2,17.9,21.4,13.2,4.496,0.35297,10.2331,46.3375,7.055555555555555,12.055555555555555,225.61111111111111,0.788888888888889,94.83333333333333,8.61111111111111,1004.0,99.05555555555556,7.0,19.22222222222222,2.0,,427.8206567382813,1.4274882617222386,231.9409212597346,21.949894262949623,32.46880448023478,0.36705402928094066,27.045434439977008,1.027946303486824,0.0
2022-04-08 06:20:00,10.5,18.1,17.8,21.4,12.9,4.451,0.970775,10.1961,46.3406,7.111111111111111,12.11111111111111,226.22222222222223,0.7777777777777778,94.66666666666667,8.222222222222221,1004.0,99.11111111111111,7.0,19.444444444444443,2.0,,422.34224635683256,1.126037830451114,301.78416668735656,22.182422075271607,32.977461376190185,0.41848961452643074,27.625799427032472,2.781738758881887,0.0
2022-04-08 06:30:00,10.5,18.1,17.9,21.4,13.1,4.467,0.38385,10.465900000000001,46.3418,7.166666666666667,12.166666666666666,226.83333333333334,0.7666666666666667,94.5,7.833333333333333,1004.0,99.16666666666667,7.0,19.666666666666668,2.0,,429.7065461222331,0.7805774760742982,568.0809924825032,22.42514630317688,32.89997169494629,0.37562302373349665,26.139603970845542,27.75671223163605,0.0
2022-04-08 06:40:00,10.7,18.1,17.9,21.5,13.1,4.471,0.23477,10.7336,46.321600000000004,7.222222222222222,12.222222222222221,227.44444444444446,0.7555555555555555,94.33333333333333,7.444444444444445,1004.0,99.22222222222223,7.0,19.88888888888889,2.0,,433.8509034676387,0.7519463123027551,530.6541110220871,22.679771518707277,32.655703201293946,0.31774807445704933,23.301897042592365,54.38759087880453,0.0
2022-04-08 06:50:00,10.4,18.1,17.8,21.5,12.9,4.504,0.315515,10.843,46.2673,7.277777777777778,12.277777777777779,228.05555555555554,0.7444444444444445,94.16666666666667,7.055555555555555,1004.0,99.27777777777777,7.0,20.11111111111111,2.0,,440.591002130618,1.0745748191129016,501.6708837200962,22.92570474624634,32.32683572133382,0.3929776674136519,20.45853240966797,81.18997198740641,0.0
2022-04-08 07:00:00,10.1,18.0,17.8,21.5,12.7,4.503,0.35629,10.602,46.1881,7.333333333333333,12.333333333333334,228.66666666666666,0.7333333333333334,94.0,6.666666666666666,1004.0,99.33333333333333,7.0,20.333333333333332,2.0,,446.33799500213274,1.5331628259191405,385.93185659117614,23.15987514813741,31.97265882174174,0.3347034556542833,18.020848194758095,106.96275384267172,0.0
2022-04-08 07:10:00,10.2,18.0,17.8,21.6,12.7,4.522,0.35194000000000003,11.116,46.1836,7.388888888888889,12.38888888888889,229.27777777777777,0.7222222222222222,93.83333333333333,6.277777777777778,1004.0,99.38888888888889,7.0,20.555555555555557,2.0,,451.3350285637516,1.3949692661108943,313.35623359206033,23.38875175476074,31.65123622894287,0.4584288289149602,16.058845847447714,118.68595235188802,0.0
2022-04-08 07:20:00,10.0,18.0,17.8,21.7,12.6,4.513,0.34855,12.2988,46.158100000000005,7.444444444444445,12.444444444444445,229.88888888888889,0.7111111111111111,93.66666666666667,5.888888888888889,1004.0,99.44444444444444,7.0,20.77777777777778,2.0,,446.94512980143224,1.296782406270504,250.58199117024736,23.64303011894226,31.364150476455688,0.5430466326077779,14.47757285753886,115.73871445973714,0.0
2022-04-08 07:30:00,10.2,18.0,17.8,21.7,12.6,4.498,0.397015,13.366,45.343399999999995,7.5,12.5,230.5,0.7,93.5,5.5,1004.0,99.5,7.0,21.0,2.0,,448.460050729335,2.101481743269721,209.54594832167112,23.849637626012168,31.057746060689293,0.42066333819180723,13.180446308453877,115.23313170115152,0.0
2022-04-08 07:40:00,9.8,18.0,17.8,21.8,12.4,4.495,1.0119500000000001,12.7329,44.1954,7.555555555555555,12.555555555555555,231.11111111111111,0.6888888888888889,93.33333333333333,5.111111111111111,1004.0,99.55555555555556,7.0,21.22222222222222,2.0,,485.10189341227215,2.8944982537576704,248.1302409242102,24.101619551976523,30.89668318112691,0.39916661445051427,11.988752710024517,149.14670288085938,0.0
2022-04-08 07:50:00,9.7,18.0,17.8,21.8,12.4,4.505,1.061345,12.2899,43.6973,7.611111111111111,12.61111111111111,231.72222222222223,0.6777777777777778,93.16666666666667,4.722222222222222,1004.0,99.61111111111111,7.0,21.444444444444443,2.0,,518.8358026894756,3.4380203054786405,229.52295882101112,24.405491469701133,30.802567297617593,0.418105487426122,10.898554871877035,126.58109780629476,0.0
2022-04-08 08:00:00,9.9,18.0,17.8,21.9,12.2,4.503,0.6423300000000001,11.7494,43.983,7.666666666666667,12.666666666666666,232.33333333333334,0.6666666666666667,93.0,4.333333333333333,1004.0,99.66666666666667,7.0,21.666666666666668,2.0,,565.5176712281676,3.0144926436742145,196.77281796773275,24.672276786168418,30.66881096204122,0.3336890652775764,10.302612091700237,140.96965563456217,0.0
2022-04-08 08:10:00,9.2,18.0,17.8,21.9,12.2,4.515,0.59773,12.0357,44.597699999999996,7.722222222222222,12.722222222222221,232.94444444444446,0.6555555555555556,92.83333333333333,3.9444444444444446,1004.0,99.72222222222223,7.0,21.88888888888889,2.0,,646.5860127766927,2.326302805499169,162.79227103368038,24.90875417391459,30.681284990310665,0.5134940203279257,9.92144301891327,137.27539956410726,0.0
2022-04-08 08:20:00,9.7,18.2,17.9,21.9,12.6,4.483,0.6027750000000001,12.462100000000001,44.736900000000006,7.777777777777778,12.777777777777779,233.55555555555554,0.6444444444444445,92.66666666666667,3.5555555555555554,1004.0,99.77777777777777,7.0,22.11111111111111,2.0,,752.5049047079854,1.7182757748419282,170.07559828375693,25.177022943496702,30.93697167078654,0.6096847664564848,9.566295591990153,137.80366572062175,0.0
2022-04-08 08:30:00,11.8,18.3,17.9,21.9,13.1,4.468,0.72051,12.6664,44.411,7.833333333333333,12.833333333333334,234.16666666666666,0.6333333333333333,92.5,3.166666666666667,1004.0,99.83333333333333,7.0,22.333333333333332,2.0,,807.6026349648662,1.5552507935691688,142.66030794089798,25.45395003636678,31.163459005355833,0.7118496243655682,9.159558523495992,159.09234311421713,0.0
2022-04-08 08:40:00,9.8,18.3,18.1,22.0,12.7,4.469,0.802595,12.540099999999999,44.090700000000005,7.888888888888889,12.88888888888889,234.77777777777777,0.6222222222222222,92.33333333333333,2.7777777777777777,1004.0,99.88888888888889,7.0,22.555555555555557,2.0,,834.7481249158136,2.001609442762736,135.61595793018233,25.66949607849121,31.26616307258606,0.8210622661809126,8.77418733914693,161.30262006123863,0.0
2022-04-08 08:50:00,9.9,18.3,18.0,22.1,12.7,4.501,0.59962,12.6792,44.3175,7.944444444444445,12.944444444444445,235.38888888888889,0.6111111111111112,92.16666666666667,2.3888888888888884,1004.0,99.94444444444444,7.0,22.77777777777778,2.0,,813.6857229929957,2.553531418617836,152.93206575404452,25.860793320337933,31.186616748174032,0.9398879219591617,8.465791492462158,196.3275937652588,0.0
2022-04-08 09:00:00,9.5,18.2,18.0,22.2,12.4,4.511,0.538225,12.5481,44.6648,8.0,13.0,236.0,0.6,92.0,2.0,1004.0,100.0,7.0,23.0,2.0,,783.8571093749999,2.793435203234355,157.040603129069,26.00173100789388,31.04327889442444,0.9851977348327636,8.217173077265421,196.69208269755046,0.0
2022-04-08 09:10:00,9.7,18.2,18.0,22.2,12.4,4.48,0.52908,12.7211,44.9195,8.277777777777779,13.555555555555555,237.33333333333334,0.5833333333333333,90.94444444444444,2.0,1003.8333333333334,99.66666666666667,7.055555555555555,23.27777777777778,2.0555555555555554,,761.5870517564093,2.61061777069407,120.19711766474663,26.118662338256836,30.874908418655394,1.001948551783959,8.071121325492859,209.75889503479002,0.0
2022-04-08 09:20:00,9.9,18.3,18.0,22.3,12.5,4.491,0.7117850000000001,12.9471,45.033100000000005,8.555555555555555,14.11111111111111,238.66666666666666,0.5666666666666667,89.88888888888889,2.0,1003.6666666666666,99.33333333333333,7.111111111111111,23.555555555555557,2.111111111111111,,748.5498096053901,2.289227369356964,114.87240016613978,26.235095332463583,30.607220532099404,1.0119809399048487,8.020072746276856,279.0094287363688,0.0
2022-04-08 09:30:00,10.2,18.5,18.2,22.3,12.8,4.495,0.4408,13.2262,45.019999999999996,8.833333333333334,14.666666666666666,240.0,0.5499999999999999,88.83333333333333,2.0,1003.5,99.0,7.166666666666667,23.833333333333332,2.1666666666666665,,735.757397257487,2.1479403808797146,232.97432061621026,26.322414735158286,30.30330316543579,0.9969606468081474,8.005392271677653,261.37537328084306,0.0
2022-04-08 09:40:00,10.4,18.7,18.5,22.5,13.2,4.486,0.45975,13.124600000000001,44.9689,9.11111111111111,15.222222222222221,241.33333333333334,0.5333333333333333,87.77777777777777,2.0,1003.3333333333334,98.66666666666667,7.222222222222222,24.11111111111111,2.2222222222222223,,717.3851810429014,1.827016736797694,939.9847981020824,26.409813327789305,30.038037020365397,1.0641812700033189,8.035658073425292,230.4145196024577,0.0
2022-04-08 09:50:00,9.9,18.6,18.4,22.6,12.8,4.487,0.57575,13.0334,45.0148,9.38888888888889,15.777777777777779,242.66666666666666,0.5166666666666666,86.72222222222223,2.0,1003.1666666666666,98.33333333333333,7.277777777777778,24.38888888888889,2.2777777777777777,,706.8744756939767,1.7477275418932154,996.233624255509,26.494446884791056,29.86982014973959,0.9269948336482049,8.136349156697591,220.9630182902018,0.0
2022-04-08 10:00:00,10.2,18.6,18.4,22.6,12.7,4.467,0.52699,13.0577,45.1036,9.666666666666666,16.333333333333332,244.0,0.5,85.66666666666667,2.0,1003.0,98.0,7.333333333333333,24.666666666666668,2.3333333333333335,,716.7187133508442,1.6546538625026155,842.5148722485903,26.579585282007855,29.81503226915995,1.0527482191721598,8.274680552482604,219.5982935206095,0.0
2022-04-08 10:10:00,10.0,18.6,18.4,22.6,12.7,4.462,0.45103,12.9459,45.1795,9.944444444444445,16.88888888888889,245.33333333333334,0.4833333333333333,84.61111111111111,2.0,1002.8333333333334,97.66666666666667,7.388888888888889,24.944444444444443,2.388888888888889,,903.0903836515579,2.0968573406254505,823.354247233073,26.72257394785438,30.35078493634208,1.220912937346052,8.442671166091667,150.59634504891486,0.0
2022-04-08 10:20:00,10.8,18.9,18.6,22.8,13.2,4.481,0.44632000000000005,12.646899999999999,45.1956,10.222222222222221,17.444444444444443,246.66666666666666,0.4666666666666667,83.55555555555556,2.0,1002.6666666666666,97.33333333333333,7.444444444444445,25.22222222222222,2.4444444444444446,,1094.9403518431213,2.198881720816348,703.9004376031046,26.911128762563074,31.270977989832563,1.3235072518388429,8.64503235022227,212.87992116292315,0.0
2022-04-08 10:30:00,10.6,18.9,18.6,22.8,13.2,4.46,0.63418,12.9482,45.1849,10.5,18.0,248.0,0.44999999999999996,82.5,2.0,1002.5,97.0,7.5,25.5,2.5,,1256.6186857376974,3.2982299785492786,594.9968583722303,27.125173177719113,32.18384658813476,1.4048352714379628,8.826710821787517,268.29026074727375,0.0
2022-04-08 10:40:00,10.6,19.2,18.8,22.8,13.5,4.487,0.65527,13.1504,45.195,10.777777777777779,18.555555555555557,249.33333333333334,0.43333333333333335,81.44444444444444,2.0,1002.3333333333334,96.66666666666667,7.555555555555555,25.77777777777778,2.5555555555555554,,1312.401084391276,4.5935812481244405,521.9221855672201,27.2860359287262,32.5015699005127,1.4057955104112625,8.98112001101176,419.1220102945964,0.0
2022-04-08 10:50:00,11.1,19.3,19.0,22.9,13.7,4.505,0.474885,13.645900000000001,45.1408,11.055555555555555,19.11111111111111,250.66666666666666,0.41666666666666663,80.38888888888889,2.0,1002.1666666666666,96.33333333333333,7.611111111111111,26.055555555555557,2.611111111111111,,1354.968048025548,5.024893918886024,384.0276220927266,27.447208540556858,32.604020345198,1.8097930207506554,9.052758202005604,696.5950102242225,0.0
2022-04-08 11:00:00,10.9,19.4,19.0,23.0,13.7,4.548,0.56984,13.964599999999999,45.0434,11.333333333333332,19.666666666666664,252.0,0.39999999999999997,79.33333333333333,2.0,1002.0,96.0,7.666666666666667,26.333333333333332,2.6666666666666665,,1384.5658521770608,4.514220385834323,311.5853607203597,27.62611717224121,32.639267215728765,2.0323975908756258,8.980241632461547,1019.1089276123046,0.0
2022-04-08 11:10:00,11.2,19.5,19.1,23.0,13.8,4.585,0.62078,14.263200000000001,44.9513,11.61111111111111,20.22222222222222,253.33333333333334,0.3833333333333333,78.27777777777777,2.0,1001.8333333333334,95.66666666666667,7.722222222222222,26.61111111111111,2.7222222222222223,,1384.7570684744298,5.205414603086515,254.85725270847814,27.772281325658163,32.58698868433635,1.6487438088655473,8.804560077985126,869.2969165039063,0.0
2022-04-08 11:20:00,11.1,19.5,19.2,23.1,13.9,4.558,0.5794333333333334,14.642555555555553,44.855888888888884,11.88888888888889,20.77777777777778,254.66666666666666,0.36666666666666664,77.22222222222223,2.0,1001.6666666666666,95.33333333333333,7.777777777777778,26.88888888888889,2.7777777777777777,,1349.9913240559895,4.630946960294314,187.1025501255531,27.873781474431354,32.356611239115395,1.750179853439331,8.68149306456248,733.6683952840169,0.0
2022-04-08 11:30:00,11.6,19.7,19.3,23.1,14.2,4.575,0.521535,14.7891,44.9846,12.166666666666666,21.333333333333332,256.0,0.35,76.16666666666667,2.0,1001.5,95.0,7.833333333333333,27.166666666666664,2.833333333333333,,1300.3659051443515,4.361338390388058,124.8769015912417,27.961078291304126,32.01884217204943,1.6731862397239508,8.644257799341379,650.1768545282082,0.0
2022-04-08 11:40:00,11.7,19.8,19.4,23.1,14.3,4.612,0.47226,14.460999999999999,45.0636,12.444444444444443,21.888888888888886,257.3333333333333,0.3333333333333333,75.11111111111111,2.0,1001.3333333333334,94.66666666666667,7.888888888888889,27.444444444444443,2.888888888888889,,1272.8444986979166,4.578370739915277,403.32482953863627,28.01732443809509,31.735792713165285,1.5374193026622136,8.697627051671345,567.0206172688802,0.0
2022-04-08 11:50:00,12.0,20.0,19.5,23.2,14.6,4.62,0.41140999999999994,14.723099999999999,45.239999999999995,12.722222222222221,22.444444444444443,258.6666666666667,0.31666666666666665,74.05555555555556,2.0,1001.1666666666666,94.33333333333333,7.944444444444445,27.72222222222222,2.9444444444444446,,1235.051374806371,4.8867129514850465,370.76074612030203,28.08518516540527,31.52849225997925,1.6130718677242597,8.840097959836324,487.24817052205407,0.0
2022-04-08 12:00:00,11.7,20.0,19.6,23.3,14.6,4.657,0.29573,16.3335,45.326,13.0,23.0,260.0,0.3,73.0,2.0,1001.0,94.0,8.0,28.0,3.0,,1188.2058161312411,5.200921541223418,420.4955742778886,28.155556866327924,31.33026610056559,1.5012773770093917,9.071976313591003,396.9936899820963,147.0
2022-04-08 12:10:00,11.5,20.1,19.7,23.5,14.5,4.633,0.32272,16.9174,45.1376,12.944444444444445,23.166666666666668,259.72222222222223,0.2833333333333333,72.94444444444444,2.4444444444444446,1001.0,94.33333333333333,7.944444444444445,28.61111111111111,3.0,,1120.7023364257814,4.354010579518679,294.432824429873,28.247547845579884,30.985590565790893,1.3326061975499972,9.391287954439882,318.98309242957276,0.0
2022-04-08 12:20:00,11.7,20.2,19.8,23.7,14.5,4.634,0.32849,17.0273,44.8825,12.88888888888889,23.333333333333332,259.44444444444446,0.26666666666666666,72.88888888888889,2.888888888888889,1001.0,94.66666666666667,7.888888888888889,29.22222222222222,3.0,,1033.7987623543575,4.485812046211318,206.6552443151959,28.321702127456668,30.494571784337364,1.2128748998045922,9.684536339441935,274.73435155232744,0.0
2022-04-08 12:30:00,11.7,20.3,19.9,23.7,14.7,4.682,0.40279,16.893099999999997,44.7356,12.833333333333334,23.5,259.1666666666667,0.25,72.83333333333333,3.333333333333333,1001.0,95.0,7.833333333333333,29.833333333333332,3.0,,987.5587604250853,3.496575387130349,159.17386653964803,28.36176155726115,30.05524303118388,1.15699083507061,9.830183316866556,298.3762078857422,0.0
2022-04-08 12:40:00,12.2,20.5,20.0,23.7,15.0,4.712,0.441955,16.817,44.7344,12.777777777777779,23.666666666666668,258.8888888888889,0.23333333333333334,72.77777777777777,3.7777777777777777,1001.0,95.33333333333333,7.777777777777778,30.444444444444443,3.0,,808.2052057937096,2.4400868427955498,102.13730391895703,28.326059080759684,28.967411597569786,1.0032005572319032,9.92814399242401,131.77763980031014,0.0
2022-04-08 12:50:00,12.3,20.6,20.1,23.7,15.2,4.733,0.42373500000000003,16.7364,44.7722,12.722222222222221,23.833333333333332,258.6111111111111,0.21666666666666667,72.72222222222223,4.222222222222222,1001.0,95.66666666666667,7.722222222222222,31.055555555555557,3.0,,489.10197483106595,1.8226969344097341,93.49777173252428,27.90212018966675,24.991927299499515,0.4596750782430171,10.54753727753957,1.0041093067328135,0.0
2022-04-08 13:00:00,13.1,20.8,20.3,23.6,15.7,4.78,0.41779,16.7908,44.812799999999996,12.666666666666666,24.0,258.3333333333333,0.19999999999999998,72.66666666666667,4.666666666666666,1001.0,96.0,7.666666666666667,31.666666666666668,3.0,,438.21752766927085,1.5097937393407364,111.05971624234303,27.373066743214927,24.121849085489906,0.5051751872648795,12.480045671463014,1.000000238418579,0.0
2022-04-08 13:10:00,13.0,20.8,20.4,23.6,15.7,4.752,0.42296500000000004,16.650299999999998,44.8365,12.61111111111111,24.166666666666668,258.05555555555554,0.18333333333333332,72.61111111111111,5.111111111111111,1001.0,96.33333333333333,7.611111111111111,32.27777777777778,3.0,,431.7445330775469,2.0502141920220383,121.436547697897,27.102906922303912,24.349248833786596,0.5041361135346153,14.370948751246342,1.000000238418579,0.0
2022-04-08 13:20:00,13.2,20.9,20.5,23.7,15.9,4.79,0.405245,16.711599999999997,44.7765,12.555555555555555,24.333333333333332,257.77777777777777,0.16666666666666666,72.55555555555556,5.555555555555555,1001.0,96.66666666666667,7.555555555555555,32.888888888888886,3.0,,441.1455950050792,2.289256160855293,65.93822938283284,27.082644681930542,24.994782991409302,0.5348275458316009,15.325738681157429,1.000000238418579,0.0
2022-04-08 13:30:00,13.0,20.9,20.6,23.8,15.8,4.757,0.453755,16.918,44.417500000000004,12.5,24.5,257.5,0.15,72.5,6.0,1001.0,97.0,7.5,33.5,3.0,,487.8665650431315,2.0595807431478286,30.52652428330675,27.197365799731898,25.692713682925113,0.3932812849257161,15.54646558673004,1.000000238418579,0.0
2022-04-08 13:40:00,13.6,21.1,20.7,23.8,16.3,4.792,0.51078,17.0345,44.1937,12.444444444444445,24.666666666666668,257.22222222222223,0.13333333333333333,72.44444444444444,6.444444444444445,1001.0,97.33333333333333,7.444444444444445,34.111111111111114,3.0,,495.87976905559674,2.6557164539017917,30.137877544036694,27.333376579284668,26.0195831267039,0.5205068107446035,15.272250097592671,1.000000238418579,0.0
2022-04-08 13:50:00,13.3,21.0,20.6,23.6,16.0,4.817,0.42611499999999997,16.5669,44.0798,12.38888888888889,24.833333333333332,256.94444444444446,0.11666666666666667,72.38888888888889,6.888888888888888,1001.0,97.66666666666667,7.388888888888889,34.72222222222222,3.0,,507.1528657023112,1.9946632493316792,20.27891042507301,27.354286998112997,26.273772395451864,0.5463805981228749,14.634425307909648,1.269279059767723,0.0
2022-04-08 14:00:00,14.9,21.3,20.8,23.6,17.0,4.74,0.746455,16.1752,44.1437,12.333333333333334,25.0,256.6666666666667,0.09999999999999998,72.33333333333333,7.333333333333333,1001.0,98.0,7.333333333333333,35.333333333333336,3.0,,517.6249486638211,1.477986749351698,13.005082228843776,27.36332283337911,26.515622065862022,0.5362464701881011,13.932199357350669,51.22943550546963,0.0
2022-04-08 14:10:00,15.5,21.7,21.3,23.6,17.8,4.722,0.30462500000000003,16.0534,44.275999999999996,12.277777777777779,25.166666666666668,256.3888888888889,0.08333333333333331,72.27777777777777,7.777777777777778,1001.0,98.33333333333333,7.277777777777778,35.94444444444444,3.0,,522.8598677992547,1.193323747679002,28.394486944338695,27.37623978953544,26.840536720088274,0.4988117587961297,13.033231520183751,125.31582798566974,0.0
2022-04-08 14:20:00,15.7,21.7,21.4,23.6,17.9,4.734,0.460565,15.821000000000002,44.327,12.222222222222221,25.333333333333332,256.1111111111111,0.06666666666666665,72.22222222222223,8.222222222222221,1001.0,98.66666666666667,7.222222222222222,36.55555555555556,3.0,,508.5845401000976,1.0753883188962936,5124.787278111775,27.389179983139037,27.006560678482053,0.5876346344997485,12.01008454799652,152.72574932098388,0.0
2022-04-08 14:30:00,15.5,21.7,21.3,23.6,17.9,4.83,0.34919,15.6667,44.4327,12.166666666666666,25.5,255.83333333333334,0.04999999999999999,72.16666666666667,8.666666666666666,1001.0,99.0,7.166666666666667,37.16666666666667,3.0,,502.12930910307784,0.8555782694500046,9249.287570552502,27.339776494020974,27.066192361644056,0.6499852880175974,11.094114029316303,162.05757206234122,0.0
2022-04-08 14:40:00,15.5,21.7,21.3,23.5,17.8,4.785,0.45027999999999996,15.7227,44.5498,12.11111111111111,25.666666666666668,255.55555555555554,0.033333333333333326,72.11111111111111,9.11111111111111,1001.0,99.33333333333333,7.111111111111111,37.77777777777778,3.0,,513.2416184488932,0.8372257777610741,9353.278502342095,27.29806907335917,27.135054620107013,0.6046961641311646,10.516123221715292,334.61724833170575,0.0
2022-04-08 14:50:00,15.5,21.5,21.2,23.5,17.7,4.845,0.3341,15.8898,44.5651,12.055555555555555,25.833333333333332,255.27777777777777,0.016666666666666663,72.05555555555556,9.555555555555555,1001.0,99.66666666666667,7.055555555555555,38.388888888888886,3.0,,515.0392925008139,0.6986416182991138,6991.273046392236,27.120369478861495,26.507377462387087,0.522169292854766,10.274400393168131,445.00406473795573,0.0
2022-04-08 15:00:00,15.2,21.4,21.1,23.4,17.6,4.874,0.31785,15.909799999999999,44.5319,12.0,26.0,255.0,0.0,72.0,10.0,1001.0,100.0,7.0,39.0,3.0,,501.85667359801545,0.5994258777258423,4997.160975955597,26.72742869059245,25.13375176111857,0.37063480270405613,10.38446216583252,180.82838700612385,0.0
2022-04-08 15:10:00,15.2,21.4,21.1,23.4,17.5,4.776,0.283665,15.7487,44.4788,12.0,25.77777777777778,254.88888888888889,0.011111111111111112,71.94444444444444,9.944444444444445,1001.0,99.33333333333333,7.0,38.55555555555556,2.888888888888889,,512.6253193155924,0.5204194504847635,3533.714721672791,26.339151542538502,24.9423144785042,0.4637439159075908,10.83330665541477,149.26493658930877,0.0
2022-04-08 15:20:00,15.2,18.1,18.3,23.4,21.2,4.415,0.277625,15.5494,44.4702,12.0,25.555555555555557,254.77777777777777,0.022222222222222223,71.88888888888889,9.88888888888889,1001.0,98.66666666666667,7.0,38.111111111111114,2.7777777777777777,,507.68522374295645,0.4245142108686058,2537.40189424504,25.917836335500077,25.15591449101766,0.4074639911639193,11.32022239526113,78.159751440684,0.0
2022-04-08 15:30:00,15.2,18.9,18.5,23.3,20.3,4.31,0.31962999999999997,15.1416,44.4907,12.0,25.333333333333332,254.66666666666666,0.03333333333333334,71.83333333333333,9.833333333333334,1001.0,98.0,7.0,37.666666666666664,2.6666666666666665,,599.0120566883306,0.36838528481601485,1694.6447722767975,25.604636335372923,26.309210996627808,0.47181346349418163,11.657481493949891,317.05828495025634,0.0
2022-04-08 15:40:00,15.4,19.1,18.7,23.2,20.1,4.223,0.33445,14.7029,44.5677,12.0,25.11111111111111,254.55555555555554,0.044444444444444446,71.77777777777777,9.777777777777779,1001.0,97.33333333333333,7.0,37.22222222222222,2.5555555555555554,,770.7474251302083,0.3262203987504718,1207.5705292196328,25.51260926246643,29.07368982632955,0.5372916222363711,11.373878649075825,579.0464965311687,0.0
2022-04-08 15:50:00,15.1,19.1,18.8,23.1,19.6,4.184,0.38453,14.476400000000002,44.7231,12.0,24.88888888888889,254.44444444444446,0.05555555555555556,71.72222222222223,9.722222222222221,1001.0,96.66666666666667,7.0,36.77777777777778,2.4444444444444446,,543.6574773152669,0.27511617191641,843.5151211496126,25.299498519897462,29.912376607259112,0.4977579007546106,10.81454455534617,201.49129502614338,0.0
2022-04-08 16:00:00,14.9,19.1,18.7,23.0,19.4,4.3,0.38522,14.303700000000001,44.8623,12.0,24.666666666666668,254.33333333333334,0.06666666666666668,71.66666666666667,9.666666666666666,1001.0,96.0,7.0,36.333333333333336,2.3333333333333335,,527.4464865112304,0.5618718698372444,634.6605844116211,24.994303372701008,29.86619352022807,0.5513067366927862,10.591591738065084,156.7905533218384,0.0
2022-04-08 16:10:00,15.0,19.4,18.9,23.0,19.0,4.255,0.410065,14.476400000000002,44.9534,12.0,24.444444444444443,254.22222222222223,0.07777777777777779,71.61111111111111,9.61111111111111,1001.0,95.33333333333333,7.0,35.888888888888886,2.2222222222222223,,504.7915581889536,0.6567069118086901,450.47691184868245,24.823150660196937,30.069954382578533,0.5568674047291279,10.434185825983684,262.50227887471516,0.0
2022-04-08 16:20:00,14.8,19.3,18.9,23.0,18.9,4.219,0.430635,14.787600000000001,44.966300000000004,12.0,24.22222222222222,254.11111111111111,0.08888888888888889,71.55555555555556,9.555555555555555,1001.0,94.66666666666667,7.0,35.44444444444444,2.111111111111111,,507.9859810524425,0.5435302401262487,311.18288345336913,24.68583394050598,30.24412909825643,0.5188074805339177,10.259472905794778,96.50757603645324,0.0
2022-04-08 16:30:00,14.6,19.2,18.8,22.9,18.7,4.278,0.40343,14.6802,44.9229,12.0,24.0,254.0,0.1,71.5,9.5,1001.0,94.0,7.0,35.0,2.0,,486.98376912434895,0.45928732216779117,202.96450511824614,24.58861845970154,30.402895208994543,0.4312324672937393,10.25026449362437,126.91147299448649,0.0
2022-04-08 16:40:00,14.7,19.4,18.9,22.9,18.6,4.183,0.44432499999999997,14.3891,44.9182,12.0,23.77777777777778,253.88888888888889,0.11111111111111112,71.44444444444444,9.444444444444445,1001.0,93.33333333333333,7.0,34.55555555555556,1.8888888888888888,,473.60782866730085,0.3929545887062947,131.36740777333577,24.46479281425476,30.367320985794066,0.43753021307289597,10.295343782107036,88.87894191741944,0.0
2022-04-08 16:50:00,14.7,19.4,18.8,22.9,18.4,4.26,0.39573,14.4209,45.017700000000005,12.0,23.555555555555557,253.77777777777777,0.12222222222222223,71.38888888888889,9.38888888888889,1001.0,92.66666666666667,7.0,34.111111111111114,1.777777777777778,,484.0924767119309,0.364812715242138,94.27146949724963,24.320731452306113,30.25396506945292,0.5604956380526225,10.386585170427958,75.54795106887818,0.0
2022-04-08 17:00:00,14.8,19.6,19.0,22.9,18.4,4.284,0.46790000000000004,14.5117,45.0949,12.0,23.333333333333332,253.66666666666666,0.13333333333333336,71.33333333333333,9.333333333333334,1001.0,92.0,7.0,33.666666666666664,1.6666666666666667,,482.4758560180664,0.3397134775689429,74.94451896969208,24.150884068806967,30.20017564137777,0.46901641942560673,10.551047658920288,42.07748554547628,0.0
2022-04-08 17:10:00,14.8,19.7,19.1,22.9,18.5,4.285,0.495375,14.380600000000001,45.1133,12.0,23.11111111111111,253.55555555555554,0.14444444444444446,71.27777777777777,9.277777777777779,1001.0,91.33333333333333,7.0,33.22222222222222,1.5555555555555556,,517.2622424000707,0.30566328254859826,63.70402699853067,24.082562538782756,30.429828844070432,0.4781230599433184,10.71060028553009,156.523337059021,0.0
2022-04-08 17:20:00,14.8,19.6,19.1,22.8,18.5,4.278,0.48262499999999997,14.3238,45.1109,12.0,22.88888888888889,253.44444444444446,0.15555555555555559,71.22222222222223,9.222222222222221,1001.0,90.66666666666667,7.0,32.77777777777778,1.4444444444444444,,616.2766278637415,0.3120155800127629,54.19451969901047,24.139186035792033,31.3530490398407,0.42917986430227756,10.392462627092998,335.89874028523764,0.0
2022-04-08 17:30:00,14.4,19.5,18.9,22.8,18.2,4.32,0.6437999999999999,14.102799999999998,45.128499999999995,12.0,22.666666666666668,253.33333333333334,0.16666666666666669,71.16666666666667,9.166666666666666,1001.0,90.0,7.0,32.333333333333336,1.3333333333333335,,585.9131825764973,0.311595155463717,46.62611369332352,24.217451063791913,31.80575496355693,0.6078833189606667,9.850534559885661,249.33926928202308,0.0
2022-04-08 17:40:00,14.1,19.3,18.7,22.7,18.2,4.282,0.50056,14.125900000000001,45.2296,12.0,22.444444444444443,253.22222222222223,0.17777777777777778,71.11111111111111,9.11111111111111,1001.0,89.33333333333333,7.0,31.88888888888889,1.2222222222222223,,570.6233308989426,0.2829225859542687,37.19984902699788,24.22156563123067,31.79709970474243,0.5969474154214065,9.636934003829955,181.7161809539795,0.0
2022-04-08 17:50:00,13.5,19.5,18.6,22.7,17.5,4.375,0.46924,14.0857,45.3094,12.0,22.22222222222222,253.11111111111111,0.1888888888888889,71.05555555555556,9.055555555555555,1001.0,88.66666666666667,7.0,31.444444444444443,1.1111111111111112,,553.8240985107421,0.27892471314276335,55.1071363260517,24.1871603457133,31.61691813468933,0.52799571039776,9.801292983690898,106.87380154927573,0.0
2022-04-08 18:00:00,13.1,19.6,18.6,22.6,17.1,4.464,0.49254,14.070699999999999,45.356899999999996,12.0,22.0,253.0,0.2,71.0,9.0,1001.0,88.0,7.0,31.0,1.0,,559.7214432288861,0.28817281325279315,75.37509556678728,24.14082292384347,31.36937440527361,0.5551348044988462,10.00628317671307,112.08367227759065,0.0
2022-04-08 18:10:00,13.3,19.8,18.7,22.6,16.8,4.439,0.553545,14.274899999999999,45.3724,11.833333333333334,21.61111111111111,251.05555555555554,0.1888888888888889,70.94444444444444,9.055555555555555,1000.9444444444445,83.61111111111111,6.833333333333333,31.0,1.0,,615.6320306045708,0.31119125781002016,59.082491440853836,24.14170402208964,31.08874902089437,0.6301412217070659,10.073131105105082,131.40454073588052,0.0
2022-04-08 18:20:00,13.2,19.9,18.8,22.5,16.6,4.412,0.499945,14.287899999999999,45.3297,11.666666666666666,21.22222222222222,249.11111111111111,0.17777777777777778,70.88888888888889,9.11111111111111,1000.8888888888889,79.22222222222223,6.666666666666667,31.0,1.0,,660.9421944173178,0.2791242154313009,49.51429218809484,24.184676659901935,30.73648265520732,0.581945492674907,9.990622391700745,143.00156812032066,0.0
2022-04-08 18:30:00,13.5,20.0,18.9,22.5,16.7,4.458,0.55813,14.3495,45.2656,11.5,20.833333333333332,247.16666666666666,0.16666666666666669,70.83333333333333,9.166666666666666,1000.8333333333334,74.83333333333333,6.5,31.0,1.0,,709.3674557389884,0.29074289794821856,44.224480480905314,24.22349190076192,30.350806385676066,0.603745272308588,9.877159652709961,167.67991485595704,0.0
2022-04-08 18:40:00,13.2,20.0,18.9,22.5,16.6,4.468,0.476805,14.324000000000002,45.2198,11.333333333333334,20.444444444444443,245.22222222222223,0.15555555555555556,70.77777777777777,9.222222222222221,1000.7777777777778,70.44444444444444,6.333333333333333,31.0,1.0,,727.8395509496229,0.2796214414387941,36.91728134155274,24.23562055269877,30.027678022384645,0.6465112345914046,9.719131991068522,166.08425941467286,0.0
2022-04-08 18:50:00,13.4,20.0,18.9,22.5,16.6,4.476,0.544115,14.244200000000001,45.1838,11.166666666666666,20.055555555555557,243.27777777777777,0.14444444444444446,70.72222222222223,9.277777777777779,1000.7222222222222,66.05555555555556,6.166666666666667,31.0,1.0,,692.2504302978516,0.3705782705553844,39.3546146444547,24.226253929138185,29.563053293228148,0.7076296846071879,9.631714353561403,117.9684102376302,0.0
2022-04-08 19:00:00,13.6,20.0,19.0,22.5,16.6,4.47,0.553635,14.237100000000002,45.1071,11.0,19.666666666666668,241.33333333333334,0.13333333333333333,70.66666666666667,9.333333333333334,1000.6666666666666,61.666666666666664,6.0,31.0,1.0,,653.244515507139,0.2808075268223545,42.24360954704931,24.20874758720398,28.949183098475135,0.6255410985648633,9.788632720311483,91.43491601308187,0.0
2022-04-08 19:10:00,13.5,20.1,19.0,22.5,16.6,4.478,0.42400000000000004,14.5363,45.048899999999996,10.833333333333334,19.27777777777778,239.38888888888889,0.12222222222222222,70.61111111111111,9.38888888888889,1000.6111111111111,57.27777777777777,5.833333333333333,31.0,1.0,,681.9158854166667,0.2871085346490144,42.48252775828043,24.16082423210144,28.571875130335492,0.6194476987421512,9.892257432937622,121.28320613861084,0.0
2022-04-08 19:20:00,13.4,20.1,19.0,22.5,16.6,4.459,0.437395,14.4636,44.937599999999996,10.666666666666666,18.88888888888889,237.44444444444446,0.11111111111111112,70.55555555555556,9.444444444444445,1000.5555555555555,52.888888888888886,5.666666666666666,31.0,1.0,,721.9087575627469,0.21783023048465866,47.27855095276051,24.148679218292237,28.670181188583378,0.5159718335419894,9.922444785435996,151.92819563547772,0.0
2022-04-08 19:30:00,13.3,20.0,18.9,22.4,16.4,4.417,0.476805,14.437100000000001,44.8505,10.5,18.5,235.5,0.1,70.5,9.5,1000.5,48.5,5.5,31.0,1.0,,751.2075381294338,0.2878055052562369,50.90666065894952,24.162884397506712,28.96124465624491,0.7024673106273015,9.869552671114603,167.06799967447915,0.0
2022-04-08 19:40:00,13.3,19.9,18.9,22.4,16.4,4.381,0.47983000000000003,14.380099999999999,44.8106,10.333333333333334,18.11111111111111,233.55555555555554,0.08888888888888889,70.44444444444444,9.555555555555555,1000.4444444444445,44.11111111111111,5.333333333333333,31.0,1.0,,782.1261096191406,0.2697041768704851,53.839594726562495,24.140676673253374,29.262988828023275,0.7384578241904577,9.767461525599161,167.35948252360026,0.0
2022-04-08 19:50:00,13.3,19.9,18.9,22.4,16.3,4.413,0.548985,14.2597,44.7934,10.166666666666666,17.72222222222222,231.61111111111111,0.07777777777777778,70.38888888888889,9.61111111111111,1000.3888888888889,39.72222222222222,5.166666666666666,31.0,1.0,,785.287027068741,0.2659574621871618,60.26052742252242,24.096915899912517,29.56769584973653,0.633309780706962,9.671414662996927,153.54327311197918,0.0
2022-04-08 20:00:00,13.5,19.9,18.9,22.3,16.3,4.402,0.5825400000000001,14.3114,44.7981,10.0,17.333333333333332,229.66666666666666,0.06666666666666665,70.33333333333333,9.666666666666666,1000.3333333333334,35.33333333333333,5.0,31.0,1.0,,798.620952758789,0.27226119878096766,68.93862671437236,24.085870587031046,29.78087430636088,0.7862566182017326,9.646152971585591,148.30977630615234,0.0
2022-04-08 20:10:00,13.9,20.0,19.0,22.3,16.5,4.426,0.638445,14.5274,44.7892,9.833333333333332,16.944444444444443,227.72222222222223,0.05555555555555555,70.27777777777777,9.722222222222221,1000.2777777777778,30.944444444444443,4.833333333333333,31.0,1.0,,776.6784244931977,0.2911027658730745,71.03287999471029,24.081605014639386,29.660316616694132,0.6883875899572494,9.690170315456928,118.69821201453775,0.0
2022-04-08 20:20:00,14.0,20.1,19.1,22.3,16.7,4.396,0.608975,14.6477,44.744600000000005,9.666666666666666,16.555555555555557,225.77777777777777,0.044444444444444425,70.22222222222223,9.777777777777779,1000.2222222222222,26.55555555555555,4.666666666666666,31.0,1.0,,756.5808631423424,0.3295801541741706,74.56704242857163,24.077952054341633,29.464797582626346,0.6490932948390642,9.800085110664368,106.38312497456869,0.0
2022-04-08 20:30:00,14.3,20.1,19.2,22.2,16.8,4.412,0.59333,14.3717,44.6545,9.5,16.166666666666668,223.83333333333334,0.033333333333333326,70.16666666666667,9.833333333333334,1000.1666666666666,22.166666666666657,4.5,31.0,1.0,,724.5471923828125,0.2753637991618301,83.3588854081752,24.071204080581666,29.395031881332397,0.6634458368519942,9.890970249176025,93.93037331899008,0.0
2022-04-08 20:40:00,14.2,20.1,19.2,22.2,16.8,4.4,0.571485,14.302100000000001,44.65,9.333333333333332,15.777777777777779,221.88888888888889,0.022222222222222227,70.11111111111111,9.88888888888889,1000.1111111111111,17.77777777777777,4.333333333333333,31.0,1.0,,678.8400455869478,0.3172948770448144,91.55175204045355,24.013875535329184,28.952658767700193,0.6849728734294573,9.943852009773256,83.04046381632487,0.0
2022-04-08 20:50:00,14.1,20.1,19.2,22.2,16.8,4.429,0.4834181818181818,14.455,44.654545454545456,9.166666666666666,15.38888888888889,219.94444444444446,0.0111111111111111,70.05555555555556,9.944444444444445,1000.0555555555555,13.388888888888886,4.166666666666666,31.0,1.0,,628.7092018636067,0.31315119211746134,97.64188123218084,23.956691436767578,28.37015791575114,0.6512677798171838,9.972997156778971,68.98157052357992,0.0
2022-04-08 21:00:00,14.0,20.0,19.0,22.1,16.6,4.436,0.591285,14.271799999999999,44.631,9.0,15.0,218.0,0.0,70.0,10.0,1000.0,9.0,4.0,31.0,1.0,,594.1548713771776,0.3464524088303248,94.26697808583579,23.898278684616088,27.974182729721072,0.7109094333648682,9.992772801717123,57.96101633707682,0.0
2022-04-08 21:10:00,14.3,20.0,19.1,22.1,16.8,4.424,0.565715,14.205400000000001,44.6529,8.944444444444445,14.944444444444445,218.83333333333334,0.005555555555555556,70.05555555555556,10.0,999.8333333333334,12.833333333333334,3.9444444444444446,30.833333333333332,1.0,,567.2090468764031,0.34434492237613357,102.23904775500971,23.838210283915203,27.742658316294353,0.5579177594681581,10.00528320948283,51.87531442642212,0.0
2022-04-08 21:20:00,14.2,20.1,19.2,22.1,16.8,4.422,0.55418,14.237199999999998,44.651799999999994,8.88888888888889,14.88888888888889,219.66666666666666,0.011111111111111112,70.11111111111111,10.0,999.6666666666666,16.666666666666668,3.888888888888889,30.666666666666668,1.0,,538.057389119466,0.39288339610658796,108.07420889364123,23.771817010243733,27.52314988454183,0.6063518458604813,10.013655188878378,42.94282233556111,0.0
2022-04-08 21:30:00,14.2,20.0,19.1,22.1,16.8,4.393,0.56678,14.4566,44.6464,8.833333333333334,14.833333333333334,220.5,0.01666666666666667,70.16666666666667,10.0,999.5,20.5,3.8333333333333335,30.5,1.0,,518.7745465684211,0.31871852436855347,104.21745306090448,23.70976981674884,27.226795477840188,0.620823988626569,10.018276531063231,37.43405171755343,0.0
2022-04-08 21:40:00,14.1,20.0,19.1,22.1,16.7,4.419,0.69779,14.721,44.5615,8.777777777777779,14.777777777777779,221.33333333333334,0.022222222222222223,70.22222222222223,10.0,999.3333333333334,24.333333333333336,3.7777777777777777,30.333333333333332,1.0,,497.66860467318827,0.341638740748167,110.13460364023845,23.669737351735435,26.91727630933126,0.7034263809521992,10.017324086825052,34.245020119349164,0.0
2022-04-08 21:50:00,14.0,19.9,18.9,22.1,16.5,4.469,0.67848,14.488499999999998,44.4308,8.722222222222221,14.722222222222221,222.16666666666666,0.02777777777777778,70.27777777777777,10.0,999.1666666666666,28.166666666666668,3.7222222222222223,30.166666666666668,1.0,,482.62127390543617,0.34307161627642513,108.3223530619562,23.608344583511354,26.774000215530396,0.6479469964901606,10.016884276072183,27.490650930404666,0.0
2022-04-08 22:00:00,13.8,19.8,18.9,22.0,16.5,4.459,0.64378,14.425999999999998,44.3877,8.666666666666666,14.666666666666666,223.0,0.03333333333333334,70.33333333333333,10.0,999.0,32.0,3.6666666666666665,30.0,1.0,,471.64870701581583,0.3089479637863693,105.25183007730602,23.512137966156008,26.71925976435343,0.7330067332088948,10.01749110062917,21.494937403996786,0.0
2022-04-08 22:10:00,14.3,20.0,19.1,22.0,16.8,4.449,0.7074,14.442699999999999,44.3881,8.61111111111111,14.61111111111111,223.83333333333334,0.038888888888888896,70.38888888888889,10.0,998.8333333333334,35.833333333333336,3.611111111111111,29.833333333333332,1.0,,464.8364323933919,0.32765450236066584,109.15189457844879,23.443715318044028,26.7073379834493,0.5990806637207667,10.017302192052204,26.53669604619344,0.0
2022-04-08 22:20:00,14.4,20.1,19.1,22.0,16.9,4.462,0.655915,14.4421,44.401799999999994,8.555555555555555,14.555555555555555,224.66666666666666,0.044444444444444446,70.44444444444444,10.0,998.6666666666666,39.66666666666667,3.5555555555555554,29.666666666666668,1.0,,459.0893708853886,0.3323701842533329,109.46026441972808,23.411603835423787,26.716135562260945,0.6531165961176157,10.015236336390178,28.74056983947754,0.0
2022-04-08 22:30:00,14.2,20.0,19.2,22.0,16.9,4.405,0.6106550000000001,14.360499999999998,44.3937,8.5,14.5,225.5,0.05,70.5,10.0,998.5,43.5,3.5,29.5,1.0,,457.8158877037311,0.32148155764460895,105.116515286548,23.38970728556315,26.754627208709717,0.7312042972942193,10.01303503036499,33.77824329058329,0.0
2022-04-08 22:40:00,13.9,19.9,19.0,22.0,16.6,4.457,0.58485,14.2892,44.396100000000004,8.444444444444445,14.444444444444445,226.33333333333334,0.05555555555555556,70.55555555555556,10.0,998.3333333333334,47.333333333333336,3.4444444444444446,29.333333333333332,1.0,,449.4792590332031,0.324971269890666,110.59639920552573,23.3699560546875,26.80518398920695,0.7690395348270733,10.01101968606313,36.612150548299155,0.0
2022-04-08 22:50:00,14.4,20.0,19.1,21.9,16.9,4.464,0.704335,14.2377,44.408,8.38888888888889,14.38888888888889,227.16666666666666,0.061111111111111116,70.61111111111111,10.0,998.1666666666666,51.16666666666667,3.388888888888889,29.166666666666668,1.0,,445.7653199154207,0.3009106934335777,107.51853035986088,23.35631158828735,26.838941650390627,0.630423293982943,10.009912846883138,39.5296478398641,0.0
2022-04-08 23:00:00,14.1,19.9,19.0,21.9,16.7,4.412,0.71614,14.277000000000001,44.5233,8.333333333333334,14.333333333333334,228.0,0.06666666666666668,70.66666666666667,10.0,998.0,55.0,3.3333333333333335,29.0,1.0,,443.05765869140623,0.42090738754887874,106.7037467484555,23.35346797943115,26.844702402750652,0.6706426165004571,10.007793806393941,44.224681568145755,0.0
