,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-08 23:10:00,14.0,19.9,19.0,21.9,16.6,4.452,0.8310449999999999,14.357099999999999,44.8291,8.277777777777779,14.277777777777779,228.83333333333334,0.07222222222222223,70.72222222222223,10.0,997.8333333333334,58.833333333333336,3.2777777777777777,28.833333333333332,1.0,,441.9174020210354,0.3620489957099412,113.03947654939641,23.352706448237104,26.823149655659996,0.7468130602935951,10.005967569351196,45.105696544647216,0.0
2022-04-08 23:20:00,14.1,19.9,19.0,21.9,16.6,4.479,0.946655,14.1643,44.9019,8.222222222222221,14.222222222222221,229.66666666666666,0.07777777777777779,70.77777777777777,10.0,997.6666666666666,62.66666666666667,3.2222222222222223,28.666666666666668,1.0,,437.44183553059895,0.38612654538099034,110.70455237135374,23.34098776752666,26.853529085924396,0.8588715637732023,10.007266885547315,41.00693047561215,0.0
2022-04-08 23:30:00,14.1,19.9,18.9,21.9,16.6,4.473,1.14679,13.365199999999998,44.9708,8.166666666666666,14.166666666666666,230.5,0.08333333333333334,70.83333333333333,10.0,997.5,66.5,3.166666666666667,28.5,1.0,,434.1292119344075,0.444693333275069,109.22330037025408,23.316058111190795,27.506620190938314,0.8165442706147829,10.005351376533508,49.13921195983887,0.0
2022-04-08 23:40:00,14.6,20.0,19.1,21.9,16.9,4.444,1.081155,12.3823,45.166399999999996,8.11111111111111,14.11111111111111,231.33333333333334,0.08888888888888889,70.88888888888889,10.0,997.3333333333334,70.33333333333334,3.111111111111111,28.333333333333332,1.0,,431.3056119931977,0.43698675198827763,112.11146285084007,23.2325630791982,28.763362941741946,0.9432948298255603,10.00506270090739,48.452661921183264,0.0
2022-04-08 23:50:00,14.4,19.9,19.1,21.8,16.9,4.377,1.01271,11.8378,45.475,8.055555555555555,14.055555555555555,232.16666666666666,0.09444444444444446,70.94444444444444,10.0,997.1666666666666,74.16666666666667,3.0555555555555554,28.166666666666668,1.0,,429.505285542806,0.44639912767093726,107.2971134735366,23.07266227722168,29.577404254277546,0.9533991687496502,10.006590908368429,47.86339905420939,0.0
2022-04-09 00:00:00,14.3,19.9,19.0,21.9,16.8,4.42,1.15976,11.654,45.7796,8.0,14.0,233.0,0.1,71.0,10.0,997.0,78.0,3.0,28.0,1.0,,429.59963191942234,0.37193158533424137,106.62026410420735,22.906991256078083,30.27571003595988,1.0219062945743402,10.007669494946798,53.93936148325603,0.0
2022-04-09 00:10:00,14.4,19.9,19.0,21.8,16.8,4.399,1.154705,11.4617,45.9753,7.944444444444445,14.277777777777779,233.55555555555554,0.09444444444444446,71.5,10.0,997.0555555555555,79.22222222222223,3.0555555555555554,28.22222222222222,1.0,,429.525293073983,0.43783839355754306,105.21784714176155,22.73127962430318,30.83752948615511,1.067563424487572,10.007710105766684,61.09661500672163,0.0
2022-04-09 00:20:00,14.2,19.8,19.0,21.8,16.7,4.403,1.294065,11.2684,46.1291,7.888888888888889,14.555555555555555,234.11111111111111,0.08888888888888889,72.0,10.0,997.1111111111111,80.44444444444444,3.111111111111111,28.444444444444443,1.0,,424.8679291788737,0.3904200699373995,106.13271235320526,22.585442215601603,31.30380838712056,1.079395572245121,10.006666781107585,67.61988011678059,0.0
2022-04-09 00:30:00,14.2,19.9,19.0,21.8,16.8,4.381,1.23226,11.2303,46.2704,7.833333333333333,14.833333333333334,234.66666666666666,0.08333333333333334,72.5,10.0,997.1666666666666,81.66666666666667,3.1666666666666665,28.666666666666668,1.0,,424.96909256156835,0.3914201376380893,108.72793476686641,22.462274141311646,31.67481150309245,0.9960381342470646,10.007057110468548,72.37378997802735,0.0
2022-04-09 00:40:00,14.1,19.8,18.9,21.8,16.6,4.408,1.090585,11.2727,46.3514,7.777777777777778,15.11111111111111,235.22222222222223,0.07777777777777778,73.0,10.0,997.2222222222222,82.88888888888889,3.2222222222222223,28.88888888888889,1.0,,421.87630352502583,0.37177617222786286,111.15511018699172,22.374564720789593,31.930645246505737,0.9271961364646752,10.008139584859212,81.54923807779947,0.0
2022-04-09 00:50:00,14.1,19.7,18.8,21.8,16.6,4.344,1.033625,11.3811,46.4052,7.722222222222222,15.38888888888889,235.77777777777777,0.07222222222222223,73.5,10.0,997.2777777777778,84.11111111111111,3.2777777777777777,29.11111111111111,1.0,,420.89313140869143,0.3556701234681795,107.30272210740775,22.30824771234898,31.955956582449822,1.0378205167318955,10.009033493630874,90.98109563712866,0.0
2022-04-09 01:00:00,14.2,19.7,18.9,21.8,16.6,4.351,1.1213549999999999,11.5196,46.2368,7.666666666666667,15.666666666666666,236.33333333333334,0.06666666666666667,74.0,10.0,997.3333333333334,85.33333333333333,3.3333333333333335,29.333333333333332,1.0,,423.70246491530844,0.4063560744871696,108.23814656575522,22.27135795593262,31.845979000727333,1.1924098696311316,10.008998036384583,100.95332405090332,0.0
2022-04-09 01:10:00,14.1,19.7,18.8,21.8,16.6,4.353,0.8382099999999999,11.5006,45.9079,7.611111111111111,15.944444444444445,236.88888888888889,0.06111111111111111,74.5,10.0,997.3888888888889,86.55555555555556,3.388888888888889,29.555555555555557,1.0,,425.5048966471354,0.3912301030350943,106.26775011547541,22.25546670595805,31.67963874499003,0.9544829624891282,10.007178506851195,109.59113680521648,0.0
2022-04-09 01:20:00,14.0,19.6,18.8,21.8,16.5,4.359,0.66939,10.9217,45.7192,7.555555555555555,16.22222222222222,237.44444444444446,0.05555555555555556,75.0,10.0,997.4444444444445,87.77777777777777,3.4444444444444446,29.77777777777778,1.0,,426.81349289115815,0.3387312891574229,108.23634567260743,22.26634481747945,31.481029761632282,0.8273040716350077,10.003441157341003,115.12881276448567,0.0
2022-04-09 01:30:00,13.8,19.6,18.7,21.8,16.3,4.307,0.391265,9.316799999999999,45.622699999999995,7.5,16.5,238.0,0.05,75.5,10.0,997.5,89.0,3.5,30.0,1.0,,424.6461900838216,0.22338246959540461,107.50657340615483,22.252323937173617,31.643882888804722,0.6904698761493642,9.99745519352498,112.62873127479338,0.0
2022-04-09 01:40:00,12.5,19.2,18.3,21.7,15.5,4.301,0.300105,8.410599999999999,45.8301,7.444444444444445,16.77777777777778,238.55555555555554,0.044444444444444446,76.0,10.0,997.5555555555555,90.22222222222223,3.5555555555555554,30.22222222222222,1.0,,429.96252277593504,0.23964432057740406,111.87392426442291,22.199675680796304,31.902179222106934,0.5579152727127076,9.995798783302307,108.74893151601154,0.0
2022-04-09 01:50:00,11.7,19.0,18.1,21.7,14.7,4.287,0.3695,8.2209,46.2062,7.388888888888889,17.055555555555557,239.11111111111111,0.03888888888888889,76.5,10.0,997.6111111111111,91.44444444444444,3.611111111111111,30.444444444444443,1.0,,427.40542051118,0.19680078298079717,107.86125238106077,22.088619944254557,32.04213319778442,0.4787051297475894,9.998684666951497,101.0977782313029,0.0
2022-04-09 02:00:00,11.4,18.8,18.0,21.7,14.1,4.491,0.196085,8.5004,46.5418,7.333333333333333,17.333333333333332,239.66666666666666,0.033333333333333326,77.0,10.0,997.6666666666666,92.66666666666667,3.6666666666666665,30.666666666666668,1.0,,427.3500360107422,0.13493098928729896,111.29147886114606,21.951350889205933,32.089841251373294,0.5060761711498102,10.003369545936584,103.82325256347656,0.0
2022-04-09 02:10:00,11.0,18.5,18.0,21.6,13.6,4.467,0.173325,8.6159,46.6666,7.277777777777778,17.61111111111111,240.22222222222223,0.027777777777777776,77.5,10.0,997.7222222222222,93.88888888888889,3.7222222222222223,30.88888888888889,1.0,,426.6201966138818,0.12385147780065528,102.1290976835779,21.84880968093872,32.1007215944926,0.4706766540308793,10.006061592102052,111.78192052205404,0.0
2022-04-09 02:20:00,10.8,18.4,18.0,21.6,13.3,4.411,0.16692,7.8450999999999995,46.62820000000001,7.222222222222222,17.88888888888889,240.77777777777777,0.022222222222222213,78.0,10.0,997.7777777777778,95.11111111111111,3.7777777777777777,31.11111111111111,1.0,,426.0765328979493,0.07912418397510478,107.86441072905805,21.740147183736163,32.21979183832805,0.4109162146349748,10.006623350779217,109.95988203684487,0.0
2022-04-09 02:30:00,10.8,18.3,17.8,21.5,13.2,4.477,0.162175,7.4018,46.6577,7.166666666666667,18.166666666666664,241.33333333333334,0.016666666666666663,78.5,10.0,997.8333333333334,96.33333333333334,3.833333333333333,31.333333333333332,1.0,,423.6177989319549,0.07570672694287822,109.46054655947928,21.62813121477763,32.326383101145424,0.3484351412331064,10.007907814979554,114.93183456420897,0.0
2022-04-09 02:40:00,10.9,18.2,17.8,21.5,13.2,4.559,0.168035,7.028499999999999,46.759,7.111111111111111,18.444444444444443,241.88888888888889,0.011111111111111113,79.0,10.0,997.8888888888889,97.55555555555556,3.888888888888889,31.555555555555557,1.0,,414.8463579305013,0.07317930460649687,108.50773668687896,21.570644618319925,32.28503614598075,0.3132017304957712,10.00672099318208,121.36283293643241,0.0
2022-04-09 02:50:00,10.9,18.3,17.8,21.5,13.3,4.55,0.136965,6.6048,46.823,7.055555555555555,18.72222222222222,242.44444444444446,0.00555555555555555,79.5,10.0,997.9444444444445,98.77777777777777,3.9444444444444446,31.77777777777778,1.0,,415.40019327799484,0.10519026770744926,108.26220254456257,21.56367106437683,32.093489723205565,0.2517985289109249,10.006690729459127,109.86121320088705,0.0
2022-04-09 03:00:00,11.2,18.3,17.8,21.5,13.4,4.518,0.15950999999999999,6.3381,46.919799999999995,7.0,19.0,243.0,0.0,80.0,10.0,998.0,100.0,4.0,32.0,1.0,,418.86189430675284,0.07022755931770193,110.04694762687897,21.540186236699423,31.847861830393477,0.24891661183287694,10.010323416392009,115.53005715688069,0.0
2022-04-09 03:10:00,11.1,18.3,17.9,21.5,13.5,4.546,0.107795,5.9986,47.0089,6.611111111111111,18.333333333333332,243.83333333333334,0.061111111111111116,81.0,9.555555555555555,998.6666666666666,100.0,3.7777777777777777,30.77777777777778,1.0,,421.6350974527995,0.11490417727352101,110.81306261181157,21.53353629430135,31.618973948160807,0.23876739546035722,10.009619436264039,107.6472650527954,0.0
2022-04-09 03:20:00,11.1,18.3,17.9,21.4,13.5,4.495,0.23877,5.7204999999999995,47.0852,6.222222222222222,17.666666666666668,244.66666666666666,0.12222222222222223,82.0,9.11111111111111,999.3333333333334,100.0,3.5555555555555554,29.555555555555557,1.0,,423.47447746189164,0.09134287001809102,109.77308342044637,21.446761575741956,31.31940019332756,0.2747605463849264,10.01244067515357,107.74540509347862,0.0
2022-04-09 03:30:00,9.4,17.9,17.5,21.4,12.5,4.41,0.16641,5.7707,47.1983,5.833333333333333,17.0,245.5,0.18333333333333335,83.0,8.666666666666666,1000.0,100.0,3.3333333333333335,28.333333333333332,1.0,,418.31739721890153,0.09210667153582294,109.14277785823842,21.376391553878783,31.15675974527995,0.17861657376711562,10.01179662545522,113.36928621927898,0.0
2022-04-09 03:40:00,8.0,17.4,17.1,21.4,11.3,4.536,0.170535,6.1408000000000005,47.2661,5.444444444444445,16.333333333333332,246.33333333333334,0.24444444444444446,84.0,8.222222222222221,1000.6666666666666,100.0,3.111111111111111,27.11111111111111,1.0,,421.03250315348305,0.10515568012495957,108.43482932225459,21.34415771484375,31.014151938756306,0.17815036356449118,10.01023912111918,110.45841220855714,0.0
2022-04-09 03:50:00,7.5,17.0,17.1,21.4,10.6,4.492,0.392955,5.9495000000000005,47.2661,5.055555555555555,15.666666666666666,247.16666666666666,0.3055555555555556,85.0,7.777777777777778,1001.3333333333334,100.0,2.888888888888889,25.88888888888889,1.0,,420.84815801510865,0.07689086258928632,108.18702994545974,21.321089375813802,30.898321647644043,0.25609116209981336,10.007005523045859,123.85043462117513,0.0
2022-04-09 04:00:00,7.5,17.0,17.2,21.3,10.5,4.447,0.16511,5.8309,47.1982,4.666666666666666,15.0,248.0,0.3666666666666667,86.0,7.333333333333334,1002.0,100.0,2.666666666666667,24.666666666666664,1.0,,421.7445427204001,0.0905075409629718,108.59340551882815,21.31873006761411,30.818638359005167,0.1825515608786799,10.002872558798494,112.79991774413546,0.0
2022-04-09 04:10:00,7.8,17.0,17.3,21.3,10.7,4.535,0.19611,5.6173,47.181599999999996,4.277777777777778,14.333333333333332,248.83333333333334,0.4277777777777778,87.0,6.888888888888889,1002.6666666666666,100.0,2.4444444444444446,23.444444444444443,1.0,,423.0875096638997,0.0779391096006091,112.74939500108276,21.30903138478597,30.627313680648804,0.2226420752269526,10.007915797233583,102.90878913879394,0.0
2022-04-09 04:20:00,7.4,16.9,17.0,21.2,10.6,4.496,0.195605,5.5317,47.1858,3.888888888888889,13.666666666666666,249.66666666666666,0.48888888888888893,88.0,6.444444444444445,1003.3333333333334,100.0,2.2222222222222223,22.22222222222222,1.0,,421.9880688020553,0.09804269907951325,106.48057376796916,21.27621456782023,30.39353764216105,0.17891121262684456,10.011609946886699,109.56514530181884,0.0
2022-04-09 04:30:00,6.6,16.5,16.7,21.2,9.8,4.503,0.241845,5.5194,47.2153,3.5,13.0,250.5,0.55,89.0,6.0,1004.0,100.0,2.0,21.0,1.0,,423.7357815551758,0.08151095844799314,108.44683313940877,21.24969365755717,30.286169681549076,0.1446948988301058,10.010359236399333,110.27068351745606,0.0
2022-04-09 04:40:00,6.2,16.3,16.4,21.2,9.3,4.531,0.324555,5.3779,47.2178,3.111111111111111,12.333333333333332,251.33333333333334,0.6111111111111112,90.0,5.555555555555555,1004.6666666666666,100.0,1.7777777777777777,19.77777777777778,1.0,,423.321409599918,0.05907860568448736,105.92222886791338,21.202016321818032,30.11609001795451,0.17852572710563733,10.014060085614522,104.51794282277424,0.0
2022-04-09 04:50:00,5.7,16.1,16.1,21.1,9.0,4.505,0.25099499999999997,5.4481,47.2527,2.7222222222222223,11.666666666666666,252.16666666666666,0.6722222222222223,91.0,5.111111111111112,1005.3333333333334,100.0,1.5555555555555558,18.555555555555554,1.0,,422.0863602491357,0.094123085651765,108.0953492799317,21.14947012583415,29.980938453674316,0.1559367873830099,10.013862878481548,111.29228363037109,0.0
2022-04-09 05:00:00,5.3,15.9,15.8,21.0,8.7,4.489,0.25482499999999997,5.0626,47.3032,2.333333333333333,11.0,253.0,0.7333333333333334,92.0,4.666666666666667,1006.0,100.0,1.3333333333333335,17.333333333333332,1.0,,423.56361083984376,0.0699303651367488,105.16871304916121,21.116131070454916,29.984915390014653,0.162175929864558,10.010421956380208,115.7790210088094,0.0
2022-04-09 05:10:00,5.0,15.7,15.6,21.0,8.4,4.543,0.26102,5.1236,47.673,1.9444444444444446,10.333333333333332,253.83333333333334,0.7944444444444445,93.0,4.222222222222222,1006.6666666666666,100.0,1.1111111111111112,16.111111111111107,1.0,,418.77359089467717,0.05686834826068572,110.62049048817092,21.108656981139532,30.03365602514838,0.1662675704211943,10.003726294943167,108.52778145202808,0.0
2022-04-09 05:20:00,4.7,15.6,15.4,20.9,8.1,4.532,0.30488499999999996,4.8423,47.866699999999994,1.5555555555555554,9.666666666666666,254.66666666666666,0.8555555555555556,94.0,3.7777777777777777,1007.3333333333334,100.0,0.8888888888888888,14.888888888888886,1.0,,419.5056317033439,0.07644006048881831,105.69847005897995,21.080767507553098,30.000221567153933,0.16925074822424596,10.001835621198017,107.58681012471519,0.0
2022-04-09 05:30:00,4.5,15.5,15.2,20.9,7.9,4.535,0.36117499999999997,4.5776,47.9633,1.166666666666667,9.0,255.5,0.9166666666666667,95.0,3.333333333333334,1008.0,100.0,0.666666666666667,13.666666666666664,1.0,,413.3927107747396,0.08324656982266197,106.32163775449419,21.083600794474286,29.97811334292094,0.13315621110144996,9.998863434791565,112.60406153361002,0.0
2022-04-09 05:40:00,4.4,15.4,15.1,20.8,7.8,4.532,0.44279999999999997,4.5119,48.1023,0.7777777777777777,8.333333333333332,256.3333333333333,0.9777777777777779,96.0,2.8888888888888893,1008.6666666666666,100.0,0.44444444444444464,12.444444444444443,1.0,,417.01265244407216,0.07980076581793488,106.20875657313289,21.090074758529664,29.96924194653829,0.171148474959967,9.994955196380616,107.87646578470867,0.0
2022-04-09 05:50:00,4.4,15.3,14.9,20.8,7.7,4.534,0.53379,4.3721000000000005,48.1435,0.3888888888888884,7.666666666666666,257.1666666666667,1.038888888888889,97.0,2.4444444444444446,1009.3333333333334,100.0,0.22222222222222232,11.222222222222221,1.0,,421.63823343912765,0.09345927460609116,109.25698624864137,21.056529694734994,29.903101490257825,0.1898912424278987,9.99755419313571,109.760844682812,0.0
2022-04-09 06:00:00,4.1,15.2,14.8,20.7,7.5,4.542,0.712945,4.179399999999999,48.172000000000004,0.0,7.0,258.0,1.1,98.0,2.0,1010.0,100.0,0.0,10.0,1.0,,422.7689047451677,0.13086740766046825,108.74116741676116,21.027714859644572,29.844849014282225,0.22027053312088046,10.001244270006815,109.04673816680909,0.0
2022-04-09 06:10:00,3.9,15.2,14.8,20.7,7.4,4.514,0.8499399999999999,4.2263,48.216300000000004,0.05555555555555555,7.0,257.72222222222223,1.038888888888889,97.88888888888889,2.0,1010.2222222222222,99.83333333333333,0.0,9.944444444444445,1.0,,426.88520830527125,0.1296358420524093,109.50257122794115,21.015736490885416,29.81088165283203,0.24589960150420662,10.00468948841095,105.4081031036377,0.0
2022-04-09 06:20:00,3.6,15.0,14.7,20.7,7.2,4.52,0.83741,4.2389,48.235699999999994,0.1111111111111111,7.0,257.44444444444446,0.9777777777777779,97.77777777777777,2.0,1010.4444444444445,99.66666666666667,0.0,9.88888888888889,1.0,,429.44021881103515,0.13512559990101292,110.93948682106148,20.978186276753743,29.71959007263184,0.20854944360132008,10.016388443311055,104.87368687947591,0.0
2022-04-09 06:30:00,3.5,15.0,14.6,20.6,7.0,4.522,0.83912,4.3179,48.2457,0.16666666666666666,7.0,257.1666666666667,0.9166666666666667,97.66666666666667,2.0,1010.6666666666666,99.5,0.0,9.833333333333334,1.0,,422.3501843752806,0.18736211934558367,104.55126756312484,20.914908669789632,29.60791467030843,0.26167573154593504,10.02181469122569,108.46829316457112,0.0
2022-04-09 06:40:00,3.3,14.8,14.5,20.6,6.9,4.515,0.78498,4.2898,48.2329,0.2222222222222222,7.0,256.8888888888889,0.8555555555555556,97.55555555555556,2.0,1010.8888888888889,99.33333333333333,0.0,9.777777777777779,1.0,,424.965769144694,0.20547792779660573,107.56757616894394,20.885616985956826,29.568270610173546,0.26304002366960044,10.018919566472372,111.45723838806153,0.0
2022-04-09 06:50:00,3.3,14.8,14.4,20.6,6.9,4.518,0.8732899999999999,3.7489,48.2045,0.2777777777777778,7.0,256.6111111111111,0.7944444444444445,97.44444444444444,2.0,1011.1111111111111,99.16666666666667,0.0,9.722222222222221,1.0,,426.0766414282788,0.21219840294781456,111.65304923429328,20.892513471538738,29.635171819568352,0.2742742500940369,10.015189007231072,113.16485414817507,0.0
2022-04-09 07:00:00,3.2,14.8,14.4,20.5,6.8,4.549,1.273395,3.7943,48.111200000000004,0.3333333333333333,7.0,256.3333333333333,0.7333333333333334,97.33333333333333,2.0,1011.3333333333334,99.0,0.0,9.666666666666666,1.0,,428.1390528150537,0.1846388724181106,110.39058502736066,20.887935180664062,29.653073701858524,0.2794759977981448,10.013515892028808,108.84183898925781,0.0
2022-04-09 07:10:00,3.1,14.7,14.5,20.5,6.7,4.518,1.6301700000000001,3.5136000000000003,47.7375,0.3888888888888889,7.0,256.05555555555554,0.6722222222222223,97.22222222222223,2.0,1011.5555555555555,98.83333333333333,0.0,9.61111111111111,1.0,,424.46381958007817,0.24470035853380026,108.53203993630275,20.903330965042112,29.666653156280518,0.29814258377999064,10.01491894563039,110.14070367177328,0.0
2022-04-09 07:20:00,3.0,14.6,14.6,20.5,6.5,4.511,2.0129799999999998,3.7601999999999998,47.5986,0.4444444444444444,7.0,255.77777777777777,0.6111111111111112,97.11111111111111,2.0,1011.7777777777778,98.66666666666667,0.0,9.555555555555555,1.0,,423.21005394245014,0.29094601861122293,107.84379201554982,20.91684677398811,29.675948199363752,0.406402168784522,10.015200176616172,106.42868704434844,0.0
2022-04-09 07:30:00,2.5,14.6,14.6,20.5,6.4,4.522,2.215785,4.055400000000001,47.552,0.5,7.0,255.5,0.55,97.0,2.0,1012.0,98.5,0.0,9.5,1.0,,431.38789184570317,0.42014180436856663,108.37571722278487,20.95028335571289,29.64698032061259,0.5140103468050559,10.015891170501709,108.27257930755616,0.0
2022-04-09 07:40:00,2.2,14.4,14.5,20.4,6.0,4.544,2.723715,4.1831000000000005,47.4776,0.5555555555555556,7.0,255.22222222222223,0.48888888888888893,96.88888888888889,2.0,1012.2222222222222,98.33333333333333,0.0,9.444444444444445,1.0,,429.3597660704865,0.47804838993118304,105.95578704252083,21.009075492223104,29.62944631576538,0.5791243100911379,10.014043817520141,108.64178316752115,0.0
2022-04-09 07:50:00,2.2,14.3,14.5,20.4,5.9,4.513,2.6868000000000003,4.697,47.4293,0.611111111111111,7.0,254.94444444444446,0.4277777777777778,96.77777777777777,2.0,1012.4444444444445,98.16666666666667,0.0,9.38888888888889,1.0,,430.7430784554317,0.564585135620361,112.34391211450436,21.082614517211915,29.593464120229083,0.49165459771951037,10.012325428326925,108.95715527852376,0.0
2022-04-09 08:00:00,2.1,14.3,14.4,20.4,5.9,4.492,2.189105,4.7791,47.299,0.6666666666666666,7.0,254.66666666666666,0.3666666666666667,96.66666666666667,2.0,1012.6666666666666,98.0,0.0,9.333333333333334,1.0,,431.0068138631185,0.4630787957926928,113.17128703014998,21.161133150434765,29.53172905900384,0.48973684090005476,10.013118177941964,107.40151643936244,0.0
2022-04-09 08:10:00,2.1,14.2,14.4,20.3,5.8,4.516,1.946090909090909,4.883,47.18936363636363,0.7222222222222222,7.0,254.38888888888889,0.3055555555555556,96.55555555555556,2.0,1012.8888888888889,97.83333333333333,0.0,9.277777777777779,1.0,,434.8483975991436,0.3953904027980094,105.26697965093925,21.137464844385782,29.40903859138489,0.5427319481223821,10.01295567671458,107.21001331329346,0.0
2022-04-09 08:20:00,2.0,14.2,14.3,20.3,5.7,4.521,2.05556,5.3767000000000005,47.117200000000004,0.7777777777777778,7.0,254.11111111111111,0.24444444444444446,96.44444444444444,2.0,1013.1111111111111,97.66666666666667,0.0,9.222222222222221,1.0,,433.7315424601237,0.38732221596237626,98.93241446651308,21.24369636217753,29.277884073257447,0.5198449568947157,10.012382249832154,114.62005706787109,0.0
2022-04-09 08:30:00,1.9,14.1,14.3,20.3,5.6,4.52,1.98663,5.4482,46.976099999999995,0.8333333333333333,7.0,253.83333333333334,0.18333333333333335,96.33333333333333,2.0,1013.3333333333334,97.5,0.0,9.166666666666666,1.0,,429.0380175886483,0.44182231606063194,96.37822306142688,21.66458631515503,29.0416083240509,0.45495655042429767,9.986156500180561,188.40618408203127,0.0
2022-04-09 08:40:00,1.7,14.1,14.2,20.3,5.5,4.498,2.3427700000000002,5.506600000000001,46.8675,0.8888888888888888,7.0,253.55555555555554,0.12222222222222223,96.22222222222223,2.0,1013.5555555555555,97.33333333333333,0.0,9.11111111111111,1.0,,431.59148826511426,0.42623815224837447,110.37550964333919,22.04400199297458,28.718999370585728,0.4218937808843487,9.826878350494946,187.46450619110277,0.0
2022-04-09 08:50:00,1.7,14.0,14.2,20.2,5.5,4.53,2.48151,5.828799999999999,46.8054,0.9444444444444444,7.0,253.27777777777777,0.061111111111111116,96.11111111111111,2.0,1013.7777777777778,97.16666666666667,0.0,9.055555555555555,1.0,,429.48213541666667,0.41840637534014924,113.45305349640928,22.344641790390018,28.40854758580526,0.413049046571056,9.597217912673951,175.2127637608846,0.0
2022-04-09 09:00:00,1.8,14.0,14.1,20.2,5.5,4.5,2.44024,6.351100000000001,46.7191,1.0,7.0,253.0,0.0,96.0,2.0,1014.0,97.0,0.0,9.0,1.0,,430.58220611572267,0.407971762478099,110.40125132199735,22.652317101160683,28.12557336171468,0.4825916034231583,9.412320079803468,154.00656158447265,0.0
2022-04-09 09:10:00,1.6,13.9,14.1,20.2,5.3,4.527,2.42038,6.8389,46.537,1.0555555555555556,7.055555555555555,254.11111111111111,0.03888888888888889,95.44444444444444,2.2777777777777777,1014.0555555555555,96.33333333333333,0.0,9.11111111111111,1.0,,429.94369618733725,0.47712674971227925,106.1291083940409,22.994625597754442,27.792711961767772,0.47227584223920677,9.38562142590345,154.8507201297135,0.0
2022-04-09 09:20:00,1.5,13.9,14.0,20.2,5.3,4.499,2.30203,7.693099999999999,46.4434,1.1111111111111112,7.111111111111111,255.22222222222223,0.07777777777777778,94.88888888888889,2.5555555555555554,1014.1111111111111,95.66666666666667,0.0,9.222222222222221,1.0,,428.31476703863035,0.4394210350138824,112.91646161785233,23.345291805267337,27.403757845560712,0.5957061523695787,9.534210810661316,106.31318593343099,0.0
2022-04-09 09:30:00,1.8,14.0,14.1,20.1,5.5,4.502,2.0274,7.6333,45.941500000000005,1.1666666666666667,7.166666666666667,256.3333333333333,0.11666666666666667,94.33333333333333,2.833333333333333,1014.1666666666666,95.0,0.0,9.333333333333334,1.0,,434.9451181521361,0.3907989626057909,107.89691044931358,23.70475490796364,27.01051701912099,0.5159807162736095,9.746543130551355,119.4397964619782,0.0
2022-04-09 09:40:00,2.0,14.0,14.1,20.2,5.6,4.516,2.230235,7.2523,45.626999999999995,1.2222222222222223,7.222222222222222,257.44444444444446,0.15555555555555556,93.77777777777777,3.1111111111111107,1014.2222222222222,94.33333333333333,0.0,9.444444444444445,1.0,,430.54003723144535,0.3738161025432038,112.34771562414653,23.97906125386556,26.61626292864481,0.6239066956937313,9.866434353192648,140.07820307413738,0.0
2022-04-09 09:50:00,2.3,14.1,14.2,20.1,5.8,4.493,2.40337,7.3593,45.840199999999996,1.2777777777777777,7.277777777777778,258.55555555555554,0.19444444444444445,93.22222222222223,3.388888888888889,1014.2777777777778,93.66666666666667,0.0,9.555555555555555,1.0,,433.0854865028118,0.39968383506319277,113.57089106026342,24.202846705118816,26.27523032188416,0.5710907297829787,9.924344226519267,118.40071459452311,0.0
2022-04-09 10:00:00,2.5,14.1,14.2,20.1,5.9,4.503,2.608475,7.8982,46.1409,1.3333333333333333,7.333333333333333,259.6666666666667,0.23333333333333334,92.66666666666667,3.6666666666666665,1014.3333333333334,93.0,0.0,9.666666666666666,1.0,,432.3134221394856,0.4183748449039998,115.66297823027703,24.411727701553517,25.926017729980124,0.6401691989827965,9.956817249201112,130.32858020028152,0.0
2022-04-09 10:10:00,2.8,14.3,19.2,20.2,6.1,4.479,3.05667,8.0351,46.0077,1.3888888888888888,7.388888888888889,260.77777777777777,0.2722222222222222,92.11111111111111,3.944444444444444,1014.3888888888889,92.33333333333333,0.0,9.777777777777779,1.0,,433.22493594114815,0.4445637106752328,113.43063771802827,24.60609269777934,25.65228078842163,0.7127457722524803,9.978690120379131,111.40083226521809,0.0
2022-04-09 10:20:00,2.6,14.5,20.7,20.4,6.2,4.496,2.766115,9.3747,45.9045,1.4444444444444444,7.444444444444445,261.8888888888889,0.3111111111111111,91.55555555555556,4.222222222222221,1014.4444444444445,91.66666666666667,0.0,9.88888888888889,1.0,,430.56328412636947,0.5260231675763251,104.54543739792992,24.799157762527464,25.380453672409057,0.6789688461025556,9.986542051633199,112.60960249582926,0.0
2022-04-09 10:30:00,2.8,14.7,21.9,20.6,6.5,4.472,2.82696,8.9298,45.7378,1.5,7.5,263.0,0.35,91.0,4.5,1014.5,91.0,0.0,10.0,1.0,,425.7112893676758,0.5144969270151045,107.94537339679266,24.948994436264037,25.08508114496867,0.7665689284106095,9.99212123076121,103.33210062662761,0.0
2022-04-09 10:40:00,2.9,14.9,21.4,20.8,6.5,4.471,2.86552,9.239799999999999,45.644400000000005,1.5555555555555556,7.555555555555555,264.1111111111111,0.3888888888888889,90.44444444444444,4.777777777777778,1014.5555555555555,90.33333333333333,0.0,10.11111111111111,1.0,,425.07676237610565,0.4653514374582107,109.11016806219929,25.073180898030596,24.827467927932737,0.8158802171051501,9.992248773574829,110.37122755686441,0.0
2022-04-09 10:50:00,3.0,15.0,20.2,21.0,6.6,4.476,3.251305,9.6453,45.645599999999995,1.6111111111111112,7.611111111111111,265.22222222222223,0.42777777777777776,89.88888888888889,5.055555555555555,1014.6111111111111,89.66666666666667,0.0,10.222222222222221,1.0,,432.89296376546224,0.5017038936626776,112.11010986522092,25.204005969365436,24.620252246856687,0.8273073395093282,9.99139182726542,109.21787146250406,0.0
2022-04-09 11:00:00,3.2,15.1,20.9,21.1,6.7,4.437,3.35104,9.2033,45.5666,1.6666666666666665,7.666666666666667,266.3333333333333,0.4666666666666667,89.33333333333333,5.333333333333333,1014.6666666666666,89.0,0.0,10.333333333333334,1.0,,430.2285640988404,0.4998153685353233,108.88352138821014,25.192217559814452,24.440467354456583,0.7820523021618525,9.990417272249857,109.50095151265461,0.0
2022-04-09 11:10:00,3.6,15.3,19.9,21.1,7.1,4.475,3.6799350000000004,10.132900000000001,45.6429,1.7222222222222223,7.722222222222222,267.44444444444446,0.5055555555555555,88.77777777777777,5.611111111111111,1014.7222222222222,88.33333333333333,0.0,10.444444444444445,1.0,,417.7181884309615,0.5654159410323126,112.16252904644121,25.074215589781936,24.302176116415335,0.9501997265337551,9.989673670779514,109.86863866881463,0.0
2022-04-09 11:20:00,3.9,15.4,19.9,21.1,7.3,4.482,3.5698,10.358333333333333,45.45077777777778,1.7777777777777777,7.777777777777778,268.55555555555554,0.5444444444444444,88.22222222222223,5.888888888888888,1014.7777777777778,87.66666666666667,0.0,10.555555555555555,1.0,,425.0212470499675,0.5999009146191979,105.60200365917831,24.94272497812907,24.258651450475057,0.9411812553803125,9.989568204879761,110.55656177520753,0.0
2022-04-09 11:30:00,4.1,15.5,19.8,21.1,7.5,4.488,3.283905,9.7926,45.2315,1.8333333333333333,7.833333333333333,269.6666666666667,0.5833333333333334,87.66666666666667,6.166666666666666,1014.8333333333334,87.0,0.0,10.666666666666666,1.0,,428.7538780966573,0.586104548446371,104.72365898046117,24.890069236755373,24.264731194178264,0.8625707139074802,9.989677507082622,108.49405307769776,0.0
2022-04-09 11:40:00,4.6,15.7,19.7,21.1,7.9,4.505,3.436445,10.1625,45.3019,1.8888888888888888,7.888888888888889,270.77777777777777,0.6222222222222222,87.11111111111111,6.444444444444444,1014.8888888888889,86.33333333333333,0.0,10.777777777777779,1.0,,427.1977431233724,0.5450444717957812,111.6527958478766,24.84192971229553,24.250258490244548,0.9256375236312548,9.990699210166932,107.43840557098387,0.0
2022-04-09 11:50:00,4.4,15.6,19.4,21.2,7.8,4.477,3.465915,9.699,45.2685,1.9444444444444444,7.944444444444445,271.8888888888889,0.6611111111111111,86.55555555555556,6.722222222222221,1014.9444444444445,85.66666666666667,0.0,10.88888888888889,1.0,,429.47203280043334,0.6367267540686548,109.12353182302357,24.76862036705017,24.267087688446043,0.9720112668474515,9.99169624487559,114.06155113220215,0.0
2022-04-09 12:00:00,4.8,15.7,19.0,21.2,8.1,4.497,2.67826,9.3126,45.2744,2.0,8.0,273.0,0.7,86.0,7.0,1015.0,85.0,0.0,11.0,1.0,,425.8701703371947,0.5449211665760663,104.90953645695399,24.66035169283549,24.226417496999105,0.78234302063783,9.987710887591044,114.63765207926433,0.0
2022-04-09 12:10:00,5.2,15.8,19.8,21.1,8.3,4.491,2.71661,9.639100000000001,45.4285,2.111111111111111,8.11111111111111,273.05555555555554,0.6777777777777777,85.55555555555556,7.0,1014.9444444444445,84.11111111111111,0.0,11.11111111111111,1.0,,423.3351992797851,0.5576396719117959,108.14864032228112,24.539981479644773,24.17663516998291,0.8603074245651563,9.987740527788798,108.28506112416585,0.0
2022-04-09 12:20:00,5.2,15.8,18.6,21.2,8.4,4.481,2.69015,9.562000000000001,45.477199999999996,2.2222222222222223,8.222222222222221,273.1111111111111,0.6555555555555556,85.11111111111111,7.0,1014.8888888888889,83.22222222222223,0.0,11.222222222222221,1.0,,427.12172959250967,0.5628353478006051,108.4033239474539,24.46220469156901,24.151844104131065,0.8463800573349,9.98692490418752,113.46749994913736,0.0
2022-04-09 12:30:00,5.6,16.1,19.8,21.2,8.8,4.449,3.56119,9.517700000000001,45.45,2.3333333333333335,8.333333333333334,273.1666666666667,0.6333333333333333,84.66666666666667,7.0,1014.8333333333334,82.33333333333333,0.0,11.333333333333334,1.0,,429.3426803904566,0.5628010123387232,105.50353089521161,24.393786958058676,24.198830703099567,1.0294550546010335,9.987882318496704,104.65678679148357,0.0
2022-04-09 12:40:00,5.4,16.1,18.9,21.2,8.7,4.489,3.8629249999999997,9.8084,45.435,2.4444444444444446,8.444444444444445,273.22222222222223,0.611111111111111,84.22222222222223,7.0,1014.7777777777778,81.44444444444444,0.0,11.444444444444445,1.0,,425.4118848673503,0.5744095283191083,109.00521560259457,24.340558261871337,24.232536926269532,1.0729937848448752,9.991291321118672,108.97962671915691,0.0
2022-04-09 12:50:00,5.9,16.2,19.1,21.2,9.0,4.486,3.608090909090909,10.474454545454545,45.43863636363636,2.5555555555555554,8.555555555555555,273.27777777777777,0.5888888888888888,83.77777777777777,7.0,1014.7222222222222,80.55555555555556,0.0,11.555555555555555,1.0,,427.06845116977036,0.6089372654553861,108.04102626003115,24.286984081268308,24.299640814463295,0.9845835533738135,9.994427210489908,107.9120171101888,0.0
2022-04-09 13:00:00,5.7,16.1,19.5,21.3,8.8,4.507,2.359215,10.7704,45.3458,2.6666666666666665,8.666666666666666,273.3333333333333,0.5666666666666667,83.33333333333333,7.0,1014.6666666666666,79.66666666666667,0.0,11.666666666666666,1.0,,427.12171691894525,0.6869818212933796,109.53724777738928,24.28691871960958,24.285689611434936,0.8513091966509819,10.000580978393554,112.2200701904297,0.0
2022-04-09 13:10:00,6.1,16.3,19.4,21.3,9.3,4.514,1.884135,10.8729,45.087599999999995,2.7777777777777777,8.777777777777779,273.3888888888889,0.5444444444444444,82.88888888888889,7.0,1014.6111111111111,78.77777777777777,0.0,11.777777777777779,1.0,,428.07362352393136,0.518621467947118,107.20622379992642,24.28506285629704,24.103715319067746,0.8530951097018301,10.003602521702394,99.62527185170663,0.0
2022-04-09 13:20:00,6.6,16.4,18.7,21.3,9.6,4.503,1.870995,10.7884,44.971,2.888888888888889,8.88888888888889,273.44444444444446,0.5222222222222221,82.44444444444444,7.0,1014.5555555555555,77.88888888888889,0.0,11.88888888888889,1.0,,424.00329646318806,0.5504027007781179,107.66489312015683,24.2806796169281,24.033329378763835,0.789205940713485,10.008410301208496,103.241488571167,0.0
2022-04-09 13:30:00,6.9,16.7,19.7,21.3,10.0,4.489,1.7605650000000002,10.6553,45.2368,3.0,9.0,273.5,0.5,82.0,7.0,1014.5,77.0,0.0,12.0,1.0,,427.71777180989585,0.477520622237254,110.92980586057328,24.310005184809366,23.948978430430095,0.7599670433998108,10.006819871266682,108.93811869303386,0.0
2022-04-09 13:40:00,6.2,16.4,18.6,21.3,9.4,4.493,1.74066,10.8816,45.4533,3.111111111111111,9.11111111111111,273.55555555555554,0.47777777777777775,81.55555555555556,7.0,1014.4444444444445,76.11111111111111,0.0,12.11111111111111,1.0,,428.65169302052465,0.4174364623764141,107.79350682942882,24.324224081039425,23.81380016009013,0.7518780689438185,10.006027886072795,102.31523714701333,0.0
2022-04-09 13:50:00,7.4,16.7,19.6,21.3,10.1,4.481,1.57975,10.3229,45.5004,3.2222222222222223,9.222222222222221,273.6111111111111,0.4555555555555555,81.11111111111111,7.0,1014.3888888888889,75.22222222222223,0.0,12.222222222222221,1.0,,425.9456090361497,0.460527316520443,109.93833071692515,24.292943224718343,23.716268514374555,0.7692928466739628,10.007044303080457,105.71939459870764,0.0
2022-04-09 14:00:00,7.6,16.7,18.9,21.3,10.2,4.508,1.22404,9.9269,45.5897,3.333333333333333,9.333333333333334,273.6666666666667,0.4333333333333333,80.66666666666667,7.0,1014.3333333333334,74.33333333333333,0.0,12.333333333333334,1.0,,429.8839025422896,0.43272659811975256,111.68095176998504,24.261503241856893,23.715901441574097,0.6563968160748482,10.004194750785826,107.04718685150146,0.0
2022-04-09 14:10:00,7.5,16.9,19.1,21.3,10.5,4.502,2.08965,9.3375,45.7102,3.4444444444444446,9.444444444444445,273.72222222222223,0.4111111111111111,80.22222222222223,7.0,1014.2777777777778,73.44444444444444,0.0,12.444444444444445,1.0,,424.3891571395699,0.44906510505383296,111.48677550903149,24.304634812672933,23.736479943593345,0.7534341775377591,10.00147642294566,101.42364018758137,0.0
2022-04-09 14:20:00,8.1,17.1,19.4,21.3,10.9,4.504,2.353625,7.6069,45.8129,3.5555555555555554,9.555555555555555,273.77777777777777,0.38888888888888884,79.77777777777777,7.0,1014.2222222222222,72.55555555555556,0.0,12.555555555555555,1.0,,428.6548227945964,0.4731242299079895,111.2719575246175,24.331644735336305,24.157338469823202,0.7561191285649935,9.99670972665151,114.09113932291666,0.0
2022-04-09 14:30:00,8.3,17.0,18.5,21.4,10.9,4.509,3.008,7.3949,46.1107,3.6666666666666665,9.666666666666666,273.8333333333333,0.36666666666666664,79.33333333333333,7.0,1014.1666666666666,71.66666666666667,0.0,12.666666666666666,1.0,,430.6307069449589,0.44346645676020513,111.44773812547241,24.40060956421545,24.513337965712036,0.8575869160015032,10.026795465717209,115.40047940528999,0.0
2022-04-09 14:40:00,8.5,17.2,19.5,21.4,11.1,4.504,2.7750150000000002,7.5361,46.4348,3.7777777777777777,9.777777777777779,273.8888888888889,0.34444444444444444,78.88888888888889,7.0,1014.1111111111111,70.77777777777777,0.0,12.777777777777779,1.0,,427.4216617838541,0.4829983727238273,113.06373058297541,24.42067313830058,24.676372035344443,0.9075782830516497,10.024952077865601,109.80257177988688,0.0
2022-04-09 14:50:00,8.2,17.1,19.1,21.4,11.0,4.494,2.55511,7.194599999999999,46.585899999999995,3.888888888888889,9.88888888888889,273.94444444444446,0.3222222222222222,78.44444444444444,7.0,1014.0555555555555,69.88888888888889,0.0,12.88888888888889,1.0,,426.04016410038383,0.5090280130909661,110.75402819703527,24.414222990671796,24.874696900049845,0.7419745630025864,10.014966057141622,104.88351273854573,0.0
2022-04-09 15:00:00,8.1,17.1,18.6,21.4,10.9,4.509,2.523435,7.5429,46.757600000000004,4.0,10.0,274.0,0.3,78.0,7.0,1014.0,69.0,0.0,13.0,1.0,,427.7761083528365,0.4699542990310044,111.01445609442933,24.61242478688558,25.063669293721517,0.7745647276937961,10.003266669909161,109.87913623809814,0.0
2022-04-09 15:10:00,8.8,17.4,19.6,21.4,11.5,4.493,2.3806000000000003,7.2841,46.791,3.888888888888889,9.777777777777779,274.77777777777777,0.3222222222222222,78.55555555555556,7.0,1014.1111111111111,70.16666666666667,0.05555555555555555,12.833333333333334,1.0,,425.17314239501957,0.5013412031430309,113.88416552635235,24.91281810124715,24.977741209665936,0.8077836349109809,10.00426926612854,109.8894567489624,0.0
2022-04-09 15:20:00,7.8,17.2,18.6,21.5,10.9,4.494,2.269375,6.796899999999999,46.6262,3.7777777777777777,9.555555555555555,275.55555555555554,0.34444444444444444,79.11111111111111,7.0,1014.2222222222222,71.33333333333333,0.1111111111111111,12.666666666666666,1.0,,426.95461695879357,0.5125347108313929,109.21498569833356,25.328047720591226,24.71023336728414,0.7656228280564149,10.002111929257712,106.86927525838216,0.0
2022-04-09 15:30:00,8.4,17.3,19.5,21.5,11.2,4.459,2.387375,6.5618,46.2938,3.6666666666666665,9.333333333333334,276.3333333333333,0.36666666666666664,79.66666666666667,7.0,1014.3333333333334,72.5,0.16666666666666666,12.5,1.0,,424.9401185976226,0.4571628825408591,106.98764700485488,25.724126787185668,24.425719906489054,0.7122070816655953,10.00998778184255,110.08020590464272,0.0
2022-04-09 15:40:00,8.3,17.3,18.6,21.5,11.2,4.503,2.683335,6.0861,46.184,3.5555555555555554,9.11111111111111,277.1111111111111,0.38888888888888884,80.22222222222223,7.0,1014.4444444444445,73.66666666666667,0.2222222222222222,12.333333333333334,1.0,,420.894258219401,0.4910699198803322,111.74408325044449,26.03828078593238,24.16640736655327,0.7736907300310957,10.01146982211851,110.7852425554782,0.0
2022-04-09 15:50:00,7.5,17.1,19.4,21.5,10.6,4.471,3.000645,6.1269,46.2094,3.4444444444444446,8.88888888888889,277.8888888888889,0.4111111111111111,80.77777777777777,7.0,1014.5555555555555,74.83333333333333,0.2777777777777778,12.166666666666666,1.0,,418.4098757443483,0.579627527324325,111.65793849363165,26.150757427215574,23.94719176928202,0.9098666482170422,10.001583795547486,118.15899284362793,0.0
2022-04-09 16:00:00,7.7,17.0,18.5,21.5,10.6,4.482,3.3364350000000003,6.0802,46.4221,3.3333333333333335,8.666666666666666,278.6666666666667,0.43333333333333335,81.33333333333333,7.0,1014.6666666666666,76.0,0.3333333333333333,12.0,1.0,,423.7421083577474,0.5735207916888813,112.06767472347971,26.090116020838423,23.871436421076456,0.8861064137021701,10.001431269645689,110.18549467722576,0.0
2022-04-09 16:10:00,7.5,16.9,19.4,21.5,10.4,4.492,3.358875,6.1401,46.501999999999995,3.2222222222222223,8.444444444444445,279.44444444444446,0.45555555555555555,81.88888888888889,7.0,1014.7777777777778,77.16666666666667,0.3888888888888889,11.833333333333334,1.0,,418.8688592213598,0.6067525352537632,109.37232190450034,25.901411863962807,23.940094982783002,1.012998805542787,10.006380883852641,102.41195283253987,0.0
2022-04-09 16:20:00,7.1,16.9,18.8,21.4,10.2,4.489,3.0075,6.2258000000000004,46.511900000000004,3.111111111111111,8.222222222222221,280.22222222222223,0.47777777777777775,82.44444444444444,7.0,1014.8888888888889,78.33333333333333,0.4444444444444444,11.666666666666666,1.0,,424.122204284668,0.5735142885973561,114.14961345026047,25.743081194559732,24.093209374745687,0.848653421451648,10.00762664794922,108.9946819559733,0.0
2022-04-09 16:30:00,5.6,16.3,18.9,21.4,9.1,4.464,2.883155,5.9001,46.4929,3.0,8.0,281.0,0.5,83.0,7.0,1015.0,79.5,0.5,11.5,1.0,,423.57508324634074,0.5775842458758987,112.69312605087366,25.622672491073608,24.221285254160563,0.9036083219448725,10.013799765904745,110.05972512563069,0.0
2022-04-09 16:40:00,6.0,16.3,18.5,21.3,9.1,4.503,2.971375,5.881,46.5168,2.888888888888889,7.777777777777778,281.77777777777777,0.5222222222222221,83.55555555555556,7.0,1015.1111111111111,80.66666666666667,0.5555555555555556,11.333333333333334,1.0,,426.1268694892971,0.5972204996855919,111.71222299866758,25.455072310765583,24.338837763468426,0.9480393509070077,10.00849314848582,112.0201362101237,0.0
2022-04-09 16:50:00,5.5,16.2,18.6,21.3,8.8,4.509,2.950095,6.0156,46.5767,2.7777777777777777,7.555555555555555,282.55555555555554,0.5444444444444444,84.11111111111111,7.0,1015.2222222222222,81.83333333333333,0.611111111111111,11.166666666666666,1.0,,425.85969706217446,0.5079468096868467,114.20675709977661,25.352340239131518,24.533487933261245,0.9392806933677129,9.994882563062982,112.46065519602287,0.0
2022-04-09 17:00:00,5.7,16.2,19.0,21.3,8.9,4.475,3.0335,6.2021,46.6279,2.666666666666667,7.333333333333334,283.3333333333333,0.5666666666666667,84.66666666666667,7.0,1015.3333333333334,83.0,0.6666666666666666,11.0,1.0,,426.498586369657,0.545366941138176,109.85479226085427,25.262070868810017,24.663596423467,0.9183991041779518,9.992121011416117,108.69347064971923,0.0
2022-04-09 17:10:00,6.0,16.3,19.2,21.3,9.1,4.492,3.007425,6.3475,46.6327,2.5555555555555554,7.111111111111111,284.1111111111111,0.5888888888888888,85.22222222222223,7.0,1015.4444444444445,84.16666666666667,0.7222222222222222,10.833333333333332,1.0,,429.58620756653534,0.5039946623811614,111.46973342636883,25.241210292180376,24.73890858968099,0.843287319590648,9.985805430412292,107.69394254048666,0.0
2022-04-09 17:20:00,6.0,16.3,18.8,21.3,9.2,4.503,3.2551050000000004,6.7277000000000005,46.5877,2.4444444444444446,6.888888888888889,284.8888888888889,0.6111111111111112,85.77777777777777,7.0,1015.5555555555555,85.33333333333333,0.7777777777777778,10.666666666666666,1.0,,426.0099624633789,0.5909548404602345,108.4422463825463,25.315727860132853,24.775519844690958,0.9739589736859005,9.98886360168457,106.40886286417644,0.0
2022-04-09 17:30:00,5.4,16.1,19.0,21.3,8.8,4.492,2.50569,6.2476,46.4309,2.3333333333333335,6.666666666666667,285.6666666666667,0.6333333333333333,86.33333333333333,7.0,1015.6666666666666,86.5,0.8333333333333333,10.5,1.0,,428.56615827187727,0.637119378644531,111.84424020562469,25.341654167175292,24.691262674331664,0.8938313878575961,9.990965051651001,109.55984708150228,0.0
2022-04-09 17:40:00,5.2,16.1,18.8,21.3,8.7,4.489,2.611115,5.7334,46.3583,2.2222222222222223,6.444444444444445,286.44444444444446,0.6555555555555554,86.88888888888889,7.0,1015.7777777777778,87.66666666666667,0.8888888888888888,10.333333333333332,1.0,,422.8900374348958,0.5999130651851494,106.07290404001871,25.373425842920938,24.57694122314453,0.9847670410076776,9.992753497759502,109.83152713775635,0.0
2022-04-09 17:50:00,4.9,16.0,19.1,21.3,8.4,4.482,2.69919,5.8656999999999995,46.516200000000005,2.111111111111111,6.222222222222222,287.22222222222223,0.6777777777777778,87.44444444444444,7.0,1015.8888888888889,88.83333333333333,0.9444444444444444,10.166666666666666,1.0,,425.84062298654146,0.6254974113951969,108.83332320240258,25.34198945083187,24.428671907381823,0.8027665864663609,9.997046166301448,110.27100753935045,0.0
2022-04-09 18:00:00,4.9,15.9,18.7,21.3,8.3,4.483,3.5493099999999997,5.4864,46.6753,2.0,6.0,288.0,0.7,88.0,7.0,1016.0,90.0,1.0,10.0,1.0,,430.2342986779925,0.625008304319476,109.45551096167269,25.309988044102987,24.36073914527893,1.1308268363277116,10.005629091262819,109.39725931803385,0.0
2022-04-09 18:10:00,5.1,15.9,19.3,21.3,8.4,4.499,4.75955,5.224600000000001,46.8018,1.8333333333333333,5.888888888888889,283.3333333333333,0.6611111111111111,88.44444444444444,6.722222222222222,1016.1666666666666,88.77777777777777,0.8888888888888888,9.944444444444445,1.0,,435.82398630778,0.8615508819518789,115.316679577585,25.21705881754557,24.349092623392742,1.1674279884497323,10.008663751284281,115.43170131683351,0.0
2022-04-09 18:20:00,4.9,15.9,18.7,21.2,8.2,4.508,4.76318,4.7911,46.892,1.6666666666666665,5.777777777777778,278.6666666666667,0.6222222222222222,88.88888888888889,6.444444444444445,1016.3333333333334,87.55555555555556,0.7777777777777778,9.88888888888889,1.0,,441.933601281177,0.9134807415820111,115.40467618134062,25.14881983121236,24.36964723904928,1.2422367818156879,10.006177814801534,104.47049410502116,0.0
2022-04-09 18:30:00,4.9,15.8,19.3,21.2,8.2,4.456,5.1106,4.4698,46.9888,1.5,5.666666666666667,274.0,0.5833333333333333,89.33333333333333,6.166666666666667,1016.5,86.33333333333333,0.6666666666666667,9.833333333333334,1.0,,434.2360391235352,1.065821869667977,111.64365667116844,25.04389673949635,24.397618255345837,1.4145690150786254,10.006671000254357,107.79526871762035,0.0
2022-04-09 18:40:00,4.8,15.8,18.6,21.2,8.2,4.49,3.34813,4.4364,47.0903,1.3333333333333333,5.555555555555555,269.3333333333333,0.5444444444444444,89.77777777777777,5.888888888888889,1016.6666666666666,85.11111111111111,0.5555555555555556,9.777777777777779,1.0,,438.88908475678545,1.0434999852497024,109.2396668394272,24.978766495386758,24.415694653193157,1.1320978160699209,10.00288503964742,107.3137718073527,0.0
2022-04-09 18:50:00,4.9,15.8,19.1,21.2,8.2,4.507,3.9857799999999997,4.5782,47.1468,1.1666666666666665,5.444444444444445,264.6666666666667,0.5055555555555555,90.22222222222223,5.611111111111111,1016.8333333333334,83.88888888888889,0.4444444444444444,9.722222222222221,1.0,,435.9483583577474,0.9877818426405642,107.40148990889728,24.913482796351115,24.424939289093018,1.1704500118891397,9.999707543055218,115.53170827229818,0.0
2022-04-09 19:00:00,4.9,15.8,19.2,21.2,8.2,4.492,3.9486800000000004,4.771,47.1721,1.0,5.333333333333333,260.0,0.4666666666666666,90.66666666666667,5.333333333333334,1017.0,82.66666666666667,0.33333333333333337,9.666666666666666,1.0,,435.23902127320736,0.8929759590723421,105.3508799476408,24.868594509760538,24.42987778345744,1.239890807469686,9.99784647623698,113.24068524678549,0.0
2022-04-09 19:10:00,5.0,15.8,18.8,21.1,8.3,4.505,3.6333599999999997,4.787599999999999,47.1498,0.8333333333333333,5.222222222222222,255.33333333333334,0.42777777777777776,91.11111111111111,5.055555555555555,1017.1666666666666,81.44444444444444,0.2222222222222222,9.61111111111111,1.0,,439.1157128274852,0.890190241905929,111.97298555234059,24.832151651382446,24.437802578608196,1.2289380968610446,9.994969952901204,113.08861180623373,0.0
2022-04-09 19:20:00,5.2,15.9,19.5,21.1,8.4,4.498,2.96523,4.6311,47.1058,0.6666666666666665,5.111111111111111,250.66666666666666,0.38888888888888884,91.55555555555556,4.777777777777779,1017.3333333333334,80.22222222222223,0.11111111111111116,9.555555555555555,1.0,,436.6970300292969,0.924698984324932,112.07113685607911,24.786114034652712,24.438347533543904,1.1448192173242568,9.998375016848247,119.50173566182454,0.0
2022-04-09 19:30:00,5.2,15.9,18.7,21.1,8.5,4.486,3.024265,4.689,47.0884,0.5,5.0,246.0,0.35,92.0,4.5,1017.5,79.0,0.0,9.5,1.0,,435.9909280500741,0.8316856298187357,107.6508291192782,24.76188089052836,24.46166246096293,1.1130705971519153,9.997439050674439,111.86225649515788,0.0
2022-04-09 19:40:00,5.0,15.8,19.1,21.1,8.4,4.511,3.305225,4.6634,47.1092,0.33333333333333326,4.888888888888889,241.33333333333334,0.31111111111111106,92.44444444444444,4.222222222222222,1017.6666666666666,77.77777777777777,-0.11111111111111116,9.444444444444445,1.0,,435.0606931874944,0.7456200485899623,112.4272300401246,24.725512255167555,24.44835088341923,1.1122310696180258,9.99988481772148,134.79636442863335,0.0
