,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-09 19:50:00,4.7,15.7,18.9,21.1,8.1,4.503,3.0299199999999997,4.6948,47.1139,0.16666666666666652,4.777777777777778,236.66666666666666,0.2722222222222222,92.88888888888889,3.9444444444444446,1017.8333333333334,76.55555555555556,-0.2222222222222221,9.38888888888889,1.0,,436.00299861864113,0.7675406695237268,108.76787845180533,24.706240196228027,24.436201327641804,1.1856089290976524,9.999003721872965,114.87239922841391,0.0
2022-04-09 20:00:00,4.6,15.7,18.9,21.1,8.0,4.521,3.14182,4.844,47.102,0.0,4.666666666666667,232.0,0.23333333333333328,93.33333333333333,3.666666666666667,1018.0,75.33333333333333,-0.33333333333333326,9.333333333333334,1.0,,437.05042829842404,0.7550290796396423,107.57523099910068,24.695405921936036,24.41671593030294,1.125458285808563,9.992229050000509,132.92556477864582,0.0
2022-04-09 20:10:00,4.2,15.5,19.3,21.1,7.7,4.502,4.6200600000000005,5.0275,47.0834,-0.16666666666666696,4.555555555555555,227.33333333333334,0.19444444444444442,93.77777777777777,3.3888888888888893,1018.1666666666666,74.11111111111111,-0.4444444444444444,9.277777777777779,1.0,,432.19291493733726,0.7527261799220312,111.2613910358235,24.664821803152225,24.402843378789008,1.2117662597409748,9.994728323025893,128.7953123584036,0.0
2022-04-09 20:20:00,3.9,15.4,18.4,21.1,7.5,4.509,3.7498199999999997,5.0705,47.064,-0.3333333333333335,4.444444444444445,222.66666666666669,0.15555555555555556,94.22222222222223,3.1111111111111116,1018.3333333333334,72.88888888888889,-0.5555555555555556,9.222222222222221,1.0,,437.1382390270014,0.9284253728945376,112.01659869285626,24.65115889231364,24.41548539161682,1.2602869153022767,9.996854556401571,105.20342081705728,0.0
2022-04-09 20:30:00,3.6,15.3,19.5,21.0,7.2,4.505,3.570205,4.8774,47.0554,-0.5,4.333333333333334,218.0,0.11666666666666659,94.66666666666667,2.833333333333334,1018.5,71.66666666666666,-0.6666666666666665,9.166666666666666,1.0,,435.1291312732916,0.908628545965852,111.57614081323484,24.6386012395223,24.401600300470985,1.2675808752576512,9.999298666318257,120.27797269185385,0.0
2022-04-09 20:40:00,3.5,15.2,18.4,21.0,7.0,4.497,3.27932,4.9294,47.0554,-0.666666666666667,4.222222222222222,213.33333333333331,0.07777777777777772,95.11111111111111,2.5555555555555562,1018.6666666666666,70.44444444444444,-0.7777777777777777,9.11111111111111,1.0,,431.4968627929687,0.9705073277643844,109.09371737183824,24.636388432184855,24.38092197418213,1.274362606306871,9.999515932401021,108.9643346150716,0.0
2022-04-09 20:50:00,3.6,15.2,19.2,21.0,7.1,4.507,3.12926,4.8351,47.0758,-0.8333333333333335,4.111111111111111,208.66666666666669,0.03888888888888886,95.55555555555556,2.2777777777777786,1018.8333333333334,69.22222222222223,-0.8888888888888888,9.055555555555555,1.0,,432.4499985618153,0.8224576452450227,112.63799285005041,24.634982967376708,24.37044726689657,1.1237989389896392,10.000294338862101,112.49398173014322,0.0
2022-04-09 21:00:00,3.6,15.3,19.2,21.0,7.1,4.495,3.153875,4.8756,47.1086,-1.0,4.0,204.0,0.0,96.0,2.0,1019.0,68.0,-1.0,9.0,1.0,,434.4226612345377,0.9009776311506659,108.19161751633983,24.61284993144752,24.34967251739933,1.12842180513056,10.000050107018422,134.09268696456306,0.0
2022-04-09 21:10:00,3.6,15.2,18.4,21.0,7.1,4.502,3.04571,5.1567,47.113299999999995,-1.0555555555555556,4.111111111111111,203.0,0.011111111111111112,95.94444444444444,2.2777777777777777,1019.1111111111111,68.33333333333333,-1.1111111111111112,9.277777777777779,1.0,,432.4053600337587,0.8870469137066502,107.4743851996815,24.602999970118205,24.344517997105918,1.2571323243776957,9.997108985582987,99.28913087209065,0.0
2022-04-09 21:20:00,3.7,15.3,19.5,21.0,7.2,4.473,3.4155349999999998,5.5324,47.0904,-1.1111111111111112,4.222222222222222,202.0,0.022222222222222223,95.88888888888889,2.5555555555555554,1019.2222222222222,68.66666666666667,-1.2222222222222223,9.555555555555555,1.0,,432.0106055704752,0.8069604298733385,110.28189037754036,24.603636995951334,24.30467222213745,1.17172459791104,10.001395297050475,103.5257335917155,0.0
2022-04-09 21:30:00,3.6,15.2,18.9,21.0,7.1,4.513,2.40118,4.8888,47.0173,-1.1666666666666667,4.333333333333333,201.0,0.03333333333333334,95.83333333333333,2.833333333333333,1019.3333333333334,69.0,-1.3333333333333333,9.833333333333334,1.0,,438.45497472653443,0.85422078179185,108.3348316653839,24.54162495041971,24.27461941013228,1.0596695982349122,10.005631759449589,99.54813887429103,0.0
2022-04-09 21:40:00,3.6,15.2,18.6,21.0,7.1,4.504,1.59354,4.433,47.0111,-1.2222222222222223,4.444444444444445,200.0,0.044444444444444446,95.77777777777777,3.1111111111111107,1019.4444444444445,69.33333333333333,-1.4444444444444444,10.11111111111111,1.0,,438.7711781328574,0.7061129007728424,104.32822413083522,24.538826049168904,24.27467825889587,0.9546219043930371,10.000174657503765,108.2063181177775,0.0
2022-04-09 21:50:00,3.6,15.2,19.6,21.0,7.1,4.483,1.973065,4.5524000000000004,47.1069,-1.2777777777777777,4.555555555555555,199.0,0.05555555555555556,95.72222222222223,3.388888888888889,1019.5555555555555,69.66666666666667,-1.5555555555555556,10.38888888888889,1.0,,427.6840017700195,0.5243534320163524,108.55682666390628,24.5237406539917,24.293372395833334,0.9805765344699223,9.991640199025472,144.17774658203126,0.0
2022-04-09 22:00:00,3.6,15.2,18.5,21.0,7.1,4.476,1.989265,4.7824,47.2594,-1.3333333333333333,4.666666666666667,198.0,0.06666666666666668,95.66666666666667,3.6666666666666665,1019.6666666666666,70.0,-1.6666666666666665,10.666666666666666,1.0,,434.7329567639581,0.5351935263112777,107.39239606587901,24.514131072362265,24.29965131441752,0.9986352198322613,9.967787291208904,147.21603211720785,0.0
2022-04-09 22:10:00,3.7,15.2,19.1,21.0,7.2,4.478,1.9745450000000002,4.9145,47.3064,-1.3888888888888888,4.777777777777778,197.0,0.07777777777777779,95.61111111111111,3.944444444444444,1019.7777777777778,70.33333333333333,-1.7777777777777777,10.944444444444445,1.0,,434.387809013279,0.5497065113560627,108.1098608723872,24.49963014031534,24.293127392968216,0.873286882534539,9.94095803398197,202.6050612312791,0.0
2022-04-09 22:20:00,3.7,15.2,19.4,21.0,7.2,4.477,1.9325299999999999,4.9884,47.2682,-1.4444444444444444,4.888888888888889,196.0,0.08888888888888889,95.55555555555556,4.222222222222221,1019.8888888888889,70.66666666666667,-1.8888888888888888,11.222222222222221,1.0,,432.16414418538415,0.5585590744910941,112.18693469915013,24.437214679718018,24.28964235305786,0.8852318114538988,9.907768778800964,156.48763964335123,0.0
2022-04-09 22:30:00,3.7,15.2,18.3,21.0,7.2,4.518,1.7328949999999999,5.1396,47.2055,-1.5,5.0,195.0,0.1,95.5,4.5,1020.0,71.0,-2.0,11.5,1.0,,428.97230824788414,0.5107840261873553,103.99709844600008,24.409676297505698,24.27926204045614,0.895072185198466,9.913698361714681,107.51602032979329,0.0
2022-04-09 22:40:00,3.7,15.2,19.5,20.9,7.2,4.492,1.845095,5.2256,47.175200000000004,-1.5555555555555556,5.111111111111111,194.0,0.11111111111111112,95.44444444444444,4.777777777777778,1020.1111111111111,71.33333333333333,-2.111111111111111,11.777777777777779,1.0,,427.1692172241211,0.532253428344841,111.88908044847392,24.404926169713338,24.23326484998067,0.8188703212141991,9.937512615521749,171.72082703908285,0.0
2022-04-09 22:50:00,3.8,15.2,18.9,20.9,7.2,4.509,1.77148,5.2193,47.1557,-1.6111111111111112,5.222222222222222,193.0,0.12222222222222223,95.38888888888889,5.055555555555555,1020.2222222222222,71.66666666666667,-2.2222222222222223,12.055555555555555,1.0,,427.06819088639884,0.5331404108440472,108.95766022784562,24.410722707112633,24.206973063151043,0.8102123099565507,9.940244630177816,130.1238983154297,0.0
2022-04-09 23:00:00,3.8,15.3,18.7,20.9,7.3,4.49,1.9892863636363636,5.332545454545454,47.13109090909091,-1.6666666666666665,5.333333333333333,192.0,0.13333333333333336,95.33333333333333,5.333333333333333,1020.3333333333334,72.0,-2.333333333333333,12.333333333333332,1.0,,433.2902948208513,0.5049543338668885,109.62345239068154,24.425235074576687,24.169441384892004,0.8313301545011121,9.962419220094628,108.96651751674501,0.0
2022-04-09 23:10:00,3.8,15.3,19.6,21.0,7.3,4.473,2.3253,5.4702,47.117599999999996,-1.7222222222222223,5.444444444444445,191.0,0.14444444444444446,95.27777777777777,5.611111111111111,1020.4444444444445,72.33333333333333,-2.4444444444444446,12.61111111111111,1.0,,431.479304707845,0.5203669174533274,106.41200699154267,24.436425714492795,24.11463699022929,0.8989814799030622,9.980619360605875,107.32574442545574,0.0
2022-04-09 23:20:00,3.9,15.3,18.5,20.9,7.4,4.516,2.16845,5.3308888888888895,47.053333333333335,-1.7777777777777777,5.555555555555555,190.0,0.15555555555555559,95.22222222222223,5.888888888888888,1020.5555555555555,72.66666666666667,-2.5555555555555554,12.88888888888889,1.0,,432.160925938398,0.6083700935593096,108.94697133597681,24.452010831832887,24.04805210431417,0.9449578593174618,9.992941719690958,93.82219515482583,0.0
2022-04-09 23:30:00,3.9,15.3,19.2,20.9,7.5,4.508,2.680245,5.2697,47.0301,-1.8333333333333333,5.666666666666666,189.0,0.16666666666666669,95.16666666666667,6.166666666666666,1020.6666666666666,73.0,-2.6666666666666665,13.166666666666666,1.0,,427.81138671875,0.6281170251771891,108.45812972074175,24.459997100830076,23.999944270451863,0.9839118277033169,9.993239259719848,150.95082298278808,0.0
2022-04-09 23:40:00,3.0,15.0,19.2,20.9,6.7,4.475,2.7666150000000003,4.9631,47.0677,-1.8888888888888888,5.777777777777778,188.0,0.17777777777777778,95.11111111111111,6.444444444444444,1020.7777777777778,73.33333333333333,-2.7777777777777777,13.444444444444443,1.0,,427.83520664960486,0.7116596229264965,113.86977802039539,24.44509113602719,24.056623770449796,0.9348276875668999,9.996500978200448,114.71613130450922,0.0
2022-04-09 23:50:00,3.2,15.1,18.4,20.9,6.8,4.509,2.666835,4.706799999999999,47.0815,-1.9444444444444444,5.888888888888889,187.0,0.1888888888888889,95.05555555555556,6.722222222222221,1020.8888888888889,73.66666666666667,-2.888888888888889,13.722222222222221,1.0,,433.4833284014121,0.6321968195440069,116.28921526914262,24.436487731933596,24.156975695292154,0.9648903798063596,10.003367169698079,94.52361101786296,0.0
2022-04-10 00:00:00,3.2,15.0,19.5,20.9,6.7,4.495,3.138065,4.3295,47.1142,-2.0,6.0,186.0,0.2,95.0,7.0,1021.0,74.0,-3.0,14.0,1.0,,430.0704493204753,0.6625485266189454,111.1536588138645,24.418157234191895,24.25967221260071,0.9150738126039505,10.002256166140238,156.06705073038736,0.0
2022-04-10 00:10:00,3.5,15.1,19.0,20.9,6.9,4.5,3.2779649999999996,4.3393,47.189,-2.0,6.0,186.61111111111111,0.1888888888888889,95.0,6.722222222222222,1021.0555555555555,72.77777777777777,-3.0,13.88888888888889,1.0,,431.4137970742412,0.7002416241438375,112.32229472208833,24.393797505966013,24.350093826628,0.9215781585451236,10.003412047995011,102.88716831099516,0.0
2022-04-10 00:20:00,3.4,15.1,18.5,20.9,6.9,4.506,3.2529200000000005,4.2452,47.260000000000005,-2.0,6.0,187.22222222222223,0.17777777777777778,95.0,6.444444444444445,1021.1111111111111,71.55555555555556,-3.0,13.777777777777779,1.0,,432.41900217692057,0.6429132808458671,110.2880282245787,24.390421018600467,24.427713820139566,0.9399262291689714,10.003027073542276,121.96628506978354,0.0
2022-04-10 00:30:00,3.6,15.1,19.6,20.9,7.0,4.49,3.2569899999999996,4.2187,47.3403,-2.0,6.0,187.83333333333334,0.16666666666666669,95.0,6.166666666666667,1021.1666666666666,70.33333333333333,-3.0,13.666666666666666,1.0,,430.3490008895698,0.6677325639212872,110.91800458595579,24.380065383911134,24.48014842669169,0.9938887313008309,10.005801367759705,128.68592520395913,0.0
2022-04-10 00:40:00,3.7,15.2,18.7,20.9,7.1,4.471,3.3943649999999996,4.200699999999999,47.3765,-2.0,6.0,188.44444444444446,0.15555555555555556,95.0,5.888888888888889,1021.2222222222222,69.11111111111111,-3.0,13.555555555555555,1.0,,430.80358878300115,0.6654827667276064,109.24203848520915,24.408227287173947,24.509258241545684,0.9572931834247151,10.003179609223276,102.9255159653917,0.0
2022-04-10 00:50:00,3.8,15.2,18.8,20.9,7.2,4.491,2.56362,4.061999999999999,47.386700000000005,-2.0,6.0,189.05555555555554,0.14444444444444446,95.0,5.611111111111111,1021.2777777777778,67.88888888888889,-3.0,13.444444444444445,1.0,,427.44337259928386,0.6726523688081968,114.00364746373926,24.43654553413391,24.51357930501302,0.8190164020657539,10.002945415178935,121.09476071675617,0.0
2022-04-10 01:00:00,3.8,15.2,19.6,20.9,7.2,4.514,1.56947,3.6509,47.415499999999994,-2.0,6.0,189.66666666666666,0.13333333333333333,95.0,5.333333333333334,1021.3333333333334,66.66666666666667,-3.0,13.333333333333334,1.0,,427.59208124621165,0.5356105923534786,106.77944929306116,24.41646487553914,24.47020562807719,0.8111391816536585,10.003206810951232,142.25781154632568,0.0
2022-04-10 01:10:00,3.9,15.2,18.5,20.9,7.3,4.508,1.611005,3.6676,47.5212,-2.0,6.0,190.27777777777777,0.12222222222222222,95.0,5.055555555555555,1021.3888888888889,65.44444444444444,-3.0,13.222222222222221,1.0,,429.2498031651288,0.524091003617156,106.96264014443436,24.42986889521281,24.425284299850464,0.8199962408343952,9.997598891258239,109.63875658671061,0.0
2022-04-10 01:20:00,4.0,15.3,19.1,20.9,7.4,4.481,1.2649000000000001,3.7993,47.5904,-2.0,6.0,190.88888888888889,0.11111111111111112,95.0,4.777777777777779,1021.4444444444445,64.22222222222223,-3.0,13.11111111111111,1.0,,427.1539830560794,0.4408868648166542,111.73213929666638,24.425861237843833,24.358289934794108,0.7614389095703761,10.001277812321982,135.43426411946615,0.0
2022-04-10 01:30:00,4.0,15.3,19.4,20.9,7.4,4.501,1.27074,4.0165,47.6483,-2.0,6.0,191.5,0.1,95.0,4.5,1021.5,63.0,-3.0,13.0,1.0,,431.35327839116945,0.36936582801411044,107.33578703239138,24.430910182511067,24.324971985736134,0.6465540971678528,10.000670670978092,90.85443203338795,0.0
2022-04-10 01:40:00,3.8,15.2,18.4,20.9,7.3,4.501,1.2287700000000001,3.6784999999999997,47.6336,-2.0,6.0,192.11111111111111,0.08888888888888889,95.0,4.222222222222222,1021.5555555555555,61.77777777777778,-3.0,12.88888888888889,1.0,,427.8701909383138,0.3540823305490831,112.55248435650842,24.449252986907958,24.281428597768148,0.6462053408225377,10.00116541226705,120.5912482325236,0.0
2022-04-10 01:50:00,3.5,15.2,19.4,20.9,7.1,4.499,1.3658649999999999,3.7731000000000003,47.648199999999996,-2.0,6.0,192.72222222222223,0.07777777777777778,95.0,3.9444444444444446,1021.6111111111111,60.55555555555556,-3.0,12.777777777777779,1.0,,426.99459939189336,0.433848276375714,105.42944937862246,24.437909574508666,24.234387451807656,0.6651088010768096,9.998894060452779,129.00292910257977,0.0
2022-04-10 02:00:00,3.4,15.1,18.9,20.9,7.0,4.497,1.076085,3.8497999999999997,47.6685,-2.0,6.0,193.33333333333334,0.06666666666666665,95.0,3.666666666666667,1021.6666666666666,59.33333333333333,-3.0,12.666666666666666,1.0,,425.4647862997822,0.4091573174125225,110.98835383248195,24.43114714304606,24.18074759801229,0.5616667582591375,9.994981134732566,137.57375427246092,0.0
2022-04-10 02:10:00,3.4,15.0,18.7,20.9,6.8,4.491,1.000535,3.9686999999999997,47.6814,-2.0,6.0,193.94444444444446,0.05555555555555555,95.0,3.3888888888888893,1021.7222222222222,58.11111111111111,-3.0,12.555555555555555,1.0,,428.5760098266602,0.36955162279728776,111.34464458918167,24.39725241661072,24.168762079874675,0.6005380441248417,9.99213653723399,167.84950130462647,0.0
2022-04-10 02:20:00,3.1,15.0,19.5,20.8,6.7,4.485,0.863855,4.2036999999999995,47.701499999999996,-2.0,6.0,194.55555555555554,0.044444444444444425,95.0,3.1111111111111116,1021.7777777777778,56.888888888888886,-3.0,12.444444444444445,1.0,,430.51034199681783,0.31123787925362917,112.37962375080517,24.37059253056844,24.17957850456238,0.5665980314711729,9.992377250989279,128.41075285593666,0.0
2022-04-10 02:30:00,3.0,14.9,18.4,20.9,6.6,4.506,0.8616400000000001,4.1491999999999996,47.6869,-2.0,6.0,195.16666666666666,0.033333333333333326,95.0,2.833333333333334,1021.8333333333334,55.666666666666664,-3.0,12.333333333333334,1.0,,429.70578125000003,0.32624611909906404,111.35447047282074,24.370758126576742,24.18072455406189,0.5768899379173915,9.990330257415772,147.42912588755289,0.0
2022-04-10 02:40:00,2.9,14.9,19.0,20.8,6.5,4.489,0.9269700000000001,4.0126,47.6584,-2.0,6.0,195.77777777777777,0.022222222222222227,95.0,2.5555555555555562,1021.8888888888889,54.44444444444444,-3.0,12.222222222222221,1.0,,428.3152143737091,0.291707567353917,111.65439581941078,24.351813837256135,24.224169642561574,0.5912778118126474,9.989436435941922,152.60848802167817,0.0
2022-04-10 02:50:00,3.1,14.9,19.5,20.8,6.6,4.5,1.0021499999999999,4.2651,47.6623,-2.0,6.0,196.38888888888889,0.0111111111111111,95.0,2.2777777777777786,1021.9444444444445,53.22222222222222,-3.0,12.11111111111111,1.0,,430.1635639480065,0.30728420401276163,111.67868181885972,24.358689959843954,24.25447812716166,0.6022098871072133,9.990674781799317,98.04533710479737,0.0
2022-04-10 03:00:00,2.6,14.8,18.3,20.8,6.3,4.502,1.3087550000000001,4.246,47.6474,-2.0,6.0,197.0,0.0,95.0,2.0,1022.0,52.0,-3.0,12.0,1.0,,431.55701436360675,0.34289791720356305,111.9679589449349,24.360103060404462,24.24895755767822,0.5887076034893592,9.997328786849975,119.02277446746828,0.0
2022-04-10 03:10:00,2.3,14.7,19.2,20.8,6.1,4.487,1.48527,4.1171,47.6514,-2.0,6.0,196.38888888888889,0.005555555555555556,95.11111111111111,2.2777777777777777,1022.0555555555555,54.666666666666664,-3.0,11.88888888888889,1.0,,428.29874867406386,0.30958573676414236,110.93249325466695,24.357450764973958,24.244938491185508,0.5555783787866433,10.006920943260194,88.42661240259807,0.0
2022-04-10 03:20:00,2.1,14.6,19.4,20.8,5.9,4.513,1.589935,4.0338,47.683499999999995,-2.0,6.0,195.77777777777777,0.011111111111111112,95.22222222222223,2.5555555555555554,1022.1111111111111,57.333333333333336,-3.0,11.777777777777779,1.0,,428.7795443725586,0.33003808235696985,110.89078433408577,24.359587008158364,24.226844997406005,0.6380902715027332,10.01140162150065,75.1058753522237,0.0
2022-04-10 03:30:00,2.3,14.7,18.3,20.8,6.0,4.503,1.4693200000000002,3.6689,47.712900000000005,-2.0,6.0,195.16666666666666,0.01666666666666667,95.33333333333333,2.833333333333333,1022.1666666666666,60.0,-3.0,11.666666666666666,1.0,,426.9658027350765,0.3298154976568316,109.76275447435971,24.362130304110252,24.214969742823456,0.5640137168546181,10.013694891821867,121.10733767708817,0.0
2022-04-10 03:40:00,2.3,14.6,19.3,20.8,6.0,4.48,1.6048200000000001,3.6512000000000002,47.7529,-2.0,6.0,194.55555555555554,0.022222222222222223,95.44444444444444,3.1111111111111107,1022.2222222222222,62.66666666666667,-3.0,11.555555555555555,1.0,,429.37226017392913,0.30635517841552273,109.81646647135418,24.361367591222127,24.208176949818927,0.5594971353809038,10.00465325832367,96.22541587193807,0.0
2022-04-10 03:50:00,2.2,14.6,19.3,20.8,5.9,4.517,1.7085750000000002,3.8486,47.8064,-2.0,6.0,193.94444444444446,0.02777777777777778,95.55555555555556,3.388888888888889,1022.2777777777778,65.33333333333333,-3.0,11.444444444444445,1.0,,428.3789112345377,0.321994827263857,112.24170784427622,24.367092358271282,24.20457619667053,0.5018733435869216,10.001161359151205,104.3160403696696,0.0
2022-04-10 04:00:00,2.2,14.6,18.3,20.8,5.9,4.48,1.845495,3.7606,47.789699999999996,-2.0,6.0,193.33333333333334,0.03333333333333334,95.66666666666667,3.6666666666666665,1022.3333333333334,68.0,-3.0,11.333333333333334,1.0,,427.9068970533349,0.3511737269287308,109.45669217427572,24.36090195973714,24.24286905924479,0.5585523052016894,10.000313208897909,118.64346019744873,0.0
2022-04-10 04:10:00,2.3,14.6,19.2,20.8,5.9,4.506,1.8824850000000002,3.7073,47.7856,-2.0,6.0,192.72222222222223,0.038888888888888896,95.77777777777777,3.944444444444444,1022.3888888888889,70.66666666666667,-3.0,11.222222222222221,1.0,,427.4208301798502,0.35105093368723733,111.94841441741771,24.36282804171244,24.261243979136147,0.4719707088172436,9.99871775786082,102.46054728190104,0.0
2022-04-10 04:20:00,2.4,14.6,19.4,20.8,6.1,4.479,2.016985,3.5807,47.8109,-2.0,6.0,192.11111111111111,0.044444444444444446,95.88888888888889,4.222222222222221,1022.4444444444445,73.33333333333334,-3.0,11.11111111111111,1.0,,425.1750780408136,0.38401160826285674,109.7999569501715,24.359085881939045,24.30024636581119,0.4732142882747839,9.99856003532302,129.79217418325823,0.0
2022-04-10 04:30:00,2.5,14.7,18.3,20.8,6.1,4.492,2.119655,3.434,47.844,-2.0,6.0,191.5,0.05,96.0,4.5,1022.5,76.0,-3.0,11.0,1.0,,427.7642365975215,0.339663156269718,106.91060241397493,24.347717380523683,24.309134759902953,0.5411418850223223,9.998007119496663,110.97374276479086,0.0
2022-04-10 04:40:00,2.7,14.7,19.3,20.8,6.3,4.489,2.92136,3.3494,47.861399999999996,-2.0,6.0,190.88888888888889,0.05555555555555556,96.11111111111111,4.777777777777778,1022.5555555555555,78.66666666666667,-3.0,10.88888888888889,1.0,,430.5705291748047,0.3708505730882371,111.50267218293443,24.350569314956665,24.3145183690389,0.6144931749006113,9.999758750597636,115.07809594472249,0.0
2022-04-10 04:50:00,2.8,14.8,19.4,20.8,6.3,4.471,3.04233,3.349,47.8956,-2.0,6.0,190.27777777777777,0.061111111111111116,96.22222222222223,5.055555555555555,1022.6111111111111,81.33333333333334,-3.0,10.777777777777779,1.0,,430.68955657958986,0.39184327422899035,111.59208553012482,24.346089922587076,24.319495820999144,0.5440501910944779,9.999737566312154,111.37504657745362,0.0
2022-04-10 05:00:00,2.9,14.8,18.3,20.8,6.4,4.481,3.15017,3.3148000000000004,47.964600000000004,-2.0,6.0,189.66666666666666,0.06666666666666668,96.33333333333333,5.333333333333333,1022.6666666666666,84.0,-3.0,10.666666666666666,1.0,,429.0020545029914,0.5172002422262383,111.4182688634409,24.356279001235965,24.311816393534343,0.6102768896520138,9.999370897610984,106.78653456370037,0.0
2022-04-10 05:10:00,3.0,14.8,19.3,20.8,6.5,4.483,3.3253700000000004,3.429,48.0284,-2.0,6.0,189.05555555555554,0.07222222222222223,96.44444444444444,5.611111111111111,1022.7222222222222,86.66666666666667,-3.0,10.555555555555555,1.0,,431.664670308431,0.4454877442626629,113.07482095384327,24.37008614502384,24.30456221844517,0.4798472490245844,9.997175401617579,113.49273252842791,0.0
2022-04-10 05:20:00,2.9,14.8,19.3,20.8,6.4,4.505,3.4327150000000004,3.7725999999999997,48.054199999999994,-2.0,6.0,188.44444444444446,0.07777777777777779,96.55555555555556,5.888888888888888,1022.7777777777778,89.33333333333334,-3.0,10.444444444444445,1.0,,430.1645237854706,0.411632412710769,113.08144290622344,24.369275414148966,24.29533108393351,0.5845863358676433,9.996922618548075,113.85769271850586,0.0
2022-04-10 05:30:00,2.9,14.8,18.3,20.8,6.4,4.506,3.261945,3.8132999999999995,48.0201,-2.0,6.0,187.83333333333334,0.08333333333333334,96.66666666666667,6.166666666666666,1022.8333333333334,92.0,-3.0,10.333333333333334,1.0,,432.3261120096842,0.4071153005364082,107.99005000658629,24.44802309672038,24.30112482706706,0.550590874751409,9.992993280092875,126.25991165796916,0.0
2022-04-10 05:40:00,2.7,14.7,19.4,20.8,6.3,4.496,3.08545,3.8433,47.911500000000004,-2.0,6.0,187.22222222222223,0.08888888888888889,96.77777777777777,6.444444444444444,1022.8888888888889,94.66666666666667,-3.0,10.222222222222221,1.0,,435.4409147135417,0.4537436926259664,107.81007968234478,24.529950950859632,24.29134212062857,0.6149153098034656,9.99595647612534,118.66837162567397,0.0
2022-04-10 05:50:00,2.8,14.8,19.2,20.7,6.4,4.498,2.919725,4.0367,47.818799999999996,-2.0,6.0,186.61111111111111,0.09444444444444446,96.88888888888889,6.722222222222221,1022.9444444444445,97.33333333333334,-3.0,10.11111111111111,1.0,,433.1066075151816,0.41512356463924976,104.99178755032816,24.635611855189005,24.263146607081094,0.6395878227055073,9.998879017829896,83.44564224243165,0.0
2022-04-10 06:00:00,2.6,14.8,18.4,20.8,6.4,4.514,3.06474,4.2851,47.709500000000006,-2.0,6.0,186.0,0.1,97.0,7.0,1023.0,100.0,-3.0,10.0,1.0,,431.44316752115884,0.4475053617644445,106.6274742413106,24.744768822987872,24.305364809036256,0.5756625720858575,10.012727896372477,92.23803817749024,0.0
2022-04-10 06:10:00,2.6,14.7,19.5,20.8,6.3,4.488,3.1583449999999997,4.2453,47.5841,-1.7777777777777777,5.888888888888889,189.77777777777777,0.09444444444444446,96.55555555555556,7.166666666666667,1023.0,99.16666666666667,-2.8333333333333335,9.666666666666666,1.0,,431.6786697808628,0.4339591460174086,114.93763017040187,24.81196682612101,24.247174374262492,0.7122943884630998,10.011319244702657,52.480392634073894,0.0
2022-04-10 06:20:00,2.5,14.7,18.9,20.8,6.2,4.459,3.5798650000000003,4.2287,47.5552,-1.5555555555555556,5.777777777777778,193.55555555555554,0.08888888888888889,96.11111111111111,7.333333333333333,1023.0,98.33333333333333,-2.6666666666666665,9.333333333333334,1.0,,434.55906270695834,0.48208495351428027,116.8201725318607,24.814373292007016,24.239490304181807,0.7176298921273253,10.018241911985106,60.74121732765671,0.0
2022-04-10 06:30:00,2.4,14.7,18.5,20.8,6.2,4.504,3.16898,4.8526,47.5933,-1.3333333333333335,5.666666666666667,197.33333333333334,0.08333333333333334,95.66666666666667,7.5,1023.0,97.5,-2.5,9.0,1.0,,435.21992268880206,0.4219968587265345,112.22389178475419,24.83924017270406,24.259969476064047,0.6826799981296062,10.020991069475809,72.35781496683757,0.0
2022-04-10 06:40:00,2.3,14.6,19.6,20.8,6.1,4.466,2.98144,4.8057,47.3843,-1.1111111111111112,5.555555555555555,201.11111111111111,0.07777777777777778,95.22222222222223,7.666666666666667,1023.0,96.66666666666667,-2.333333333333333,8.666666666666666,1.0,,438.7379752358623,0.48643838389108407,109.3395112586156,24.849136501463118,24.30715781976948,0.6271033603028726,10.020313641338024,77.9417259418897,0.0
2022-04-10 06:50:00,2.2,14.6,18.9,20.8,6.1,4.497,2.72236,5.8551,47.396100000000004,-0.8888888888888888,5.444444444444445,204.88888888888889,0.07222222222222223,94.77777777777777,7.833333333333333,1023.0,95.83333333333333,-2.1666666666666665,8.333333333333334,1.0,,441.2091511027018,0.4595088509154522,109.17291495414777,24.86229998270671,24.336993487675986,0.6512438910702865,10.015169084866843,103.48159632364909,0.0
2022-04-10 07:00:00,2.1,14.6,18.5,20.8,5.9,4.486,2.55343,7.9754000000000005,47.5351,-0.6666666666666667,5.333333333333333,208.66666666666666,0.06666666666666667,94.33333333333333,8.0,1023.0,95.0,-2.0,8.0,1.0,,439.73255399155886,0.4542443995884919,100.74364979824779,24.9256480439504,24.383815031051636,0.5310659305751324,10.009450688362122,99.93758894602459,0.0
2022-04-10 07:10:00,2.1,14.5,19.6,20.8,5.9,4.485,2.467115,8.773399999999999,45.1486,-0.4444444444444444,5.222222222222222,212.44444444444446,0.06111111111111111,93.88888888888889,8.166666666666666,1023.0,94.16666666666667,-1.8333333333333333,7.666666666666666,1.0,,440.61225219726566,0.44944808006034054,104.54762264574988,25.091321585973105,24.470487146377565,0.6528191017111142,10.001333977381389,115.7148402150472,0.0
2022-04-10 07:20:00,2.2,14.6,18.9,20.8,5.9,4.484,2.324305,8.649899999999999,43.5654,-0.22222222222222232,5.111111111111111,216.22222222222223,0.05555555555555556,93.44444444444444,8.333333333333334,1023.0,93.33333333333333,-1.6666666666666665,7.333333333333333,1.0,,437.74602426813937,0.47661030300424595,111.95234568752139,25.252312876814504,24.502398291981155,0.6480230643596017,9.996670843894872,112.79238171722929,0.0
2022-04-10 07:30:00,2.3,14.6,18.5,20.8,5.9,4.488,2.12209,9.645900000000001,43.009100000000004,0.0,5.0,220.0,0.05,93.0,8.5,1023.0,92.5,-1.5,7.0,1.0,,437.51519221514116,0.44767431500057375,111.35340399424236,25.416019922892254,24.527351376215616,0.6469659844040871,9.996139376958212,110.44780673980713,0.0
2022-04-10 07:40:00,2.4,14.7,19.6,20.8,6.1,4.477,2.017515,11.6583,41.9915,0.22222222222222232,4.888888888888889,223.77777777777777,0.044444444444444446,92.55555555555556,8.666666666666666,1023.0,91.66666666666667,-1.3333333333333333,6.666666666666666,1.0,,439.8531327311198,0.41448248786820197,115.41297850290934,25.55246667544047,24.558876838684082,0.6597685066858927,9.988040428161622,121.34198141733805,0.0
2022-04-10 07:50:00,2.5,14.7,18.9,20.9,6.1,4.486,1.957875,11.2989,41.3278,0.4444444444444442,4.777777777777778,227.55555555555554,0.03888888888888889,92.11111111111111,8.833333333333334,1023.0,90.83333333333333,-1.1666666666666665,6.333333333333333,1.0,,442.1372807399706,0.42563406609756455,109.5821161263676,25.668504565556844,24.58309905687968,0.5403664627174536,9.981679348945617,108.60786436716714,0.0
2022-04-10 08:00:00,2.8,14.8,18.7,21.0,6.3,4.485,1.9185299999999998,11.967,40.9819,0.6666666666666665,4.666666666666667,231.33333333333331,0.033333333333333326,91.66666666666667,9.0,1023.0,90.0,-1.0,6.0,1.0,,435.54124024139054,0.43435892636577283,110.01895823160808,25.767704383451388,24.586663786462474,0.551011271048232,9.981081902132196,118.22547761475298,0.0
2022-04-10 08:10:00,2.7,14.9,19.6,21.0,6.4,4.468,1.896585,12.414100000000001,40.753699999999995,0.8888888888888888,4.555555555555555,235.11111111111111,0.027777777777777776,91.22222222222223,9.166666666666668,1023.0,89.16666666666667,-0.833333333333333,5.666666666666666,1.0,,434.3897589111328,0.38972264228062437,115.05170463583563,25.84937223434448,24.561018460591633,0.6319816495478153,9.97780562877655,105.62231639862061,0.0
2022-04-10 08:20:00,2.8,14.9,18.8,21.0,6.5,4.51,2.096365,13.0947,40.4851,1.1111111111111112,4.444444444444445,238.88888888888889,0.022222222222222213,90.77777777777777,9.333333333333334,1023.0,88.33333333333333,-0.6666666666666665,5.333333333333333,1.0,,428.38262435386923,0.481613929444282,105.72313266797255,25.947718515396115,24.519822718302407,0.6469183718661468,9.97696274916331,124.35010236104328,0.0
2022-04-10 08:30:00,2.9,14.9,18.8,20.9,6.6,4.51,2.1097349999999997,13.059999999999999,40.3779,1.333333333333333,4.333333333333334,242.66666666666666,0.016666666666666663,90.33333333333333,9.5,1023.0,87.5,-0.5,5.0,1.0,,426.4602941999764,0.4843984111566833,109.53997584994904,26.07807422320048,24.512014468510948,0.6705417918662231,9.97433099269867,109.02113994598389,0.0
2022-04-10 08:40:00,3.0,15.0,19.6,20.9,6.7,4.463,2.150705,13.162899999999999,40.2299,1.5555555555555554,4.222222222222222,246.44444444444446,0.011111111111111113,89.88888888888889,9.666666666666668,1023.0,86.66666666666667,-0.33333333333333304,4.666666666666666,1.0,,430.33034657796225,0.4824714156488577,111.17617429097493,26.203891684214273,24.47590842247009,0.6765288492540519,9.978805923461914,125.33050003051758,0.0
2022-04-10 08:50:00,3.2,15.0,18.5,20.9,6.7,4.499,2.26083,14.1454,39.9666,1.7777777777777777,4.111111111111111,250.22222222222223,0.00555555555555555,89.44444444444444,9.833333333333334,1023.0,85.83333333333333,-0.16666666666666652,4.333333333333333,1.0,,431.3920739535628,0.4860697534427804,109.77738130968169,26.308188502963656,24.3871630628769,0.6727424931593534,9.98228541185627,109.10286576588949,0.0
2022-04-10 09:00:00,3.5,15.1,19.0,21.0,6.9,4.498,2.220065,14.483099999999999,39.7904,2.0,4.0,254.0,0.0,89.0,10.0,1023.0,85.0,0.0,4.0,1.0,,430.4839256830325,0.4994394138598509,110.87923119022348,26.41657633463542,24.300932248433433,0.7695944350957871,9.98490245183309,126.23884126027426,0.0
2022-04-10 09:10:00,4.0,15.3,19.4,21.1,7.3,4.482,2.137675,14.3572,40.1862,2.1666666666666665,4.111111111111111,256.44444444444446,0.005555555555555556,88.05555555555556,10.0,1022.9444444444445,83.33333333333333,0.0,4.166666666666667,1.0555555555555556,,429.78164632161463,0.5236518126641962,113.00930385762015,26.55522258122762,24.285670512517292,0.7294050645331541,9.984932859738667,107.25863255818686,0.0
2022-04-10 09:20:00,4.0,15.4,18.6,21.2,7.4,4.474,2.124105,14.413300000000001,40.4522,2.3333333333333335,4.222222222222222,258.8888888888889,0.011111111111111112,87.11111111111111,10.0,1022.8888888888889,81.66666666666667,0.0,4.333333333333333,1.1111111111111112,,426.6844851789804,0.5359755704804497,114.77744211552506,26.66643265088399,24.15630392710368,0.7203023984531562,9.988084096908569,111.70707163492838,0.0
2022-04-10 09:30:00,4.2,15.6,19.6,21.3,7.6,4.49,2.1362449999999997,15.1801,40.2545,2.5,4.333333333333333,261.3333333333333,0.01666666666666667,86.16666666666667,10.0,1022.8333333333334,80.0,0.0,4.5,1.1666666666666667,,425.56520436604814,0.513800572244461,105.96844862964868,26.74441358248393,23.93954037984212,0.7895447633663814,9.992161421775817,105.0310166422526,0.0
2022-04-10 09:40:00,4.9,15.8,18.5,21.3,8.1,4.5,1.953265,14.8412,40.6634,2.666666666666667,4.444444444444445,263.77777777777777,0.022222222222222223,85.22222222222223,10.0,1022.7777777777778,78.33333333333333,0.0,4.666666666666667,1.2222222222222223,,426.0873845804149,0.5468119752289212,113.01212179647328,26.847716557184857,23.863248936335246,0.7738865593075752,9.990676857630412,117.91869658152261,0.0
2022-04-10 09:50:00,5.1,16.0,19.6,21.4,8.3,4.473,1.979995,14.619,42.5499,2.8333333333333335,4.555555555555555,266.22222222222223,0.02777777777777778,84.27777777777777,10.0,1022.7222222222222,76.66666666666667,0.0,4.833333333333333,1.2777777777777777,,428.9151707020025,0.5904821605875161,106.20682580118125,26.9818413511912,23.740151217778525,0.7021837739646435,9.988816610972087,107.25636807759604,0.0
2022-04-10 10:00:00,5.4,16.1,18.8,21.5,8.7,4.476,2.1449749999999996,13.0833,43.606,3.0,4.666666666666667,268.6666666666667,0.03333333333333334,83.33333333333333,10.0,1022.6666666666666,75.0,0.0,5.0,1.3333333333333333,,424.73784037272134,0.59628393678847,114.5865520160481,27.155059436162315,23.626141522725426,0.7356498736143113,9.988442053794861,112.67905035654704,0.0
2022-04-10 10:10:00,5.2,16.1,19.2,21.5,8.5,4.491,2.310565,11.7272,44.347699999999996,3.166666666666667,4.777777777777778,271.1111111111111,0.038888888888888896,82.38888888888889,10.0,1022.6111111111111,73.33333333333333,0.0,5.166666666666667,1.3888888888888888,,422.8813867222578,0.5552298098482654,105.72016479858571,27.277876809438066,23.434596707026163,0.7880247216423353,9.99039879957835,103.8990740966797,0.0
2022-04-10 10:20:00,5.4,16.2,19.1,21.5,8.7,4.488,2.126265,11.5785,44.955,3.3333333333333335,4.888888888888889,273.55555555555554,0.044444444444444446,81.44444444444444,10.0,1022.5555555555555,71.66666666666667,0.0,5.333333333333334,1.4444444444444444,,427.7900588989258,0.5635041517995845,106.33805066361938,27.376490081151324,23.1730921236674,0.7847342500587304,9.995157906214397,109.23045269012451,0.0
2022-04-10 10:30:00,5.7,16.3,19.0,21.6,9.0,4.493,1.882665,12.3919,45.252300000000005,3.5,5.0,276.0,0.05,80.5,10.0,1022.5,70.0,0.0,5.5,1.5,,432.4250189594839,0.5756979856753753,108.35178382507152,27.49852193514506,22.800243800481162,0.8067502318322658,9.997679041226704,105.06026128133138,0.0
2022-04-10 10:40:00,5.8,16.3,19.2,21.6,9.0,4.481,1.83574,11.503,45.1417,3.666666666666667,5.111111111111111,278.44444444444446,0.05555555555555556,79.55555555555556,10.0,1022.4444444444445,68.33333333333333,0.0,5.666666666666667,1.5555555555555556,,427.56637649360744,0.5119014969729097,107.45298316416768,27.611891012191773,22.59139360109965,0.7022033086419105,9.996338305473326,112.3748631922404,0.0
2022-04-10 10:50:00,6.3,16.4,19.0,21.6,9.3,4.481,2.0193149999999997,11.8446,45.3189,3.8333333333333335,5.222222222222222,280.8888888888889,0.061111111111111116,78.61111111111111,10.0,1022.3888888888889,66.66666666666667,0.0,5.833333333333334,1.6111111111111112,,429.7372642008463,0.5289610050441855,110.45787547483283,27.70743987719218,22.274858735402425,0.7615320479869843,9.999689936637878,99.40337479909262,0.0
2022-04-10 11:00:00,6.3,16.4,19.3,21.6,9.3,4.488,1.6324100000000001,11.576899999999998,45.4238,4.0,5.333333333333333,283.3333333333333,0.06666666666666668,77.66666666666667,10.0,1022.3333333333334,65.0,0.0,6.0,1.6666666666666665,,434.5995553132858,0.4774466468654783,103.98066631295588,27.79717079162598,21.80578805923462,0.709119592209657,10.014163104693093,101.91294411977131,0.0
2022-04-10 11:10:00,6.8,16.7,18.8,21.6,9.9,4.51,1.544335,12.5021,45.6585,4.166666666666667,5.444444444444445,285.77777777777777,0.07222222222222223,76.72222222222223,10.0,1022.2777777777778,63.33333333333333,0.0,6.166666666666667,1.7222222222222223,,433.4131261365167,0.4944094844979081,106.52704959653866,27.85326936721802,21.282657136917116,0.7644097695748011,10.037616755167644,101.9325898106893,0.0
2022-04-10 11:20:00,7.0,16.8,19.6,21.6,10.0,4.492,1.497155,13.4546,45.5856,4.333333333333334,5.555555555555555,288.22222222222223,0.07777777777777779,75.77777777777777,10.0,1022.2222222222222,61.66666666666667,0.0,6.333333333333334,1.7777777777777777,,431.542537613792,0.44069799968583434,104.29038820686988,27.874140065511067,20.961680103937784,0.7160896335045497,10.023936767578125,110.12496101379395,0.0
2022-04-10 11:30:00,7.0,16.7,18.4,21.6,9.8,4.496,1.439005,12.839099999999998,45.2993,4.5,5.666666666666666,290.6666666666667,0.08333333333333334,74.83333333333333,10.0,1022.1666666666666,60.0,0.0,6.5,1.8333333333333333,,428.7004055856288,0.4263204869518509,104.17324236508816,27.814685974121097,20.716094586054485,0.6172562164564928,10.014430667559306,108.03458746592203,0.0
2022-04-10 11:40:00,7.1,16.8,19.5,21.6,10.1,4.479,1.39504,12.8464,45.278800000000004,4.666666666666667,5.777777777777778,293.1111111111111,0.08888888888888889,73.88888888888889,10.0,1022.1111111111111,58.33333333333333,0.0,6.666666666666667,1.8888888888888888,,424.2424795532226,0.4208373806575092,110.24897161472988,27.692000434034963,20.568943065492448,0.6425454347610137,10.011452870422838,106.38177433229437,0.0
2022-04-10 11:50:00,7.2,16.9,19.0,21.6,10.3,4.47,1.482625,12.3749,45.3237,4.833333333333334,5.888888888888889,295.55555555555554,0.09444444444444446,72.94444444444444,10.0,1022.0555555555555,56.66666666666667,0.0,6.833333333333334,1.9444444444444444,,420.79744496312634,0.43630794809068324,111.67491688658288,27.570900068283084,20.47008527437846,0.6370213889578978,10.01022169272105,105.69696871439616,0.0
2022-04-10 12:00:00,8.0,17.1,19.0,21.6,10.8,4.484,1.4512500000000002,12.3971,45.3972,5.0,6.0,298.0,0.1,72.0,10.0,1022.0,55.0,0.0,7.0,2.0,,426.0642973836263,0.40752263346381773,109.73672528951181,27.452497351964315,20.4032857131958,0.6693640224635601,10.016632688840229,105.71221597035726,0.0
2022-04-10 12:10:00,7.5,17.0,19.4,21.6,10.6,4.502,1.1879250000000001,12.162,45.409000000000006,5.111111111111111,5.888888888888889,294.6666666666667,0.1,71.5,10.0,1021.8888888888889,56.833333333333336,0.0,6.888888888888889,2.0,,428.0401108980727,0.3915258741770255,109.59035205733305,27.383190606435143,20.478641951878863,0.6230843867361545,10.018234046300252,110.60815194447835,0.0
2022-04-10 12:20:00,7.4,17.0,18.8,21.5,10.5,4.48,1.4134600000000002,11.8499,45.4238,5.222222222222222,5.777777777777778,291.3333333333333,0.1,71.0,10.0,1021.7777777777778,58.666666666666664,0.0,6.777777777777778,2.0,,430.4140191790701,0.42238122064515016,110.93959555092503,27.309374141693116,20.531187365849814,0.6768396876255671,10.016276981035869,107.44577574412028,0.0
2022-04-10 12:30:00,7.6,16.9,19.1,21.5,10.4,4.506,1.35772,11.3041,45.473,5.333333333333333,5.666666666666667,288.0,0.1,70.5,10.0,1021.6666666666666,60.5,0.0,6.666666666666667,2.0,,437.3847762044271,0.35151307272330173,114.26492629401427,27.23529914855957,20.578698088328043,0.6139569670458634,10.011255645751953,111.35504847208658,0.0
2022-04-10 12:40:00,8.0,17.1,19.0,21.5,10.8,4.494,1.4387349999999999,11.159099999999999,45.539100000000005,5.444444444444445,5.555555555555555,284.6666666666667,0.1,70.0,10.0,1021.5555555555555,62.333333333333336,0.0,6.555555555555555,2.0,,431.5791468758419,0.4341679471962701,113.20905865750072,27.206204948425295,20.627565434773764,0.6164903302490712,10.003555399576824,106.63581139882406,0.0
2022-04-10 12:50:00,7.9,17.1,19.0,21.4,10.8,4.496,1.36082,11.028099999999998,45.5848,5.555555555555555,5.444444444444445,281.3333333333333,0.1,69.5,10.0,1021.4444444444445,64.16666666666667,0.0,6.444444444444445,2.0,,428.1684286499023,0.4076789121232968,113.59455884620968,27.16825244267782,20.631415726343793,0.6333035466571648,10.000806989669801,109.01619216918945,0.0
2022-04-10 13:00:00,7.6,17.0,19.1,21.4,10.7,4.498,1.419715,11.0517,45.4216,5.666666666666667,5.333333333333333,278.0,0.1,69.0,10.0,1021.3333333333334,66.0,0.0,6.333333333333333,2.0,,425.7284368300164,0.43233987490336095,110.54988690694172,27.149018567403157,20.60483270963033,0.6337117717166743,9.999226473172506,111.35896945953368,0.0
2022-04-10 13:10:00,7.5,16.9,18.9,21.4,10.4,4.498,1.2997299999999998,11.5503,45.1156,5.777777777777778,5.222222222222222,274.6666666666667,0.1,68.5,10.0,1021.2222222222222,67.83333333333333,0.0,6.222222222222222,2.0,,430.40156717936196,0.42767383900613093,111.33293421039473,27.162381343841552,20.51007828394572,0.6677937408785025,10.002220921516418,105.55680444081625,0.0
2022-04-10 13:20:00,7.6,16.9,19.2,21.4,10.4,4.494,1.3579649999999999,10.9801,44.864999999999995,5.888888888888889,5.111111111111111,271.3333333333333,0.1,68.0,10.0,1021.1111111111111,69.66666666666667,0.0,6.111111111111111,2.0,,426.4561859341326,0.35723433868443893,114.12144340773759,27.15893880844116,20.414026222229005,0.5742290215194226,10.003184219996134,107.22586841583252,0.0
2022-04-10 13:30:00,8.0,17.1,18.7,21.4,10.9,4.497,1.345555,11.4122,44.7552,6.0,5.0,268.0,0.1,67.5,10.0,1021.0,71.5,0.0,6.0,2.0,,421.2418320088003,0.3896801342331083,112.91242544594456,27.17754393259684,20.297781009674072,0.5969933588802815,10.007535829544068,107.5790789159139,0.0
2022-04-10 13:40:00,8.8,17.3,19.6,21.4,11.5,4.472,1.353235,11.0979,44.6524,6.111111111111111,4.888888888888889,264.6666666666667,0.1,67.0,10.0,1020.8888888888889,73.33333333333333,0.0,5.888888888888889,2.0,,433.6635316975911,0.4338405081878106,109.89613839467367,27.210550317764284,20.214972314834593,0.6132990355292957,10.009159549077351,108.92106700897219,0.0
2022-04-10 13:50:00,9.3,17.5,18.8,21.4,11.9,4.501,1.3541349999999999,11.1104,44.583800000000004,6.222222222222222,4.777777777777778,261.3333333333333,0.1,66.5,10.0,1020.7777777777778,75.16666666666667,0.0,5.777777777777778,2.0,,425.13959328136224,0.40702684358099084,107.65993970041222,27.258660128911337,20.19606995264689,0.5947409103314082,10.003972961107891,110.3433199564616,0.0
2022-04-10 14:00:00,9.6,17.6,18.9,21.4,12.0,4.485,1.33711,11.1386,44.5677,6.333333333333333,4.666666666666667,258.0,0.1,66.0,10.0,1020.6666666666666,77.0,0.0,5.666666666666667,2.0,,422.29256642659504,0.4109697562670808,110.26249794566698,27.30476925532023,20.1023282178243,0.6046903002758821,10.002515913645427,105.98040009816486,0.0
2022-04-10 14:10:00,9.8,17.7,19.4,21.4,12.3,4.502,1.440555,11.2556,44.5049,6.444444444444445,4.555555555555555,254.66666666666666,0.1,65.5,10.0,1020.5555555555555,78.83333333333334,0.0,5.555555555555555,2.0,,424.71146964939163,0.39719110220670695,104.23581039428711,27.354198940406413,19.949379165132164,0.6246385716566931,10.005536528522686,109.06056066480735,0.0
2022-04-10 14:20:00,10.0,17.7,19.4,21.4,12.3,4.497,1.6163699999999999,11.2322,44.466300000000004,6.555555555555555,4.444444444444445,251.33333333333334,0.1,65.0,10.0,1020.4444444444445,80.66666666666667,0.0,5.444444444444445,2.0,,424.4688958740235,0.3878533437002008,109.10313227400268,27.392243436177573,19.829615138371786,0.7270750466485818,10.004854720433553,105.78533751169842,0.0
2022-04-10 14:30:00,9.7,17.7,19.3,21.4,12.3,4.509,1.165135,11.4804,44.434,6.666666666666666,4.333333333333334,248.0,0.1,64.5,10.0,1020.3333333333334,82.5,0.0,5.333333333333334,2.0,,424.4166087639469,0.46150545094520024,111.43151538611805,27.43888494491577,19.664169960021972,0.6159034136682748,10.00622257232666,105.43670134226481,0.0
2022-04-10 14:40:00,9.7,17.7,18.6,21.4,12.3,4.503,1.19669,11.885200000000001,44.396,6.777777777777778,4.222222222222222,244.66666666666666,0.1,64.0,10.0,1020.2222222222222,84.33333333333334,0.0,5.222222222222222,2.0,,422.8173096088979,0.36840845813606415,114.44302759483037,27.476557947794596,19.39708370526632,0.6651762547592321,10.011678695678711,96.497057762146,0.0
2022-04-10 14:50:00,10.1,17.9,19.5,21.4,12.6,4.482,1.264415,11.6858,44.288,6.888888888888889,4.111111111111111,241.33333333333334,0.1,63.5,10.0,1020.1111111111111,86.16666666666667,0.0,5.111111111111111,2.0,,426.02512461344406,0.3917476541548967,108.17842398325601,27.497412497202554,19.06643899599711,0.6802623248596986,10.018142193158468,107.45248752593993,0.0
2022-04-10 15:00:00,10.3,17.8,18.8,21.4,12.6,4.511,1.224315,11.6606,44.195100000000004,7.0,4.0,238.0,0.1,63.0,10.0,1020.0,88.0,0.0,5.0,2.0,,422.3612832080359,0.3722231217578979,109.79884967265157,27.5432972017924,18.899014908472697,0.6023425961037476,10.017102615038553,99.90449541727702,0.0
2022-04-10 15:10:00,10.1,17.9,19.3,21.4,12.7,4.494,1.1997149999999999,12.0768,44.2468,6.944444444444445,3.9444444444444446,231.72222222222223,0.09444444444444446,64.0,10.0,1020.0,85.11111111111111,0.16666666666666669,4.944444444444445,1.9444444444444444,,421.38038520199126,0.4291950535029173,108.19487280527751,27.563735774358115,18.632739896774293,0.6305653907358646,10.024627706209818,103.87969731648764,0.0
2022-04-10 15:20:00,10.3,17.9,18.8,21.4,12.7,4.493,1.23821,12.0075,44.5347,6.888888888888889,3.888888888888889,225.44444444444446,0.08888888888888889,65.0,10.0,1020.0,82.22222222222223,0.33333333333333337,4.888888888888889,1.8888888888888888,,420.6029817708333,0.42928945451006706,113.47109765478447,27.584973265329996,18.47038921991984,0.5999712756772836,10.06474092801412,100.05770123799641,0.0
2022-04-10 15:30:00,10.5,18.0,19.3,21.5,12.8,4.487,1.1185100000000001,12.1495,44.709199999999996,6.833333333333333,3.8333333333333335,219.16666666666666,0.08333333333333334,66.0,10.0,1020.0,79.33333333333333,0.5,4.833333333333333,1.8333333333333333,,420.7082773879479,0.41943863188690045,107.4945789158277,27.597974758148194,18.262066014607747,0.5682270325223605,10.10068566163381,111.0538878885905,0.0
2022-04-10 15:40:00,10.7,18.0,19.3,21.5,12.9,4.51,1.027375,11.8723,44.754000000000005,6.777777777777778,3.7777777777777777,212.88888888888889,0.07777777777777778,67.0,10.0,1020.0,76.44444444444444,0.6666666666666667,4.777777777777778,1.7777777777777777,,419.94319651285804,0.40873721197247503,108.81063592274984,27.619724124272665,18.105517059961954,0.6807921195030213,10.063159015973408,111.63700087229411,0.0
2022-04-10 15:50:00,10.9,18.2,19.4,21.5,13.3,4.488,1.110335,11.8124,44.7682,6.722222222222222,3.7222222222222223,206.61111111111111,0.07222222222222223,68.0,10.0,1020.0,73.55555555555556,0.8333333333333334,4.722222222222222,1.7222222222222223,,423.1294290441754,0.4326454996940611,111.88643339340297,27.67253798484802,17.93209918022156,0.6430545005698999,10.034799598058065,108.45947090148925,0.0
2022-04-10 16:00:00,11.1,18.2,19.0,21.5,13.3,4.496,1.107,11.741299999999999,44.7482,6.666666666666667,3.6666666666666665,200.33333333333331,0.06666666666666667,69.0,10.0,1020.0,70.66666666666667,1.0,4.666666666666667,1.6666666666666667,,428.5928567504883,0.40119851825137925,107.90221219380696,27.71733895937602,17.794446665445964,0.6085198581218719,10.018013671239217,109.6968378829956,0.0
2022-04-10 16:10:00,11.3,18.3,18.7,21.5,13.4,4.508,0.976875,11.8299,44.796,6.611111111111111,3.611111111111111,194.05555555555554,0.06111111111111111,70.0,10.0,1020.0,67.77777777777777,1.1666666666666667,4.611111111111111,1.6111111111111112,,425.3048514390266,0.37728766647646317,110.81392014648955,27.783347200512214,17.691725991674737,0.7063332779486637,10.007701553274682,117.84724426161772,0.0
2022-04-10 16:20:00,11.3,18.4,19.4,21.6,13.6,4.536,1.30515,11.703399999999998,44.819900000000004,6.555555555555555,3.5555555555555554,187.77777777777777,0.05555555555555556,71.0,10.0,1020.0,64.88888888888889,1.3333333333333335,4.555555555555555,1.5555555555555556,,425.85945080636566,0.43038933119657685,111.62942034942282,27.79358775138855,17.566400022506713,0.637584363669157,10.003326354026793,104.44144423166911,0.0
2022-04-10 16:30:00,10.7,18.2,18.8,21.6,13.1,4.527,1.23449,11.5267,44.8617,6.5,3.5,181.5,0.05,72.0,10.0,1020.0,62.0,1.5,4.5,1.5,,431.62966300525886,0.39270851242045557,101.51510501861573,27.79910817146301,17.39421202659607,0.6263169413308303,10.005545530319214,115.86651257832845,0.0
