,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-10 16:40:00,11.4,18.4,19.0,21.6,13.6,4.524,1.058735,10.8569,44.9072,6.444444444444445,3.4444444444444446,175.22222222222223,0.044444444444444446,73.0,10.0,1020.0,59.111111111111114,1.6666666666666667,4.444444444444445,1.4444444444444444,,423.6425286584613,0.4122826130772378,108.28227314792784,27.893372875849405,17.455151697794598,0.5507046089073022,10.004903429349264,103.04819065093993,0.0
2022-04-10 16:50:00,11.3,18.4,18.9,21.6,13.6,4.505,1.327035,10.7359,44.9676,6.388888888888889,3.388888888888889,168.94444444444446,0.03888888888888889,74.0,10.0,1020.0,56.22222222222222,1.8333333333333335,4.388888888888889,1.3888888888888888,,419.5837455240886,0.39816309860576005,110.11039621859621,28.165173565546674,17.51333996772766,0.6027639492352803,10.001211442947389,118.07684669494628,0.0
2022-04-10 17:00:00,11.6,18.5,18.8,21.6,13.8,4.517,1.017935,10.8005,45.049400000000006,6.333333333333333,3.3333333333333335,162.66666666666666,0.033333333333333326,75.0,10.0,1020.0,53.333333333333336,2.0,4.333333333333333,1.3333333333333335,,426.3149003583536,0.4699703948448102,107.60435321807861,28.38355712572734,17.533212582270302,0.5902946185568968,9.970633223851522,139.66423639933268,0.0
2022-04-10 17:10:00,11.3,18.5,18.7,21.7,13.6,4.533,1.07505,10.6378,44.9245,6.277777777777778,3.2777777777777777,156.38888888888889,0.027777777777777776,76.0,10.0,1020.0,50.44444444444444,2.166666666666667,4.277777777777778,1.2777777777777777,,422.1318194018835,0.46780715687379326,109.8209273013961,28.493829514185585,17.460976486206057,0.5812390268842379,9.94072689374288,125.65472890218098,0.0
2022-04-10 17:20:00,11.2,18.5,18.8,21.7,13.6,4.527,1.200985,10.7116,44.6672,6.222222222222222,3.2222222222222223,150.1111111111111,0.022222222222222213,77.0,10.0,1020.0,47.55555555555556,2.3333333333333335,4.222222222222222,1.2222222222222223,,422.0972274780273,0.47025520982673275,112.33787883995618,28.512626978556312,17.43694177945455,0.65130862424771,9.958877127965291,116.7588373819987,0.0
2022-04-10 17:30:00,11.2,18.5,19.3,21.7,13.5,4.513,1.17996,10.6402,44.5861,6.166666666666667,3.166666666666667,143.83333333333331,0.016666666666666663,78.0,10.0,1020.0,44.666666666666664,2.5,4.166666666666667,1.1666666666666667,,422.4901400300826,0.47503952980883374,108.25684923118118,28.5078618367513,17.4046506468455,0.6772802312175432,9.98002021630605,106.48449316660563,0.0
2022-04-10 17:40:00,11.2,18.5,18.8,21.7,13.5,4.515,1.20396,10.2726,44.5524,6.111111111111111,3.111111111111111,137.55555555555554,0.011111111111111113,79.0,10.0,1020.0,41.77777777777778,2.666666666666667,4.111111111111111,1.1111111111111112,,417.16039255777997,0.4049643834318314,112.13215757747155,28.51991999944051,17.407947737375896,0.6312337956329187,9.991839420000712,112.00529350280763,0.0
2022-04-10 17:50:00,11.3,18.5,18.8,21.7,13.6,4.477,1.6593699999999998,10.0145,44.5783,6.055555555555555,3.0555555555555554,131.27777777777777,0.00555555555555555,80.0,10.0,1020.0,38.888888888888886,2.8333333333333335,4.055555555555555,1.0555555555555556,,414.7387678896148,0.47139900239805377,112.84039618174236,28.47285549163818,17.47319757461548,0.70695857355992,9.996266563733418,110.6970555750529,0.0
2022-04-10 18:00:00,11.2,18.5,18.8,21.7,13.6,4.489,1.41804,9.6938,44.6315,6.0,3.0,125.0,0.0,81.0,10.0,1020.0,36.0,3.0,4.0,1.0,,413.4601676712913,0.5645486914505392,114.26036799048299,28.380232359568275,17.597382322947183,0.6822865547736485,10.017189350128174,109.76468373616538,0.0
2022-04-10 18:10:00,11.4,18.5,18.8,21.7,13.6,4.473,1.224665,9.3789,44.7063,5.666666666666667,3.1666666666666665,126.0,0.0,81.55555555555556,10.0,1020.1111111111111,35.72222222222222,2.7222222222222223,4.555555555555555,1.0,,416.2555758666992,0.5821782420609294,117.84791871733584,28.200525143941242,17.758461968104044,0.7100094650685788,10.027363735834758,110.33525403340657,0.0
2022-04-10 18:20:00,10.8,18.4,19.3,21.7,13.4,4.468,1.18656,9.114,44.814499999999995,5.333333333333333,3.3333333333333335,127.0,0.0,82.11111111111111,10.0,1020.2222222222222,35.44444444444444,2.4444444444444446,5.111111111111111,1.0,,414.5168692016602,0.5930102058824173,114.17746102133712,27.998787289958887,17.93485354935382,0.750124910390478,10.028161469044658,100.79807649105956,0.0
2022-04-10 18:30:00,9.9,18.1,18.9,21.7,12.6,4.474,1.468855,9.107800000000001,44.9174,5.0,3.5,128.0,0.0,82.66666666666667,10.0,1020.3333333333334,35.166666666666664,2.166666666666667,5.666666666666666,1.0,,416.3718620808919,0.5824829320163376,108.38504182869433,27.78987509091695,18.11397669474284,0.6781238381564617,10.02884627978007,101.75248850504558,0.0
2022-04-10 18:40:00,10.5,18.1,18.9,21.6,12.8,4.466,1.565085,8.616800000000001,44.9565,4.666666666666666,3.666666666666667,129.0,0.0,83.22222222222223,10.0,1020.4444444444445,34.888888888888886,1.888888888888889,6.222222222222221,1.0,,420.42714609431124,0.6046672446529071,110.41774542490641,27.55936781247457,18.307568578720094,0.8110353908439478,10.028170866966246,109.73086716969809,0.0
2022-04-10 18:50:00,9.7,17.9,19.2,21.6,12.4,4.484,2.016035,8.317499999999999,45.0022,4.333333333333333,3.8333333333333335,130.0,0.0,83.77777777777777,10.0,1020.5555555555555,34.611111111111114,1.6111111111111112,6.777777777777778,1.0,,424.74476470596494,0.6910926388027304,109.43317838852015,27.39433819770813,18.55091312090556,0.997680753270785,10.04512460231781,109.81016591389974,0.0
2022-04-10 19:00:00,9.8,17.9,19.1,21.6,12.5,4.481,1.92067,7.855199999999999,45.057900000000004,4.0,4.0,131.0,0.0,84.33333333333333,10.0,1020.6666666666666,34.333333333333336,1.3333333333333335,7.333333333333333,1.0,,421.3025042724609,0.7325010830525962,116.33537945483363,27.22027402877807,18.82464367866516,0.9159026869138082,10.07751105626424,111.8557071050008,0.0
2022-04-10 19:10:00,9.9,17.9,18.7,21.5,12.5,4.493,2.1783349999999997,7.6786,45.1573,3.6666666666666665,4.166666666666667,132.0,0.0,84.88888888888889,10.0,1020.7777777777778,34.05555555555556,1.0555555555555558,7.888888888888888,1.0,,424.7419134451329,0.9001503784441004,116.95999944977841,27.06271858743355,19.11261904441704,1.117720863421758,10.164126555663717,109.26083220659675,0.0
2022-04-10 19:20:00,9.7,17.9,18.8,21.5,12.4,4.478,2.289,7.785200000000001,45.2825,3.333333333333333,4.333333333333334,133.0,0.0,85.44444444444444,10.0,1020.8888888888889,33.77777777777778,0.7777777777777781,8.444444444444443,1.0,,427.97922433085824,0.9470015775332342,114.56215872748423,26.888148012161253,19.298488324483237,1.2159759873151779,10.221798636118569,108.87052443186442,0.0
2022-04-10 19:30:00,9.8,17.8,19.3,21.5,12.3,4.477,1.993855,7.563599999999999,45.287400000000005,3.0,4.5,134.0,0.0,86.0,10.0,1021.0,33.5,0.5,9.0,1.0,,428.62596973638426,0.8833078088194636,111.42188362983661,26.74526478767395,19.546744928359985,1.2198576431473094,10.173443428675334,106.56798296610513,0.0
2022-04-10 19:40:00,9.4,17.7,18.7,21.4,12.1,4.474,1.815331818181818,7.245181818181819,45.333090909090906,2.6666666666666665,4.666666666666667,135.0,0.0,86.55555555555556,10.0,1021.1111111111111,33.22222222222222,0.22222222222222232,9.555555555555555,1.0,,431.4130249058515,0.888528053172901,109.85966772284212,26.585718895594276,19.781592852274578,1.139431640903155,10.101626593271892,108.36137064615886,0.0
2022-04-10 19:50:00,9.2,17.6,18.6,21.4,11.9,4.487,1.8345950000000002,7.2982,45.3941,2.333333333333333,4.833333333333334,136.0,0.0,87.11111111111111,10.0,1021.2222222222222,32.94444444444444,-0.05555555555555536,10.11111111111111,1.0,,428.11502665201823,0.7611184918998325,109.98848183906685,26.44262506468821,20.011529269676423,1.135403704200424,10.058954479600077,108.67956255896618,0.0
2022-04-10 20:00:00,8.9,17.4,18.6,21.4,11.6,4.47,1.88351,7.136799999999999,45.430899999999994,2.0,5.0,137.0,0.0,87.66666666666667,10.0,1021.3333333333334,32.666666666666664,-0.33333333333333304,10.666666666666666,1.0,,424.1025545668328,0.747610334455967,110.06577587127686,26.30459899266561,20.19262446403503,1.1949987037976584,10.034960176150005,106.87202440897624,0.0
2022-04-10 20:10:00,8.6,17.3,18.9,21.3,11.4,4.486,1.9759349999999998,6.9430000000000005,45.4717,1.666666666666666,5.166666666666667,138.0,0.0,88.22222222222223,10.0,1021.4444444444445,32.388888888888886,-0.6111111111111107,11.222222222222221,1.0,,430.6506983439128,0.8288882854092593,110.62413452428613,26.142060899734496,20.320211222966513,1.1129612223307292,10.02215531984965,109.20826632181802,0.0
2022-04-10 20:20:00,8.4,17.2,19.2,21.3,11.2,4.499,2.023225,6.3991,45.447199999999995,1.333333333333333,5.333333333333334,139.0,0.0,88.77777777777777,10.0,1021.5555555555555,32.111111111111114,-0.8888888888888884,11.777777777777777,1.0,,431.7711732044439,0.7884935851504574,109.26427248335153,26.01388395945231,20.418309841156006,1.0675303769111633,10.01324233531952,107.00287064870199,0.0
2022-04-10 20:30:00,8.1,17.1,19.1,21.3,11.0,4.462,1.9708649999999999,6.731199999999999,45.5411,1.0,5.5,140.0,0.0,89.33333333333333,10.0,1021.6666666666666,31.833333333333336,-1.166666666666666,12.333333333333332,1.0,,433.01157058189654,0.8497919385311967,111.20276718678447,25.87280989474496,20.45790091202084,1.216802042156963,10.006761847215857,107.49874139020672,0.0
2022-04-10 20:40:00,7.9,17.0,18.9,21.2,10.8,4.49,1.80244,6.7084,45.593,0.6666666666666661,5.666666666666667,141.0,0.0,89.88888888888889,10.0,1021.7777777777778,31.555555555555557,-1.4444444444444438,12.888888888888888,1.0,,426.57911519017716,0.8214167420928087,107.07571464323055,25.75886553446452,20.498736378351847,1.1147750607132911,9.999294521013896,108.05712097167968,0.0
2022-04-10 20:50:00,7.7,16.9,18.7,21.2,10.6,4.483,1.764205,6.6561,45.6053,0.33333333333333304,5.833333333333334,142.0,0.0,90.44444444444444,10.0,1021.8888888888889,31.27777777777778,-1.7222222222222214,13.444444444444443,1.0,,426.39580219488033,0.7405477990706762,108.60729750315349,25.648774607976275,20.54655858675639,1.1598673849304517,9.99622929573059,107.48528055826823,0.0
2022-04-10 21:00:00,7.5,16.8,18.6,21.2,10.4,4.487,1.7340049999999998,6.5386,45.894999999999996,0.0,6.0,143.0,0.0,91.0,10.0,1022.0,31.0,-2.0,14.0,1.0,,433.67999928792324,0.7355732305861462,109.68520753138482,25.51225729942322,20.58593332608541,1.1193869219223658,9.993546940485636,106.67557401021323,0.0
2022-04-10 21:10:00,7.3,16.7,18.6,21.2,10.2,4.468,1.56332,6.614199999999999,46.1582,-0.1111111111111111,6.0,141.88888888888889,0.0,91.16666666666667,10.0,1022.0555555555555,30.833333333333332,-2.0555555555555554,13.944444444444445,1.0,,426.90118835098446,0.7076725464057451,109.45079265249652,25.40496326764425,20.642243547439573,1.0042525071899095,9.99468727270762,106.79611275990803,0.0
2022-04-10 21:20:00,7.0,16.7,18.6,21.2,10.1,4.483,1.48651,6.0298,46.2568,-0.2222222222222222,6.0,140.77777777777777,0.0,91.33333333333333,10.0,1022.1111111111111,30.666666666666668,-2.111111111111111,13.88888888888889,1.0,,424.92939967012956,0.6705677510351784,112.17692199232889,25.304940900802613,20.733648436864218,1.0807652982076008,9.999422980944317,108.90743171691895,0.0
2022-04-10 21:30:00,6.5,16.5,19.4,21.2,9.7,4.469,1.39673,5.6891,46.3107,-0.3333333333333333,6.0,139.66666666666666,0.0,91.5,10.0,1022.1666666666666,30.5,-2.1666666666666665,13.833333333333334,1.0,,420.67522623697914,0.634441641320785,109.75251714070637,25.217731024424236,20.802446257273356,0.9318691306312878,9.995099070866903,112.11847826639811,0.0
2022-04-10 21:40:00,6.2,16.3,18.4,21.2,9.4,4.501,1.486615,5.4749,46.4002,-0.4444444444444444,6.0,138.55555555555554,0.0,91.66666666666667,10.0,1022.2222222222222,30.333333333333332,-2.2222222222222223,13.777777777777779,1.0,,427.2275235301051,0.6348627641999116,109.09730150341314,25.110811014175415,20.885087610880532,0.9396948389212291,9.989009730021158,112.82461444854736,0.0
2022-04-10 21:50:00,6.0,16.2,19.4,21.1,9.2,4.474,1.4443350000000001,5.3523000000000005,46.489,-0.5555555555555556,6.0,137.44444444444446,0.0,91.83333333333333,10.0,1022.2777777777778,30.166666666666668,-2.2777777777777777,13.722222222222221,1.0,,430.03439701825727,0.5920670353103492,113.205009315189,24.99999827190981,20.98283499486029,0.9022496095198695,9.988773257530342,111.73812976901813,0.0
2022-04-10 22:00:00,6.0,16.2,18.4,21.1,9.1,4.458,1.34431,5.3433,46.5772,-0.6666666666666666,6.0,136.33333333333334,0.0,92.0,10.0,1022.3333333333334,30.0,-2.3333333333333335,13.666666666666666,1.0,,426.9837213134766,0.6324747400591939,110.09972456678834,24.91086887995402,21.050308872858682,0.8823603967825573,9.990878233909607,110.24139755249023,0.0
2022-04-10 22:10:00,5.8,16.2,19.4,21.1,9.0,4.455,1.280705,5.1981,46.636,-0.7777777777777778,6.0,135.22222222222223,0.0,92.16666666666667,10.0,1022.3888888888889,29.833333333333332,-2.388888888888889,13.61111111111111,1.0,,425.9658420887213,0.6601904306194539,110.33892991642495,24.84112737973531,21.096429850260417,0.9076832691331704,9.987360954284668,111.02209803263347,0.0
2022-04-10 22:20:00,5.9,16.2,18.5,21.1,9.0,4.484,1.402675,5.1204,46.6755,-0.8888888888888888,6.0,134.11111111111111,0.0,92.33333333333333,10.0,1022.4444444444445,29.666666666666668,-2.4444444444444446,13.555555555555555,1.0,,422.23896036783856,0.561103518361089,108.54915780062056,24.782807010014853,21.15004172325134,0.8753398297230403,9.984954786300658,109.91215286254882,0.0
2022-04-10 22:30:00,5.7,16.1,19.4,21.1,8.9,4.477,1.309405,5.1149000000000004,46.6819,-1.0,6.0,133.0,0.0,92.5,10.0,1022.5,29.5,-2.5,13.5,1.0,,426.96002888646615,0.5402311152716478,109.72797029872399,24.71189358393351,21.175335706075032,0.866355503499508,9.98573204835256,109.02199158986409,0.0
2022-04-10 22:40:00,5.6,16.1,18.5,21.1,8.9,4.466,1.2198499999999999,5.4153,46.7305,-1.1111111111111112,6.0,131.88888888888889,0.0,92.66666666666667,10.0,1022.5555555555555,29.333333333333332,-2.5555555555555554,13.444444444444445,1.0,,432.0338628975002,0.5536722429593404,108.54674406687418,24.653500849405923,21.169206393559772,0.8599639529983204,9.989575667381287,107.84926361083983,0.0
2022-04-10 22:50:00,5.5,16.0,19.5,21.1,8.8,4.442,1.056035,5.8271,46.7344,-1.222222222222222,6.0,130.77777777777777,0.0,92.83333333333333,10.0,1022.6111111111111,29.166666666666668,-2.611111111111111,13.38888888888889,1.0,,427.36500111897783,0.46122073335499414,110.10754513304111,24.589123554229737,21.165605227152504,0.8277457420527934,9.989638630549113,111.15063510894774,0.0
2022-04-10 23:00:00,5.5,16.0,18.4,21.1,8.7,4.481,0.9157949999999999,5.4406,46.3492,-1.3333333333333333,6.0,129.66666666666666,0.0,93.0,10.0,1022.6666666666666,29.0,-2.6666666666666665,13.333333333333334,1.0,,431.37339759563577,0.46853706565027853,106.92208625362419,24.510013462702435,21.17871904373169,0.8007846642533938,9.989842789967856,109.17898754119872,0.0
2022-04-10 23:10:00,5.4,15.9,19.4,21.1,8.6,4.471,0.94845,5.0423,46.0783,-1.4444444444444444,6.0,128.55555555555554,0.0,93.16666666666667,10.0,1022.7222222222222,28.833333333333332,-2.7222222222222223,13.277777777777779,1.0,,431.92905893961586,0.48066916383508235,111.75379848738848,24.445437129338583,21.20416132291158,0.7657728456954161,9.99066122372945,108.82779055277506,0.0
2022-04-10 23:20:00,5.3,15.9,18.5,21.1,8.6,4.486,0.966438888888889,5.152222222222222,46.01233333333333,-1.5555555555555556,6.0,127.44444444444444,0.0,93.33333333333333,10.0,1022.7777777777778,28.666666666666668,-2.7777777777777777,13.222222222222221,1.0,,434.5545232838598,0.42629721222034955,111.75672094075694,24.398484188715617,21.260022805531822,0.7846217447519303,9.989970390001933,110.48749843597412,0.0
2022-04-10 23:30:00,5.2,15.8,19.5,21.0,8.5,4.488,0.9704649999999999,4.86,46.1239,-1.6666666666666665,6.0,126.33333333333334,0.0,93.5,10.0,1022.8333333333334,28.5,-2.833333333333333,13.166666666666666,1.0,,431.34574255581555,0.4188840078032118,109.71906591318422,24.338414300282796,21.306357771555582,0.7925912983715534,9.992199093500773,106.5855391184489,0.0
2022-04-10 23:40:00,5.1,15.8,18.5,21.0,8.4,4.462,0.9374100000000001,5.0119,46.4855,-1.7777777777777777,6.0,125.22222222222223,0.0,93.66666666666667,10.0,1022.8888888888889,28.333333333333332,-2.888888888888889,13.11111111111111,1.0,,430.37487345377605,0.3618927045593743,110.19742728777526,24.250522979100545,21.32532951037089,0.6923593446612358,9.99373572508494,110.39498699188232,0.0
2022-04-10 23:50:00,4.9,15.8,19.3,21.0,8.3,4.458,0.930115,5.2435,46.6749,-1.8888888888888888,6.0,124.11111111111111,0.0,93.83333333333333,10.0,1022.9444444444445,28.166666666666668,-2.9444444444444446,13.055555555555555,1.0,,430.343380944263,0.3877397237688639,109.63179801919367,24.099553987912536,21.301841968331633,0.6417991082917499,9.995991910056206,107.40378236738302,0.0
2022-04-11 00:00:00,4.8,15.7,18.6,21.0,8.2,4.481,0.9194800000000001,4.9611,46.7045,-2.0,6.0,123.0,0.0,94.0,10.0,1023.0,28.0,-3.0,13.0,1.0,,430.75253503207506,0.40510852999985214,108.11848080952961,23.998635025024416,21.302083117167154,0.6825810876488686,9.999814256032309,109.01512849171957,0.0
2022-04-11 00:10:00,4.9,15.8,19.6,21.0,8.2,4.457,1.0056150000000001,5.002,46.7198,-2.0,5.944444444444445,123.16666666666667,0.0,94.0,10.0,1022.9444444444445,29.055555555555557,-3.0,12.833333333333334,1.0,,426.19351694742835,0.3634219547344298,112.76123386986512,23.950442095126135,21.324124037586365,0.6852089288300377,10.002280625677379,110.52707716731702,0.0
2022-04-11 00:20:00,4.9,15.8,18.5,21.0,8.3,4.479,1.04116,4.8854999999999995,46.7279,-2.0,5.888888888888889,123.33333333333333,0.0,94.0,10.0,1022.8888888888889,30.11111111111111,-3.0,12.666666666666666,1.0,,430.30585826654544,0.38831429251927435,109.9637945759229,23.894959643681844,21.343678363164265,0.677545327792565,10.00497720559438,112.93328196207683,0.0
2022-04-11 00:30:00,4.9,15.7,19.1,21.0,8.2,4.47,0.90726,5.0165,46.751099999999994,-2.0,5.833333333333333,123.5,0.0,94.0,10.0,1022.8333333333334,31.166666666666668,-3.0,12.5,1.0,,432.4331291707357,0.4169309927666255,111.7646980313662,23.870452534357707,21.383692502975464,0.7212447277208169,10.01416720867157,105.28284160614014,0.0
2022-04-11 00:40:00,4.9,15.8,19.3,21.0,8.2,4.472,0.894675,5.3124,46.7726,-2.0,5.777777777777778,123.66666666666667,0.0,94.0,10.0,1022.7777777777778,32.22222222222222,-3.0,12.333333333333334,1.0,,429.59563017044945,0.37800367192107404,109.64253560815155,23.887346448898317,21.389250961939496,0.5552511243522167,10.01132097085317,114.64543190002442,0.0
2022-04-11 00:50:00,4.8,15.7,18.4,21.0,8.1,4.467,0.895175,5.2267,46.7569,-2.0,5.722222222222222,123.83333333333333,0.0,94.0,10.0,1022.7222222222222,33.27777777777778,-3.0,12.166666666666666,1.0,,429.34044718424474,0.421419725602882,110.6360901678484,23.922568320958625,21.35041690616284,0.608248618384034,10.007494677904635,106.09873299895034,0.0
2022-04-11 01:00:00,4.8,15.7,19.5,21.0,8.1,4.472,0.9669800000000001,5.1607,46.7031,-2.0,5.666666666666667,124.0,0.0,94.0,10.0,1022.6666666666666,34.333333333333336,-3.0,12.0,1.0,,431.49570371079716,0.35815726024409134,107.69476435343424,23.98736123720805,21.27620291074117,0.6197833103438218,10.0038187678655,106.98336077372232,0.0
2022-04-11 01:10:00,4.8,15.7,18.8,21.0,8.2,4.491,1.010335,5.0253,46.658500000000004,-2.0,5.611111111111111,124.16666666666667,0.0,94.0,10.0,1022.6111111111111,35.388888888888886,-3.0,11.833333333333334,1.0,,435.6569343058268,0.3674875146108495,111.12927381978871,24.09763372421265,21.149299268722533,0.6253358302513758,10.001694685618082,111.55329953511557,0.0
2022-04-11 01:20:00,4.9,15.7,18.7,21.0,8.1,4.466,0.922105,4.9849000000000006,46.6399,-2.0,5.555555555555555,124.33333333333333,0.0,94.0,10.0,1022.5555555555555,36.44444444444444,-3.0,11.666666666666666,1.0,,439.9083887736003,0.3956289356138746,112.22200463440458,24.155338354110718,21.02332444826762,0.5924898665646712,10.000400710105897,109.96080370585123,0.0
2022-04-11 01:30:00,4.9,15.7,19.6,20.9,8.2,4.468,0.9757049999999999,4.9039,46.5495,-2.0,5.5,124.5,0.0,94.0,10.0,1022.5,37.5,-3.0,11.5,1.0,,435.46069983822173,0.4141729463577944,111.05362558354093,24.274706853554072,20.87352399874542,0.66881189547858,9.997901796190078,111.22629843049131,0.0
2022-04-11 01:40:00,4.7,15.6,18.5,20.9,8.0,4.488,0.9919499999999999,4.9135,46.603899999999996,-2.0,5.444444444444445,124.66666666666667,0.0,94.0,10.0,1022.4444444444445,38.55555555555556,-3.0,11.333333333333334,1.0,,437.17607916470234,0.40216528780758376,108.66498772939046,24.310113417307537,20.72668028195699,0.6464817343155543,9.996248507499695,111.44080265045166,0.0
2022-04-11 01:50:00,4.6,15.6,19.1,20.9,7.9,4.48,1.005395,4.5595,46.6455,-2.0,5.388888888888889,124.83333333333333,0.0,94.0,10.0,1022.3888888888889,39.611111111111114,-3.0,11.166666666666666,1.0,,435.430590209961,0.3701460923776451,111.08046149539409,24.362222518920895,20.585669418970745,0.6161884293953578,9.99702801545461,105.63850536346436,0.0
2022-04-11 02:00:00,4.5,15.6,19.2,20.9,7.9,4.476,0.950995,4.3950000000000005,46.677800000000005,-2.0,5.333333333333333,125.0,0.0,94.0,10.0,1022.3333333333334,40.66666666666667,-3.0,11.0,1.0,,433.5943721201228,0.39622709148179336,112.53036982994294,24.406179630257988,20.498032547740614,0.609811875859728,9.991126392655454,148.68207061271883,0.0
2022-04-11 02:10:00,4.4,15.5,18.4,20.9,7.9,4.487,0.9721500000000001,4.4521,46.7401,-2.0,5.277777777777778,125.16666666666667,0.0,94.0,10.0,1022.2777777777778,41.72222222222222,-3.0,10.833333333333332,1.0,,433.4901393636068,0.4043598127861817,108.28199577331543,24.468583075205483,20.388989032109578,0.5726773102084796,9.991614061991374,105.48074771881105,0.0
2022-04-11 02:20:00,4.3,15.5,19.6,20.9,7.8,4.483,0.9030699999999999,4.5655,46.7858,-2.0,5.222222222222222,125.33333333333333,0.0,94.0,10.0,1022.2222222222222,42.77777777777778,-3.0,10.666666666666666,1.0,,434.891989002447,0.39834415729226025,111.61070224524892,24.49191915539025,20.2892485801783,0.5719223286110466,9.995973766375396,134.614811020544,0.0
2022-04-11 02:30:00,4.2,15.4,18.7,20.9,7.7,4.46,0.9773949999999999,4.7501999999999995,46.7923,-2.0,5.166666666666667,125.5,0.0,94.0,10.0,1022.1666666666666,43.833333333333336,-3.0,10.5,1.0,,438.2187909707256,0.3459785850607069,108.08139135716326,24.50905897776286,20.194834820429485,0.6386220684150855,10.001438438097635,105.58230971018472,0.0
2022-04-11 02:40:00,4.2,15.4,18.8,20.9,7.7,4.481,1.020105,4.6922,46.7277,-2.0,5.111111111111111,125.66666666666667,0.0,94.0,10.0,1022.1111111111111,44.888888888888886,-3.0,10.333333333333332,1.0,,434.8852491251628,0.4017353685945272,109.89573036193849,24.529393825531006,20.11424543062846,0.5863822131355604,10.003994013468425,126.51790753682455,0.0
2022-04-11 02:50:00,4.0,15.4,19.6,20.9,7.5,4.441,1.0215,4.6835,46.6948,-2.0,5.055555555555555,125.83333333333333,0.0,94.0,10.0,1022.0555555555555,45.94444444444444,-3.0,10.166666666666666,1.0,,437.17912912303007,0.4235814035839617,113.62958957391943,24.546743545532227,20.047496830622357,0.596654735604922,10.008036629358928,129.7524263381958,0.0
2022-04-11 03:00:00,4.0,15.3,18.4,20.9,7.4,4.491,0.9322800000000001,4.7768999999999995,46.6754,-2.0,5.0,126.0,0.0,94.0,10.0,1022.0,47.0,-3.0,10.0,1.0,,441.18461456298826,0.4606317065635138,106.14639186147915,24.578193861481832,19.979462028600402,0.521611222715701,9.995314243203502,148.4820799309251,0.0
2022-04-11 03:10:00,4.0,15.3,19.4,20.9,7.4,4.464,0.795095,4.7682,46.663599999999995,-2.0,5.0,124.94444444444444,0.0,93.88888888888889,10.0,1021.9444444444445,49.94444444444444,-3.0,10.0,1.0,,441.65314000973757,0.38057088394033706,110.7871975083001,24.576073503494264,19.896857363382974,0.4828582690407832,10.013489360809327,113.49850563049317,0.0
2022-04-11 03:20:00,3.8,15.3,18.9,20.9,7.3,4.477,0.8058350000000001,4.74,46.6446,-2.0,5.0,123.88888888888889,0.0,93.77777777777777,10.0,1021.8888888888889,52.888888888888886,-3.0,10.0,1.0,,441.469340616862,0.3517598713593462,108.02357863539358,24.587008638381956,19.844384819666544,0.5145202170064052,10.04929432074229,104.24387172698975,0.0
2022-04-11 03:30:00,3.9,15.3,18.6,20.9,7.4,4.484,0.745225,4.7719000000000005,46.4678,-2.0,5.0,122.83333333333333,0.0,93.66666666666667,10.0,1021.8333333333334,55.833333333333336,-3.0,10.0,1.0,,440.9460098056135,0.393351679065049,108.88024429601464,24.576828935483082,19.80029021133811,0.5392548080293809,10.05539712827758,122.12670234895695,0.0
2022-04-11 03:40:00,3.9,15.3,19.6,20.9,7.3,4.466,0.75278,4.6002,46.1702,-2.0,5.0,121.77777777777777,0.0,93.55555555555556,10.0,1021.7777777777778,58.77777777777778,-3.0,10.0,1.0,,439.04528527270793,0.4048822348564863,110.25039143880208,24.583007020950316,19.778666480382284,0.5219830869634946,10.03898038069407,111.41013290405274,0.0
2022-04-11 03:50:00,3.6,15.2,18.5,20.9,7.2,4.461,0.8127549999999999,4.1634,46.0394,-2.0,5.0,120.72222222222223,0.0,93.44444444444444,10.0,1021.7222222222222,61.72222222222222,-3.0,10.0,1.0,,432.27103228338837,0.3636155973842083,112.42031202154644,24.567789204915364,19.768045218785605,0.5914529973765215,10.0223965660731,141.5058930460612,0.0
2022-04-11 04:00:00,3.7,15.2,19.1,20.9,7.1,4.498,0.68179,4.1136,46.0361,-2.0,5.0,119.66666666666667,0.0,93.33333333333333,10.0,1021.6666666666666,64.66666666666667,-3.0,10.0,1.0,,428.212082856277,0.3657790497075871,109.7481516153799,24.60116777420044,19.770354960759484,0.5565003261218469,10.012914134661356,138.21986481984456,0.0
2022-04-11 04:10:00,3.7,15.2,19.4,20.8,7.2,4.46,0.72102,3.7596000000000003,46.076800000000006,-2.0,5.0,118.61111111111111,0.0,93.22222222222223,10.0,1021.6111111111111,67.61111111111111,-3.0,10.0,1.0,,430.4261315988124,0.35347469546868976,110.80478469094314,24.64857137680054,19.76267126083374,0.45611581715444727,9.99535280227661,217.3224887339274,0.0
2022-04-11 04:20:00,3.8,15.2,18.3,20.8,7.3,4.475,0.8143750000000001,3.7839,46.1265,-2.0,5.0,117.55555555555556,0.0,93.11111111111111,10.0,1021.5555555555555,70.55555555555556,-3.0,10.0,1.0,,436.7267021687826,0.3655953578650951,107.1991997909546,24.66325391376086,19.738398669884027,0.47424633686699097,9.984597160506382,186.9327811205589,0.0
2022-04-11 04:30:00,3.8,15.3,19.5,20.8,7.3,4.48,1.26639,3.9631,46.1946,-2.0,5.0,116.5,0.0,93.0,10.0,1021.5,73.5,-3.0,10.0,1.0,,445.10450945273215,0.39861164776113744,111.58374277168748,24.697745345433553,19.726628662745156,0.5428205192089081,9.960003178914388,185.59546480814615,0.0
2022-04-11 04:40:00,3.7,15.2,19.0,20.8,7.2,4.464,3.0167349999999997,3.1483,46.1751,-2.0,5.0,115.44444444444444,0.0,92.88888888888889,10.0,1021.4444444444445,76.44444444444444,-3.0,10.0,1.0,,469.2718646240234,0.521663093483549,121.52752719297249,24.710773671468097,19.938753843307495,0.8386790352066358,9.966604595184325,148.38627391815186,0.0
2022-04-11 04:50:00,3.6,15.1,18.5,20.8,7.1,4.497,3.107985,3.1330999999999998,46.230000000000004,-2.0,5.0,114.38888888888889,0.0,92.77777777777777,10.0,1021.3888888888889,79.38888888888889,-3.0,10.0,1.0,,482.17128609492863,0.7874178431010516,132.42866679671118,24.74959135055542,20.15245267868042,0.9065355636179447,9.987732419967651,175.80407246907552,0.0
2022-04-11 05:00:00,3.8,15.2,19.6,20.8,7.2,4.463,3.225175,3.1369,46.3397,-2.0,5.0,113.33333333333333,0.0,92.66666666666667,10.0,1021.3333333333334,82.33333333333334,-3.0,10.0,1.0,,484.28558476941333,0.9088427656198625,136.1399967650505,24.7616406472524,20.23774434407552,1.0087522051731745,10.00070476849874,150.92228532155355,0.0
2022-04-11 05:10:00,4.0,15.3,18.7,20.8,7.4,4.452,3.1144249999999998,3.1262,46.3851,-2.0,5.0,112.27777777777777,0.0,92.55555555555556,10.0,1021.2777777777778,85.27777777777777,-3.0,10.0,1.0,,487.83433807373046,0.9835807832149464,134.39544238246768,24.78986890792847,20.293314037322997,1.0273683494329453,10.014936979611715,135.15324331919354,0.0
2022-04-11 05:20:00,4.0,15.3,18.9,20.8,7.4,4.485,3.1477899999999996,3.2814,46.412,-2.0,5.0,111.22222222222223,0.0,92.44444444444444,10.0,1021.2222222222222,88.22222222222223,-3.0,10.0,1.0,,494.5723853521237,1.229985640266184,139.99852714624782,24.828709954946056,20.441556435601186,1.0087830007210963,10.08620225944088,153.90704953490004,0.0
2022-04-11 05:30:00,3.9,15.3,19.5,20.8,7.4,4.474,2.951877272727273,3.719363636363636,46.43009090909091,-2.0,5.0,110.16666666666667,0.0,92.33333333333333,10.0,1021.1666666666666,91.16666666666666,-3.0,10.0,1.0,,492.68984069824216,1.904813656806946,149.37554214477538,24.912763532002767,21.791894874572755,1.0227165440718333,10.256575099627176,149.70017407735187,0.0
2022-04-11 05:40:00,4.0,15.3,18.4,20.8,7.4,4.471,2.6374400000000002,4.1815,46.4063,-2.0,5.0,109.11111111111111,0.0,92.22222222222223,10.0,1021.1111111111111,94.11111111111111,-3.0,10.0,1.0,,501.0061769051387,1.9371536539873833,144.47040734371896,25.046002197265626,22.439406735102335,1.058634203175704,10.4168616771698,124.4264151509603,0.0
2022-04-11 05:50:00,3.9,15.3,19.2,20.8,7.4,4.476,3.2350299999999996,4.4251,46.3224,-2.0,5.0,108.05555555555556,0.0,92.11111111111111,10.0,1021.0555555555555,97.05555555555556,-3.0,10.0,1.0,,495.15827533941155,1.5379768322686016,134.1452429343617,25.17622253100077,22.504855613708497,0.9898189316193262,10.472195862134296,101.98212201436361,0.0
2022-04-11 06:00:00,3.7,15.2,19.3,20.8,7.3,4.447,2.6541249999999996,4.6478,46.1925,-2.0,5.0,107.0,0.0,92.0,10.0,1021.0,100.0,-3.0,10.0,1.0,,479.2667544555664,1.297635662579267,225.74866591846876,25.140615504582723,22.10070775032043,1.2159498818715413,10.51106005191803,58.39220488389333,0.0
2022-04-11 06:10:00,3.6,15.2,18.4,20.8,7.2,4.465,2.50344,5.1308,46.131,-1.6111111111111112,5.0,103.05555555555556,0.0,90.55555555555556,10.0,1020.8888888888889,95.66666666666667,-2.888888888888889,9.722222222222221,1.1111111111111112,,465.0650631047391,1.4481491998932454,659.5047680250265,24.605478105545046,20.97451480547587,1.5052727868159612,18.55072636763255,1.0000002684195837,0.0
2022-04-11 06:20:00,3.9,15.3,19.5,20.8,7.3,4.463,2.41525,6.9327,46.8158,-1.2222222222222223,5.0,99.11111111111111,0.0,89.11111111111111,10.0,1020.7777777777778,91.33333333333333,-2.7777777777777777,9.444444444444445,1.2222222222222223,,466.94539392230155,1.3318102247263752,1106.74898868022,24.162277347273744,20.801689546983795,1.524666082141763,41.02687350768828,1.000000238418579,0.0
2022-04-11 06:30:00,3.6,15.2,19.2,20.8,7.2,4.429,2.01965,9.1501,44.9447,-0.8333333333333333,5.0,95.16666666666667,0.0,87.66666666666667,10.0,1020.6666666666666,87.0,-2.6666666666666665,9.166666666666666,1.3333333333333333,,457.5611580403646,1.2430276706461179,995.8036165588725,23.773169673283896,20.806580266952516,1.3523863117893538,60.96422112147013,1.000000238418579,0.0
2022-04-11 06:40:00,2.7,15.0,18.3,20.8,6.7,4.461,1.8105,9.3249,42.698,-0.4444444444444444,5.0,91.22222222222223,0.0,86.22222222222223,10.0,1020.5555555555555,82.66666666666667,-2.5555555555555554,8.88888888888889,1.4444444444444444,,453.12087943592286,1.2224940872764856,920.5185006558693,23.428601862589517,20.572738841374715,1.3961436078945797,59.8190530649821,1.000000238418579,0.0
2022-04-11 06:50:00,2.1,14.7,19.5,20.9,6.0,4.445,1.8927900000000002,10.5054,41.201800000000006,-0.05555555555555558,5.0,87.27777777777777,0.0,84.77777777777777,10.0,1020.4444444444445,78.33333333333333,-2.4444444444444446,8.61111111111111,1.5555555555555556,,445.3768602112518,1.2702049598097802,771.0236019897461,23.118337326211442,20.43314946902,1.3870416260961087,50.60646907170614,1.000000238418579,0.0
2022-04-11 07:00:00,2.1,14.7,18.9,20.9,5.9,4.454,1.792075,11.4073,40.2873,0.3333333333333335,5.0,83.33333333333334,0.0,83.33333333333333,10.0,1020.3333333333334,74.0,-2.3333333333333335,8.333333333333334,1.6666666666666665,,449.79987012490454,1.0557693777144965,791.3474331527107,22.944610277811687,20.603657054901124,1.3523007300496102,49.76472848892212,1.000000238418579,0.0
2022-04-11 07:10:00,2.2,14.8,18.5,20.9,6.0,4.431,8.222425,11.825700000000001,39.745,0.7222222222222223,5.0,79.38888888888889,0.0,81.88888888888889,10.0,1020.2222222222222,69.66666666666667,-2.2222222222222223,8.055555555555555,1.7777777777777777,,451.21357320149735,1.0178342254350414,949.8179457945744,22.844055939367262,20.99399698429862,1.4437189815980567,57.77476322001657,1.000000238418579,0.0
2022-04-11 07:20:00,2.1,14.8,19.7,21.0,6.0,4.445,2.095345,12.626000000000001,39.4214,1.1111111111111112,5.0,75.44444444444444,0.0,80.44444444444444,10.0,1020.1111111111111,65.33333333333334,-2.111111111111111,7.777777777777779,1.8888888888888888,,457.1615700381926,1.049832936764437,740.4599573202188,22.81691677093506,21.39744170188904,1.321762020587921,68.08941819508871,1.000000238418579,0.0
2022-04-11 07:30:00,2.1,14.8,18.8,21.1,6.0,4.438,1.76949,13.092699999999999,38.9618,1.5,5.0,71.5,0.0,79.0,10.0,1020.0,61.0,-2.0,7.5,2.0,,452.9251634935401,1.364798051477489,686.4957460030594,23.116307241472146,21.927070751836744,1.1774875021586984,65.50590419327472,3.5861441183191234,0.0
2022-04-11 07:40:00,2.8,15.0,18.7,21.2,6.3,4.446,1.6299299999999999,14.047300000000002,38.856899999999996,1.8888888888888888,5.0,67.55555555555556,0.0,77.55555555555556,10.0,1019.8888888888889,56.666666666666664,-1.8888888888888888,7.222222222222222,2.111111111111111,,448.3862020874023,1.2436790285507837,551.1536609903972,23.47183238665263,22.160715990066528,1.1246521710356077,57.05381735483805,14.45101733048757,0.0
2022-04-11 07:50:00,3.3,15.4,19.8,21.3,7.0,4.445,1.6651,14.137899999999998,38.6224,2.2777777777777777,5.0,63.611111111111114,0.0,76.11111111111111,10.0,1019.7777777777778,52.333333333333336,-1.777777777777778,6.944444444444445,2.2222222222222223,,443.43119640832657,0.999876990793115,492.13566348921785,23.774486309687298,22.242763945261636,1.195635700126489,50.07531651814779,35.914634698232014,0.0
2022-04-11 08:00:00,3.5,15.5,18.5,21.5,7.1,4.446,1.64582,14.2981,38.5404,2.666666666666667,5.0,59.66666666666667,0.0,74.66666666666667,10.0,1019.6666666666666,48.0,-1.6666666666666667,6.666666666666667,2.333333333333333,,443.42148050944013,0.9859805937608084,482.9708651242014,24.087775507134907,22.25688511595214,1.0282311947601663,43.18000769717545,66.40642805433542,0.0
2022-04-11 08:10:00,3.7,15.6,19.3,21.6,7.3,4.456,1.7137250000000002,14.5231,38.4728,3.0555555555555554,5.0,55.72222222222222,0.0,73.22222222222223,10.0,1019.5555555555555,43.66666666666667,-1.5555555555555556,6.388888888888889,2.4444444444444446,,444.06683567792527,0.9031687317847533,912.0198086720268,24.379054199854533,22.213670129776,1.0680700104435286,37.568834896087644,83.7451383082072,0.0
2022-04-11 08:20:00,3.8,15.7,19.1,21.8,7.4,4.448,1.829845,14.6067,38.4353,3.4444444444444446,5.0,51.77777777777778,0.0,71.77777777777777,10.0,1019.4444444444445,39.333333333333336,-1.4444444444444444,6.111111111111112,2.5555555555555554,,445.87061571493916,0.9622099750122782,704.2907152906515,24.62315362294515,22.09664724032084,1.1055535717805227,33.75817633946737,86.2268937810262,0.0
2022-04-11 08:30:00,4.0,15.9,18.9,21.9,7.5,4.515,1.85016,15.3494,38.3386,3.833333333333333,5.0,47.833333333333336,0.0,70.33333333333333,10.0,1019.3333333333334,35.0,-1.3333333333333335,5.833333333333334,2.6666666666666665,,447.41399159749346,0.9767372938990594,540.7407958475749,24.817736807947107,21.960179150414334,1.1163867713485733,31.463212304411638,98.43970534955041,0.0
2022-04-11 08:40:00,4.3,16.1,19.4,21.9,7.8,4.501,2.07635,15.5196,38.4529,4.222222222222222,5.0,43.88888888888889,0.0,68.88888888888889,10.0,1019.2222222222222,30.66666666666667,-1.2222222222222223,5.555555555555556,2.7777777777777777,,446.1728680314689,1.2462981173093035,487.05888557735807,25.008889834086098,21.854571517308553,1.1023995595177014,30.155715742111205,104.74186580657958,0.0
2022-04-11 08:50:00,4.8,16.3,18.6,22.0,8.2,4.511,1.99012,15.9422,38.4315,4.611111111111112,5.0,39.94444444444444,0.0,67.44444444444444,10.0,1019.1111111111111,26.33333333333333,-1.1111111111111112,5.277777777777779,2.888888888888889,,451.705737508138,1.773786295083283,472.7384933135469,25.162589073181152,21.741435629526773,1.1282499039173126,29.679373734792073,102.43206504821778,0.0
2022-04-11 09:00:00,4.7,16.3,19.7,22.0,8.3,4.509,1.8406600000000002,15.565299999999999,38.3973,5.0,5.0,36.0,0.0,66.0,10.0,1019.0,22.0,-1.0,5.0,3.0,,448.9687043849901,2.3134682550437033,520.4119946608032,25.316664181563816,21.658596455417786,1.1145855627878238,29.4470921890345,122.23312453555522,0.0
2022-04-11 09:10:00,5.0,16.4,18.6,22.0,8.4,4.526,1.606795,15.7547,38.5145,5.388888888888889,5.055555555555555,35.666666666666664,0.0,65.22222222222223,10.0,1018.8888888888889,21.166666666666668,-0.8333333333333333,5.166666666666667,3.0555555555555554,,450.699438620381,2.4353694496350102,714.4710226699053,25.499790178934735,21.47293537457784,1.060323112110297,28.51259734471639,101.52749835968018,0.0
2022-04-11 09:20:00,5.2,16.5,19.5,22.0,8.7,4.51,1.6274799999999998,16.2758,38.687799999999996,5.777777777777778,5.111111111111111,35.333333333333336,0.0,64.44444444444444,10.0,1018.7777777777778,20.333333333333332,-0.6666666666666666,5.333333333333333,3.111111111111111,,448.70443872912176,2.7954744374617344,676.0663735272251,25.528598896662395,21.000244013468425,1.0762018519639969,27.20675804456075,67.65889652887981,0.0
2022-04-11 09:30:00,5.8,16.7,18.9,22.1,9.1,4.502,1.88549,16.6168,38.597899999999996,6.166666666666667,5.166666666666667,35.0,0.0,63.666666666666664,10.0,1018.6666666666666,19.5,-0.5,5.5,3.1666666666666665,,439.6839787485407,2.738564932632581,720.5162023322326,25.52977765719096,20.689130605061848,1.2125623593727748,26.384143053690593,53.099788710276286,0.0
2022-04-11 09:40:00,6.2,16.9,19.1,22.1,9.4,4.511,2.020335,16.458000000000002,39.2919,6.555555555555555,5.222222222222222,34.666666666666664,0.0,62.888888888888886,10.0,1018.5555555555555,18.666666666666668,-0.33333333333333326,5.666666666666667,3.2222222222222223,,440.48746111990397,2.781586008321094,1315.538842833783,25.54091252644857,20.541520474751792,1.3602592164278031,25.79215144475301,48.76883209228516,0.0
2022-04-11 09:50:00,6.2,17.0,19.4,22.2,9.6,4.52,1.857265,16.1891,41.1479,6.944444444444445,5.277777777777778,34.333333333333336,0.0,62.111111111111114,10.0,1018.4444444444445,17.833333333333332,-0.16666666666666663,5.833333333333333,3.2777777777777777,,453.6948752848308,2.7490761149603093,1637.1273022081623,25.550837924008988,20.436795302892136,1.2433834859880348,25.358646229889434,64.96226388435579,0.0
2022-04-11 10:00:00,6.6,17.1,18.6,22.2,9.8,4.523,2.389555,16.011699999999998,42.5439,7.333333333333334,5.333333333333333,34.0,0.0,61.333333333333336,10.0,1018.3333333333334,17.0,0.0,6.0,3.3333333333333335,,452.4050074610217,4.030244931272194,2034.543542945991,25.55158211072286,20.307855758666992,1.331312831143538,24.822953869501752,60.73160448074341,0.0
2022-04-11 10:10:00,6.5,17.1,19.6,22.2,9.7,4.512,2.39983,16.329900000000002,43.3647,7.722222222222222,5.388888888888889,33.666666666666664,0.0,60.55555555555556,10.0,1018.2222222222222,16.166666666666668,0.16666666666666674,6.166666666666667,3.388888888888889,,451.89015808105466,5.479325849861748,1692.5910468839654,25.54976536432902,20.33300285021464,1.4884718601902327,24.51766887029012,62.705647449493405,0.0
2022-04-11 10:20:00,6.7,17.3,19.0,22.5,9.9,4.513,3.243455,16.3572,43.8239,8.11111111111111,5.444444444444445,33.333333333333336,0.0,59.77777777777778,10.0,1018.1111111111111,15.333333333333332,0.3333333333333335,6.333333333333334,3.4444444444444446,,464.39462907462286,5.168057384086867,1220.2706666177005,25.58160075187683,20.50636178970337,1.6043986464540165,24.532569128672282,89.55130252838134,0.0
2022-04-11 10:30:00,6.4,17.3,18.9,22.5,9.9,4.526,2.58326,15.954400000000001,43.9418,8.5,5.5,33.0,0.0,59.0,10.0,1018.0,14.5,0.5,6.5,3.5,,464.84290752542427,6.26542572201982,1024.310406916559,25.63223448764133,20.462269797675354,1.426222162314054,24.486024334902144,97.46328722420385,0.0
2022-04-11 10:40:00,6.9,17.4,19.6,22.5,10.2,4.49,2.922415,15.729400000000002,43.535000000000004,8.88888888888889,5.555555555555555,32.666666666666664,0.0,58.22222222222222,10.0,1017.8888888888889,13.666666666666666,0.6666666666666667,6.666666666666667,3.5555555555555554,,473.27559936523437,7.040393932296732,859.9269004451083,25.72431712468465,20.5255628712972,1.5442417323589326,24.16183826764425,131.33581387837728,0.0
2022-04-11 10:50:00,7.1,17.5,18.7,22.6,10.2,4.514,2.916815,16.0865,43.238099999999996,9.277777777777779,5.611111111111111,32.333333333333336,0.0,57.44444444444444,10.0,1017.7777777777778,12.833333333333334,0.8333333333333335,6.833333333333334,3.611111111111111,,477.18669794192266,7.373004993759307,659.3860494633044,25.83381279627482,20.695096740722654,1.628295961022377,23.14644284248352,123.52439994812012,0.0
2022-04-11 11:00:00,7.2,17.7,19.2,22.7,10.5,4.48,3.1800450000000002,16.5637,43.057900000000004,9.666666666666668,5.666666666666667,32.0,0.0,56.666666666666664,10.0,1017.6666666666666,12.0,1.0,7.0,3.6666666666666665,,469.1965618969145,6.224410194623268,444.37816895393325,25.874928159713743,20.671528123219808,1.5885573228200278,22.662568785349528,116.13371350606283,0.0
2022-04-11 11:10:00,7.9,17.9,19.3,22.8,10.9,4.496,2.79655,16.9356,42.8257,10.055555555555555,5.722222222222222,31.666666666666664,0.0,55.888888888888886,10.0,1017.5555555555555,11.166666666666666,1.166666666666667,7.166666666666667,3.7222222222222223,,478.3912465413411,6.767676222512951,320.21924043385997,25.922361493407,20.79047192816007,1.5311243337291782,22.24548873955247,128.73334335133183,0.0
2022-04-11 11:20:00,8.0,18.0,19.1,22.8,11.0,4.49,2.682485,16.4105,42.1836,10.444444444444445,5.777777777777778,31.333333333333332,0.0,55.111111111111114,10.0,1017.4444444444445,10.333333333333334,1.3333333333333335,7.333333333333334,3.7777777777777777,,483.8071729392567,6.409472975528845,236.6201545594641,25.98935324350993,20.88991191546122,1.5529788628220558,20.842905610402426,133.88425711313883,0.0
2022-04-11 11:30:00,8.3,18.1,19.2,22.8,11.4,4.518,2.15642,16.7059,41.6182,10.833333333333332,5.833333333333333,31.0,0.0,54.333333333333336,10.0,1017.3333333333334,9.5,1.5,7.5,3.833333333333333,,492.65776438395176,5.355872410003748,152.73426543995487,26.06586113293966,20.85530661582947,1.2476210948824882,18.40353698094686,138.8010213470459,0.0
2022-04-11 11:40:00,8.6,18.3,19.5,22.9,11.6,4.52,2.114865,16.588500000000003,41.8681,11.222222222222221,5.888888888888889,30.666666666666664,0.0,53.55555555555556,10.0,1017.2222222222222,8.666666666666666,1.666666666666667,7.666666666666667,3.888888888888889,,490.8421692841629,5.488662820024006,103.37053375201037,26.08065405872582,20.526395938733202,1.3812198827664057,15.9341655263793,114.11999344928117,0.0
2022-04-11 11:50:00,9.2,18.5,18.8,22.9,12.0,4.55,1.86371,16.2518,41.8975,11.61111111111111,5.944444444444445,30.333333333333332,0.0,52.77777777777778,10.0,1017.1111111111111,7.833333333333334,1.8333333333333335,7.833333333333334,3.9444444444444446,,479.47847833743043,5.886513060701769,79.45220741164214,26.118478237787883,20.120160471598307,1.2738876738150915,14.074484388033548,113.55479235331218,0.0
2022-04-11 12:00:00,9.1,18.6,19.0,23.0,12.1,4.51,2.0753399999999997,16.6018,41.9596,12.0,6.0,30.0,0.0,52.0,10.0,1017.0,7.0,2.0,8.0,4.0,,468.4474998982747,6.223927251349735,101.03190993960968,26.16890611330668,19.89392799695333,1.2797764999667804,12.205675961176555,114.7277606201172,168.0
2022-04-11 12:10:00,9.1,18.6,18.8,23.0,12.1,4.535,2.125915,16.3275,41.7841,12.055555555555555,6.0,29.944444444444443,0.0,52.111111111111114,10.0,1016.8888888888889,7.0,2.111111111111111,7.888888888888889,4.0,,465.5332891705392,6.470113299310545,81.19930749817756,26.23233879407247,19.749015270868938,1.1600187809268632,10.761907561620076,110.06360589345297,0.0
2022-04-11 12:20:00,10.0,18.8,19.1,23.0,12.5,4.52,2.35304,16.2688,41.673199999999994,12.11111111111111,6.0,29.88888888888889,0.0,52.22222222222222,10.0,1016.7777777777778,7.0,2.2222222222222223,7.777777777777778,4.0,,461.9177501424154,6.061098374808576,64.43142687231807,26.28952709833781,19.676589129765826,1.1383988332748411,9.93021489461263,120.53067751566569,0.0
2022-04-11 12:30:00,10.0,19.0,19.4,23.1,12.9,4.525,2.591725,16.0413,41.7193,12.166666666666666,6.0,29.833333333333332,0.0,52.333333333333336,10.0,1016.6666666666666,7.0,2.3333333333333335,7.666666666666667,4.0,,472.46084096623565,4.398144448375971,63.415806353294236,26.333461410069873,19.813868476199566,1.3495977936744015,9.272643484476596,117.09980865133684,0.0
2022-04-11 12:40:00,10.8,19.3,19.2,23.1,13.5,4.564,2.732085,16.6005,41.518299999999996,12.222222222222221,6.0,29.77777777777778,0.0,52.44444444444444,10.0,1016.5555555555555,7.0,2.4444444444444446,7.555555555555555,4.0,,477.2267555955908,3.4524214491534364,64.2827273688882,26.368635466893515,19.90132871945699,1.3713237679004668,8.861966821352642,118.43524308522542,0.0
2022-04-11 12:50:00,11.1,19.4,19.1,23.1,13.7,4.541,2.7022649999999997,16.6969,41.664300000000004,12.277777777777779,6.0,29.72222222222222,0.0,52.55555555555556,10.0,1016.4444444444445,7.0,2.5555555555555554,7.444444444444445,4.0,,485.86895172119137,2.6350049627904837,72.53245703465521,26.409126609166464,20.071063572565713,1.3173040668169658,8.679338715871175,104.94243395487467,0.0
2022-04-11 13:00:00,11.7,19.6,19.1,23.2,14.0,4.601,2.3072150000000002,16.8357,41.6408,12.333333333333334,6.0,29.666666666666668,0.0,52.666666666666664,10.0,1016.3333333333334,7.0,2.6666666666666665,7.333333333333333,4.0,,494.6161056974564,2.246501363515854,81.55312693277995,26.479498116175336,20.063825931549072,1.4634888488054274,8.684767282803852,113.63789989471437,0.0
2022-04-11 13:10:00,11.9,19.9,19.4,23.2,14.5,4.583,2.148235,17.049799999999998,41.6045,12.38888888888889,6.0,29.61111111111111,0.0,52.77777777777778,10.0,1016.2222222222222,7.0,2.7777777777777777,7.222222222222222,4.0,,519.9110244750976,1.8869290159213339,98.82274370204257,26.661569584830335,20.08887794575449,1.21346531275302,8.58451680514772,132.61917845666744,0.0
2022-04-11 13:20:00,12.5,20.1,19.6,23.1,15.1,4.575,1.8625250000000002,16.8913,41.5236,12.444444444444445,6.0,29.555555555555557,0.0,52.888888888888886,10.0,1016.1111111111111,7.0,2.888888888888889,7.111111111111111,4.0,,560.0933401875112,1.79741986405378,93.71186452854825,26.824204409917193,20.21441888173421,1.1184003888567289,8.095917683442433,154.44252554575604,0.0
2022-04-11 13:30:00,11.8,19.9,19.5,23.2,14.5,4.602,2.093665,16.7069,41.393100000000004,12.5,6.0,29.5,0.0,53.0,10.0,1016.0,7.0,3.0,7.0,4.0,,534.4068597552421,1.8105947437629861,83.83962059861523,26.883678442637127,20.133800287246704,1.3122590245803196,7.4309760578473405,172.54484203338623,0.0
2022-04-11 13:40:00,12.7,20.0,19.6,23.1,15.0,4.604,2.056075,16.875999999999998,41.4041,12.555555555555555,6.0,29.444444444444443,0.0,53.111111111111114,10.0,1015.8888888888889,7.0,3.111111111111111,6.888888888888889,4.0,,535.6573805254355,1.5101332853608214,114.34985961957167,26.9132999865214,19.99884494781494,1.2750738512476285,6.850007889270783,185.38926307678224,0.0
2022-04-11 13:50:00,13.1,20.1,19.6,23.0,15.3,4.587,2.045055,16.9784,41.3897,12.61111111111111,6.0,29.38888888888889,0.0,53.22222222222222,10.0,1015.7777777777778,7.0,3.2222222222222223,6.777777777777778,4.0,,520.053783569336,1.4477824044227598,137.44293909902626,26.9263284778595,19.805872602462767,1.3418104551235834,6.423099892934164,349.268095296224,0.0
2022-04-11 14:00:00,12.7,20.1,19.7,23.0,15.3,4.584,2.61733,16.9487,41.1266,12.666666666666666,6.0,29.333333333333332,0.0,53.333333333333336,10.0,1015.6666666666666,7.0,3.333333333333333,6.666666666666667,4.0,,503.5590996612899,1.3889102950725853,115.69401200375314,26.989424889882407,19.69094568570455,1.3416671586036684,5.963619921207428,516.6601444498698,0.0
2022-04-11 14:10:00,13.4,20.2,19.8,23.0,15.6,4.573,3.23898,16.8728,41.205200000000005,12.722222222222221,6.0,29.27777777777778,0.0,53.44444444444444,10.0,1015.5555555555555,7.0,3.4444444444444446,6.555555555555555,4.0,,479.1065121389805,1.3102087107182896,110.70283190883485,27.05449591318766,19.546546306610107,1.503874566157659,5.5860394469896955,244.0854987335205,0.0
2022-04-11 14:20:00,13.1,20.1,19.7,23.0,15.4,4.591,3.55603,17.042099999999998,41.368700000000004,12.777777777777779,6.0,29.22222222222222,0.0,53.55555555555556,10.0,1015.4444444444445,7.0,3.5555555555555554,6.444444444444445,4.0,,468.36644811169856,1.3927877900004386,142.4576882425944,27.122077204386393,19.50929125150045,1.5897722419102986,5.593556458155314,150.20033091227214,0.0
