,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-11 14:30:00,13.6,20.3,19.9,22.9,16.0,4.604,3.4315550000000004,16.7774,41.446600000000004,12.833333333333334,6.0,29.166666666666668,0.0,53.666666666666664,10.0,1015.3333333333334,7.0,3.6666666666666665,6.333333333333334,4.0,,462.15766070135714,1.362261625784265,170.4974783001916,27.1934584013621,19.419519608815513,1.6019534297784168,6.097232967217764,101.88549713134765,0.0
2022-04-11 14:40:00,14.3,20.4,20.1,22.8,16.4,4.614,3.62662,17.2716,41.720600000000005,12.88888888888889,6.0,29.11111111111111,0.0,53.77777777777778,10.0,1015.2222222222222,7.0,3.7777777777777777,6.222222222222222,4.0,,454.7361465454102,1.378304515122357,108.68285455563648,27.256851310729978,19.352426624298097,1.736847573518753,6.86500889937083,104.4498661549886,0.0
2022-04-11 14:50:00,14.2,18.2,17.5,22.8,19.2,4.27,4.04488,17.5428,41.8351,12.944444444444445,6.0,29.055555555555557,0.0,53.888888888888886,10.0,1015.1111111111111,7.0,3.888888888888889,6.111111111111111,4.0,,452.83325681138314,1.4887178479278156,94.40796790580964,27.51474117914836,19.373113708496096,1.8260401274760565,7.635904078483581,108.19739908854167,0.0
2022-04-11 15:00:00,14.5,18.7,18.2,22.7,18.8,4.241,4.0546500000000005,17.4926,41.9346,13.0,6.0,29.0,0.0,54.0,10.0,1015.0,7.0,4.0,6.0,4.0,,452.33765667443987,1.5126880728996406,75.93465540007682,28.00372109095256,19.321896867752077,1.6920109689235687,8.448981835047404,107.94908308664958,0.0
2022-04-11 15:10:00,14.6,19.2,18.6,22.7,18.4,4.287,3.9836300000000002,17.6031,41.992599999999996,12.88888888888889,5.944444444444445,30.666666666666668,0.0,55.388888888888886,10.0,1015.0,6.944444444444445,4.166666666666667,6.055555555555555,3.8333333333333335,,453.4477904256185,1.6461973470449447,62.73342957178752,28.206325486501054,19.255888029734294,1.70199203312397,9.093432002067567,115.18599520365396,0.0
2022-04-11 15:20:00,14.5,19.4,18.8,22.6,18.2,4.283,3.490175,17.8177,42.0303,12.777777777777779,5.888888888888889,32.333333333333336,0.0,56.77777777777778,10.0,1015.0,6.888888888888889,4.333333333333333,6.111111111111111,3.6666666666666665,,455.24235616398954,1.42016168227977,45.83986701976108,28.30705516179403,19.199411465326946,1.5061942222714424,9.517588675816853,117.63705467224119,0.0
2022-04-11 15:30:00,15.5,19.9,19.2,22.6,18.4,4.298,2.8719550000000003,17.8598,41.9912,12.666666666666666,5.833333333333333,34.0,0.0,58.166666666666664,10.0,1015.0,6.833333333333333,4.5,6.166666666666667,3.5,,454.95709594375785,1.296027038368465,41.53096285405132,28.360379435221354,19.076172463099162,1.2726707892616589,9.72818714618683,106.55509188334148,0.0
2022-04-11 15:40:00,15.2,19.8,19.2,22.6,18.4,4.305,2.270485,17.800900000000002,41.8888,12.555555555555555,5.777777777777778,35.666666666666664,0.0,59.55555555555556,10.0,1015.0,6.777777777777778,4.666666666666667,6.222222222222222,3.333333333333333,,444.4076482137044,1.1110712170499866,45.963904770350055,28.37820504576473,18.910509988655477,1.2477150742313956,9.850742531711772,105.93226176310395,0.0
2022-04-11 15:50:00,15.4,19.9,19.3,22.6,18.5,4.288,1.8603,17.621199999999998,42.0188,12.444444444444445,5.722222222222222,37.333333333333336,0.0,60.94444444444444,10.0,1015.0,6.722222222222222,4.833333333333333,6.277777777777778,3.1666666666666665,,450.1010479631095,1.016382909019788,49.14591824213664,28.36893434722567,18.770119689670416,1.3522431929694498,9.922906574134618,97.39300246296033,0.0
2022-04-11 16:00:00,16.1,20.2,19.6,22.7,18.9,4.281,2.169645,17.6712,41.9711,12.333333333333334,5.666666666666667,39.0,0.0,62.33333333333333,10.0,1015.0,6.666666666666667,5.0,6.333333333333333,3.0,,449.4103579711914,1.0249267915800466,52.57540387040477,28.364261421474954,18.606786994980897,1.2525391716089327,9.982445223807758,101.60101042249417,0.0
2022-04-11 16:10:00,15.9,19.9,19.5,22.7,19.0,4.304,2.17762,17.752100000000002,42.0712,12.222222222222221,5.611111111111111,40.666666666666664,0.0,63.72222222222222,10.0,1015.0,6.611111111111111,5.166666666666667,6.388888888888889,2.833333333333333,,449.3884538181349,0.9684645735224088,52.37239754358927,28.538874266942344,18.365190045038858,1.3883401814103125,9.997723924318949,97.5071129735311,0.0
2022-04-11 16:20:00,16.3,19.9,19.5,22.7,19.5,4.25,2.2388649999999997,17.566,42.193599999999996,12.11111111111111,5.555555555555555,42.333333333333336,0.0,65.11111111111111,10.0,1015.0,6.555555555555555,5.333333333333334,6.444444444444445,2.6666666666666665,,451.5816965703854,1.0718585761758566,48.132740266444316,28.754347025553386,18.065850995381673,1.3327737818161647,10.024780049324036,104.46507900238036,0.0
2022-04-11 16:30:00,16.2,19.6,19.3,22.7,19.8,4.217,2.15215,17.4165,42.2959,12.0,5.5,44.0,0.0,66.5,10.0,1015.0,6.5,5.5,6.5,2.5,,448.3084241739909,0.9651074026247203,52.5175345647133,28.92675917943319,17.82809996287028,1.2817722814281782,10.036199812889098,111.36733231862385,0.0
2022-04-11 16:40:00,15.4,19.0,18.8,22.6,19.7,4.261,2.2196100000000003,17.442,42.3974,11.88888888888889,5.444444444444445,45.66666666666667,0.0,67.88888888888889,10.0,1015.0,6.444444444444445,5.666666666666667,6.555555555555555,2.333333333333333,,440.6737982142657,0.9821755068467162,59.05326612213911,29.031180744171145,17.58383739789327,1.2934167400002479,10.07358548482259,111.41333245595297,0.0
2022-04-11 16:50:00,15.4,18.9,18.6,22.6,19.6,4.253,2.62917,17.2821,42.1659,11.777777777777779,5.388888888888889,47.33333333333333,0.0,69.27777777777777,10.0,1015.0,6.388888888888889,5.833333333333334,6.611111111111111,2.1666666666666665,,437.79541392008457,0.9769238005064975,59.83904509980799,29.068720788955687,17.408386748631795,1.390082213083903,10.203427631060283,94.4394865989685,0.0
2022-04-11 17:00:00,15.6,19.1,18.8,22.5,19.7,4.257,2.34254,16.9315,42.2507,11.666666666666666,5.333333333333333,49.0,0.0,70.66666666666666,10.0,1015.0,6.333333333333333,6.0,6.666666666666667,2.0,,452.82469842669605,1.0289799463530045,65.52137393046233,28.918452898661297,17.227022988001504,1.556739214658737,10.889410751660666,37.19731387456258,0.0
2022-04-11 17:10:00,15.9,19.2,18.9,22.5,19.8,4.259,6.177065000000001,16.5881,42.4655,11.555555555555555,5.277777777777778,50.66666666666667,0.0,72.05555555555556,10.0,1015.0,6.277777777777778,6.166666666666667,6.722222222222222,1.833333333333333,,445.68184226200503,1.0305209968487423,75.84018376668294,28.787543128331503,17.182843834559122,1.5338071729739506,12.501878471374512,66.81473551432292,0.0
2022-04-11 17:20:00,16.1,19.3,19.0,22.5,19.8,4.24,32.677389999999995,16.284200000000002,42.6663,11.444444444444445,5.222222222222222,52.33333333333333,0.0,73.44444444444444,10.0,1015.0,6.222222222222222,6.333333333333334,6.777777777777778,1.6666666666666665,,439.8161698896036,1.1114025470193496,84.33489813314318,28.70019739786784,17.217408310572306,1.4812845347325008,13.646760799090066,93.38840675354004,0.0
2022-04-11 17:30:00,16.5,19.5,19.1,22.5,19.9,4.24,4.183205,15.8309,42.7428,11.333333333333334,5.166666666666667,54.0,0.0,74.83333333333333,10.0,1015.0,6.166666666666667,6.5,6.833333333333333,1.5,,440.35118251756694,1.0731954579501504,98.32403455464853,28.634911149342855,17.347579053243003,1.3741183758775393,14.127532340685525,114.19307526906331,0.0
2022-04-11 17:40:00,16.3,19.4,19.0,22.4,19.9,4.24,1.9864800000000002,15.1119,42.7296,11.222222222222221,5.111111111111111,55.66666666666667,0.0,76.22222222222223,10.0,1015.0,6.111111111111111,6.666666666666667,6.888888888888889,1.333333333333333,,440.531071472168,1.0137530100716037,106.75933222926942,28.547375014623007,17.47209932645162,1.4597978235284488,14.280591138203937,116.70919837951661,0.0
2022-04-11 17:50:00,16.3,19.4,19.1,22.4,19.9,4.236,2.92182,14.8553,42.870400000000004,11.11111111111111,5.055555555555555,57.33333333333333,0.0,77.61111111111111,10.0,1015.0,6.055555555555555,6.833333333333334,6.944444444444445,1.1666666666666665,,438.7870876268409,1.1223736584186554,110.27157555143712,28.44144397735596,17.667080227533976,1.4586856005589168,14.238024628957112,115.83398178100586,0.0
2022-04-11 18:00:00,16.4,19.4,19.2,22.4,20.0,4.215,3.5148800000000002,14.587,43.067099999999996,11.0,5.0,59.0,0.0,79.0,10.0,1015.0,6.0,7.0,7.0,1.0,,437.36930460611984,1.1323235466082893,107.530982615153,28.321403277715046,18.007847696940104,1.471924634873867,13.991381778717042,115.37391955057781,0.0
2022-04-11 18:10:00,16.1,19.3,19.0,22.3,19.8,4.223,3.65294,14.4399,43.1897,10.666666666666666,5.0,62.833333333333336,0.0,79.55555555555556,10.0,1015.0555555555555,6.111111111111111,6.833333333333333,7.222222222222222,1.0,,438.42016676628725,1.1399925595909188,112.06630589005638,28.15891140302022,18.460241301854452,1.5183871601025263,13.712263197898867,122.51614981333414,0.0
2022-04-11 18:20:00,16.2,19.3,18.9,22.3,19.7,4.208,2.92915,14.2661,43.344,10.333333333333334,5.0,66.66666666666667,0.0,80.11111111111111,10.0,1015.1111111111111,6.222222222222222,6.666666666666667,7.444444444444445,1.0,,437.45125373928033,1.285555600129952,115.12666746516686,28.035250794092814,18.85954601605733,1.615202745695909,13.30592203617096,112.52116736094158,0.0
2022-04-11 18:30:00,16.2,19.2,19.0,22.2,19.8,4.198,2.70205,13.881,43.4046,10.0,5.0,70.5,0.0,80.66666666666667,10.0,1015.1666666666666,6.333333333333333,6.5,7.666666666666667,1.0,,438.75687215169273,1.2284876186649005,109.2274176534017,27.888887042999265,19.302297757466636,1.573060491879781,13.015622501373292,108.3271113204956,0.0
2022-04-11 18:40:00,16.0,19.1,18.8,22.2,19.7,4.175,2.5892399999999998,13.537700000000001,43.5018,9.666666666666666,5.0,74.33333333333333,0.0,81.22222222222223,10.0,1015.2222222222222,6.444444444444445,6.333333333333333,7.888888888888889,1.0,,439.01817571881173,1.291697811358056,106.98437378899526,27.76962510108948,19.574474153518675,1.529764422972997,12.453447462717692,109.7914903004964,0.0
2022-04-11 18:50:00,15.9,19.0,18.7,22.1,19.6,4.191,2.928985,13.1326,43.5079,9.333333333333334,5.0,78.16666666666667,0.0,81.77777777777777,10.0,1015.2777777777778,6.555555555555555,6.166666666666667,8.11111111111111,1.0,,437.69169169108073,1.3542886795111968,106.27378660686945,27.650532143910727,19.810174560546876,1.574342581431071,11.415408651034038,111.61280942281087,0.0
2022-04-11 19:00:00,15.9,19.0,18.7,22.1,19.5,4.185,3.2643700000000004,13.072300000000002,43.5543,9.0,5.0,82.0,0.0,82.33333333333333,10.0,1015.3333333333334,6.666666666666667,6.0,8.333333333333334,1.0,,437.0810375801175,1.3726221844553947,109.12460376739503,27.542173919677737,19.974013729095457,1.7464869811137518,10.569963480631511,106.85533785502116,0.0
2022-04-11 19:10:00,15.8,18.9,18.6,22.0,19.4,4.179,3.6236800000000002,13.047999999999998,43.6745,8.666666666666666,5.0,85.83333333333334,0.0,82.88888888888889,10.0,1015.3888888888889,6.777777777777778,5.833333333333333,8.555555555555555,1.0,,440.2699372355143,1.439219036388532,109.43099226698364,27.42124484062195,20.11197827657064,1.8332380880912145,10.205114283561707,112.30722887674968,0.0
2022-04-11 19:20:00,15.6,19.0,18.7,22.0,19.1,4.179,3.751545,12.404300000000001,43.812599999999996,8.333333333333332,5.0,89.66666666666667,0.0,83.44444444444444,10.0,1015.4444444444445,6.888888888888889,5.666666666666666,8.777777777777779,1.0,,444.7221764470243,1.524141558304345,113.56045460932674,27.30937163352966,20.302700119018557,1.9469621922572453,10.04873553911845,109.36314880371094,0.0
2022-04-11 19:30:00,15.5,19.3,18.8,22.0,18.7,4.196,3.7775350000000003,12.0111,43.9222,8.0,5.0,93.5,0.0,84.0,10.0,1015.5,7.0,5.5,9.0,1.0,,448.3065891309716,1.5002987144895867,113.96621428042481,27.228365583419798,20.53229269663493,1.9429211974143983,10.023696489334107,113.38023534138998,0.0
2022-04-11 19:40:00,15.2,19.2,18.8,21.9,18.5,4.211,3.67402,11.8841,44.023900000000005,7.666666666666666,5.0,97.33333333333334,0.0,84.55555555555556,10.0,1015.5555555555555,7.111111111111111,5.333333333333333,9.222222222222221,1.0,,441.19252085367845,1.5288758774362714,114.12699478020102,27.12832681020101,20.718223171234133,2.00707397043705,10.005637815793355,108.44590184529622,0.0
2022-04-11 19:50:00,15.0,19.2,18.7,21.9,18.2,4.218,4.05332,11.5809,44.099900000000005,7.333333333333333,5.0,101.16666666666667,0.0,85.11111111111111,10.0,1015.6111111111111,7.222222222222222,5.166666666666666,9.444444444444445,1.0,,430.8556719549771,1.6162702302542111,113.52949370023221,27.067009919484455,20.886615467071532,2.031890071630478,9.989517285029093,108.01153959910076,0.0
2022-04-11 20:00:00,14.8,19.4,18.7,21.9,17.8,4.256,4.262365,11.2256,44.1811,7.0,5.0,105.0,0.0,85.66666666666667,10.0,1015.6666666666666,7.333333333333333,5.0,9.666666666666666,1.0,,438.0924189249675,1.6007951143973291,108.6343823190463,26.984394845962527,21.051782445907595,1.9783663127819697,9.935543020566305,109.02257116953533,0.0
2022-04-11 20:10:00,14.6,19.6,18.8,21.9,17.5,4.268,3.643035,11.1999,44.3168,6.666666666666666,5.0,108.83333333333334,0.0,86.22222222222223,10.0,1015.7222222222222,7.444444444444445,4.833333333333333,9.88888888888889,1.0,,443.3478870049838,1.6686513226416153,110.72944761416333,26.91803465207418,21.24592562675476,1.8166787435611087,9.841250069936118,109.67561509450277,0.0
2022-04-11 20:20:00,14.0,19.5,18.6,21.8,17.0,4.276,3.35389,11.1723,44.4033,6.333333333333333,5.0,112.66666666666667,0.0,86.77777777777777,10.0,1015.7777777777778,7.555555555555555,4.666666666666666,10.11111111111111,1.0,,442.65427248549184,1.550211503505707,110.04609388987224,26.861402988433838,21.42532692591349,1.9503942499558131,9.738360446294148,109.28871003468831,0.0
2022-04-11 20:30:00,13.2,19.3,18.3,21.8,16.1,4.277,3.5145899999999997,10.922,44.3851,6.0,5.0,116.5,0.0,87.33333333333333,10.0,1015.8333333333334,7.666666666666666,4.5,10.333333333333332,1.0,,438.29697031656895,1.5246269284533915,111.21082095367088,26.802135874430338,21.53161047299703,2.033290675679843,9.51352040608724,107.48927989959716,0.0
2022-04-11 20:40:00,13.0,19.3,18.3,21.8,15.7,4.283,3.2338,11.526399999999999,44.478699999999996,5.666666666666666,5.0,120.33333333333334,0.0,87.88888888888889,10.0,1015.8888888888889,7.777777777777778,4.333333333333333,10.555555555555555,1.0,,439.3607712458468,1.4962288770702599,107.94156417652712,26.746229496002194,21.650696102778117,1.7958334316809972,9.251693504651389,107.85653549194335,0.0
2022-04-11 20:50:00,13.2,19.4,18.4,21.7,15.7,4.293,2.77408,11.361699999999999,44.525999999999996,5.333333333333333,5.0,124.16666666666667,0.0,88.44444444444444,10.0,1015.9444444444445,7.888888888888889,4.166666666666666,10.777777777777779,1.0,,440.17577924004917,1.410488935213978,110.17595607865329,26.685674754589968,21.772026870964613,1.7425652003894416,9.000120315955858,111.22229173929676,0.0
2022-04-11 21:00:00,13.2,19.3,18.5,21.7,15.5,4.385,2.787415,10.2976,44.3197,5.0,5.0,128.0,0.0,89.0,10.0,1016.0,8.0,4.0,11.0,1.0,,442.28947835286453,1.4709311091327397,110.37707917272708,26.616221520105995,21.880390214920045,1.6728410323460896,8.759253416061402,105.44536317189534,0.0
2022-04-11 21:10:00,13.3,19.4,18.6,21.7,15.6,4.408,2.6037150000000002,10.3199,44.5213,4.944444444444445,5.111111111111111,128.77777777777777,0.0,88.88888888888889,10.0,1016.0555555555555,7.777777777777778,3.888888888888889,11.166666666666666,1.0,,441.6358389492692,1.4265992819606246,112.74561904282218,26.527282492319745,22.032591330210366,1.6815754491090775,8.781612620353698,108.6095983505249,0.0
2022-04-11 21:20:00,12.7,19.2,18.5,21.7,15.2,4.458,2.7160149999999996,10.3812,44.6942,4.888888888888889,5.222222222222222,129.55555555555554,0.0,88.77777777777777,10.0,1016.1111111111111,7.555555555555555,3.7777777777777777,11.333333333333334,1.0,,440.89408711751304,1.351258082812452,108.49058439804335,26.459678099950157,22.125894187291465,1.6584420186281204,8.90610251267751,112.42401786804199,0.0
2022-04-11 21:30:00,12.2,19.0,18.4,21.7,14.6,4.49,2.699345,9.965399999999999,44.7536,4.833333333333333,5.333333333333333,130.33333333333334,0.0,88.66666666666667,10.0,1016.1666666666666,7.333333333333333,3.6666666666666665,11.5,1.0,,442.00555883999533,1.2934284339904112,110.07041336576818,26.40054558118184,22.19562345822652,1.745700868566831,8.876385618845621,107.30610808054605,0.0
2022-04-11 21:40:00,11.8,18.7,18.3,21.6,14.2,4.486,2.614825,9.9864,44.7275,4.777777777777778,5.444444444444445,131.11111111111111,0.0,88.55555555555556,10.0,1016.2222222222222,7.111111111111111,3.5555555555555554,11.666666666666666,1.0,,434.9882162896518,1.2082203859932679,106.27364895297983,26.329215739568077,22.255195306142173,1.7594246590137481,8.773403563499452,110.39362019856772,0.0
2022-04-11 21:50:00,11.4,18.6,18.2,21.6,13.8,4.507,2.763915,9.8015,44.6742,4.722222222222222,5.555555555555555,131.88888888888889,0.0,88.44444444444444,10.0,1016.2777777777778,6.888888888888889,3.4444444444444446,11.833333333333334,1.0,,441.90092536312414,1.3051683806632197,111.94528506370588,26.26836032231649,22.301349585851035,1.7722218567132952,8.58925014813741,109.81218115488689,0.0
2022-04-11 22:00:00,11.5,18.5,18.2,21.6,13.8,4.515,3.297085,9.8895,44.835300000000004,4.666666666666667,5.666666666666667,132.66666666666666,0.0,88.33333333333333,10.0,1016.3333333333334,6.666666666666667,3.3333333333333335,12.0,1.0,,442.318742135585,1.269621556547739,111.46726426636432,26.218058888117476,22.327691354751586,1.7945538248618444,8.384991426467895,109.49205632527669,0.0
2022-04-11 22:10:00,11.3,18.5,18.0,21.5,13.7,4.502,3.64095,10.4399,44.9379,4.611111111111111,5.777777777777778,133.44444444444446,0.0,88.22222222222223,10.0,1016.3888888888889,6.444444444444445,3.2222222222222223,12.166666666666666,1.0,,440.33885353526847,1.4173795861595093,112.34563399492683,26.16021947860718,22.363409576416018,1.9550859371821088,8.214983018239339,109.62422045389812,0.0
2022-04-11 22:20:00,11.1,18.4,18.0,21.5,13.6,4.509,4.58339,10.5385,44.950900000000004,4.555555555555555,5.888888888888889,134.22222222222223,0.0,88.11111111111111,10.0,1016.4444444444445,6.222222222222222,3.111111111111111,12.333333333333334,1.0,,441.7584600584534,1.673440463569878,110.54812900090621,26.097339754104617,22.424871648152667,1.9303796841700873,8.180294562975565,108.76117722829183,0.0
2022-04-11 22:30:00,11.0,18.4,17.9,21.5,13.5,4.516,4.233955,10.4336,44.8606,4.5,6.0,135.0,0.0,88.0,10.0,1016.5,6.0,3.0,12.5,1.0,,451.19531838252624,1.7993179195681535,111.49547974882826,26.024983876546223,22.495458437601727,1.9990343020359673,8.282917838096619,108.50326877593996,0.0
2022-04-11 22:40:00,11.0,18.4,17.9,21.5,13.5,4.509,3.2313650000000003,10.3498,44.8038,4.444444444444445,6.111111111111111,135.77777777777777,0.0,87.88888888888889,10.0,1016.5555555555555,5.777777777777778,2.888888888888889,12.666666666666666,1.0,,448.65394622802734,1.645600466526161,108.76556621939449,25.963408412933354,22.51766171137492,1.9335852060715357,8.460384343465169,108.84607048034668,0.0
2022-04-11 22:50:00,10.8,18.2,17.7,21.4,13.2,4.511,3.124745,10.3085,44.807100000000005,4.388888888888889,6.222222222222222,136.55555555555554,0.0,87.77777777777777,10.0,1016.6111111111111,5.555555555555555,2.7777777777777777,12.833333333333334,1.0,,452.7481650622138,1.674733486788421,106.32282569389558,25.920829226175943,22.532386655807493,1.8668080937862395,8.592081983884174,108.77588423411052,0.0
2022-04-11 23:00:00,10.4,18.1,17.6,21.4,13.0,4.504,2.671185,10.560300000000002,44.614999999999995,4.333333333333333,6.333333333333333,137.33333333333334,0.0,87.66666666666667,10.0,1016.6666666666666,5.333333333333334,2.666666666666667,13.0,1.0,,452.1271573893229,1.4412554372299862,108.22804947567525,25.878643863645653,22.52426832263753,1.7744309910811946,8.709245393774605,108.38345913321284,0.0
2022-04-11 23:10:00,10.2,17.9,17.6,21.4,12.7,4.511,2.6469300000000002,10.4342,44.236599999999996,4.277777777777778,6.444444444444445,138.11111111111111,0.0,87.55555555555556,10.0,1016.7222222222222,5.111111111111111,2.5555555555555554,13.166666666666668,1.0,,446.70764844872485,1.4605606603908674,108.74996723627639,25.831096512476602,22.528888476689655,1.8460004858175914,8.78214078426361,109.18647054036458,0.0
2022-04-11 23:20:00,10.0,17.9,18.1,21.4,12.7,4.493,2.6985099999999997,10.3747,44.4842,4.222222222222222,6.555555555555555,138.88888888888889,0.0,87.44444444444444,10.0,1016.7777777777778,4.888888888888889,2.4444444444444446,13.333333333333334,1.0,,447.0569992275896,1.399535918626408,107.36097769764183,25.784494864145916,22.520910987854002,1.6915494581063588,8.862005766232809,108.2293146642049,0.0
2022-04-11 23:30:00,9.9,17.8,18.5,21.4,12.4,4.486,2.56508,10.3758,44.3938,4.166666666666667,6.666666666666666,139.66666666666666,0.0,87.33333333333333,10.0,1016.8333333333334,4.666666666666667,2.3333333333333335,13.5,1.0,,446.39108286539715,1.3892314992516728,110.3155593999227,25.72502300898234,22.520417372385662,1.769049319823583,8.953475230534872,108.3153600692749,0.0
2022-04-11 23:40:00,10.2,17.9,18.5,21.5,12.6,4.484,2.52481,10.1858,44.6727,4.111111111111111,6.777777777777778,140.44444444444446,0.0,87.22222222222223,10.0,1016.8888888888889,4.444444444444445,2.2222222222222223,13.666666666666668,1.0,,449.6346776572042,1.3534458052118619,110.33629103342692,25.66927812576294,22.525939254760743,1.7023716332515082,9.112021381060282,109.71671613057454,0.0
2022-04-11 23:50:00,9.3,17.8,18.3,21.5,12.2,4.5,2.317245,10.283199999999999,44.7513,4.055555555555555,6.888888888888889,141.22222222222223,0.0,87.11111111111111,10.0,1016.9444444444445,4.222222222222222,2.111111111111111,13.833333333333334,1.0,,446.4307090250651,1.2431914003757434,108.8790204398376,25.621745398839316,22.518028014500935,1.7817000806331635,9.247134604454041,108.12209582010905,0.0
2022-04-12 00:00:00,9.8,17.8,18.4,21.5,12.3,4.499,2.309885,10.192400000000001,44.8247,4.0,7.0,142.0,0.0,87.0,10.0,1017.0,4.0,2.0,14.0,1.0,,446.17321023524494,1.1826872905903616,107.51502954364496,25.573207348322462,22.5282150661878,1.7217960301428867,9.424800780991378,109.89411067531607,0.0
2022-04-12 00:10:00,9.7,17.8,19.1,21.5,12.4,4.486,2.14999,10.1106,44.8098,3.9444444444444446,6.944444444444445,141.44444444444446,0.0,86.94444444444444,10.0,1017.0,4.277777777777778,1.9444444444444444,13.88888888888889,1.0,,445.98028671440034,1.168287826820282,110.46324789876992,25.518616717656453,22.518044967651367,1.566349737048149,9.586213288307189,108.82501452128092,0.0
2022-04-12 00:20:00,9.7,17.8,19.0,21.5,12.3,4.48,2.287205,9.9939,44.7518,3.888888888888889,6.888888888888889,140.88888888888889,0.0,86.88888888888889,10.0,1017.0,4.555555555555555,1.8888888888888888,13.777777777777779,1.0,,448.0299918619791,1.1335556120606465,108.42977657964676,25.455807625452678,22.50908849080404,1.681215837597847,9.724796301523845,106.72505082448325,0.0
2022-04-12 00:30:00,9.6,17.8,18.6,21.5,12.2,4.484,2.287255,9.534099999999999,44.903,3.8333333333333335,6.833333333333333,140.33333333333334,0.0,86.83333333333333,10.0,1017.0,4.833333333333333,1.8333333333333333,13.666666666666666,1.0,,440.2957859363775,1.1828314795854402,110.62957161639369,25.41531506538391,22.50092659632365,1.646282773812612,9.836758346557618,110.94838958740233,0.0
2022-04-12 00:40:00,9.3,17.7,18.6,21.5,12.0,4.509,2.570365,9.1715,44.966300000000004,3.7777777777777777,6.777777777777778,139.77777777777777,0.0,86.77777777777777,10.0,1017.0,5.111111111111111,1.7777777777777777,13.555555555555555,1.0,,440.26868652343745,1.1477992310126621,111.67763595581054,25.384655402501423,22.507013114293418,1.593950525522232,9.88834111213684,110.33297049204509,0.0
2022-04-12 00:50:00,9.4,17.8,19.4,21.5,12.1,4.471,2.412035,8.7258,45.0285,3.7222222222222223,6.722222222222222,139.22222222222223,0.0,86.72222222222223,10.0,1017.0,5.388888888888889,1.7222222222222223,13.444444444444445,1.0,,441.88074109307655,1.148942514599043,111.47314041482528,25.352936550776164,22.51901615778605,1.5967372262477875,9.918348271052043,109.6327049001058,0.0
2022-04-12 01:00:00,9.5,17.7,18.8,21.5,12.1,4.472,2.40156,8.2717,45.1197,3.6666666666666665,6.666666666666667,138.66666666666666,0.0,86.66666666666667,10.0,1017.0,5.666666666666666,1.6666666666666667,13.333333333333334,1.0,,441.31538666473034,1.0978733277809147,109.67124358979996,25.311359818776445,22.509635515213013,1.7356060749292375,9.934939262072245,111.61403681437173,0.0
2022-04-12 01:10:00,9.4,17.7,19.1,21.4,12.1,4.483,2.52184,8.2018,45.0672,3.611111111111111,6.611111111111111,138.11111111111111,0.0,86.61111111111111,10.0,1017.0,5.944444444444445,1.6111111111111112,13.222222222222221,1.0,,438.92487731933596,1.1494192286483984,106.61315083369023,25.2546759223938,22.497402715682984,1.736904644171397,9.948926877975463,109.65432983398436,0.0
2022-04-12 01:20:00,9.2,17.7,19.2,21.5,12.0,4.487,2.41778,8.4089,45.275400000000005,3.5555555555555554,6.555555555555555,137.55555555555554,0.0,86.55555555555556,10.0,1017.0,6.222222222222221,1.5555555555555556,13.11111111111111,1.0,,438.8027261703316,1.121776368873941,111.39671340058752,25.1899804910024,22.503459148406982,1.5308369285861652,9.962026708920797,109.57085772196453,0.0
2022-04-12 01:30:00,9.4,17.7,18.6,21.4,12.0,4.51,2.48945,7.902500000000001,45.4383,3.5,6.5,137.0,0.0,86.5,10.0,1017.0,6.5,1.5,13.0,1.0,,437.0454270426432,1.1244682753136601,114.95813968399823,25.129671983718872,22.507268934249876,1.5921535768111545,9.975176124572753,110.9538911819458,0.0
2022-04-12 01:40:00,9.2,17.7,19.4,21.4,12.0,4.467,2.5422149999999997,8.3679,45.4802,3.4444444444444446,6.444444444444445,136.44444444444446,0.0,86.44444444444444,10.0,1017.0,6.777777777777778,1.4444444444444444,12.88888888888889,1.0,,437.8556908267668,1.1363723307039777,112.75709919471527,25.071220630009968,22.49650453567505,1.6473612942298252,9.984444583257039,107.11157847086588,0.0
2022-04-12 01:50:00,9.2,17.6,18.5,21.4,11.9,4.491,2.77758,8.4525,45.5663,3.388888888888889,6.388888888888889,135.88888888888889,0.0,86.38888888888889,10.0,1017.0,7.055555555555555,1.3888888888888888,12.777777777777779,1.0,,442.36444809135355,1.1672255357847374,109.63228918064786,25.020397701263427,22.51077860196431,1.5619807734092075,9.991483205159506,106.00014233907063,0.0
2022-04-12 02:00:00,9.4,17.7,19.5,21.4,12.1,4.507,2.912575,8.1744,45.4687,3.3333333333333335,6.333333333333333,135.33333333333334,0.0,86.33333333333333,10.0,1017.0,7.333333333333333,1.3333333333333335,12.666666666666666,1.0,,443.7805352783204,1.2108046678819897,111.12963609878628,24.962921854654947,22.529200569788618,1.627574918468793,9.99968742688497,111.16833522796631,0.0
2022-04-12 02:10:00,9.3,17.6,18.5,21.4,11.9,4.514,2.77941,7.563599999999999,45.4722,3.2777777777777777,6.277777777777778,134.77777777777777,0.0,86.27777777777777,10.0,1017.0,7.611111111111111,1.2777777777777777,12.555555555555555,1.0,,440.1970636687882,1.245216879627462,107.34343411698853,24.91469596862793,22.57212785720825,1.5026522721846898,10.002241487503053,110.73934741973878,0.0
2022-04-12 02:20:00,9.1,17.6,19.2,21.4,11.8,4.5,2.9312750000000003,7.905799999999999,45.5657,3.2222222222222223,6.222222222222222,134.22222222222223,0.0,86.22222222222223,10.0,1017.0,7.888888888888888,1.2222222222222223,12.444444444444445,1.0,,441.13540924072265,1.176256014219785,108.6392247500662,24.86658393541972,22.612194614410402,1.7086949078241986,10.006910236676536,107.18510456085205,0.0
2022-04-12 02:30:00,9.2,17.6,19.0,21.4,11.9,4.493,3.0079350000000002,8.304,45.650099999999995,3.166666666666667,6.166666666666667,133.66666666666666,0.0,86.16666666666667,10.0,1017.0,8.166666666666666,1.1666666666666667,12.333333333333334,1.0,,442.19422530952545,1.1557128648013717,113.47469848331086,24.828054393132525,22.6251526927948,1.5715017127990722,10.008067638079325,111.16231575012208,0.0
2022-04-12 02:40:00,9.2,17.6,18.8,21.4,11.9,4.5,2.9157599999999997,8.144200000000001,45.6474,3.111111111111111,6.111111111111111,133.11111111111111,0.0,86.11111111111111,10.0,1017.0,8.444444444444443,1.1111111111111112,12.222222222222221,1.0,,443.84537024136245,1.1874556196763018,111.55058655000676,24.743575331370035,22.648741207122804,1.6822607036431632,10.00719792842865,109.80425141652424,0.0
2022-04-12 02:50:00,8.9,17.5,19.2,21.4,11.7,4.478,3.0004750000000002,7.7483,45.5657,3.0555555555555554,6.055555555555555,132.55555555555554,0.0,86.05555555555556,10.0,1017.0,8.722222222222221,1.0555555555555556,12.11111111111111,1.0,,444.76162302652995,1.257387027189893,109.69419404735672,24.653739246702465,22.70884351067624,1.745583985043784,10.006834703326899,109.20031954059493,0.0
2022-04-12 03:00:00,9.1,17.5,18.5,21.4,11.6,4.516,3.3384349999999996,7.533799999999999,45.5909,3.0,6.0,132.0,0.0,86.0,10.0,1017.0,9.0,1.0,12.0,1.0,,441.52292498358366,1.2461945281426112,112.09907477060953,24.649329598744707,22.745720907847087,1.7266836696863173,10.013750476837158,110.70027008056641,0.0
2022-04-12 03:10:00,9.2,17.6,19.4,21.4,11.8,4.497,3.54574,7.4565,45.452600000000004,3.0,6.0,131.33333333333334,0.0,85.88888888888889,10.0,1017.0,9.333333333333334,0.9444444444444444,12.055555555555555,1.0555555555555556,,437.9246052042643,1.3284302053882577,110.90452228697006,24.63924862543742,22.776052385965983,1.6990169976154963,10.01929902712504,109.51339651743572,0.0
2022-04-12 03:20:00,8.6,17.5,18.8,21.4,11.5,4.499,3.569215,7.177899999999999,45.3908,3.0,6.0,130.66666666666666,0.0,85.77777777777777,10.0,1017.0,9.666666666666666,0.8888888888888888,12.11111111111111,1.1111111111111112,,443.70902401978947,1.3143688291900575,110.59578796925518,24.642850672403974,22.78690870602926,1.720050167441368,10.02223812421163,110.8695034790039,0.0
2022-04-12 03:30:00,8.0,17.3,18.6,21.4,11.0,4.492,3.51533,7.348999999999999,45.6218,3.0,6.0,130.0,0.0,85.66666666666667,10.0,1017.0,10.0,0.8333333333333334,12.166666666666666,1.1666666666666667,,444.80511769612633,1.3343022634080575,110.46017676035562,24.65047879854838,22.778573538462318,1.8209059264262517,10.025056964556375,108.45945723215739,0.0
2022-04-12 03:40:00,7.7,17.1,19.5,21.4,10.8,4.486,3.533735,7.2092,45.8271,3.0,6.0,129.33333333333334,0.0,85.55555555555556,10.0,1017.0,10.333333333333334,0.7777777777777778,12.222222222222221,1.2222222222222223,,443.63633433725647,1.3624933378507862,111.9044907441651,24.704379472678664,22.757137521431268,1.627278993018603,10.030596250086855,114.33075775793043,0.0
2022-04-12 03:50:00,7.5,17.0,18.6,21.3,10.6,4.476,3.28861,7.1472999999999995,45.888999999999996,3.0,6.0,128.66666666666666,0.0,85.44444444444444,10.0,1017.0,10.666666666666666,0.7222222222222222,12.277777777777779,1.2777777777777777,,444.36724573595774,1.3300188115626406,109.78656912787486,24.790580746332804,22.6729540793101,1.7674124379952747,10.081532708803811,108.13617037455239,0.0
2022-04-12 04:00:00,8.1,17.1,18.8,21.3,10.8,4.478,3.180125,7.1003,45.828500000000005,3.0,6.0,128.0,0.0,85.33333333333333,10.0,1017.0,11.0,0.6666666666666667,12.333333333333334,1.3333333333333333,,452.0170955403646,1.4589320485369632,109.48122237232447,24.826081568400063,22.564697647094725,1.6892172517379127,10.42863638718923,107.3388979848226,0.0
2022-04-12 04:10:00,8.2,17.2,19.4,21.3,11.1,4.486,3.029618181818182,7.0684545454545455,45.742,3.0,6.0,127.33333333333333,0.0,85.22222222222223,10.0,1017.0,11.333333333333334,0.6111111111111112,12.38888888888889,1.3888888888888888,,449.38313117367096,1.4443667714710289,109.58653880340232,24.903211746215824,22.468771781921387,1.6079885495702424,10.776425957679749,121.38888600667318,0.0
2022-04-12 04:20:00,8.0,17.2,18.5,21.4,10.9,4.462,2.834655,6.716200000000001,45.775999999999996,3.0,6.0,126.66666666666667,0.0,85.11111111111111,10.0,1017.0,11.666666666666668,0.5555555555555556,12.444444444444445,1.4444444444444444,,455.0205952155453,1.355299234747213,106.72321359257239,24.96434357961019,22.32702614784241,1.583881274064382,10.879902421633403,107.33536140441893,0.0
2022-04-12 04:30:00,8.1,17.2,19.5,21.3,11.0,4.502,3.0033450000000004,6.868899999999999,45.8094,3.0,6.0,126.0,0.0,85.0,10.0,1017.0,12.0,0.5,12.5,1.5,,451.9476543172201,1.3490191005650212,107.75233098520398,25.00277577082316,22.197598905563353,1.5682590393225353,10.66199066321055,116.02901808420818,0.0
2022-04-12 04:40:00,7.9,17.1,18.7,21.3,10.8,4.475,3.8648049999999996,6.6036,45.7708,3.0,6.0,125.33333333333333,0.0,84.88888888888889,10.0,1017.0,12.333333333333334,0.4444444444444444,12.555555555555555,1.5555555555555556,,454.619932138728,1.2810802031169504,113.02200577299473,25.04892520414234,22.10558940170848,1.5477325574253913,10.35942355657028,113.77850629838846,0.0
2022-04-12 04:50:00,8.1,17.1,18.9,21.3,10.9,4.473,4.535819999999999,6.4799999999999995,45.3189,3.0,6.0,124.66666666666667,0.0,84.77777777777777,10.0,1017.0,12.666666666666668,0.38888888888888895,12.61111111111111,1.6111111111111112,,458.52530670166016,1.5681867429209968,113.14722734181893,25.070277910232544,22.028219795227052,1.7854189612468083,10.19724126338959,103.3103985595703,0.0
2022-04-12 05:00:00,7.5,17.0,19.4,21.3,10.5,4.494,3.9867649999999997,6.6273,45.2853,3.0,6.0,124.0,0.0,84.66666666666667,10.0,1017.0,13.0,0.33333333333333337,12.666666666666666,1.6666666666666665,,461.6210862503929,1.6530583352625032,120.68862866999739,25.080948925018312,21.98371215502421,1.797524366180102,10.313323505719504,108.43373704274495,0.0
2022-04-12 05:10:00,7.2,16.9,18.4,21.3,10.3,4.484,3.1333,6.544666666666667,45.21866666666667,3.0,6.0,123.33333333333333,0.0,84.55555555555556,10.0,1017.0,13.333333333333334,0.2777777777777778,12.722222222222221,1.7222222222222223,,475.8638104248047,1.752321545427802,124.02479124704996,25.122613770167032,22.014683348337808,1.7419808501005172,10.861043232282004,115.30060498555501,0.0
2022-04-12 05:20:00,7.1,16.8,19.2,21.3,10.2,4.493,2.872045,6.7949,44.537099999999995,3.0,6.0,122.66666666666667,0.0,84.44444444444444,10.0,1017.0,13.666666666666668,0.2222222222222222,12.777777777777779,1.7777777777777777,,491.63889919237164,1.6202414978089308,117.92453130452648,25.214245080947876,22.083609863917033,1.7072614779074986,11.202563929557801,116.44930704752605,0.0
2022-04-12 05:30:00,7.2,16.8,19.3,21.3,10.2,4.481,2.6251,6.9878,44.8032,3.0,6.0,122.0,0.0,84.33333333333333,10.0,1017.0,14.0,0.16666666666666674,12.833333333333334,1.8333333333333333,,490.2402265035695,1.6760850932941598,115.90294193677309,25.272066373825076,22.07856860478719,1.8104157602787019,11.250521039962768,108.86068567911784,0.0
2022-04-12 05:40:00,7.3,16.8,18.4,21.3,10.2,4.502,2.859035,7.5882000000000005,44.9649,3.0,6.0,121.33333333333333,0.0,84.22222222222223,10.0,1017.0,14.333333333333334,0.11111111111111116,12.88888888888889,1.8888888888888888,,493.09348667890174,1.6807683138052625,155.35257995605468,25.30278832435608,22.06883285522461,1.672384294072787,11.160883750915527,108.47492130279541,0.0
2022-04-12 05:50:00,7.2,16.8,19.1,21.3,10.3,4.465,4.2816600000000005,8.361,44.928,3.0,6.0,120.66666666666667,0.0,84.11111111111111,10.0,1017.0,14.666666666666668,0.05555555555555558,12.944444444444445,1.9444444444444444,,486.1346830381196,2.1421113300996986,278.98761442669365,25.33658541361491,22.144315770467124,1.8559314022461575,11.320495694478353,111.34250926971436,0.0
2022-04-12 06:00:00,7.3,16.9,19.6,21.3,10.4,4.478,3.8387900000000004,8.6821,44.6729,3.0,6.0,120.0,0.0,84.0,10.0,1017.0,15.0,0.0,13.0,2.0,,477.449406229655,2.550987619565705,1193.8065429170251,25.387256987889607,22.219378334681192,1.8354530829191205,11.883865084648132,117.85901491800944,0.0
2022-04-12 06:10:00,7.0,16.8,18.6,21.3,10.2,4.472,2.926005,9.3821,44.236000000000004,3.388888888888889,5.888888888888889,114.77777777777777,0.0,82.77777777777777,10.0,1016.8888888888889,16.666666666666668,0.16666666666666669,12.5,2.111111111111111,,482.59186150211025,2.7421232139862193,775.5676973607985,25.478981949488322,22.269807682037356,1.852011447350184,12.497465035120646,107.27054964701333,0.0
2022-04-12 06:20:00,6.7,16.8,19.0,21.3,10.1,4.442,2.75431,11.4879,44.189499999999995,3.7777777777777777,5.777777777777778,109.55555555555556,0.0,81.55555555555556,10.0,1016.7777777777778,18.333333333333332,0.33333333333333337,12.0,2.2222222222222223,,501.5031938399392,2.443238787496157,712.3364581695384,25.635903546985258,22.37096412879599,1.796615879943142,12.948659137844365,111.07543470393466,0.0
2022-04-12 06:30:00,7.0,16.9,19.6,21.3,10.2,4.452,3.562635,13.1904,42.873599999999996,4.166666666666667,5.666666666666667,104.33333333333333,0.0,80.33333333333333,10.0,1016.6666666666666,20.0,0.5,11.5,2.3333333333333335,,507.3553188069662,2.1486601120233533,1090.3916318766276,25.77715368906657,22.52834245999654,1.8472459908326466,13.2304501358668,113.4589288330078,0.0
2022-04-12 06:40:00,6.5,16.7,18.8,21.3,9.9,4.408,4.46789,13.6698,41.273199999999996,4.555555555555555,5.555555555555555,99.11111111111111,0.0,79.11111111111111,10.0,1016.5555555555555,21.666666666666668,0.6666666666666667,11.0,2.4444444444444446,,516.5370541802768,2.049927714147137,957.63271319718,25.90338145573934,22.832637844085692,2.313401603102684,13.714936186472576,106.72234221776326,0.0
2022-04-12 06:50:00,6.5,16.7,18.5,21.3,9.9,4.449,3.74634,14.5431,40.4032,4.944444444444445,5.444444444444445,93.88888888888889,0.0,77.88888888888889,10.0,1016.4444444444445,23.333333333333336,0.8333333333333334,10.5,2.5555555555555554,,492.6708150227864,2.4673903305988527,927.4261212382344,25.696157627105713,23.531673173904416,2.8459609228372575,21.34581551392873,21.08937979141871,0.0
2022-04-12 07:00:00,6.2,16.5,19.5,21.3,9.4,4.477,5.07163,15.2062,39.6591,5.333333333333334,5.333333333333333,88.66666666666667,0.0,76.66666666666667,10.0,1016.3333333333334,25.0,1.0,10.0,2.6666666666666665,,482.26689721118447,2.3071179388471914,1443.4171651859608,25.483380359013875,24.210604298909505,2.708234896461169,39.30847985585531,2.23944808224837,0.0
2022-04-12 07:10:00,6.8,16.7,19.3,21.4,9.9,4.463,3.3720799999999995,14.677699999999998,39.3378,5.722222222222222,5.222222222222222,83.44444444444446,0.0,75.44444444444444,10.0,1016.2222222222222,26.666666666666664,1.1666666666666667,9.5,2.7777777777777777,,477.74197748995374,2.2389051493008933,931.2338584391276,25.385320482254027,24.51025610923767,2.711760073900223,51.833345902760826,1.3574604849020642,0.0
2022-04-12 07:20:00,6.4,16.8,18.4,21.4,9.8,4.439,3.72275,15.836699999999999,39.0948,6.111111111111111,5.111111111111111,78.22222222222223,0.0,74.22222222222223,10.0,1016.1111111111111,28.333333333333336,1.3333333333333335,9.0,2.888888888888889,,481.0927029418946,2.0156745174409307,577.5888842876886,25.485920174916586,24.671743831634522,2.4219412271181744,54.25468308130901,24.633503015836077,0.0
2022-04-12 07:30:00,6.5,16.7,19.0,21.4,9.7,4.452,3.734875,16.434,38.8839,6.5,5.0,73.0,0.0,73.0,10.0,1016.0,30.0,1.5,8.5,3.0,,490.71939717259903,2.5360775660020485,457.64481625917944,25.630010814666747,24.763621218999226,2.396724195877711,52.08376759847006,45.955725224812824,0.0
2022-04-12 07:40:00,6.6,16.8,19.7,21.5,9.8,4.448,3.705265,17.0817,38.8414,6.888888888888889,4.888888888888889,67.77777777777777,0.0,71.77777777777777,10.0,1015.8888888888889,31.666666666666668,1.6666666666666667,8.0,3.111111111111111,,485.6648323567709,2.326589451641013,420.31552112816416,25.809381755193073,24.711485459009804,2.4839112824201584,49.20107930501302,63.837561181386306,0.0
2022-04-12 07:50:00,6.8,16.9,19.0,21.7,10.0,4.459,4.000945,17.4515,38.3178,7.277777777777778,4.777777777777778,62.55555555555556,0.0,70.55555555555556,10.0,1015.7777777777778,33.33333333333333,1.8333333333333335,7.5,3.2222222222222223,,505.70145231751195,2.2989742935411,491.44527723926615,26.0037331199646,24.63668153444926,2.463351292411486,46.498891067504886,78.45457754770914,0.0
2022-04-12 08:00:00,6.9,17.1,18.5,21.8,10.1,4.475,4.54937,18.465799999999998,37.8123,7.666666666666667,4.666666666666667,57.333333333333336,0.0,69.33333333333333,10.0,1015.6666666666666,35.0,2.0,7.0,3.333333333333333,,514.0697135732365,2.3651875272073317,646.1552683305471,26.19616780598958,24.59584668795268,2.699862852692604,44.9664232635498,89.65194185892742,0.0
2022-04-12 08:10:00,7.8,17.4,19.5,22.0,10.7,4.485,3.82069,18.7476,37.4149,8.055555555555555,4.555555555555555,52.111111111111114,0.0,68.11111111111111,10.0,1015.5555555555555,36.66666666666667,2.166666666666667,6.5,3.4444444444444446,,514.684917195638,2.523344971338908,564.1294599914552,26.365073715845746,24.479495719273885,2.519489061435064,43.96037357966105,101.10169732411703,0.0
2022-04-12 08:20:00,8.5,17.7,19.4,22.1,11.4,4.459,3.8095,18.221700000000002,37.563,8.444444444444445,4.444444444444445,46.8888888888889,0.0,66.88888888888889,10.0,1015.4444444444445,38.33333333333333,2.3333333333333335,6.0,3.5555555555555554,,492.05018208120066,2.2587241914380067,465.2579962253032,26.457736909428583,24.19127831297494,2.8008435645780927,44.108124722340065,80.24195297533046,0.0
2022-04-12 08:30:00,8.8,18.0,18.7,22.2,11.9,4.499,3.84982,19.0504,38.1192,8.833333333333332,4.333333333333334,41.66666666666667,0.0,65.66666666666666,10.0,1015.3333333333334,40.0,2.5,5.500000000000001,3.6666666666666665,,488.8539306044305,2.3207210715174003,366.7682799129163,26.491913509368896,23.88807751019796,2.7952366566658022,50.20802476882935,56.84849762598674,0.0
2022-04-12 08:40:00,8.8,17.9,19.6,22.2,11.7,4.509,3.951875,19.6797,38.137,9.222222222222221,4.222222222222222,36.44444444444446,0.0,64.44444444444444,10.0,1015.2222222222222,41.66666666666667,2.666666666666667,5.000000000000001,3.7777777777777777,,471.4440176391602,2.9974014745930493,294.2172160136767,26.64497588793437,23.59307254473368,2.718094610174497,51.17061426162719,62.4367874209086,0.0
2022-04-12 08:50:00,8.9,18.0,18.6,22.2,11.8,4.467,4.2134599999999995,20.1186,37.6534,9.61111111111111,4.111111111111111,31.22222222222223,0.0,63.22222222222222,10.0,1015.1111111111111,43.33333333333333,2.8333333333333335,4.5,3.888888888888889,,468.3449166554418,3.481329396660045,233.11190997840322,26.680093081792194,23.482939103444416,2.933244313001633,52.97119331995647,49.41972197214763,0.0
2022-04-12 09:00:00,9.3,18.1,19.3,22.3,12.0,4.566,3.214725,19.4517,37.458299999999994,10.0,4.0,26.0,0.0,62.0,10.0,1015.0,45.0,3.0,4.0,4.0,,464.6426539103189,4.560578049023946,241.27866762797038,26.763124999791547,23.289676648020095,2.499810897082579,52.97894626148411,59.03274315974752,0.0
2022-04-12 09:10:00,9.7,18.3,19.7,22.4,12.3,4.558,3.45026,19.3548,37.7714,10.333333333333334,4.055555555555555,25.11111111111111,0.0,61.27777777777778,10.0,1014.9444444444445,43.72222222222222,3.1666666666666665,4.055555555555555,4.055555555555555,,461.7135410317607,5.240763464714847,233.6897839377021,26.985423955917362,23.056786464055378,2.5791481761137645,45.84580757776896,105.08917308807375,0.0
2022-04-12 09:20:00,10.0,18.5,19.1,22.4,12.8,4.553,3.938895,18.7366,38.275099999999995,10.666666666666666,4.111111111111111,24.22222222222222,0.0,60.55555555555556,10.0,1014.8888888888889,42.44444444444444,3.3333333333333335,4.111111111111111,4.111111111111111,,462.76297436944367,4.474781799855205,237.0085543262891,27.24291484196981,22.85609262784322,2.453145291209221,42.24971837361654,125.992979443868,0.0
2022-04-12 09:30:00,10.4,18.7,19.4,22.5,13.0,4.538,3.92277,18.9073,38.328199999999995,11.0,4.166666666666667,23.333333333333332,0.0,59.833333333333336,10.0,1014.8333333333334,41.166666666666664,3.5,4.166666666666667,4.166666666666667,,461.3715827433269,3.9471379975343153,343.9311114695921,27.402512241999307,22.68980725924174,2.566027161081632,39.95722672780355,105.57791778564453,0.0
2022-04-12 09:40:00,10.6,18.8,19.2,22.6,13.2,4.514,4.344535,18.7238,38.774,11.333333333333334,4.222222222222222,22.444444444444443,0.0,59.111111111111114,10.0,1014.7777777777778,39.888888888888886,3.666666666666667,4.222222222222222,4.222222222222222,,461.61856054196414,3.5688729508717856,698.6485216267904,27.550327100753783,22.65830120722453,2.588299936254819,40.07075272878011,114.93609327952068,0.0
2022-04-12 09:50:00,11.3,19.1,19.4,22.6,13.7,4.516,4.10803,18.3804,39.7825,11.666666666666666,4.277777777777778,21.555555555555557,0.0,58.388888888888886,10.0,1014.7222222222222,38.611111111111114,3.8333333333333335,4.277777777777778,4.277777777777778,,462.8704712264839,3.1592389113822223,852.0599836377505,27.753643792470296,22.61779512087504,2.9662110551198326,39.34037068684896,134.40863945007325,0.0
2022-04-12 10:00:00,11.0,19.1,19.5,22.7,13.6,4.528,3.896285,19.298399999999997,40.5238,12.0,4.333333333333333,20.666666666666668,0.0,57.666666666666664,10.0,1014.6666666666666,37.333333333333336,4.0,4.333333333333333,4.333333333333333,,483.9308682250977,3.440160446591297,970.2473758106986,27.865546433130902,22.52528665224711,2.7819752343495687,37.59428691864014,159.5466018931071,0.0
2022-04-12 10:10:00,11.0,19.2,19.0,22.8,13.7,4.524,3.60458,19.801099999999998,40.8989,12.333333333333334,4.388888888888889,19.77777777777778,0.0,56.94444444444444,10.0,1014.6111111111111,36.05555555555556,4.166666666666667,4.388888888888889,4.388888888888889,,491.32085388885145,3.371636398363922,926.3509359361897,28.042919696172078,22.431182187398274,2.595106122692426,34.3463528060913,162.21550888061523,0.0
2022-04-12 10:20:00,11.8,19.5,19.2,22.9,14.2,4.517,4.183045,19.1954,40.9223,12.666666666666668,4.444444444444445,18.88888888888889,0.0,56.22222222222222,10.0,1014.5555555555555,34.77777777777778,4.333333333333334,4.444444444444445,4.444444444444445,,516.0540696312916,3.70120768070221,656.8685010782877,28.22060225168864,22.44489829381307,2.5913964796066287,31.683343013127644,207.53483840942386,0.0
2022-04-12 10:30:00,11.6,19.4,19.0,22.9,14.1,4.494,3.930455,19.1428,40.9491,13.0,4.5,18.0,0.0,55.5,10.0,1014.5,33.5,4.5,4.5,4.5,,525.5101118977865,4.132638458080885,559.3723047004312,28.3349747912089,22.515787318547567,2.498001899520556,30.130905291239422,211.70518361409503,0.0
2022-04-12 10:40:00,11.9,19.6,19.1,23.0,14.4,4.508,4.003745,19.5382,41.2313,13.333333333333334,4.555555555555555,17.11111111111111,0.0,54.77777777777778,10.0,1014.4444444444445,32.22222222222222,4.666666666666667,4.555555555555555,4.555555555555555,,544.7206082960107,4.800938151206,446.9502472027278,28.48782168706258,22.523569866816203,2.45263986269633,27.110208730697632,305.9859422302246,0.0
2022-04-12 10:50:00,12.7,19.9,19.4,23.0,15.0,4.55,4.21761,20.0342,41.347899999999996,13.666666666666668,4.611111111111111,16.22222222222222,0.0,54.05555555555556,10.0,1014.3888888888889,30.944444444444443,4.833333333333334,4.611111111111111,4.611111111111111,,538.7177592099946,5.201377947330474,438.53424051920575,28.629156290690105,22.392426478068035,2.346849281390508,22.92550698598226,242.88905637105307,0.0
2022-04-12 11:00:00,13.1,20.0,19.6,23.1,15.3,4.562,3.267465,20.7123,41.3559,14.0,4.666666666666667,15.333333333333334,0.0,53.333333333333336,10.0,1014.3333333333334,29.666666666666664,5.0,4.666666666666667,4.666666666666667,,525.169490661621,4.6287845249836055,274.67086429574397,28.68820992104994,22.211515043342047,2.232687112070172,19.314242012774358,200.24053405428194,0.0
2022-04-12 11:10:00,13.5,20.3,19.8,23.2,15.7,4.551,3.196345,21.6236,40.991,14.333333333333334,4.722222222222222,14.444444444444445,0.0,52.611111111111114,10.0,1014.2777777777778,28.38888888888889,5.166666666666667,4.722222222222222,4.722222222222222,,489.6492188131398,4.4006572498440075,171.87861791621495,28.58349968592326,21.896859792073567,2.3565806643168132,17.674898500442502,107.77917331695555,0.0
2022-04-12 11:20:00,13.7,20.4,20.0,23.2,16.0,4.566,3.313227272727273,21.992272727272727,40.57236363636363,14.666666666666668,4.777777777777778,13.555555555555555,0.0,51.888888888888886,10.0,1014.2222222222222,27.11111111111111,5.333333333333334,4.777777777777778,4.777777777777778,,466.828800760905,4.202824618257372,111.19674028428933,28.10643027941386,21.463308245340983,2.992941339413325,17.559454050064087,21.49178578952948,0.0
2022-04-12 11:30:00,13.3,20.3,19.9,23.2,15.7,4.532,3.60017,21.607,39.9732,15.0,4.833333333333333,12.666666666666668,0.0,51.166666666666664,10.0,1014.1666666666666,25.833333333333332,5.5,4.833333333333333,4.833333333333333,,444.179310429014,4.380536957817563,95.33042346243131,27.00654014269511,21.414011834462485,3.641698822577794,24.015020411809285,1.000000238418579,0.0
2022-04-12 11:40:00,13.7,20.5,20.0,23.3,16.0,4.547,4.288705,21.0431,40.167,15.333333333333334,4.888888888888889,11.777777777777779,0.0,50.44444444444444,10.0,1014.1111111111111,24.555555555555557,5.666666666666667,4.888888888888889,4.888888888888889,,441.3914615955572,4.549787955681483,73.2183625348409,26.33370948743012,22.084112036160832,4.151043755422204,33.5007124278505,1.000000238418579,0.0
