,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-12 11:50:00,13.7,20.6,20.2,23.4,16.0,4.565,4.660185,20.7997,40.486599999999996,15.666666666666668,4.944444444444445,10.88888888888889,0.0,49.72222222222222,10.0,1014.0555555555555,23.27777777777778,5.833333333333334,4.944444444444445,4.944444444444445,,439.7791157689588,4.884113026527362,58.8360082387116,25.781129894256594,22.999069016774495,4.801644774278005,35.69836058298746,1.000000238418579,0.0
2022-04-12 12:00:00,14.0,18.6,19.3,23.4,17.1,4.213,3.996035,20.4506,40.6092,16.0,5.0,10.0,0.0,49.0,10.0,1014.0,22.0,6.0,5.0,5.0,,434.8211848151547,4.883561198711396,62.14817815144856,25.245921268463135,23.254984060923256,4.1553785379727675,35.546141363779704,1.000000238418579,181.0
2022-04-12 12:10:00,14.8,18.5,18.1,23.5,20.1,4.226,3.8432299999999997,20.5126,40.5986,16.11111111111111,5.0,10.722222222222221,0.0,49.05555555555556,10.0,1013.9444444444445,22.77777777777778,6.111111111111111,5.055555555555555,5.0,,433.44071156819666,4.614752433488598,45.29965985465184,24.83462995211283,23.274419215520222,3.8935648902257283,35.42574965794881,1.000000238418579,0.0
2022-04-12 12:20:00,15.3,19.0,18.7,23.5,20.2,4.226,3.22269,20.1492,40.4771,16.22222222222222,5.0,11.444444444444445,0.0,49.111111111111114,10.0,1013.8888888888889,23.555555555555557,6.222222222222222,5.111111111111111,5.0,,432.58888538930603,4.364969564851394,56.220661841570326,24.532597770206,23.25993104185762,3.245859272513686,38.191793326577226,1.000000238418579,0.0
2022-04-12 12:30:00,15.1,19.3,18.9,23.6,19.7,4.23,3.131665,20.2797,40.3077,16.333333333333332,5.0,12.166666666666666,0.0,49.166666666666664,10.0,1013.8333333333334,24.333333333333332,6.333333333333333,5.166666666666667,5.0,,427.1093717447917,4.395748567183813,57.064110616048175,24.352818876902262,23.4484365495046,3.2430359911918645,43.90568474451701,1.000000238418579,0.0
2022-04-12 12:40:00,15.6,19.6,19.2,23.6,19.8,4.25,3.7393050000000003,19.949,40.429,16.444444444444443,5.0,12.88888888888889,0.0,49.22222222222222,10.0,1013.7777777777778,25.11111111111111,6.444444444444445,5.222222222222222,5.0,,424.32293777641206,3.813319653757548,59.78534863294182,24.292525369676493,23.726841457927296,3.6631780312559696,48.168251008071465,1.000000238418579,0.0
2022-04-12 12:50:00,15.6,19.8,19.4,23.7,20.0,4.225,3.90826,19.6662,40.3982,16.555555555555557,5.0,13.61111111111111,0.0,49.27777777777778,10.0,1013.7222222222222,25.88888888888889,6.555555555555555,5.277777777777778,5.0,,422.41055662308617,3.4416016258021536,65.75639150587179,24.27158382733663,23.97477010091146,3.757720090945562,50.857378819783534,1.000000238418579,0.0
2022-04-12 13:00:00,16.1,19.9,19.5,23.6,20.2,4.271,4.18225,19.537200000000002,40.5184,16.666666666666668,5.0,14.333333333333332,0.0,49.333333333333336,10.0,1013.6666666666666,26.666666666666668,6.666666666666667,5.333333333333333,5.0,,428.22431803385416,2.9407842102091193,53.63997476135944,24.354700918197633,24.212798302968345,3.644650214115779,54.002928517659505,1.000000238418579,0.0
2022-04-12 13:10:00,15.4,19.5,19.2,23.6,20.3,4.329,4.7,20.093600000000002,40.664,16.77777777777778,5.0,15.055555555555555,0.0,49.388888888888886,10.0,1013.6111111111111,27.444444444444443,6.777777777777778,5.388888888888889,5.0,,429.68179864993044,2.8223203055063886,44.48520844141642,24.430456941356766,24.49330228309847,4.44628657588851,56.91680836025605,1.000000238418579,0.0
2022-04-12 13:20:00,16.3,19.7,19.3,23.5,20.4,4.302,4.80185,20.118000000000002,40.8837,16.88888888888889,5.0,15.777777777777779,0.0,49.44444444444444,10.0,1013.5555555555555,28.22222222222222,6.888888888888889,5.444444444444445,5.0,,424.8393327349082,2.644483386459997,42.285146830499514,24.402645479838053,24.82055103302002,4.69475734670957,66.20447377522785,1.000000238418579,0.0
2022-04-12 13:30:00,17.0,19.7,19.4,23.5,21.5,4.354,5.263355,19.9344,41.0482,17.0,5.0,16.5,0.0,49.5,10.0,1013.5,29.0,7.0,5.5,5.0,,428.17973225911453,2.4857233716033944,55.404444169405494,24.53712613105774,25.008667081197103,4.69378743926684,67.91482006072998,1.000000238418579,0.0
2022-04-12 13:40:00,17.5,19.6,19.4,23.5,22.3,4.315,5.55508,19.9517,41.0713,17.11111111111111,5.0,17.22222222222222,0.0,49.55555555555556,10.0,1013.4444444444445,29.77777777777778,7.111111111111111,5.555555555555555,5.0,,425.3153347427544,2.5671489376368495,55.072598293972554,24.692047868125183,25.254126381739386,5.141310705505522,67.2720850883096,1.000000238418579,0.0
2022-04-12 13:50:00,17.5,19.4,19.2,23.4,22.5,4.251,5.65939,19.912,41.1843,17.22222222222222,5.0,17.944444444444443,0.0,49.611111111111114,10.0,1013.3888888888889,30.555555555555557,7.222222222222222,5.611111111111111,5.0,,423.59158030192054,2.4158441493908565,61.85489330291748,24.835626881917317,25.38440204938253,4.918976542949677,65.76363995869954,2.641496775348981,0.0
2022-04-12 14:00:00,18.7,20.1,19.7,23.3,22.5,4.247,5.541765,19.9618,41.2928,17.333333333333332,5.0,18.666666666666664,0.0,49.666666666666664,10.0,1013.3333333333334,31.333333333333336,7.333333333333333,5.666666666666667,5.0,,456.8074360919821,2.3763272103616746,76.22870529648948,25.043507928848264,25.505156348546347,4.561876415808995,58.82245366414388,32.33884577115377,0.0
2022-04-12 14:10:00,18.5,20.0,19.8,23.3,22.6,4.281,3.59907,20.4715,41.311400000000006,17.444444444444443,5.0,19.38888888888889,0.0,49.72222222222222,10.0,1013.2777777777778,32.111111111111114,7.444444444444445,5.722222222222222,5.0,,513.1688646443685,2.3802874006895025,80.48259964355641,25.208717753092447,25.445233122507734,3.725071562131246,51.38371941884359,42.95533545970917,0.0
2022-04-12 14:20:00,19.2,20.6,20.3,23.4,22.8,4.344,2.7908850000000003,20.7114,41.1766,17.555555555555557,5.0,20.11111111111111,0.0,49.77777777777778,10.0,1013.2222222222222,32.888888888888886,7.555555555555555,5.777777777777778,5.0,,477.62791118402595,2.2601172605241087,90.12201835632325,25.34957248687744,24.073843030929567,2.9138283558686573,52.468789698282876,9.117941133181255,0.0
2022-04-12 14:30:00,18.9,20.5,20.3,23.4,22.8,4.252,2.8961449999999997,20.9885,40.8915,17.666666666666668,5.0,20.833333333333336,0.0,49.833333333333336,10.0,1013.1666666666666,33.666666666666664,7.666666666666666,5.833333333333333,5.0,,501.2904065923582,1.9233203145979487,102.33728200427556,25.7261211013794,23.72618710517883,3.0375362821420033,53.27860151926676,59.26595424652099,0.0
2022-04-12 14:40:00,19.5,20.8,20.6,23.4,22.9,4.239,3.510675,20.9876,40.872699999999995,17.77777777777778,5.0,21.555555555555557,0.0,49.888888888888886,10.0,1013.1111111111111,34.44444444444444,7.777777777777778,5.888888888888889,5.0,,499.22870290120443,2.0103367232333467,100.13021251355187,26.24286836063795,23.817229735164318,3.4030971717228327,48.16183908947444,49.35527747477515,0.0
2022-04-12 14:50:00,19.6,20.9,20.6,23.4,22.9,4.238,2.967415,20.9235,40.7325,17.88888888888889,5.0,22.27777777777778,0.0,49.94444444444444,10.0,1013.0555555555555,35.22222222222222,7.888888888888889,5.944444444444445,5.0,,491.14851652649634,1.91919355556453,109.05986637718934,26.676814549763996,22.396033875147502,3.18429244240125,44.33265498479208,128.76664063453674,0.0
2022-04-12 15:00:00,19.2,20.8,20.7,23.4,23.0,4.229,3.52005,20.991,40.6725,18.0,5.0,23.0,0.0,50.0,10.0,1013.0,36.0,8.0,6.0,5.0,,448.71686393299325,1.9220135142405828,103.58997328591212,26.995109637578327,22.096121969223024,3.4819767848650613,40.93681433995565,70.7899950091044,0.0
2022-04-12 15:10:00,19.3,20.9,21.0,23.4,23.0,4.152,3.742125,20.9125,40.4238,17.833333333333332,4.944444444444445,26.055555555555557,0.0,51.5,10.0,1013.0,35.94444444444444,8.166666666666666,6.111111111111111,4.777777777777778,,482.404052327474,1.782205520450732,99.70324226659571,27.132811539967854,21.94956469217936,3.4556926266352335,41.832305393218995,213.54191338857012,0.0
2022-04-12 15:20:00,19.9,21.2,21.0,23.3,23.0,4.258,3.7579149999999997,20.8986,40.3529,17.666666666666668,4.888888888888889,29.11111111111111,0.0,53.0,10.0,1013.0,35.888888888888886,8.333333333333334,6.222222222222222,4.555555555555555,,462.7150123262953,1.9728105928702544,93.74896960738015,27.25411245028178,22.117113958994548,3.897139835357666,38.413220901489254,115.28227790196736,0.0
2022-04-12 15:30:00,20.1,21.3,21.1,23.3,23.0,4.239,4.068625,20.965600000000002,40.5307,17.5,4.833333333333333,32.16666666666667,0.0,54.5,10.0,1013.0,35.833333333333336,8.5,6.333333333333333,4.333333333333333,,443.49225027150123,1.853948945278502,87.78960961659749,27.432184416453044,22.309762754440307,4.23483802318573,37.59050441741944,80.04380777359009,0.0
2022-04-12 15:40:00,20.5,21.6,21.4,23.3,23.1,4.198,3.83774,20.9284,40.7607,17.333333333333332,4.777777777777778,35.22222222222222,0.0,56.0,10.0,1013.0,35.77777777777778,8.666666666666666,6.444444444444445,4.111111111111111,,433.62680786132813,1.9554811471060844,90.45892098615398,27.662818940480555,22.219774713516237,3.80298870007197,37.520909474690754,42.09766592025757,0.0
2022-04-12 15:50:00,20.1,21.4,21.3,23.4,23.1,4.217,4.17075,20.8599,40.9325,17.166666666666668,4.722222222222222,38.27777777777778,0.0,57.5,10.0,1013.0,35.72222222222222,8.833333333333334,6.555555555555555,3.888888888888889,,444.9449442264951,1.8788124013351184,93.7873247823338,27.787531547546386,22.038714221318564,3.7807372756799063,37.8409732691447,77.48190903345744,0.0
2022-04-12 16:00:00,19.6,21.0,20.9,23.4,23.1,4.173,5.065695,20.7282,41.0985,17.0,4.666666666666667,41.333333333333336,0.0,59.0,10.0,1013.0,35.666666666666664,9.0,6.666666666666667,3.666666666666667,,453.6236013793945,1.9822092827161153,98.63657691955567,28.12757048924764,22.147859201431274,2.932406535148621,32.52247203826904,328.37378392537437,0.0
2022-04-12 16:10:00,20.2,21.4,21.3,23.4,23.1,4.189,4.958679999999999,21.0123,41.2611,16.833333333333332,4.611111111111111,44.388888888888886,0.0,60.5,10.0,1013.0,35.611111111111114,9.166666666666666,6.777777777777778,3.4444444444444446,,457.6145723470052,2.1029606941426544,99.244811080674,28.538670314153034,22.01648998260498,2.075593514641126,20.293450555801392,597.6934055582682,0.0
2022-04-12 16:20:00,20.1,21.4,21.3,23.3,23.1,4.22,4.102015,20.8338,41.39,16.666666666666668,4.555555555555555,47.44444444444444,0.0,62.0,10.0,1013.0,35.55555555555556,9.333333333333334,6.888888888888889,3.2222222222222223,,458.2377139703159,2.0333780428817714,109.33254882403011,28.86931730588277,21.81870966275533,2.028596824804942,11.760651820500692,722.1982445271809,0.0
2022-04-12 16:30:00,19.9,21.2,21.1,23.3,23.0,4.198,4.0142299999999995,20.6476,41.385000000000005,16.5,4.5,50.5,0.0,63.5,10.0,1013.0,35.5,9.5,7.0,3.0,,458.3778115844727,2.051352785404793,111.65007209799383,29.14648983637492,21.65818740844727,1.9260120250781376,6.244759908517201,759.7625175984701,0.0
2022-04-12 16:40:00,20.7,21.8,21.5,23.3,23.1,4.187,3.262885,20.3632,41.5049,16.333333333333332,4.444444444444445,53.55555555555556,0.0,65.0,10.0,1013.0,35.44444444444444,9.666666666666666,7.111111111111111,2.7777777777777777,,462.2332938779634,2.1438631031742204,106.1067073740124,29.3202121480306,21.524122575124103,1.8919363361597061,3.510245139201482,743.3844772338867,0.0
2022-04-12 16:50:00,20.9,21.9,21.7,23.3,23.2,4.213,3.746875,20.3203,41.575900000000004,16.166666666666668,4.388888888888889,56.611111111111114,0.0,66.5,10.0,1013.0,35.388888888888886,9.833333333333334,7.222222222222222,2.555555555555556,,464.5483966064453,1.958299875256032,112.56586023600089,29.43101730028788,21.434990806579588,1.9429879671335222,1.86934497098128,811.1411284383138,0.0
2022-04-12 17:00:00,20.8,21.9,21.7,23.2,23.2,4.242,3.487665,20.3901,41.580799999999996,16.0,4.333333333333333,59.66666666666667,0.0,68.0,10.0,1013.0,35.333333333333336,10.0,7.333333333333333,2.3333333333333335,,461.39497260433507,2.0648772457831326,110.15675956532107,29.47658872286479,21.380025533040364,1.826684249440829,1.3880511105060578,812.9316802978516,0.0
2022-04-12 17:10:00,20.5,21.7,21.6,23.2,23.1,4.178,3.6626950000000003,20.4457,41.7639,15.833333333333332,4.277777777777778,62.72222222222222,0.0,69.5,10.0,1013.0,35.27777777777778,10.166666666666668,7.444444444444445,2.111111111111111,,457.8506826747149,2.106887530472319,109.67926191362285,29.487162564595543,21.362012936274212,1.8848127963145576,1.2083063876628874,794.9495043945312,0.0
2022-04-12 17:20:00,20.4,21.6,21.5,23.2,23.1,4.175,3.33368,20.1862,41.927499999999995,15.666666666666666,4.222222222222222,65.77777777777777,0.0,71.0,10.0,1013.0,35.22222222222222,10.333333333333334,7.555555555555555,1.8888888888888888,,459.8517018636068,2.0141628969725915,109.45977913118352,29.46786410013835,21.388398021062216,1.728660574754079,1.114019862016042,787.475031229655,0.0
2022-04-12 17:30:00,20.6,21.7,21.5,23.1,23.0,4.239,3.30647,19.500300000000003,42.0763,15.5,4.166666666666667,68.83333333333334,0.0,72.5,10.0,1013.0,35.166666666666664,10.5,7.666666666666666,1.666666666666667,,461.2283578245668,1.9506034554600042,111.63070306487002,29.43409145037333,21.447688872019448,1.7487757527828216,1.0625688483317695,767.8390704345703,0.0
2022-04-12 17:40:00,20.7,21.8,21.7,23.1,23.1,4.263,3.5969,19.0758,42.1511,15.333333333333332,4.111111111111111,71.88888888888889,0.0,74.0,10.0,1013.0,35.111111111111114,10.666666666666668,7.777777777777778,1.4444444444444446,,462.04243906656905,1.9347736375311673,109.82855896621102,29.39493437767029,21.544500080744424,1.8751027444998425,1.0343503240744272,688.3573623657227,0.0
2022-04-12 17:50:00,20.8,21.8,21.7,23.1,23.1,4.254,2.9849699999999997,18.5767,42.3335,15.166666666666666,4.055555555555555,74.94444444444446,0.0,75.5,10.0,1013.0,35.05555555555556,10.833333333333334,7.888888888888889,1.2222222222222223,,462.6363525390625,1.8929091727430538,116.45356667017533,29.34511322657267,21.687241636912027,1.8299019730091097,1.0188348694642386,696.9805206298828,0.0
2022-04-12 18:00:00,20.6,21.7,21.6,23.1,23.1,4.245,3.8839550000000003,18.3343,42.500299999999996,15.0,4.0,78.0,0.0,77.0,10.0,1013.0,35.0,11.0,8.0,1.0,,458.8065275626347,1.9829464886013397,111.37242527611511,29.277782977422078,21.831249787012737,1.7767632098992667,1.0103126148382822,590.9320102945964,0.0
2022-04-12 18:10:00,20.7,21.8,21.6,23.1,23.1,4.227,5.236330000000001,17.636599999999998,42.6595,14.722222222222221,4.111111111111111,81.55555555555556,0.0,77.33333333333333,10.0,1013.1111111111111,37.72222222222222,10.833333333333334,8.333333333333334,1.0,,455.5613941657406,2.1466900674232656,118.8946462348895,29.189811379114786,21.938853972752888,1.868464439511299,1.005634400844574,605.5206625366211,0.0
2022-04-12 18:20:00,20.5,21.6,21.5,23.1,23.0,4.219,4.3066450000000005,17.451900000000002,42.838,14.444444444444445,4.222222222222222,85.11111111111111,0.0,77.66666666666667,10.0,1013.2222222222222,40.44444444444444,10.666666666666666,8.666666666666666,1.0,,457.7438327026367,2.0062536799907686,111.94816210428874,29.117197230656938,22.04585964520772,1.8739237852891286,1.0030661237239837,625.1964338175455,0.0
2022-04-12 18:30:00,20.3,21.5,21.4,23.1,23.0,4.191,4.032665,17.3654,42.886399999999995,14.166666666666666,4.333333333333333,88.66666666666667,0.0,78.0,10.0,1013.3333333333334,43.166666666666664,10.5,9.0,1.0,,456.7447909335433,2.0932034878643218,106.45892312303101,29.053273051579794,22.188448015848795,1.909072652657827,1.0016551452875138,555.0434841918945,0.0
2022-04-12 18:40:00,20.2,21.4,21.3,23.0,22.9,4.215,3.9978299999999996,16.9542,42.9579,13.88888888888889,4.444444444444445,92.22222222222223,0.0,78.33333333333333,10.0,1013.4444444444445,45.888888888888886,10.333333333333334,9.333333333333334,1.0,,456.08870432535804,2.143308285848569,102.28875094311385,29.00414673169454,22.324888261159263,1.9066454203923544,1.0008865310748418,556.7033725992839,0.0
2022-04-12 18:50:00,19.8,21.1,20.9,23.0,22.8,4.179,3.83594,16.7264,43.062200000000004,13.61111111111111,4.555555555555555,95.77777777777777,0.0,78.66666666666667,10.0,1013.5555555555555,48.611111111111114,10.166666666666666,9.666666666666666,1.0,,455.5307418718009,2.108016258495002,105.26482993605445,28.9680761273702,22.396955032348636,2.002827011545499,1.0004736628135045,524.1778745015462,0.0
2022-04-12 19:00:00,19.8,21.0,20.9,22.9,22.7,4.205,4.34454,16.7625,43.0948,13.333333333333334,4.666666666666667,99.33333333333333,0.0,79.0,10.0,1013.6666666666666,51.33333333333333,10.0,10.0,1.0,,458.37147196451826,2.1775877272072486,106.32512105327541,28.937652991612755,22.439743700027467,2.0199648320674894,1.0002483328183491,483.1215395100911,0.0
2022-04-12 19:10:00,19.7,20.9,20.8,22.9,22.6,4.218,4.86317,16.5546,43.206100000000006,13.055555555555555,4.777777777777778,102.88888888888889,0.0,79.33333333333333,10.0,1013.7777777777778,54.05555555555556,9.833333333333334,10.333333333333334,1.0,,457.8743082191204,2.222443278347705,102.61466221911758,28.910306921005247,22.470131387710573,2.030166280269623,1.000126212835312,464.3823637390136,0.0
2022-04-12 19:20:00,19.5,20.8,20.7,22.8,22.6,4.195,5.13266,16.419900000000002,43.2568,12.777777777777779,4.888888888888889,106.44444444444444,0.0,79.66666666666667,10.0,1013.8888888888889,56.77777777777778,9.666666666666666,10.666666666666668,1.0,,455.00629578338277,2.431672093026382,111.45130560621703,28.88660230318705,22.493983904520668,1.8271432999769845,1.0000546872615814,434.57745625813806,0.0
2022-04-12 19:30:00,19.5,20.8,20.7,22.8,22.5,4.174,5.948855,16.461000000000002,43.1671,12.5,5.0,110.0,0.0,80.0,10.0,1014.0,59.5,9.5,11.0,1.0,,454.9679279932483,2.4204579135253605,114.19273376960538,28.85732520103455,22.52119095484416,2.137542849779129,1.0000298023223877,398.0277253723145,0.0
2022-04-12 19:40:00,19.2,20.5,20.4,22.7,22.4,4.208,6.0305349999999995,16.4818,43.2584,12.222222222222221,5.111111111111111,113.55555555555556,0.0,80.33333333333333,10.0,1014.1111111111111,62.22222222222222,9.333333333333334,11.333333333333334,1.0,,454.62504634111775,2.6058670206729975,111.79407349451787,28.82548477463273,22.568289118151405,2.115648405378843,1.0000298023223877,369.9433650036517,0.0
2022-04-12 19:50:00,18.7,20.1,20.0,22.7,22.3,4.225,6.215185,16.2726,43.307,11.944444444444445,5.222222222222222,117.11111111111111,0.0,80.66666666666667,10.0,1014.2222222222222,64.94444444444444,9.166666666666666,11.666666666666668,1.0,,456.5532706269763,2.6216094555289056,109.63367092563608,28.779497998555502,22.63390171686808,2.0841690971453986,1.0000298023223877,331.8580651855469,0.0
2022-04-12 20:00:00,18.1,19.7,19.5,22.6,22.1,4.173,6.075265,16.3217,43.3441,11.666666666666668,5.333333333333333,120.66666666666666,0.0,81.0,10.0,1014.3333333333334,67.66666666666666,9.0,12.0,1.0,,452.6176122029622,2.795082825981291,109.42885374467926,28.735177377065025,22.706759962038806,2.255809495061804,1.0000298023223877,309.3168401840986,0.0
2022-04-12 20:10:00,17.7,19.3,19.2,22.6,21.9,4.264,5.783065,16.213900000000002,43.3383,11.38888888888889,5.444444444444445,124.22222222222223,0.0,81.33333333333333,10.0,1014.4444444444445,70.38888888888889,8.833333333333332,12.333333333333334,1.0,,449.97035838861575,2.46654115612224,113.88222833493334,28.691826997331923,22.782825982678627,2.161598257884401,1.0000298023223877,284.87441102409736,0.0
2022-04-12 20:20:00,17.3,19.0,18.9,22.5,21.7,4.228,5.34439,15.943299999999999,43.3136,11.11111111111111,5.555555555555555,127.77777777777777,0.0,81.66666666666667,10.0,1014.5555555555555,73.11111111111111,8.666666666666666,12.666666666666668,1.0,,455.21988128662105,2.4216441168320384,114.90464911789545,28.66216425895691,22.859651352564494,2.2076696385939916,1.0000298023223877,261.2623690795898,0.0
2022-04-12 20:30:00,17.1,18.8,18.7,22.4,21.6,4.198,5.295555,15.839500000000001,43.419200000000004,10.833333333333334,5.666666666666666,131.33333333333331,0.0,82.0,10.0,1014.6666666666666,75.83333333333334,8.5,13.0,1.0,,456.62773443813984,2.6358175579572127,113.96988610219148,28.63037527402242,22.935310242970786,2.2257261800765993,1.0000298023223877,242.225855178833,0.0
2022-04-12 20:40:00,17.3,18.9,18.8,22.3,21.6,4.22,4.74409,15.455699999999998,43.4973,10.555555555555557,5.777777777777778,134.88888888888889,0.0,82.33333333333333,10.0,1014.7777777777778,78.55555555555556,8.333333333333332,13.333333333333334,1.0,,457.5763681591517,2.6023268751303354,117.02975344340007,28.60023422876994,23.00525122642517,2.1424187072118124,1.0000298023223877,223.40556083679198,0.0
2022-04-12 20:50:00,17.2,18.9,18.7,22.3,21.5,4.222,4.668075,15.0421,43.5868,10.277777777777779,5.888888888888889,138.44444444444446,0.0,82.66666666666667,10.0,1014.8888888888889,81.27777777777777,8.166666666666666,13.666666666666668,1.0,,456.4767135620117,2.528981142919616,113.96713187460173,28.56640594482422,23.073138802846273,2.2315952688455583,1.0000298023223877,204.06445955912272,0.0
2022-04-12 21:00:00,17.2,18.8,18.7,22.3,21.5,4.22,5.47633,14.9144,43.616,10.0,6.0,142.0,0.0,83.0,10.0,1015.0,84.0,8.0,14.0,1.0,,454.3967460930485,2.72063435233919,107.00694046774827,28.539524965286255,23.130112206141156,2.3220198746522267,1.0000298023223877,189.32187072753905,0.0
2022-04-12 21:10:00,17.3,18.9,18.7,22.2,21.5,4.202,4.931065,15.075399999999998,43.6629,9.944444444444445,5.944444444444445,142.61111111111111,0.0,82.55555555555556,10.0,1015.0,84.44444444444444,7.833333333333333,13.777777777777779,1.0,,449.79280832926435,2.5338248253003353,109.929105824616,28.5088214079539,23.179217398961384,2.3300526104370753,1.0000298023223877,172.06112892150878,0.0
2022-04-12 21:20:00,16.8,18.5,18.4,22.2,21.3,4.181,5.54309,14.9446,43.7565,9.88888888888889,5.888888888888889,143.22222222222223,0.0,82.11111111111111,10.0,1015.0,84.88888888888889,7.666666666666667,13.555555555555555,1.0,,446.605117790836,2.450026322481996,111.78427045832919,28.476956961949668,23.205098899205527,2.3439031688372296,1.0000298023223877,159.8735604349772,0.0
2022-04-12 21:30:00,16.6,18.5,18.4,22.2,21.4,4.163,5.062525,15.0626,43.655,9.833333333333334,5.833333333333333,143.83333333333334,0.0,81.66666666666667,10.0,1015.0,85.33333333333333,7.5,13.333333333333334,1.0,,444.86470738002237,2.2939460393298146,111.3465242571211,28.4504567925917,23.21734200941409,2.277790339709631,1.0000298023223877,146.44958413921418,0.0
2022-04-12 21:40:00,16.7,18.5,18.3,22.2,21.3,4.157,4.536675,15.011199999999999,43.8129,9.777777777777779,5.777777777777778,144.44444444444446,0.0,81.22222222222223,10.0,1015.0,85.77777777777777,7.333333333333333,13.11111111111111,1.0,,449.41572937011716,2.0963352503177135,109.15417153978078,28.425061225891113,23.21739862759908,2.1485253002246223,1.0000298023223877,134.57733909606935,0.0
2022-04-12 21:50:00,16.7,18.4,18.1,22.1,21.2,4.193,4.21748,14.7891,43.906600000000005,9.722222222222221,5.722222222222222,145.05555555555554,0.0,80.77777777777777,10.0,1015.0,86.22222222222223,7.166666666666667,12.88888888888889,1.0,,449.91417514494094,2.17382700335508,109.66655792969095,28.39864888191223,23.24649431546529,2.1731204050779342,1.0000298023223877,121.82416492462157,0.0
2022-04-12 22:00:00,16.8,18.5,18.2,22.1,21.2,4.176,4.0935749999999995,14.6934,43.9741,9.666666666666666,5.666666666666667,145.66666666666666,0.0,80.33333333333333,10.0,1015.0,86.66666666666667,7.0,12.666666666666666,1.0,,445.3927197405936,2.16489511291186,111.52495095570882,28.356171785990398,23.322820552190144,2.154293187260628,1.0000298023223877,112.10484550476073,0.0
2022-04-12 22:10:00,16.6,18.3,18.2,22.1,21.2,4.162,3.74369,14.73,43.9645,9.61111111111111,5.611111111111111,146.27777777777777,0.0,79.88888888888889,10.0,1015.0,87.11111111111111,6.833333333333333,12.444444444444445,1.0,,451.19688435872393,2.057260417170444,112.66020197636662,28.288090801239015,23.405623620351157,2.2630529286464056,1.0000298023223877,108.05294670104982,0.0
2022-04-12 22:20:00,16.1,18.0,17.8,22.0,21.1,4.188,4.14566,14.781299999999998,43.8885,9.555555555555555,5.555555555555555,146.88888888888889,0.0,79.44444444444444,10.0,1015.0,87.55555555555556,6.666666666666666,12.222222222222221,1.0,,451.4814509985913,1.9949670864565898,110.2184808543577,28.207154219945274,23.510992504755656,2.262390064398448,1.0000298023223877,108.44709556579589,0.0
2022-04-12 22:30:00,15.9,17.8,17.5,22.0,20.9,4.165,4.18384,14.7634,43.9496,9.5,5.5,147.5,0.0,79.0,10.0,1015.0,88.0,6.5,12.0,1.0,,452.1488364664713,2.1748602267544146,109.84981899886482,28.14847422281901,23.614172035853066,2.272027311325073,1.0000298023223877,113.55049204508464,0.0
2022-04-12 22:40:00,15.8,17.7,17.5,22.0,20.9,4.191,3.9931150000000004,14.949000000000002,43.9721,9.444444444444445,5.444444444444445,148.11111111111111,0.0,78.55555555555556,10.0,1015.0,88.44444444444444,6.333333333333333,11.777777777777779,1.0,,451.88676203935995,2.107985988633107,110.08275505841789,28.075079771677657,23.72950867335002,2.1455688518285756,1.0000298023223877,111.04735356648764,0.0
2022-04-12 22:50:00,15.6,17.5,17.3,21.9,20.8,4.156,3.34482,14.8924,43.933299999999996,9.38888888888889,5.388888888888889,148.72222222222223,0.0,78.11111111111111,10.0,1015.0,88.88888888888889,6.166666666666666,11.555555555555555,1.0,,445.73360676732557,2.0484319603443146,106.28365255991619,28.018928623199464,23.820356661478677,2.213643393913905,1.0000298023223877,110.20681255340575,0.0
2022-04-12 23:00:00,15.4,17.4,17.2,21.9,20.7,4.188,3.1792249999999997,14.9119,43.8655,9.333333333333334,5.333333333333333,149.33333333333334,0.0,77.66666666666667,10.0,1015.0,89.33333333333333,6.0,11.333333333333334,1.0,,446.3112436930339,1.9342239281821385,107.08539853284587,27.98051210085551,23.868174012502035,2.123952061335246,1.0000298023223877,110.20950050354004,0.0
2022-04-12 23:10:00,15.3,17.3,17.1,21.9,20.7,4.153,3.18602,15.0528,43.7847,9.277777777777779,5.277777777777778,149.94444444444446,0.0,77.22222222222223,10.0,1015.0,89.77777777777777,5.833333333333333,11.11111111111111,1.0,,449.53197783371496,1.9189997521025988,108.96979561110675,27.946381734212242,23.89155904452006,2.1632144518693286,1.0000298023223877,112.97743096669515,0.0
2022-04-12 23:20:00,15.3,18.1,17.6,21.8,19.7,4.184,2.8808599999999998,14.653899999999998,43.8022,9.222222222222221,5.222222222222222,150.55555555555554,0.0,76.77777777777777,10.0,1015.0,90.22222222222223,5.666666666666666,10.88888888888889,1.0,,452.02946088418196,1.9241877128276446,107.47470110941742,27.922235380808512,23.90339377085368,2.17317605137825,1.0000298023223877,115.17900629679362,0.0
2022-04-12 23:30:00,15.1,18.5,18.2,21.8,19.0,4.182,2.87778,14.294300000000002,43.5182,9.166666666666666,5.166666666666667,151.16666666666666,0.0,76.33333333333333,10.0,1015.0,90.66666666666667,5.5,10.666666666666668,1.0,,453.8621876017252,1.7933095377683639,106.88402693430582,27.90936413129171,23.88343504269918,2.0876388349135717,1.0000298023223877,113.61336522420247,0.0
2022-04-12 23:40:00,15.2,19.0,18.6,21.9,18.5,4.182,2.60308,14.6665,43.7709,9.11111111111111,5.111111111111111,151.77777777777777,0.0,75.88888888888889,10.0,1015.0,91.11111111111111,5.333333333333333,10.444444444444445,1.0,,452.7009286604257,1.7670596593921466,109.48122441868324,27.89690441803854,23.863668355941773,2.089315237240062,1.0000298023223877,119.96862976095062,0.0
2022-04-12 23:50:00,14.9,19.1,18.6,21.9,18.2,4.195,2.4052,14.690700000000001,43.9151,9.055555555555555,5.055555555555555,152.38888888888889,0.0,75.44444444444444,10.0,1015.0,91.55555555555556,5.166666666666666,10.222222222222221,1.0,,452.69339253743493,1.5960765628457743,102.9869046156285,27.88552006403605,23.824847319920856,2.115230942765872,1.0000298023223877,103.98185482025147,0.0
2022-04-13 00:00:00,14.6,19.2,18.6,21.9,17.8,4.198,2.1070149999999996,14.2673,43.964999999999996,9.0,5.0,153.0,0.0,75.0,10.0,1015.0,92.0,5.0,10.0,1.0,,452.7130892488326,1.5878844877521872,110.03423814676576,27.874187262852985,23.743815631866454,2.1147277998924254,1.0000298023223877,107.74991755167643,0.0
2022-04-13 00:10:00,14.3,19.3,18.5,21.9,17.4,4.246,2.2484100000000002,13.982800000000001,44.0104,8.944444444444445,4.944444444444445,151.83333333333334,0.0,74.88888888888889,10.0,1014.9444444444445,91.38888888888889,4.944444444444445,9.88888888888889,1.0,,452.1684259068281,1.4866870478923713,110.36292731872386,27.870233538945513,23.70301547686259,1.9505876884857813,1.0000298023223877,112.21787021636962,0.0
2022-04-13 00:20:00,14.0,19.5,18.5,21.9,16.9,4.275,2.20914,13.9894,43.9947,8.88888888888889,4.888888888888889,150.66666666666666,0.0,74.77777777777777,10.0,1014.8888888888889,90.77777777777777,4.888888888888889,9.777777777777779,1.0,,454.1972912597656,1.5023846241377168,114.47067244729081,27.85847006797791,23.625169146855672,2.033661642273267,1.0000298023223877,104.21586157480877,0.0
2022-04-13 00:30:00,14.1,19.6,18.6,21.9,16.8,4.253,2.31267,14.3321,44.0794,8.833333333333334,4.833333333333333,149.5,0.0,74.66666666666667,10.0,1014.8333333333334,90.16666666666667,4.833333333333333,9.666666666666666,1.0,,451.7650913282372,1.3936606954518012,109.67003882499736,27.84418921152751,23.57834235827128,1.9249601310491564,1.0000298023223877,113.28315021514894,0.0
2022-04-13 00:40:00,14.2,19.7,18.8,21.9,16.9,4.253,2.4337,13.8791,44.1315,8.777777777777779,4.777777777777778,148.33333333333334,0.0,74.55555555555556,10.0,1014.7777777777778,89.55555555555556,4.777777777777778,9.555555555555555,1.0,,447.7702248128256,1.4953670488137984,108.90757079625533,27.82014834351878,23.552021371080578,2.0548625007418333,1.0000298023223877,106.84686165814841,0.0
2022-04-13 00:50:00,14.1,19.7,18.8,21.9,16.7,4.258,2.4018450000000002,13.594,44.2023,8.722222222222221,4.722222222222222,147.16666666666666,0.0,74.44444444444444,10.0,1014.7222222222222,88.94444444444444,4.722222222222222,9.444444444444445,1.0,,442.14391227985254,1.402439229094376,111.85646758386645,27.77975553194682,23.545043001174925,1.9273885693152746,1.0000298023223877,112.44517232259113,0.0
2022-04-13 01:00:00,14.0,19.7,18.8,21.9,16.6,4.26,2.58915,13.584800000000001,44.2348,8.666666666666666,4.666666666666667,146.0,0.0,74.33333333333333,10.0,1014.6666666666666,88.33333333333333,4.666666666666667,9.333333333333334,1.0,,440.24902542289647,1.451680325788293,108.73724290966314,27.74930543899536,23.539211209615072,1.8419773962100348,1.0000298023223877,111.36378231048585,0.0
2022-04-13 01:10:00,14.2,19.8,18.9,21.9,16.5,4.284,3.220075,13.3888,44.2048,8.61111111111111,4.611111111111111,144.83333333333334,0.0,74.22222222222223,10.0,1014.6111111111111,87.72222222222223,4.611111111111111,9.222222222222221,1.0,,447.3904156494141,1.5029799609803884,108.9510268100372,27.718409375050026,23.533779227564246,1.9240390400645513,1.0000298023223877,107.09304396874265,0.0
2022-04-13 01:20:00,14.2,19.8,19.0,21.9,16.5,4.301,2.820625,13.4893,44.271699999999996,8.555555555555555,4.555555555555555,143.66666666666666,0.0,74.11111111111111,10.0,1014.5555555555555,87.11111111111111,4.555555555555555,9.11111111111111,1.0,,450.015069958917,1.5468704774588515,109.74781698927367,27.69178335189819,23.53824641863505,1.941276923616727,1.0000298023223877,112.57941111246745,0.0
2022-04-13 01:30:00,14.1,19.8,19.0,21.9,16.5,4.311,2.757775,13.685300000000002,44.2226,8.5,4.5,142.5,0.0,74.0,10.0,1014.5,86.5,4.5,9.0,1.0,,453.2051167805989,1.3944122992632753,111.49406439851232,27.658721450169885,23.524714469909668,1.787524167895317,1.0000298023223877,106.49195148468019,0.0
2022-04-13 01:40:00,14.1,19.8,18.9,21.9,16.4,4.297,2.7727,13.5451,44.2946,8.444444444444445,4.444444444444445,141.33333333333334,0.0,73.88888888888889,10.0,1014.4444444444445,85.88888888888889,4.444444444444445,8.88888888888889,1.0,,450.2472401270373,1.572616667737395,114.79984994985291,27.634077288309733,23.547725229263307,1.9129521348079046,1.0000298023223877,108.49123202006021,0.0
2022-04-13 01:50:00,14.7,19.9,19.1,21.8,16.8,4.308,2.89281,12.843399999999999,44.3138,8.38888888888889,4.388888888888889,140.16666666666666,0.0,73.77777777777777,10.0,1014.3888888888889,85.27777777777777,4.388888888888889,8.777777777777779,1.0,,451.78306288094353,1.6356937318097402,111.92921557690462,27.609660480738988,23.55584791991229,1.9149332889474806,1.0000298023223877,114.70084327426764,0.0
2022-04-13 02:00:00,14.1,19.8,19.0,21.9,16.5,4.289,2.933485,12.5756,44.3648,8.333333333333334,4.333333333333333,139.0,0.0,73.66666666666667,10.0,1014.3333333333334,84.66666666666667,4.333333333333333,8.666666666666666,1.0,,448.49494588216146,1.5805411662658055,109.78520173390707,27.581060123443603,23.56392201423645,1.827418920993805,1.0000298023223877,106.67473176320394,0.0
2022-04-13 02:10:00,14.2,19.8,18.9,21.8,16.5,4.3,2.73837,11.854099999999999,44.4813,8.277777777777779,4.277777777777778,137.83333333333334,0.0,73.55555555555556,10.0,1014.2777777777778,84.05555555555556,4.277777777777778,8.555555555555555,1.0,,439.00150778934875,1.6474537931121673,112.57262307743568,27.546952899297082,23.59614509900411,2.020388870239258,1.0000298023223877,112.66663105010987,0.0
2022-04-13 02:20:00,13.6,19.6,18.7,21.8,16.1,4.32,2.742355,11.9124,44.6352,8.222222222222221,4.222222222222222,136.66666666666666,0.0,73.44444444444444,10.0,1014.2222222222222,83.44444444444444,4.222222222222222,8.444444444444445,1.0,,449.51618825276694,1.6760107814019682,111.17448072120969,27.507080430984495,23.609280271530153,1.778043578863144,1.0000298023223877,114.36391100565592,0.0
2022-04-13 02:30:00,13.5,19.6,18.7,21.8,16.0,4.33,2.94448,11.8606,44.7569,8.166666666666666,4.166666666666667,135.5,0.0,73.33333333333333,10.0,1014.1666666666666,82.83333333333333,4.166666666666667,8.333333333333334,1.0,,454.4917964400368,1.774888737599055,111.50600051879883,27.474918953577678,23.620446033477783,1.8089363706111907,1.0000298023223877,102.2320406595866,0.0
2022-04-13 02:40:00,13.4,19.5,18.6,21.8,15.8,4.378,3.3679099999999997,11.7356,44.7712,8.11111111111111,4.111111111111111,134.33333333333334,0.0,73.22222222222223,10.0,1014.1111111111111,82.22222222222223,4.111111111111111,8.222222222222221,1.0,,450.5813633710489,1.9139687441230493,114.73171213958224,27.443258584340413,23.661991383234657,1.9325833157698316,1.0000298023223877,115.92222895304363,0.0
2022-04-13 02:50:00,13.4,19.5,18.7,21.8,15.8,4.38,3.926585,11.968399999999999,44.8399,8.055555555555555,4.055555555555555,133.16666666666666,0.0,73.11111111111111,10.0,1014.0555555555555,81.61111111111111,4.055555555555555,8.11111111111111,1.0,,448.6881648763021,1.9614758791862907,112.70659829543808,27.41056869824727,23.671769421895345,1.989338550567627,1.0000298023223877,108.49046749114991,0.0
2022-04-13 03:00:00,13.7,19.6,18.8,21.8,15.9,4.395,3.858815,11.811499999999999,44.9155,8.0,4.0,132.0,0.0,73.0,10.0,1014.0,81.0,4.0,8.0,1.0,,450.4686523612889,1.9622791197912843,110.546249033179,27.38774967584454,23.72738607401405,1.931173402022143,1.0000298023223877,106.28068526575473,0.0
2022-04-13 03:10:00,13.7,19.6,18.8,21.8,15.8,4.413,3.8987700000000003,11.831,44.945100000000004,8.0,3.9444444444444446,133.72222222222223,0.0,73.11111111111111,10.0,1014.1111111111111,80.05555555555556,4.0,7.944444444444445,1.0555555555555556,,454.1899790445964,2.0620020156728343,110.64153325980665,27.362072741190595,23.75597669919332,1.947526339888573,1.0000298023223877,115.07572367350261,0.0
2022-04-13 03:20:00,13.7,19.6,19.0,21.8,15.9,4.43,3.76736,11.6693,44.9152,8.0,3.888888888888889,135.44444444444446,0.0,73.22222222222223,10.0,1014.2222222222222,79.11111111111111,4.0,7.888888888888889,1.1111111111111112,,455.0340351008273,1.942195367722188,111.39851424718309,27.34214771906535,23.773622624079387,2.047698045174281,1.006878758072853,98.88068630218507,0.0
2022-04-13 03:30:00,13.0,19.4,18.6,21.8,15.4,4.442,3.82561,11.4787,44.7702,8.0,3.8333333333333335,137.16666666666666,0.0,73.33333333333333,10.0,1014.3333333333334,78.16666666666667,4.0,7.833333333333333,1.1666666666666667,,453.5408034436456,1.97258494233681,111.07285319829391,27.3145914999644,23.824583638509115,2.02697452267011,1.1236283651987713,113.04907293955485,0.0
2022-04-13 03:40:00,12.4,19.1,18.5,21.7,14.8,4.459,4.0557549999999996,11.8763,44.892,8.0,3.7777777777777777,138.88888888888889,0.0,73.44444444444444,10.0,1014.4444444444445,77.22222222222223,4.0,7.777777777777778,1.2222222222222223,,456.1372635799715,2.037370725472768,109.25845241546631,27.279864104588825,23.83369427998861,1.838604694803556,1.3042620863517125,111.95500532786052,0.0
2022-04-13 03:50:00,12.7,19.1,18.6,21.7,15.0,4.47,3.9829999999999997,11.7728,44.970299999999995,8.0,3.7222222222222223,140.61111111111111,0.0,73.55555555555556,10.0,1014.5555555555555,76.27777777777777,4.0,7.722222222222222,1.2777777777777777,,456.6969909211959,1.9986161654716157,108.7822804404652,27.248350458145143,23.858381729125977,1.91849716146787,1.509417518377304,104.32410481770833,0.0
2022-04-13 04:00:00,12.8,19.2,18.7,21.7,15.0,4.499,3.9077550000000003,11.4969,45.0184,8.0,3.6666666666666665,142.33333333333334,0.0,73.66666666666667,10.0,1014.6666666666666,75.33333333333333,4.0,7.666666666666667,1.3333333333333333,,461.49743499755857,1.957831698683022,110.23090247159624,27.220883836746214,23.887705577214557,1.9403579543034233,1.7837964506944022,115.9953954823812,0.0
2022-04-13 04:10:00,12.0,18.8,18.5,21.7,14.3,4.502,4.077025,11.6293,45.0707,8.0,3.611111111111111,144.05555555555554,0.0,73.77777777777777,10.0,1014.7777777777778,74.38888888888889,4.0,7.611111111111111,1.3888888888888888,,464.2944985540982,1.9151549134954895,109.73398671317234,27.18987597465515,23.94029374440511,2.1430239299933116,2.055123845934868,107.62151671091715,0.0
2022-04-13 04:20:00,11.6,18.7,18.3,21.7,14.0,4.506,3.914235,11.7613,45.033,8.0,3.5555555555555554,145.77777777777777,0.0,73.88888888888889,10.0,1014.8888888888889,73.44444444444444,4.0,7.555555555555555,1.4444444444444444,,466.3347488368243,2.0293752257096562,112.87124903188587,27.16456594467163,24.006507898966472,1.9969326176246007,2.3835501889387767,111.06695871988931,0.0
2022-04-13 04:30:00,11.5,18.6,18.2,21.7,13.8,4.507,3.938465,12.030000000000001,45.1026,8.0,3.5,147.5,0.0,74.0,10.0,1015.0,72.5,4.0,7.5,1.5,,471.8670920817058,1.9959401614551493,105.24354366949049,27.1386026318868,24.0296536954244,2.008327194253604,2.6765027753512065,119.81124838511148,0.0
2022-04-13 04:40:00,11.5,18.6,18.2,21.6,13.8,4.49,4.03333,11.8256,45.114,8.0,3.4444444444444446,149.22222222222223,0.0,74.11111111111111,10.0,1015.1111111111111,71.55555555555556,4.0,7.444444444444445,1.5555555555555556,,469.55420912819346,1.9006154707764502,107.58280883832167,27.110577141652346,24.047668933816293,2.0839722639810843,2.9039049343919494,105.55840420269575,0.0
2022-04-13 04:50:00,12.5,18.8,18.4,21.6,14.5,4.51,4.25791,11.5711,45.1,8.0,3.388888888888889,150.94444444444446,0.0,74.22222222222223,10.0,1015.2222222222222,70.61111111111111,4.0,7.388888888888889,1.6111111111111112,,474.2903600056966,1.9662856592094833,112.92813615594207,27.083744627634683,24.108781992594402,2.149686972300212,3.1646690531571706,112.4933233642578,0.0
2022-04-13 05:00:00,12.2,18.8,18.3,21.6,14.3,4.505,4.125335,11.52,45.1202,8.0,3.3333333333333335,152.66666666666666,0.0,74.33333333333333,10.0,1015.3333333333334,69.66666666666667,4.0,7.333333333333333,1.6666666666666665,,473.1573751585511,1.9374481459290294,113.61419155530336,27.065493494669596,24.13519431432088,1.9828140230973563,3.436776854197184,115.59707651774087,0.0
2022-04-13 05:10:00,11.8,18.7,18.3,21.6,14.2,4.499,4.1066,11.4098,45.0388,8.0,3.2777777777777777,154.38888888888889,0.0,74.44444444444444,10.0,1015.4444444444445,68.72222222222223,4.0,7.277777777777778,1.7222222222222223,,478.04980740601985,1.9930726095613114,113.07208783316746,27.05880093574524,24.15384358406067,2.116602340936661,3.686064567168553,95.16063930511476,0.0
2022-04-13 05:20:00,11.8,18.7,18.3,21.6,14.1,4.502,3.823125,11.6249,45.0728,8.0,3.2222222222222223,156.11111111111111,0.0,74.55555555555556,10.0,1015.5555555555555,67.77777777777777,4.0,7.222222222222222,1.7777777777777777,,483.03581339518234,2.166160991191864,108.80449962615967,27.058280028200727,24.18724311397309,2.106529996980503,4.030318331590591,116.11783298767659,0.0
2022-04-13 05:30:00,11.0,18.4,18.0,21.6,13.5,4.491,3.4319650000000004,11.9406,44.9354,8.0,3.166666666666667,157.83333333333334,0.0,74.66666666666667,10.0,1015.6666666666666,66.83333333333333,4.0,7.166666666666667,1.8333333333333333,,462.28469091656564,2.029667057623971,140.2141583680837,26.91296087582906,24.371815910339357,2.4842668233315153,4.667471021811168,33.757801363070804,0.0
2022-04-13 05:40:00,11.3,18.4,17.9,21.5,13.5,4.54,3.6896099999999996,12.6013,44.5306,8.0,3.111111111111111,159.55555555555554,0.0,74.77777777777777,10.0,1015.7777777777778,65.88888888888889,4.0,7.111111111111111,1.8888888888888888,,458.58589555762285,2.568058155125144,243.0710429015941,26.489219481150307,25.039763720830283,2.5253385506073633,8.859588950475057,1.000000238418579,0.0
2022-04-13 05:50:00,11.5,18.5,18.0,21.5,13.8,4.524,3.3139250000000002,13.312100000000001,43.9469,8.0,3.0555555555555554,161.27777777777777,0.0,74.88888888888889,10.0,1015.8888888888889,64.94444444444444,4.0,7.055555555555555,1.9444444444444444,,456.4639797096691,2.696830223798752,454.5172565714518,26.15861137390137,25.53855506896973,2.5013916556040448,14.63071719646454,1.000000238418579,0.0
2022-04-13 06:00:00,11.3,18.5,18.1,21.5,13.7,4.509,3.50869,13.2316,43.4637,8.0,3.0,163.0,0.0,75.0,10.0,1016.0,64.0,4.0,7.0,2.0,,455.65175249823204,2.5116447343024833,468.2547066855565,25.950916662216184,26.251398903528848,2.7110728508234025,24.30342542966207,1.000000238418579,0.0
2022-04-13 06:10:00,11.1,18.4,18.1,21.5,13.6,4.505,3.53416,13.594399999999998,43.3469,8.277777777777779,3.0555555555555554,170.55555555555554,0.0,74.27777777777777,10.0,1016.0,65.16666666666667,4.111111111111111,6.888888888888889,2.0555555555555554,,457.30359670003253,2.9422750520706176,491.919850769043,25.799680205068956,26.882963807100804,2.7278558473508867,32.28330875709408,1.000000238418579,0.0
2022-04-13 06:20:00,11.2,18.4,18.4,21.5,13.6,4.487,4.08503,14.709200000000001,43.125299999999996,8.555555555555555,3.111111111111111,178.11111111111111,0.0,73.55555555555556,10.0,1016.0,66.33333333333333,4.222222222222222,6.777777777777778,2.111111111111111,,455.88489581930224,2.5255576387199303,730.0847301815054,25.717775367101034,27.06161644935608,2.785004249215126,34.402138271331786,1.000000238418579,0.0
2022-04-13 06:30:00,11.4,18.5,18.5,21.5,13.7,4.493,3.24403,15.416999999999998,41.8711,8.833333333333334,3.1666666666666665,185.66666666666666,0.0,72.83333333333333,10.0,1016.0,67.5,4.333333333333333,6.666666666666667,2.1666666666666665,,457.6019612805597,2.0953344226523307,715.2304724000403,25.788050171534216,27.019881207148234,2.608056405385335,34.762955017089844,1.309617560307185,0.0
2022-04-13 06:40:00,11.2,18.5,18.5,21.6,13.7,4.532,3.5397149999999997,16.0208,40.9563,9.11111111111111,3.2222222222222223,193.22222222222223,0.0,72.11111111111111,10.0,1016.0,68.66666666666667,4.444444444444445,6.555555555555555,2.2222222222222223,,511.67487982738976,2.1870349744955697,509.651851755778,26.05881721496582,26.955347379048664,2.320678419470787,31.726288448969523,22.596249229113262,0.0
2022-04-13 06:50:00,11.2,18.5,18.5,21.6,13.6,4.538,3.5696649999999996,17.7802,40.4425,9.38888888888889,3.2777777777777777,200.77777777777777,0.0,71.38888888888889,10.0,1016.0,69.83333333333333,4.555555555555555,6.444444444444445,2.2777777777777777,,558.4570060010889,1.9703578934359682,392.73921604479773,26.38526934623718,27.023274450302125,2.382858026623726,26.00596729278565,46.456364816029875,0.0
2022-04-13 07:00:00,11.2,18.5,18.7,21.7,13.7,4.52,4.15015,18.3369,39.701499999999996,9.666666666666666,3.3333333333333335,208.33333333333331,0.0,70.66666666666667,10.0,1016.0,71.0,4.666666666666667,6.333333333333333,2.3333333333333335,,524.9613847087992,1.9855417454242705,373.34163131713865,26.66901786600957,26.941796816424596,2.173767304290188,22.15829986858889,50.3035571240076,0.0
2022-04-13 07:10:00,11.2,18.5,18.7,21.8,13.6,4.555,4.683585,19.1298,39.0095,9.944444444444445,3.388888888888889,215.88888888888889,0.0,69.94444444444444,10.0,1016.0,72.16666666666667,4.777777777777778,6.222222222222222,2.388888888888889,,494.0063487752279,2.0491498964991273,286.02827935299626,26.7036750570933,27.050314976374306,2.926237330039342,22.62827902793884,1.6248631358146668,0.0
2022-04-13 07:20:00,11.4,18.7,18.7,21.8,13.8,4.499,3.61111,19.7357,38.3108,10.222222222222221,3.4444444444444446,223.44444444444446,0.0,69.22222222222223,10.0,1016.0,73.33333333333333,4.888888888888889,6.111111111111111,2.4444444444444446,,485.38278852440845,2.0705180644382866,254.1052466134971,26.782439184188842,27.453893092473344,2.7394986164569852,28.572197163899737,12.33943082988262,0.0
2022-04-13 07:30:00,11.8,18.9,18.8,21.9,14.1,4.525,3.52098,19.4234,38.0496,10.5,3.5,231.0,0.0,68.5,10.0,1016.0,74.5,5.0,6.0,2.5,,481.41167510986327,2.5637307448979825,223.7770555136298,26.909092814127604,27.634182395935056,2.654720102548599,30.391707000732424,36.6651735051473,0.0
2022-04-13 07:40:00,11.8,18.9,18.9,22.0,14.2,4.519,3.6250750000000003,20.0654,38.035399999999996,10.777777777777779,3.5555555555555554,238.55555555555554,0.0,67.77777777777777,10.0,1016.0,75.66666666666667,5.111111111111111,5.888888888888889,2.5555555555555554,,473.4041920629041,2.534753262797991,188.91081039428713,27.051069660186766,27.624248186747234,2.6701892856756846,30.195078639984132,37.230759649276735,0.0
2022-04-13 07:50:00,12.2,19.1,19.0,22.1,14.4,4.502,3.253555,20.4424,38.001999999999995,11.055555555555555,3.611111111111111,246.11111111111111,0.0,67.05555555555556,10.0,1016.0,76.83333333333333,5.222222222222222,5.777777777777778,2.611111111111111,,476.7826436255444,2.289824916844988,151.98103874422063,27.107271321614583,27.663558146158856,2.6414445634682973,30.485208104451498,27.090603892008467,0.0
2022-04-13 08:00:00,12.0,19.2,19.0,22.2,14.5,4.515,2.982265,21.0195,37.765100000000004,11.333333333333332,3.6666666666666665,253.66666666666666,0.0,66.33333333333333,10.0,1016.0,78.0,5.333333333333333,5.666666666666667,2.6666666666666665,,477.0793751859117,2.233607817093531,126.45637831520898,27.210619977315268,27.500990543365482,2.509306459824244,30.809280459086104,42.913262643814086,0.0
2022-04-13 08:10:00,12.0,19.1,18.9,22.2,14.3,4.524,2.7230149999999997,21.746,37.4581,11.61111111111111,3.7222222222222223,261.22222222222223,0.0,65.61111111111111,10.0,1016.0,79.16666666666667,5.444444444444445,5.555555555555555,2.7222222222222223,,475.74697169862947,2.071016618781171,131.52881339832888,27.42119561789466,27.193170433982477,2.5031235032329144,28.662025271400076,113.78849422100464,0.0
2022-04-13 08:20:00,12.4,19.3,19.1,22.3,14.7,4.534,2.683745,22.416400000000003,36.8526,11.88888888888889,3.7777777777777777,268.77777777777777,0.0,64.88888888888889,10.0,1016.0,80.33333333333333,5.555555555555555,5.444444444444445,2.7777777777777777,,466.2904844156901,1.9760058969057213,126.32809968010854,27.59523202578227,26.79190938949585,2.40186109940211,24.59784980138143,104.70256507873535,0.0
2022-04-13 08:30:00,12.5,19.4,19.2,22.4,14.8,4.554,2.3764499999999997,21.713,36.5991,12.166666666666666,3.833333333333333,276.3333333333333,0.0,64.16666666666667,10.0,1016.0,81.5,5.666666666666666,5.333333333333334,2.833333333333333,,456.91791137344535,2.253972162803014,110.68877988179524,27.677117172876997,26.091328703562418,2.3171399074792864,22.0617733446757,62.999362010955814,0.0
2022-04-13 08:40:00,12.5,19.5,19.2,22.4,14.9,4.506,2.286655,21.8004,36.562599999999996,12.444444444444443,3.888888888888889,283.8888888888889,0.0,63.44444444444444,10.0,1016.0,82.66666666666667,5.777777777777778,5.222222222222222,2.888888888888889,,472.0209000686119,2.5033272333636796,111.79369541383733,27.7828395430247,25.506242974599203,2.269288886388143,20.185496517817178,73.05683237075806,0.0
2022-04-13 08:50:00,12.8,19.6,19.2,22.4,15.0,4.546,2.515155,22.8287,36.562599999999996,12.722222222222221,3.9444444444444446,291.44444444444446,0.0,62.72222222222222,10.0,1016.0,83.83333333333333,5.888888888888889,5.111111111111111,2.9444444444444446,,503.194233601888,2.894101014750152,115.73745021130405,27.91677407582601,25.347102184295654,2.301278927723567,18.059152720769244,161.36756823221842,0.0
2022-04-13 09:00:00,12.9,19.7,19.4,22.5,15.2,4.505,2.25563,23.3649,36.4496,13.0,4.0,299.0,0.0,62.0,10.0,1016.0,85.0,6.0,5.0,3.0,,503.3726095616133,2.6589907190557254,119.09315173822608,28.103481356302893,25.22422875404358,2.1761639684438707,15.538410544395447,213.236129099528,0.0
