,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-13 09:10:00,13.3,19.8,19.4,22.6,15.5,4.561,2.340055,24.0043,36.1221,13.277777777777779,4.0,300.44444444444446,0.0,61.44444444444444,10.0,1015.9444444444445,81.88888888888889,6.111111111111111,5.0,3.111111111111111,,494.1566593424479,2.297338878535955,102.81907255377473,28.192721525828045,25.016419121424356,2.284003504713376,13.69260415236155,71.44411252339681,0.0
2022-04-13 09:20:00,13.8,19.9,19.5,22.6,15.7,4.545,2.235855,24.811799999999998,36.027,13.555555555555555,4.0,301.8888888888889,0.0,60.888888888888886,10.0,1015.8888888888889,78.77777777777777,6.222222222222222,5.0,3.2222222222222223,,466.2521196597746,2.0048186192909876,101.23412728627522,28.116165723800655,24.63273522377014,2.660167507727941,13.36771861076355,22.431746684710184,0.0
2022-04-13 09:30:00,13.8,20.0,19.6,22.7,15.9,4.541,2.343295,25.2688,36.0556,13.833333333333334,4.0,303.3333333333333,0.0,60.333333333333336,10.0,1015.8333333333334,75.66666666666667,6.333333333333333,5.0,3.3333333333333335,,442.2506439103751,2.1223488709179024,117.10208329195356,27.286916653315227,24.255631335576375,2.6083688771724702,14.886579008102416,1.000000238418579,0.0
2022-04-13 09:40:00,13.6,20.1,19.6,22.8,15.8,4.531,2.323895,25.244400000000002,36.6906,14.11111111111111,4.0,304.77777777777777,0.0,59.77777777777778,10.0,1015.7777777777778,72.55555555555556,6.444444444444445,5.0,3.4444444444444446,,434.78031728108726,2.2148759422598587,135.3329702241542,26.83555425008138,24.68631803830465,2.534465535879135,18.510271116892497,1.000000238418579,0.0
2022-04-13 09:50:00,13.6,20.1,19.7,22.9,15.8,4.559,2.283,25.2726,37.9436,14.38888888888889,4.0,306.22222222222223,0.0,59.22222222222222,10.0,1015.7222222222222,69.44444444444444,6.555555555555555,5.0,3.5555555555555554,,436.5287086574511,2.1806996778647103,235.09540412902834,26.573530680338543,25.10682378133138,2.5418927148977914,22.16044901529948,1.000000238418579,0.0
2022-04-13 10:00:00,13.9,20.3,19.9,22.9,16.0,4.538,2.34859,25.0206,38.6577,14.666666666666666,4.0,307.6666666666667,0.0,58.666666666666664,10.0,1015.6666666666666,66.33333333333333,6.666666666666667,5.0,3.6666666666666665,,433.0650516764323,3.174843295523002,382.9502774496132,26.377453625996907,25.272322673797607,2.5049472117424014,23.92544319788615,456.9227517086268,0.0
2022-04-13 10:10:00,14.6,20.5,20.1,23.0,16.5,4.545,2.50703,25.762099999999997,39.4406,14.944444444444445,4.0,309.1111111111111,0.0,58.111111111111114,10.0,1015.6111111111111,63.22222222222222,6.777777777777778,5.0,3.7777777777777777,,442.2628905969379,4.26701399320263,667.5929871269269,26.389025128682455,25.415124018987022,2.8683287727832796,23.318730382919313,757.0742523701986,0.0
2022-04-13 10:20:00,14.8,20.7,20.3,23.1,16.8,4.557,3.09237,25.1138,39.6633,15.222222222222221,4.0,310.55555555555554,0.0,57.55555555555556,10.0,1015.5555555555555,60.111111111111114,6.888888888888889,5.0,3.888888888888889,,439.9933242341842,4.5873730411569955,831.6319571974587,26.514100116093953,25.548025267918906,2.8138538746039075,22.317514464060466,91.4683542617162,0.0
2022-04-13 10:30:00,14.8,20.8,20.5,23.2,16.9,4.547,2.9002,24.9724,39.830799999999996,15.5,4.0,312.0,0.0,57.0,10.0,1015.5,57.0,7.0,5.0,4.0,,431.1962002282855,4.197439038342675,561.9561631636969,26.54265607833862,25.585651343663535,2.793171746730805,23.12452520052592,2.184154176712036,0.0
2022-04-13 10:40:00,14.9,18.3,19.1,23.3,19.0,4.207,3.251115,24.9419,39.982600000000005,15.777777777777779,4.0,313.44444444444446,0.0,56.44444444444444,10.0,1015.4444444444445,53.888888888888886,7.111111111111111,5.0,4.111111111111111,,431.20741792174596,4.3955085152555995,368.1728570323879,26.65572926839193,25.897602564493816,3.096845548550288,25.496675656636558,1.102371686299642,0.0
2022-04-13 10:50:00,15.4,18.7,18.3,23.3,20.5,4.217,3.31113,24.5455,40.1009,16.055555555555557,4.0,314.8888888888889,0.0,55.888888888888886,10.0,1015.3888888888889,50.77777777777778,7.222222222222222,5.0,4.222222222222222,,427.08037750244137,4.577925123373667,452.95665501912436,26.672947047551474,25.775957241058347,3.334306943813959,28.217396272023517,1.0000634692112604,0.0
2022-04-13 11:00:00,16.1,19.2,18.9,23.4,20.6,4.216,4.031985000000001,23.7232,40.2117,16.333333333333332,4.0,316.3333333333333,0.0,55.333333333333336,10.0,1015.3333333333334,47.666666666666664,7.333333333333333,5.0,4.333333333333333,,435.18910994255685,4.543810027083435,231.82638984119825,26.748280566533406,25.62798140843709,3.694368271827698,30.55542998631795,2.5526709753274917,0.0
2022-04-13 11:10:00,16.3,19.4,19.0,23.4,20.7,4.22,3.390935,24.0586,40.0566,16.61111111111111,4.0,317.77777777777777,0.0,54.77777777777778,10.0,1015.2777777777778,44.55555555555556,7.444444444444445,5.0,4.444444444444445,,420.97560943603514,5.098666630464758,167.92309698719092,26.731509126027426,25.384541730880738,3.354311320781708,31.46410531361898,4.232293543815613,0.0
2022-04-13 11:20:00,16.7,19.6,19.3,23.4,20.9,4.251,3.0933900000000003,24.5685,40.0717,16.88888888888889,4.0,319.22222222222223,0.0,54.22222222222222,10.0,1015.2222222222222,41.44444444444444,7.555555555555555,5.0,4.555555555555555,,416.2127897942203,4.838502272764842,113.31229970296224,26.48896982192993,25.305041767756144,3.4614857947826385,34.50389857610067,2.0573276889324186,0.0
2022-04-13 11:30:00,17.5,20.1,19.7,23.4,21.1,4.247,3.5105600000000003,24.7937,39.5966,17.166666666666664,4.0,320.6666666666667,0.0,53.66666666666667,10.0,1015.1666666666666,38.333333333333336,7.666666666666666,5.0,4.666666666666666,,421.5090124336331,4.828884650771901,80.42105920931714,26.42348161061605,25.403282566070555,3.72118437687556,40.43150135676066,1.5564656947056452,0.0
2022-04-13 11:40:00,17.7,20.1,19.9,23.5,21.7,4.189,3.863995,24.8838,39.761700000000005,17.444444444444443,4.0,322.1111111111111,0.0,53.111111111111114,10.0,1015.1111111111111,35.22222222222222,7.777777777777778,5.0,4.777777777777778,,415.2656727091471,4.707683526944306,66.40602967741799,26.31756699562073,25.23616989453634,4.122941585381826,43.60564685185751,1.3038698581854502,0.0
2022-04-13 11:50:00,18.0,19.8,19.6,23.5,22.6,4.246,3.81069,24.7563,39.8317,17.72222222222222,4.0,323.55555555555554,0.0,52.55555555555556,10.0,1015.0555555555555,32.11111111111111,7.888888888888889,5.0,4.888888888888889,,413.4719478738719,4.986910322507223,58.03445002237955,26.236470470956668,25.32872287876818,3.5298332537827015,48.17055936362,8.43734365604239,0.0
2022-04-13 12:00:00,18.7,20.3,20.1,23.7,22.9,4.244,3.619975,24.5628,39.8748,18.0,4.0,325.0,0.0,52.0,10.0,1015.0,29.0,8.0,5.0,5.0,,410.39110264569865,5.3023266118259755,47.22485521973863,26.245198434025223,25.82877401630073,4.060973019733732,52.035697528089734,2.2027108307679493,161.0
2022-04-13 12:10:00,18.8,20.5,20.3,23.8,23.1,4.283,3.7489649999999997,24.4317,39.933499999999995,18.055555555555557,4.055555555555555,307.44444444444446,0.0,51.888888888888886,10.0,1015.0,28.61111111111111,8.0,5.0,5.0,,423.9042939249674,5.039951727902148,43.77989382910863,26.16642835260575,26.185721107210686,4.131386268026157,59.51311680898607,1.0885547020037971,0.0
2022-04-13 12:20:00,18.6,20.3,20.2,23.9,23.1,4.266,3.8752400000000002,24.335500000000003,39.7977,18.11111111111111,4.111111111111111,289.8888888888889,0.0,51.77777777777778,10.0,1015.0,28.22222222222222,8.0,5.0,5.0,,420.19784879837914,5.180997322959415,40.38507060562823,26.1641810798645,26.55908465067546,4.1487921833992,63.83288078943889,5.4267874105771385,0.0
2022-04-13 12:30:00,19.0,20.7,20.6,23.9,23.2,4.251,3.88164,24.1862,39.831,18.166666666666668,4.166666666666667,272.3333333333333,0.0,51.666666666666664,10.0,1015.0,27.833333333333332,8.0,5.0,5.0,,419.9716518147787,5.634815984567007,41.24041182200114,26.0446164226532,26.78230928738912,4.307489876349767,69.97352467854817,2.952517450451851,0.0
2022-04-13 12:40:00,19.7,21.1,20.8,24.0,23.3,4.281,3.9432650000000002,24.0979,39.942899999999995,18.22222222222222,4.222222222222222,254.77777777777777,0.0,51.55555555555556,10.0,1015.0,27.444444444444443,8.0,5.0,5.0,,422.85180940825364,6.094366477721155,43.885995382427495,26.05430636405945,26.942519499460854,4.274131557941437,76.42015347798664,6.0912485859791445,0.0
2022-04-13 12:50:00,19.6,21.1,20.9,24.0,23.4,4.332,4.183185,24.1515,39.9855,18.27777777777778,4.277777777777778,237.22222222222223,0.0,51.44444444444444,10.0,1015.0,27.055555555555557,8.0,5.0,5.0,,417.8598708019038,5.9397533078112845,45.73592944042831,26.011549784342446,26.786154781977338,4.607041935125986,82.2588595199585,1.502015232046445,0.0
2022-04-13 13:00:00,19.6,21.2,21.0,24.0,23.5,4.501,3.86746,24.193099999999998,39.9778,18.333333333333332,4.333333333333333,219.66666666666666,0.0,51.333333333333336,10.0,1015.0,26.666666666666668,8.0,5.0,5.0,,424.04927622477214,4.671586380402248,49.43169003168742,26.031510915756222,26.644583524068196,4.061674324274064,88.12531542460124,15.566330923239391,0.0
2022-04-13 13:10:00,19.8,21.3,20.1,23.8,23.5,4.416,3.56931,23.6692,39.768299999999996,18.38888888888889,4.388888888888889,202.1111111111111,0.0,51.22222222222222,10.0,1015.0,26.27777777777778,8.0,5.0,5.0,,423.17703155517574,3.8356352004897127,46.44613973552897,26.07806268692017,27.015939505894977,3.9508368929227187,94.95782188415528,14.08658062140147,0.0
2022-04-13 13:20:00,20.2,21.5,19.7,23.7,23.5,4.392,3.547565,23.5381,39.7896,18.444444444444443,4.444444444444445,184.55555555555554,0.0,51.111111111111114,10.0,1015.0,25.88888888888889,8.0,5.0,5.0,,419.65418192545576,3.383252750486977,48.704503267471395,25.961610422134402,27.384733260472615,4.026258520682653,104.07473434448241,12.248167801698049,0.0
2022-04-13 13:30:00,20.3,21.7,19.4,23.7,23.5,4.335,3.576745,23.4147,39.8853,18.5,4.5,167.0,0.0,51.0,10.0,1015.0,25.5,8.0,5.0,5.0,,418.6361465033169,2.979203529755275,46.640026772816974,25.875706292253362,27.730766834339583,3.9954786566559823,109.01467828179837,24.671905130071202,0.0
2022-04-13 13:40:00,20.5,21.8,19.0,23.7,23.5,4.362,3.8075850000000004,23.7899,39.9303,18.555555555555557,4.555555555555555,149.44444444444443,0.0,50.888888888888886,10.0,1015.0,25.11111111111111,8.0,5.0,5.0,,421.1669721371004,2.5875144222159845,48.39379090389963,25.887928031285604,28.344825270970667,4.108502742846807,111.1473828379313,39.0987761147817,0.0
2022-04-13 13:50:00,21.1,22.2,19.3,23.6,23.6,4.302,4.054550000000001,23.709,39.916399999999996,18.61111111111111,4.611111111111111,131.88888888888889,0.0,50.77777777777778,10.0,1015.0,24.72222222222222,8.0,5.0,5.0,,419.7603623453776,2.605723086198171,61.72204989115397,25.9418167805537,28.23496922606129,4.189493228338533,112.73920016380353,37.14776293447462,0.0
2022-04-13 14:00:00,21.2,22.2,19.1,23.6,23.5,4.306,3.778195,23.419400000000003,39.7493,18.666666666666668,4.666666666666667,114.33333333333331,0.0,50.666666666666664,10.0,1015.0,24.333333333333332,8.0,5.0,5.0,,417.56883674007724,2.4715166522587757,83.6264285812809,25.87196153640747,27.842357279459634,4.171030782063802,120.79324460347493,30.7688646030426,0.0
2022-04-13 14:10:00,21.6,22.5,19.4,23.6,23.6,4.238,3.95887,23.1362,39.8925,18.72222222222222,4.722222222222222,96.77777777777777,0.0,50.55555555555556,10.0,1015.0,23.944444444444443,8.0,5.0,5.0,,415.50123392740886,2.426126977801323,99.54054940541585,25.79463008244832,27.837895781199137,4.347904675404231,128.0417837778727,44.41465343475342,0.0
2022-04-13 14:20:00,21.1,22.2,18.7,23.5,23.5,4.293,3.8375399999999997,23.223,40.155,18.77777777777778,4.777777777777778,79.2222222222222,0.0,50.44444444444444,10.0,1015.0,23.555555555555557,8.0,5.0,5.0,,412.17420579230645,2.3657960086219054,104.97200930557683,25.812161105473837,27.878153692881266,4.414648813406626,133.03143465677897,55.59954999287923,0.0
2022-04-13 14:30:00,22.5,23.1,18.9,23.5,23.6,4.246,4.07001,23.163800000000002,40.013999999999996,18.833333333333332,4.833333333333333,61.66666666666663,0.0,50.333333333333336,10.0,1015.0,23.166666666666668,8.0,5.0,5.0,,415.82234765414535,2.4597854840755464,84.39672501881918,25.894811064402262,27.935176757176713,4.493428120215734,132.91058657328287,70.98994789759317,0.0
2022-04-13 14:40:00,22.4,23.2,19.3,23.4,23.8,4.27,4.393045,23.1524,40.3137,18.88888888888889,4.888888888888889,44.111111111111086,0.0,50.22222222222222,10.0,1015.0,22.77777777777778,8.0,5.0,5.0,,417.24774088541665,2.44283392766438,80.33765324414787,25.87285627365112,27.797916374206544,4.348953111569086,137.90690989176431,74.08276164372762,0.0
2022-04-13 14:50:00,22.8,23.4,19.1,23.5,23.8,4.229,4.004354999999999,23.173399999999997,40.513099999999994,18.944444444444443,4.944444444444445,26.555555555555543,0.0,50.111111111111114,10.0,1015.0,22.38888888888889,8.0,5.0,5.0,,419.1495470875707,2.5513629599412284,82.26960023244223,26.03192898432414,27.88243879636129,3.9929474707444514,132.78125897725425,129.88595222473145,0.0
2022-04-13 15:00:00,22.5,23.3,19.0,23.5,23.9,4.263,4.046305,23.189,40.552800000000005,19.0,5.0,9.0,0.0,50.0,10.0,1015.0,22.0,8.0,5.0,5.0,,424.1804931816014,2.995995912915569,87.82975210674739,26.361275029909812,27.68558460154776,3.469813586971854,99.80862912107996,253.47556208852993,0.0
2022-04-13 15:10:00,23.0,23.5,19.4,23.5,23.9,4.235,4.04184,23.0805,40.5902,18.833333333333332,5.0,9.444444444444445,0.0,51.388888888888886,10.0,1015.0,21.944444444444443,8.222222222222221,5.111111111111111,4.777777777777778,,430.3863039494657,2.7020498669147495,82.07093296051025,26.643610486984254,27.36080154418945,3.356160264809926,70.42282831192017,365.6573240152995,0.0
2022-04-13 15:20:00,23.0,23.6,19.5,23.4,23.9,4.302,4.096595,23.0934,40.4945,18.666666666666668,5.0,9.88888888888889,0.0,52.77777777777778,10.0,1015.0,21.88888888888889,8.444444444444445,5.222222222222222,4.555555555555555,,432.8892403929261,2.599550882678921,81.59217833028674,26.89150623003642,27.01261380513509,3.2089111944039663,50.09272210439046,478.58106358846027,0.0
2022-04-13 15:30:00,23.6,24.0,18.9,23.4,23.9,4.256,4.12021,23.1144,40.5496,18.5,5.0,10.333333333333334,0.0,54.166666666666664,10.0,1015.0,21.833333333333332,8.666666666666666,5.333333333333333,4.333333333333333,,431.33500233968095,2.5090884002554885,83.46600099574374,27.12514235496521,26.696231371561687,3.0865584973494213,37.516946490605676,604.6843035888671,0.0
2022-04-13 15:40:00,23.3,23.8,19.2,23.3,23.9,4.289,4.213395,23.215600000000002,40.584,18.333333333333332,5.0,10.777777777777779,0.0,55.55555555555556,10.0,1015.0,21.77777777777778,8.88888888888889,5.444444444444445,4.111111111111111,,429.0825675876661,2.477637265149483,90.83445641555355,27.333461840947468,26.4007248878479,3.143748889366786,28.07694968859355,687.3313448079427,0.0
2022-04-13 15:50:00,23.4,23.9,18.9,23.3,23.9,4.257,4.381925,23.0273,40.5399,18.166666666666668,5.0,11.222222222222221,0.0,56.94444444444444,10.0,1015.0,21.72222222222222,9.11111111111111,5.555555555555555,3.888888888888889,,422.359195672397,2.3924609118700024,109.05763971964518,27.54395284970601,26.19167030016581,3.0548275951544444,23.419962304433188,571.4997379048666,0.0
2022-04-13 16:00:00,23.8,24.1,18.8,23.3,23.9,4.297,4.687250000000001,23.1167,40.5423,18.0,5.0,11.666666666666666,0.0,58.33333333333333,10.0,1015.0,21.666666666666668,9.333333333333334,5.666666666666667,3.666666666666667,,423.1308849080404,2.4925033130888212,109.16845636443229,27.71303511619568,26.01291352272034,3.0221219782034554,20.52903834660848,556.1970138549805,0.0
2022-04-13 16:10:00,23.3,23.9,19.3,23.3,23.9,4.272,4.395300000000001,23.096600000000002,40.5224,17.833333333333332,5.0,12.11111111111111,0.0,59.72222222222222,10.0,1015.0,21.61111111111111,9.555555555555555,5.777777777777778,3.4444444444444446,,420.99972827429065,2.4893301127286955,110.67939565022786,27.846918128331502,25.858401377995808,2.998964767853419,17.569162969589232,530.9110415649413,0.0
2022-04-13 16:20:00,23.4,23.9,18.9,23.3,24.0,4.272,4.358855,23.0034,40.6078,17.666666666666668,5.0,12.555555555555555,0.0,61.111111111111114,10.0,1015.0,21.555555555555557,9.777777777777779,5.888888888888889,3.2222222222222223,,418.5255852815475,2.303691950511124,107.98638148248533,27.989531621932986,25.727650531133015,2.792135303020477,13.973504600524901,492.88002380371097,0.0
2022-04-13 16:30:00,23.5,24.0,18.8,23.3,24.0,4.267,4.406245,22.9918,40.447199999999995,17.5,5.0,13.0,0.0,62.5,10.0,1015.0,21.5,10.0,6.0,3.0,,426.5411657714843,2.437820073874657,106.73403635531494,28.129727067947385,25.60825514157613,2.627726636727651,10.378672178586324,536.9840599060059,0.0
2022-04-13 16:40:00,24.0,24.3,19.1,23.3,24.0,4.274,5.6556,22.8835,40.4728,17.333333333333332,5.0,13.444444444444445,0.0,63.888888888888886,10.0,1015.0,21.444444444444443,10.222222222222221,6.111111111111111,2.7777777777777777,,425.0670155772944,2.4825154970089596,108.53368039449056,28.254868602914325,25.503917668552724,2.6906556873031926,7.708715087626613,593.5771242889576,0.0
2022-04-13 16:50:00,23.3,23.9,18.7,23.3,24.0,4.296,4.161085,22.8604,40.6505,17.166666666666668,5.0,13.88888888888889,0.0,65.27777777777777,10.0,1015.0,21.38888888888889,10.444444444444445,6.222222222222222,2.555555555555556,,429.8716221110026,2.3268053393006998,104.71390308638752,28.342782869338986,25.40648312568665,2.5260646927356722,5.539170378049215,682.7110507202149,0.0
2022-04-13 17:00:00,23.9,24.3,18.9,23.3,24.0,4.315,4.103465,22.7008,40.763099999999994,17.0,5.0,14.333333333333332,0.0,66.66666666666666,10.0,1015.0,21.333333333333332,10.666666666666666,6.333333333333333,2.3333333333333335,,427.7103738333165,2.4035607961173784,109.88024782622601,28.418719952901206,25.329851725896198,2.6178575879335404,3.8082943789164228,700.0209418741863,0.0
2022-04-13 17:10:00,24.0,24.4,19.1,23.3,24.1,4.309,4.092365,22.683600000000002,40.8856,16.833333333333332,5.0,14.777777777777779,0.0,68.05555555555556,10.0,1015.0,21.27777777777778,10.88888888888889,6.444444444444445,2.111111111111111,,427.21064910888674,2.2883324519793193,106.68397792816162,28.583368460337322,25.255188477834064,2.6445617854595183,2.4404856689771015,730.4128802490235,0.0
2022-04-13 17:20:00,23.5,24.0,18.9,23.2,23.9,4.276,3.933,22.437,40.9191,16.666666666666668,5.0,15.222222222222221,0.0,69.44444444444444,10.0,1015.0,21.22222222222222,11.11111111111111,6.555555555555555,1.8888888888888888,,427.52205367315383,2.2798516151628925,109.18051721195715,28.77257520376758,25.119439021420828,2.657923212298378,1.6615823938866572,714.585543782032,0.0
2022-04-13 17:30:00,23.6,24.1,19.0,23.2,23.9,4.271,3.9758400000000003,22.334600000000002,41.0166,16.5,5.0,15.666666666666666,0.0,70.83333333333333,10.0,1015.0,21.166666666666668,11.333333333333332,6.666666666666666,1.666666666666667,,425.7869116070627,2.2377592542346587,111.76865853584418,28.932602582941946,24.975075241359853,2.689247065316784,1.3517022954570792,699.1119454163932,0.0
2022-04-13 17:40:00,23.6,24.0,19.0,23.2,23.9,4.24,4.2103850000000005,21.989600000000003,41.1655,16.333333333333332,5.0,16.11111111111111,0.0,72.22222222222223,10.0,1015.0,21.11111111111111,11.555555555555555,6.777777777777778,1.4444444444444446,,430.28843994140624,2.2799350317319234,112.80002549489339,29.024809335072838,25.18496115366618,3.2531380116939546,1.1945514448483785,241.2399189758301,0.0
2022-04-13 17:50:00,23.4,24.0,18.9,23.2,23.9,4.255,4.264315,21.6903,41.3303,16.166666666666668,5.0,16.555555555555557,0.0,73.61111111111111,10.0,1015.0,21.055555555555557,11.777777777777779,6.888888888888889,1.2222222222222223,,430.34997715390966,2.298133184320509,111.4979166330456,29.06930198351542,25.431048997243245,2.7697364695866904,1.4260125174125036,367.20762819925943,0.0
2022-04-13 18:00:00,23.5,24.0,18.9,23.1,23.9,4.215,3.8255299999999997,21.2365,41.5041,16.0,5.0,17.0,0.0,75.0,10.0,1015.0,21.0,12.0,7.0,1.0,,429.5846291097006,2.3790319218238194,111.00940422058106,29.09271101633708,25.379537130991615,2.732740419705709,1.6995461291074754,434.9049250284831,0.0
2022-04-13 18:10:00,23.6,24.0,19.3,23.1,23.9,4.284,4.2561599999999995,20.8382,41.5322,15.722222222222221,4.944444444444445,23.833333333333332,0.0,75.94444444444444,10.0,1015.1666666666666,21.444444444444443,11.88888888888889,7.055555555555555,1.0,,427.84678136365164,2.375180948181341,114.4570482010491,29.103656476338706,25.313299907048542,2.7169520694017413,1.5787611136833828,425.09833048502605,0.0
2022-04-13 18:20:00,23.4,23.9,19.0,23.1,23.8,4.277,4.888965,20.8167,41.6617,15.444444444444445,4.888888888888889,30.666666666666664,0.0,76.88888888888889,10.0,1015.3333333333334,21.88888888888889,11.777777777777779,7.111111111111111,1.0,,422.58302669130524,2.518471882464522,111.24293092264296,29.101241168975832,25.293221861521403,2.9591528820991515,1.326142411629359,433.6786457824707,0.0
2022-04-13 18:30:00,23.4,23.8,18.7,23.1,23.8,4.203,4.450015,20.7238,41.7679,15.166666666666666,4.833333333333333,37.5,0.0,77.83333333333333,10.0,1015.5,22.333333333333332,11.666666666666666,7.166666666666667,1.0,,422.9572639973958,2.542671027580897,110.35961669921876,29.090655851364136,25.294052594502766,2.849424748023351,1.174612552324931,399.10213429768885,0.0
2022-04-13 18:40:00,23.2,23.8,18.8,23.0,23.8,4.248,4.08827,20.1841,41.8246,14.88888888888889,4.777777777777778,44.33333333333333,0.0,78.77777777777777,10.0,1015.6666666666666,22.77777777777778,11.555555555555555,7.222222222222222,1.0,,423.9620336037121,2.4551838636398315,106.77492004997987,29.06483956972758,25.296557359695434,2.8378984709580743,1.09552519261837,375.0937086486816,0.0
2022-04-13 18:50:00,23.3,23.7,19.2,23.0,23.7,4.235,4.007695,19.8147,41.9853,14.61111111111111,4.722222222222222,51.166666666666664,0.0,79.72222222222223,10.0,1015.8333333333334,23.22222222222222,11.444444444444445,7.277777777777778,1.0,,426.92960573744494,2.552226704891119,112.33920347849528,29.00853622754415,25.31128846804301,2.923520487944285,1.0523725769917172,334.06737920125323,0.0
2022-04-13 19:00:00,23.1,23.7,18.8,23.0,23.7,4.24,4.256055,19.4982,42.1205,14.333333333333334,4.666666666666667,58.0,0.0,80.66666666666667,10.0,1016.0,23.666666666666668,11.333333333333334,7.333333333333333,1.0,,429.3152500406901,2.6800959860807088,112.8109666212265,28.965609547297156,25.33833693822225,2.84902378042539,1.028752836783727,343.4782507324219,0.0
2022-04-13 19:10:00,22.9,23.5,18.9,22.9,23.6,4.248,4.4898,19.198500000000003,42.251799999999996,14.055555555555555,4.611111111111111,64.83333333333334,0.0,81.61111111111111,10.0,1016.1666666666666,24.11111111111111,11.222222222222221,7.388888888888889,1.0,,429.02915335118087,2.8404433659712476,116.91940607706707,28.927267369546524,25.38043205235174,3.0490728769080886,1.0157503435943949,268.31339483250684,0.0
2022-04-13 19:20:00,22.3,23.0,19.3,22.9,23.4,4.234,5.282755,19.1537,42.2779,13.777777777777779,4.555555555555555,71.66666666666666,0.0,82.55555555555556,10.0,1016.3333333333334,24.555555555555557,11.11111111111111,7.444444444444445,1.0,,433.5869529671505,3.1671410707026553,111.1797366423526,28.900984913508097,25.428110761642454,3.2495944341023764,1.0086179769039154,247.9253254191081,0.0
2022-04-13 19:30:00,22.1,22.8,18.6,22.9,23.3,4.232,4.997795,19.0454,42.2981,13.5,4.5,78.5,0.0,83.5,10.0,1016.5,25.0,11.0,7.5,1.0,,432.2522328694661,3.142760927461635,108.00171843232408,28.883550017674764,25.446438347498578,3.111430062452952,1.00470414241155,251.30002581278487,0.0
2022-04-13 19:40:00,21.6,22.5,18.5,22.8,23.2,4.239,4.56044,18.3159,42.4105,13.222222222222221,4.444444444444445,85.33333333333333,0.0,84.44444444444444,10.0,1016.6666666666666,25.444444444444443,10.88888888888889,7.555555555555555,1.0,,435.99757158301344,2.7956867520014446,110.43046667734782,28.87613583424052,25.50173425585846,3.2612397760771663,1.0025532908843515,215.17904705485358,0.0
2022-04-13 19:50:00,21.4,22.3,19.1,22.7,23.0,4.245,4.21447,18.032400000000003,42.495,12.944444444444445,4.388888888888889,92.16666666666667,0.0,85.38888888888889,10.0,1016.8333333333334,25.88888888888889,10.777777777777779,7.611111111111111,1.0,,442.08426381429035,2.689535572501899,107.27995298655019,28.868503793080652,25.555707852045696,3.118079168399175,1.0013750034570694,185.94962460835774,0.0
2022-04-13 20:00:00,21.0,21.9,18.5,22.7,22.9,4.212,4.616325,18.288999999999998,42.6374,12.666666666666668,4.333333333333333,99.0,0.0,86.33333333333333,10.0,1017.0,26.333333333333332,10.666666666666666,7.666666666666667,1.0,,438.9789459368826,2.69331727922973,108.6352126040701,28.85857589122376,25.66175227863541,3.316002225980081,1.000736461653084,159.16273774860986,0.0
2022-04-13 20:10:00,20.7,21.7,19.0,22.7,22.8,4.297,4.30875,18.113400000000002,42.6209,12.38888888888889,4.277777777777778,105.83333333333333,0.0,87.27777777777777,10.0,1017.1666666666666,26.77777777777778,10.555555555555555,7.722222222222222,1.0,,439.4652276821795,2.5267193388602154,108.68101233660165,28.835966685612995,25.77275821050008,3.22943288564682,1.0003916682799656,139.9169233194987,0.0
2022-04-13 20:20:00,20.5,21.5,19.0,22.6,22.7,4.248,4.2009549999999996,18.046699999999998,42.678,12.11111111111111,4.222222222222222,112.66666666666667,0.0,88.22222222222223,10.0,1017.3333333333334,27.22222222222222,10.444444444444445,7.777777777777778,1.0,,434.6089389564251,2.4549969391028084,108.442233098348,28.79947382609049,25.85588634490967,3.09926408847173,1.0008972410360972,128.49751433054604,0.0
2022-04-13 20:30:00,20.2,21.3,18.7,22.6,22.6,4.244,3.9531149999999995,18.0822,42.705799999999996,11.833333333333334,4.166666666666667,119.5,0.0,89.16666666666667,10.0,1017.5,27.666666666666664,10.333333333333334,7.833333333333333,1.0,,431.8051526405072,2.344100721047423,104.08943746512894,28.750783167979755,25.898713462079154,3.1471850847481377,1.027360120275633,115.90652181260573,0.0
2022-04-13 20:40:00,19.9,21.1,18.7,22.6,22.5,4.217,3.9335050000000003,17.3886,42.2466,11.555555555555557,4.111111111111111,126.33333333333333,0.0,90.11111111111111,10.0,1017.6666666666666,28.11111111111111,10.222222222222221,7.888888888888889,1.0,,429.4015892291891,2.298181850310773,109.45817218737413,28.706585419972736,25.925939626693726,2.8482200205326085,1.0728675808509192,111.09172822316486,0.0
2022-04-13 20:50:00,19.8,20.9,19.0,22.5,22.4,4.211,3.7997900000000002,16.715600000000002,42.2274,11.277777777777779,4.055555555555555,133.16666666666669,0.0,91.05555555555556,10.0,1017.8333333333334,28.555555555555557,10.11111111111111,7.944444444444445,1.0,,430.6095760091146,2.2159746103098166,110.48881838049593,28.671103785832724,25.94925645192464,2.8646525482336678,1.1206685715913773,109.40159182230632,0.0
2022-04-13 21:00:00,19.3,20.6,18.6,22.5,22.3,4.273,3.66907,16.6553,42.6768,11.0,4.0,140.0,0.0,92.0,10.0,1018.0,29.0,10.0,8.0,1.0,,428.64655341137416,2.199186177455773,111.31084472505385,28.632906780242923,25.96898234367371,2.8843183410167694,1.1601241594552993,110.37642002105713,0.0
2022-04-13 21:10:00,19.1,20.4,18.9,22.5,22.2,4.242,3.68822,16.566499999999998,42.9416,10.944444444444445,3.8333333333333335,141.38888888888889,0.0,92.0,10.0,1018.0555555555555,30.11111111111111,9.88888888888889,7.722222222222222,1.0,,428.77249298095705,2.3095315885543823,110.10603378295897,28.587301298777266,25.984328180948893,2.813817030588786,1.2165027538935342,107.82988861083984,0.0
2022-04-13 21:20:00,18.9,20.2,18.9,22.5,22.1,4.212,3.4405050000000004,16.1536,43.0664,10.88888888888889,3.6666666666666665,142.77777777777777,0.0,92.0,10.0,1018.1111111111111,31.22222222222222,9.777777777777779,7.444444444444445,1.0,,426.7322971984162,2.171328627588385,109.44825312167238,28.53522098859151,25.963172963460284,2.9008396828174594,1.3641975810130438,108.98018858591715,0.0
2022-04-13 21:30:00,18.4,19.9,18.7,22.5,22.0,4.303,3.5957999999999997,16.1443,43.154,10.833333333333334,3.5,144.16666666666666,0.0,92.0,10.0,1018.1666666666666,32.333333333333336,9.666666666666666,7.166666666666667,1.0,,433.04597336341595,2.140449972691509,110.53229376625879,28.48562400963788,25.940433508138188,2.672109609360252,1.5860757670930175,110.0297388829299,0.0
2022-04-13 21:40:00,17.9,19.5,18.7,22.4,21.8,4.226,3.45226,15.9449,43.1219,10.777777777777779,3.333333333333333,145.55555555555554,0.0,92.0,10.0,1018.2222222222222,33.44444444444444,9.555555555555555,6.888888888888889,1.0,,431.4575212605794,2.0382699615941884,110.95082992855438,28.445833285649616,25.922856651941935,2.841880286137263,1.8796070295572282,111.15475180308025,0.0
2022-04-13 21:50:00,17.9,19.4,18.8,22.4,21.8,4.282,3.3989400000000005,15.6804,43.2538,10.722222222222221,3.1666666666666665,146.94444444444446,0.0,92.0,10.0,1018.2777777777778,34.55555555555556,9.444444444444445,6.611111111111111,1.0,,432.56862795073414,2.138950330237884,110.26535785976776,28.4117005666097,25.91431660334269,2.567518499493599,2.1885068003336587,107.52005495707195,0.0
2022-04-13 22:00:00,17.6,19.2,18.7,22.4,21.7,4.218,3.664118181818182,15.446454545454545,43.307,10.666666666666666,3.0,148.33333333333334,0.0,92.0,10.0,1018.3333333333334,35.666666666666664,9.333333333333334,6.333333333333334,1.0,,430.12705729166663,2.0191776213470822,111.1607233043175,28.38733666419983,25.918141997655233,2.6245352244377136,2.4520346422990165,110.61698083241781,0.0
2022-04-13 22:10:00,17.4,19.1,19.0,22.4,21.6,4.252,3.6372999999999998,15.188400000000001,43.3677,10.61111111111111,2.833333333333333,149.72222222222223,0.0,92.0,10.0,1018.3888888888889,36.77777777777778,9.222222222222221,6.055555555555555,1.0,,432.03366585917854,2.0050015740812164,110.40379220283637,28.35919912020365,25.91989153544108,2.73133736093839,2.663074257771174,108.53291334788005,0.0
2022-04-13 22:20:00,17.1,18.8,18.7,22.4,21.5,4.234,3.5477649999999996,15.1692,43.3743,10.555555555555555,2.6666666666666665,151.11111111111111,0.0,92.0,10.0,1018.4444444444445,37.888888888888886,9.11111111111111,5.777777777777779,1.0,,430.8870134305406,2.0349942948723916,111.76213483282402,28.319637565612794,25.936689173380536,2.7041900821526843,2.8730008486906686,108.91986824035644,0.0
2022-04-13 22:30:00,17.1,18.8,18.7,22.3,21.5,4.2,3.480935,15.2529,43.4481,10.5,2.5,152.5,0.0,92.0,10.0,1018.5,39.0,9.0,5.5,1.0,,435.74788136800134,1.991058481928319,107.66833713014246,28.296337890625,25.9283390045166,2.5831332671642304,3.0653812511761984,110.83582365671793,0.0
2022-04-13 22:40:00,16.9,18.7,18.5,22.3,21.4,4.209,3.715205,14.991399999999999,43.551,10.444444444444445,2.333333333333333,153.88888888888889,0.0,92.0,10.0,1018.5555555555555,40.111111111111114,8.88888888888889,5.222222222222222,1.0,,432.84450868453104,2.072914976928867,107.45191872591354,28.2409859939742,25.921048430614785,2.464752628409146,3.203781825590655,109.90805416023795,0.0
2022-04-13 22:50:00,16.6,18.4,18.3,22.3,21.3,4.222,3.6712450000000003,14.966399999999998,43.4625,10.38888888888889,2.1666666666666665,155.27777777777777,0.0,92.0,10.0,1018.6111111111111,41.22222222222222,8.777777777777779,4.944444444444445,1.0,,432.5550225830078,2.032755578210798,112.53428398347845,28.201910772323608,25.938334681193034,2.6390570906798048,3.290824928681056,109.20232306162515,0.0
2022-04-13 23:00:00,16.4,18.3,18.1,22.3,21.2,4.265,3.913035,14.6936,43.5893,10.333333333333334,2.0,156.66666666666666,0.0,92.0,10.0,1018.6666666666666,42.33333333333333,8.666666666666666,4.666666666666667,1.0,,432.07625567556795,2.0486289141575496,106.60966828664144,28.168926372528073,25.958935906092325,2.606250727772713,3.336575872103373,114.51371861775715,0.0
2022-04-13 23:10:00,16.2,18.1,17.9,22.2,21.2,4.207,3.8055,14.1643,43.682100000000005,10.277777777777779,1.833333333333333,158.05555555555554,0.0,92.0,10.0,1018.7222222222222,43.44444444444444,8.555555555555555,4.388888888888889,1.0,,435.2163540333715,2.1366898378578285,111.13896856512727,28.120695269902548,26.00049898147583,2.693505662282308,3.3254530092080437,107.46781902313232,0.0
2022-04-13 23:20:00,16.7,18.4,18.2,22.2,21.2,4.211,3.981983333333334,14.182555555555556,43.794000000000004,10.222222222222221,1.6666666666666665,159.44444444444446,0.0,92.0,10.0,1018.7777777777778,44.55555555555556,8.444444444444445,4.111111111111112,1.0,,436.0250236002604,2.210338311279561,111.42263273702504,28.096358865102133,26.05879962921143,2.603931134343147,3.323682485024134,109.09716143290203,0.0
2022-04-13 23:30:00,16.2,18.2,18.1,22.2,21.2,4.207,3.98042,14.2483,43.6348,10.166666666666666,1.5,160.83333333333334,0.0,92.0,10.0,1018.8333333333334,45.666666666666664,8.333333333333334,3.833333333333334,1.0,,438.6713332849261,2.31643930956132,110.63176643737965,28.049832995732622,26.112684335708614,2.6077195608615873,3.334372317790985,113.41855230967204,0.0
2022-04-13 23:40:00,16.2,18.1,17.9,22.2,21.1,4.248,4.359165,13.9292,43.7544,10.11111111111111,1.333333333333333,162.22222222222223,0.0,92.0,10.0,1018.8888888888889,46.77777777777777,8.222222222222221,3.5555555555555562,1.0,,441.16675262451173,2.2804368169529967,112.97748520069877,27.9814337571462,26.185897976557413,2.4906654580434164,3.3260140442848205,107.86056676228841,0.0
2022-04-13 23:50:00,15.9,18.0,17.7,22.1,20.9,4.198,4.628089999999999,13.702699999999998,43.8827,10.055555555555555,1.1666666666666665,163.61111111111111,0.0,92.0,10.0,1018.9444444444445,47.888888888888886,8.11111111111111,3.2777777777777786,1.0,,441.73572020081264,2.2840938627214755,112.22493713745288,27.951627184549967,26.25619248708089,2.642120205760002,3.338424769639969,109.46891868591308,0.0
2022-04-14 00:00:00,15.7,18.5,18.1,22.1,19.9,4.232,4.66674,13.6708,44.009,10.0,1.0,165.0,0.0,92.0,10.0,1019.0,49.0,8.0,3.0,1.0,,437.5922908142791,2.286356411024002,110.7146650598817,27.916426836649578,26.304506864547726,2.560064321756363,3.3633005356788637,112.41184308369955,0.0
2022-04-14 00:10:00,15.7,18.9,18.5,22.1,19.2,4.217,4.604395,13.6013,44.0916,9.944444444444445,1.1666666666666667,164.38888888888889,0.0,92.05555555555556,10.0,1019.0555555555555,48.166666666666664,8.0,3.3333333333333335,1.0,,441.1007867431641,2.427859899401665,109.5158870315552,27.88448464503054,26.348140702846923,2.636431687865101,3.385499536671925,106.65035347818677,0.0
2022-04-14 00:20:00,15.2,19.0,18.6,22.1,18.8,4.191,4.879614999999999,13.458699999999999,43.9836,9.88888888888889,1.3333333333333335,163.77777777777777,0.0,92.11111111111111,10.0,1019.1111111111111,47.333333333333336,8.0,3.666666666666667,1.0,,441.8369926049243,2.3301913154630336,109.14508786821098,27.83943748474121,26.398327614466346,2.6198096934954327,3.4516608794530237,109.7910083134969,0.0
2022-04-14 00:30:00,15.4,19.4,18.9,22.1,18.5,4.261,4.737495,13.2674,44.060500000000005,9.833333333333334,1.5,163.16666666666666,0.0,92.16666666666667,10.0,1019.1666666666666,46.5,8.0,4.0,1.0,,435.17440887451176,2.341014379239352,107.49385208022122,27.800028158823647,26.430420980453494,2.562557179729144,3.5242440720399224,112.79029061635336,0.0
2022-04-14 00:40:00,15.3,19.4,18.9,22.1,18.4,4.215,4.6305950000000005,13.118799999999998,44.164699999999996,9.777777777777779,1.6666666666666667,162.55555555555554,0.0,92.22222222222223,10.0,1019.2222222222222,45.666666666666664,8.0,4.333333333333334,1.0,,435.2451221965921,2.3504397565732567,108.23710563163972,27.74369319915772,26.45238471666972,2.6375416411956154,3.5889552406469982,108.70863596598308,0.0
2022-04-14 00:50:00,14.7,19.2,18.7,22.1,18.2,4.26,4.50704,13.109399999999999,44.0628,9.722222222222221,1.8333333333333335,161.94444444444446,0.0,92.27777777777777,10.0,1019.2777777777778,44.833333333333336,8.0,4.666666666666667,1.0,,434.01372323924096,2.276695246063383,109.26444987647278,27.697515719731648,26.488177388509115,2.5663061865170795,3.6734210181236273,111.86544227600098,0.0
2022-04-14 01:00:00,14.5,19.4,18.7,22.1,17.6,4.244,4.73686,12.946700000000002,44.122,9.666666666666666,2.0,161.33333333333334,0.0,92.33333333333333,10.0,1019.3333333333334,44.0,8.0,5.0,1.0,,438.3585818481445,2.401710387081076,110.19612808917199,27.633958597183227,26.517572580973308,2.6928732526302337,3.738471581538518,110.85138853708904,0.0
2022-04-14 01:10:00,14.4,19.6,18.8,22.1,17.3,4.296,4.470031818181818,13.003818181818183,44.266636363636366,9.61111111111111,2.166666666666667,160.72222222222223,0.0,92.38888888888889,10.0,1019.3888888888889,43.166666666666664,8.0,5.333333333333334,1.0,,437.8176666575465,2.213574329628109,109.38127359228619,27.584535427093506,26.54865653038025,2.537536875208219,3.7982722135384877,108.93072760264079,0.0
2022-04-14 01:20:00,14.2,19.7,18.8,22.1,17.0,4.3,4.591435,13.056700000000001,44.3534,9.555555555555555,2.3333333333333335,160.11111111111111,0.0,92.44444444444444,10.0,1019.4444444444445,42.333333333333336,8.0,5.666666666666667,1.0,,435.748095296224,2.3217901957035063,110.90283040364584,27.519154748916627,26.587605953216553,2.6122610096136727,3.8634835131963094,111.7398030090332,0.0
2022-04-14 01:30:00,14.1,19.7,18.7,22.1,16.7,4.283,4.55427,13.1069,44.362,9.5,2.5,159.5,0.0,92.5,10.0,1019.5,41.5,8.0,6.0,1.0,,439.7646091469951,2.2900716051307777,110.14885235737945,27.457062648137413,26.61628229459127,2.333161925872167,3.9274980123837793,107.03376546223959,0.0
2022-04-14 01:40:00,14.2,19.8,18.8,22.1,16.7,4.306,4.687395,13.309299999999999,44.2564,9.444444444444445,2.666666666666667,158.88888888888889,0.0,92.55555555555556,10.0,1019.5555555555555,40.666666666666664,8.0,6.333333333333334,1.0,,438.5975709025065,2.356909623425559,109.72699764596541,27.411047229766847,26.651467825571693,2.5111352425813673,4.014652012983958,110.00511266072593,0.0
2022-04-14 01:50:00,14.2,19.7,18.8,22.0,16.5,4.299,4.58996,13.0358,44.339999999999996,9.38888888888889,2.8333333333333335,158.27777777777777,0.0,92.61111111111111,10.0,1019.6111111111111,39.833333333333336,8.0,6.666666666666667,1.0,,439.5236658486553,2.3862480763257556,112.28929183097883,27.381110320638435,26.69492866245124,2.4902423614752096,4.127605838072105,109.11896155498066,0.0
2022-04-14 02:00:00,14.3,19.9,19.0,22.0,16.7,4.321,4.54562,12.796899999999999,44.3883,9.333333333333334,3.0,157.66666666666666,0.0,92.66666666666667,10.0,1019.6666666666666,39.0,8.0,7.0,1.0,,441.307654892494,2.2282464449991615,111.25812862159168,27.359479745229084,26.737128082911177,2.613341222206752,4.271182371775309,111.69460964202881,0.0
2022-04-14 02:10:00,13.6,19.6,18.7,22.0,16.1,4.316,4.468655,12.7576,44.410700000000006,9.277777777777779,3.166666666666667,157.05555555555554,0.0,92.72222222222223,10.0,1019.7222222222222,38.166666666666664,8.0,7.333333333333334,1.0,,442.78933074951175,2.246080308953921,110.4524760945638,27.341211579640706,26.755534369150798,2.4876759189367297,4.414591565132141,108.5664096069336,0.0
2022-04-14 02:20:00,13.3,19.6,18.7,22.0,15.9,4.344,4.507165,12.5503,44.4328,9.222222222222221,3.3333333333333335,156.44444444444446,0.0,92.77777777777777,10.0,1019.7777777777778,37.333333333333336,8.0,7.666666666666667,1.0,,441.7833638228493,2.297612511990434,110.46133874278958,27.32307394981384,26.769575173060097,2.526943992773692,4.588445971806844,107.46489715576172,0.0
2022-04-14 02:30:00,13.9,19.8,18.9,22.0,16.1,4.375,4.38131,12.238299999999999,44.3423,9.166666666666666,3.5,155.83333333333334,0.0,92.83333333333333,10.0,1019.8333333333334,36.5,8.0,8.0,1.0,,441.712465616862,2.301697738369306,110.71095165252684,27.292198511759437,26.789667962392173,2.345703690846761,4.787276896635691,111.47416700998943,0.0
2022-04-14 02:40:00,13.6,19.7,18.9,22.0,16.0,4.39,4.66774,11.9756,44.4247,9.11111111111111,3.666666666666667,155.22222222222223,0.0,92.88888888888889,10.0,1019.8888888888889,35.666666666666664,8.0,8.333333333333334,1.0,,441.3032233613113,2.2142797747237535,113.39058310621877,27.279260241190592,26.78189112345378,2.6323220288753513,4.974461959997813,107.1985571416219,0.0
2022-04-14 02:50:00,13.3,19.6,18.7,22.0,15.7,4.4,4.503195,11.7697,44.2805,9.055555555555555,3.8333333333333335,154.61111111111111,0.0,92.94444444444444,10.0,1019.9444444444445,34.833333333333336,8.0,8.666666666666668,1.0,,440.813195699056,2.1766572898996754,113.29972034217273,27.247232793172202,26.8087659962972,2.5641006730000178,5.1928927024205525,109.78905591328939,0.0
2022-04-14 03:00:00,13.1,19.5,18.7,22.0,15.6,4.425,4.520709999999999,11.725399999999999,44.4233,9.0,4.0,154.0,0.0,93.0,10.0,1020.0,34.0,8.0,9.0,1.0,,438.00042744954425,2.2138122749867413,108.8698760227699,27.222481234868365,26.80231587092082,2.306424999435743,5.407738602956136,110.46922451019286,0.0
2022-04-14 03:10:00,13.1,19.5,18.7,22.0,15.4,4.471,4.63555,11.7219,44.621300000000005,8.944444444444445,3.9444444444444446,154.05555555555554,0.0,92.94444444444444,10.0,1020.0,33.5,7.944444444444445,8.777777777777779,1.1111111111111112,,440.7201263392657,2.192242801010946,110.6743210155681,27.20643312772115,26.791481815973917,2.465953061580658,5.604305664698283,108.20931795756022,0.0
2022-04-14 03:20:00,13.6,19.5,18.8,22.0,15.5,4.507,4.6402149999999995,12.046000000000001,44.7622,8.88888888888889,3.888888888888889,154.11111111111111,0.0,92.88888888888889,10.0,1020.0,33.0,7.888888888888889,8.555555555555555,1.2222222222222223,,442.42911568126453,2.2609606480766824,112.4066750639576,27.19138435681661,26.788099740346276,2.4337615436315536,5.823582022190093,113.58142463684082,0.0
2022-04-14 03:30:00,13.8,19.6,19.0,22.0,15.8,4.514,4.32799,11.978,44.7887,8.833333333333334,3.8333333333333335,154.16666666666666,0.0,92.83333333333333,10.0,1020.0,32.5,7.833333333333333,8.333333333333334,1.3333333333333333,,441.6976232910156,2.188625556257485,110.63080677312647,27.179418150583906,26.742118787765502,2.4552175247669217,6.007214347521463,105.1152002843221,0.0
2022-04-14 03:40:00,13.8,19.6,19.0,22.0,15.8,4.523,4.189010000000001,11.8077,44.738099999999996,8.777777777777779,3.7777777777777777,154.22222222222223,0.0,92.77777777777777,10.0,1020.0,32.0,7.777777777777778,8.11111111111111,1.4444444444444444,,445.6977278715989,2.1239256864786147,110.62232401529948,27.14113120183267,26.74932334582011,2.5212675958024997,6.244049751419839,109.15053288610906,0.0
2022-04-14 03:50:00,13.5,19.5,18.9,21.9,15.5,4.5,4.28979,12.0042,44.8094,8.722222222222221,3.7222222222222223,154.27777777777777,0.0,92.72222222222223,10.0,1020.0,31.5,7.722222222222222,7.888888888888889,1.5555555555555556,,444.0633747355143,2.2357193484885545,108.1569803302571,27.12799459139506,26.730175444285077,2.381022555232048,6.505052118301391,113.7845522816976,0.0
2022-04-14 04:00:00,13.0,19.4,18.8,21.9,15.3,4.513,4.520519999999999,12.045300000000001,44.823,8.666666666666666,3.6666666666666665,154.33333333333334,0.0,92.66666666666667,10.0,1020.0,31.0,7.666666666666667,7.666666666666667,1.6666666666666665,,442.1111915184985,2.2133894387847284,110.21160416123557,27.115606517791747,26.691834595998124,2.347153050303459,6.746742993195852,106.32909304300945,0.0
2022-04-14 04:10:00,13.3,19.4,18.8,21.9,15.3,4.519,4.165175,11.943900000000001,44.763999999999996,8.61111111111111,3.611111111111111,154.38888888888889,0.0,92.61111111111111,10.0,1020.0,30.5,7.611111111111111,7.444444444444445,1.7777777777777777,,442.58706233934424,2.127390667024979,110.99126794394802,27.106905593872067,26.669971466064453,2.3555057334899905,7.08576948483785,114.1383821996053,0.0
2022-04-14 04:20:00,12.4,19.1,18.6,21.9,14.8,4.53,4.362205,12.1254,44.740300000000005,8.555555555555555,3.5555555555555554,154.44444444444446,0.0,92.55555555555556,10.0,1020.0,30.0,7.555555555555555,7.222222222222222,1.8888888888888888,,438.1517819213867,2.1733754591147103,106.72567218780519,27.097761545181278,26.621736675898234,2.322887105345726,7.443137948513031,110.36609259287516,0.0
2022-04-14 04:30:00,12.7,19.1,18.6,21.9,14.8,4.525,4.13314,12.2624,44.616699999999994,8.5,3.5,154.5,0.0,92.5,10.0,1020.0,29.5,7.5,7.0,2.0,,451.78804880778,2.1019855192791943,108.9881244583992,27.08199728965759,26.616267983118696,2.6636629499991735,7.854514978726705,103.82400615692139,0.0
2022-04-14 04:40:00,12.0,18.9,18.5,21.9,14.3,4.532,4.3742350000000005,12.302200000000001,44.628,8.444444444444445,3.4444444444444446,154.55555555555554,0.0,92.44444444444444,10.0,1020.0,29.0,7.444444444444445,6.777777777777778,2.111111111111111,,459.4859165445963,2.1652016136336463,114.98729270482468,27.067578376134236,26.616514209111536,2.5102321028709413,8.30043938000997,112.57206055959065,0.0
2022-04-14 04:50:00,11.8,18.8,18.4,21.8,14.1,4.579,4.503575,12.3346,44.2276,8.38888888888889,3.388888888888889,154.61111111111111,0.0,92.38888888888889,10.0,1020.0,28.5,7.388888888888889,6.555555555555555,2.2222222222222223,,463.706312775009,2.1163865147977226,113.90718119432697,27.05871225674947,26.613626763025916,2.6071175561348596,8.670914963086446,109.10895476023356,0.0
2022-04-14 05:00:00,12.3,18.9,18.4,21.8,14.3,4.551,5.01378,12.352799999999998,44.0789,8.333333333333334,3.3333333333333335,154.66666666666666,0.0,92.33333333333333,10.0,1020.0,28.0,7.333333333333333,6.333333333333334,2.333333333333333,,471.7786151123047,2.2332422463604287,115.04173131371621,27.068836579431018,26.639725511598954,2.523603743056605,9.10931959066367,109.445311904703,0.0
2022-04-14 05:10:00,12.0,18.8,18.5,21.8,14.2,4.561,4.611385,12.4232,44.3284,8.277777777777779,3.2777777777777777,154.72222222222223,0.0,92.27777777777777,10.0,1020.0,27.5,7.277777777777778,6.111111111111111,2.4444444444444446,,472.9514903592515,2.4145379519058485,116.00939640648622,27.07920280669324,26.630549466703805,2.5417996855375335,9.514809355848838,120.46223277846033,0.0
2022-04-14 05:20:00,12.2,18.8,18.3,21.8,14.2,4.576,4.251875,12.586400000000001,44.4107,8.222222222222221,3.2222222222222223,154.77777777777777,0.0,92.22222222222223,10.0,1020.0,27.0,7.222222222222222,5.888888888888889,2.5555555555555554,,468.093161631617,2.290678594391898,110.43391470181739,27.090862518407526,26.602578840040216,2.5481741758153937,9.739302228076308,106.6694528075396,0.0
2022-04-14 05:30:00,12.0,18.8,18.4,21.8,14.2,4.572,4.090045,12.8493,44.439,8.166666666666666,3.166666666666667,154.83333333333334,0.0,92.16666666666667,10.0,1020.0,26.5,7.166666666666667,5.666666666666667,2.6666666666666665,,466.1579961140951,2.6677362541458702,118.03790037489208,27.10345831871033,26.6004492410024,2.4155234467983244,9.891366017659506,116.09526584625243,0.0
2022-04-14 05:40:00,11.7,18.7,18.3,21.8,14.0,4.537,4.5181249999999995,13.482999999999999,44.3323,8.11111111111111,3.111111111111111,154.88888888888889,0.0,92.11111111111111,10.0,1020.0,26.0,7.111111111111111,5.444444444444445,2.7777777777777777,,469.41267359591075,2.8866899551981584,136.32385028235655,27.128818127314254,26.58373030980428,2.4435669938723246,9.965127530097961,117.83211271921793,0.0
2022-04-14 05:50:00,11.8,18.7,18.3,21.8,14.1,4.541,4.591915,13.5494,44.1308,8.055555555555555,3.0555555555555554,154.94444444444446,0.0,92.05555555555556,10.0,1020.0,25.5,7.055555555555555,5.222222222222222,2.888888888888889,,470.195161336263,2.7401690157793337,137.2297455148643,27.163386259078983,26.553431253433228,2.3915715179840724,10.009121548334758,100.2014117304484,0.0
2022-04-14 06:00:00,11.9,18.7,18.3,21.7,14.1,4.559,4.415285,13.5157,44.1243,8.0,3.0,155.0,0.0,92.0,10.0,1020.0,25.0,7.0,5.0,3.0,,480.2838115507981,2.7312882723916045,146.86552941747976,27.17327617963155,26.568881295522054,2.33031711379687,10.115173176129659,123.9528557840983,0.0
2022-04-14 06:10:00,11.8,18.7,18.3,21.7,14.1,4.533,4.600975,13.879900000000001,43.976,8.333333333333334,3.0,163.83333333333334,0.0,91.05555555555556,10.0,1020.0,25.61111111111111,7.111111111111111,4.888888888888889,3.0555555555555554,,479.18917653050914,2.759109149558396,187.89708641569493,27.158767115275065,26.632135238647464,2.609358024994532,10.31802082379659,96.27653598149618,0.0
2022-04-14 06:20:00,12.0,18.8,18.3,21.7,14.2,4.542,4.542005,14.535300000000001,43.8427,8.666666666666666,3.0,172.66666666666666,0.0,90.11111111111111,10.0,1020.0,26.22222222222222,7.222222222222222,4.777777777777778,3.111111111111111,,478.63929473876954,2.6975589202958985,308.22685244975116,26.889251273473104,27.284544766743977,3.355082475741704,14.480917954444886,10.238944876988729,0.0
2022-04-14 06:30:00,11.9,18.8,18.4,21.7,14.3,4.55,4.39542,16.0156,43.1751,9.0,3.0,181.5,0.0,89.16666666666667,10.0,1020.0,26.833333333333332,7.333333333333333,4.666666666666667,3.1666666666666665,,475.8289608904959,2.478875500758489,334.85272918701173,26.617379980085513,28.052655956113387,3.1332256752299505,24.354843430871973,1.000000238418579,0.0
