,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-14 06:40:00,11.4,18.6,18.1,21.7,13.8,4.567,5.76064,15.4712,41.8209,9.333333333333334,3.0,190.33333333333334,0.0,88.22222222222223,10.0,1020.0,27.444444444444443,7.444444444444445,4.555555555555555,3.2222222222222223,,542.7023013305663,2.390990172058849,403.4726575120829,26.55057318687439,28.704698104858398,3.2499949701627093,29.736092754999795,5.892967712084452,0.0
2022-04-14 06:50:00,12.0,18.6,18.2,21.7,14.0,4.56,4.794855,16.8852,41.6228,9.666666666666666,3.0,199.16666666666666,0.0,87.27777777777777,10.0,1020.0,28.055555555555557,7.555555555555555,4.444444444444445,3.2777777777777777,,587.9136793675916,2.726106565288231,369.14597652198233,26.613075227737426,29.44575719833374,3.4908604435125987,32.61382013320923,13.505874960621199,0.0
2022-04-14 07:00:00,12.2,18.7,18.3,21.7,14.2,4.563,4.8199,17.6401,40.431200000000004,10.0,3.0,208.0,0.0,86.33333333333333,10.0,1020.0,28.666666666666668,7.666666666666667,4.333333333333333,3.3333333333333335,,565.4057450287917,2.762100741034847,271.2371632652498,26.59115722974142,30.095197760264078,3.4956131100654604,33.79029359817505,1.1374659063418706,0.0
2022-04-14 07:10:00,12.1,18.8,18.4,21.7,14.3,4.525,4.824665,18.0706,39.200599999999994,10.333333333333334,3.0,216.83333333333334,0.0,85.38888888888889,10.0,1020.0,29.27777777777778,7.777777777777778,4.222222222222222,3.388888888888889,,529.5913507080079,2.9033035598905745,243.43576022864735,26.601110560099283,30.441878115336102,3.539692224264145,37.217446905771894,1.057362755139669,0.0
2022-04-14 07:20:00,11.6,18.7,18.4,21.8,14.0,4.545,4.15196,19.1174,38.2606,10.666666666666668,3.0,225.66666666666669,0.0,84.44444444444444,10.0,1020.0,29.88888888888889,7.888888888888889,4.111111111111111,3.4444444444444446,,504.239926403528,2.964243268670335,205.81202564864512,26.636274553934733,30.48948309262594,3.409271131753921,40.43980276743571,1.0313163954019546,0.0
2022-04-14 07:30:00,12.1,18.8,18.5,21.8,14.2,4.528,4.221745,19.9817,37.7996,11.0,3.0,234.5,0.0,83.5,10.0,1020.0,30.5,8.0,4.0,3.5,,495.472693516523,2.821472503775257,205.6987773459914,26.774327513376868,30.325370896657308,3.118117023309072,40.22451846440633,17.471661004225414,0.0
2022-04-14 07:40:00,11.9,18.9,18.7,21.9,14.2,4.534,4.31015,20.3958,37.3004,11.333333333333334,3.0,243.33333333333331,0.0,82.55555555555556,10.0,1020.0,31.11111111111111,8.11111111111111,3.888888888888889,3.5555555555555554,,491.1559307650862,2.912815844837555,182.9891556337863,26.897802220120457,30.0803949878776,3.3550394231895284,35.98975393993607,24.389636524101427,0.0
2022-04-14 07:50:00,11.9,18.9,18.8,22.0,14.2,4.55,4.408335,20.8568,36.8485,11.666666666666668,3.0,252.16666666666669,0.0,81.61111111111111,10.0,1020.0,31.72222222222222,8.222222222222221,3.7777777777777777,3.611111111111111,,476.6913882341056,2.977096393094898,136.79626917327192,27.139699853261313,29.794078022638956,3.039483332633972,31.213537705739338,80.35079020182292,0.0
2022-04-14 08:00:00,11.8,18.9,18.8,22.0,14.1,4.536,4.680105,22.1767,36.6611,12.0,3.0,261.0,0.0,80.66666666666667,10.0,1020.0,32.333333333333336,8.333333333333334,3.666666666666667,3.6666666666666665,,472.23008656819667,2.8320518927452927,107.08518197162002,27.378858076731365,29.530695645014447,2.957312138080597,26.47387846946716,104.01913791656493,0.0
2022-04-14 08:10:00,12.6,19.2,19.0,22.1,14.7,4.54,4.532745,22.9263,36.4627,12.333333333333334,3.0,269.8333333333333,0.0,79.72222222222223,10.0,1020.0,32.94444444444444,8.444444444444445,3.5555555555555554,3.7222222222222223,,469.3293763048896,2.7231867067019144,102.25699232737222,27.615654116538956,29.348044526805985,2.864182461459758,23.489307572639596,121.31607394223833,0.0
2022-04-14 08:20:00,12.5,19.3,19.1,22.2,14.7,4.51,4.880695,22.6202,36.2265,12.666666666666668,3.0,278.6666666666667,0.0,78.77777777777777,10.0,1020.0,33.55555555555556,8.555555555555555,3.4444444444444446,3.7777777777777777,,461.7376265321929,2.7607108687748343,122.90871954104321,28.518284225463866,28.769677871068318,2.773119350274404,21.371869128545125,124.62477558135986,0.0
2022-04-14 08:30:00,12.9,19.4,19.2,22.3,15.0,4.551,4.9657,23.3221,36.0388,13.0,3.0,287.5,0.0,77.83333333333333,10.0,1020.0,34.16666666666667,8.666666666666666,3.3333333333333335,3.833333333333333,,462.67066986083984,2.8259418806383163,119.77589643165891,28.593499666849773,28.19345648129781,2.9399120513598125,19.698258902231853,121.4554258855184,0.0
2022-04-14 08:40:00,13.4,19.7,19.3,22.4,15.4,4.544,4.53121,23.2774,35.751,13.333333333333334,3.0,296.33333333333337,0.0,76.88888888888889,10.0,1020.0,34.77777777777778,8.777777777777779,3.2222222222222223,3.888888888888889,,460.6273360013414,3.2537995734389895,121.73759237925212,28.53445267359416,28.131542828877762,2.7311618101596835,18.285764163335166,125.61661884307861,0.0
2022-04-14 08:50:00,13.5,19.8,19.3,22.5,15.5,4.534,4.016375,23.6177,35.655899999999995,13.666666666666668,3.0,305.16666666666663,0.0,75.94444444444444,10.0,1020.0,35.388888888888886,8.88888888888889,3.111111111111111,3.9444444444444446,,457.65445696600557,3.306992659892066,109.69339250704664,28.54775000301215,28.11621110671205,3.1034565357302055,17.134364567063546,74.60304002417892,0.0
2022-04-14 09:00:00,13.8,19.9,19.5,22.6,15.8,4.561,3.633835,24.2555,35.281400000000005,14.0,3.0,314.0,0.0,75.0,10.0,1020.0,36.0,9.0,3.0,4.0,,455.89333679199217,3.122484287212124,114.22712111543126,28.575170590082802,27.946833950678506,3.1261446472009022,16.734653860727946,48.48554276148478,0.0
2022-04-14 09:10:00,14.5,20.2,19.7,22.7,16.2,4.544,3.358965,24.7417,35.2772,14.222222222222221,3.2777777777777777,315.8888888888889,0.0,74.22222222222223,10.0,1019.9444444444445,36.666666666666664,9.055555555555555,3.3333333333333335,4.055555555555555,,450.42370506900477,3.231481603666887,126.94184569730596,28.614798504511516,27.609039233525596,2.9339599935213725,16.283039741516113,41.55111899058024,0.0
2022-04-14 09:20:00,14.7,20.4,20.0,22.7,16.6,4.575,3.270485,25.1171,35.373000000000005,14.444444444444445,3.5555555555555554,317.77777777777777,0.0,73.44444444444444,10.0,1019.8888888888889,37.333333333333336,9.11111111111111,3.666666666666667,4.111111111111111,,437.733393351237,3.3972882067349,189.71393562403102,28.70526175816854,27.288381465276082,2.8515864129861197,15.371517720222474,48.467299474080406,0.0
2022-04-14 09:30:00,15.0,20.5,20.1,22.8,16.8,4.562,3.30755,25.1632,35.5187,14.666666666666666,3.833333333333333,319.6666666666667,0.0,72.66666666666667,10.0,1019.8333333333334,38.0,9.166666666666666,4.0,4.166666666666667,,436.9064479187713,3.3631206428802622,198.9941994890116,28.800538298288984,27.057226015726723,2.9938321765263876,14.212140034039816,67.16705646514893,0.0
2022-04-14 09:40:00,15.5,20.8,20.4,22.9,17.2,4.573,3.22159,24.593200000000003,36.7387,14.88888888888889,4.111111111111111,321.55555555555554,0.0,71.88888888888889,10.0,1019.7777777777778,38.666666666666664,9.222222222222221,4.333333333333334,4.222222222222222,,438.7103301125011,3.0717330129873957,244.7818662076616,28.841242059071856,26.815738595326742,2.9519046676158904,13.297195661862691,63.63223859786988,0.0
2022-04-14 09:50:00,15.7,20.5,20.2,23.0,17.9,4.256,3.125995,24.709200000000003,38.039300000000004,15.11111111111111,4.388888888888889,323.44444444444446,0.0,71.11111111111111,10.0,1019.7222222222222,39.333333333333336,9.277777777777779,4.666666666666667,4.277777777777778,,438.7229907226562,2.9811769369295087,292.8968432220631,28.916553692322612,26.603397202726267,2.9516951697445957,12.569579609104846,80.02004618827111,0.0
2022-04-14 10:00:00,15.5,20.1,19.5,23.1,18.8,4.255,3.169105,24.979400000000002,38.9852,15.333333333333334,4.666666666666666,325.3333333333333,0.0,70.33333333333333,10.0,1019.6666666666666,40.0,9.333333333333334,5.0,4.333333333333333,,440.93938869432475,2.7249618871265886,401.9234590890313,29.007707799275714,26.493870073954263,2.8348299543062847,11.808330472310384,98.88973931630451,0.0
2022-04-14 10:10:00,15.2,19.8,19.3,23.1,18.8,4.234,3.180605,24.6795,39.43,15.555555555555555,4.944444444444445,327.22222222222223,0.0,69.55555555555556,10.0,1019.6111111111111,40.666666666666664,9.38888888888889,5.333333333333334,4.388888888888889,,442.04718082121053,3.3766215758808587,583.9862324489443,29.126122239430742,26.4472162882487,2.7541623047987622,11.060779213905334,111.70273302714028,0.0
2022-04-14 10:20:00,15.6,19.7,19.3,23.2,19.4,4.212,3.62581,23.9006,39.7358,15.777777777777779,5.222222222222221,329.1111111111111,0.0,68.77777777777777,10.0,1019.5555555555555,41.333333333333336,9.444444444444445,5.666666666666667,4.444444444444445,,450.8025232319448,4.177179363965989,559.0690739949545,29.239190400441487,26.455760227839153,2.9286768285433453,10.514618004163106,98.45922302246095,0.0
2022-04-14 10:30:00,15.6,19.5,19.1,23.2,19.6,4.255,3.199915,24.0464,40.1871,16.0,5.5,331.0,0.0,68.0,10.0,1019.5,42.0,9.5,6.0,4.5,,458.06937799212574,4.932580299054162,559.3331593727931,29.3521524299559,26.415152617021988,3.03497814364772,10.250370679787599,111.43537817908116,0.0
2022-04-14 10:40:00,15.6,19.5,19.1,23.2,19.6,4.225,3.3617199999999996,23.9526,40.343900000000005,16.22222222222222,5.777777777777778,332.8888888888889,0.0,67.22222222222223,10.0,1019.4444444444445,42.666666666666664,9.555555555555555,6.333333333333334,4.555555555555555,,457.4658204142253,5.606230841289133,432.4469702088092,29.477809343338016,26.321587524414063,3.066064429680506,10.046551764806111,100.93389831542969,0.0
2022-04-14 10:50:00,15.9,19.7,19.2,23.4,19.8,4.243,3.22006,24.4263,40.4387,16.444444444444443,6.055555555555555,334.77777777777777,0.0,66.44444444444444,10.0,1019.3888888888889,43.333333333333336,9.61111111111111,6.666666666666667,4.611111111111111,,457.19902841853,6.1562308314425795,312.5405043922036,29.581484562295383,26.189600556743603,3.100666669346596,9.89491691271464,105.55060538787009,0.0
2022-04-14 11:00:00,16.1,19.4,19.1,23.4,20.6,4.24,3.1954350000000002,24.7076,40.312799999999996,16.666666666666668,6.333333333333333,336.6666666666667,0.0,65.66666666666667,10.0,1019.3333333333334,44.0,9.666666666666666,7.0,4.666666666666667,,454.90380111518954,5.21631585025518,192.12903036516266,29.640469347635907,26.082779560089115,3.0855243682861326,9.755920022328695,126.54230634053549,0.0
2022-04-14 11:10:00,16.9,19.7,19.4,23.5,21.1,4.242,3.35546,24.4988,40.166700000000006,16.88888888888889,6.611111111111111,338.55555555555554,0.0,64.88888888888889,10.0,1019.2777777777778,44.66666666666667,9.722222222222221,7.333333333333334,4.722222222222222,,437.54193288868873,5.474343497375984,119.22647359061375,29.662853612899777,26.092200638453164,2.970214234193166,9.545091152191162,99.78289689381918,0.0
2022-04-14 11:20:00,17.3,19.6,19.3,23.5,21.7,4.222,3.39073,24.8397,40.1594,17.11111111111111,6.888888888888888,340.44444444444446,0.0,64.11111111111111,10.0,1019.2222222222222,45.333333333333336,9.777777777777779,7.666666666666667,4.777777777777778,,434.8554033055799,5.65666693668581,101.77027817785402,29.654775632847855,26.16921192987369,2.9473088798106044,9.528796575838099,102.28403431543236,0.0
2022-04-14 11:30:00,17.7,19.5,19.3,23.5,22.4,4.208,3.40782,25.3467,39.557100000000005,17.333333333333332,7.166666666666666,342.3333333333333,0.0,63.333333333333336,10.0,1019.1666666666666,46.0,9.833333333333334,8.0,4.833333333333333,,441.85931376139325,5.528938622905709,81.71868649843722,29.625935338338216,26.245108893712363,2.879819276332855,9.639426792462666,132.49779140472413,0.0
2022-04-14 11:40:00,17.7,19.6,19.4,23.6,22.5,4.23,3.6798249999999997,24.6877,39.698,17.555555555555557,7.444444444444444,344.22222222222223,0.0,62.55555555555556,10.0,1019.1111111111111,46.66666666666667,9.88888888888889,8.333333333333334,4.888888888888889,,443.5928710446413,5.922972779004587,67.65130657163716,29.618473965326945,26.345682570139566,2.8845864657560982,9.695348823865256,131.30634807586668,0.0
2022-04-14 11:50:00,17.6,19.5,19.3,23.6,22.6,4.233,3.39079,24.247899999999998,39.9632,17.77777777777778,7.722222222222221,346.1111111111111,0.0,61.77777777777778,10.0,1019.0555555555555,47.333333333333336,9.944444444444445,8.666666666666668,4.944444444444445,,450.44314830560796,5.870080044269562,53.72718331654867,29.62749865594457,26.547576944424158,2.891233908986785,9.854238856060258,121.80921628795686,0.0
2022-04-14 12:00:00,18.3,20.0,19.8,23.7,22.8,4.196,3.68982,24.160800000000002,40.1223,18.0,8.0,348.0,0.0,61.0,10.0,1019.0,48.0,10.0,9.0,5.0,,458.00233551025394,6.053301466386871,59.05506117201121,29.6386323038737,26.703993997573853,2.92572939713796,9.962898052533468,126.69599121093749,149.0
2022-04-14 12:10:00,18.4,20.2,20.0,23.7,22.9,4.194,3.5091949999999996,24.2989,40.1487,18.0,7.777777777777778,330.94444444444446,0.0,61.166666666666664,9.944444444444445,1019.0,48.388888888888886,10.055555555555555,8.777777777777779,4.944444444444445,,455.83221065828167,5.541304983365334,49.31209098772814,29.66330588976542,26.791897684733073,3.010072012344996,9.983886987368265,132.08339410146078,0.0
2022-04-14 12:20:00,19.9,21.2,20.7,23.8,23.2,4.205,3.3959249999999996,24.3553,40.0916,18.0,7.555555555555555,313.8888888888889,0.0,61.333333333333336,9.88888888888889,1019.0,48.77777777777778,10.11111111111111,8.555555555555555,4.888888888888889,,456.42461547851565,4.561398184717038,41.3601753846939,29.690749546686806,26.813184852600095,2.8139620820681257,9.96847758769989,134.72261783599853,0.0
2022-04-14 12:30:00,19.8,21.3,21.0,23.9,23.4,4.269,3.5552900000000003,23.7656,40.0452,18.0,7.333333333333333,296.8333333333333,0.0,61.5,9.833333333333334,1019.0,49.166666666666664,10.166666666666666,8.333333333333334,4.833333333333333,,451.06318998139477,3.8480336558280017,41.475026468611034,29.701556200346506,26.750375466158157,3.0798530714338748,10.00618202278059,81.76445502542374,0.0
2022-04-14 12:40:00,19.3,21.1,20.0,24.1,23.5,4.337,3.50366,23.461499999999997,40.0893,18.0,7.111111111111111,279.77777777777777,0.0,61.666666666666664,9.777777777777779,1019.0,49.55555555555556,10.222222222222221,8.11111111111111,4.777777777777778,,438.5981939100945,3.338922491470973,37.66401838938395,29.703915637334187,26.55604177157084,3.3055639028549195,10.037597613334656,100.12468601226807,0.0
2022-04-14 12:50:00,20.1,21.6,19.8,24.1,23.7,4.323,3.280955,23.724899999999998,40.191199999999995,18.0,6.888888888888889,262.72222222222223,0.0,61.833333333333336,9.722222222222221,1019.0,49.94444444444444,10.277777777777779,7.888888888888889,4.722222222222222,,434.7010806274414,3.1049729115073967,33.74688022020847,29.708384555180867,26.31623790740967,2.6914879363775253,10.00410142103831,117.19356669108075,0.0
2022-04-14 13:00:00,20.0,21.6,19.3,24.0,23.7,4.357,3.44857,23.779,40.0841,18.0,6.666666666666667,245.66666666666666,0.0,62.0,9.666666666666666,1019.0,50.333333333333336,10.333333333333334,7.666666666666667,4.666666666666667,,437.01564504689185,2.9656913350261536,32.21960746959105,29.723905370326644,26.175069851849248,2.9444713311312625,9.973634388616176,95.59211622769716,0.0
2022-04-14 13:10:00,20.2,21.5,18.7,23.9,23.5,4.365,3.462155,23.4707,39.999700000000004,18.0,6.444444444444445,228.6111111111111,0.0,62.166666666666664,9.61111111111111,1019.0,50.72222222222222,10.38888888888889,7.444444444444445,4.611111111111111,,431.01136289399244,2.610842317989317,32.5498355105233,29.756381759643556,26.1069012705485,3.0300641814867655,10.072524997393291,90.09313504536946,0.0
2022-04-14 13:20:00,20.7,22.0,19.4,23.8,23.6,4.327,3.419785,23.503700000000002,40.0286,18.0,6.222222222222222,211.55555555555554,0.0,62.333333333333336,9.555555555555555,1019.0,51.111111111111114,10.444444444444445,7.222222222222222,4.555555555555555,,424.7188048264076,2.733498847881953,34.10324275970459,29.78666438102722,26.018499749501547,2.971551047563553,10.131176055272421,109.9627344004313,0.0
2022-04-14 13:30:00,20.2,21.6,18.7,23.8,23.5,4.435,3.382025,23.5138,39.930899999999994,18.0,6.0,194.5,0.0,62.5,9.5,1019.0,51.5,10.5,7.0,4.5,,431.90017635652396,2.5998956734783905,38.22787648271033,29.809820425523434,26.03839256536765,2.951993236027129,10.157278038973365,103.9837376854068,0.0
2022-04-14 13:40:00,20.7,21.9,19.2,23.7,23.5,4.281,3.454294444444445,23.96722222222222,40.05,18.0,5.777777777777778,177.44444444444443,0.0,62.666666666666664,9.444444444444445,1019.0,51.888888888888886,10.555555555555555,6.777777777777778,4.444444444444445,,424.8945561726888,2.3414512863098564,39.717003101090256,29.84873201052348,26.21937539100647,3.090028731425603,10.320733410517374,105.66308287302653,0.0
2022-04-14 13:50:00,20.9,22.1,19.4,23.7,23.6,4.228,3.3954099999999996,23.6879,39.882999999999996,18.0,5.555555555555555,160.38888888888889,0.0,62.833333333333336,9.38888888888889,1019.0,52.27777777777778,10.61111111111111,6.555555555555555,4.388888888888889,,442.41224497477214,2.342554040487203,37.50109957086164,29.89055286089579,26.385804379781085,3.2299636594454446,10.697431298891704,120.79354124704996,0.0
2022-04-14 14:00:00,21.2,22.2,18.8,23.7,23.5,4.322,3.637315,23.6488,39.8741,18.0,5.333333333333334,143.33333333333331,0.0,63.0,9.333333333333334,1019.0,52.666666666666664,10.666666666666666,6.333333333333334,4.333333333333333,,465.30668040308467,2.3786877316068122,38.76290178837749,29.927028735947736,26.488422718360777,3.2985729162940567,11.134602925295386,156.59357200309879,0.0
2022-04-14 14:10:00,21.5,22.5,19.0,23.6,23.6,4.324,3.6114699999999997,24.0561,39.9385,18.0,5.111111111111111,126.27777777777777,0.0,63.166666666666664,9.277777777777779,1019.0,53.05555555555556,10.722222222222221,6.111111111111111,4.277777777777778,,447.22457600911457,2.2809091798464456,44.333563563028974,29.926520881652834,26.491869567235312,3.4628668022155766,11.924105836550394,62.59300766626993,0.0
2022-04-14 14:20:00,21.3,22.4,19.2,23.6,23.6,4.29,3.4880250000000004,23.8393,39.4579,18.0,4.888888888888889,109.2222222222222,0.0,63.333333333333336,9.222222222222221,1019.0,53.44444444444444,10.777777777777779,5.888888888888889,4.222222222222222,,441.66296751175804,2.339606488310011,51.43466587077427,29.763242794672646,26.233114194869994,3.484537728627523,14.537865761121115,34.19594092686971,0.0
2022-04-14 14:30:00,22.4,23.0,19.5,23.5,23.6,4.283,3.4461799999999996,24.027,39.5852,18.0,4.666666666666667,92.16666666666666,0.0,63.5,9.166666666666666,1019.0,53.833333333333336,10.833333333333334,5.666666666666667,4.166666666666667,,444.0773723347982,2.250853410272275,59.190520649064055,29.670464481343338,26.090729759612373,3.4257078815092803,17.70579914275414,45.64681096342743,0.0
2022-04-14 14:40:00,21.9,22.8,19.0,23.5,23.7,4.295,3.260425,24.305799999999998,39.7731,18.0,4.444444444444445,75.11111111111109,0.0,63.666666666666664,9.11111111111111,1019.0,54.22222222222222,10.88888888888889,5.444444444444445,4.111111111111111,,438.85805102468913,2.2930081688987336,67.01395796263958,29.563767290115358,26.20112129529317,3.294561486244201,21.290193923314412,57.18712226231893,0.0
2022-04-14 14:50:00,23.2,23.8,19.3,23.5,24.0,4.208,3.4635249999999997,24.159399999999998,39.831,18.0,4.222222222222222,58.05555555555554,0.0,63.833333333333336,9.055555555555555,1019.0,54.611111111111114,10.944444444444445,5.222222222222222,4.055555555555555,,434.5998514705965,2.2494627453883487,73.45114568074544,29.555515038172405,26.055972833633422,3.477643131812414,24.045910902023316,66.3433548672994,0.0
2022-04-14 15:00:00,22.2,23.1,18.9,23.5,23.8,4.27,3.38463,24.207900000000002,39.8695,18.0,4.0,41.0,0.0,64.0,9.0,1019.0,55.0,11.0,5.0,4.0,,430.6867627970378,2.2236408973379995,80.31868109212758,29.49206647872925,25.847832991282143,3.4962357783317564,27.430363505681356,63.06205182393391,0.0
2022-04-14 15:10:00,22.9,23.5,19.1,23.4,23.8,4.257,3.263955,23.7894,39.6909,17.88888888888889,4.0,45.111111111111114,0.011111111111111112,65.0,9.0,1019.0555555555555,56.77777777777778,11.11111111111111,5.111111111111111,3.8333333333333335,,437.63838170895633,2.219956589590358,89.38496394249006,29.30857892380386,25.72604015199213,3.3765989955331457,32.12081062483657,105.86941210783243,0.0
2022-04-14 15:20:00,23.4,23.9,18.9,23.4,23.9,4.276,3.258275,23.871000000000002,39.7593,17.77777777777778,4.0,49.22222222222222,0.022222222222222223,66.0,9.0,1019.1111111111111,58.55555555555556,11.222222222222221,5.222222222222222,3.6666666666666665,,442.353794692467,2.237015261451403,97.86072022755941,29.188119894663494,25.774729782740273,3.189080325762431,37.01030823389689,128.45497224171956,0.0
2022-04-14 15:30:00,23.5,24.0,19.3,23.4,24.0,4.3,3.26094,24.0309,39.8213,17.666666666666668,4.0,53.333333333333336,0.03333333333333334,67.0,9.0,1019.1666666666666,60.333333333333336,11.333333333333334,5.333333333333333,3.5,,438.0359212239584,2.1586495578390057,113.44965271297822,29.144367294311525,25.772376178105674,3.4118401579062145,40.3530530166626,97.03960371017456,0.0
2022-04-14 15:40:00,23.3,23.9,19.1,23.4,24.0,4.259,3.3186999999999998,23.857499999999998,39.7812,17.555555555555557,4.0,57.44444444444444,0.044444444444444446,68.0,9.0,1019.2222222222222,62.111111111111114,11.444444444444445,5.444444444444445,3.333333333333333,,432.57059722198835,2.0826725447346264,116.50840053084205,29.055578667322795,25.68457511266073,3.588492932319641,45.617129999796546,64.05202558199565,0.0
2022-04-14 15:50:00,22.9,23.6,18.8,23.4,23.9,4.261,3.387365,23.697200000000002,39.7575,17.444444444444443,4.0,61.55555555555556,0.05555555555555556,69.0,9.0,1019.2777777777778,63.888888888888886,11.555555555555555,5.555555555555555,3.1666666666666665,,427.5918450927735,2.1563865570530383,103.55299710742497,28.952817057208286,25.50318865119434,3.3634118955904015,54.43322194792533,57.39917484153163,0.0
2022-04-14 16:00:00,22.9,23.6,18.8,23.3,23.9,4.268,3.464855,23.5082,39.650400000000005,17.333333333333332,4.0,65.66666666666667,0.06666666666666668,70.0,9.0,1019.3333333333334,65.66666666666667,11.666666666666666,5.666666666666667,3.0,,430.3062658130164,2.1303398408054632,104.68218071975278,28.855691092809042,25.429375972747803,3.4437702544530233,62.5518944867452,92.55201397577922,0.0
2022-04-14 16:10:00,22.6,23.4,19.2,23.3,23.8,4.257,3.3377499999999998,23.691899999999997,40.132400000000004,17.22222222222222,4.0,69.77777777777777,0.07777777777777779,71.0,9.0,1019.3888888888889,67.44444444444444,11.777777777777779,5.777777777777778,2.833333333333333,,439.93395212809247,2.1606039590316977,105.44326482568083,28.73359096844991,25.5189360332489,3.3716919648647306,65.02490025838216,577.475236047109,0.0
2022-04-14 16:20:00,22.9,23.5,18.9,23.3,23.8,4.258,3.27847,23.7345,40.403800000000004,17.11111111111111,4.0,73.88888888888889,0.08888888888888889,72.0,9.0,1019.4444444444445,69.22222222222223,11.88888888888889,5.888888888888889,2.6666666666666665,,445.30058339436846,2.14349173897067,110.1853647928184,28.769294218521953,25.5562540849571,3.4684911405453915,53.87388246921894,292.62657821947107,0.0
2022-04-14 16:30:00,23.1,23.7,18.8,23.3,23.8,4.237,3.163985,23.678,40.4967,17.0,4.0,78.0,0.1,73.0,9.0,1019.5,71.0,12.0,6.0,2.5,,458.07403617420414,2.1327874430727825,103.38170902920308,28.842757511138917,25.574979909261067,3.1898087549209597,47.86682569503784,708.0596343994141,0.0
2022-04-14 16:40:00,22.9,23.5,19.4,23.3,23.8,4.265,3.098945,23.5323,40.6487,16.88888888888889,4.0,82.11111111111111,0.11111111111111112,74.0,9.0,1019.5555555555555,72.77777777777777,12.11111111111111,6.111111111111111,2.333333333333333,,476.62278147379556,2.229133351196004,103.21096781520521,28.989279120763143,25.581660950978595,3.3189170106252037,34.32175620714823,1630.2782175191244,0.0
2022-04-14 16:50:00,23.1,23.7,19.0,23.3,23.9,4.276,3.29619,23.4075,40.7214,16.77777777777778,4.0,86.22222222222223,0.12222222222222223,75.0,9.0,1019.6111111111111,74.55555555555556,12.222222222222221,6.222222222222222,2.1666666666666665,,473.9787502385282,2.209332990935967,105.31844882534048,29.14496556282044,25.48491843541463,3.2926364147663114,27.733305174509685,400.56694876352947,0.0
2022-04-14 17:00:00,23.2,23.8,18.7,23.3,23.9,4.273,3.2404850000000005,23.201,40.809000000000005,16.666666666666668,4.0,90.33333333333334,0.13333333333333336,76.0,9.0,1019.6666666666666,76.33333333333333,12.333333333333334,6.333333333333333,2.0,,455.4095141040319,2.185953024427096,109.64257531483968,29.335061133702595,25.21635281562805,3.341777599652608,28.62628294944763,209.64681996663413,0.0
2022-04-14 17:10:00,23.4,23.9,19.1,23.2,23.9,4.245,3.2951500000000005,23.0411,40.8621,16.555555555555557,4.0,94.44444444444444,0.14444444444444446,77.0,9.0,1019.7222222222222,78.11111111111111,12.444444444444445,6.444444444444445,1.833333333333333,,455.8373836263021,2.0263328940215084,107.88266046685688,29.577330053100166,24.80578011517968,3.0195913808267627,29.356688349885367,306.34626710777076,0.0
2022-04-14 17:20:00,23.5,24.0,19.0,23.2,23.9,4.276,3.1622399999999997,22.9126,40.9425,16.444444444444443,4.0,98.55555555555556,0.15555555555555559,78.0,9.0,1019.7777777777778,79.88888888888889,12.555555555555555,6.555555555555555,1.6666666666666665,,452.4050393466292,2.0566119982192745,111.39116635769774,29.740215638478595,24.460863447189332,3.072984180847804,29.65989485740662,149.06542903900146,0.0
2022-04-14 17:30:00,23.7,24.1,18.9,23.2,23.9,4.24,3.126745,22.528399999999998,41.032,16.333333333333332,4.0,102.66666666666666,0.16666666666666669,79.0,9.0,1019.8333333333334,81.66666666666666,12.666666666666666,6.666666666666666,1.5,,463.88259185791014,2.143493195374807,109.88143400828044,29.83064845085144,24.4058185227712,3.1632870225111644,29.707981491088866,209.26302421569827,0.0
2022-04-14 17:40:00,23.8,24.2,18.9,23.2,23.9,4.268,3.45277,22.009999999999998,41.0934,16.22222222222222,4.0,106.77777777777777,0.17777777777777778,80.0,9.0,1019.8888888888889,83.44444444444444,12.777777777777779,6.777777777777778,1.333333333333333,,443.2979254325779,2.1769368910486415,109.90537833995066,29.86626056228179,24.399403488180024,3.360766279358681,29.518766507581283,78.98674100156691,0.0
2022-04-14 17:50:00,23.6,24.0,19.4,23.2,23.9,4.288,3.5478099999999997,21.750999999999998,41.187400000000004,16.11111111111111,4.0,110.88888888888889,0.1888888888888889,81.0,9.0,1019.9444444444445,85.22222222222223,12.88888888888889,6.888888888888889,1.1666666666666665,,447.40948217282346,2.2924304081996283,114.62948290506999,29.855267534255983,24.749790296554565,3.2329652281602224,31.678434263865153,106.58214432398479,0.0
2022-04-14 18:00:00,23.6,24.1,19.0,23.2,23.9,4.263,4.00542,21.4458,41.218900000000005,16.0,4.0,115.0,0.2,82.0,9.0,1020.0,87.0,13.0,7.0,1.0,,433.6669517008463,2.436128723594428,110.4558292783317,29.784527635574342,25.466125866572064,3.589646542072296,32.57219692866007,78.48649849573772,0.0
2022-04-14 18:10:00,23.5,24.0,18.8,23.1,23.9,4.26,4.117875,21.1232,41.3665,15.666666666666666,4.111111111111111,115.38888888888889,0.1888888888888889,82.61111111111111,9.055555555555555,1020.1111111111111,84.27777777777777,12.777777777777779,7.333333333333333,1.0,,433.8578872961286,2.3723738097066933,112.26366007314564,29.694776372909548,26.071212762196858,3.5678428045908612,32.12925488471985,87.73426910400391,0.0
2022-04-14 18:20:00,23.4,23.9,18.8,23.1,23.8,4.272,4.525094999999999,20.857999999999997,41.462399999999995,15.333333333333334,4.222222222222222,115.77777777777777,0.17777777777777778,83.22222222222223,9.11111111111111,1020.2222222222222,81.55555555555556,12.555555555555555,7.666666666666667,1.0,,445.7371163309032,2.6755004709858006,112.73949819295419,29.61698592821757,26.473173163731893,3.53498100121816,29.240094893773396,1150.7810642496745,0.0
2022-04-14 18:30:00,23.2,23.7,19.0,23.1,23.7,4.212,4.530595,20.5866,41.2502,15.0,4.333333333333333,116.16666666666667,0.16666666666666669,83.83333333333333,9.166666666666666,1020.3333333333334,78.83333333333333,12.333333333333334,8.0,1.0,,472.8526016235352,2.6504846811294556,109.94167481740314,29.63985854784648,26.67271257718404,3.4221514765421555,16.73378329118093,2352.4558957926433,0.0
2022-04-14 18:40:00,23.1,23.6,18.7,23.1,23.7,4.262,4.160695,20.2962,41.5757,14.666666666666666,4.444444444444445,116.55555555555556,0.15555555555555556,84.44444444444444,9.222222222222221,1020.4444444444445,76.11111111111111,12.11111111111111,8.333333333333334,1.0,,473.28354730014144,2.6723880704984824,108.28152731318933,29.678909890847127,26.710555932352452,3.2458645709029965,9.072464028876988,2979.029993029318,0.0
2022-04-14 18:50:00,22.6,23.3,18.8,23.0,23.6,4.226,4.57538,20.1145,41.8466,14.333333333333334,4.555555555555555,116.94444444444444,0.14444444444444446,85.05555555555556,9.277777777777779,1020.5555555555555,73.38888888888889,11.88888888888889,8.666666666666666,1.0,,463.34126749674476,2.665263827123211,112.04369500542764,29.7246342086792,26.67373506228129,3.1822568098704016,5.328026285171509,2685.4099731445312,0.0
2022-04-14 19:00:00,22.8,23.3,19.1,23.0,23.6,4.259,4.58338,19.9969,42.0206,14.0,4.666666666666667,117.33333333333333,0.13333333333333333,85.66666666666667,9.333333333333334,1020.6666666666666,70.66666666666667,11.666666666666666,9.0,1.0,,460.083983968099,2.649377900759379,108.35657398223877,29.76229217529297,26.611355606714888,3.0424531996250153,3.169859410127004,2623.3627880859376,0.0
2022-04-14 19:10:00,22.4,23.1,18.8,23.0,23.4,4.222,4.942165,19.9441,42.1303,13.666666666666666,4.777777777777778,117.72222222222223,0.12222222222222222,86.27777777777777,9.38888888888889,1020.7777777777778,67.94444444444444,11.444444444444445,9.333333333333334,1.0,,453.1536485939464,2.748645803490601,108.37928765701035,29.78346650441488,26.571681690216064,3.039012813170751,1.8554993385076521,2577.036701253255,0.0
2022-04-14 19:20:00,22.2,22.9,19.0,22.9,23.4,4.256,5.52009,19.713900000000002,42.1154,13.333333333333332,4.888888888888889,118.11111111111111,0.11111111111111112,86.88888888888889,9.444444444444445,1020.8888888888889,65.22222222222223,11.222222222222221,9.666666666666668,1.0,,453.79491251627604,3.0219367564398016,112.95568286033674,29.807075848761805,26.576340565551174,3.2298613949551607,1.4091355393655964,2980.0304827714094,0.0
2022-04-14 19:30:00,21.9,22.7,18.9,22.9,23.2,4.285,5.29848,19.846600000000002,42.230900000000005,13.0,5.0,118.5,0.1,87.5,9.5,1021.0,62.5,11.0,10.0,1.0,,452.25585420455053,3.0668995633502467,110.92762059680486,29.829195871353146,26.584510634740194,2.9880145080884297,1.220682431459427,2814.683975830078,0.0
2022-04-14 19:40:00,21.4,22.3,18.7,22.8,23.1,4.272,5.66067,19.7077,42.3043,12.666666666666666,5.111111111111111,118.88888888888889,0.08888888888888889,88.11111111111111,9.555555555555555,1021.1111111111111,59.77777777777778,10.777777777777779,10.333333333333334,1.0,,456.5549744669596,3.1083906299515633,109.39940822084073,29.843420066833495,26.59502743085225,3.014142580429713,1.1208817678689957,2607.925391031901,0.0
2022-04-14 19:50:00,21.1,22.1,19.0,22.8,23.0,4.297,6.08849,19.6315,42.302499999999995,12.333333333333332,5.222222222222222,119.27777777777777,0.07777777777777778,88.72222222222223,9.61111111111111,1021.2222222222222,57.05555555555556,10.555555555555555,10.666666666666668,1.0,,452.4160507131993,3.3069745711485545,113.28686485290527,29.85583251489316,26.599846269107257,2.9696034602259025,1.0663105612048684,2489.5979081317505,0.0
2022-04-14 20:00:00,20.9,21.9,18.7,22.8,22.9,4.177,6.09708,19.738999999999997,42.279399999999995,12.0,5.333333333333333,119.66666666666667,0.06666666666666665,89.33333333333333,9.666666666666666,1021.3333333333334,54.333333333333336,10.333333333333334,11.0,1.0,,449.17001338564114,3.374361718354252,113.5293210045766,29.86621728897095,26.554598395029707,2.756767584880193,1.0363498767216999,1622.9389955647787,0.0
2022-04-14 20:10:00,20.7,21.7,18.7,22.7,22.8,4.25,6.068165,19.7686,42.162400000000005,11.666666666666666,5.444444444444445,120.05555555555556,0.05555555555555555,89.94444444444444,9.722222222222221,1021.4444444444445,51.611111111111114,10.11111111111111,11.333333333333334,1.0,,443.07703379313153,3.3795191702330856,111.73029255732304,29.867476631800333,26.52088529904683,2.6196824580430986,1.0199286621809005,1511.483754781087,0.0
2022-04-14 20:20:00,20.4,21.5,19.0,22.7,22.7,4.225,6.12767,19.694300000000002,42.2033,11.333333333333332,5.555555555555555,120.44444444444444,0.044444444444444425,90.55555555555556,9.777777777777779,1021.5555555555555,48.888888888888886,9.88888888888889,11.666666666666668,1.0,,441.8618843832784,3.3509058569582164,112.18362915233031,29.868278643290203,26.48256096522013,2.575545462965965,1.0109105026721954,1174.9171368408201,0.0
2022-04-14 20:30:00,20.0,21.2,18.8,22.7,22.6,4.244,6.4162300000000005,19.327099999999998,42.1312,11.0,5.666666666666666,120.83333333333333,0.033333333333333326,91.16666666666667,9.833333333333334,1021.6666666666666,46.166666666666664,9.666666666666668,12.0,1.0,,441.598735646215,3.5707770601908364,112.41470222473144,29.866651808629268,26.45062865293743,2.597799848819691,1.0059566102620683,1095.9596800890645,0.0
2022-04-14 20:40:00,19.9,21.1,18.8,22.7,22.5,4.229,6.431525000000001,19.2637,42.1677,10.666666666666666,5.777777777777778,121.22222222222223,0.022222222222222227,91.77777777777777,9.88888888888889,1021.7777777777778,43.44444444444444,9.444444444444445,12.333333333333334,1.0,,439.4530082194011,3.457198317576263,110.43860604173047,29.867966388066613,26.428980442682906,2.4572227652867635,1.00324085354805,1058.1742896525066,0.0
2022-04-14 20:50:00,19.6,20.8,19.0,22.6,22.4,4.205,7.023345000000001,18.9611,42.3067,10.333333333333332,5.888888888888889,121.61111111111111,0.0111111111111111,92.38888888888889,9.944444444444445,1021.8888888888889,40.72222222222222,9.222222222222221,12.666666666666668,1.0,,440.89588912437705,3.4747539440858164,110.73830819835771,29.86336747487386,26.432838306427005,2.169872615536054,1.0017514715592069,1100.1055271402995,0.0
2022-04-14 21:00:00,19.3,20.6,18.8,22.6,22.3,4.245,8.23614,17.9966,42.4908,10.0,6.0,122.0,0.0,93.0,10.0,1022.0,38.0,9.0,13.0,1.0,,436.344074591275,3.474444918632507,111.13941441853842,29.857963795844324,26.429574264046927,2.2359881968348403,1.0009373476107917,1181.4124617729813,0.0
2022-04-14 21:10:00,19.0,20.4,18.6,22.6,22.2,4.27,8.60389,17.7418,42.7427,9.944444444444445,5.888888888888889,123.05555555555556,0.005555555555555556,93.11111111111111,9.555555555555555,1022.0,40.666666666666664,8.944444444444445,12.722222222222221,1.0,,435.4294486140108,3.5984537203163756,112.73743419582561,29.85506953875224,26.434559202194215,2.1401594891150792,1.0005010823408762,914.7682914225261,0.0
2022-04-14 21:20:00,18.7,20.2,18.8,22.6,22.1,4.247,9.028555,17.4672,42.8466,9.88888888888889,5.777777777777778,124.11111111111111,0.011111111111111112,93.22222222222223,9.11111111111111,1022.0,43.333333333333336,8.88888888888889,12.444444444444445,1.0,,434.31414239642265,3.644293083477828,110.955882673964,29.854139105478925,26.484908676147462,2.122418853839238,1.0002637567122776,718.4096953837077,0.0
2022-04-14 21:30:00,18.5,20.0,19.0,22.5,22.0,4.213,8.83745,17.4571,43.0048,9.833333333333334,5.666666666666667,125.16666666666667,0.01666666666666667,93.33333333333333,8.666666666666666,1022.0,46.0,8.833333333333334,12.166666666666666,1.0,,435.2415474446615,3.428731023349331,114.38983542189087,29.85127948979862,26.558229324830688,2.027458050589744,1.0001338543494542,619.1749374072799,0.0
2022-04-14 21:40:00,18.4,19.9,18.8,22.5,22.0,4.19,8.929525,17.0761,43.184000000000005,9.777777777777779,5.555555555555555,126.22222222222223,0.022222222222222223,93.44444444444444,8.222222222222221,1022.0,48.66666666666667,8.777777777777779,11.88888888888889,1.0,,435.6702303094974,3.4857463049888606,111.2478503926595,29.843310674031578,26.626900450388593,2.0237541967630386,1.0000601267814637,523.135543568929,0.0
2022-04-14 21:50:00,18.3,19.8,18.7,22.5,22.0,4.067,9.25689,16.9238,43.3037,9.722222222222221,5.444444444444445,127.27777777777777,0.02777777777777778,93.55555555555556,7.777777777777778,1022.0,51.333333333333336,8.722222222222221,11.61111111111111,1.0,,432.87414469050265,3.6719502769957826,111.22816046095163,29.821404355367026,26.675741767883302,2.0428917060295744,1.0000298023223877,476.88897415161136,0.0
2022-04-14 22:00:00,18.6,20.0,19.0,22.5,22.0,4.077,9.61223,17.0957,43.4281,9.666666666666666,5.333333333333333,128.33333333333334,0.03333333333333334,93.66666666666667,7.333333333333334,1022.0,54.0,8.666666666666666,11.333333333333334,1.0,,437.21018737792974,3.701746141344814,111.98492431834593,29.77537075360616,26.727982343037922,1.8847392443815867,1.0000298023223877,339.16556477864583,0.0
2022-04-14 22:10:00,18.7,20.1,19.4,22.6,22.1,4.101,9.932275,16.9851,43.3688,9.61111111111111,5.222222222222222,129.38888888888889,0.038888888888888896,93.77777777777777,6.888888888888889,1022.0,56.66666666666667,8.61111111111111,11.055555555555555,1.0,,431.827986786941,3.537089464698134,114.51248308968408,29.70282843271891,26.801198963884445,1.8964171259292488,1.0000298023223877,260.66532465158264,0.0
2022-04-14 22:20:00,18.5,20.0,18.7,22.5,22.0,4.135,9.90001,17.3328,43.4944,9.555555555555555,5.111111111111111,130.44444444444446,0.044444444444444446,93.88888888888889,6.444444444444445,1022.0,59.333333333333336,8.555555555555555,10.777777777777779,1.0,,431.3911070549625,3.614557196299235,114.72036984761557,29.647386474609373,26.852877591451012,1.9259598114093144,1.0000298023223877,180.99839953104654,0.0
2022-04-14 22:30:00,18.3,19.8,19.1,22.5,22.0,4.12,9.68946,17.4633,43.4075,9.5,5.0,131.5,0.05,94.0,6.0,1022.0,62.0,8.5,10.5,1.0,,434.3033399454753,3.5816698814313965,110.99745301607638,29.597552865346273,26.927964537938436,1.8989193594455718,1.0000298023223877,141.489159711202,0.0
2022-04-14 22:40:00,18.1,19.7,18.8,22.5,21.9,4.123,8.95349,16.9314,43.3211,9.444444444444445,4.888888888888889,132.55555555555554,0.05555555555555556,94.11111111111111,5.555555555555555,1022.0,64.66666666666667,8.444444444444445,10.222222222222221,1.0,,434.07446393243197,3.544676167230822,111.96218597153486,29.551698448775245,27.0525384812798,1.836847053815107,1.0000298023223877,130.6994378332753,0.0
2022-04-14 22:50:00,18.0,19.5,18.7,22.5,21.9,4.112,8.909365,16.8856,43.4381,9.38888888888889,4.777777777777778,133.61111111111111,0.061111111111111116,94.22222222222223,5.111111111111112,1022.0,67.33333333333334,8.38888888888889,9.944444444444445,1.0,,435.26156402587895,3.5652894186973567,111.27631421407064,29.51418159166972,27.06790636380514,1.9576291408141455,1.0000298023223877,115.55743614196777,0.0
2022-04-14 23:00:00,17.0,19.0,18.5,22.5,21.7,4.098,9.878865000000001,16.6466,43.562400000000004,9.333333333333334,4.666666666666667,134.66666666666666,0.06666666666666668,94.33333333333333,4.666666666666667,1022.0,70.0,8.333333333333334,9.666666666666668,1.0,,434.62862846286816,3.5508477802061096,107.4601804047924,29.49207981745402,27.166398340861,1.6899083230892817,1.0000298023223877,106.78238398234048,0.0
2022-04-14 23:10:00,16.4,18.4,18.3,22.5,21.5,4.09,11.21658,17.2459,43.6261,9.277777777777779,4.555555555555555,135.72222222222223,0.07222222222222223,94.44444444444444,4.222222222222222,1022.0,72.66666666666667,8.277777777777779,9.38888888888889,1.0,,435.8614995846803,3.695018431345622,103.23849164326984,29.4628019989514,27.237677267887552,1.7799233056189585,1.0000298023223877,111.34007198688111,0.0
2022-04-14 23:20:00,16.4,18.3,18.1,22.5,21.4,4.123,13.200380000000001,17.1552,43.486900000000006,9.222222222222221,4.444444444444445,136.77777777777777,0.07777777777777779,94.55555555555556,3.7777777777777777,1022.0,75.33333333333334,8.222222222222221,9.11111111111111,1.0,,429.5614859008789,3.779928872524682,105.56010479038045,29.458549181620278,27.285767475763958,1.7699737282594046,1.0000298023223877,103.88487107594808,0.0
2022-04-14 23:30:00,16.0,18.0,17.8,22.4,21.3,4.123,14.5358,16.716636363636365,43.31236363636364,9.166666666666666,4.333333333333334,137.83333333333334,0.08333333333333334,94.66666666666667,3.333333333333334,1022.0,78.0,8.166666666666666,8.833333333333334,1.0,,433.28804326199935,4.031522233486175,107.54544879913331,29.43817240824465,27.365160397180443,1.6479988787750728,1.0000298023223877,114.0762675995123,0.0
2022-04-14 23:40:00,16.5,18.4,18.2,22.4,21.3,4.149,15.77397,16.367,43.4934,9.11111111111111,4.222222222222222,138.88888888888889,0.08888888888888889,94.77777777777777,2.8888888888888893,1022.0,80.66666666666667,8.11111111111111,8.555555555555557,1.0,,438.1736664835612,4.090344752174312,110.03267574310303,29.414422279993694,27.38628965059916,1.7011201842625936,1.0006549539168677,104.78412502288818,0.0
2022-04-14 23:50:00,15.9,17.9,17.8,22.4,21.2,4.154,16.578925,16.165799999999997,43.6945,9.055555555555555,4.111111111111111,139.94444444444446,0.09444444444444446,94.88888888888889,2.4444444444444446,1022.0,83.33333333333334,8.055555555555555,8.277777777777779,1.0,,438.36547152815194,4.214079368511835,108.79168556213378,29.403105042775472,27.4703718884786,1.7104899764060975,1.057254335085551,114.89368324279785,0.0
2022-04-15 00:00:00,16.0,17.9,17.7,22.4,21.2,4.162,16.706685,16.0427,43.8467,9.0,4.0,141.0,0.1,95.0,2.0,1022.0,86.0,8.0,8.0,1.0,,440.84210158775596,4.169077130987146,110.88152159782453,29.39332688362872,27.451115723437955,1.6923636684000818,1.1730066099551206,109.21803532147017,0.0
2022-04-15 00:10:00,16.4,18.3,18.0,22.3,21.2,4.096,17.56102,16.0405,43.9659,8.944444444444445,3.9444444444444446,140.61111111111111,0.09444444444444446,95.0,2.0,1022.0,83.11111111111111,7.944444444444445,7.944444444444445,1.0,,435.6024686686198,4.069483785413753,110.99305067978337,29.380944766998294,27.479118687311807,1.5767074968417485,1.3234113558133445,114.58060070037841,0.0
2022-04-15 00:20:00,16.5,18.7,18.3,22.3,20.9,4.124,17.36859,16.1177,43.9568,8.88888888888889,3.888888888888889,140.22222222222223,0.08888888888888889,95.0,2.0,1022.0,80.22222222222223,7.888888888888889,7.888888888888889,1.0,,433.04420586246187,3.984244001645826,112.19627435371702,29.366609024923356,27.472645318703577,1.4825322968647128,1.483232756283114,112.64448230785099,0.0
2022-04-15 00:30:00,16.9,19.1,18.8,22.4,20.8,4.11,17.649635,16.1841,43.957499999999996,8.833333333333334,3.8333333333333335,139.83333333333334,0.08333333333333334,95.0,2.0,1022.0,77.33333333333333,7.833333333333333,7.833333333333333,1.0,,435.835486983376,4.066112687985102,110.3518524424235,29.350246642430626,27.478526881535846,1.569857478539149,1.6141812264919282,112.47162846883138,0.0
2022-04-15 00:40:00,16.9,19.2,18.9,22.4,20.7,4.085,17.61286,15.829699999999999,43.977,8.777777777777779,3.7777777777777777,139.44444444444446,0.07777777777777778,95.0,2.0,1022.0,74.44444444444444,7.777777777777778,7.777777777777778,1.0,,441.2631438191732,4.193782701754975,112.93832443474378,29.329064772871675,27.510637162213772,1.598038533642644,1.7579008104143246,109.5062762182267,0.0
2022-04-15 00:50:00,16.4,18.9,18.7,22.4,20.6,4.136,17.51305,15.503,44.123900000000006,8.722222222222221,3.7222222222222223,139.05555555555554,0.07222222222222223,95.0,2.0,1022.0,71.55555555555556,7.722222222222222,7.722222222222222,1.0,,435.3715117005096,4.134546933584968,109.60233381174378,29.303520174026488,27.51187739690145,1.4563747453689575,1.9016528866688411,110.49010100046794,0.0
2022-04-15 01:00:00,16.2,18.9,18.7,22.4,20.6,4.118,18.2989,15.448500000000001,44.2922,8.666666666666666,3.6666666666666665,138.66666666666666,0.06666666666666667,95.0,2.0,1022.0,68.66666666666667,7.666666666666667,7.666666666666667,1.0,,435.1938333129883,4.211140010538747,110.34492510628566,29.277850559422227,27.53398353404686,1.5411941812240362,2.0358369097553313,107.16522448576214,0.0
2022-04-15 01:10:00,16.5,19.3,19.0,22.4,20.0,4.084,18.510965,15.384899999999998,44.4396,8.61111111111111,3.611111111111111,138.27777777777777,0.06111111111111111,95.0,2.0,1022.0,65.77777777777777,7.611111111111111,7.611111111111111,1.0,,438.24968131580573,4.3533700062191425,110.55061428845939,29.25037199020386,27.53311773300171,1.5257457820574443,2.1876106055577598,113.55739995320639,0.0
2022-04-15 01:20:00,16.4,19.3,19.0,22.4,20.1,4.115,18.28647,15.3055,44.486599999999996,8.555555555555555,3.5555555555555554,137.88888888888889,0.05555555555555556,95.0,2.0,1022.0,62.888888888888886,7.555555555555555,7.555555555555555,1.0,,435.42390778289445,4.168809917370479,110.5659400812785,29.213878304163615,27.578767239252727,1.5677583420276642,2.3449972434838613,113.74992518107096,0.0
2022-04-15 01:30:00,16.0,19.1,18.8,22.4,19.9,4.085,18.22783,15.4151,44.5807,8.5,3.5,137.5,0.05,95.0,2.0,1022.0,60.0,7.5,7.5,1.0,,435.1794789632161,4.170741469954367,111.23090921714481,29.183271120050563,27.617884027032904,1.3802735438210065,2.529872612562336,107.77510487353216,0.0
2022-04-15 01:40:00,15.7,19.0,18.7,22.4,19.7,4.102,14.317519999999998,15.3811,44.702299999999994,8.444444444444445,3.4444444444444446,137.11111111111111,0.044444444444444446,95.0,2.0,1022.0,57.111111111111114,7.444444444444445,7.444444444444445,1.0,,436.54541187154837,3.66666847189941,110.61924406687419,29.156238775253296,27.635033286412558,1.4972113222877186,2.700890528758367,118.83233122507731,0.0
2022-04-15 01:50:00,15.4,19.2,18.8,22.4,19.1,4.109,13.067605,14.930299999999999,44.787099999999995,8.38888888888889,3.388888888888889,136.72222222222223,0.03888888888888889,95.0,2.0,1022.0,54.22222222222222,7.388888888888889,7.388888888888889,1.0,,438.08808430989586,3.557658253019139,109.08723230631338,29.12341623702336,27.68489389059974,1.4204416910514155,2.899570794522437,110.08825344023157,0.0
2022-04-15 02:00:00,15.2,19.2,18.8,22.4,18.9,4.096,9.952200000000001,15.052000000000001,44.8387,8.333333333333334,3.3333333333333335,136.33333333333334,0.033333333333333326,95.0,2.0,1022.0,51.333333333333336,7.333333333333333,7.333333333333333,1.0,,433.63163859049484,3.116498140110134,111.31423971337787,29.0926860777537,27.686368096669515,1.4187649824221928,3.088401438792547,106.99514853159587,0.0
2022-04-15 02:10:00,15.1,19.1,18.7,22.3,18.8,4.122,10.15749,14.573500000000001,44.7415,8.277777777777779,3.2777777777777777,135.94444444444446,0.027777777777777776,95.0,2.0,1022.0,48.44444444444444,7.277777777777778,7.277777777777778,1.0,,438.4460068766276,2.936817849477132,108.83217524210613,29.06169470469157,27.726077798207598,1.3467496599753699,3.2878514524300897,121.93292463938394,0.0
2022-04-15 02:20:00,14.9,19.1,18.7,22.3,18.6,4.114,10.215715,14.6369,44.7519,8.222222222222221,3.2222222222222223,135.55555555555554,0.022222222222222213,95.0,2.0,1022.0,45.55555555555556,7.222222222222222,7.222222222222222,1.0,,435.9126497009979,2.864198210885969,112.37855754895399,29.030661328633624,27.739591210683187,1.329574621915817,3.484676962693532,111.8732460784912,0.0
2022-04-15 02:30:00,14.8,19.5,18.9,22.3,18.2,4.141,11.481010000000001,14.964500000000001,44.7445,8.166666666666666,3.166666666666667,135.16666666666666,0.016666666666666663,95.0,2.0,1022.0,42.666666666666664,7.166666666666667,7.166666666666667,1.0,,439.1619772058246,3.0393725409817565,109.351813923464,29.005689254093692,27.758528688826846,1.3342227674295994,3.6882140874471823,111.04793367312907,0.0
2022-04-15 02:40:00,14.8,19.5,18.9,22.3,18.1,4.139,14.036689999999998,15.1644,44.6432,8.11111111111111,3.111111111111111,134.77777777777777,0.011111111111111113,95.0,2.0,1022.0,39.77777777777778,7.111111111111111,7.111111111111111,1.0,,441.7314492797852,3.16073268524671,110.7010659415035,28.979561312993365,27.77277700742086,1.3502846803267796,3.8949043997128805,107.6250445683797,0.0
2022-04-15 02:50:00,14.7,19.5,18.9,22.3,18.1,4.142,14.900725,15.421100000000001,44.6421,8.055555555555555,3.0555555555555554,134.38888888888889,0.00555555555555555,95.0,2.0,1022.0,36.888888888888886,7.055555555555555,7.055555555555555,1.0,,436.3679953073085,3.1315787596352354,111.03966353443384,28.954876076380412,27.79890382448832,1.2718518417080245,4.118108177185059,117.32130458831787,0.0
2022-04-15 03:00:00,14.5,19.4,18.7,22.3,17.8,4.164,10.16396,15.3841,44.6053,8.0,3.0,134.0,0.0,95.0,2.0,1022.0,34.0,7.0,7.0,1.0,,435.591763698534,3.039183216492335,110.07874946594238,28.93367892103769,27.796251986717266,1.2747928438176874,4.337674417183047,105.70969673198428,0.0
2022-04-15 03:10:00,14.4,19.5,18.7,22.3,17.7,4.152,10.35698,15.2619,44.5967,8.0,3.0,131.72222222222223,0.0,95.05555555555556,2.0,1022.0555555555555,34.77777777777778,7.0,6.888888888888889,1.0555555555555556,,435.9939561971029,2.8795522632706634,108.91306712867177,28.917505674362182,27.827264130910237,1.2821271004279455,4.582795630296071,119.8331405512492,0.0
