,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-15 03:20:00,14.2,19.5,18.7,22.3,17.5,4.168,10.81409,15.135900000000001,44.5324,8.0,3.0,129.44444444444446,0.0,95.11111111111111,2.0,1022.1111111111111,35.55555555555556,7.0,6.777777777777778,1.1111111111111112,,437.7402622933223,2.775738186600518,111.82775731684796,28.901857633590698,27.823685496648153,1.3040416759252547,4.824030321439108,103.78287146250406,0.0
2022-04-15 03:30:00,14.4,19.8,18.9,22.3,17.3,4.209,10.48697,14.7136,44.5438,8.0,3.0,127.16666666666667,0.0,95.16666666666667,2.0,1022.1666666666666,36.333333333333336,7.0,6.666666666666667,1.1666666666666667,,442.13535695393887,2.6403684867303925,109.71783400131486,28.88325469970703,27.854215809504193,1.2859412221113842,5.0718061327934265,118.98366088867188,0.0
2022-04-15 03:40:00,14.3,19.8,18.8,22.3,17.2,4.207,11.70895,14.1398,44.691700000000004,8.0,3.0,124.88888888888889,0.0,95.22222222222223,2.0,1022.2222222222222,37.111111111111114,7.0,6.555555555555555,1.2222222222222223,,440.67995909241426,2.9417512089721227,107.4194602179662,28.860688220060588,27.854200999046288,1.2470953853631932,5.3225122866213646,110.14953461693935,0.0
2022-04-15 03:50:00,14.2,19.8,18.8,22.3,17.2,4.194,13.315136363636363,13.781818181818181,44.835454545454546,8.0,3.0,122.61111111111111,0.0,95.27777777777777,2.0,1022.2777777777778,37.888888888888886,7.0,6.444444444444445,1.2777777777777777,,440.331987658972,2.985025262563242,108.9782446855879,28.830024566650387,27.86558316230774,1.1651117244362832,5.564489603837331,105.97913681030272,0.0
2022-04-15 04:00:00,14.6,19.9,19.0,22.3,17.3,4.185,12.96301,14.2653,44.9792,8.0,3.0,120.33333333333333,0.0,95.33333333333333,2.0,1022.3333333333334,38.666666666666664,7.0,6.333333333333333,1.3333333333333333,,441.58830678304037,3.2040910502678934,112.7401123904643,28.796779718399044,27.89262722651164,1.2466578874985377,5.848535400231679,125.86272370656332,0.0
2022-04-15 04:10:00,13.9,19.8,18.9,22.3,17.1,4.196,8.11986,14.6909,44.9383,8.0,3.0,118.05555555555556,0.0,95.38888888888889,2.0,1022.3888888888889,39.44444444444444,7.0,6.222222222222222,1.3888888888888888,,444.03744579095945,2.6874779157652022,111.65494935267388,28.75782335917155,27.87179405530294,1.1732680529356003,6.099230262438456,98.8609445699056,0.0
2022-04-15 04:20:00,14.1,19.9,18.9,22.2,17.1,4.214,6.578480000000001,14.590100000000001,44.875600000000006,8.0,3.0,115.77777777777777,0.0,95.44444444444444,2.0,1022.4444444444445,40.22222222222222,7.0,6.111111111111111,1.4444444444444444,,439.49028106689457,2.4075441511472064,104.00775590648759,28.731351413726806,27.908095677693684,1.225164000093937,6.380891902446747,122.36070981343588,0.0
2022-04-15 04:30:00,14.4,20.0,19.1,22.2,17.3,4.182,6.856315,14.6812,44.7475,8.0,3.0,113.5,0.0,95.5,2.0,1022.5,41.0,7.0,6.0,1.5,,441.89995146652745,2.400494683980942,108.68064390818276,28.702774447769418,27.90801506412485,1.1499815946068268,6.669682246387983,114.86864915983274,0.0
2022-04-15 04:40:00,14.3,19.9,18.9,22.2,17.1,4.174,7.060345,14.3495,44.3634,8.0,3.0,111.22222222222223,0.0,95.55555555555556,2.0,1022.5555555555555,41.77777777777778,7.0,5.888888888888889,1.5555555555555556,,440.58904418945315,2.4617054637340505,108.02826235517944,28.68250332514445,27.924142637252807,1.1030156895518304,6.958643723328909,104.44673601786296,0.0
2022-04-15 04:50:00,14.6,20.0,19.1,22.2,17.2,4.177,7.180865,14.2353,44.583999999999996,8.0,3.0,108.94444444444444,0.0,95.61111111111111,2.0,1022.6111111111111,42.55555555555556,7.0,5.777777777777778,1.6111111111111112,,439.9281468112989,2.4231201332841215,111.00266811284641,28.660277134577434,27.944287888209026,1.132483249803384,7.294902445475261,110.10357322692872,0.0
2022-04-15 05:00:00,14.5,20.0,19.1,22.2,17.3,4.176,6.7026449999999995,14.291599999999999,44.750099999999996,8.0,3.0,106.66666666666666,0.0,95.66666666666667,2.0,1022.6666666666666,43.333333333333336,7.0,5.666666666666667,1.6666666666666665,,444.3095228488966,2.3094648573694934,110.71071796374133,28.646089468002323,27.940599959691365,1.076931410531203,7.600614259243011,126.53461517333986,0.0
2022-04-15 05:10:00,14.6,20.0,19.0,22.2,17.2,4.176,6.66756,14.2262,44.8164,8.0,3.0,104.38888888888889,0.0,95.72222222222223,2.0,1022.7222222222222,44.111111111111114,7.0,5.555555555555555,1.7222222222222223,,445.2929685465495,2.331487411061923,109.44763615926107,28.640697650909424,27.952544228235883,1.1064685074488323,7.936993424892425,103.62289875030517,0.0
2022-04-15 05:20:00,14.8,20.0,19.1,22.2,17.4,4.194,7.63052,14.0733,44.8563,8.0,3.0,102.11111111111111,0.0,95.77777777777777,2.0,1022.7777777777778,44.888888888888886,7.0,5.444444444444445,1.7777777777777777,,439.35076890967355,2.290028067965292,110.91878869697874,28.62901846911738,27.956240636377384,1.1167631616830174,8.292371302484813,142.5095994684605,0.0
2022-04-15 05:30:00,14.5,20.0,19.0,22.2,17.3,4.165,8.671285000000001,14.4897,44.7718,8.0,3.0,99.83333333333333,0.0,95.83333333333333,2.0,1022.8333333333334,45.666666666666664,7.0,5.333333333333334,1.8333333333333333,,440.44025340463924,2.4246936162615897,110.9402720489071,28.619571224848432,27.978040313720705,1.1553458665808043,8.63315973440806,88.26036993662515,0.0
2022-04-15 05:40:00,13.7,19.8,18.8,22.2,16.9,4.186,8.52924,14.5335,44.8403,8.0,3.0,97.55555555555554,0.0,95.88888888888889,2.0,1022.8888888888889,46.44444444444444,7.0,5.222222222222222,1.8888888888888888,,438.8149236043294,2.4368616362412774,112.26040555318195,28.62904655503445,28.005315770581774,1.0498128941622586,9.056673790275074,135.754488286503,0.0
2022-04-15 05:50:00,13.4,19.6,18.5,22.2,16.5,4.18,9.66981,14.911000000000001,44.8381,8.0,3.0,95.27777777777777,0.0,95.94444444444444,2.0,1022.9444444444445,47.22222222222222,7.0,5.111111111111111,1.9444444444444444,,436.02204737169984,2.5074674706472515,112.15085502538304,28.65406322161357,27.994539375305173,1.0914905937512716,9.448912927309673,109.11215969085693,0.0
2022-04-15 06:00:00,13.5,19.7,18.6,22.2,16.4,4.187,10.84591,15.032499999999999,44.7558,8.0,3.0,93.0,0.0,96.0,2.0,1023.0,48.0,7.0,5.0,2.0,,436.0709934488932,2.5739162666716817,111.81114108177228,28.690107183456423,27.967872349421185,1.0950570121407508,9.710396763483683,117.8305360666911,0.0
2022-04-15 06:10:00,14.2,19.9,19.0,22.2,16.8,4.174,11.90804,15.3463,44.6195,8.222222222222221,3.111111111111111,88.88888888888889,0.0,95.55555555555556,2.4444444444444446,1023.0,50.5,7.166666666666667,5.055555555555555,2.0555555555555554,,435.28873858923197,2.650527561788505,111.21178539965786,28.73064747810364,27.95447295506795,1.0934384599328042,9.845560916264853,122.75810209910075,0.0
2022-04-15 06:20:00,13.3,19.7,18.7,22.2,16.3,4.212,14.693000000000001,15.9958,44.2324,8.444444444444445,3.2222222222222223,84.77777777777777,0.0,95.11111111111111,2.888888888888889,1023.0,53.0,7.333333333333333,5.111111111111111,2.111111111111111,,433.845422261556,3.053391350743461,113.26758471106405,28.783793757756552,27.915472275416057,1.144878751138846,9.916882756551107,73.74042264302571,0.0
2022-04-15 06:30:00,13.5,19.7,18.7,22.2,16.2,4.246,12.915505,15.7236,43.8707,8.666666666666666,3.3333333333333335,80.66666666666667,0.0,94.66666666666667,3.333333333333333,1023.0,55.5,7.5,5.166666666666667,2.1666666666666665,,436.6568117374113,3.1078989311059315,114.68770563761393,28.8311837281816,27.866581667550925,1.0485224807180993,9.953944315623716,127.68812066625375,0.0
2022-04-15 06:40:00,13.2,19.7,18.7,22.1,15.9,4.276,14.074525,15.7858,43.701800000000006,8.88888888888889,3.4444444444444446,76.55555555555556,0.0,94.22222222222223,3.7777777777777777,1023.0,58.0,7.666666666666667,5.222222222222222,2.2222222222222223,,444.872381967128,3.123056796337925,112.09162621686687,28.865363629659015,27.813599583307905,1.124054400920868,9.975014333724976,91.17935787200928,0.0
2022-04-15 06:50:00,13.4,19.8,18.9,22.1,16.1,4.326,14.184074999999998,15.9613,43.4443,9.11111111111111,3.5555555555555554,72.44444444444444,0.0,93.77777777777777,4.222222222222222,1023.0,60.5,7.833333333333333,5.277777777777778,2.2777777777777777,,444.73359232584636,3.560213867109374,113.17982884035273,28.895585575103762,27.773209524154662,1.0122760943571725,9.987205624580383,117.86187819163004,0.0
2022-04-15 07:00:00,13.4,19.6,18.7,22.1,15.7,4.285,13.497575000000001,16.1171,43.7251,9.333333333333334,3.6666666666666665,68.33333333333333,0.0,93.33333333333333,4.666666666666666,1023.0,63.0,8.0,5.333333333333333,2.3333333333333335,,444.2649434407552,3.6395252152283986,111.06167020161948,28.93446716032393,27.75576912030496,1.1007634601241252,9.995764946807277,113.08926260484373,0.0
2022-04-15 07:10:00,13.4,19.7,18.9,22.1,16.0,4.3,14.491085000000002,16.4203,43.788799999999995,9.555555555555555,3.7777777777777777,64.22222222222223,0.0,92.88888888888889,5.111111111111111,1023.0,65.5,8.166666666666666,5.388888888888889,2.388888888888889,,443.1956312052409,3.5727064972341394,112.2085762235135,28.979212783177694,27.744786179860434,1.0826949042081833,9.998414328893025,115.80077210744223,0.0
2022-04-15 07:20:00,13.1,19.6,18.7,22.1,15.6,4.288,13.860075,16.133,43.7819,9.777777777777779,3.888888888888889,60.111111111111114,0.0,92.44444444444444,5.555555555555555,1023.0,68.0,8.333333333333334,5.444444444444445,2.4444444444444446,,441.1349756315385,3.3917337470202797,109.27902789056638,29.022104504903155,27.745649875005086,1.0603218413392703,9.997571393648784,175.0276938756307,0.0
2022-04-15 07:30:00,13.2,19.6,18.7,22.1,15.7,4.456,12.50102,16.454900000000002,43.9142,10.0,4.0,56.0,0.0,92.0,6.0,1023.0,70.5,8.5,5.5,2.5,,439.22045443129264,3.171450760761897,111.87088055928548,29.073265647888185,27.772825253804523,1.0722237850228946,9.996323184967041,246.32668601989744,0.0
2022-04-15 07:40:00,14.1,19.8,19.0,22.1,16.2,4.325,12.57812,17.2163,43.8911,10.222222222222221,4.111111111111111,51.888888888888886,0.0,91.55555555555556,6.444444444444445,1023.0,73.0,8.666666666666666,5.555555555555555,2.5555555555555554,,442.2438659667969,3.169418127247169,110.51949024351302,29.162280550524184,27.785530506509254,1.1185000369441314,9.995340337310333,241.2188046373044,0.0
2022-04-15 07:50:00,14.0,20.0,19.2,22.1,16.4,4.322,12.883664999999999,17.9509,43.642399999999995,10.444444444444445,4.222222222222222,47.77777777777778,0.0,91.11111111111111,6.888888888888888,1023.0,75.5,8.833333333333334,5.611111111111111,2.611111111111111,,441.49572953849,3.341807897488276,109.99593713124594,29.280364646911618,27.749127327601116,1.0172158405184746,9.99663075606028,233.80578297932942,0.0
2022-04-15 08:00:00,13.4,19.9,19.1,22.1,16.1,4.317,13.031985,18.6114,43.0078,10.666666666666666,4.333333333333333,43.666666666666664,0.0,90.66666666666667,7.333333333333333,1023.0,78.0,9.0,5.666666666666667,2.6666666666666665,,441.98696614934113,3.253905469610193,108.30403144771769,29.39140453974406,27.676703656514483,0.9900615811347961,9.992936175664266,275.11400410970055,0.0
2022-04-15 08:10:00,14.3,20.0,19.1,22.2,16.4,4.3,13.016085,18.8917,42.3885,10.88888888888889,4.444444444444445,39.55555555555556,0.0,90.22222222222223,7.777777777777778,1023.0,80.5,9.166666666666668,5.722222222222222,2.7222222222222223,,437.79619196047724,3.1675936042386934,107.88654185559116,29.527814861933386,27.61902511914571,1.0056522418061893,9.990035155614217,253.70816780090337,0.0
2022-04-15 08:20:00,14.1,20.0,19.3,22.1,16.6,4.314,13.420785,18.7192,42.0147,11.11111111111111,4.555555555555555,35.44444444444444,0.0,89.77777777777777,8.222222222222221,1023.0,83.0,9.333333333333334,5.777777777777778,2.7777777777777777,,440.9267528700555,3.474666653474172,109.68027456919353,29.669284887313843,27.552729438145956,1.0732834542791048,9.98847804069519,306.731862004598,0.0
2022-04-15 08:30:00,14.5,20.2,19.5,22.2,16.9,4.303,13.8269,18.6034,42.1403,11.333333333333332,4.666666666666666,31.333333333333336,0.0,89.33333333333333,8.666666666666666,1023.0,85.5,9.5,5.833333333333333,2.833333333333333,,439.5022853597005,3.4737327928125525,111.74556156330864,29.800758590541903,27.45222824690772,1.061621592149057,9.99267108354412,249.09717460590633,0.0
2022-04-15 08:40:00,14.6,20.2,19.4,22.2,16.8,4.294,14.572610000000001,18.5028,42.4187,11.555555555555555,4.777777777777778,27.22222222222223,0.0,88.88888888888889,9.11111111111111,1023.0,88.0,9.666666666666668,5.888888888888889,2.888888888888889,,444.6355252110273,3.465125930309296,109.63066139221192,29.931887245178224,27.357466344833377,1.0567446451385816,9.999080742200217,225.44057352701824,0.0
2022-04-15 08:50:00,14.7,20.3,19.5,22.2,17.0,4.291,15.05204,18.5788,42.4206,11.777777777777779,4.888888888888889,23.111111111111114,0.0,88.44444444444444,9.555555555555555,1023.0,90.5,9.833333333333334,5.944444444444445,2.9444444444444446,,441.74595815022786,3.6155770735821484,114.01395548200875,30.070908482869463,27.279440828959146,1.0423045615355173,10.002507918675741,220.82988426208493,0.0
2022-04-15 09:00:00,14.4,20.2,19.5,22.2,17.0,4.276,15.05584,18.8868,42.528499999999994,12.0,5.0,19.0,0.0,88.0,10.0,1023.0,93.0,10.0,6.0,3.0,,443.24914765456634,3.5480058749853556,111.5540197751751,30.221214218921347,27.20428142026474,1.090813997654967,10.004299111235989,169.69668351616366,0.0
2022-04-15 09:10:00,15.0,20.3,19.4,22.2,17.2,4.242,16.12561,19.0426,42.6058,12.055555555555555,5.055555555555555,18.88888888888889,0.0,87.44444444444444,10.0,1023.0,93.38888888888889,10.0,6.111111111111111,3.0,,441.0447103601215,3.684185653924942,109.935736134847,30.33390607833862,27.126947962443033,1.0557157168785731,10.008668258984883,143.35079849243164,0.0
2022-04-15 09:20:00,15.0,20.2,19.4,22.2,17.2,4.21,16.3402,19.861,42.5987,12.11111111111111,5.111111111111111,18.77777777777778,0.0,86.88888888888889,10.0,1023.0,93.77777777777777,10.0,6.222222222222222,3.0,,445.06159901936854,3.7673113653080614,110.32290257987329,30.476849959691368,27.056671648025514,0.9997726753354073,10.00680187066396,176.81371119181316,0.0
2022-04-15 09:30:00,15.2,20.3,19.4,22.2,17.5,4.188,16.210925,19.6509,42.144999999999996,12.166666666666666,5.166666666666667,18.666666666666668,0.0,86.33333333333333,10.0,1023.0,94.16666666666667,10.0,6.333333333333333,3.0,,444.899233359852,4.07181740005811,111.28925858815512,30.636727984746294,26.978262395858764,1.1069768969217937,10.000990188916525,154.65865301767985,0.0
2022-04-15 09:40:00,14.7,20.2,19.3,22.2,17.5,4.176,16.334795,19.3308,42.092,12.222222222222221,5.222222222222222,18.555555555555557,0.0,85.77777777777777,10.0,1023.0,94.55555555555556,10.0,6.444444444444445,3.0,,443.9939668782552,4.071239418377311,108.99996375369487,30.774590317408247,26.90071637789408,1.072897259990374,9.99966091632843,114.22963397979736,0.0
2022-04-15 09:50:00,15.2,20.2,19.4,22.2,17.9,4.158,16.56979,19.648,42.3932,12.277777777777779,5.277777777777778,18.444444444444443,0.0,85.22222222222223,10.0,1023.0,94.94444444444444,10.0,6.555555555555555,3.0,,440.8562160798873,4.1167594543756065,110.96823594734492,30.891850506464642,26.818007253011068,1.091905866364638,10.001683707237243,71.82133772532146,0.0
2022-04-15 10:00:00,15.3,20.1,19.3,22.3,18.1,4.167,16.912465,21.0482,42.5175,12.333333333333334,5.333333333333333,18.333333333333332,0.0,84.66666666666667,10.0,1023.0,95.33333333333333,10.0,6.666666666666667,3.0,,438.6219857472387,4.400335479577382,108.6659538523356,31.034356209437057,26.748021653493243,1.0654933269818625,10.000412950515749,120.30909818649293,0.0
2022-04-15 10:10:00,15.4,19.9,19.3,22.3,18.4,4.154,17.053710000000002,21.175800000000002,42.3081,12.38888888888889,5.388888888888889,18.22222222222222,0.0,84.11111111111111,10.0,1023.0,95.72222222222223,10.0,6.777777777777778,3.0,,440.5310480753581,4.347702542839751,110.81395048044496,31.181448521848587,26.66858032914459,1.0304808499366858,9.995752020950526,107.03607762883921,0.0
2022-04-15 10:20:00,16.1,19.8,19.3,22.3,18.9,4.116,17.013955,21.1351,42.1713,12.444444444444445,5.444444444444445,18.11111111111111,0.0,83.55555555555556,10.0,1023.0,96.11111111111111,10.0,6.888888888888889,3.0,,439.0182164054081,4.585720908305066,110.96754446126647,31.30780805269877,26.589803047180176,1.0885666279991466,9.995382905006409,92.68869501749676,0.0
2022-04-15 10:30:00,16.0,19.5,19.2,22.3,19.2,4.105,17.19695,21.0623,42.0471,12.5,5.5,18.0,0.0,83.0,10.0,1023.0,96.5,10.0,7.0,3.0,,440.14206644694013,4.36370231309853,110.3265235495702,31.442741222381592,26.520198516845703,1.0212097314000128,9.997586517333984,78.60695861816406,0.0
2022-04-15 10:40:00,16.1,19.5,19.1,22.3,19.3,4.113,18.359125,20.7574,42.1141,12.555555555555555,5.555555555555555,17.88888888888889,0.0,82.44444444444444,10.0,1023.0,96.88888888888889,10.0,7.111111111111111,3.0,,434.55839859885725,4.719434134071156,109.57895484601038,31.583974987665812,26.468264691034953,1.0991379207372665,9.998958636919657,73.85071276664733,0.0
2022-04-15 10:50:00,16.3,19.6,19.3,22.3,19.4,4.098,18.508725,20.428800000000003,42.0755,12.61111111111111,5.611111111111111,17.77777777777778,0.0,81.88888888888889,10.0,1023.0,97.27777777777777,10.0,7.222222222222222,3.0,,434.16963459584906,4.691012888331871,112.74146519396939,31.725449752807616,26.41088164329529,1.1053834062814711,10.001126443545024,44.538283319473265,0.0
2022-04-15 11:00:00,16.6,19.5,19.3,22.4,19.9,4.101,18.855355,20.9725,42.1844,12.666666666666666,5.666666666666667,17.666666666666668,0.0,81.33333333333333,10.0,1023.0,97.66666666666667,10.0,7.333333333333333,3.0,,437.7473743693034,4.901686486403148,109.16355943044027,31.855634965896606,26.342889528274537,1.1227370553215343,10.00100492477417,40.27512321472168,0.0
2022-04-15 11:10:00,16.6,19.3,19.0,22.4,20.2,4.113,19.084565,20.7762,42.2924,12.722222222222221,5.722222222222222,17.555555555555557,0.0,80.77777777777777,10.0,1023.0,98.05555555555556,10.0,7.444444444444445,3.0,,442.0099828049232,4.7630913440117055,111.85404718625344,31.925671862253076,26.271782784488032,1.144299857383543,10.00059651187209,37.249048252835294,0.0
2022-04-15 11:20:00,17.1,19.6,19.3,22.4,20.4,4.131,17.49458,20.6282,42.458,12.777777777777779,5.777777777777778,17.444444444444443,0.0,80.22222222222223,10.0,1023.0,98.44444444444444,10.0,7.555555555555555,3.0,,436.18468780517577,4.9297905968542155,109.2918286335401,31.913799028396607,26.256080780029293,1.1928932990630468,9.998579874038697,32.07184175173442,0.0
2022-04-15 11:30:00,17.5,19.6,19.3,22.4,21.0,4.134,17.61808888888889,21.29222222222222,42.29533333333333,12.833333333333334,5.833333333333333,17.333333333333332,0.0,79.66666666666667,10.0,1023.0,98.83333333333333,10.0,7.666666666666666,3.0,,435.4376845682078,4.737497638861338,109.5231693394979,31.950240287780765,26.28315534273783,1.1814946786562603,9.998841037750244,28.674040595690407,0.0
2022-04-15 11:40:00,17.4,19.4,19.1,22.4,21.2,4.087,14.48958,21.8701,42.2572,12.88888888888889,5.888888888888889,17.22222222222222,0.0,79.11111111111111,10.0,1023.0,99.22222222222223,10.0,7.777777777777778,3.0,,440.50888105721305,4.548738882642681,107.02401671802929,31.93665650367737,26.31463438987732,1.279805718064308,9.99846919854482,34.17478501001994,0.0
2022-04-15 11:50:00,17.1,19.2,19.0,22.4,21.2,4.068,11.472965,20.975900000000003,42.201800000000006,12.944444444444445,5.944444444444445,17.11111111111111,0.0,78.55555555555556,10.0,1023.0,99.61111111111111,10.0,7.888888888888889,3.0,,439.8141661580404,4.14435644917569,104.85615716147558,31.90406615893046,26.37342609723409,1.1876665099461874,9.996702760060629,49.05385192235311,0.0
2022-04-15 12:00:00,17.1,19.2,18.9,22.4,21.2,4.072,11.285895,21.3489,42.2384,13.0,6.0,17.0,0.0,78.0,10.0,1023.0,100.0,10.0,8.0,3.0,,438.88572050949625,3.9694413542747498,107.39181955973308,31.862075940793982,26.442410741086867,1.2067998508539997,9.995261937488369,58.81806256404749,0.0
2022-04-15 12:10:00,17.6,19.4,19.1,22.4,21.3,4.074,11.336825000000001,21.5809,42.1943,13.11111111111111,6.055555555555555,18.27777777777778,0.005555555555555556,77.66666666666667,10.0,1022.9444444444445,98.66666666666667,10.0,8.055555555555555,3.0,,436.6837338256836,3.816972868078846,107.80541997726354,31.813075596491494,26.504819548924765,1.2364396592974662,9.992013608614602,82.27053325653075,0.0
2022-04-15 12:20:00,18.0,19.5,19.2,22.5,21.7,4.109,10.20749,21.3534,42.0668,13.222222222222221,6.111111111111111,19.555555555555557,0.011111111111111112,77.33333333333333,10.0,1022.8888888888889,97.33333333333333,10.0,8.11111111111111,3.0,,434.1619252628019,3.774431861632288,100.87435010511322,31.763746941884357,26.560330336888633,1.3011865664521853,9.987860396703084,91.20015557607015,0.0
2022-04-15 12:30:00,17.9,19.5,19.3,22.5,21.8,4.115,8.94457,21.3003,42.1409,13.333333333333334,6.166666666666667,20.833333333333332,0.01666666666666667,77.0,10.0,1022.8333333333334,96.0,10.0,8.166666666666666,3.0,,431.9950550088115,3.5872435327370966,107.13663138071698,31.719698746999104,26.612763500474188,1.1905622583757984,9.98872958594984,83.89024657119168,0.0
2022-04-15 12:40:00,18.3,19.7,19.4,22.5,21.8,4.108,7.8961749999999995,21.1192,42.231100000000005,13.444444444444445,6.222222222222222,22.11111111111111,0.022222222222222223,76.66666666666667,10.0,1022.7777777777778,94.66666666666667,10.0,8.222222222222221,3.0,,432.86836914062496,3.3367552804542795,107.82031071097165,31.688385241826374,26.653079926172893,1.1205821818113326,9.991386170387269,83.24373708089192,0.0
2022-04-15 12:50:00,18.6,20.1,19.9,22.5,22.0,4.085,6.294945,21.156200000000002,42.2425,13.555555555555555,6.277777777777778,23.38888888888889,0.02777777777777778,76.33333333333333,10.0,1022.7222222222222,93.33333333333333,10.0,8.277777777777779,3.0,,436.07419105968256,3.3466776438688823,104.83445195214225,31.669211464762036,26.675066696750662,1.172612071612168,9.991243028901314,102.97566992733648,0.0
2022-04-15 13:00:00,18.1,19.7,19.5,22.6,21.9,4.088,5.900195,21.235300000000002,42.236000000000004,13.666666666666666,6.333333333333333,24.666666666666668,0.03333333333333334,76.0,10.0,1022.6666666666666,92.0,10.0,8.333333333333334,3.0,,429.5334252929688,3.119470155548915,104.27781715565482,31.65938131650289,26.677907133102416,1.0926080725590388,9.990003890991211,111.33931596120199,0.0
2022-04-15 13:10:00,19.0,20.3,20.1,22.6,22.1,4.1,6.0932249999999994,20.8567,42.3082,13.777777777777779,6.388888888888889,25.944444444444443,0.038888888888888896,75.66666666666667,10.0,1022.6111111111111,90.66666666666667,10.0,8.38888888888889,3.0,,427.4180275191384,3.0378383655871373,110.28963482226357,31.65738584836324,26.656549539566036,1.2071610603729883,9.98959597905477,112.70306208292644,0.0
2022-04-15 13:20:00,18.4,19.9,19.9,22.6,22.1,4.091,6.03824,20.641399999999997,42.416,13.88888888888889,6.444444444444445,27.22222222222222,0.044444444444444446,75.33333333333333,10.0,1022.5555555555555,89.33333333333333,10.0,8.444444444444445,3.0,,423.8084056564858,3.030598865747452,110.77761517842612,31.646914952596028,26.610120925903324,1.2130871400237084,9.989601414998372,108.98309961954753,0.0
2022-04-15 13:30:00,18.1,19.8,19.7,22.6,22.0,4.124,5.637686363636363,20.834454545454545,42.49372727272727,14.0,6.5,28.5,0.05,75.0,10.0,1022.5,88.0,10.0,8.5,3.0,,429.029608968099,2.7607056540823254,108.22094301859538,31.638139295838574,26.558554698756485,1.2732600219327896,9.99064095554456,99.97367458385197,0.0
2022-04-15 13:40:00,18.4,19.9,19.7,22.6,22.0,4.109,4.99165,21.0295,42.3802,14.11111111111111,6.555555555555555,29.77777777777778,0.05555555555555556,74.66666666666667,10.0,1022.4444444444445,86.66666666666667,10.0,8.555555555555555,3.0,,427.58860903685127,2.648304632504781,108.57191842397053,31.636878967285156,26.506595424016314,1.113319886525472,9.99245533625285,113.46495193481447,0.0
2022-04-15 13:50:00,18.7,20.2,20.2,22.6,22.1,4.065,4.694925,20.8308,42.394099999999995,14.222222222222221,6.611111111111111,31.055555555555557,0.061111111111111116,74.33333333333333,10.0,1022.3888888888889,85.33333333333333,10.0,8.61111111111111,3.0,,426.5278104760181,2.6298590982364396,109.29816367262501,31.635586770375575,26.45511322657267,1.0691614368557931,9.994210282961529,106.00802548726399,0.0
2022-04-15 14:00:00,19.2,20.4,20.1,22.6,22.1,4.111,4.5512250000000005,21.0764,42.480599999999995,14.333333333333334,6.666666666666667,32.333333333333336,0.06666666666666668,74.0,10.0,1022.3333333333334,84.0,10.0,8.666666666666666,3.0,,416.3170500691732,2.593031680385272,110.25538761138917,31.647426751923696,26.39610128616375,1.1029676107809843,9.99566713974124,107.37162066892196,0.0
2022-04-15 14:10:00,19.2,20.6,20.3,22.7,22.2,4.106,4.05034,21.3977,42.448899999999995,14.444444444444445,6.722222222222222,33.611111111111114,0.07222222222222223,73.66666666666667,10.0,1022.2777777777778,82.66666666666666,10.0,8.722222222222221,3.0,,419.8310353246228,2.325892102485996,109.53616217209121,31.68030219395955,26.329055916468302,1.004786020219326,9.996706287066143,106.52576226552328,0.0
2022-04-15 14:20:00,18.9,20.4,19.2,22.7,22.3,4.1,3.907045,21.1872,42.351,14.555555555555555,6.777777777777778,34.888888888888886,0.07777777777777779,73.33333333333333,10.0,1022.2222222222222,81.33333333333333,10.0,8.777777777777779,3.0,,418.16021779378264,2.2833801223834356,106.93415827433269,31.723033939528335,26.23803343131894,1.0255530139527034,9.998096450795241,111.91956118578469,0.0
2022-04-15 14:30:00,18.8,20.1,19.0,22.6,22.1,4.136,3.67214,21.0405,42.202999999999996,14.666666666666666,6.833333333333333,36.16666666666667,0.08333333333333334,73.0,10.0,1022.1666666666666,80.0,10.0,8.833333333333334,3.0,,418.79289544241766,2.3089157919055325,110.02597562865348,31.7667556031545,26.141729698181148,1.0882002092401186,9.998181001345317,105.72537789662678,0.0
2022-04-15 14:40:00,18.9,20.3,19.3,22.6,22.2,4.118,3.8146949999999995,21.0565,42.272000000000006,14.777777777777779,6.888888888888889,37.44444444444444,0.08888888888888889,72.66666666666667,10.0,1022.1111111111111,78.66666666666666,10.0,8.88888888888889,3.0,,413.91228024186756,2.248015065095519,110.08096549880034,31.80258316649765,26.034167401725476,0.9643204484358836,9.99828806926644,111.69167885910618,0.0
2022-04-15 14:50:00,19.5,20.7,19.4,22.6,22.3,4.163,3.723055,21.122,42.2072,14.88888888888889,6.944444444444445,38.72222222222222,0.09444444444444446,72.33333333333333,10.0,1022.0555555555555,77.33333333333333,10.0,8.944444444444445,3.0,,411.6807774861653,2.2472203940153124,110.12130605061847,31.830748828252155,25.93005929629008,0.9701788867513338,9.998338659604391,107.0905797068278,0.0
2022-04-15 15:00:00,19.4,20.7,19.1,22.6,22.3,4.118,3.3792699999999996,21.0263,41.818799999999996,15.0,7.0,40.0,0.1,72.0,10.0,1022.0,76.0,10.0,9.0,3.0,,409.3114445653455,2.2508573864072057,107.55076474723168,31.84569235296197,25.819615159112903,0.9407496543415907,9.998471033820689,108.30639778741723,0.0
2022-04-15 15:10:00,19.4,20.7,18.8,22.6,22.3,4.118,3.2915599999999996,21.0148,42.0795,14.88888888888889,7.0,41.388888888888886,0.10555555555555556,72.72222222222223,10.0,1022.0555555555555,75.11111111111111,10.055555555555555,9.055555555555555,2.888888888888889,,413.15909871419274,2.21617330690225,111.0447892634074,31.85330295562744,25.720424048105876,0.9282659069697061,9.999428811073303,108.2442898050944,0.0
2022-04-15 15:20:00,19.5,20.7,18.9,22.6,22.2,4.092,3.224775,21.1121,42.190000000000005,14.777777777777779,7.0,42.77777777777778,0.11111111111111112,73.44444444444444,10.0,1022.1111111111111,74.22222222222223,10.11111111111111,9.11111111111111,2.7777777777777777,,418.2687342852011,2.0123494854384223,111.62292747044967,31.871351477305097,25.624550422032673,1.0120677947998047,10.000369532903035,107.49504884084065,0.0
2022-04-15 15:30:00,19.4,20.7,19.4,22.6,22.3,4.121,3.30905,21.1568,42.214600000000004,14.666666666666666,7.0,44.166666666666664,0.11666666666666667,74.16666666666667,10.0,1022.1666666666666,73.33333333333333,10.166666666666666,9.166666666666666,2.6666666666666665,,411.7466206938645,2.010792929254009,113.00535409787281,31.87976635932922,25.52483141263326,0.8963560755054155,9.999271295865377,110.80071211496988,0.0
2022-04-15 15:40:00,19.2,20.5,19.0,22.6,22.3,4.102,3.1096250000000003,20.8622,42.2501,14.555555555555555,7.0,45.55555555555556,0.12222222222222223,74.88888888888889,10.0,1022.2222222222222,72.44444444444444,10.222222222222221,9.222222222222221,2.5555555555555554,,411.34717224121096,2.068070206840833,106.94837931315105,31.881421753304902,25.43950902334328,0.9140932720459876,9.99961536819166,105.61135708939182,0.0
2022-04-15 15:50:00,20.0,21.0,18.9,22.6,22.3,4.123,2.91326,21.232400000000002,42.179700000000004,14.444444444444445,7.0,46.94444444444444,0.1277777777777778,75.61111111111111,10.0,1022.2777777777778,71.55555555555556,10.277777777777779,9.277777777777779,2.4444444444444446,,410.5367210791577,1.984505114666486,110.16924434618761,31.886068274180094,25.356870899200437,0.8832516064246496,9.999517704645793,110.37726239522298,0.0
2022-04-15 16:00:00,19.7,20.8,18.9,22.6,22.3,4.153,2.7850200000000003,21.093,42.212,14.333333333333334,7.0,48.33333333333333,0.13333333333333336,76.33333333333333,10.0,1022.3333333333334,70.66666666666667,10.333333333333334,9.333333333333334,2.3333333333333335,,408.05411188936785,1.896373414794604,107.99114377339681,31.892285079956054,25.280764970779423,0.9427504208683967,9.999778337478638,105.69599302927654,0.0
2022-04-15 16:10:00,19.5,20.8,19.2,22.6,22.3,4.119,2.76478,20.8352,42.234899999999996,14.222222222222221,7.0,49.72222222222222,0.1388888888888889,77.05555555555556,10.0,1022.3888888888889,69.77777777777777,10.38888888888889,9.38888888888889,2.2222222222222223,,411.5302640577294,1.8080178137451917,111.79643356538762,31.90039068222046,25.199866247177123,0.8546446182330449,10.000301616986594,113.37048760732014,0.0
2022-04-15 16:20:00,19.7,21.0,19.1,22.6,22.4,4.115,3.36212,20.613599999999998,42.2924,14.11111111111111,7.0,51.111111111111114,0.14444444444444446,77.77777777777777,10.0,1022.4444444444445,68.88888888888889,10.444444444444445,9.444444444444445,2.111111111111111,,411.8657608102382,1.8830235026280087,116.31365184783935,31.90530142695526,25.111485063104684,0.863937350037645,9.9998143488983,107.96715777808849,0.0
2022-04-15 16:30:00,19.9,21.1,19.0,22.6,22.5,4.073,3.76911,20.4073,42.3563,14.0,7.0,52.5,0.15000000000000002,78.5,10.0,1022.5,68.0,10.5,9.5,2.0,,412.1987141927083,1.9866940044582229,114.58268877880721,31.90962871869405,25.02306355794271,0.9308350021640459,9.998921591440837,111.769915822347,0.0
2022-04-15 16:40:00,20.4,21.4,19.3,22.6,22.5,4.106,4.0227699999999995,20.1867,42.2724,13.88888888888889,7.0,53.888888888888886,0.15555555555555556,79.22222222222223,10.0,1022.5555555555555,67.11111111111111,10.555555555555555,9.555555555555555,1.8888888888888888,,411.85629859310455,2.058876172499468,109.67869896129028,31.916056300095523,24.955789047199524,0.8019627464013022,9.99842473621577,109.65743625786786,0.0
2022-04-15 16:50:00,20.8,21.6,19.2,22.6,22.5,4.111,4.007675000000001,19.874100000000002,42.3893,13.777777777777779,7.0,55.27777777777778,0.16111111111111112,79.94444444444444,10.0,1022.6111111111111,66.22222222222223,10.61111111111111,9.61111111111111,1.777777777777778,,409.45905726641075,2.044615374406179,112.1166537475586,32.00946833292643,24.875614808400474,0.8784886927405994,9.999794853528341,109.37530351003011,0.0
2022-04-15 17:00:00,19.7,21.1,19.1,22.7,22.5,4.117,3.9021100000000004,19.6202,42.3699,13.666666666666666,7.0,56.666666666666664,0.16666666666666669,80.66666666666667,10.0,1022.6666666666666,65.33333333333333,10.666666666666666,9.666666666666666,1.6666666666666667,,407.33548665364583,2.2814359984626877,116.31724416678908,32.18734720230103,24.755699885686237,0.8799531026681263,10.00067136446635,109.06927375793457,0.0
2022-04-15 17:10:00,19.7,20.9,18.7,22.6,22.5,4.104,3.835375,19.5505,42.5068,13.555555555555555,7.0,58.05555555555556,0.17222222222222222,81.38888888888889,10.0,1022.7222222222222,64.44444444444444,10.722222222222221,9.722222222222221,1.5555555555555556,,405.95428810207324,2.0761911835340454,113.90592985228629,32.31097349417014,24.58297278977483,0.8072712528208891,10.000957104078406,110.41070108590881,0.0
2022-04-15 17:20:00,19.9,21.1,19.2,22.6,22.5,4.125,3.955305,19.6423,42.562400000000004,13.444444444444445,7.0,59.44444444444444,0.1777777777777778,82.11111111111111,10.0,1022.7777777777778,63.55555555555556,10.777777777777779,9.777777777777779,1.4444444444444444,,410.25932678222654,2.170733579794566,115.36513160705567,32.38308282852173,24.431121358871458,0.9298603987693786,10.000183394749959,110.42237973531087,0.0
2022-04-15 17:30:00,20.9,21.8,19.6,22.6,22.7,4.143,3.8845799999999997,19.5337,42.6645,13.333333333333334,7.0,60.83333333333333,0.18333333333333335,82.83333333333333,10.0,1022.8333333333334,62.66666666666667,10.833333333333334,9.833333333333334,1.3333333333333335,,414.1428728265872,2.1310411514434437,109.35838352505095,32.41850576400757,24.306246045430502,0.8422642748554547,10.0020357020696,108.98914485931395,0.0
2022-04-15 17:40:00,20.0,21.2,18.6,22.6,22.6,4.117,4.037115,19.1596,42.8097,13.222222222222221,7.0,62.22222222222222,0.18888888888888888,83.55555555555556,10.0,1022.8888888888889,61.77777777777778,10.88888888888889,9.88888888888889,1.2222222222222223,,414.58181004666733,2.1812309588416148,116.18004622141521,32.41659870314468,24.23013564167127,0.905551279441255,10.00124846208291,111.65136902626746,0.0
2022-04-15 17:50:00,20.2,21.2,19.0,22.7,22.5,4.121,3.9936099999999994,19.0364,42.805899999999994,13.11111111111111,7.0,63.611111111111114,0.19444444444444448,84.27777777777777,10.0,1022.9444444444445,60.888888888888886,10.944444444444445,9.944444444444445,1.1111111111111112,,412.2739717610677,2.2049882374577603,111.03190462575795,32.394040184020994,24.197968358993528,0.7951897622148196,10.001866084734598,107.80599437713622,0.0
2022-04-15 18:00:00,20.6,21.5,19.2,22.6,22.6,4.14,4.098895000000001,18.781100000000002,42.9225,13.0,7.0,65.0,0.2,85.0,10.0,1023.0,60.0,11.0,10.0,1.0,,409.24137541321505,2.2290700425704317,109.36376653035481,32.3550240389506,24.192890904744466,0.8351946677764257,10.002523908615112,111.07016373952231,0.0
2022-04-15 18:10:00,20.3,21.4,19.0,22.6,22.6,4.123,3.9446399999999997,18.3979,43.062599999999996,12.722222222222221,6.944444444444445,66.72222222222223,0.1888888888888889,85.5,9.555555555555555,1023.0555555555555,57.44444444444444,10.833333333333334,10.166666666666666,1.0,,413.32797283304154,2.2141498973308984,112.38562374136544,32.28919972101848,24.209005908966066,0.8644949326912561,10.001854837735495,110.86355593363444,0.0
2022-04-15 18:20:00,20.5,21.5,19.0,22.6,22.6,4.152,3.6605600000000003,17.758699999999997,43.2325,12.444444444444445,6.888888888888889,68.44444444444444,0.17777777777777778,86.0,9.11111111111111,1023.1111111111111,54.888888888888886,10.666666666666666,10.333333333333334,1.0,,416.2612444051107,2.155997908250087,110.9060703993113,32.20352714538574,24.247540419896445,0.8712822120388349,10.001849848429362,110.09893128712972,0.0
2022-04-15 18:30:00,20.7,21.7,19.1,22.6,22.7,4.128,3.334655,17.563499999999998,43.293,12.166666666666666,6.833333333333333,70.16666666666667,0.16666666666666669,86.5,8.666666666666666,1023.1666666666666,52.333333333333336,10.5,10.5,1.0,,418.2362176268128,2.304443017840385,108.52589804331463,32.12073225463884,24.308928907368262,0.8350262187246736,10.001758549459623,110.01536094930864,0.0
2022-04-15 18:40:00,20.6,21.6,19.3,22.6,22.7,4.064,3.45531,17.5803,43.2104,11.88888888888889,6.777777777777778,71.88888888888889,0.15555555555555556,87.0,8.222222222222221,1023.2222222222222,49.77777777777778,10.333333333333334,10.666666666666666,1.0,,417.9446087962184,2.2100326470129907,110.47911362707278,32.04033758799235,24.379779017766317,0.8728955400983492,10.001532265345256,109.81432050069175,0.0
2022-04-15 18:50:00,20.3,21.4,19.1,22.7,22.6,4.091,3.48585,17.1793,43.3042,11.61111111111111,6.722222222222222,73.61111111111111,0.14444444444444446,87.5,7.777777777777778,1023.2777777777778,47.22222222222222,10.166666666666666,10.833333333333334,1.0,,419.31683390299474,2.0823545025768926,110.88910102111473,31.97505239168803,24.449777952829997,0.8303068194786707,10.002766699790953,110.03003135681152,0.0
2022-04-15 19:00:00,20.1,21.2,18.7,22.6,22.5,4.104,3.6446199999999997,17.1635,43.3426,11.333333333333334,6.666666666666667,75.33333333333333,0.13333333333333333,88.0,7.333333333333334,1023.3333333333334,44.666666666666664,10.0,11.0,1.0,,421.49253825922125,2.0799235532681144,108.04678002675374,31.91900742848714,24.51899976094564,0.8796070470412571,10.00235173066457,110.71186004638673,0.0
2022-04-15 19:10:00,19.7,20.9,18.9,22.6,22.5,4.11,3.7019849999999996,16.843,43.4803,11.055555555555555,6.611111111111111,77.05555555555556,0.12222222222222222,88.5,6.888888888888889,1023.3888888888889,42.111111111111114,9.833333333333334,11.166666666666666,1.0,,418.3133551025391,2.0972237349533094,109.44896604376325,31.855492120648996,24.565916740751003,0.8717812123650409,10.00157884490946,109.23111155546428,0.0
2022-04-15 19:20:00,20.2,21.1,19.1,22.5,22.4,4.214,3.9570149999999997,16.491999999999997,43.6469,10.777777777777779,6.555555555555555,78.77777777777777,0.11111111111111112,89.0,6.444444444444445,1023.4444444444445,39.55555555555556,9.666666666666666,11.333333333333334,1.0,,421.5875187630489,2.1887439582812585,110.65709779297565,31.777576274871826,24.603411690394083,1.003571141163508,10.002027436892192,108.6483076731364,0.0
2022-04-15 19:30:00,19.8,21.0,18.8,22.5,22.4,4.11,3.885745,16.8998,43.8564,10.5,6.5,80.5,0.1,89.5,6.0,1023.5,37.0,9.5,11.5,1.0,,417.50156135296004,2.127543515563011,108.01935361226398,31.701435622647814,24.63750010057877,0.8147982361342738,10.00338510109427,107.65512896761868,0.0
2022-04-15 19:40:00,19.8,20.9,19.0,22.5,22.4,4.134,3.992755,16.6486,43.9661,10.222222222222221,6.444444444444445,82.22222222222223,0.08888888888888889,90.0,5.555555555555555,1023.5555555555555,34.44444444444444,9.333333333333334,11.666666666666666,1.0,,415.0953435262044,2.2659955768800724,111.59708019170384,31.625928522745767,24.67725394566854,0.9210779804488023,10.004332779248555,111.90958713531495,0.0
2022-04-15 19:50:00,19.7,20.8,19.0,22.5,22.3,4.176,4.144019999999999,16.4217,43.9516,9.944444444444445,6.388888888888889,83.94444444444444,0.07777777777777778,90.5,5.111111111111112,1023.6111111111111,31.88888888888889,9.166666666666666,11.833333333333334,1.0,,414.61023552905556,2.3430104845156103,110.6607302423251,31.553559287389117,24.716043844223023,0.8503630136450132,10.002658761342365,108.47682359059652,0.0
2022-04-15 20:00:00,19.3,20.7,18.9,22.5,22.3,4.076,4.426715,16.1887,44.000099999999996,9.666666666666668,6.333333333333333,85.66666666666667,0.06666666666666665,91.0,4.666666666666667,1023.6666666666666,29.333333333333332,9.0,12.0,1.0,,409.68288182050327,2.2899018126355726,112.32389525634422,31.474561260515223,24.759702808400974,0.9719389400846972,10.003275212590161,110.1999245796829,0.0
2022-04-15 20:10:00,19.2,20.5,19.0,22.4,22.1,4.078,4.4718350000000004,16.145,44.084500000000006,9.38888888888889,6.277777777777778,87.38888888888889,0.05555555555555555,91.5,4.222222222222222,1023.7222222222222,26.77777777777778,8.833333333333332,12.166666666666668,1.0,,413.61653127034504,2.414028755544269,109.30167919827048,31.422105728785198,24.80780812263489,0.8513609936336677,10.003251908620198,108.2420843887329,0.0
2022-04-15 20:20:00,18.4,19.9,18.8,22.4,21.9,4.133,4.154059999999999,15.858799999999999,44.1884,9.11111111111111,6.222222222222222,89.11111111111111,0.044444444444444425,92.0,3.7777777777777777,1023.7777777777778,24.22222222222222,8.666666666666666,12.333333333333334,1.0,,416.8844645743535,2.232942997813225,112.29232048034669,31.36616536578194,24.848582568507375,0.9417356188603436,10.00425395426203,108.45768202839001,0.0
2022-04-15 20:30:00,18.5,19.9,18.9,22.4,21.8,4.129,4.117135,15.6464,44.247,8.833333333333334,6.166666666666667,90.83333333333334,0.033333333333333326,92.5,3.333333333333334,1023.8333333333334,21.666666666666664,8.5,12.5,1.0,,418.04542000255367,2.3018800704560034,110.2817986732957,31.307242561976114,24.881757526397706,0.874486036101977,10.004904815355937,108.04314933776854,0.0
2022-04-15 20:40:00,18.0,19.5,18.8,22.3,21.7,4.114,4.14234,15.4712,44.1954,8.555555555555557,6.111111111111111,92.55555555555556,0.022222222222222227,93.0,2.8888888888888893,1023.8888888888889,19.111111111111114,8.333333333333332,12.666666666666668,1.0,,416.21209411621095,2.2176769213656247,109.9589275894596,31.224579127629596,24.917794014612834,0.8290733735760053,10.005438520113627,108.34558101654052,0.0
2022-04-15 20:50:00,17.6,19.3,18.9,22.3,21.6,4.125,3.9908349999999997,15.5912,44.2735,8.277777777777779,6.055555555555555,94.27777777777777,0.0111111111111111,93.5,2.4444444444444446,1023.9444444444445,16.555555555555557,8.166666666666666,12.833333333333334,1.0,,415.39276504341217,2.1168778193670477,106.75939629786433,31.159972995799745,24.957899925617575,0.925886149904767,10.005495798366317,107.40385956310836,0.0
2022-04-15 21:00:00,17.8,19.4,18.9,22.3,21.6,4.126,3.9713499999999997,16.0711,44.1272,8.0,6.0,96.0,0.0,94.0,2.0,1024.0,14.0,8.0,13.0,1.0,,413.73956921456875,2.0752715312323327,106.85484949833929,31.10494552612305,24.992588914235434,1.0307533740003902,10.005898152987161,107.76059431711833,0.0
2022-04-15 21:10:00,17.2,18.9,18.8,22.3,21.5,4.113,4.6957949999999995,15.725800000000001,43.9521,8.055555555555555,6.0,93.77777777777777,0.0,93.66666666666667,2.4444444444444446,1024.0,14.833333333333334,7.944444444444445,12.944444444444445,1.0,,417.017785135905,2.0885548718770344,109.1950957361857,31.06288430213928,25.00796150525411,0.9810817036032677,10.004318559964497,108.9322469075521,0.0
2022-04-15 21:20:00,16.9,18.7,18.5,22.3,21.3,4.1,4.80132,15.294400000000001,44.0982,8.11111111111111,6.0,91.55555555555556,0.0,93.33333333333333,2.888888888888889,1024.0,15.666666666666666,7.888888888888889,12.88888888888889,1.0,,415.4543591203361,2.2759641822818986,112.97985298242945,31.035033979415893,24.99517504056295,1.0297823265194892,10.003685469627381,108.23929678599038,0.0
2022-04-15 21:30:00,17.0,18.7,18.6,22.2,21.3,4.138,4.362635,15.052100000000001,44.2352,8.166666666666666,6.0,89.33333333333333,0.0,93.0,3.333333333333333,1024.0,16.5,7.833333333333333,12.833333333333334,1.0,,420.6297465006511,2.214321484592675,107.73815394342282,31.029973367055256,24.965680017471314,0.9194228818019232,10.00197538693746,108.6306607691447,0.0
2022-04-15 21:40:00,16.9,18.7,18.6,22.2,21.3,4.122,4.86984,15.2379,44.3991,8.222222222222221,6.0,87.11111111111111,0.0,92.66666666666667,3.7777777777777777,1024.0,17.333333333333332,7.777777777777778,12.777777777777779,1.0,,415.8374716712689,2.0820897088448205,111.15235472361246,31.001266216893015,24.916630479520787,0.9874872599875992,10.001483075501488,108.56401865182679,0.0
2022-04-15 21:50:00,17.2,18.8,18.6,22.2,21.3,4.14,4.5820549999999995,14.1888,44.3805,8.277777777777779,6.0,84.88888888888889,0.0,92.33333333333333,4.222222222222222,1024.0,18.166666666666668,7.722222222222222,12.722222222222221,1.0,,419.49831014698947,2.2339534915840558,113.65688430225782,30.97531729062398,24.886187314987183,0.8735513988137246,10.001120594342549,109.18158058166505,0.0
2022-04-15 22:00:00,17.1,18.8,18.5,22.2,21.3,4.148,4.845535,14.112799999999998,44.414100000000005,8.333333333333334,6.0,82.66666666666667,0.0,92.0,4.666666666666666,1024.0,19.0,7.666666666666667,12.666666666666666,1.0,,417.3822956339518,2.1026316550323516,104.96615952874308,30.94780165354411,24.870552835464476,0.9629804276426632,10.000544594128927,110.63563954671224,0.0
2022-04-15 22:10:00,16.9,18.7,18.4,22.2,21.3,4.116,4.84417,14.107800000000001,44.5874,8.38888888888889,6.0,80.44444444444444,0.0,91.66666666666667,5.111111111111111,1024.0,19.833333333333332,7.611111111111111,12.61111111111111,1.0,,415.56742834683126,2.0866333001852033,106.01941945393881,30.92680075327555,24.855535326004027,0.9641930487751962,9.999864864349366,108.92119276682536,0.0
2022-04-15 22:20:00,16.8,18.6,18.4,22.2,21.2,4.124,5.00767,14.5399,44.7291,8.444444444444445,6.0,78.22222222222223,0.0,91.33333333333333,5.555555555555555,1024.0,20.666666666666668,7.555555555555555,12.555555555555555,1.0,,418.195496114095,1.9629527680786318,106.0147460827585,30.904911362330118,24.825200112660728,0.9543115209539732,10.000620010693869,110.25073904673259,0.0
2022-04-15 22:30:00,16.4,18.3,18.1,22.1,21.1,4.135,5.167485,14.578,44.7305,8.5,6.0,76.0,0.0,91.0,6.0,1024.0,21.5,7.5,12.5,1.0,,419.8426119889884,2.002861389864636,104.60024815036752,30.885209016799926,24.79034689585368,0.9086025284727415,10.000237456957498,111.26151784261067,0.0
2022-04-15 22:40:00,16.5,18.3,18.1,22.1,21.1,4.111,5.328975,14.6196,44.7004,8.555555555555555,6.0,73.77777777777777,0.0,90.66666666666667,6.444444444444445,1024.0,22.333333333333336,7.444444444444445,12.444444444444445,1.0,,417.2929603944975,2.014887232581774,108.63536315917968,30.861084734598798,24.737089153925577,0.9331544211506844,10.002293440500896,109.62432259877524,0.0
2022-04-15 22:50:00,16.4,18.3,18.1,22.1,21.1,4.134,5.40208,14.5495,44.67530000000001,8.61111111111111,6.0,71.55555555555556,0.0,90.33333333333333,6.888888888888888,1024.0,23.166666666666664,7.388888888888889,12.38888888888889,1.0,,419.0263285319011,1.9039984161335197,110.92415621245648,30.82953135172526,24.690168863932293,0.8919289636611939,10.000261079470317,112.2241723505656,0.0
2022-04-15 23:00:00,16.2,18.0,17.8,22.1,21.0,4.141,5.331835,14.4404,44.6605,8.666666666666666,6.0,69.33333333333334,0.0,90.0,7.333333333333333,1024.0,24.0,7.333333333333333,12.333333333333334,1.0,,415.42669023535717,1.876741085365667,105.98351522995253,30.805169909795126,24.629282026290895,0.8779077226916948,10.000851071675617,107.90415952046712,0.0
2022-04-15 23:10:00,16.0,18.0,17.7,22.1,20.9,4.116,5.547105,14.402600000000001,44.1158,8.722222222222221,6.0,67.11111111111111,0.0,89.66666666666667,7.777777777777778,1024.0,24.833333333333336,7.277777777777778,12.277777777777779,1.0,,416.31597686767583,1.9963231950998306,110.85346249898275,30.77106499354045,24.57240814526876,0.8565101171533268,10.000665074984232,110.06199829101563,0.0
2022-04-15 23:20:00,15.9,18.4,18.1,22.0,20.4,4.132,5.7506450000000005,14.331800000000001,43.7667,8.777777777777779,6.0,64.88888888888889,0.0,89.33333333333333,8.222222222222221,1024.0,25.666666666666664,7.222222222222222,12.222222222222221,1.0,,416.4876520722488,1.954163943916391,108.54600706628487,30.745143331569402,24.501989749012097,0.8605828369608343,10.003449144754253,110.28221964622455,0.0
2022-04-15 23:30:00,15.7,18.8,18.5,22.1,19.3,4.137,5.899134999999999,14.2048,43.9969,8.833333333333334,6.0,62.66666666666667,0.0,89.0,8.666666666666666,1024.0,26.5,7.166666666666667,12.166666666666666,1.0,,420.1096156503962,2.067706960042318,109.63728074391683,30.707689644495645,24.45496195793152,0.8572059524059294,10.00126903216044,109.346120262146,0.0
2022-04-15 23:40:00,15.5,19.0,18.6,22.0,19.2,4.121,6.082045,14.1678,44.3187,8.88888888888889,6.0,60.44444444444445,0.0,88.66666666666667,9.11111111111111,1024.0,27.333333333333336,7.111111111111111,12.11111111111111,1.0,,421.9167249552409,1.9193056095050554,109.46188346625722,30.669875808674128,24.39574013199311,0.8205849838191694,10.003258845324073,107.60474719355015,0.0
2022-04-15 23:50:00,14.8,19.0,18.4,22.0,18.2,4.162,5.92708,14.0958,44.5388,8.944444444444445,6.0,58.22222222222223,0.0,88.33333333333333,9.555555555555555,1024.0,28.166666666666664,7.055555555555555,12.055555555555555,1.0,,418.2618592711701,1.8421349165197145,110.04364104815122,30.620659386004256,24.373574398905852,0.8282089244977373,10.000241691401747,113.99644250463265,0.0
2022-04-16 00:00:00,14.9,19.4,18.7,22.0,18.0,4.144,5.87751,13.0431,44.5828,9.0,6.0,56.0,0.0,88.0,10.0,1024.0,29.0,7.0,12.0,1.0,,413.7688895354874,1.8222461403123404,111.72983287746624,30.57274879137675,24.337718636194865,0.7862503243982791,10.00253074169159,103.85276003519694,0.0
2022-04-16 00:10:00,15.1,19.7,18.9,22.0,17.9,4.131,6.01044,12.7629,44.6263,8.833333333333334,5.944444444444445,54.888888888888886,0.0,88.44444444444444,9.555555555555555,1024.0,30.166666666666668,6.944444444444445,11.833333333333334,1.0,,417.65286153157547,1.8722097122669221,113.1832709503174,30.51877816836039,24.315201845169064,0.8056999614834786,10.001349506378174,115.84321173350017,0.0
