,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-16 00:20:00,14.9,19.7,18.9,22.0,17.9,4.182,6.253285,13.390200000000002,44.6368,8.666666666666666,5.888888888888889,53.77777777777778,0.0,88.88888888888889,9.11111111111111,1024.0,31.333333333333332,6.888888888888889,11.666666666666666,1.0,,413.07775546019104,1.9007903664765387,111.96126529068597,30.467872352600097,24.302948347727458,0.8341997346282005,10.001835616429647,103.3620415242513,0.0
2022-04-16 00:30:00,14.4,19.4,18.7,22.0,17.5,4.143,6.276695,13.5963,44.712199999999996,8.5,5.833333333333333,52.666666666666664,0.0,89.33333333333333,8.666666666666666,1024.0,32.5,6.833333333333333,11.5,1.0,,409.7392789222455,1.938559577161983,109.23255579285703,30.43364541752091,24.301180159876257,0.8690485399700905,10.000600550083515,118.61830081668708,0.0
2022-04-16 00:40:00,14.4,19.7,18.7,22.0,17.2,4.176,6.076105,13.6049,44.7385,8.333333333333334,5.777777777777778,51.55555555555556,0.0,89.77777777777777,8.222222222222221,1024.0,33.666666666666664,6.777777777777778,11.333333333333334,1.0,,413.23225046793624,1.8512594429550873,108.31963285586255,30.40244072596232,24.318202025095623,0.7596291039387385,9.998821342786153,105.80549527486164,0.0
2022-04-16 00:50:00,14.2,19.7,18.8,22.0,17.0,4.17,6.35593,13.4539,44.798199999999994,8.166666666666666,5.722222222222222,50.44444444444444,0.0,90.22222222222223,7.777777777777778,1024.0,34.833333333333336,6.722222222222222,11.166666666666666,1.0,,417.93768872491245,1.8307264812383273,108.1239710843361,30.360722735722856,24.289478470484415,0.8439521022637685,10.00458575407664,111.78258867899577,0.0
2022-04-16 01:00:00,14.1,19.7,18.8,22.0,16.8,4.194,6.4308499999999995,13.288599999999999,44.8352,8.0,5.666666666666667,49.333333333333336,0.0,90.66666666666667,7.333333333333334,1024.0,36.0,6.666666666666667,11.0,1.0,,415.5495990270856,1.830353596806526,109.03961788177489,30.311061267852786,24.305038731892903,0.8110249917209147,9.999931612014771,111.32804865519206,0.0
2022-04-16 01:10:00,14.1,19.8,18.8,22.0,16.7,4.188,6.089255,13.2042,44.7363,7.833333333333333,5.611111111111111,48.22222222222222,0.0,91.11111111111111,6.888888888888889,1024.0,37.166666666666664,6.611111111111111,10.833333333333334,1.0,,415.9055887858073,1.9572517876032383,110.64341652347544,30.255190830230713,24.274815015792846,0.7565046719213326,10.003896953264872,106.89235529581705,0.0
2022-04-16 01:20:00,14.0,19.7,18.8,22.0,16.7,4.179,5.752905,13.093399999999999,44.686899999999994,7.666666666666666,5.555555555555555,47.111111111111114,0.0,91.55555555555556,6.444444444444445,1024.0,38.333333333333336,6.555555555555555,10.666666666666666,1.0,,419.5314487185424,1.8878117901558256,110.26387542573745,30.205410373145764,24.290747610519492,0.7449731073255748,9.99942233950714,115.90489517149379,0.0
2022-04-16 01:30:00,14.0,19.7,18.8,22.0,16.6,4.193,5.44444,13.0548,44.7205,7.5,5.5,46.0,0.0,92.0,6.0,1024.0,39.5,6.5,10.5,1.0,,416.7563171386719,1.7856606006622315,108.58801343282065,30.1512917804718,24.281924797693886,0.7600286659598351,10.000688168207805,104.92864489237468,0.0
2022-04-16 01:40:00,13.9,19.7,18.7,22.0,16.4,4.188,5.139284999999999,13.007900000000001,44.7462,7.333333333333333,5.444444444444445,44.888888888888886,0.0,92.44444444444444,5.555555555555555,1024.0,40.666666666666664,6.444444444444445,10.333333333333334,1.0,,421.04436633581406,1.7332118291268916,110.46236512631347,30.098664639790854,24.300272906621295,0.768171144624551,9.999450883865356,116.71838385264077,0.0
2022-04-16 01:50:00,13.6,19.6,18.6,22.0,16.1,4.22,5.027575000000001,13.087200000000001,44.7934,7.166666666666666,5.388888888888889,43.77777777777778,0.0,92.88888888888889,5.111111111111112,1024.0,41.833333333333336,6.388888888888889,10.166666666666666,1.0,,418.05419427981326,1.8532969750960668,112.72714150746663,30.036402600606284,24.325290009180705,0.7227894643942515,9.999165754318238,108.42385374704998,0.0
2022-04-16 02:00:00,13.3,19.6,18.7,21.9,15.9,4.266,5.017239999999999,13.008799999999999,44.7932,7.0,5.333333333333333,42.66666666666667,0.0,93.33333333333333,4.666666666666667,1024.0,43.0,6.333333333333333,10.0,1.0,,415.4225242106119,1.6742911393999378,114.71526214470298,29.988072141011553,24.33898948987325,0.7346224028865496,9.999979484875997,111.87654499053956,0.0
2022-04-16 02:10:00,12.9,19.5,18.6,21.9,15.6,4.3,5.14298,12.8901,44.6857,6.833333333333333,5.277777777777778,41.55555555555556,0.0,93.77777777777777,4.222222222222222,1024.0,44.166666666666664,6.277777777777778,9.833333333333332,1.0,,421.2486293363023,1.683491197427114,109.8051985168457,29.94118062655131,24.373259337743125,0.7753680967291195,9.998520046869913,108.79273283640543,0.0
2022-04-16 02:20:00,13.2,19.5,18.7,21.9,15.6,4.346,5.110925,12.8623,44.7043,6.666666666666666,5.222222222222222,40.44444444444444,0.0,94.22222222222223,3.7777777777777777,1024.0,45.33333333333333,6.222222222222222,9.666666666666666,1.0,,418.41078582763674,1.6571063533206445,113.17120147683526,29.897367703119915,24.398572861353557,0.802453654408455,9.999590667088826,108.02037550608316,0.0
2022-04-16 02:30:00,13.3,19.5,18.8,21.9,15.6,4.38,4.983805,12.6891,44.7935,6.5,5.166666666666667,39.333333333333336,0.0,94.66666666666667,3.333333333333334,1024.0,46.5,6.166666666666667,9.5,1.0,,419.38459441086343,1.6902744106417995,111.56704565425377,29.85350799560547,24.41809517542521,0.6671952857077121,10.001060206095378,108.99157170613607,0.0
2022-04-16 02:40:00,13.5,19.5,18.8,21.9,15.5,4.406,5.212965,12.5012,44.834,6.333333333333333,5.111111111111111,38.22222222222223,0.0,95.11111111111111,2.8888888888888893,1024.0,47.66666666666667,6.111111111111111,9.333333333333332,1.0,,418.4750419844704,1.6772303810429439,109.2603467577056,29.80637067857336,24.43685266432215,0.7910475020265318,10.000746361206138,110.81882423505105,0.0
2022-04-16 02:50:00,12.9,19.4,18.8,21.9,15.3,4.389,5.03117,12.3886,44.8715,6.166666666666666,5.055555555555555,37.111111111111114,0.0,95.55555555555556,2.4444444444444446,1024.0,48.83333333333333,6.055555555555555,9.166666666666666,1.0,,415.8253516642253,1.6839829587936403,112.1183970896403,29.75439376513163,24.445806306203206,0.7555191437900066,10.002075812021891,107.3130359395345,0.0
2022-04-16 03:00:00,12.9,19.4,18.7,21.9,15.2,4.377,4.9554,11.9804,44.805099999999996,6.0,5.0,36.0,0.0,96.0,2.0,1024.0,50.0,6.0,9.0,1.0,,413.5136188971859,1.7887378921818597,109.49719857727742,29.70975018569029,24.460266044335288,0.7763536792504983,10.001790472249516,112.99897346413199,0.0
2022-04-16 03:10:00,12.8,19.3,18.7,21.9,15.1,4.396,4.9817149999999994,11.754999999999999,44.866499999999995,5.944444444444445,5.055555555555555,35.666666666666664,0.0,96.11111111111111,1.8888888888888888,1024.0555555555557,52.77777777777778,5.888888888888889,9.055555555555555,1.0,,418.0218526204427,1.7226376863994168,108.33782467966026,29.668938128153485,24.46329469680786,0.7739124117791654,10.003276998202006,108.60360205332438,0.0
2022-04-16 03:20:00,12.6,19.2,18.7,21.8,14.9,4.417,4.870815,11.5133,44.8868,5.888888888888889,5.111111111111111,35.333333333333336,0.0,96.22222222222223,1.7777777777777777,1024.111111111111,55.55555555555556,5.777777777777778,9.11111111111111,1.0,,420.3316826375326,1.6354828729232154,109.70016626993815,29.627072184880575,24.462312040328978,0.7786853503684202,10.005046753883361,111.07936244964598,0.0
2022-04-16 03:30:00,12.6,19.1,18.7,21.8,14.7,4.426,4.800155,11.359100000000002,44.8899,5.833333333333333,5.166666666666667,35.0,0.0,96.33333333333333,1.6666666666666667,1024.1666666666667,58.33333333333333,5.666666666666667,9.166666666666666,1.0,,417.7471468344502,1.6719725774338017,109.35494125215348,29.58236669222514,24.462422202428183,0.688729391048352,10.004643020629882,110.15753963470459,0.0
2022-04-16 03:40:00,12.3,19.0,18.6,21.8,14.6,4.423,4.518975,11.2825,45.043400000000005,5.777777777777778,5.222222222222222,34.666666666666664,0.0,96.44444444444444,1.5555555555555556,1024.2222222222222,61.111111111111114,5.555555555555555,9.222222222222221,1.0,,417.5445390126897,1.6444806265830993,110.97201789855959,29.540172156505896,24.46020293506768,0.6898390049401855,10.003953632396428,112.66750057533139,0.0
2022-04-16 03:50:00,12.6,19.1,18.7,21.8,14.7,4.452,4.644215,11.197,45.1322,5.722222222222222,5.277777777777778,34.333333333333336,0.0,96.55555555555556,1.4444444444444444,1024.2777777777778,63.888888888888886,5.444444444444445,9.277777777777779,1.0,,420.2593370564779,1.5023716110597223,112.3467457675395,29.49454665501913,24.468651399612426,0.7515543073415756,10.003414386113485,105.8684378941854,0.0
2022-04-16 04:00:00,12.7,19.1,18.8,21.8,14.9,4.462,4.746295,11.036100000000001,45.185500000000005,5.666666666666667,5.333333333333333,34.0,0.0,96.66666666666667,1.3333333333333335,1024.3333333333333,66.66666666666666,5.333333333333333,9.333333333333334,1.0,,418.85198940934805,1.5591198683559557,109.9185347234866,29.453358821191422,24.476327027909743,0.7126167024859313,10.004394649938156,111.86926796543142,0.0
2022-04-16 04:10:00,12.3,19.0,18.6,21.8,14.5,4.456,4.93072,11.0458,45.1689,5.611111111111111,5.388888888888889,33.666666666666664,0.0,96.77777777777777,1.2222222222222223,1024.388888888889,69.44444444444444,5.222222222222222,9.38888888888889,1.0,,418.57733734130863,1.5535427391226009,110.40501260466495,29.41963700930277,24.485561583836873,0.7068379471202691,10.00478113969167,109.04609227498372,0.0
2022-04-16 04:20:00,12.5,19.0,18.6,21.8,14.6,4.471,5.192185,10.9819,45.257999999999996,5.555555555555555,5.444444444444445,33.333333333333336,0.0,96.88888888888889,1.1111111111111112,1024.4444444444443,72.22222222222223,5.111111111111111,9.444444444444445,1.0,,419.61583824771577,1.47824798365434,111.51945397694905,29.39141591389974,24.499773893356327,0.6819213123619556,10.003760317166646,111.2754622777303,0.0
2022-04-16 04:30:00,12.6,19.0,18.8,21.8,14.6,4.438,5.20178,10.866800000000001,45.379000000000005,5.5,5.5,33.0,0.0,97.0,1.0,1024.5,75.0,5.0,9.5,1.0,,420.7626447199679,1.579362266444217,109.00590258388195,29.3568492825826,24.51300247192383,0.6985999351739883,10.00342250029246,113.20710357666016,0.0
2022-04-16 04:40:00,11.7,18.8,18.4,21.8,14.2,4.454,5.48867,10.8739,45.4437,5.444444444444445,5.555555555555555,32.666666666666664,0.0,97.11111111111111,0.8888888888888888,1024.5555555555557,77.77777777777777,4.888888888888889,9.555555555555555,1.0,,419.86210978190104,1.5251378371553908,110.381974880628,29.310754035313927,24.510538380940755,0.7674164420366287,10.005372680028279,111.31859512329102,0.0
2022-04-16 04:50:00,12.0,18.9,18.5,21.7,14.3,4.449,5.532220000000001,10.7715,45.4854,5.388888888888889,5.611111111111111,32.333333333333336,0.0,97.22222222222223,0.7777777777777779,1024.611111111111,80.55555555555556,4.777777777777778,9.61111111111111,1.0,,425.3783960522181,1.621724151975691,112.3685712021219,29.273060071012804,24.53029646767216,0.6825010800346452,10.002553642564784,108.34526595485313,0.0
2022-04-16 05:00:00,11.2,18.6,18.2,21.7,13.7,4.424,5.965845,10.695400000000001,45.3144,5.333333333333333,5.666666666666667,32.0,0.0,97.33333333333333,0.6666666666666667,1024.6666666666667,83.33333333333333,4.666666666666667,9.666666666666666,1.0,,420.03772623697915,1.6055547577142715,109.65736344655355,29.244613265991212,24.512036975224813,0.6663348538180192,10.007008891105652,112.13163904825846,0.0
2022-04-16 05:10:00,10.9,18.5,18.0,21.7,13.4,4.43,6.19595,10.6417,45.2945,5.277777777777778,5.722222222222222,31.666666666666664,0.0,97.44444444444444,0.5555555555555556,1024.7222222222222,86.11111111111111,4.555555555555555,9.722222222222221,1.0,,421.7706431281429,1.6758679684373619,110.11800302149886,29.235898259104516,24.52137162716353,0.5942548000741869,10.002735338307778,107.73239347564409,0.0
2022-04-16 05:20:00,10.9,18.4,18.0,21.7,13.4,4.425,6.438055,10.600399999999999,45.2838,5.222222222222222,5.777777777777778,31.333333333333332,0.0,97.55555555555556,0.4444444444444444,1024.7777777777778,88.88888888888889,4.444444444444445,9.777777777777779,1.0,,421.5158483886718,1.7637608226881187,111.42083405295334,29.23353995596732,24.503479141674518,0.6294310066525977,10.004689150976564,119.49160210467672,0.0
2022-04-16 05:30:00,10.7,18.3,17.9,21.6,13.2,4.453,6.993795,10.8322,44.697,5.166666666666667,5.833333333333333,31.0,0.0,97.66666666666667,0.3333333333333335,1024.8333333333333,91.66666666666666,4.333333333333334,9.833333333333334,1.0,,423.7566297368894,1.7126682668924331,109.8751215616862,29.240524015426637,24.496568950017295,0.6743761149545511,10.002100292841593,112.16928506215413,0.0
2022-04-16 05:40:00,10.5,18.3,17.8,21.6,13.1,4.395,7.349984999999999,10.6708,44.8741,5.111111111111111,5.888888888888889,30.666666666666664,0.0,97.77777777777777,0.22222222222222232,1024.888888888889,94.44444444444444,4.222222222222222,9.88888888888889,1.0,,424.2159060739101,1.8245712310917632,109.5963318709465,29.261893990834558,24.53074806849162,0.6099482604364554,9.994255137443542,148.82250306447347,0.0
2022-04-16 05:50:00,10.4,18.2,17.8,21.6,13.0,4.419,7.591455000000001,11.1301,45.0909,5.055555555555555,5.944444444444445,30.333333333333332,0.0,97.88888888888889,0.11111111111111116,1024.9444444444443,97.22222222222223,4.111111111111111,9.944444444444445,1.0,,421.2253653971355,1.796406325990871,109.25750212480793,29.304792722066242,24.553728539148967,0.6288060007989407,9.990786094665527,117.72235581715901,0.0
2022-04-16 06:00:00,10.1,18.2,18.0,21.6,12.8,4.406,7.719485000000001,11.527800000000001,45.0104,5.0,6.0,30.0,0.0,98.0,0.0,1025.0,100.0,4.0,10.0,1.0,,419.58183279804797,1.8768226308101987,111.95948670403432,29.359073642251268,24.565211484210742,0.6802676365992737,9.992436052228584,99.12444103136741,0.0
2022-04-16 06:10:00,9.9,18.1,18.0,21.6,12.7,4.424,8.44834,12.356399999999999,45.0617,5.111111111111111,6.333333333333333,30.77777777777778,0.0,96.88888888888889,0.5555555555555555,1025.0,97.72222222222223,4.0,10.222222222222221,1.1111111111111112,,419.26162296339015,1.840146461792585,108.9180617738713,29.45812648773193,24.55446626663208,0.6480089614291986,9.998078557650249,98.67011498769124,0.0
2022-04-16 06:20:00,9.8,18.0,18.0,21.6,12.5,4.416,8.396,13.890600000000001,43.8655,5.222222222222222,6.666666666666667,31.555555555555557,0.0,95.77777777777777,1.111111111111111,1025.0,95.44444444444444,4.0,10.444444444444445,1.2222222222222223,,416.1540207926432,1.9794439418605492,109.60386171437926,29.589998165141036,24.50988001713987,0.6585302988785864,10.003252408908363,113.31188424199006,0.0
2022-04-16 06:30:00,9.6,17.9,18.0,21.5,12.3,4.42,8.435835,13.1799,42.1873,5.333333333333333,7.0,32.333333333333336,0.0,94.66666666666667,1.6666666666666665,1025.0,93.16666666666667,4.0,10.666666666666666,1.3333333333333333,,421.8759627103257,2.0653198764957277,109.32544334605589,29.758055381774902,24.41042683283488,0.6220305852591992,10.005790588061014,113.26427757263184,0.0
2022-04-16 06:40:00,9.5,17.8,18.0,21.5,12.2,4.437,8.412985,14.5953,42.1729,5.444444444444445,7.333333333333334,33.111111111111114,0.0,93.55555555555556,2.222222222222222,1025.0,90.88888888888889,4.0,10.88888888888889,1.4444444444444444,,421.5594279988607,1.9889701912800473,112.46087095896402,29.888967659694902,24.313015620486986,0.6510442709686652,10.002466762600049,129.52944538700126,0.0
2022-04-16 06:50:00,9.5,17.8,17.8,21.5,12.2,4.419,8.037625,15.8458,41.5728,5.555555555555555,7.666666666666667,33.888888888888886,0.0,92.44444444444444,2.7777777777777777,1025.0,88.61111111111111,4.0,11.11111111111111,1.5555555555555556,,428.08269712250814,2.0462401416880938,110.69101952439648,30.06181768099467,24.215655679702756,0.697623539964358,10.001233407656352,105.59253041585286,0.0
2022-04-16 07:00:00,9.5,17.8,17.7,21.5,12.2,4.41,7.762784999999999,16.4192,40.5113,5.666666666666667,8.0,34.666666666666664,0.0,91.33333333333333,3.333333333333333,1025.0,86.33333333333333,4.0,11.333333333333334,1.6666666666666665,,424.5026749569246,2.080568710912419,111.24031214482366,30.24828628540039,24.116058848698934,0.6875977917015552,10.002811398506164,114.87495515187581,0.0
2022-04-16 07:10:00,9.4,17.8,17.6,21.5,12.1,4.415,7.796549999999999,16.003700000000002,40.004200000000004,5.777777777777778,8.333333333333334,35.44444444444444,0.0,90.22222222222223,3.8888888888888884,1025.0,84.05555555555556,4.0,11.555555555555555,1.7777777777777777,,423.60520141601563,2.136396312713623,114.10137521107993,30.435862741366112,24.018733010526564,0.795069072593431,10.000642741286688,107.53420181420331,0.0
2022-04-16 07:20:00,9.2,17.7,17.4,21.5,12.0,4.423,7.71825,16.691899999999997,39.826499999999996,5.888888888888889,8.666666666666668,36.22222222222222,0.0,89.11111111111111,4.444444444444444,1025.0,81.77777777777777,4.0,11.777777777777779,1.8888888888888888,,422.8799760559783,2.1453506890629646,113.00978497866183,30.647263367970783,23.938233687082928,0.7766039763887724,9.997955605189006,114.13410196940103,0.0
2022-04-16 07:30:00,9.6,17.8,17.4,21.5,12.2,4.409,7.383185,15.8291,39.377300000000005,6.0,9.0,37.0,0.0,88.0,5.0,1025.0,79.5,4.0,12.0,2.0,,423.91582366943356,2.236962234145504,103.76565667728919,30.824928693771362,23.873563725153605,0.8304009324312209,9.9940509557724,114.62499729156495,0.0
2022-04-16 07:40:00,9.3,17.7,17.4,21.5,12.0,4.399,7.244200000000001,15.364600000000001,39.8732,6.111111111111111,9.333333333333334,37.77777777777778,0.0,86.88888888888889,5.555555555555555,1025.0,77.22222222222223,4.0,12.222222222222221,2.111111111111111,,421.002181673598,2.14672530669277,109.054876150142,31.012535901668947,23.801625942740934,0.8097696834379207,9.990958417465126,130.88262999279252,0.0
2022-04-16 07:50:00,9.4,17.7,17.3,21.5,12.1,4.416,7.105700000000001,16.916999999999998,40.457499999999996,6.222222222222222,9.666666666666668,38.55555555555556,0.0,85.77777777777777,6.111111111111111,1025.0,74.94444444444444,4.0,12.444444444444445,2.2222222222222223,,425.7465626859117,2.0738523010412853,115.100160891215,31.200489699045818,23.70455295562744,0.7976008362571398,9.989956332842509,107.60885491689046,0.0
2022-04-16 08:00:00,9.7,17.8,17.4,21.5,12.3,4.4,6.606875,16.9589,39.7232,6.333333333333333,10.0,39.333333333333336,0.0,84.66666666666667,6.666666666666666,1025.0,72.66666666666666,4.0,12.666666666666666,2.333333333333333,,421.59158223470047,2.1026051888762223,107.05912151487534,31.3955926545461,23.59474207878113,0.7499058113495509,9.989698437054951,122.44840176900227,0.0
2022-04-16 08:10:00,10.1,17.9,17.4,21.6,12.5,4.408,6.42045,17.6374,39.2316,6.444444444444445,10.333333333333334,40.111111111111114,0.0,83.55555555555556,7.222222222222221,1025.0,70.38888888888889,4.0,12.88888888888889,2.4444444444444446,,421.80107206147295,2.085394972960154,110.67671765645346,31.62270544901572,23.494738848430863,0.6985263064039535,9.989699986176413,115.1499513163332,0.0
2022-04-16 08:20:00,10.1,18.1,17.6,21.6,12.7,4.425,6.216645,17.8037,38.783699999999996,6.555555555555555,10.666666666666668,40.888888888888886,0.0,82.44444444444444,7.777777777777777,1025.0,68.11111111111111,4.0,13.11111111111111,2.5555555555555554,,428.58536837523013,1.989217212698554,112.12356936912752,31.816210006078087,23.384747060139976,0.7923958304524421,9.987555589675903,146.4764189783732,0.0
2022-04-16 08:30:00,10.0,18.1,17.6,21.7,12.7,4.415,6.09052,16.037399999999998,38.8642,6.666666666666666,11.0,41.666666666666664,0.0,81.33333333333334,8.333333333333332,1025.0,65.83333333333333,4.0,13.333333333333332,2.6666666666666665,,425.4517314095333,1.997251386874813,112.33195276615982,31.968233772965732,23.277796046929282,0.7113475224563007,9.981139666473931,282.2404219290728,0.0
2022-04-16 08:40:00,10.2,18.1,17.7,21.7,12.8,4.414,6.3379449999999995,14.934700000000001,39.9919,6.777777777777778,11.333333333333334,42.44444444444444,0.0,80.22222222222223,8.888888888888888,1025.0,63.55555555555555,4.0,13.555555555555555,2.7777777777777777,,431.28116620293974,1.9546487770477932,106.0936065673828,32.057087192535406,23.19254483540853,0.7842898601790269,9.973777887026468,327.21795875549316,0.0
2022-04-16 08:50:00,10.6,18.3,17.8,21.8,13.0,4.414,6.610286363636363,14.118727272727273,41.46454545454546,6.888888888888889,11.666666666666668,43.22222222222222,0.0,79.11111111111111,9.444444444444443,1025.0,61.27777777777778,4.0,13.777777777777779,2.888888888888889,,424.34140431722005,1.9987045640056416,105.07032249192059,32.12247230529785,23.105732749303183,0.7344352416197459,9.97759473800659,218.20468808492024,0.0
2022-04-16 09:00:00,10.7,18.4,17.8,21.8,13.2,4.425,6.693185,14.016399999999999,42.675,7.0,12.0,44.0,0.0,78.0,10.0,1025.0,59.0,4.0,14.0,3.0,,423.5539123535156,1.968923746569682,106.59692965577551,32.19689997532329,22.99347450417899,0.7294303651536749,9.98352820391212,178.08302556522557,0.0
2022-04-16 09:10:00,10.6,18.2,17.8,21.8,13.0,4.496,6.35649,13.6758,43.0925,7.222222222222222,12.222222222222221,44.22222222222222,0.0,77.0,10.0,1025.0,58.77777777777778,3.9444444444444446,14.277777777777779,3.0555555555555554,,426.4015551056259,1.9252314884144035,111.0451679984055,32.290194766039406,22.815391856594815,0.7383499389178441,9.989883324930577,147.12827679326625,0.0
2022-04-16 09:20:00,11.0,18.3,17.9,21.9,13.3,4.561,6.385395,13.510399999999999,43.3639,7.444444444444445,12.444444444444445,44.44444444444444,0.0,76.0,10.0,1025.0,58.55555555555556,3.888888888888889,14.555555555555555,3.111111111111111,,431.0988877360026,1.8220269505384952,107.69432694559043,32.35513263066609,22.557877264022828,0.7363270773986975,9.9983602809906,95.9413696861267,0.0
2022-04-16 09:30:00,10.9,18.5,18.0,21.9,13.4,4.423,6.69006,13.3369,43.564,7.666666666666667,12.666666666666666,44.666666666666664,0.0,75.0,10.0,1025.0,58.333333333333336,3.8333333333333335,14.833333333333334,3.1666666666666665,,430.51653569013223,1.7517875201351898,110.0001389058431,32.39552237057295,22.316581449039646,0.7563219908327679,10.005362187317811,97.17145533056207,0.0
2022-04-16 09:40:00,10.8,18.6,18.1,21.9,13.4,4.395,6.4304749999999995,13.302000000000001,43.2552,7.888888888888889,12.88888888888889,44.888888888888886,0.0,74.0,10.0,1025.0,58.111111111111114,3.7777777777777777,15.11111111111111,3.2222222222222223,,431.5778656181248,1.6780407809369309,109.72766519018487,32.41245121637981,22.13251478513082,0.7122035256028175,10.00711451848348,78.19588706334432,0.0
2022-04-16 09:50:00,11.0,18.6,18.1,21.9,13.5,4.416,6.67254,12.972100000000001,43.143,8.11111111111111,13.11111111111111,45.111111111111114,0.0,73.0,10.0,1025.0,57.888888888888886,3.7222222222222223,15.38888888888889,3.2777777777777777,,431.3642536417643,1.73409716109098,111.07656462394587,32.41662820618009,22.000005096268787,0.7586695257586534,10.006205463904502,78.2664594183333,0.0
2022-04-16 10:00:00,11.2,18.6,18.1,22.0,13.5,4.426,6.7952449999999995,12.8225,43.629599999999996,8.333333333333334,13.333333333333334,45.333333333333336,0.0,72.0,10.0,1025.0,57.666666666666664,3.6666666666666665,15.666666666666666,3.3333333333333335,,424.3978902812388,1.670540464375652,107.23099288487838,32.406472735900046,21.897521833513604,0.7617521950252395,10.00438577711908,72.73053774390715,0.0
2022-04-16 10:10:00,11.8,18.9,18.4,22.0,14.1,4.407,6.82767,12.7649,43.993399999999994,8.555555555555555,13.555555555555555,45.55555555555556,0.0,71.0,10.0,1025.0,57.44444444444444,3.611111111111111,15.944444444444445,3.388888888888889,,426.6883326177487,1.6957132803854968,108.91441312240343,32.386016057332355,21.821043930053712,0.7283238724370797,10.004153232574463,85.2731042989095,0.0
2022-04-16 10:20:00,11.7,18.9,18.4,22.0,14.1,4.393,6.61344,13.2951,44.1416,8.777777777777779,13.777777777777779,45.77777777777778,0.0,70.0,10.0,1025.0,57.22222222222222,3.5555555555555554,16.22222222222222,3.4444444444444446,,426.37011808198076,1.690526565114657,110.1691028467814,32.36022724672745,21.76328475352845,0.7228466727254821,10.001841309735031,93.03845227184192,0.0
2022-04-16 10:30:00,11.7,18.9,18.5,22.0,14.1,4.371,6.592569999999999,13.467500000000001,44.1206,9.0,14.0,46.0,0.0,69.0,10.0,1025.0,57.0,3.5,16.5,3.5,,425.1110360823006,1.6156263844071135,110.69467468735861,32.3612672614009,21.709063570929356,0.7409745329243889,9.999806811926794,104.30284916611967,0.0
2022-04-16 10:40:00,11.5,18.9,18.5,22.1,14.0,4.424,6.508865,13.1704,43.899,9.222222222222221,14.222222222222221,46.22222222222222,0.0,68.0,10.0,1025.0,56.77777777777778,3.4444444444444446,16.77777777777778,3.5555555555555554,,425.979973993411,1.5356118159374947,108.28580237587967,32.37952477137248,21.633435490926107,0.698466757684946,10.000931355158489,108.44974816640217,0.0
2022-04-16 10:50:00,11.4,18.8,18.4,22.0,13.9,4.42,5.5886249999999995,13.3876,43.856,9.444444444444445,14.444444444444445,46.44444444444444,0.0,67.0,10.0,1025.0,56.55555555555556,3.388888888888889,17.055555555555557,3.611111111111111,,424.6074638103617,1.5661037718003752,107.95789690200891,32.39235044062463,21.545371792590032,0.715307495030549,10.000620272068378,111.40956601043868,0.0
2022-04-16 11:00:00,11.3,18.8,18.4,22.0,13.8,4.396,5.413455,13.6835,43.8298,9.666666666666666,14.666666666666666,46.666666666666664,0.0,66.0,10.0,1025.0,56.333333333333336,3.3333333333333335,17.333333333333332,3.6666666666666665,,421.9039817301433,1.4766278992669055,107.32353381507141,32.40816149393718,21.444139410654707,0.6873006859421731,10.0005672566096,107.11778648376465,0.0
2022-04-16 11:10:00,11.0,18.7,18.3,21.9,13.6,4.425,4.843285,13.899099999999999,43.7585,9.88888888888889,14.88888888888889,46.888888888888886,0.0,65.0,10.0,1025.0,56.111111111111114,3.2777777777777777,17.61111111111111,3.7222222222222223,,418.62153114055764,1.373803555071354,109.95340698242187,32.422010308771185,21.325287992498264,0.763353062867304,10.000221090134376,110.79692383875613,0.0
2022-04-16 11:20:00,10.9,18.6,18.3,21.9,13.5,4.4,5.5130099999999995,14.0591,43.6438,10.11111111111111,15.11111111111111,47.111111111111114,0.0,64.0,10.0,1025.0,55.888888888888886,3.2222222222222223,17.88888888888889,3.7777777777777777,,422.86782215337644,1.3987785393841523,113.70013781488278,32.43847478866577,21.221518398920697,0.7046186059713364,9.999572327931721,109.1913586171468,0.0
2022-04-16 11:30:00,11.0,18.6,18.3,21.9,13.6,4.383,4.827222222222222,14.286888888888889,43.273555555555554,10.333333333333332,15.333333333333332,47.333333333333336,0.0,63.0,10.0,1025.0,55.666666666666664,3.166666666666667,18.166666666666664,3.833333333333333,,424.6313027954102,1.3177407102800358,113.0623431745626,32.46817521288095,21.1253180436619,0.6921220076711125,9.999035179106915,111.85231322054003,0.0
2022-04-16 11:40:00,11.2,18.7,18.2,21.9,13.7,4.351,5.3671549999999995,13.9662,43.1464,10.555555555555555,15.555555555555555,47.55555555555556,0.0,62.0,10.0,1025.0,55.44444444444444,3.111111111111111,18.444444444444443,3.888888888888889,,422.10973205215635,1.3884094029664993,110.71445536295573,32.523462778727215,21.040568997065225,0.689347033649683,9.99740068435669,108.36095930735272,0.0
2022-04-16 11:50:00,11.3,18.7,18.3,21.8,13.7,4.416,5.9688099999999995,14.5117,43.2631,10.777777777777779,15.777777777777779,47.77777777777778,0.0,61.0,10.0,1025.0,55.22222222222222,3.0555555555555554,18.72222222222222,3.9444444444444446,,419.24820129394527,1.4561724366963247,110.33146233574818,32.578878799917916,20.9518531208351,0.6596166584856523,9.99690279720911,110.1871902238606,0.0
2022-04-16 12:00:00,10.9,18.6,18.2,21.8,13.6,4.394,5.69083,14.475800000000001,43.1925,11.0,16.0,48.0,0.0,60.0,10.0,1025.0,55.0,3.0,19.0,4.0,,419.37442970714346,1.4235065681516788,113.48221410611254,32.65353359858195,20.857338377634683,0.6321162508428098,10.002336184183758,108.79361381530762,0.0
2022-04-16 12:10:00,11.2,18.6,18.2,21.8,13.7,4.382,5.4853,14.574181818181819,43.167545454545454,11.0,16.11111111111111,48.166666666666664,0.0,59.77777777777778,10.0,1024.9444444444443,54.77777777777778,2.9444444444444446,19.11111111111111,4.0,,425.7692575599407,1.4735906060536703,112.69771521250406,32.74970875620191,20.765954331413646,0.6629520428164409,10.003619514032792,110.21062529371083,0.0
2022-04-16 12:20:00,11.3,18.6,18.2,21.8,13.8,4.393,5.10933,14.6102,43.1304,11.0,16.22222222222222,48.333333333333336,0.0,59.55555555555556,10.0,1024.888888888889,54.55555555555556,2.888888888888889,19.22222222222222,4.0,,422.3714146931966,1.479271179181708,110.39915154236185,32.824608154296875,20.66302304903666,0.6425343604882559,10.003324216206869,108.70723759969076,0.0
2022-04-16 12:30:00,11.7,18.7,18.3,21.7,14.0,4.386,4.991905,14.595099999999999,43.0926,11.0,16.333333333333332,48.5,0.0,59.333333333333336,10.0,1024.8333333333333,54.333333333333336,2.8333333333333335,19.333333333333332,4.0,,421.14614206248314,1.4226103848656693,109.44180025370108,32.880096403861955,20.566342235679834,0.5849433025815448,10.001228247366317,110.11347366958368,0.0
2022-04-16 12:40:00,11.6,18.7,18.3,21.7,14.0,4.413,4.809375,14.6507,43.0363,11.0,16.444444444444443,48.666666666666664,0.0,59.111111111111114,10.0,1024.7777777777778,54.111111111111114,2.7777777777777777,19.444444444444443,4.0,,421.47790588378905,1.4386778361783863,107.33532399279923,32.940099607478075,20.454126313735877,0.5412484245523403,9.998897098400553,108.43902155620803,0.0
2022-04-16 12:50:00,12.3,18.9,18.4,21.7,14.4,4.432,4.554625,14.8553,42.9972,11.0,16.555555555555557,48.833333333333336,0.0,58.888888888888886,10.0,1024.7222222222222,53.888888888888886,2.7222222222222223,19.555555555555557,4.0,,423.9922255452474,1.5097538829422266,110.14445957248495,33.037742106119794,20.345365511576336,0.6297372395296892,9.997564764022828,109.55029240926108,0.0
2022-04-16 13:00:00,12.6,19.0,18.6,21.7,14.8,4.37,4.099985,15.152899999999999,42.9407,11.0,16.666666666666668,49.0,0.0,58.666666666666664,10.0,1024.6666666666667,53.666666666666664,2.6666666666666665,19.666666666666668,4.0,,422.2385305786132,1.243521164605173,111.88956105097539,33.16258783392568,20.22112597668757,0.6111996270667335,9.997615584597563,111.75734608280202,0.0
2022-04-16 13:10:00,12.5,19.0,18.6,21.7,14.7,4.409,3.668645,15.285300000000001,42.8414,11.0,16.77777777777778,49.166666666666664,0.0,58.44444444444444,10.0,1024.611111111111,53.44444444444444,2.611111111111111,19.77777777777778,4.0,,421.4061490289097,1.263623098956663,108.2915991008349,33.31336736043294,20.078742882410687,0.5967739852766196,9.997097082138062,109.92545653025309,0.0
2022-04-16 13:20:00,13.3,19.2,18.8,21.7,15.2,4.427,3.368345,15.312700000000001,42.7531,11.0,16.88888888888889,49.333333333333336,0.0,58.22222222222222,10.0,1024.5555555555557,53.22222222222222,2.5555555555555554,19.88888888888889,4.0,,419.84895514477256,1.2186355143229841,110.18599399976138,33.76106482896649,19.85439278414992,0.5750595973204068,9.994540218160452,113.52617349697591,0.0
2022-04-16 13:30:00,13.4,19.4,18.9,21.7,15.6,4.411,3.1672149999999997,15.3084,42.6212,11.0,17.0,49.5,0.0,58.0,10.0,1024.5,53.0,2.5,20.0,4.0,,416.69388875325524,1.1804421066985291,113.91402841557218,34.16847980499268,19.51967234611511,0.5857099391271671,9.991356143951418,110.2477757136027,0.0
2022-04-16 13:40:00,13.4,19.4,19.0,21.8,15.4,4.407,3.065105,15.564699999999998,42.5924,11.0,17.11111111111111,49.666666666666664,0.0,57.77777777777778,10.0,1024.4444444444443,52.77777777777778,2.4444444444444446,20.11111111111111,4.0,,419.70387634978897,1.1788027743767884,114.19687598233843,34.57677800058667,19.127005537898164,0.5285514579986125,9.987823793145477,110.59383332257714,0.0
2022-04-16 13:50:00,13.0,19.3,19.0,21.8,15.3,4.434,2.581475,15.6542,42.5159,11.0,17.22222222222222,49.833333333333336,0.0,57.55555555555556,10.0,1024.388888888889,52.55555555555556,2.388888888888889,20.22222222222222,4.0,,417.01137666899587,1.1336785379624637,107.42094765937934,34.783023984002284,18.818415160726328,0.606509477075169,9.986337959935756,109.51446185294397,0.0
2022-04-16 14:00:00,14.2,19.6,19.1,21.8,15.9,4.439,2.521605,15.4847,42.3795,11.0,17.333333333333332,50.0,0.0,57.333333333333336,10.0,1024.3333333333333,52.333333333333336,2.3333333333333335,20.333333333333332,4.0,,415.2842063675804,0.9824825158715248,106.7010383605957,34.92203708012899,18.56174433708191,0.5006164260705311,9.98660572052002,109.85615311940509,0.0
2022-04-16 14:10:00,14.3,19.6,19.2,21.8,16.0,4.426,2.5713,15.4954,42.463,11.0,17.444444444444443,50.166666666666664,0.0,57.111111111111114,10.0,1024.2777777777778,52.111111111111114,2.2777777777777777,20.444444444444443,4.0,,419.2604108998968,0.940636998330806,107.69129915916312,35.318785909016924,18.32198349634806,0.5123127819101015,9.987016615867613,112.49400543212892,0.0
2022-04-16 14:20:00,14.2,19.7,19.3,21.8,16.1,4.437,2.72067,15.639599999999998,42.4667,11.0,17.555555555555557,50.333333333333336,0.0,56.888888888888886,10.0,1024.2222222222222,51.888888888888886,2.2222222222222223,20.555555555555557,4.0,,416.6856436157226,1.0082321747144065,110.69979127248128,35.63210154215495,17.913068704605102,0.5216782309611638,9.98540066242218,109.73240975697836,0.0
2022-04-16 14:30:00,14.4,19.7,19.4,21.8,16.2,4.409,2.7860400000000003,15.168600000000001,42.4966,11.0,17.666666666666668,50.5,0.0,56.666666666666664,10.0,1024.1666666666667,51.666666666666664,2.166666666666667,20.666666666666668,4.0,,413.38794691063896,0.9187644745401069,109.40735655919306,35.29571674346924,17.7673015054067,0.5063282027840614,9.98630520661672,111.24895757039387,0.0
2022-04-16 14:40:00,14.4,19.7,19.4,21.8,16.2,4.393,2.68995,15.1548,42.5209,11.0,17.77777777777778,50.666666666666664,0.0,56.44444444444444,10.0,1024.111111111111,51.44444444444444,2.111111111111111,20.77777777777778,4.0,,414.92970924465135,0.9572944864799073,109.42909200873078,34.97968633620466,17.7958169430592,0.5166728042636086,9.993818777350128,102.20972463368066,0.0
2022-04-16 14:50:00,14.3,19.7,19.4,21.8,16.2,4.422,2.7287749999999997,15.0003,42.5511,11.0,17.88888888888889,50.833333333333336,0.0,56.22222222222222,10.0,1024.0555555555557,51.22222222222222,2.0555555555555554,20.88888888888889,4.0,,415.055085550944,1.0286217263576674,108.46392153745316,34.681388206481934,17.907624610265096,0.4914911072452862,9.999712114334105,110.7880236053467,0.0
2022-04-16 15:00:00,14.6,19.8,19.5,21.9,16.4,4.402,2.785765,14.985800000000001,42.6432,11.0,18.0,51.0,0.0,56.0,10.0,1024.0,51.0,2.0,21.0,4.0,,417.6286148141445,1.008379196127256,110.77887631734214,34.43728522618612,18.058023411432902,0.4714773267010847,10.002879452705383,105.22181783040364,0.0
2022-04-16 15:10:00,14.8,20.0,19.6,21.9,16.7,4.418,3.41584,14.365,42.6499,10.88888888888889,17.944444444444443,50.5,0.0,56.833333333333336,10.0,1024.111111111111,49.0,2.111111111111111,20.88888888888889,3.8333333333333335,,415.31065201682605,0.9498778730209938,111.04366812021719,34.18607738630368,18.184696119548192,0.5466637901408099,10.004842699785701,108.50963602013925,0.0
2022-04-16 15:20:00,15.3,20.1,19.7,21.9,16.9,4.428,3.2785849999999996,14.355099999999998,42.7842,10.777777777777779,17.88888888888889,50.0,0.0,57.666666666666664,10.0,1024.2222222222222,47.0,2.2222222222222223,20.77777777777778,3.6666666666666665,,418.77238830566404,0.9725446706454633,109.21770335439908,33.9983976872762,18.29167555809021,0.5063907825946807,10.007357967694599,107.8530722808838,0.0
2022-04-16 15:30:00,15.3,20.2,19.8,21.9,17.1,4.407,3.40075,14.3238,42.8084,10.666666666666666,17.833333333333332,49.5,0.0,58.5,10.0,1024.3333333333333,45.0,2.3333333333333335,20.666666666666668,3.5,,414.04013740627244,1.0516508999012284,109.90761530278094,33.831860638915515,18.38447370107057,0.43864438570954434,10.007714133418975,109.65676039398693,0.0
2022-04-16 15:40:00,15.5,20.3,19.8,21.9,17.3,4.429,3.3791649999999995,14.2125,42.8802,10.555555555555555,17.77777777777778,49.0,0.0,59.333333333333336,10.0,1024.4444444444443,43.0,2.4444444444444446,20.555555555555557,3.333333333333333,,414.21424120672816,0.9635797557958774,111.62301082266254,33.6481303024292,18.4878432114919,0.4735243325680494,10.007628463109333,109.94868053436281,0.0
2022-04-16 15:50:00,14.5,20.0,19.8,22.0,16.6,4.418,3.5558,13.946000000000002,42.9225,10.444444444444445,17.72222222222222,48.5,0.0,60.166666666666664,10.0,1024.5555555555557,41.0,2.5555555555555554,20.444444444444443,3.1666666666666665,,408.5938888549805,1.0419237038493157,107.78852752685546,33.51319725953816,18.58631144607002,0.4943225073651538,10.007965185655271,106.15700569778191,0.0
2022-04-16 16:00:00,14.9,20.0,19.8,22.0,16.7,4.402,3.60432,13.8761,42.892,10.333333333333334,17.666666666666668,48.0,0.0,61.0,10.0,1024.6666666666667,39.0,2.6666666666666665,20.333333333333332,3.0,,407.1487840674389,1.1296086730593342,109.95182130522646,33.50736664454142,18.619922154744465,0.47727591780324774,10.007857742309572,110.58635246276856,0.0
2022-04-16 16:10:00,14.8,20.1,19.8,22.0,16.8,4.395,3.8074399999999997,13.8172,43.03,10.222222222222221,17.61111111111111,47.5,0.0,61.833333333333336,10.0,1024.7777777777778,37.0,2.7777777777777777,20.22222222222222,2.833333333333333,,412.3734318735408,1.0672062390941686,110.21425882005421,33.580961252848304,18.611144177118938,0.4096367550144593,10.004790403048197,110.09049842834472,0.0
2022-04-16 16:20:00,15.2,20.1,19.8,22.0,16.9,4.397,3.9596299999999998,13.7333,43.134499999999996,10.11111111111111,17.555555555555557,47.0,0.0,62.666666666666664,10.0,1024.888888888889,35.0,2.888888888888889,20.11111111111111,2.6666666666666665,,416.0046434213923,1.2482211811444854,110.7437622583249,33.64515039516929,18.56549573424084,0.4952684144407022,10.003419506302297,110.24968420330944,0.0
2022-04-16 16:30:00,14.9,20.1,19.8,22.0,16.8,4.415,4.03296,13.674299999999999,43.2076,10.0,17.5,46.5,0.0,63.5,10.0,1025.0,33.0,3.0,20.0,2.5,,414.5299926301803,1.244893834557237,108.98360452813617,33.77852800369263,18.49434665997823,0.502750304415822,10.000468908945718,109.49830610911052,0.0
2022-04-16 16:40:00,15.0,20.0,19.7,22.0,16.6,4.376,3.928345,13.336500000000001,43.1781,9.88888888888889,17.444444444444443,46.0,0.0,64.33333333333333,10.0,1025.111111111111,31.0,3.111111111111111,19.88888888888889,2.333333333333333,,412.5054679116435,1.1726601365208627,114.67106689453124,33.81526540047484,18.388528702636883,0.5227092758696424,10.000081423253961,107.4388198544028,0.0
2022-04-16 16:50:00,14.0,19.8,19.6,22.0,16.2,4.402,3.5294499999999998,13.2169,43.1498,9.777777777777779,17.38888888888889,45.5,0.0,65.16666666666667,10.0,1025.2222222222222,29.0,3.2222222222222223,19.77777777777778,2.1666666666666665,,406.5333313932873,1.2486965913978,110.07245567494192,33.77732325236003,18.308460807800294,0.5646082237859567,10.000732288360595,108.5847822570801,0.0
2022-04-16 17:00:00,14.6,19.8,19.6,22.0,16.3,4.413,3.14814,13.16,43.271499999999996,9.666666666666666,17.333333333333332,45.0,0.0,66.0,10.0,1025.3333333333333,27.0,3.333333333333333,19.666666666666668,2.0,,407.3615486653646,1.1534494812003637,110.87144324135645,33.70104775277643,18.263250477483364,0.48276268043519693,10.001220962024124,109.8989110340056,0.0
2022-04-16 17:10:00,14.3,19.9,19.6,22.0,16.3,4.374,2.84124,12.962,43.3489,9.555555555555555,17.27777777777778,44.5,0.0,66.83333333333333,10.0,1025.4444444444443,25.0,3.4444444444444446,19.555555555555557,1.833333333333333,,407.94993972953705,1.0934050547369456,107.32054954162425,33.57893062591553,18.25884922027588,0.5249641307195028,10.001815918286642,107.73586502075196,0.0
2022-04-16 17:20:00,13.8,19.6,19.4,22.0,15.8,4.396,2.77822,12.767900000000001,43.398700000000005,9.444444444444445,17.22222222222222,44.0,0.0,67.66666666666667,10.0,1025.5555555555557,23.0,3.5555555555555554,19.444444444444443,1.6666666666666665,,409.92759423968437,1.1036125563581785,109.22456832885742,33.47666507158123,18.268298666281776,0.4620497089437122,10.002600553309332,110.98873124628119,0.0
2022-04-16 17:30:00,14.0,19.7,19.4,22.0,16.0,4.381,2.78094,12.6304,43.3937,9.333333333333334,17.166666666666668,43.5,0.0,68.5,10.0,1025.6666666666667,21.000000000000004,3.6666666666666665,19.333333333333332,1.5,,411.7551258341471,1.0417141131324281,110.10563206322449,33.404373480478924,18.294707476298015,0.4881425796945889,10.002493381500244,108.76537944793702,0.0
2022-04-16 17:40:00,13.6,19.5,19.3,22.0,15.6,4.398,2.832965,12.420300000000001,43.4684,9.222222222222221,17.11111111111111,43.0,0.0,69.33333333333333,10.0,1025.7777777777778,19.000000000000004,3.7777777777777777,19.22222222222222,1.333333333333333,,410.4992979273303,1.0341604921726857,109.43095220533466,33.30258240027506,18.311191906642392,0.4793494916833489,10.002983660723995,109.01089300395361,0.0
2022-04-16 17:50:00,13.5,19.5,19.3,22.0,15.6,4.404,2.839435,12.2701,43.5865,9.11111111111111,17.055555555555557,42.5,0.0,70.16666666666667,10.0,1025.888888888889,17.0,3.888888888888889,19.11111111111111,1.1666666666666665,,408.3372826131185,1.032789187121526,110.33504113385906,33.21858837763468,18.33763263384501,0.4579528971761465,10.002833444277446,109.77728703816732,0.0
2022-04-16 18:00:00,13.2,19.4,19.1,21.9,15.3,4.398,2.83996,12.1468,43.5375,9.0,17.0,42.0,0.0,71.0,10.0,1026.0,15.0,4.0,19.0,1.0,,407.98944757220386,1.0158121303868832,110.45491807775981,33.11851646861092,18.358199903613233,0.5156033242880647,10.004290141277625,109.23156030957163,0.0
2022-04-16 18:10:00,13.4,19.4,19.1,21.9,15.4,4.403,2.98212,12.139,43.7068,8.666666666666666,16.61111111111111,43.22222222222222,0.0,71.66666666666667,10.0,1026.111111111111,14.666666666666666,3.8333333333333335,19.055555555555557,1.0,,410.41591194942083,1.012303034166495,111.29607730865477,33.029714342753095,18.395147864023844,0.5405031223843495,10.002051814397177,112.75990773518882,0.0
2022-04-16 18:20:00,13.2,19.3,19.1,21.9,15.3,4.393,3.1803,12.173,43.7481,8.333333333333334,16.22222222222222,44.44444444444444,0.0,72.33333333333333,10.0,1026.2222222222222,14.333333333333334,3.6666666666666665,19.11111111111111,1.0,,407.3622481282552,1.0722471051448483,114.77166225993702,32.94912999429338,18.450285747403004,0.516686267645144,10.001666121899756,107.7779686801681,0.0
2022-04-16 18:30:00,13.3,19.4,19.0,21.9,15.3,4.383,2.71444,11.9596,43.764300000000006,8.0,15.833333333333334,45.666666666666664,0.0,73.0,10.0,1026.3333333333333,14.0,3.5,19.166666666666668,1.0,,409.2042896840764,1.0909246575091518,113.47458391308109,32.828781878153485,18.516324853897096,0.49280575091640155,10.002438774108887,109.92927839914958,0.0
2022-04-16 18:40:00,13.3,19.3,19.0,21.9,15.3,4.384,2.51605,11.7482,43.753,7.666666666666666,15.444444444444445,46.888888888888886,0.0,73.66666666666667,10.0,1026.4444444444443,13.666666666666666,3.333333333333333,19.22222222222222,1.0,,407.9050165671864,1.113827390994056,111.53276410334527,32.706674111684165,18.58109411875407,0.5154454677800338,10.003646459579468,107.95960568745932,0.0
2022-04-16 18:50:00,12.9,19.2,18.9,21.9,15.0,4.384,2.6369599999999997,11.5554,43.7705,7.333333333333333,15.055555555555555,48.111111111111114,0.0,74.33333333333333,10.0,1026.5555555555557,13.333333333333334,3.1666666666666665,19.27777777777778,1.0,,406.63927591959634,1.0034981625278792,112.23611309051515,32.57850119564703,18.645927286148073,0.5038682404030216,10.003761586413358,108.76273667653402,0.0
2022-04-16 19:00:00,12.7,19.2,18.9,21.9,14.9,4.377,2.409465,11.2785,43.8896,7.0,14.666666666666666,49.333333333333336,0.0,75.0,10.0,1026.6666666666667,13.0,3.0,19.333333333333332,1.0,,406.236662345097,1.036395729874487,110.27757679438187,32.47376037597657,18.71837833404541,0.5106355962902308,10.004569333394368,110.2397305170695,0.0
2022-04-16 19:10:00,12.7,19.1,18.8,21.9,14.8,4.377,2.294005,11.0512,43.9494,6.666666666666666,14.277777777777779,50.55555555555556,0.0,75.66666666666667,10.0,1026.7777777777778,12.666666666666666,2.833333333333333,19.38888888888889,1.0,,410.5044728105918,1.05092491776593,109.97431820174396,32.37327983387181,18.782855958365353,0.4802175056348082,10.005256021192166,109.27615165606221,0.0
2022-04-16 19:20:00,12.5,19.1,18.8,21.8,14.7,4.411,2.3245899999999997,10.6864,44.0563,6.333333333333333,13.88888888888889,51.77777777777778,0.0,76.33333333333333,10.0,1026.888888888889,12.333333333333332,2.6666666666666665,19.444444444444443,1.0,,412.0216134643555,1.023828942578728,108.35969075176001,32.24847281773886,18.83338407834371,0.47258284375071524,10.006157914797466,108.8172720972697,0.0
2022-04-16 19:30:00,12.2,19.0,18.7,21.8,14.5,4.436,2.616975,10.208,44.0415,6.0,13.5,53.0,0.0,77.0,10.0,1027.0,12.0,2.5,19.5,1.0,,421.4558329264323,1.049628364245097,109.57184739430745,32.14224536322505,18.881935478429327,0.48660298697080445,10.006851367976497,107.61221427375501,0.0
2022-04-16 19:40:00,12.1,18.9,18.6,21.7,14.4,4.396,2.89949,10.023900000000001,44.0731,5.666666666666666,13.11111111111111,54.22222222222222,0.0,77.66666666666667,10.0,1027.111111111111,11.666666666666666,2.333333333333333,19.555555555555557,1.0,,416.98447896321613,1.1120970708704263,112.01828315303824,32.03748516249526,18.92452237806685,0.5468516769720232,10.007798056420082,108.3952348765389,0.0
2022-04-16 19:50:00,12.0,18.8,18.5,21.7,14.2,4.396,3.18967,10.2604,44.167,5.333333333333333,12.722222222222221,55.44444444444444,0.0,78.33333333333333,10.0,1027.2222222222222,11.333333333333332,2.1666666666666665,19.61111111111111,1.0,,417.65129655859937,1.106987721563059,112.88008602594925,31.953524446487428,18.97628472963969,0.49161279529333113,10.00665717124939,108.34789161682129,0.0
2022-04-16 20:00:00,11.9,18.7,18.4,21.7,14.1,4.397,3.1203849999999997,10.1414,44.028800000000004,5.0,12.333333333333332,56.66666666666667,0.0,79.0,10.0,1027.3333333333333,11.0,2.0,19.666666666666668,1.0,,417.48348714192707,1.188889966612145,109.85437118832002,31.888842956615928,19.013010734391344,0.49679572654715,10.005327078423212,108.4192091221627,0.0
2022-04-16 20:10:00,11.9,18.7,18.4,21.6,14.2,4.44,3.238015,10.1436,44.1597,4.666666666666666,11.944444444444445,57.88888888888889,0.0,79.66666666666667,10.0,1027.4444444444443,10.666666666666666,1.833333333333333,19.72222222222222,1.0,,419.7588379011483,1.1780286525686583,107.40449343363443,31.858560899098716,19.030857288120874,0.4704604055435279,10.005188952925426,109.3019698719379,0.0
2022-04-16 20:20:00,12.0,18.7,18.4,21.6,14.2,4.431,3.569175,9.9795,44.2391,4.333333333333333,11.555555555555555,59.111111111111114,0.0,80.33333333333333,10.0,1027.5555555555557,10.333333333333332,1.6666666666666665,19.77777777777778,1.0,,420.35021182005437,1.2332648740262635,112.00680695765436,31.840885632832844,19.030370276769002,0.5093875978638728,10.003847529093424,108.67929213205973,0.0
2022-04-16 20:30:00,12.2,18.7,18.3,21.6,14.2,4.44,3.640875,10.1604,44.3093,4.0,11.166666666666668,60.333333333333336,0.0,81.0,10.0,1027.6666666666667,10.0,1.5,19.833333333333332,1.0,,420.57093017578126,1.11804976035141,112.08117976581983,31.79051375227548,19.01468954044613,0.48005370628516203,10.003723168920299,110.18552513331012,0.0
2022-04-16 20:40:00,12.0,18.7,18.4,21.6,14.3,4.417,4.005115,9.6377,44.3005,3.666666666666666,10.777777777777779,61.55555555555556,0.0,81.66666666666667,10.0,1027.7777777777778,9.666666666666666,1.333333333333333,19.88888888888889,1.0,,419.93231971126863,1.199137044890789,110.93731264556195,31.733691104253133,19.012331631978352,0.5014718033373355,10.002777202924092,108.844700978597,0.0
2022-04-16 20:50:00,12.4,18.7,18.3,21.5,14.3,4.448,4.171374999999999,9.544799999999999,44.2098,3.333333333333333,10.38888888888889,62.77777777777778,0.0,82.33333333333333,10.0,1027.888888888889,9.333333333333332,1.1666666666666665,19.944444444444443,1.0,,416.32219457165945,1.21768062435301,109.7185703443538,31.686739387877005,19.005509211899803,0.491999473750917,10.002629849585027,110.40561599919053,0.0
2022-04-16 21:00:00,11.7,18.6,18.3,21.5,14.0,4.402,4.0838,9.8941,44.3187,3.0,10.0,64.0,0.0,83.0,10.0,1028.0,9.0,1.0,20.0,1.0,,415.4216000366211,1.2821971014142037,108.75617425282796,31.641169045766198,19.018662033081057,0.5381256132821242,10.002159563700358,109.37673133850099,0.0
2022-04-16 21:10:00,11.4,18.4,18.1,21.5,13.7,4.417,3.8858449999999998,10.204699999999999,44.3577,3.0,9.944444444444445,64.22222222222223,0.0,83.38888888888889,10.0,1027.9444444444443,9.0,1.0,19.88888888888889,1.0,,413.7874057778545,1.289603425195325,109.7752534734866,31.597435485131104,19.011306440634804,0.5192470296785805,10.003191582205517,107.45562051241515,0.0
