,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-16 21:20:00,11.2,18.5,18.2,21.5,13.8,4.421,4.036325,10.0822,44.298500000000004,3.0,9.88888888888889,64.44444444444444,0.0,83.77777777777777,10.0,1027.888888888889,9.0,1.0,19.77777777777778,1.0,,412.4730686442057,1.2419176200032234,108.02818995157877,31.521557858784995,19.018155495325725,0.5174459896485011,10.00353670756022,109.7731458536784,0.0
2022-04-16 21:30:00,11.0,18.2,17.9,21.4,13.2,4.425,4.1979500000000005,9.8983,44.2263,3.0,9.833333333333334,64.66666666666667,0.0,84.16666666666667,10.0,1027.8333333333333,9.0,1.0,19.666666666666668,1.0,,413.5478354022147,1.2423350766637904,110.26315784971594,31.459334931816556,19.018554286696222,0.4903616943067866,10.005481039761195,108.78233210349995,0.0
2022-04-16 21:40:00,11.2,18.1,17.8,21.4,13.2,4.414,4.601775,9.427299999999999,44.1551,3.0,9.777777777777779,64.88888888888889,0.0,84.55555555555556,10.0,1027.7777777777778,9.0,1.0,19.555555555555557,1.0,,416.1601673801466,1.2435284877816837,112.25769783020019,31.394178415934242,19.040778913497924,0.5362340232233207,10.004440129597983,111.79723846435547,0.0
2022-04-16 21:50:00,10.1,17.9,17.6,21.4,12.7,4.407,4.789524999999999,9.355799999999999,44.2164,3.0,9.722222222222221,65.11111111111111,0.0,84.94444444444444,10.0,1027.7222222222222,9.0,1.0,19.444444444444443,1.0,,416.7963048299154,1.3926182880324158,114.75730784378484,31.32838290308343,19.05795358491074,0.500317426472088,10.004275911075823,107.26027525229532,0.0
2022-04-16 22:00:00,10.3,17.9,17.6,21.3,12.8,4.435,4.380765,9.517900000000001,44.1677,3.0,9.666666666666666,65.33333333333333,0.0,85.33333333333333,10.0,1027.6666666666667,9.0,1.0,19.333333333333332,1.0,,420.3041559890221,1.4391971383492153,110.57668618520101,31.269024295806883,19.06656932512919,0.5612132138262191,10.005168935457865,109.77545040130614,0.0
2022-04-16 22:10:00,10.8,18.1,17.7,21.3,13.1,4.43,4.261085,9.5051,44.2681,3.0,9.61111111111111,65.55555555555556,0.0,85.72222222222223,10.0,1027.611111111111,9.0,1.0,19.22222222222222,1.0,,416.6583247884115,1.3471650935835757,108.9829869004158,31.20465791384379,19.08103239059448,0.5458075913290183,10.005531965891521,109.7578586959839,0.0
2022-04-16 22:20:00,10.9,18.0,17.6,21.3,13.1,4.449,4.34366,9.7547,44.365899999999996,3.0,9.555555555555555,65.77777777777777,0.0,86.11111111111111,10.0,1027.5555555555557,9.0,1.0,19.11111111111111,1.0,,417.51891284109536,1.413311914006869,109.6361139678955,31.14192538938887,19.103183668324203,0.575876473866688,10.004214637553106,111.51851106091274,0.0
2022-04-16 22:30:00,10.0,17.9,17.6,21.3,12.8,4.413,5.0058549999999995,9.7324,44.3892,3.0,9.5,66.0,0.0,86.5,10.0,1027.5,9.0,1.0,19.0,1.0,,418.6201072149167,1.4768399991120322,106.12263676659536,31.07383788108826,19.134021615982057,0.5829151806732018,10.003419111569723,112.44337787628174,0.0
2022-04-16 22:40:00,10.4,17.9,17.5,21.3,12.8,4.42,5.248565,9.3533,44.3742,3.0,9.444444444444445,66.22222222222223,0.0,86.88888888888889,10.0,1027.4444444444443,9.0,1.0,18.88888888888889,1.0,,415.78559275309243,1.4072403206427893,109.25703353881836,31.00644213410674,19.170902295399234,0.5006306853943346,10.001812650779558,110.83093769115177,0.0
2022-04-16 22:50:00,10.2,17.8,17.4,21.3,12.7,4.44,5.320525,9.1122,44.240899999999996,3.0,9.38888888888889,66.44444444444444,0.0,87.27777777777777,10.0,1027.388888888889,9.0,1.0,18.77777777777778,1.0,,410.2523840542497,1.4960405348350772,107.77758061360505,30.95103303273519,19.20994664827983,0.5566578283905983,10.00214499950409,115.0401040649414,0.0
2022-04-16 23:00:00,10.1,17.8,17.5,21.2,12.8,4.424,5.39859,9.0862,44.3399,3.0,9.333333333333334,66.66666666666667,0.0,87.66666666666667,10.0,1027.3333333333333,9.0,1.0,18.666666666666668,1.0,,415.74887725830075,1.4988392508029937,108.95095322926838,30.9001669216156,19.255314038594562,0.5759582717219989,10.00003842830658,108.71788581848145,0.0
2022-04-16 23:10:00,10.1,17.8,17.4,21.2,12.5,4.431,5.98061,8.7783,44.4003,3.0,9.277777777777779,66.88888888888889,0.0,88.05555555555556,10.0,1027.2777777777778,9.0,1.0,18.555555555555557,1.0,,415.0215470938847,1.5078310144789475,111.90995444820426,30.832486534274995,19.281711856498095,0.5442520397160548,9.999567717307253,111.89526233443796,0.0
2022-04-16 23:20:00,9.9,17.7,17.3,21.2,12.5,4.411,5.56693,8.7885,44.447199999999995,3.0,9.222222222222221,67.11111111111111,0.0,88.44444444444444,10.0,1027.2222222222222,9.0,1.0,18.444444444444443,1.0,,414.50056301774646,1.7250581884384157,110.38774946848552,30.7592428065128,19.320584201031046,0.5511457682641152,10.000099148541853,108.70408600895783,0.0
2022-04-16 23:30:00,9.6,17.6,17.2,21.2,12.2,4.417,5.50933,8.7284,44.3617,3.0,9.166666666666666,67.33333333333333,0.0,88.83333333333333,10.0,1027.1666666666667,9.0,1.0,18.333333333333332,1.0,,412.4846644083659,1.6454295136261794,110.23851179823365,30.687550741831462,19.34383211771647,0.5275008494158586,10.002332712809245,110.11512137095133,0.0
2022-04-16 23:40:00,9.7,17.6,17.2,21.2,12.3,4.397,5.3156,8.409,44.3339,3.0,9.11111111111111,67.55555555555556,0.0,89.22222222222223,10.0,1027.111111111111,9.0,1.0,18.22222222222222,1.0,,418.94309749559426,1.633661879301071,109.44943379720053,30.613018065280603,19.375680435889407,0.5244335602203516,10.0014010351994,113.39335400878406,0.0
2022-04-16 23:50:00,9.4,17.4,17.1,21.1,11.9,4.413,5.504035,8.3183,44.472500000000004,3.0,9.055555555555555,67.77777777777777,0.0,89.61111111111111,10.0,1027.0555555555557,9.0,1.0,18.11111111111111,1.0,,418.9615282641882,1.5889851123262935,111.83468580342955,30.520187896092732,19.415980574289957,0.5420541077355544,9.999791026115417,108.08598932902018,0.0
2022-04-17 00:00:00,9.4,17.4,17.0,21.1,11.9,4.421,5.630355,7.8304,44.375,3.0,9.0,68.0,0.0,90.0,10.0,1027.0,9.0,1.0,18.0,1.0,,413.91521708170575,1.684566045800845,109.43950169881184,30.44874669601357,19.462551002606666,0.5239558053733221,9.999924259863265,109.61075319884253,0.0
2022-04-17 00:10:00,9.2,17.3,16.9,21.1,11.8,4.395,5.8324,7.2509,44.4959,2.888888888888889,8.833333333333334,67.5,0.0,90.16666666666667,10.0,1026.9444444444443,9.5,0.9444444444444444,17.72222222222222,1.0,,416.93755080299815,1.62172623847164,113.99821266476044,30.378856134414672,19.511499150594076,0.6294184612731138,10.001157352129619,112.37563547770182,0.0
2022-04-17 00:20:00,9.8,17.5,17.0,21.1,12.1,4.459,5.71312,7.0598,44.632799999999996,2.7777777777777777,8.666666666666666,67.0,0.0,90.33333333333333,10.0,1026.888888888889,10.0,0.8888888888888888,17.444444444444443,1.0,,417.3358024088542,1.7283831892410917,111.80180293821346,30.295005142128538,19.557081293981586,0.5522425371962167,10.001175799369811,106.6658299684785,0.0
2022-04-17 00:30:00,9.5,17.4,17.0,21.1,12.0,4.424,5.584145,7.0128,44.7913,2.6666666666666665,8.5,66.5,0.0,90.5,10.0,1026.8333333333333,10.5,0.8333333333333334,17.166666666666668,1.0,,414.3931085801399,1.7454207935643062,109.30222834614037,30.21369928042094,19.590619055430093,0.6227372725804646,10.0006755622228,111.83965633392333,0.0
2022-04-17 00:40:00,9.9,17.5,17.1,21.0,12.3,4.422,5.598545,6.9994,44.9501,2.5555555555555554,8.333333333333334,66.0,0.0,90.66666666666667,10.0,1026.7777777777778,11.0,0.7777777777777778,16.88888888888889,1.0,,411.4994545491536,1.8126486704174407,110.68492875115346,30.141986672083533,19.643065388997396,0.5853042036791642,9.998616956075033,108.11246406555176,0.0
2022-04-17 00:50:00,9.3,17.3,17.0,21.0,11.9,4.419,5.978795,6.971000000000001,44.9379,2.4444444444444446,8.166666666666666,65.5,0.0,90.83333333333333,10.0,1026.7222222222222,11.5,0.7222222222222222,16.61111111111111,1.0,,412.385705373479,1.7456830298294457,109.80035397998356,30.07351153571749,19.661866038119207,0.526445952059467,10.001399639239077,111.19756853322512,0.0
2022-04-17 01:00:00,8.9,17.2,16.9,21.0,11.7,4.394,5.660055,6.910500000000001,45.006099999999996,2.3333333333333335,8.0,65.0,0.0,91.0,10.0,1026.6666666666667,12.0,0.6666666666666667,16.333333333333332,1.0,,408.988462313948,1.7407383181651432,107.85215834299724,30.0072039604187,19.702854534784954,0.5966520777344704,10.001025395393372,108.18181044260662,0.0
2022-04-17 01:10:00,9.0,17.3,16.9,21.0,11.7,4.423,5.92269,7.2697,45.0941,2.2222222222222223,7.833333333333333,64.5,0.0,91.16666666666667,10.0,1026.611111111111,12.5,0.6111111111111112,16.055555555555557,1.0,,410.21163686116535,1.7528130162940863,107.83479293521513,29.947011038462318,19.719832169214886,0.6751293167968591,10.00387763341268,109.6793246459961,0.0
2022-04-17 01:20:00,8.9,17.2,16.8,21.0,11.6,4.411,5.955795,7.2968,45.069900000000004,2.111111111111111,7.666666666666666,64.0,0.0,91.33333333333333,10.0,1026.5555555555557,13.0,0.5555555555555556,15.777777777777779,1.0,,412.19061725134134,1.7843130865608905,108.30584817660058,29.895027854794364,19.741870932344533,0.6170849419055415,10.00413768247177,112.57947217117894,0.0
2022-04-17 01:30:00,8.6,17.1,16.7,21.0,11.3,4.401,6.0663,7.2431,44.9815,2.0,7.5,63.5,0.0,91.5,10.0,1026.5,13.5,0.5,15.5,1.0,,412.5419786229627,1.8613614553213118,110.50468260447185,29.843976224263507,19.75962464014689,0.6266452367107074,10.00319803237915,110.56686578114827,0.0
2022-04-17 01:40:00,8.5,17.0,16.6,21.0,11.2,4.434,6.060125,6.9831,44.8544,1.8888888888888888,7.333333333333333,63.0,0.0,91.66666666666667,10.0,1026.4444444444443,14.0,0.4444444444444444,15.222222222222221,1.0,,416.64249776204423,1.8120374590865638,107.86668416642874,29.79371364593506,19.750223121643067,0.5758099888761838,10.003153076171873,117.29016709645589,0.0
2022-04-17 01:50:00,8.2,16.9,16.5,20.9,11.0,4.444,5.947425,6.9111,44.925,1.777777777777778,7.166666666666666,62.5,0.0,91.83333333333333,10.0,1026.388888888889,14.5,0.38888888888888895,14.944444444444445,1.0,,411.76183901381216,1.862972986896833,109.92752641042073,29.74039387020257,19.765941390209512,0.5802406196214788,10.001539291892547,106.68765822759742,0.0
2022-04-17 02:00:00,8.3,16.9,16.5,20.9,11.0,4.426,6.114520000000001,6.6434,44.8211,1.6666666666666667,7.0,62.0,0.0,92.0,10.0,1026.3333333333333,15.0,0.33333333333333337,14.666666666666668,1.0,,412.1958973185221,1.8664617239654402,107.50937727222336,29.681849501927694,19.73858342806498,0.5536810762186846,10.005459397633869,112.35738998413085,0.0
2022-04-17 02:10:00,8.6,16.8,16.4,20.9,10.9,4.43,6.263485,6.3859,44.8163,1.5555555555555556,6.833333333333333,61.5,0.0,92.16666666666667,10.0,1026.2777777777778,15.5,0.2777777777777778,14.38888888888889,1.0,,410.34076860099003,1.838369035303256,109.60650779314633,29.6172355556488,19.751099481582642,0.5088928888241451,10.003523484865823,108.41177780151368,0.0
2022-04-17 02:20:00,7.6,16.7,16.3,20.8,10.6,4.41,6.33535,6.2214,44.897000000000006,1.4444444444444444,6.666666666666666,61.0,0.0,92.33333333333333,10.0,1026.2222222222222,16.0,0.2222222222222222,14.11111111111111,1.0,,413.7451618133194,2.012194431622823,107.78327410380045,29.550836118062335,19.73394854227702,0.6381242700417836,10.0045765097936,110.6227004623413,0.0
2022-04-17 02:30:00,7.4,16.6,16.3,20.8,10.4,4.423,6.503465,6.1181,44.9536,1.3333333333333335,6.5,60.5,0.0,92.5,10.0,1026.1666666666667,16.5,0.16666666666666674,13.833333333333334,1.0,,410.01907867431635,2.1157334928189293,109.44435237669002,29.493348973592123,19.729606227874758,0.6220298287769159,10.003232413927714,114.19896144866944,0.0
2022-04-17 02:40:00,7.7,16.5,16.1,20.8,10.3,4.433,6.808584999999999,5.9748,44.9936,1.2222222222222223,6.333333333333333,60.0,0.0,92.66666666666667,10.0,1026.111111111111,17.0,0.11111111111111116,13.555555555555557,1.0,,412.4117705912974,2.1236809382836026,103.2372841644287,29.43721580505371,19.717562608718872,0.6046965812146664,10.003762130737304,109.33050268809,0.0
2022-04-17 02:50:00,7.2,16.6,16.1,20.8,10.4,4.405,6.6598,5.8137,44.914699999999996,1.1111111111111112,6.166666666666666,59.5,0.0,92.83333333333333,10.0,1026.0555555555557,17.5,0.05555555555555558,13.277777777777779,1.0,,409.3159160289545,2.223169410363429,101.76280413654564,29.394712823232016,19.716133273442587,0.6513978939255078,10.002186064720153,110.173028271993,0.0
2022-04-17 03:00:00,6.6,16.3,15.9,20.8,9.8,4.408,7.0198149999999995,5.7589,44.988299999999995,1.0,6.0,59.0,0.0,93.0,10.0,1026.0,18.0,0.0,13.0,1.0,,419.7678989664713,2.4466686111856992,101.93718675236244,29.352913224215065,19.704515312121867,0.6675733778768225,10.002595159421201,112.24636459975946,0.0
2022-04-17 03:10:00,7.1,16.3,15.9,20.7,9.9,4.439,7.379285,5.561400000000001,45.042,0.9444444444444444,5.944444444444445,58.55555555555556,0.0,92.88888888888889,10.0,1026.0,18.666666666666668,-0.05555555555555555,12.777777777777779,1.0555555555555556,,419.28909828273726,2.559401695728302,105.2609009170532,29.291058184305825,19.70128883679708,0.680342180977265,10.002460748354595,110.33418482462567,0.0
2022-04-17 03:20:00,6.8,16.3,15.8,20.7,9.8,4.432,7.64111,5.4223,45.0495,0.8888888888888888,5.888888888888889,58.111111111111114,0.0,92.77777777777777,10.0,1026.0,19.333333333333332,-0.1111111111111111,12.555555555555555,1.1111111111111112,,417.94907318115236,2.713670747105011,107.56157358309645,29.23320684750875,19.689735596974693,0.7101939818759759,10.00351764043172,110.3519166056315,0.0
2022-04-17 03:30:00,7.1,16.2,15.8,20.7,9.8,4.406,7.950480000000001,5.3385,45.0122,0.8333333333333334,5.833333333333333,57.666666666666664,0.0,92.66666666666667,10.0,1026.0,20.0,-0.16666666666666666,12.333333333333334,1.1666666666666667,,416.28133282891633,2.7400834345817566,109.7860191853841,29.17737598023128,19.687860334792425,0.6471607379281455,10.00300727964099,112.16654355179416,0.0
2022-04-17 03:40:00,6.6,16.2,15.7,20.7,9.6,4.429,8.429205,5.336,44.980000000000004,0.7777777777777778,5.777777777777778,57.22222222222222,0.0,92.55555555555556,10.0,1026.0,20.666666666666668,-0.2222222222222222,12.11111111111111,1.2222222222222223,,413.5808957400267,2.9134522825311135,112.4363915058718,29.12631182988485,19.69287486712138,0.7565715552866459,10.002032907803853,111.51780204772949,0.0
2022-04-17 03:50:00,6.6,16.1,15.7,20.7,9.6,4.415,8.63906,5.3143,45.062,0.7222222222222222,5.722222222222222,56.77777777777778,0.0,92.44444444444444,10.0,1026.0,21.333333333333332,-0.2777777777777778,11.88888888888889,1.2777777777777777,,414.30503580729163,2.9580275730292,111.42251403808594,29.07570433298747,19.672063455581664,0.731565021375815,10.00394513765971,112.25158807118733,0.0
2022-04-17 04:00:00,6.4,16.0,15.6,20.6,9.4,4.417,8.839555,5.159599999999999,44.919799999999995,0.6666666666666667,5.666666666666667,56.333333333333336,0.0,92.33333333333333,10.0,1026.0,22.0,-0.3333333333333333,11.666666666666666,1.3333333333333333,,415.19870815233253,2.9768086173978903,116.29146980048574,29.02119138368492,19.691983318172518,0.7510378480934705,10.001537337980634,108.41862427800079,0.0
2022-04-17 04:10:00,5.8,15.8,15.5,20.6,9.0,4.41,9.02864,5.0877,44.6886,0.6111111111111112,5.611111111111111,55.888888888888886,0.0,92.22222222222223,10.0,1026.0,22.666666666666668,-0.3888888888888889,11.444444444444445,1.3888888888888888,,414.3964624795147,3.1251197703679403,111.5641970316569,28.97345763842265,19.657793604532877,0.7814482890069485,10.004839040438334,108.82036449432374,0.0
2022-04-17 04:20:00,5.6,15.7,15.3,20.6,8.7,4.423,9.342955,5.1101,44.9505,0.5555555555555556,5.555555555555555,55.44444444444444,0.0,92.11111111111111,10.0,1026.0,23.333333333333336,-0.4444444444444444,11.222222222222221,1.4444444444444444,,415.36930460611984,3.2240065059015306,113.33519791619253,28.93464369138082,19.67707415262858,0.7173900355398655,10.002900543212892,111.88053253173828,0.0
2022-04-17 04:30:00,5.4,15.7,18.6,20.5,8.6,4.385,9.389495,5.0257000000000005,45.092,0.5,5.5,55.0,0.0,92.0,10.0,1026.0,24.0,-0.5,11.0,1.5,,418.58344061840546,3.3131648869433645,112.34052739137982,28.9010778626197,19.66055474359481,0.7680995616186512,10.005029803051974,112.08331025566561,0.0
2022-04-17 04:40:00,5.3,15.7,21.6,20.7,8.5,4.366,9.74263,4.8607,45.1424,0.4444444444444444,5.444444444444445,54.55555555555556,0.0,91.88888888888889,10.0,1026.0,24.666666666666668,-0.5555555555555556,10.777777777777779,1.5555555555555556,,418.18615936279303,3.1458834568659464,110.29863081614175,28.864563509623213,19.66338763554891,0.7726805018385251,10.003335917790732,106.5303837966919,0.0
2022-04-17 04:50:00,5.1,15.8,23.2,20.9,8.4,4.334,9.504235,4.9305,45.158100000000005,0.38888888888888895,5.388888888888889,54.111111111111114,0.0,91.77777777777777,10.0,1026.0,25.333333333333336,-0.611111111111111,10.555555555555555,1.6111111111111112,,415.2379079253098,3.297722588326298,111.83708875343625,28.840211901378108,19.658150021287263,0.8229484591246303,10.004047825010748,118.07330723788569,0.0
2022-04-17 05:00:00,5.0,16.0,22.0,21.1,8.4,4.354,9.36355,5.17,45.0989,0.33333333333333337,5.333333333333333,53.666666666666664,0.0,91.66666666666667,10.0,1026.0,26.0,-0.6666666666666666,10.333333333333334,1.6666666666666665,,410.0984171549479,3.173419175861919,112.21777787720416,28.825791651407876,19.661983836491906,0.7910065210858981,10.002806917826335,121.18852926890057,0.0
2022-04-17 05:10:00,4.8,16.0,21.5,21.2,8.3,4.343,9.46311,5.2055,45.1077,0.2777777777777778,5.277777777777778,53.22222222222222,0.0,91.55555555555556,10.0,1026.0,26.666666666666668,-0.7222222222222222,10.11111111111111,1.7222222222222223,,414.939778288041,3.348799529870351,111.95847511291504,28.831338733297876,19.71937547704561,0.8637128647771037,9.997088129377104,127.3305195392546,0.0
2022-04-17 05:20:00,4.7,15.9,21.2,21.3,8.2,4.36,9.41002,5.2649,45.0886,0.2222222222222222,5.222222222222222,52.77777777777778,0.0,91.44444444444444,10.0,1026.0,27.333333333333336,-0.7777777777777778,9.88888888888889,1.7777777777777777,,411.08745865745107,3.3195524366629328,105.39003930108022,28.85641263284318,19.787274485051306,0.798489985332463,9.992409189750587,114.34591716651707,0.0
2022-04-17 05:30:00,4.6,15.9,20.6,21.3,8.1,4.356,9.34957,5.3652999999999995,45.039699999999996,0.16666666666666674,5.166666666666667,52.333333333333336,0.0,91.33333333333333,10.0,1026.0,28.0,-0.8333333333333333,9.666666666666668,1.8333333333333333,,407.4179936726888,3.3615730786323548,105.07609227498372,28.88798111597697,19.841733458836874,0.867802605231603,9.992348952293396,77.33297008514404,0.0
2022-04-17 05:40:00,4.5,15.8,20.6,21.2,8.0,4.368,9.07786,5.5501,44.9631,0.11111111111111116,5.111111111111111,51.888888888888886,0.0,91.22222222222223,10.0,1026.0,28.666666666666668,-0.8888888888888888,9.444444444444445,1.8888888888888888,,409.41126309449646,3.1827765232560323,110.12566526682363,28.948056122461956,19.866251227060953,0.7918964914480846,9.994951871236164,80.14415018717447,0.0
2022-04-17 05:50:00,4.4,15.8,20.3,21.2,7.9,4.377,9.09009,5.7748,44.8635,0.05555555555555558,5.055555555555555,51.44444444444444,0.0,91.11111111111111,10.0,1026.0,29.333333333333336,-0.9444444444444444,9.222222222222221,1.9444444444444444,,409.10073925851407,3.3876784727196236,110.2233925497195,29.03863624296553,19.85333396849085,0.9053950066042077,9.999135762277197,76.75653246269852,0.0
2022-04-17 06:00:00,4.3,15.8,19.3,21.2,7.9,4.404,9.003319999999999,5.831799999999999,44.8564,0.0,5.0,51.0,0.0,91.0,10.0,1026.0,30.0,-1.0,9.0,2.0,,412.66639628443227,3.235860559434602,110.02290051778158,29.15843065579732,19.793164656956993,0.9374500714739163,10.004756932258605,77.97434473673503,0.0
2022-04-17 06:10:00,4.2,15.7,20.0,21.2,7.7,4.335,8.740205,7.3705,45.1765,0.33333333333333337,5.166666666666667,49.833333333333336,0.0,89.55555555555556,10.0,1025.888888888889,28.444444444444443,-0.9444444444444444,9.0,2.0555555555555554,,414.93441931713585,3.208788045126166,110.19381149442856,29.302502037892577,19.69871009545248,0.9736719640144885,10.007957060949398,88.80450288470325,0.0
2022-04-17 06:20:00,4.1,15.6,19.0,21.2,7.6,4.39,8.31298,9.0661,43.7581,0.6666666666666667,5.333333333333333,48.666666666666664,0.0,88.11111111111111,10.0,1025.7777777777778,26.88888888888889,-0.8888888888888888,9.0,2.111111111111111,,415.8013978068034,3.2724858776660968,109.85952144277971,29.477916711171467,19.611023848851524,0.9281402704119681,10.006893655459086,98.23064371744792,0.0
2022-04-17 06:30:00,4.1,15.6,20.0,21.2,7.6,4.371,7.771389999999999,10.158199999999999,42.0256,1.0,5.5,47.5,0.0,86.66666666666667,10.0,1025.6666666666667,25.333333333333332,-0.8333333333333334,9.0,2.1666666666666665,,413.0123641371453,3.1828323010603587,109.9410332107544,29.67432609240214,19.513478565216065,0.880194887916247,10.004469879468282,108.35977706909179,0.0
2022-04-17 06:40:00,4.0,15.6,18.7,21.2,7.6,4.373,7.43879,10.415600000000001,40.7124,1.3333333333333335,5.666666666666667,46.333333333333336,0.0,85.22222222222223,10.0,1025.5555555555557,23.77777777777778,-0.7777777777777778,9.0,2.2222222222222223,,419.0455338892443,3.091997110634874,114.21324915934417,29.841310142506664,19.422942511866,0.9942149254638967,10.002429670297383,112.64943567453187,0.0
2022-04-17 06:50:00,4.1,15.6,19.6,21.1,7.6,4.363,7.17048,10.6839,39.9289,1.6666666666666667,5.833333333333333,45.166666666666664,0.0,83.77777777777777,10.0,1025.4444444444443,22.22222222222222,-0.7222222222222222,9.0,2.2777777777777777,,415.7313878377278,2.9753858351707456,109.88658653259276,30.048011515935265,19.351666920979817,0.9071972944339117,9.998237182299295,113.35671206156412,0.0
2022-04-17 07:00:00,3.9,15.5,19.2,21.1,7.5,4.383,6.82852,11.2795,39.5353,2.0,6.0,44.0,0.0,82.33333333333333,10.0,1025.3333333333333,20.666666666666664,-0.6666666666666667,9.0,2.3333333333333335,,415.9046964693618,2.896527792087382,111.79114955815892,30.25178743148762,19.280199460410028,0.9156257688551326,9.997066026385365,109.51546443022013,0.0
2022-04-17 07:10:00,4.1,15.6,18.8,21.1,7.6,4.382,6.2937199999999995,11.6192,39.1342,2.3333333333333335,6.166666666666667,42.833333333333336,0.0,80.88888888888889,10.0,1025.2222222222222,19.11111111111111,-0.6111111111111112,9.0,2.388888888888889,,419.8064788397427,2.8668673845132195,111.7563979848226,30.466332772572834,19.212256002426148,0.9366672337055206,9.993426521619162,113.30275343577068,0.0
2022-04-17 07:20:00,4.2,15.7,19.5,21.2,7.7,4.388,6.173715,12.110899999999999,39.0488,2.666666666666667,6.333333333333334,41.666666666666664,0.0,79.44444444444444,10.0,1025.111111111111,17.555555555555557,-0.5555555555555556,9.0,2.4444444444444446,,415.4519984944662,2.8280512502570607,110.56185801080392,30.671771910985314,19.124570328394572,0.9233667542537054,9.991651705106099,111.21203127543131,0.0
2022-04-17 07:30:00,4.2,15.7,18.9,21.2,7.7,4.379,5.99406,12.4319,38.8786,3.0,6.5,40.5,0.0,78.0,10.0,1025.0,16.0,-0.5,9.0,2.5,,415.36633318320094,2.715791624454455,114.49394000554489,30.86204827626546,19.035836521784464,0.9111983447273572,9.990285296440124,110.06326168060302,0.0
2022-04-17 07:40:00,4.5,15.8,19.2,21.2,7.9,4.39,5.913985,12.9483,38.7053,3.3333333333333335,6.666666666666667,39.333333333333336,0.0,76.55555555555556,10.0,1024.888888888889,14.444444444444445,-0.4444444444444444,9.0,2.5555555555555554,,419.6501048787435,2.712702530622482,112.14443511962891,31.069485575358073,18.950921271642052,0.8520616013308366,9.989556439717612,110.6112854385376,0.0
2022-04-17 07:50:00,4.5,15.8,19.0,21.3,7.9,4.383,5.7186,14.071800000000001,38.3725,3.666666666666667,6.833333333333334,38.166666666666664,0.0,75.11111111111111,10.0,1024.7777777777778,12.88888888888889,-0.38888888888888895,9.0,2.611111111111111,,419.9816478474935,2.673968423685785,112.3288355936169,31.266420074681765,18.86026273414737,0.9408789010533217,9.98830750410674,111.32608588755457,0.0
2022-04-17 08:00:00,4.5,15.9,19.0,21.4,8.1,4.369,5.38103,13.9606,37.9855,4.0,7.0,37.0,0.0,73.66666666666667,10.0,1024.6666666666667,11.333333333333332,-0.33333333333333337,9.0,2.6666666666666665,,421.183035162564,2.5623547625541687,113.75033023834229,31.460696636835735,18.77280979792277,0.859310873846213,9.988312872250876,114.26272009531658,0.0
2022-04-17 08:10:00,4.8,16.0,19.3,21.5,8.3,4.346,5.283325,14.534,37.5668,4.333333333333334,7.166666666666667,35.833333333333336,0.0,72.22222222222223,10.0,1024.5555555555557,9.777777777777779,-0.2777777777777778,9.0,2.7222222222222223,,417.61454325358073,2.4610074009127536,113.83229712125271,31.667613363265993,18.699143495559692,0.9483944733937582,9.98762501557668,110.88682044982912,0.0
2022-04-17 08:20:00,5.0,16.1,18.7,21.5,8.4,4.384,5.002245,14.3214,37.0396,4.666666666666667,7.333333333333334,34.66666666666667,0.0,70.77777777777777,10.0,1024.4444444444443,8.222222222222221,-0.2222222222222222,9.0,2.7777777777777777,,416.00669020027954,2.2634071362018586,110.78125448862711,31.827747697830198,18.61444536526998,0.8624364275733629,9.986118830045063,118.4286553955078,0.0
2022-04-17 08:30:00,5.3,16.2,19.5,21.6,8.6,4.387,5.00464,14.234200000000001,37.2476,5.0,7.5,33.5,0.0,69.33333333333333,10.0,1024.3333333333333,6.666666666666668,-0.16666666666666674,9.0,2.833333333333333,,416.323603108724,2.2240424991024415,109.53213640633275,31.978313620103513,18.548704343910426,0.85563563414773,9.985489327581854,118.94125316494801,0.0
2022-04-17 08:40:00,5.3,16.3,18.5,21.6,8.7,4.396,4.827759090909091,14.381454545454545,37.38009090909091,5.333333333333334,7.666666666666667,32.33333333333333,0.0,67.88888888888889,10.0,1024.2222222222222,5.111111111111111,-0.11111111111111116,9.0,2.888888888888889,,419.0806824186478,2.2771347106614357,111.7258251720364,32.13543644587199,18.490293261210123,0.9167061028877894,9.98528220653534,123.34920172373454,0.0
2022-04-17 08:50:00,5.5,16.4,19.6,21.7,8.9,4.38,5.66681,16.2342,37.3138,5.666666666666667,7.833333333333334,31.166666666666668,0.0,66.44444444444444,10.0,1024.111111111111,3.5555555555555536,-0.05555555555555558,9.0,2.9444444444444446,,419.4166401689902,2.143749678929647,110.16303660074868,32.28413819630941,18.435812759399415,0.8561927518248558,9.984276905059813,129.23854331970216,0.0
2022-04-17 09:00:00,5.8,16.4,18.6,21.7,9.0,4.414,4.68371,17.087799999999998,36.9738,6.0,8.0,30.0,0.0,65.0,10.0,1024.0,2.0,0.0,9.0,3.0,,417.5991209920247,2.163629477088061,113.82027032819845,32.39917519251505,18.370109821955364,0.8939810280998548,9.984306931495667,133.94130298614502,0.0
2022-04-17 09:10:00,6.0,16.5,19.4,21.7,9.2,4.4,4.86551,16.231299999999997,36.6218,6.333333333333333,8.333333333333334,30.77777777777778,0.0,63.55555555555556,10.0,1023.8333333333334,1.8888888888888888,-0.1111111111111111,9.38888888888889,3.0555555555555554,,420.7314296853953,2.141806876063347,112.36450145721435,32.50026323193409,18.33104972198361,0.7742421896991833,9.98326582166015,130.73943416324468,0.0
2022-04-17 09:20:00,6.4,16.7,18.9,21.7,9.5,4.378,4.55169,17.4477,36.575100000000006,6.666666666666667,8.666666666666666,31.555555555555557,0.0,62.111111111111114,10.0,1023.6666666666666,1.7777777777777777,-0.2222222222222222,9.777777777777779,3.111111111111111,,424.18610798802865,2.031995773177363,111.79852776866849,32.5963545481364,18.30134422302246,0.7776514501869678,9.984224656422933,143.198517926534,0.0
2022-04-17 09:30:00,6.8,16.8,19.0,21.8,9.7,4.375,4.568985,17.0681,36.7097,7.0,9.0,32.333333333333336,0.0,60.666666666666664,10.0,1023.5,1.6666666666666667,-0.3333333333333333,10.166666666666666,3.1666666666666665,,423.6575615437826,2.189262824455897,116.54080988566082,32.65493167241414,18.294557746251424,0.7886499015490214,9.98530663808187,128.3355234781901,0.0
2022-04-17 09:40:00,7.0,17.0,19.4,21.8,10.1,4.393,4.66605,17.031299999999998,38.444,7.333333333333334,9.333333333333334,33.111111111111114,0.0,59.22222222222222,10.0,1023.3333333333334,1.5555555555555556,-0.4444444444444444,10.555555555555555,3.2222222222222223,,421.4030615550074,1.9546058199870386,114.11868107488598,32.70599666595459,18.29106330235799,0.786070791631937,9.98663544813792,125.44948867797851,0.0
2022-04-17 09:50:00,7.0,17.0,18.6,21.8,10.2,4.403,5.108735,16.7429,40.022800000000004,7.666666666666667,9.666666666666666,33.888888888888886,0.0,57.77777777777778,10.0,1023.1666666666666,1.4444444444444444,-0.5555555555555556,10.944444444444445,3.2777777777777777,,413.6655180341348,1.926507469614347,110.15563007354736,32.74300859388758,18.270951560442562,0.7454566389786416,9.98943727008632,111.37116290274864,0.0
2022-04-17 10:00:00,7.3,17.1,19.2,21.8,10.4,4.377,5.238665,17.0286,40.9221,8.0,10.0,34.666666666666664,0.0,56.333333333333336,10.0,1023.0,1.3333333333333335,-0.6666666666666666,11.333333333333334,3.3333333333333335,,421.6787592569987,2.04780675748984,108.4397916914514,32.78598332087199,18.243502435684203,0.8086261444290479,9.991607200304667,106.34165239969889,0.0
2022-04-17 10:10:00,7.7,17.3,19.3,21.9,10.7,4.406,5.31567,16.9619,41.4916,8.333333333333334,10.333333333333334,35.44444444444444,0.0,54.888888888888886,10.0,1022.8333333333334,1.2222222222222223,-0.7777777777777778,11.722222222222221,3.388888888888889,,422.5240736161155,2.009766313793969,108.79157128393312,32.82341873804728,18.213366276423137,0.8185981579124928,9.99429586092631,112.9440186436971,0.0
2022-04-17 10:20:00,7.8,17.3,19.3,21.9,10.7,4.383,5.36115,16.947499999999998,41.7008,8.666666666666668,10.666666666666668,36.22222222222222,0.0,53.44444444444444,10.0,1022.6666666666666,1.1111111111111112,-0.8888888888888888,12.11111111111111,3.4444444444444446,,428.88802561442054,1.99144320525692,113.07510328777767,32.8610912958781,18.192804489135742,0.7903637320796648,9.995264593760172,108.49512985229492,0.0
2022-04-17 10:30:00,8.1,17.5,19.4,21.9,11.2,4.411,5.74245,16.8127,41.7973,9.0,11.0,37.0,0.0,52.0,10.0,1022.5,1.0,-1.0,12.5,3.5,,425.0096908253637,1.9487947801748908,110.08698860168457,32.88742047627767,18.14655730565389,0.7239300831655662,9.997871494293213,116.0929004796346,0.0
2022-04-17 10:40:00,8.2,17.5,19.2,21.9,11.2,4.406,5.997355000000001,16.8464,41.942,9.333333333333334,11.333333333333334,37.77777777777778,0.0,50.55555555555556,10.0,1022.3333333333334,0.8888888888888888,-1.1111111111111112,12.88888888888889,3.5555555555555554,,423.05354756673177,1.8318212369202218,114.19845913235076,32.909654426574704,18.107412109374998,0.8591329716642697,9.998723061879476,110.15799359639486,0.0
2022-04-17 10:50:00,8.7,17.6,18.8,21.9,11.5,4.387,5.87889,16.142599999999998,41.9238,9.666666666666668,11.666666666666668,38.55555555555556,0.0,49.111111111111114,10.0,1022.1666666666666,0.7777777777777779,-1.222222222222222,13.277777777777779,3.611111111111111,,420.809156623928,2.037851322296649,119.52443262240308,32.92130022684733,18.074635101954144,0.8679380252957344,9.998670077323913,113.08742897033692,0.0
2022-04-17 11:00:00,9.4,17.8,19.1,21.9,11.9,4.387,5.3911999999999995,16.575899999999997,41.9613,10.0,12.0,39.333333333333336,0.0,47.66666666666667,10.0,1022.0,0.6666666666666667,-1.3333333333333333,13.666666666666668,3.6666666666666665,,416.9557615152995,1.8154841945130946,113.13134857565669,32.910367864702565,18.078587125715664,0.7581504305415466,9.997899923819663,104.33413639902417,0.0
2022-04-17 11:10:00,9.4,17.8,19.4,21.9,12.0,4.377,5.151085,16.586199999999998,41.7858,10.333333333333334,12.333333333333334,40.111111111111114,0.0,46.22222222222222,10.0,1021.8333333333334,0.5555555555555556,-1.4444444444444444,14.055555555555555,3.7222222222222223,,420.9355573316552,1.8098781434694928,111.67719453175862,32.889804439544676,18.07885681152344,0.7953093806902567,9.99757213751475,100.51552951812744,0.0
2022-04-17 11:20:00,10.5,18.0,18.6,21.9,12.4,4.398,5.03142,16.1381,41.742399999999996,10.666666666666668,12.666666666666668,40.888888888888886,0.0,44.77777777777778,10.0,1021.6666666666666,0.4444444444444444,-1.5555555555555556,14.444444444444445,3.7777777777777777,,423.2700773638145,1.8086904079193449,110.349270230956,32.84167994817098,18.082286094029747,0.763517938653628,9.999034107526143,107.13624698638917,0.0
2022-04-17 11:30:00,11.4,18.5,19.7,21.9,13.6,4.398,4.956994444444444,16.03688888888889,41.599999999999994,11.0,13.0,41.666666666666664,0.0,43.33333333333333,10.0,1021.5,0.3333333333333335,-1.6666666666666665,14.833333333333332,3.833333333333333,,421.4970500691732,1.829778289666957,110.91827700146175,32.77610130945841,18.083014450073243,0.8111167453726132,10.000054844220479,110.17744420369468,0.0
2022-04-17 11:40:00,11.2,18.5,18.8,21.9,13.5,4.42,5.113295,15.9425,41.5278,11.333333333333334,13.333333333333334,42.44444444444444,0.0,41.888888888888886,10.0,1021.3333333333334,0.22222222222222232,-1.7777777777777777,15.222222222222221,3.888888888888889,,418.88369386870284,1.8554508928558922,102.4380924242095,32.7150888633728,18.099214585622153,0.7356703850626946,9.999739828109742,108.90377607981364,0.0
2022-04-17 11:50:00,11.9,18.7,19.3,21.9,13.9,4.412,4.988135,16.166900000000002,41.623599999999996,11.666666666666668,13.666666666666668,43.22222222222222,0.0,40.44444444444444,10.0,1021.1666666666666,0.11111111111111116,-1.8888888888888888,15.61111111111111,3.9444444444444446,,422.92241026779703,1.779520768324534,112.84534161885578,32.668537057240805,18.105072743097942,0.7791944428284963,10.001525735855102,108.53415288289389,0.0
2022-04-17 12:00:00,11.4,18.6,19.4,21.9,13.7,4.415,5.19871,16.4604,41.6327,12.0,14.0,44.0,0.0,39.0,10.0,1021.0,0.0,-2.0,16.0,4.0,,421.0610531616211,1.8190990174018729,112.01992928219381,32.61762680053711,18.113825918833417,0.7574474125107129,10.002591641743978,108.65879113515219,0.0
2022-04-17 12:10:00,11.7,18.8,19.5,21.9,14.1,4.414,5.0649,16.7275,41.6637,12.222222222222221,14.277777777777779,43.77777777777778,0.0,38.72222222222222,10.0,1020.8888888888889,0.16666666666666669,-1.8888888888888888,16.333333333333332,4.055555555555555,,413.2749232500449,1.847117710709572,109.12693289438884,32.5897210820516,18.09569842338562,0.7796680644154549,10.004805167516073,108.43304550170899,0.0
2022-04-17 12:20:00,11.9,18.8,19.4,21.9,14.0,4.407,4.9506250000000005,16.5855,41.479699999999994,12.444444444444445,14.555555555555555,43.55555555555556,0.0,38.44444444444444,10.0,1020.7777777777778,0.33333333333333337,-1.7777777777777777,16.666666666666668,4.111111111111111,,416.3617770385742,1.774861694123112,106.99915702431888,32.53992137273153,18.083282502492267,0.7595335799455643,10.004792076746622,108.60313396453857,0.0
2022-04-17 12:30:00,11.9,18.9,19.2,21.9,14.2,4.398,4.376469999999999,16.322200000000002,41.3679,12.666666666666666,14.833333333333334,43.333333333333336,0.0,38.166666666666664,10.0,1020.6666666666666,0.5,-1.6666666666666667,17.0,4.166666666666667,,418.84802497600685,1.7631629433234532,104.69329896291097,32.50294344584147,18.073323825200397,0.7818302771945794,10.005834064483642,110.62264719645182,0.0
2022-04-17 12:40:00,12.6,18.9,19.2,21.9,14.4,4.414,3.98001,16.5554,41.4668,12.88888888888889,15.11111111111111,43.111111111111114,0.0,37.888888888888886,10.0,1020.5555555555555,0.6666666666666667,-1.5555555555555556,17.333333333333332,4.222222222222222,,419.62185138220076,1.781382670355382,108.94636725538867,32.46931383112089,18.0846821226318,0.7715661565992025,10.002531835681102,111.28568497767215,0.0
2022-04-17 12:50:00,13.2,19.2,19.0,21.9,15.1,4.433,3.753105,16.1615,41.5094,13.11111111111111,15.38888888888889,42.888888888888886,0.0,37.611111111111114,10.0,1020.4444444444445,0.8333333333333334,-1.4444444444444444,17.666666666666668,4.277777777777778,,414.70720621744795,1.6899892987807594,105.85529047648113,32.444173100789385,18.08899580001831,0.7472290372351805,10.002251222928365,109.76812671661378,0.0
2022-04-17 13:00:00,12.8,19.2,19.3,21.9,15.0,4.427,3.293255,16.1365,41.5375,13.333333333333334,15.666666666666666,42.666666666666664,0.0,37.333333333333336,10.0,1020.3333333333334,1.0,-1.3333333333333335,18.0,4.333333333333333,,416.7122054176769,1.64743985704783,104.69611662482139,32.42901563644409,18.07737373352051,0.76672303840518,10.00325463294983,106.94723087310793,0.0
2022-04-17 13:10:00,13.7,19.4,19.0,21.8,15.4,4.418,3.073255,16.4077,41.528999999999996,13.555555555555555,15.944444444444445,42.44444444444444,0.0,37.05555555555556,10.0,1020.2222222222222,1.1666666666666667,-1.2222222222222223,18.333333333333332,4.388888888888889,,413.248004869483,1.670710221529007,106.17819090525309,32.42367067337036,18.049471788406372,0.778721564412117,10.003698822657267,109.92232945760091,0.0
2022-04-17 13:20:00,14.0,19.5,19.1,21.8,15.8,4.428,2.627755,16.3186,41.495799999999996,13.777777777777779,16.22222222222222,42.22222222222222,0.0,36.77777777777778,10.0,1020.1111111111111,1.3333333333333335,-1.1111111111111112,18.666666666666668,4.444444444444445,,414.92822102864585,1.5959055256506818,96.04546374153956,32.425063610076904,18.026955076853433,0.7342202837268512,10.002964504559834,110.06581748962404,0.0
2022-04-17 13:30:00,14.1,19.6,19.3,21.8,16.0,4.407,2.418495,15.8008,41.4411,14.0,16.5,42.0,0.0,36.5,10.0,1020.0,1.5,-1.0,19.0,4.5,,417.57445751672503,1.5248630734991893,90.87155724412304,32.4330366007487,18.006082741419476,0.7188239443302155,10.003577810923257,108.97991897583009,0.0
2022-04-17 13:40:00,14.5,19.6,19.2,21.8,16.0,4.403,2.4043,15.8019,41.424699999999994,14.222222222222221,16.77777777777778,41.77777777777778,0.0,36.22222222222222,10.0,1019.8888888888889,1.6666666666666667,-0.8888888888888888,19.333333333333332,4.555555555555555,,421.4530833943685,1.451819408337275,100.02540439605714,32.460848325093586,17.949742263158164,0.7295261357724667,10.00393625418345,107.52548049926759,0.0
2022-04-17 13:50:00,14.7,19.9,19.5,21.8,16.7,4.405,2.195365,15.6698,41.3851,14.444444444444445,17.055555555555557,41.55555555555556,0.0,35.94444444444444,10.0,1019.7777777777778,1.8333333333333335,-0.7777777777777779,19.666666666666668,4.611111111111111,,418.65847796209925,1.426763929613566,103.80270950856182,32.49487484614055,17.848785101572673,0.7290251184503237,10.006232536633808,108.92406904856364,0.0
2022-04-17 14:00:00,14.9,19.9,19.6,21.8,16.8,4.428,2.11053,15.6768,41.291,14.666666666666666,17.333333333333332,41.333333333333336,0.0,35.666666666666664,10.0,1019.6666666666666,2.0,-0.6666666666666667,20.0,4.666666666666667,,416.930886830297,1.3276856901248295,105.2932737604777,32.52842343012492,17.755419696172076,0.7691123180588086,10.003882867495218,109.49154416402182,0.0
2022-04-17 14:10:00,15.0,19.9,19.6,21.8,16.6,4.389,2.334985,15.8751,41.279700000000005,14.88888888888889,17.61111111111111,41.111111111111114,0.0,35.388888888888886,10.0,1019.5555555555555,2.166666666666667,-0.5555555555555556,20.333333333333336,4.722222222222222,,418.9445635986328,1.2896419645399697,109.88888869075451,32.56541232502393,17.611894528933163,0.6962965750079707,10.003730514116878,106.98064877547786,0.0
2022-04-17 14:20:00,14.3,19.7,19.4,21.8,16.2,4.405,2.0267,15.844299999999999,41.1345,15.11111111111111,17.88888888888889,40.888888888888886,0.0,35.111111111111114,10.0,1019.4444444444445,2.3333333333333335,-0.4444444444444444,20.666666666666668,4.777777777777778,,417.7784448557886,1.3041810826157445,113.90936814776921,32.607193086415165,17.473508517693794,0.6666466454107436,10.004108623730934,106.98067620537707,0.0
2022-04-17 14:30:00,14.9,19.9,19.5,21.8,16.6,4.413,2.0847350000000002,15.8442,40.8754,15.333333333333332,18.166666666666664,40.666666666666664,0.0,34.833333333333336,10.0,1019.3333333333334,2.5,-0.3333333333333335,21.0,4.833333333333333,,415.7580649820964,1.209143026471138,107.71705083211263,32.63924297332763,17.294632485707602,0.6979206073780855,10.00567417303721,107.78634613037109,0.0
2022-04-17 14:40:00,15.4,20.0,19.6,21.8,16.9,4.399,2.066485,15.7778,40.8134,15.555555555555555,18.444444444444443,40.44444444444444,0.0,34.55555555555556,10.0,1019.2222222222222,2.666666666666667,-0.22222222222222232,21.333333333333336,4.888888888888889,,414.59944901389633,1.2072913015814826,110.30715929731812,32.66863049825032,17.154159615834555,0.6697851192454497,10.005394293467203,108.38984327952066,0.0
2022-04-17 14:50:00,15.3,20.0,19.8,21.8,17.0,4.414,1.99589,15.8382,40.7485,15.777777777777779,18.72222222222222,40.22222222222222,0.0,34.27777777777778,10.0,1019.1111111111111,2.8333333333333335,-0.11111111111111116,21.666666666666668,4.944444444444445,,417.9772129874394,1.1613110874096553,110.28319927215576,32.70665300369263,17.00678957939148,0.6690554932256539,10.005816136995952,107.62358317057291,0.0
2022-04-17 15:00:00,17.0,20.4,20.1,21.8,17.9,4.394,2.31721,15.4459,40.6766,16.0,19.0,40.0,0.0,34.0,10.0,1019.0,3.0,0.0,22.0,5.0,,413.9055254250011,1.1805764370483192,110.98065359428104,32.731487356821695,16.884217796325682,0.5711569292346637,10.005805695851643,109.0551507695516,0.0
2022-04-17 15:10:00,16.7,20.5,20.3,21.9,18.1,4.397,2.20102,15.6704,40.5185,15.777777777777779,18.77777777777778,39.77777777777778,0.0,35.22222222222222,10.0,1019.0555555555555,3.111111111111111,0.16666666666666669,21.77777777777778,4.777777777777778,,414.40513313731924,1.2835736534992854,119.20068737030029,32.76639728546142,16.774602778752644,0.6257582777241866,10.004996466636658,111.00223916371662,0.0
2022-04-17 15:20:00,16.4,18.4,18.6,21.9,20.3,4.063,2.428865,15.5745,40.587,15.555555555555555,18.555555555555557,39.55555555555556,0.0,36.44444444444444,10.0,1019.1111111111111,3.2222222222222223,0.33333333333333337,21.555555555555557,4.555555555555555,,411.45558807373044,1.2070260261697958,117.32952384259067,32.812036412556964,16.651584548950193,0.6035221083462238,10.00229261557261,107.84794476826985,0.0
2022-04-17 15:30:00,15.7,18.2,17.9,21.8,20.1,4.076,2.70011,15.4339,40.7106,15.333333333333334,18.333333333333332,39.333333333333336,0.0,37.666666666666664,10.0,1019.1666666666666,3.3333333333333335,0.5,21.333333333333332,4.333333333333333,,407.48151559763943,1.253174090484778,112.72848495483399,32.85220847447713,16.512567694981893,0.5945340168476105,10.000856483777364,108.02652767181397,0.0
2022-04-17 15:40:00,16.1,18.8,18.4,21.8,19.3,4.089,2.6946950000000003,15.315800000000001,40.7643,15.11111111111111,18.11111111111111,39.111111111111114,0.0,38.888888888888886,10.0,1019.2222222222222,3.4444444444444446,0.6666666666666667,21.11111111111111,4.111111111111111,,405.5743819103022,1.2976718876102549,109.65246480715477,32.880852419535316,16.358774941762288,0.639146772523721,10.000953726768493,106.0585916264852,0.0
2022-04-17 15:50:00,16.3,19.2,18.7,21.8,18.9,4.052,2.859825,15.358,40.7758,14.88888888888889,17.88888888888889,38.888888888888886,0.0,40.111111111111114,10.0,1019.2777777777778,3.5555555555555554,0.8333333333333334,20.88888888888889,3.888888888888889,,410.052367960612,1.3495079327000064,111.08018747620663,32.900349655151366,16.214993775685627,0.535496100684007,10.000361062685649,110.46727957407634,0.0
2022-04-17 16:00:00,15.3,19.1,18.7,21.8,18.5,4.062,2.346715,14.983699999999999,40.6541,14.666666666666666,17.666666666666668,38.666666666666664,0.0,41.333333333333336,10.0,1019.3333333333334,3.6666666666666665,1.0,20.666666666666668,3.666666666666667,,410.0834414357152,1.2660940872629483,110.46057356516522,32.90642787297567,16.12631629943848,0.6258240534365177,9.99779927889506,110.13363178253174,0.0
2022-04-17 16:10:00,15.4,19.4,18.8,21.8,18.1,4.119,2.3434999999999997,14.693299999999999,40.7076,14.444444444444445,17.444444444444443,38.44444444444444,0.0,42.55555555555556,10.0,1019.3888888888889,3.7777777777777777,1.1666666666666667,20.444444444444443,3.4444444444444446,,413.4096395874023,1.244527874405438,112.06028549409855,32.9977664640041,15.98403928761925,0.6634258094332257,9.999279988268034,106.83662719184584,0.0
2022-04-17 16:20:00,15.3,19.5,18.9,21.8,18.1,4.107,2.269875,14.750399999999999,40.761700000000005,14.222222222222221,17.22222222222222,38.22222222222222,0.0,43.77777777777778,10.0,1019.4444444444445,3.888888888888889,1.3333333333333335,20.22222222222222,3.2222222222222223,,414.64027807827654,1.1815309883157412,112.16204172770183,33.19708820978801,15.782939330736795,0.5710519411911567,9.999518675804138,106.49432205200196,0.0
2022-04-17 16:30:00,15.6,19.7,19.1,21.8,18.3,4.129,2.451135,14.889500000000002,40.6771,14.0,17.0,38.0,0.0,45.0,10.0,1019.5,4.0,1.5,20.0,3.0,,414.78544250488284,1.1518188514716208,106.92562568017993,33.29162993748983,15.593417547543842,0.5406594511866569,9.999665439923605,110.06090513865153,0.0
2022-04-17 16:40:00,15.3,19.5,19.0,21.8,18.1,4.107,2.4752549999999998,14.7022,40.7288,13.777777777777779,16.77777777777778,37.77777777777778,0.0,46.22222222222222,10.0,1019.5555555555555,4.111111111111111,1.6666666666666667,19.77777777777778,2.7777777777777777,,413.3613665455785,1.2732512018084525,111.22225841522217,33.34006842295329,15.455216126441957,0.5627358085910479,9.999589047431947,110.85189454396566,0.0
2022-04-17 16:50:00,15.1,19.5,18.9,21.8,18.0,4.107,2.00185,14.653,40.7695,13.555555555555555,16.555555555555557,37.55555555555556,0.0,47.44444444444444,10.0,1019.6111111111111,4.222222222222222,1.8333333333333335,19.555555555555557,2.555555555555556,,413.77107542542205,1.1290619940053943,107.62136347970048,33.34980213801066,15.351085012753805,0.5112808292110761,9.998312927881877,109.36740667978923,0.0
2022-04-17 17:00:00,15.1,19.5,18.9,21.8,18.0,4.078,2.012225,14.340800000000002,40.796,13.333333333333334,16.333333333333332,37.333333333333336,0.0,48.66666666666667,10.0,1019.6666666666666,4.333333333333333,2.0,19.333333333333332,2.3333333333333335,,415.2132289632162,1.080225096642971,108.1969696935018,33.323361517588296,15.290240982373556,0.5521885048846403,9.9975208457311,110.73899233500163,0.0
2022-04-17 17:10:00,15.0,19.4,18.7,21.8,17.7,4.098,1.9759799999999998,14.0928,40.732,13.11111111111111,16.11111111111111,37.111111111111114,0.0,49.88888888888889,10.0,1019.7222222222222,4.444444444444445,2.166666666666667,19.11111111111111,2.111111111111111,,414.802686543081,1.0545198051623033,110.76401965383755,33.34669367472331,15.236903653144836,0.5306166449189186,9.99796922047933,109.57747681935628,0.0
2022-04-17 17:20:00,14.9,19.6,18.9,21.8,17.9,4.111,2.0004136363636364,14.070545454545455,40.725545454545454,12.88888888888889,15.88888888888889,36.888888888888886,0.0,51.111111111111114,10.0,1019.7777777777778,4.555555555555555,2.3333333333333335,18.88888888888889,1.8888888888888888,,409.53175882273706,1.0923371523820748,107.86317739562125,33.49631580352783,15.152585744857788,0.5898124554504951,9.996743831634522,109.76573003133137,0.0
2022-04-17 17:30:00,14.9,19.6,18.8,21.8,17.7,4.143,2.298715,13.894200000000001,40.8484,12.666666666666668,15.666666666666668,36.666666666666664,0.0,52.333333333333336,10.0,1019.8333333333334,4.666666666666666,2.5,18.666666666666668,1.666666666666667,,408.435903116862,1.0798616923888524,111.05789637247722,33.64865285873414,15.03484910329183,0.5389258388678233,9.994891829490662,109.54770996093751,0.0
2022-04-17 17:40:00,14.7,19.6,18.8,21.8,17.6,4.099,2.4028,13.608600000000001,40.9481,12.444444444444445,15.444444444444445,36.44444444444444,0.0,53.55555555555556,10.0,1019.8888888888889,4.777777777777778,2.666666666666667,18.444444444444443,1.4444444444444446,,410.62028793510353,1.073731902819232,108.2722611529679,33.74445885340373,14.918520889282226,0.5342161633322636,9.994322180747986,108.66441282908121,0.0
2022-04-17 17:50:00,14.7,19.6,18.7,21.8,17.4,4.146,2.7053450000000003,13.299299999999999,41.0298,12.222222222222221,15.222222222222221,36.22222222222222,0.0,54.77777777777778,10.0,1019.9444444444445,4.888888888888889,2.8333333333333335,18.22222222222222,1.2222222222222223,,413.1894846598308,1.1056668332219124,109.9217634455363,33.72859666824341,14.819387736320497,0.5624809283514818,9.996072543462118,109.54270657857259,0.0
2022-04-17 18:00:00,14.7,19.6,18.8,21.8,17.5,4.149,2.97626,13.012899999999998,41.0507,12.0,15.0,36.0,0.0,56.0,10.0,1020.0,5.0,3.0,18.0,1.0,,406.44768732882096,1.1683642857879568,110.19031962550966,33.682369717457256,14.768339288586475,0.49899423801141685,9.996787501762473,110.72228013085537,0.0
2022-04-17 18:10:00,14.2,19.6,18.6,21.8,17.1,4.126,2.98416,12.9706,41.1551,11.5,14.38888888888889,38.888888888888886,0.0,57.333333333333336,10.0,1020.1111111111111,4.722222222222222,2.8333333333333335,17.5,1.0,,414.83114928146887,1.2195158124087895,111.76084035108317,33.580062039693196,14.753536443710328,0.5189683338503043,9.997912036577862,109.87327669779461,0.0
2022-04-17 18:20:00,14.3,19.6,18.7,21.8,16.9,4.126,3.2513599999999996,12.689499999999999,41.2277,11.0,13.777777777777779,41.77777777777778,0.0,58.666666666666664,10.0,1020.2222222222222,4.444444444444445,2.6666666666666665,17.0,1.0,,413.1724593098958,1.2843347670937661,108.91855168466513,33.478272876739496,14.783739776611327,0.5104695719232162,9.998307097752889,111.37380039215088,0.0
