,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-17 18:30:00,14.4,19.7,18.8,21.8,16.8,4.165,3.63832,12.5207,41.1969,10.5,13.166666666666666,44.666666666666664,0.0,60.0,10.0,1020.3333333333334,4.166666666666667,2.5,16.5,1.0,,416.10911306446997,1.2988403961062431,113.14378252665202,33.361736075083414,14.841664201418558,0.4960101791471243,9.999049849510193,109.35028275807699,0.0
2022-04-17 18:40:00,14.5,19.8,18.9,21.8,16.9,4.129,3.38976,12.1477,41.318400000000004,10.0,12.555555555555555,47.55555555555556,0.0,61.333333333333336,10.0,1020.4444444444445,3.8888888888888893,2.333333333333333,16.0,1.0,,409.51985291228897,1.3579736242152876,113.27273857763257,33.221559327443444,14.90359327316284,0.5619771561523279,10.000432979265849,109.253034324646,0.0
2022-04-17 18:50:00,14.1,19.6,18.8,21.8,16.6,4.163,3.4259549999999996,11.492099999999999,41.4512,9.5,11.944444444444445,50.44444444444444,0.0,62.666666666666664,10.0,1020.5555555555555,3.611111111111111,2.1666666666666665,15.5,1.0,,411.73136728922526,1.3442787001968104,116.41153419861014,33.08449343363444,14.984773958524068,0.5449383638302485,10.001990029017131,109.94598110198974,0.0
2022-04-17 19:00:00,14.1,19.6,18.8,21.8,16.6,4.187,3.728875,11.3416,41.6086,9.0,11.333333333333332,53.33333333333333,0.0,64.0,10.0,1020.6666666666666,3.3333333333333335,2.0,15.0,1.0,,413.6187222149729,1.4619557038942972,110.03664998372396,32.97882690012781,15.07711314193538,0.5241119187874872,10.002766561768745,108.3163517369338,0.0
2022-04-17 19:10:00,13.7,19.5,18.6,21.8,16.2,4.203,4.0053,11.4671,41.6389,8.5,10.722222222222221,56.22222222222222,0.0,65.33333333333333,10.0,1020.7777777777778,3.055555555555556,1.8333333333333333,14.5,1.0,,409.61584899902346,1.507223120314927,107.79953092779817,32.843281211853025,15.15598060131073,0.5252574485292038,10.003381549517313,109.51501797993978,0.0
2022-04-17 19:20:00,13.6,19.5,18.6,21.7,16.0,4.219,4.592585,11.5175,41.5995,8.0,10.11111111111111,59.111111111111114,0.0,66.66666666666667,10.0,1020.8888888888889,2.777777777777778,1.6666666666666665,14.0,1.0,,412.2550293354604,1.6088503119298967,106.03659763594806,32.72003842411145,15.223191935273467,0.464810168414168,10.005063937062122,107.78029090756277,0.0
2022-04-17 19:30:00,13.7,19.5,18.7,21.7,16.0,4.28,4.43168,11.5342,41.69070000000001,7.5,9.5,62.0,0.0,68.0,10.0,1021.0,2.5,1.5,13.5,1.0,,412.13176290227074,1.7079989069700239,112.28610235850017,32.588066997528074,15.276016020774842,0.5528932938973108,10.00575011730194,109.04337073008219,0.0
2022-04-17 19:40:00,13.4,19.4,18.6,21.6,15.7,4.32,3.995055,11.0051,41.7147,7.0,8.88888888888889,64.88888888888889,0.0,69.33333333333333,10.0,1021.1111111111111,2.2222222222222223,1.3333333333333333,13.0,1.0,,409.9318802756825,1.6979739130284153,108.57965118903898,32.48969701131185,15.333577359517415,0.5484381210058927,10.006324154535928,108.57371695200602,0.0
2022-04-17 19:50:00,13.1,19.3,18.6,21.6,15.4,4.318,4.0330449999999995,10.982099999999999,41.7456,6.5,8.277777777777777,67.77777777777777,0.0,70.66666666666667,10.0,1021.2222222222222,1.9444444444444446,1.1666666666666665,12.5,1.0,,414.3913307277636,1.6365431325415432,106.29856914175431,32.41422992706299,15.384813567797343,0.5164948500692844,10.005889576276143,109.41777852376302,0.0
2022-04-17 20:00:00,12.8,19.1,18.5,21.6,15.1,4.358,3.92902,10.8517,41.7747,6.0,7.666666666666666,70.66666666666666,0.0,72.0,10.0,1021.3333333333334,1.666666666666667,1.0,12.0,1.0,,409.86053492052804,1.587932865474857,110.21374708251092,32.356197941576845,15.42084150025102,0.5631649022268468,10.005642833579433,108.26378882048559,0.0
2022-04-17 20:10:00,12.5,18.9,18.4,21.5,14.7,4.383,3.6901,10.9441,41.8543,5.5,7.0555555555555545,73.55555555555556,0.0,73.33333333333334,10.0,1021.4444444444445,1.3888888888888893,0.833333333333333,11.5,1.0,,405.64407792365415,1.613688757220904,111.65171610514324,32.30606011708578,15.440127081871031,0.5297757046918073,10.005045258204143,109.45398300170898,0.0
2022-04-17 20:20:00,12.2,18.8,18.4,21.5,14.5,4.425,3.6537149999999996,10.920300000000001,41.9214,5.0,6.444444444444443,76.44444444444444,0.0,74.66666666666667,10.0,1021.5555555555555,1.1111111111111116,0.6666666666666665,11.0,1.0,,403.09945249360186,1.594992636691379,108.92647607339977,32.2642854414351,15.45775020622816,0.541962513265714,10.003376624701453,109.87528783621033,0.0
2022-04-17 20:30:00,12.4,18.7,18.3,21.4,14.5,4.418,3.6299349999999997,10.857099999999999,41.5789,4.500000000000001,5.833333333333332,79.33333333333334,0.0,76.0,10.0,1021.6666666666666,0.8333333333333339,0.5,10.5,1.0,,406.879432702777,1.5119539707899095,109.3434838994344,32.19256103546893,15.46660034864978,0.5452162447873035,10.003578201538877,106.51303530416854,0.0
2022-04-17 20:40:00,12.4,18.7,18.3,21.5,14.4,4.433,3.8033949999999996,10.581199999999999,41.7541,4.000000000000001,5.222222222222221,82.22222222222223,0.0,77.33333333333334,10.0,1021.7777777777778,0.5555555555555562,0.33333333333333304,10.0,1.0,,407.8321183268229,1.4947753369235723,111.21888032859329,32.13552215576172,15.480960871378581,0.5106213368227085,10.004101298650106,109.85159653981528,0.0
2022-04-17 20:50:00,12.3,18.7,18.3,21.4,14.3,4.447,3.806035,10.274899999999999,41.88,3.5,4.611111111111111,85.11111111111111,0.0,78.66666666666667,10.0,1021.8888888888889,0.27777777777777857,0.16666666666666652,9.5,1.0,,408.4034955254916,1.4309018804629643,109.71163144429525,32.06253187982111,15.485105948865089,0.5722395233296956,10.0041964966873,107.02010992685955,0.0
2022-04-17 21:00:00,11.7,18.5,18.1,21.4,14.0,4.43,3.898845,9.9194,41.9539,3.0,4.0,88.0,0.0,80.0,10.0,1022.0,0.0,0.0,9.0,1.0,,399.5028521097118,1.570277878177368,109.02529466294973,31.995009682973226,15.513251185417175,0.5545002211630344,10.002265539169311,113.01455308278403,0.0
2022-04-17 21:10:00,11.5,18.4,17.9,21.4,13.8,4.421,3.8935699999999995,9.9694,42.0195,2.888888888888889,3.9444444444444446,89.55555555555556,0.0,80.27777777777777,10.0,1021.8888888888889,0.0,-0.05555555555555555,8.88888888888889,1.0,,403.802407023112,1.6206268042325973,113.98149562835692,31.942299639383954,15.538387124499337,0.534116871462005,10.002919015441435,105.62964382421774,0.0
2022-04-17 21:20:00,11.3,18.4,17.9,21.4,13.8,4.433,3.8465249999999997,9.8323,41.910399999999996,2.7777777777777777,3.888888888888889,91.11111111111111,0.0,80.55555555555556,10.0,1021.7777777777778,0.0,-0.1111111111111111,8.777777777777779,1.0,,401.89079185748926,1.5777024597805098,111.38016837384069,31.88815726598104,15.57659770488739,0.4924659989774227,10.001797199249268,113.79922101338704,0.0
2022-04-17 21:30:00,11.2,18.2,17.8,21.4,13.5,4.437,3.999645,9.7096,42.0059,2.6666666666666665,3.8333333333333335,92.66666666666667,0.0,80.83333333333333,10.0,1021.6666666666666,0.0,-0.16666666666666666,8.666666666666666,1.0,,404.12694091796874,1.6377689951658247,113.46078548431396,31.81857182028515,15.610953416694056,0.5149499908122208,10.001802980808613,106.31016169897194,0.0
2022-04-17 21:40:00,10.9,18.2,17.7,21.4,13.3,4.444,4.14798,9.5831,42.0715,2.5555555555555554,3.7777777777777777,94.22222222222223,0.0,81.11111111111111,10.0,1021.5555555555555,0.0,-0.2222222222222222,8.555555555555555,1.0,,407.6928330485026,1.6118923075791805,110.59256483455162,31.735905799865726,15.646393322944641,0.5364457010229429,10.001980358759562,112.36115810394287,0.0
2022-04-17 21:50:00,10.9,18.2,18.0,21.4,13.3,4.436,4.088794999999999,9.568,42.110699999999994,2.4444444444444446,3.7222222222222223,95.77777777777777,0.0,81.38888888888889,10.0,1021.4444444444445,0.0,-0.2777777777777778,8.444444444444445,1.0,,409.4071493249652,1.607241862419635,110.34522057592532,31.6684197616056,15.693859434779224,0.5101086546952933,10.001957557266527,107.74565079923536,0.0
2022-04-17 22:00:00,10.5,18.0,18.0,21.4,13.0,4.431,4.065475,9.4542,42.1173,2.3333333333333335,3.6666666666666665,97.33333333333333,0.0,81.66666666666667,10.0,1021.3333333333334,0.0,-0.3333333333333333,8.333333333333334,1.0,,411.3165899658203,1.61473426481088,112.49515572865803,31.59033077557882,15.715643498102825,0.5283817404508591,10.003067750930786,108.86052354176839,0.0
2022-04-17 22:10:00,10.9,18.1,18.2,21.4,13.1,4.408,4.0095149999999995,9.216,42.0243,2.2222222222222223,3.611111111111111,98.88888888888889,0.0,81.94444444444444,10.0,1021.2222222222222,0.0,-0.3888888888888889,8.222222222222221,1.0,,411.8339385109386,1.6795574290402193,110.1203431106826,31.51368660473433,15.746329256511126,0.5231399063025016,10.002823408027815,111.45562458371856,0.0
2022-04-17 22:20:00,10.2,17.9,18.2,21.4,12.7,4.431,4.087149999999999,9.063500000000001,42.1192,2.111111111111111,3.5555555555555554,100.44444444444444,0.0,82.22222222222223,10.0,1021.1111111111111,0.0,-0.4444444444444444,8.11111111111111,1.0,,413.6622001104245,1.6149592098374825,111.67985832559187,31.449354518254598,15.789856375058491,0.500954247067372,10.00196923573812,108.13838057200114,0.0
2022-04-17 22:30:00,10.4,18.0,18.3,21.4,12.9,4.439,4.10365,8.8681,42.237700000000004,2.0,3.5,102.0,0.0,82.5,10.0,1021.0,0.0,-0.5,8.0,1.0,,413.1115186564128,1.6579244845230026,113.80705435866017,31.39357939522123,15.82692250887553,0.5288760943417666,10.00344306786855,110.88941052254431,0.0
2022-04-17 22:40:00,10.3,17.9,18.8,21.4,12.7,4.4,4.172085,8.7427,42.3154,1.8888888888888888,3.4444444444444446,103.55555555555556,0.0,82.77777777777777,10.0,1020.8888888888889,0.0,-0.5555555555555556,7.888888888888889,1.0,,415.35400227864585,1.666189755800754,114.00994109719485,31.3271311823527,15.874534846941632,0.4823107230414947,10.002655119895936,109.63217837015789,0.0
2022-04-17 22:50:00,10.1,17.9,19.1,21.4,12.6,4.416,4.28057,8.7472,42.320100000000004,1.777777777777778,3.388888888888889,105.11111111111111,0.0,83.05555555555556,10.0,1020.7777777777778,0.0,-0.611111111111111,7.777777777777778,1.0,,413.8327647908529,1.6739063441753388,113.97843262322206,31.253968788782753,15.898868673642477,0.5333463880668083,10.004178223609925,108.92737948099773,0.0
2022-04-17 23:00:00,9.7,17.8,18.5,21.4,12.3,4.421,4.974515,8.6377,42.288,1.6666666666666667,3.3333333333333335,106.66666666666667,0.0,83.33333333333333,10.0,1020.6666666666666,0.0,-0.6666666666666666,7.666666666666667,1.0,,414.6629805887157,1.6864791321754455,109.96506100972492,31.179930894049143,15.937543106261497,0.5459443888923184,10.003274602733674,110.94217238879594,0.0
2022-04-17 23:10:00,9.5,17.7,18.9,21.4,12.1,4.406,4.8218499999999995,8.5019,42.3711,1.5555555555555556,3.2777777777777777,108.22222222222223,0.0,83.61111111111111,10.0,1020.5555555555555,0.0,-0.7222222222222222,7.555555555555555,1.0,,418.4639744550333,1.6920791918342395,109.36680337399414,31.10658664703369,15.955620988210043,0.5101751462866864,10.005542632738749,107.30613007863363,0.0
2022-04-17 23:20:00,9.6,17.7,18.9,21.4,12.0,4.386,4.532465,8.4485,42.2639,1.4444444444444444,3.2222222222222223,109.77777777777777,0.0,83.88888888888889,10.0,1020.4444444444445,0.0,-0.7777777777777778,7.444444444444445,1.0,,413.1893906656901,1.8043877181596002,109.53448275894769,31.035085931684147,15.988675424831161,0.4843434239370249,10.004228655236666,112.70895915109602,0.0
2022-04-17 23:30:00,9.2,17.6,18.6,21.4,11.9,4.393,4.14391,8.350399999999999,42.2238,1.3333333333333335,3.166666666666667,111.33333333333333,0.0,84.16666666666667,10.0,1020.3333333333334,0.0,-0.8333333333333333,7.333333333333334,1.0,,415.5606126210881,1.7072058708048137,109.93836738737289,30.975047671000162,16.015963265101114,0.5276822547614575,10.00425137201945,109.04035474141438,0.0
2022-04-17 23:40:00,9.0,17.6,18.5,21.4,11.9,4.4,4.29957,8.2233,42.1627,1.2222222222222223,3.111111111111111,112.88888888888889,0.0,84.44444444444444,10.0,1020.2222222222222,0.0,-0.8888888888888888,7.222222222222222,1.0,,414.82599829662803,1.5997611581235283,111.59316787719726,30.920150821664947,16.054541509398994,0.5192343758693972,10.003077462983262,111.8760141514429,0.0
2022-04-17 23:50:00,8.9,17.5,18.9,21.4,11.6,4.419,4.28645,8.171800000000001,42.3242,1.1111111111111112,3.0555555555555554,114.44444444444444,0.0,84.72222222222223,10.0,1020.1111111111111,0.0,-0.9444444444444444,7.111111111111111,1.0,,412.14742848714195,1.7088136427954765,109.47108136796683,30.86113907814026,16.097308384577435,0.4806202039122581,10.000951983133952,108.13461589813232,0.0
2022-04-18 00:00:00,8.9,17.5,19.2,21.4,11.7,4.38,4.23588,8.0058,42.3823,1.0,3.0,116.0,0.0,85.0,10.0,1020.0,0.0,-1.0,7.0,1.0,,416.42965673687814,1.7234184752615156,109.83529900222175,30.792445324444383,16.118124195526207,0.5228816975848597,10.00263955585292,111.59850199819263,0.0
2022-04-18 00:10:00,8.8,17.4,19.3,21.4,11.5,4.381,4.122545000000001,7.8128,42.3971,0.8888888888888888,3.0,116.16666666666667,0.0,85.27777777777777,10.0,1020.0,0.0,-1.0555555555555556,6.888888888888889,1.0,,419.78890338415385,1.6736834053030123,110.71099215232721,30.718122110366824,16.14948957125346,0.5407765181859334,10.001611134211222,107.77588097890218,0.0
2022-04-18 00:20:00,8.6,17.3,18.9,21.4,11.3,4.425,4.149495,7.7090000000000005,42.388400000000004,0.7777777777777778,3.0,116.33333333333333,0.0,85.55555555555556,10.0,1020.0,0.0,-1.1111111111111112,6.777777777777778,1.0,,420.76645548502603,1.6759726944919362,111.0998109367069,30.640047387816217,16.17048450053064,0.5009894664007458,10.00210442644651,110.806354469341,0.0
2022-04-18 00:30:00,8.3,17.3,18.7,21.4,11.1,4.393,4.006595,7.599500000000001,42.4052,0.6666666666666667,3.0,116.5,0.0,85.83333333333333,10.0,1020.0,0.0,-1.1666666666666667,6.666666666666667,1.0,,414.73321452173695,1.7517987382378284,110.58910752269507,30.559592132568362,16.1982709980011,0.5773483119656643,10.001536971728006,110.90472567240397,0.0
2022-04-18 00:40:00,8.2,17.2,18.9,21.4,11.1,4.403,4.031365,7.5821,42.451299999999996,0.5555555555555556,3.0,116.66666666666667,0.0,86.11111111111111,10.0,1020.0,0.0,-1.2222222222222223,6.555555555555555,1.0,,416.7284481811524,1.7276376438140868,112.38398588320631,30.488392911296074,16.232097214714425,0.5165897356360499,10.001872362152476,109.5409618496504,0.0
2022-04-18 00:50:00,8.0,17.2,18.9,21.4,10.9,4.418,4.08797,7.536700000000001,42.4777,0.4444444444444444,3.0,116.83333333333333,0.0,86.38888888888889,10.0,1020.0,0.0,-1.2777777777777777,6.444444444444445,1.0,,416.5735541262572,1.7012484017805865,110.9159701076874,30.43359791755676,16.25775136311849,0.5654926797250907,10.00309402624766,112.5226322301229,0.0
2022-04-18 01:00:00,7.8,17.1,19.0,21.4,10.8,4.418,4.15568,7.4828,42.517399999999995,0.33333333333333337,3.0,117.0,0.0,86.66666666666667,10.0,1020.0,0.0,-1.3333333333333333,6.333333333333333,1.0,,421.25177017387307,1.7060057310162293,110.81919207384358,30.38121712121807,16.305521417002858,0.5733481109419156,10.00023541651137,108.59304118547284,0.0
2022-04-18 01:10:00,7.8,17.1,18.6,21.4,10.7,4.393,3.90538,7.367,42.4544,0.2222222222222222,3.0,117.16666666666667,0.0,86.94444444444444,10.0,1020.0,0.0,-1.3888888888888888,6.222222222222222,1.0,,418.74983754475915,1.7563022587730388,112.5112337457258,30.307660544713336,16.32169706026713,0.5157305834194024,10.00321578502655,117.35866678873697,0.0
2022-04-18 01:20:00,7.7,17.0,19.4,21.4,10.6,4.403,4.08395,7.2296,42.3526,0.11111111111111116,3.0,117.33333333333333,0.0,87.22222222222223,10.0,1020.0,0.0,-1.4444444444444444,6.111111111111111,1.0,,418.9249863582918,1.7235964962688541,111.0059085018352,30.230911741256715,16.367159229914346,0.5830512055754661,10.00093312740326,104.49743473052979,0.0
2022-04-18 01:30:00,7.7,17.0,18.5,21.4,10.6,4.42,3.9448749999999997,6.941599999999999,42.445299999999996,0.0,3.0,117.5,0.0,87.5,10.0,1020.0,0.0,-1.5,6.0,1.0,,416.20901367187497,1.5686234597196687,110.80990028984802,30.16532106081645,16.38698190053304,0.5646753821273645,10.003696891466777,115.55769602457683,0.0
2022-04-18 01:40:00,7.3,16.9,19.4,21.4,10.4,4.382,4.07336,6.8389,42.5567,-0.11111111111111116,3.0,117.66666666666667,0.0,87.77777777777777,10.0,1020.0,0.0,-1.5555555555555556,5.888888888888889,1.0,,415.4807739994444,1.6600236517392983,110.98850053862664,30.099188495542183,16.426359017742136,0.6022719256221596,10.001672883580943,108.39778241642186,0.0
2022-04-18 01:50:00,7.5,16.9,18.5,21.4,10.4,4.386,3.97849,6.7120999999999995,42.623000000000005,-0.2222222222222221,3.0,117.83333333333333,0.0,88.05555555555556,10.0,1020.0,0.0,-1.6111111111111112,5.777777777777778,1.0,,417.61499683599357,1.7211286886533101,109.23776560465494,30.038479200998943,16.450574185053508,0.646506649851799,10.002888754208882,115.37518634796143,0.0
2022-04-18 02:00:00,7.3,16.9,19.4,21.3,10.3,4.397,4.036595,6.623600000000001,42.6663,-0.33333333333333326,3.0,118.0,0.0,88.33333333333333,10.0,1020.0,0.0,-1.6666666666666665,5.666666666666667,1.0,,419.56526367187496,1.6509430805336958,110.10513504330049,29.975839557647703,16.486297674179077,0.5668025599916776,10.001137585639954,114.0695370356242,0.0
2022-04-18 02:10:00,7.0,16.8,18.6,21.3,10.1,4.407,4.0410699999999995,6.5542,42.602999999999994,-0.4444444444444444,3.0,118.16666666666667,0.0,88.61111111111111,10.0,1020.0,0.0,-1.7222222222222223,5.555555555555555,1.0,,416.421662134631,1.6875918395741512,110.50108577426545,29.92205659866333,16.528440329233806,0.556259079153339,9.999063165982564,109.91816761016847,0.0
2022-04-18 02:20:00,6.7,16.7,19.1,21.4,9.9,4.41,3.9666400000000004,6.6431,42.677800000000005,-0.5555555555555556,3.0,118.33333333333333,0.0,88.88888888888889,10.0,1020.0,0.0,-1.7777777777777777,5.444444444444445,1.0,,415.0788422648112,1.6915951402982075,110.6052386856079,29.87228665664548,16.553990118308143,0.6129269660651032,10.00043455926447,117.20080210492911,0.0
2022-04-18 02:30:00,6.7,16.6,18.9,21.3,9.8,4.396,4.01331,6.5295000000000005,42.7211,-0.6666666666666665,3.0,118.5,0.0,89.16666666666667,10.0,1020.0,0.0,-1.8333333333333333,5.333333333333334,1.0,,415.4764121851428,1.8021172734909812,110.61514082116597,29.819546804428104,16.599470841089886,0.6740537967781226,9.998344718615215,108.56613051096596,0.0
2022-04-18 02:40:00,6.7,16.6,18.8,21.3,9.7,4.393,4.091255,6.3081000000000005,42.752300000000005,-0.7777777777777777,3.0,118.66666666666667,0.0,89.44444444444444,10.0,1020.0,0.0,-1.8888888888888888,5.222222222222222,1.0,,414.6318110218267,1.689857843558667,113.72387684364102,29.76264117277385,16.615007299569136,0.5714812722631166,10.001643721002047,110.24885157392325,0.0
2022-04-18 02:50:00,6.6,16.6,19.2,21.3,9.7,4.378,3.99328,5.7854,42.756800000000005,-0.8888888888888888,3.0,118.83333333333333,0.0,89.72222222222223,10.0,1020.0,0.0,-1.9444444444444444,5.111111111111111,1.0,,415.83374247233075,1.7740222941448458,113.15590168969106,29.699894460042316,16.644892263412476,0.6163700417677561,10.000715859731038,113.91830622355144,0.0
2022-04-18 03:00:00,6.5,16.6,18.6,21.3,9.6,4.403,4.022325,6.0164,42.7257,-1.0,3.0,119.0,0.0,90.0,10.0,1020.0,0.0,-2.0,5.0,1.0,,413.68491992468125,1.618365947008133,113.77717777252197,29.647768723169964,16.673626225789388,0.63633904337883,10.001237600644428,110.12117130279542,0.0
2022-04-18 03:10:00,6.2,16.4,19.3,21.3,9.3,4.395,4.0048,6.0827,42.8279,-1.0,2.9444444444444446,118.27777777777777,0.0,89.94444444444444,10.0,1019.9444444444445,0.2222222222222222,-2.0555555555555554,4.944444444444445,1.0555555555555556,,415.9419038759429,1.6047235126650263,112.52558951253945,29.59630216598511,16.702679681777955,0.6057912669082482,10.000640314420064,115.46532602945963,0.0
2022-04-18 03:20:00,6.0,16.4,18.5,21.3,9.2,4.376,3.9571199999999997,5.473,42.743900000000004,-1.0,2.888888888888889,117.55555555555556,0.0,89.88888888888889,10.0,1019.8888888888889,0.4444444444444444,-2.111111111111111,4.888888888888889,1.1111111111111112,,417.82918150101585,1.6024898473421731,110.85146288553874,29.54590185801188,16.722115653772825,0.6001488450951263,10.001708127188552,107.93860955097637,0.0
2022-04-18 03:30:00,5.9,16.4,19.3,21.3,9.2,4.393,4.1934249999999995,5.4096,42.7876,-1.0,2.8333333333333335,116.83333333333333,0.0,89.83333333333333,10.0,1019.8333333333334,0.6666666666666666,-2.1666666666666665,4.833333333333333,1.1666666666666667,,416.82810888531566,1.825812025484392,109.38765810670152,29.48977689743042,16.740752642949424,0.6093309103449186,10.001333944002788,110.31278725941975,0.0
2022-04-18 03:40:00,5.9,16.3,18.7,21.3,9.2,4.382,3.9937300000000002,4.7463999999999995,42.8706,-1.0,2.7777777777777777,116.11111111111111,0.0,89.77777777777777,10.0,1019.7777777777778,0.8888888888888888,-2.2222222222222223,4.777777777777778,1.2222222222222223,,419.4655880737305,1.6794312521562738,110.94019010662359,29.44446967328181,16.76134177463302,0.5813326136450299,10.002884023098346,112.4846219401542,0.0
2022-04-18 03:50:00,6.0,16.4,19.3,21.3,9.1,4.409,4.07352,4.7562,42.940999999999995,-1.0,2.7222222222222223,115.38888888888889,0.0,89.72222222222223,10.0,1019.7222222222222,1.1111111111111112,-2.2777777777777777,4.722222222222222,1.2777777777777777,,420.03007351228564,1.6919317264038292,109.82199104740121,29.406316426595055,16.789756882985433,0.5892058601478736,10.001586715380352,104.38056013743082,0.0
2022-04-18 04:00:00,5.8,16.3,18.8,21.3,9.0,4.409,4.08336,5.581,43.045,-1.0,2.6666666666666665,114.66666666666667,0.0,89.66666666666667,10.0,1019.6666666666666,1.3333333333333333,-2.3333333333333335,4.666666666666667,1.3333333333333333,,420.3047727457682,1.6824049339691798,108.97185230255127,29.372654941277425,16.807181624011264,0.6247555942336718,10.002724013875744,119.84869032041622,0.0
2022-04-18 04:10:00,5.8,16.2,19.0,21.3,8.9,4.415,4.239965,5.2519,42.9704,-1.0,2.611111111111111,113.94444444444444,0.0,89.61111111111111,10.0,1019.6111111111111,1.5555555555555556,-2.388888888888889,4.611111111111111,1.3888888888888888,,420.0406433701789,1.708165356385506,110.36037547785011,29.33733003934224,16.820166190465294,0.6319014457861583,10.000885812441506,94.79702419281007,0.0
2022-04-18 04:20:00,5.8,16.3,18.9,21.3,9.0,4.387,4.4048549999999995,4.7162999999999995,42.9719,-1.0,2.5555555555555554,113.22222222222223,0.0,89.55555555555556,10.0,1019.5555555555555,1.7777777777777777,-2.4444444444444446,4.555555555555555,1.4444444444444444,,418.7183297869803,1.8076399972815973,112.68253944892668,29.292758820278397,16.82479597300128,0.6153011281772064,10.003925776533743,118.85424382235836,0.0
2022-04-18 04:30:00,5.6,16.2,18.8,21.3,8.8,4.386,4.45068,4.4986,43.012,-1.0,2.5,112.5,0.0,89.5,10.0,1019.5,2.0,-2.5,4.5,1.5,,411.33682515462243,1.7199916742043306,111.65531878196586,29.252859077453614,16.828690900802613,0.6446064210434754,10.004174168904623,92.59399792989095,0.0
2022-04-18 04:40:00,5.4,16.2,19.4,21.3,8.8,4.391,4.20942,4.532,43.0829,-1.0,2.4444444444444446,111.77777777777777,0.0,89.44444444444444,10.0,1019.4444444444445,2.2222222222222223,-2.5555555555555554,4.444444444444445,1.5555555555555556,,409.4790040535762,1.8209431906541191,112.8546455637614,29.220365738321526,16.83056151040916,0.5980801701293291,10.00548028844302,115.44722831267477,0.0
2022-04-18 04:50:00,5.4,16.1,18.6,21.3,8.7,4.396,4.032885,4.5198,43.1357,-1.0,2.388888888888889,111.05555555555556,0.0,89.38888888888889,10.0,1019.3888888888889,2.444444444444444,-2.611111111111111,4.388888888888889,1.6111111111111112,,416.10324216996116,1.7357125642441087,110.97905522319556,29.1843155447642,16.83421409606934,0.6547342112163703,10.006125179926554,98.27418023427327,0.0
2022-04-18 05:00:00,5.2,16.1,19.5,21.3,8.5,4.422,4.098104999999999,4.6621,43.0852,-1.0,2.3333333333333335,110.33333333333333,0.0,89.33333333333333,10.0,1019.3333333333334,2.6666666666666665,-2.6666666666666665,4.333333333333333,1.6666666666666665,,413.11264455159505,1.682747308345838,113.05940393932796,29.165396725493054,16.8510430946767,0.6167420019702019,10.002423799624207,118.18844167969917,0.0
2022-04-18 05:10:00,5.1,16.0,18.4,21.3,8.4,4.404,4.13837,4.9026000000000005,43.1486,-1.0,2.2777777777777777,109.61111111111111,0.0,89.27777777777777,10.0,1019.2777777777778,2.888888888888889,-2.7222222222222223,4.277777777777778,1.7222222222222223,,415.9123384462554,1.749191686477365,110.53114408482266,29.182243061065673,16.878692948023478,0.623056227862835,9.998931539853412,106.38681166330973,0.0
2022-04-18 05:20:00,5.0,16.0,19.5,21.3,8.3,4.418,4.264609999999999,5.3538,43.0773,-1.0,2.2222222222222223,108.88888888888889,0.0,89.22222222222223,10.0,1019.2222222222222,3.111111111111111,-2.7777777777777777,4.222222222222222,1.7777777777777777,,416.9357595579651,1.7887495781876948,109.17366890643275,29.219871613966312,16.8993576445345,0.6670554404164273,9.998174725386615,97.75703053479637,0.0
2022-04-18 05:30:00,4.9,15.9,18.5,21.3,8.2,4.387,4.14803,5.5472,43.033699999999996,-1.0,2.166666666666667,108.16666666666667,0.0,89.16666666666667,10.0,1019.1666666666666,3.333333333333333,-2.833333333333333,4.166666666666667,1.8333333333333333,,420.0893472290039,1.7395911540587743,109.30393460591634,29.28563911120097,16.929175786972046,0.5854583017031352,9.998158294359843,81.83497872670492,0.0
2022-04-18 05:40:00,4.8,15.9,19.5,21.3,8.2,4.379,4.216425,6.516,43.0768,-1.0,2.111111111111111,107.44444444444444,0.0,89.11111111111111,10.0,1019.1111111111111,3.5555555555555554,-2.888888888888889,4.111111111111111,1.8888888888888888,,421.85296833257564,1.7737290627942923,113.0289720962007,29.363006860649655,16.927064090582842,0.582457790975688,10.003615563788701,80.11617824450217,0.0
2022-04-18 05:50:00,4.8,15.8,18.5,21.3,8.1,4.392,4.379395000000001,6.5702,43.0039,-1.0,2.0555555555555554,106.72222222222223,0.0,89.05555555555556,10.0,1019.0555555555555,3.7777777777777777,-2.9444444444444446,4.055555555555555,1.9444444444444444,,420.73686350504556,1.737886613984566,120.81974273336809,29.465062793095903,16.9145617834727,0.6572372967004776,10.007528537114462,84.78483495076497,0.0
2022-04-18 06:00:00,5.0,15.9,19.5,21.3,8.3,4.406,4.5122,6.998,43.0481,-1.0,2.0,106.0,0.0,89.0,10.0,1019.0,4.0,-3.0,4.0,2.0,,423.1747201538086,1.6955752885341646,118.52622364044191,29.610145807266235,16.89943519592285,0.5975928967197737,10.01058633963267,94.7657386525472,0.0
2022-04-18 06:10:00,4.8,15.9,18.5,21.3,8.2,4.394,4.392435000000001,9.218300000000001,43.2338,-0.6111111111111112,2.2222222222222223,120.11111111111111,0.0,87.33333333333333,10.0,1018.9444444444445,3.8333333333333335,-2.888888888888889,4.111111111111111,2.0555555555555554,,422.36301731504244,1.7450931731859842,113.03642902611338,29.75848984369163,16.876902353255474,0.6047609627564422,10.01272768419297,103.48985364340695,0.0
2022-04-18 06:20:00,4.5,15.8,19.5,21.3,8.0,4.394,4.398255,10.9637,41.2558,-0.2222222222222222,2.4444444444444446,134.22222222222223,0.0,85.66666666666667,10.0,1018.8888888888889,3.6666666666666665,-2.7777777777777777,4.222222222222222,2.111111111111111,,420.9849380914096,1.7099539342808856,111.21581454347083,29.92894966761271,16.84969296455383,0.6600856981178125,10.013168277740478,109.90099562327066,0.0
2022-04-18 06:30:00,4.6,15.8,18.4,21.3,7.9,4.388,4.04947,12.177,39.436400000000006,0.16666666666666674,2.6666666666666665,148.33333333333334,0.0,84.0,10.0,1018.8333333333334,3.5,-2.6666666666666665,4.333333333333333,2.1666666666666665,,425.90113474528,1.7300126747290292,110.88895699818929,30.129733120183477,16.83151474129307,0.6538987138509099,10.010976003219522,111.66273965825148,0.0
2022-04-18 06:40:00,4.3,15.8,19.5,21.3,7.8,4.406,4.111105,13.239600000000001,38.1339,0.5555555555555556,2.888888888888889,162.44444444444446,0.0,82.33333333333333,10.0,1018.7777777777778,3.333333333333333,-2.5555555555555554,4.444444444444445,2.2222222222222223,,423.5710623765266,1.7873777043718402,109.7607796648532,30.311112190882362,16.806764472325643,0.6615256805717944,10.007973225911458,112.19898960113525,0.0
2022-04-18 06:50:00,4.3,15.7,18.9,21.3,7.7,4.394,3.9256300000000004,13.815999999999999,37.275099999999995,0.9444444444444444,3.111111111111111,176.55555555555554,0.0,80.66666666666667,10.0,1018.7222222222222,3.1666666666666665,-2.4444444444444446,4.555555555555555,2.2777777777777777,,418.712553461886,1.6951566257820292,109.37906752548649,30.50972659111023,16.795502007802327,0.6486036451160908,10.005512804985047,111.02268040974934,0.0
2022-04-18 07:00:00,4.3,15.7,18.6,21.3,7.7,4.377,3.945435,14.828399999999998,36.6882,1.3333333333333335,3.333333333333333,190.66666666666669,0.0,79.0,10.0,1018.6666666666666,3.0,-2.3333333333333335,4.666666666666667,2.3333333333333335,,421.982121073405,1.7491513615846632,114.2123599878947,30.71930011566871,16.791824658138502,0.621441882594687,10.001624204578295,111.79433389694964,0.0
2022-04-18 07:10:00,4.4,15.8,19.7,21.3,7.9,4.355,3.73499,14.0915,36.4504,1.7222222222222223,3.5555555555555554,204.77777777777777,0.0,77.33333333333333,10.0,1018.6111111111111,2.833333333333333,-2.2222222222222223,4.777777777777778,2.388888888888889,,426.7696909446278,1.704920844280787,113.7283576327394,30.895092512766517,16.781954730351764,0.6889581696192424,10.00053918202718,111.71478744506835,0.0
2022-04-18 07:20:00,4.7,15.9,18.5,21.3,8.1,4.352,3.6341500000000004,15.1958,36.2827,2.111111111111111,3.7777777777777777,218.8888888888889,0.0,75.66666666666667,10.0,1018.5555555555555,2.6666666666666665,-2.111111111111111,4.888888888888889,2.4444444444444446,,429.37574808756506,1.6250093552891145,112.52123703046034,31.109453776573226,16.77772866040631,0.6494808275606789,9.997028448698952,111.89116520344885,0.0
2022-04-18 07:30:00,4.9,16.1,19.4,21.4,8.5,4.359,3.581225,15.8886,36.0982,2.5,4.0,233.0,0.0,74.0,10.0,1018.5,2.5,-2.0,5.0,2.5,,431.1432503921684,1.7162324676911038,112.61862906138101,31.297245098749794,16.75730320294698,0.566475428144137,9.994886568387349,112.00435735066733,0.0
2022-04-18 07:40:00,5.1,16.1,18.8,21.4,8.5,4.354,3.3799300000000003,16.2438,35.9978,2.888888888888889,4.222222222222222,247.11111111111111,0.0,72.33333333333333,10.0,1018.4444444444445,2.333333333333333,-1.8888888888888888,5.111111111111111,2.5555555555555554,,433.8517068726989,1.6783935791590792,113.34932479190289,31.501253849665325,16.74096468925476,0.6655393063525359,9.993786528905233,110.95110076904298,0.0
2022-04-18 07:50:00,5.2,16.2,19.1,21.5,8.5,4.358,3.4374499999999997,16.5192,35.7938,3.2777777777777777,4.444444444444445,261.22222222222223,0.0,70.66666666666667,10.0,1018.3888888888889,2.1666666666666665,-1.777777777777778,5.222222222222222,2.611111111111111,,431.78943786621096,1.5932224136422584,109.35370373698952,31.697718311268126,16.726552056901443,0.5953164998466363,9.992647355163033,113.1376626215867,0.0
2022-04-18 08:00:00,5.5,16.4,19.2,21.6,8.9,4.38,3.4108400000000003,16.7679,35.8192,3.666666666666667,4.666666666666666,275.33333333333337,0.0,69.0,10.0,1018.3333333333334,2.0,-1.6666666666666667,5.333333333333333,2.6666666666666665,,431.7673078409831,1.5393539643860135,110.99741261757026,31.856835517883304,16.699413499832154,0.5949576049049695,9.992028155326842,117.18486634572346,0.0
2022-04-18 08:10:00,5.9,16.5,18.8,21.7,9.1,4.381,3.39041,16.9289,35.8218,4.055555555555555,4.888888888888889,289.44444444444446,0.0,67.33333333333333,10.0,1018.2777777777778,1.833333333333333,-1.5555555555555556,5.444444444444445,2.7222222222222223,,428.7643452646541,1.5581197465375318,112.94333893188647,32.017741583891905,16.680495333072265,0.572362753915005,9.992009373987958,112.9114214012271,0.0
2022-04-18 08:20:00,5.6,16.6,19.5,21.7,9.1,4.349,3.3353450000000002,17.1296,35.7245,4.444444444444445,5.111111111111111,303.55555555555554,0.0,65.66666666666667,10.0,1018.2222222222222,1.6666666666666665,-1.4444444444444444,5.555555555555555,2.7777777777777777,,425.0242037963867,1.5261771504454695,110.85683664849921,32.206902497609455,16.65230827331543,0.5970816912750403,9.991966020266215,114.5490148417155,0.0
2022-04-18 08:30:00,6.1,16.6,18.5,21.8,9.3,4.372,3.25626,17.4938,35.638,4.833333333333333,5.333333333333333,317.6666666666667,0.0,64.0,10.0,1018.1666666666666,1.5,-1.3333333333333335,5.666666666666666,2.833333333333333,,425.54432051735364,1.5532432816257584,113.65099944615767,32.35030068715413,16.62339709599813,0.5996827014784019,9.989808721542358,119.47667882283528,0.0
2022-04-18 08:40:00,6.0,16.7,19.5,21.8,9.4,4.362,3.558535,17.7623,35.6209,5.222222222222222,5.555555555555555,331.7777777777778,0.0,62.33333333333333,10.0,1018.1111111111111,1.333333333333333,-1.2222222222222223,5.777777777777778,2.888888888888889,,428.00017273650775,1.6038715017717435,114.33796098245739,32.507902032195545,16.59091044373851,0.6555192715051721,9.990225182309176,129.0792173318915,0.0
2022-04-18 08:50:00,6.0,16.7,18.8,21.9,9.4,4.353,3.64358,17.5567,35.6974,5.611111111111112,5.777777777777778,345.8888888888889,0.0,60.66666666666667,10.0,1018.0555555555555,1.1666666666666665,-1.1111111111111112,5.888888888888889,2.9444444444444446,,425.5305103766781,1.5312824461992176,111.97926872706009,32.64221064249675,16.575915066401166,0.58897381067276,9.98835578918457,132.64010317484536,0.0
2022-04-18 09:00:00,6.8,16.9,19.1,21.9,9.8,4.378,3.7948700000000004,17.523400000000002,35.6112,6.0,6.0,360.0,0.0,59.0,10.0,1018.0,1.0,-1.0,6.0,3.0,,417.3364399210612,1.460273625254631,117.64830839792887,32.766327615122975,16.57010594414883,0.6034679143733339,9.985579497749036,133.5341606277716,0.0
2022-04-18 09:10:00,6.6,17.0,19.3,21.9,9.8,4.37,3.64356,17.8171,35.6952,6.333333333333333,6.111111111111111,340.72222222222223,0.0,57.94444444444444,10.0,1017.8333333333334,1.0555555555555556,-1.0,6.166666666666667,3.0555555555555554,,416.43830181954917,1.5504997972546324,116.24563919412215,32.8451758257548,16.566053813298545,0.5582732784251372,9.984455103874208,132.20211696624756,0.0
2022-04-18 09:20:00,7.0,17.0,18.5,22.0,9.9,4.369,3.876395,17.5129,35.6847,6.666666666666667,6.222222222222222,321.44444444444446,0.0,56.888888888888886,10.0,1017.6666666666666,1.1111111111111112,-1.0,6.333333333333333,3.111111111111111,,419.5736872495454,1.5162284690983552,111.02095075467211,32.89653181076049,16.570402386983236,0.6005687373379867,9.984237688382468,128.43277647654216,0.0
2022-04-18 09:30:00,7.3,17.2,19.5,22.0,10.3,4.36,3.750485,17.6176,35.8554,7.0,6.333333333333333,302.1666666666667,0.0,55.833333333333336,10.0,1017.5,1.1666666666666667,-1.0,6.5,3.1666666666666665,,421.6136740112305,1.5674753551968075,110.60092997534801,32.934532972658914,16.59581932067871,0.6252720530469561,9.984021815706472,128.53590007094084,0.0
2022-04-18 09:40:00,7.7,17.3,18.8,22.0,10.6,4.394,3.549435,18.4374,37.482800000000005,7.333333333333334,6.444444444444445,282.8888888888889,0.0,54.77777777777778,10.0,1017.3333333333334,1.2222222222222223,-1.0,6.666666666666667,3.2222222222222223,,422.6687505507195,1.4275122287145443,115.60648132798363,32.96532995223999,16.60904509226481,0.6409859332442284,9.987485624949137,106.28648070017498,0.0
2022-04-18 09:50:00,8.4,17.6,19.1,22.0,11.2,4.365,3.7967750000000002,17.9721,38.8243,7.666666666666667,6.555555555555555,263.6111111111111,0.0,53.72222222222222,10.0,1017.1666666666666,1.2777777777777777,-1.0,6.833333333333333,3.2777777777777777,,426.2623497412671,1.481382694688894,110.61244905310161,32.99743287404378,16.61594470024109,0.6297512814899285,9.990559344291688,102.36404636383057,0.0
2022-04-18 10:00:00,8.9,17.8,19.3,22.1,11.7,4.372,4.091965,17.4181,39.7727,8.0,6.666666666666667,244.33333333333331,0.0,52.666666666666664,10.0,1017.0,1.3333333333333333,-1.0,7.0,3.3333333333333335,,425.5652614339193,1.553145444366218,113.79574882399565,33.029416325365915,16.61447782042248,0.5818521195096397,9.992403815300737,108.32059561828446,0.0
2022-04-18 10:10:00,9.2,17.9,19.3,22.1,11.9,4.37,4.15029,17.6575,40.2806,8.333333333333334,6.777777777777778,225.05555555555554,0.0,51.611111111111114,10.0,1016.8333333333334,1.3888888888888888,-1.0,7.166666666666667,3.388888888888889,,424.6304971173166,1.5217699338824062,107.70376283009846,33.0625790977478,16.602649485270184,0.6271579159796238,9.993084642092388,105.16509488423665,0.0
2022-04-18 10:20:00,9.1,18.1,18.8,22.1,12.1,4.361,4.29846,17.8298,40.6025,8.666666666666668,6.888888888888889,205.77777777777777,0.0,50.55555555555556,10.0,1016.6666666666666,1.4444444444444444,-1.0,7.333333333333334,3.4444444444444446,,425.18219075520835,1.4362763257349953,110.62838211878545,33.099672673543296,16.573052117029825,0.6244911179939906,9.99481044928233,109.35935836791994,0.0
2022-04-18 10:30:00,9.4,18.1,19.5,22.1,12.3,4.396,4.447010000000001,17.3342,40.7637,9.0,7.0,186.5,0.0,49.5,10.0,1016.5,1.5,-1.0,7.5,3.5,,424.39146337399535,1.5540442868073783,109.74531781514486,33.13341403961182,16.551521781285604,0.5891055000325044,9.995566552480062,109.3884972635905,0.0
2022-04-18 10:40:00,9.7,18.1,19.4,22.1,12.2,4.369,4.47434,17.8116,40.873200000000004,9.333333333333334,7.111111111111111,167.2222222222222,0.0,48.44444444444444,10.0,1016.3333333333334,1.5555555555555556,-1.0,7.666666666666667,3.5555555555555554,,432.153158825403,1.4910975468882732,111.76690528072206,33.17384049097697,16.526060727437336,0.6182848691940308,9.995702196756998,111.04409773508708,0.0
2022-04-18 10:50:00,9.9,18.3,18.9,22.2,12.6,4.368,4.758895,17.1097,40.8024,9.666666666666668,7.222222222222222,147.94444444444443,0.0,47.388888888888886,10.0,1016.1666666666666,1.6111111111111112,-1.0,7.833333333333334,3.611111111111111,,423.9610028076172,1.6030978668342204,115.76703190151582,33.18863365809123,16.500461444854736,0.6889556508262953,9.996169788042703,102.39915119171143,0.0
2022-04-18 11:00:00,10.3,18.4,18.7,22.2,12.8,4.394,4.846185,17.499000000000002,40.755700000000004,10.0,7.333333333333333,128.66666666666666,0.0,46.33333333333333,10.0,1016.0,1.6666666666666665,-1.0,8.0,3.6666666666666665,,428.47343800862626,1.5575362768651402,108.69931168831002,33.16151924133301,16.4625874042511,0.6722379493713379,9.99686015923818,103.47613334655762,0.0
2022-04-18 11:10:00,10.7,18.5,18.9,22.2,13.1,4.377,4.61461,17.6492,40.7722,10.333333333333334,7.444444444444445,109.38888888888889,0.0,45.27777777777778,10.0,1015.8333333333334,1.7222222222222223,-1.0,8.166666666666668,3.7222222222222223,,426.85738850911457,1.5349410788218179,113.00012780507407,33.1170831934611,16.445380239486695,0.609028505484263,9.997257006963093,110.67075600941976,0.0
2022-04-18 11:20:00,11.1,18.6,19.3,22.2,13.4,4.4,5.0942549999999995,17.9804,40.6885,10.666666666666668,7.555555555555555,90.11111111111109,0.0,44.22222222222222,10.0,1015.6666666666666,1.7777777777777777,-1.0,8.333333333333334,3.7777777777777777,,428.22585617591596,1.5645630523074145,114.36621800266417,33.075628261566166,16.44193671544393,0.6855452521145343,9.998080108960469,108.34629610697428,0.0
2022-04-18 11:30:00,10.8,18.6,19.4,22.2,13.3,4.358,4.6964500000000005,17.8692,40.4007,11.0,7.666666666666666,70.83333333333331,0.0,43.166666666666664,10.0,1015.5,1.8333333333333333,-1.0,8.5,3.833333333333333,,422.72557271321614,1.6243949170941014,107.67093405793617,33.02189486821492,16.448064851760865,0.6550807252526283,9.999492425918579,108.39465063730874,0.0
2022-04-18 11:40:00,11.2,18.8,19.2,22.2,13.6,4.396,4.877845,17.578300000000002,40.138799999999996,11.333333333333334,7.777777777777778,51.55555555555554,0.0,42.111111111111114,10.0,1015.3333333333334,1.8888888888888888,-1.0,8.666666666666668,3.888888888888889,,422.1670892263829,1.5372372761116189,109.25560694225764,32.982480405171714,16.45455329577128,0.5736169595022996,10.001214276949565,107.88851047515868,0.0
2022-04-18 11:50:00,11.1,18.7,19.1,22.2,13.5,4.382,4.98097,17.2174,40.2158,11.666666666666668,7.888888888888889,32.27777777777777,0.0,41.05555555555556,10.0,1015.1666666666666,1.9444444444444444,-1.0,8.833333333333334,3.9444444444444446,,426.47448264637217,1.5790629732608796,110.7859896850586,32.948074131011964,16.464811188379922,0.605722778638204,10.002942779858907,109.49019268035889,0.0
2022-04-18 12:00:00,12.1,19.0,18.9,22.1,14.4,4.375,4.547855,16.5118,40.2669,12.0,8.0,13.0,0.0,40.0,10.0,1015.0,2.0,-1.0,9.0,4.0,,428.71572296142574,1.6240052973786316,114.39735391455181,32.922597430885375,16.47063186449332,0.660036564791913,10.003324848461496,107.55920121903705,0.0
2022-04-18 12:10:00,12.2,19.0,19.4,22.1,14.3,4.384,3.8729500000000003,16.8779,40.402300000000004,12.055555555555555,8.11111111111111,13.277777777777779,0.0,39.888888888888886,10.0,1014.8333333333334,2.2777777777777777,-1.0,9.11111111111111,4.0,,426.9776731609476,1.415150663569822,109.60488823497363,32.89279556274414,16.47873732248942,0.6112273813784123,10.003506480852764,111.9289158630371,0.0
2022-04-18 12:20:00,12.1,19.1,19.0,22.1,14.4,4.365,3.07667,17.318199999999997,40.3872,12.11111111111111,8.222222222222221,13.555555555555555,0.0,39.77777777777778,10.0,1014.6666666666666,2.5555555555555554,-1.0,9.222222222222221,4.0,,426.0638136414276,1.4675306280454001,111.5094291305542,32.86591117858887,16.490605691274006,0.641792740325133,10.002018523216247,108.4420165125529,0.0
2022-04-18 12:30:00,12.6,19.2,19.4,22.1,14.7,4.378,3.08121,17.1195,40.2772,12.166666666666666,8.333333333333334,13.833333333333334,0.0,39.666666666666664,10.0,1014.5,2.833333333333333,-1.0,9.333333333333334,4.0,,427.47694986979167,1.465255382010492,101.86106753246932,32.844998105367026,16.49780403137207,0.6430992905795574,10.001482798258463,111.13875382741291,0.0
2022-04-18 12:40:00,12.6,19.2,19.2,22.1,14.6,4.384,2.77222,16.9578,40.261,12.222222222222221,8.444444444444445,14.11111111111111,0.0,39.55555555555556,10.0,1014.3333333333334,3.1111111111111107,-1.0,9.444444444444445,4.0,,425.928412836886,1.4232694636024323,107.51899616931117,32.81129220962524,16.495380776723227,0.6309263992806275,10.000864812533061,108.09321219126385,0.0
2022-04-18 12:50:00,13.4,19.5,19.3,22.1,15.4,4.366,2.717135,17.3482,40.2731,12.277777777777779,8.555555555555555,14.38888888888889,0.0,39.44444444444444,10.0,1014.1666666666666,3.388888888888889,-1.0,9.555555555555555,4.0,,419.67846551653986,1.331386724114418,105.12607432047525,32.77451124827067,16.490664310455323,0.5778567746778329,10.002774786949157,111.03119014739991,0.0
2022-04-18 13:00:00,13.4,19.5,19.2,22.1,15.4,4.386,2.91385,18.026699999999998,40.239,12.333333333333334,8.666666666666666,14.666666666666666,0.0,39.333333333333336,10.0,1014.0,3.6666666666666665,-1.0,9.666666666666666,4.0,,423.0602459716797,1.481106581876507,108.19808128119863,32.74847862879435,16.499593566258746,0.5731078494588534,10.001407868067423,109.80129102071126,0.0
2022-04-18 13:10:00,13.6,19.6,19.1,22.1,15.6,4.373,3.03918,17.9924,40.0402,12.38888888888889,8.777777777777779,14.944444444444445,0.0,39.22222222222222,10.0,1013.8333333333334,3.944444444444444,-1.0,9.777777777777779,4.0,,421.09367782066613,1.4070702879543358,109.55315080459509,32.74850235621135,16.50425448735555,0.6257560257613659,10.00086812019348,110.64996880849203,0.0
2022-04-18 13:20:00,12.8,19.5,19.2,22.1,15.4,4.38,2.9751849999999997,18.0261,39.883799999999994,12.444444444444445,8.88888888888889,15.222222222222221,0.0,39.111111111111114,10.0,1013.6666666666666,4.222222222222221,-1.0,9.88888888888889,4.0,,417.7533021036784,1.4596302894852253,111.15660053921286,32.75990868250529,16.495559221903484,0.6484935066600641,10.000595755577088,106.83261494954426,0.0
2022-04-18 13:30:00,13.2,19.5,19.2,22.1,15.5,4.398,2.871,17.7746,39.7177,12.5,9.0,15.5,0.0,39.0,10.0,1013.5,4.5,-1.0,10.0,4.0,,413.71981574047567,1.5441675651073457,112.19450406392416,32.79377191543579,16.467578932444255,0.6310088947415352,10.002563943862915,109.55198032379151,0.0
2022-04-18 13:40:00,14.5,19.8,19.4,22.1,16.1,4.384,2.6362449999999997,17.634700000000002,39.777,12.555555555555555,9.11111111111111,15.777777777777779,0.0,38.888888888888886,10.0,1013.3333333333334,4.777777777777778,-1.0,10.11111111111111,4.0,,419.3203098656665,1.4817474992261768,114.70193443406099,32.82928760528564,16.417382129033406,0.6041707335412502,10.002964851061503,108.97868869781493,0.0
2022-04-18 13:50:00,15.0,20.1,19.7,22.1,16.6,4.381,2.52151,17.4732,39.829,12.61111111111111,9.222222222222221,16.055555555555557,0.0,38.77777777777778,10.0,1013.1666666666666,5.055555555555555,-1.0,10.222222222222221,4.0,,417.73713673909504,1.4326315667518115,106.25741678507313,32.859556687672935,16.35352035840352,0.676060626655817,10.00344722588857,110.53552188873292,0.0
2022-04-18 14:00:00,16.1,20.3,20.0,22.1,17.3,4.389,2.460285,17.392599999999998,39.8718,12.666666666666666,9.333333333333334,16.333333333333332,0.0,38.666666666666664,10.0,1013.0,5.333333333333333,-1.0,10.333333333333334,4.0,,415.2739337719446,1.4504401711622874,108.34985493977865,32.88368515650431,16.288623892466227,0.5754196247458457,10.003886159261068,109.34569313049317,0.0
2022-04-18 14:10:00,16.0,20.4,20.2,22.2,17.5,4.393,2.464225,17.315,39.848,12.722222222222221,9.444444444444445,16.61111111111111,0.0,38.55555555555556,10.0,1012.8333333333334,5.611111111111111,-1.0,10.444444444444445,4.0,,421.76179728190107,1.4599177130517986,107.18746716687909,32.90166716862246,16.208786329728007,0.6728677876342515,10.007192423825707,107.63846733447633,0.0
2022-04-18 14:20:00,17.3,20.9,20.6,22.2,18.6,4.387,2.3760950000000003,17.6173,39.821799999999996,12.777777777777779,9.555555555555555,16.88888888888889,0.0,38.44444444444444,10.0,1012.6666666666666,5.888888888888888,-1.0,10.555555555555555,4.0,,421.50197439610275,1.3128807045965545,102.8947022650336,32.9178909111023,16.16305967648824,0.6308441162109375,10.006429967880248,112.07683161417643,0.0
2022-04-18 14:30:00,16.7,18.5,18.4,22.2,21.0,4.079,2.359925,17.580599999999997,39.8436,12.833333333333334,9.666666666666666,17.166666666666664,0.0,38.333333333333336,10.0,1012.5,6.166666666666666,-1.0,10.666666666666666,4.0,,422.46689057098035,1.3957075829576637,108.51516307442876,32.93653233210246,16.095602792104085,0.7002287022769451,10.007969374656678,106.69043743133545,0.0
2022-04-18 14:40:00,17.0,18.9,18.7,22.1,21.0,4.045,2.34739,17.624000000000002,39.8238,12.88888888888889,9.777777777777779,17.444444444444443,0.0,38.22222222222222,10.0,1012.3333333333334,6.444444444444444,-1.0,10.777777777777779,4.0,,420.0162940470377,1.3055970896300624,109.50391203454657,32.968505744934085,16.052185599009196,0.70279400780797,10.004546449979147,111.68577081044516,0.0
2022-04-18 14:50:00,17.9,19.5,19.1,22.1,21.0,4.026,2.14436,17.8883,39.8024,12.944444444444445,9.88888888888889,17.72222222222222,0.0,38.111111111111114,10.0,1012.1666666666666,6.722222222222221,-1.0,10.88888888888889,4.0,,414.7806375332536,1.360578168857906,106.28596059831523,33.000448396401325,16.009206893040183,0.6507597413691666,10.00176043807483,108.73344599656068,0.0
2022-04-18 15:00:00,17.4,19.3,19.0,22.1,21.0,4.029,1.93783,17.7893,39.695499999999996,13.0,10.0,18.0,0.0,38.0,10.0,1012.0,7.0,-1.0,11.0,4.0,,415.6555880737304,1.2517986285686493,110.06857246398927,33.02647298177083,15.973782149950662,0.5756155851483344,9.999566340446473,111.43364170074463,0.0
2022-04-18 15:10:00,16.0,18.5,18.3,22.1,20.5,4.069,1.7144750000000002,17.7227,39.6218,12.833333333333334,9.88888888888889,19.555555555555557,0.0,39.05555555555556,10.0,1012.0555555555555,7.222222222222222,-0.8333333333333333,11.055555555555555,3.8333333333333335,,417.8286848221702,1.2918808636288186,113.51279311228606,33.052491188049316,15.969212617874145,0.6145622302591801,9.999253153800964,115.55646471659342,0.0
2022-04-18 15:20:00,17.4,19.4,19.1,22.1,20.5,4.071,1.632025,17.447899999999997,39.6764,12.666666666666666,9.777777777777779,21.11111111111111,0.0,40.111111111111114,10.0,1012.1111111111111,7.444444444444445,-0.6666666666666666,11.11111111111111,3.6666666666666665,,416.79108352485747,1.1467816712088506,107.66963529532913,33.09743414269119,15.97742970448374,0.6202649358721053,9.995426460693443,111.75842106949437,0.0
2022-04-18 15:30:00,17.5,19.5,19.1,22.1,20.5,4.069,1.438355,17.8081,39.3298,12.5,9.666666666666666,22.666666666666668,0.0,41.166666666666664,10.0,1012.1666666666666,7.666666666666667,-0.5,11.166666666666666,3.5,,412.95686442057297,1.1628975001651016,99.69690972904701,33.137837479909265,15.94430559317271,0.6861105613907179,9.995599252382913,108.7732318496704,0.0
2022-04-18 15:40:00,17.9,19.8,19.6,22.1,20.8,4.044,1.310805,17.8256,39.3926,12.333333333333334,9.555555555555555,24.22222222222222,0.0,42.22222222222222,10.0,1012.2222222222222,7.888888888888889,-0.33333333333333326,11.222222222222221,3.333333333333333,,411.9905730850395,1.129444878480192,95.15158653302382,33.17857399164002,15.9050421499294,0.572589388536951,9.995143592683345,107.36264472752973,0.0
