,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-18 15:50:00,18.4,20.0,19.7,22.2,20.9,4.041,1.3962949999999998,17.8682,39.521699999999996,12.166666666666666,9.444444444444445,25.77777777777778,0.0,43.27777777777778,10.0,1012.2777777777778,8.11111111111111,-0.16666666666666663,11.277777777777779,3.1666666666666665,,421.7871737600743,1.0743536802250788,97.12473720399673,33.213465003967286,15.849455513954164,0.5623379967113336,9.996033727327982,108.7037928644816,0.0
2022-04-18 16:00:00,18.3,19.9,19.8,22.2,21.3,4.071,1.42074,17.9754,39.5191,12.0,9.333333333333334,27.333333333333336,0.0,44.333333333333336,10.0,1012.3333333333334,8.333333333333334,0.0,11.333333333333334,3.0,,416.47712046305344,0.9689948354046898,102.56288092963439,33.24718981101865,15.78185197165755,0.5576526981584036,9.995351248881857,108.80130803738787,0.0
2022-04-18 16:10:00,18.7,20.0,19.8,22.2,21.7,4.079,1.32618,17.7809,39.5496,11.833333333333334,9.222222222222221,28.88888888888889,0.0,45.388888888888886,10.0,1012.3888888888889,8.555555555555555,0.16666666666666674,11.38888888888889,2.833333333333333,,408.9433498619343,0.9546359860358266,104.54822455131402,33.26829950332642,15.71398162206014,0.5190029991666476,9.993300642967224,112.00248079935709,0.0
2022-04-18 16:20:00,18.6,19.8,19.6,22.2,21.7,4.017,1.263385,17.6507,39.4936,11.666666666666666,9.11111111111111,30.444444444444443,0.0,46.44444444444444,10.0,1012.4444444444445,8.777777777777779,0.3333333333333335,11.444444444444445,2.6666666666666665,,409.1512353235004,0.986723396515442,107.5130242118189,33.30254597981771,15.633564739227296,0.5182907615105311,9.991706732114157,107.62475991566976,0.0
2022-04-18 16:30:00,18.5,19.8,19.6,22.2,21.7,4.081,1.252165,17.6516,39.5283,11.5,9.0,32.0,0.0,47.5,10.0,1012.5,9.0,0.5,11.5,2.5,,416.76229075113935,0.9473516113492055,111.89697031462933,33.319795834484,15.566324256912605,0.5445255383995713,9.993161234230291,111.96246542591867,0.0
2022-04-18 16:40:00,18.8,20.0,19.7,22.2,21.7,4.065,1.1671049999999998,17.4262,39.5565,11.333333333333334,8.88888888888889,33.55555555555556,0.0,48.55555555555556,10.0,1012.5555555555555,9.222222222222221,0.6666666666666667,11.555555555555555,2.333333333333333,,419.1115792460825,0.9076060926796353,107.26004358173091,33.33187835693359,15.493377745946248,0.5098327553023895,9.995486946105958,106.1671518834432,0.0
2022-04-18 16:50:00,18.5,19.8,19.6,22.2,21.7,4.037,1.831015,17.325300000000002,39.606,11.166666666666666,8.777777777777779,35.111111111111114,0.0,49.611111111111114,10.0,1012.6111111111111,9.444444444444445,0.8333333333333335,11.61111111111111,2.1666666666666665,,420.3778146362305,0.8980380377964785,105.02719129357634,33.33836838404338,15.4219376039505,0.5374514260391394,9.995838163693746,111.54185899098714,0.0
2022-04-18 17:00:00,18.6,19.9,19.7,22.2,21.8,4.058,1.9620449999999998,17.2181,39.660199999999996,11.0,8.666666666666666,36.66666666666667,0.0,50.66666666666667,10.0,1012.6666666666666,9.666666666666666,1.0,11.666666666666666,2.0,,420.12844206711344,1.265579096196735,113.5969982192476,33.34545211791992,15.358030227025349,0.5258724681039652,9.995455983479818,107.20642060597739,0.0
2022-04-18 17:10:00,18.7,20.0,19.8,22.2,21.8,4.099,1.309475,16.9975,39.6017,10.833333333333332,8.555555555555555,38.22222222222222,0.0,51.72222222222222,10.0,1012.7222222222222,9.88888888888889,1.166666666666667,11.722222222222221,1.833333333333333,,421.35566294352213,1.1135558317104974,107.17569436391196,33.35191219934349,15.28399346958744,0.44181635625171856,9.99601872717748,109.48936753590901,0.0
2022-04-18 17:20:00,18.9,20.1,20.0,22.2,21.9,4.152,1.352085,16.869,39.7177,10.666666666666666,8.444444444444445,39.77777777777778,0.0,52.77777777777778,10.0,1012.7777777777778,10.11111111111111,1.3333333333333335,11.777777777777779,1.6666666666666665,,408.96851681413324,1.068198745176617,110.65323745102532,33.34922035217285,15.225168647766115,0.5016227436562379,9.996802225112916,109.64573061625163,0.0
2022-04-18 17:30:00,18.5,19.8,19.6,22.2,21.8,4.063,1.3034000000000001,16.6373,39.762,10.5,8.333333333333334,41.33333333333333,0.0,53.833333333333336,10.0,1012.8333333333334,10.333333333333332,1.5,11.833333333333334,1.5,,413.39987993262275,0.9968803003261991,113.46370801893332,33.38243226369222,15.143188296953838,0.46127139036854103,9.99713294506073,109.26824947357177,0.0
2022-04-18 17:40:00,18.1,19.6,19.5,22.2,21.7,4.046,1.186355,16.2613,39.7435,10.333333333333332,8.222222222222221,42.888888888888886,0.0,54.888888888888886,10.0,1012.8888888888889,10.555555555555555,1.666666666666667,11.88888888888889,1.333333333333333,,416.1937174479167,0.9092010253903556,111.71956764997063,33.46939578197042,15.039408543279261,0.49544720488493554,9.99700767053281,109.82576354542717,0.0
2022-04-18 17:50:00,18.1,19.3,19.0,22.2,21.6,4.118,1.22699,15.5876,39.853500000000004,10.166666666666666,8.11111111111111,44.44444444444444,0.0,55.94444444444444,10.0,1012.9444444444445,10.777777777777779,1.8333333333333335,11.944444444444445,1.1666666666666665,,415.5599431636416,0.9062132009830177,109.4550143527446,33.54481707255046,14.938615746498106,0.5132954700042804,9.99649079958598,108.91484996795654,0.0
2022-04-18 18:00:00,17.5,19.1,19.0,22.2,21.6,4.104,1.201935,14.521899999999999,39.9835,10.0,8.0,46.0,0.0,57.0,10.0,1013.0,11.0,2.0,12.0,1.0,,410.79937422127557,0.8874926053669494,114.80502307396151,33.56827472050985,14.847105415662128,0.453246594419082,9.996710241635641,109.17558779398601,0.0
2022-04-18 18:10:00,17.2,18.9,18.9,22.2,21.5,4.075,1.239205,13.644299999999998,40.177,9.666666666666666,7.944444444444445,50.111111111111114,0.0,58.22222222222222,10.0,1013.1111111111111,11.38888888888889,1.8888888888888888,12.11111111111111,1.0,,413.00523986816404,0.8845686729075546,107.75147463502182,33.54557275136312,14.785440133412678,0.42901619613170616,9.996042641003928,111.848750483195,0.0
2022-04-18 18:20:00,17.3,18.9,18.7,22.2,21.4,4.124,1.30013,13.1106,40.2755,9.333333333333334,7.888888888888889,54.22222222222222,0.0,59.44444444444444,10.0,1013.2222222222222,11.777777777777779,1.7777777777777777,12.222222222222221,1.0,,411.1074314687444,0.8902892216332887,110.95567610875362,33.49241839518312,14.744447382525669,0.4840541792074676,9.995382895130927,109.5959545560743,0.0
2022-04-18 18:30:00,17.5,19.0,18.8,22.2,21.4,4.083,1.521785,12.7943,40.3997,9.0,7.833333333333333,58.333333333333336,0.0,60.666666666666664,10.0,1013.3333333333334,12.166666666666666,1.6666666666666667,12.333333333333334,1.0,,406.91555554269377,0.9237317460926912,106.50434546713102,33.4378240331014,14.713363359769186,0.4149867452929417,9.996582279205322,110.14275634765625,0.0
2022-04-18 18:40:00,17.8,19.2,19.0,22.2,21.5,4.091,1.66767,12.5509,40.5871,8.666666666666666,7.777777777777778,62.44444444444444,0.0,61.888888888888886,10.0,1013.4444444444445,12.555555555555555,1.5555555555555556,12.444444444444445,1.0,,409.5811734008789,0.9016902671594405,111.45947134093376,33.35650894165039,14.717855693499246,0.4444259001811345,9.996872024536133,109.2411196009318,0.0
2022-04-18 18:50:00,17.2,18.8,18.6,22.1,21.4,4.152,1.7129550000000002,12.3953,40.713800000000006,8.333333333333334,7.722222222222222,66.55555555555556,0.0,63.111111111111114,10.0,1013.5555555555555,12.944444444444445,1.4444444444444444,12.555555555555555,1.0,,411.7594192359561,0.9931193516365552,117.32808540279582,33.24953426361084,14.723575455347696,0.45362951827545955,9.999472467104592,107.71624444325764,0.0
2022-04-18 19:00:00,16.8,18.6,18.5,22.1,21.3,4.091,3.242885,12.2805,40.8093,8.0,7.666666666666667,70.66666666666667,0.0,64.33333333333333,10.0,1013.6666666666666,13.333333333333334,1.3333333333333335,12.666666666666666,1.0,,415.27839569091793,0.9768519800901412,113.66777578989665,33.14760341008504,14.752003831863401,0.4473738808184862,10.000611470540365,110.27210275014242,0.0
2022-04-18 19:10:00,16.7,18.5,18.3,22.1,21.3,4.087,3.6823349999999997,12.2426,40.7845,7.666666666666666,7.611111111111111,74.77777777777777,0.0,65.55555555555556,10.0,1013.7777777777778,13.722222222222221,1.2222222222222223,12.777777777777779,1.0,,415.2262885012572,1.2482552222394,112.20194244751148,33.058713258732865,14.782387173605747,0.4581334347176096,10.001437963084445,108.56120597318223,0.0
2022-04-18 19:20:00,16.5,18.3,18.1,22.0,21.2,4.096,3.639035,11.9873,40.845299999999995,7.333333333333333,7.555555555555555,78.88888888888889,0.0,66.77777777777777,10.0,1013.8888888888889,14.11111111111111,1.1111111111111112,12.88888888888889,1.0,,415.7215142401334,1.644194219122499,121.08292530706373,32.9780362701416,14.81831727027893,0.5320021792252858,10.001732904116313,109.99884344736734,0.0
2022-04-18 19:30:00,16.3,18.2,18.0,22.0,21.1,4.095,2.654865,12.7246,40.888799999999996,7.0,7.5,83.0,0.0,68.0,10.0,1014.0,14.5,1.0,13.0,1.0,,419.09218729654947,1.5310500716388564,133.35919233720855,32.91387725194296,14.857751456896462,0.46536172039806845,10.005247438748677,108.08666885375976,0.0
2022-04-18 19:40:00,16.3,18.1,17.9,21.9,21.0,4.116,2.554345,12.431700000000001,40.7959,6.666666666666666,7.444444444444445,87.11111111111111,0.0,69.22222222222223,10.0,1014.1111111111111,14.88888888888889,0.8888888888888888,13.11111111111111,1.0,,417.9910700760764,1.2823579223529769,134.88649299664687,32.81503601710001,14.895508963267009,0.5274804389476776,10.02754338423411,106.77947315216065,0.0
2022-04-18 19:50:00,15.9,17.8,17.7,21.8,20.9,4.114,1.94116,11.7135,40.8991,6.333333333333333,7.388888888888889,91.22222222222223,0.0,70.44444444444444,10.0,1014.2222222222222,15.277777777777779,0.7777777777777779,13.222222222222221,1.0,,417.2266669893813,1.29927826860867,120.23443555260783,32.746178493499755,14.949147869745891,0.5313870433469614,10.121436128616333,106.84827640533447,0.0
2022-04-18 20:00:00,15.7,18.1,17.7,21.8,20.2,4.093,1.8588650000000002,11.5044,40.9894,6.0,7.333333333333333,95.33333333333334,0.0,71.66666666666667,10.0,1014.3333333333334,15.666666666666668,0.6666666666666667,13.333333333333334,1.0,,418.835760617311,1.3031436505425449,112.41831888813083,32.697470819337774,15.000188442188534,0.5101703899398528,10.489810747787601,108.39790253686124,0.0
2022-04-18 20:10:00,15.4,18.6,18.2,21.8,19.2,4.077,1.8885649999999998,11.0129,41.086,5.666666666666666,7.277777777777778,99.44444444444444,0.0,72.88888888888889,10.0,1014.4444444444445,16.055555555555557,0.5555555555555556,13.444444444444445,1.0,,420.056213578849,1.2767909226040381,109.6854063598719,32.64304468154907,15.055019903182984,0.5514550223449866,11.111593736012775,110.84357133229574,0.0
2022-04-18 20:20:00,14.6,18.6,18.3,21.8,18.3,4.124,2.081775,10.7012,41.0933,5.333333333333333,7.222222222222222,103.55555555555556,0.0,74.11111111111111,10.0,1014.5555555555555,16.444444444444443,0.4444444444444444,13.555555555555555,1.0,,418.2904558308919,1.22969326075861,113.53333277880135,32.55375975290934,15.122529436747234,0.500758779446284,11.725532032648722,110.02803948720296,0.0
2022-04-18 20:30:00,15.0,19.2,18.6,21.8,17.9,4.165,2.1993,10.4848,41.1274,5.0,7.166666666666667,107.66666666666666,0.0,75.33333333333334,10.0,1014.6666666666666,16.833333333333332,0.3333333333333335,13.666666666666666,1.0,,424.5034288182752,1.19477050562868,112.76266420332051,32.486200186411544,15.199707771937051,0.5291092423597972,12.291378954251607,109.43108961741129,0.0
2022-04-18 20:40:00,15.0,19.4,18.7,21.8,17.6,4.176,2.29895,10.116,41.259299999999996,4.666666666666666,7.111111111111111,111.77777777777777,0.0,76.55555555555556,10.0,1014.7777777777778,17.22222222222222,0.22222222222222232,13.777777777777779,1.0,,421.30817138671875,1.1631574855871119,112.96673533423473,32.44436029434204,15.271465377807619,0.49677871490518244,12.780193608601888,109.74402331034341,0.0
2022-04-18 20:50:00,14.2,19.4,18.6,21.8,17.1,4.186,1.8764299999999998,10.6418,41.4127,4.333333333333333,7.055555555555555,115.88888888888889,0.0,77.77777777777777,10.0,1014.8888888888889,17.61111111111111,0.11111111111111116,13.88888888888889,1.0,,424.00238197414353,1.2558924879495705,105.54189569268524,32.38719835458558,15.331405850968073,0.5431268326079096,13.150544122581275,109.3677991006153,0.0
2022-04-18 21:00:00,13.4,19.3,18.3,21.8,16.4,4.163,1.862125,10.3792,41.521100000000004,4.0,7.0,120.0,0.0,79.0,10.0,1015.0,18.0,0.0,14.0,1.0,,421.86369728526853,1.1502027750705595,106.48419332493498,32.3225896581014,15.382302039464316,0.5268309727311135,13.309862211545308,109.91651091257731,0.0
2022-04-18 21:10:00,13.6,19.3,18.4,21.7,16.2,4.199,2.0034750000000003,10.257200000000001,41.481,3.9444444444444446,6.833333333333333,120.94444444444444,0.0,79.38888888888889,10.0,1015.1666666666666,17.166666666666668,0.05555555555555555,13.722222222222221,1.0,,419.4735302734375,1.1404453532052579,110.9808101787675,32.25278554916382,15.422608839670819,0.5019944620629151,13.232789486249288,108.78621674855552,0.0
2022-04-18 21:20:00,13.2,19.3,18.5,21.7,15.9,4.239,1.9654399999999999,10.1822,41.4897,3.888888888888889,6.666666666666667,121.88888888888889,0.0,79.77777777777777,10.0,1015.3333333333334,16.333333333333332,0.1111111111111111,13.444444444444445,1.0,,423.27321682283247,1.1391313073039055,111.78285207737638,32.19140091578166,15.45545508225759,0.49647771477699276,12.90330681324005,111.12204568227132,0.0
2022-04-18 21:30:00,13.4,19.3,18.5,21.7,15.7,4.284,2.139545,9.613800000000001,41.5402,3.8333333333333335,6.5,122.83333333333333,0.0,80.16666666666667,10.0,1015.5,15.5,0.16666666666666666,13.166666666666666,1.0,,424.7875910441081,1.1992602341659997,108.06165234237069,32.14993847216413,15.476471994483404,0.4674200061769759,12.343859346681606,110.24902102069125,0.0
2022-04-18 21:40:00,12.6,19.2,18.5,21.6,15.3,4.334,2.27331,9.6334,41.4216,3.7777777777777777,6.333333333333333,123.77777777777777,0.0,80.55555555555556,10.0,1015.6666666666666,14.666666666666666,0.2222222222222222,12.88888888888889,1.0,,420.3331047847353,1.184355142992095,109.27169729157356,32.08852039337158,15.499396716753642,0.5239245511094729,11.647261028289794,111.17762992858886,0.0
2022-04-18 21:50:00,12.0,18.8,18.1,21.6,14.3,4.392,2.09606,9.4977,41.5476,3.7222222222222223,6.166666666666667,124.72222222222223,0.0,80.94444444444444,10.0,1015.8333333333334,13.833333333333332,0.2777777777777778,12.61111111111111,1.0,,424.03111538591054,1.1978177669509655,113.05759536312125,32.02916240692139,15.512887097994485,0.4775618606309096,10.92602693716685,108.09469703674317,0.0
2022-04-18 22:00:00,11.2,18.4,18.0,21.6,13.6,4.427,2.29316,9.2922,41.658100000000005,3.6666666666666665,6.0,125.66666666666667,0.0,81.33333333333333,10.0,1016.0,13.0,0.3333333333333333,12.333333333333334,1.0,,419.84160074869794,1.2495002169090477,113.30633894365386,31.970221568613105,15.537462134335211,0.5708910086653272,10.422425989192693,112.40171087900796,0.0
2022-04-18 22:10:00,11.2,18.4,18.0,21.6,13.6,4.427,2.27616,9.2917,41.7072,3.611111111111111,5.833333333333333,126.61111111111111,0.0,81.72222222222223,10.0,1016.1666666666666,12.166666666666668,0.3888888888888889,12.055555555555555,1.0,,418.2324449070021,1.3454366813911558,111.17951447416833,31.92588579495748,15.553535904884338,0.5936479972302914,10.18493194103241,107.14982142130535,0.0
2022-04-18 22:20:00,11.8,18.4,18.0,21.5,13.6,4.43,2.18675,9.6119,41.7385,3.5555555555555554,5.666666666666666,127.55555555555556,0.0,82.11111111111111,10.0,1016.3333333333334,11.333333333333332,0.4444444444444444,11.777777777777779,1.0,,416.4097817993164,1.2267262484461574,109.86582214161501,31.862322721481327,15.579850804011027,0.5089345385630926,10.06755523522695,113.65354373931885,0.0
2022-04-18 22:30:00,10.8,18.2,17.8,21.5,13.2,4.439,2.2013100000000003,9.74,41.6695,3.5,5.5,128.5,0.0,82.5,10.0,1016.5,10.5,0.5,11.5,1.0,,418.656069872626,1.211235217654099,108.40808799010885,31.798382574508754,15.594574648695565,0.4555353590109147,10.014995978334563,106.51897489495616,0.0
2022-04-18 22:40:00,11.3,18.3,17.9,21.5,13.6,4.424,2.232945,9.8612,41.736900000000006,3.4444444444444446,5.333333333333333,129.44444444444446,0.0,82.88888888888889,10.0,1016.6666666666666,9.666666666666666,0.5555555555555556,11.222222222222221,1.0,,418.29732312783426,1.3225036062746398,110.4299945911041,31.72876014391581,15.619983388582863,0.5088877854744593,9.988186610539755,113.92668158213296,0.0
2022-04-18 22:50:00,11.5,18.3,17.8,21.5,13.6,4.431,2.2262049999999998,9.599,41.6472,3.388888888888889,5.166666666666666,130.38888888888889,0.0,83.27777777777777,10.0,1016.8333333333334,8.833333333333334,0.611111111111111,10.944444444444445,1.0,,424.5901451654544,1.2221264197445858,111.12516554363704,31.66256171544393,15.640918911298115,0.553758113036553,9.978588045438132,108.53699105580647,0.0
2022-04-18 23:00:00,11.3,18.3,17.8,21.5,13.5,4.442,2.296775,9.4367,41.6682,3.3333333333333335,5.0,131.33333333333334,0.0,83.66666666666667,10.0,1017.0,8.0,0.6666666666666666,10.666666666666668,1.0,,425.4573004816866,1.2762904376869149,110.99617459485759,31.593723309834797,15.669326125780742,0.48075115027527016,9.974249523480733,111.90230754852296,0.0
2022-04-18 23:10:00,11.8,18.5,18.0,21.5,13.9,4.423,2.17788,9.264199999999999,41.689099999999996,3.2777777777777777,4.833333333333333,132.27777777777777,0.0,84.05555555555556,10.0,1017.1666666666666,7.166666666666666,0.7222222222222222,10.38888888888889,1.0,,423.18426228841145,1.2672413716646238,110.94672748759642,31.520063769022624,15.693357928593954,0.5431224105755488,9.976702733039856,107.42199565887452,0.0
2022-04-18 23:20:00,10.9,18.1,17.7,21.5,13.1,4.435,2.25718,9.0854,41.7604,3.2222222222222223,4.666666666666666,133.22222222222223,0.0,84.44444444444444,10.0,1017.3333333333334,6.333333333333334,0.7777777777777778,10.11111111111111,1.0,,422.69302034575367,1.206617922755958,113.41956629823157,31.45923939642359,15.728586976020063,0.5826091675525481,9.97859680108034,110.76183537092365,0.0
2022-04-18 23:30:00,10.6,18.2,18.1,21.5,13.2,4.416,2.290325,8.9923,41.8417,3.166666666666667,4.5,134.16666666666666,0.0,84.83333333333333,10.0,1017.5,5.5,0.8333333333333333,9.833333333333334,1.0,,420.27982567798136,1.2151874821620472,113.25605811943441,31.41070849100749,15.765782655080159,0.49148587353527545,9.980638813972472,108.18655850728354,0.0
2022-04-18 23:40:00,10.2,18.0,18.2,21.5,12.8,4.423,2.3887549999999997,8.664100000000001,41.2586,3.111111111111111,4.333333333333333,135.11111111111111,0.0,85.22222222222223,10.0,1017.6666666666666,4.666666666666666,0.8888888888888888,9.555555555555557,1.0,,420.4249353027344,1.2288774761136643,115.79914432223907,31.355865825017293,15.806992848714193,0.5176553188761075,9.978463091850282,111.50975260416666,0.0
2022-04-18 23:50:00,10.4,18.0,18.3,21.5,12.7,4.424,2.63951,8.322199999999999,41.6228,3.0555555555555554,4.166666666666666,136.05555555555554,0.0,85.61111111111111,10.0,1017.8333333333334,3.833333333333334,0.9444444444444444,9.277777777777779,1.0,,416.34613855471554,1.2413038960991607,110.22974596508479,31.294066022237143,15.840917650858561,0.5840159919361273,9.980843645731607,109.88133295694988,0.0
2022-04-19 00:00:00,10.1,17.7,18.2,21.5,12.2,4.437,2.75069,8.1428,41.8744,3.0,4.0,137.0,0.0,86.0,10.0,1018.0,3.0,1.0,9.0,1.0,,411.32825779355807,1.2583648564754906,112.56455852616304,31.234120763142904,15.87619981924693,0.5790703896681467,9.979237127304078,111.45672430674236,0.0
2022-04-19 00:10:00,10.9,18.2,18.7,21.6,13.2,4.43,2.847035,7.9066,41.8886,2.9444444444444446,4.0,137.38888888888889,0.0,86.05555555555556,10.0,1017.9444444444445,2.9444444444444446,0.9444444444444444,8.944444444444445,1.0,,419.34742513020836,1.268815829718517,107.99249785213146,31.174050175348917,15.906909379959107,0.5550494691729545,9.98338194211324,108.76054054260253,0.0
2022-04-19 00:20:00,9.9,17.8,18.4,21.6,12.3,4.429,2.904345,7.760800000000001,41.9461,2.888888888888889,4.0,137.77777777777777,0.0,86.11111111111111,10.0,1017.8888888888889,2.888888888888889,0.8888888888888888,8.88888888888889,1.0,,420.14449146840764,1.2600086293500021,109.23436006643006,31.11379896481832,15.93923044045766,0.5737277311086654,9.983812863032025,108.70528851826987,0.0
2022-04-19 00:30:00,10.1,18.0,19.3,21.6,12.7,4.404,3.009472727272727,7.501545454545454,41.94772727272727,2.8333333333333335,4.0,138.16666666666666,0.0,86.16666666666667,10.0,1017.8333333333334,2.8333333333333335,0.8333333333333334,8.833333333333334,1.0,,419.23901184082035,1.3920018925942945,108.96091176868158,31.052156068301592,15.964942329307723,0.5142295707990236,9.988383071122925,109.48637144870445,0.0
2022-04-19 00:40:00,10.7,18.1,19.1,21.6,12.8,4.412,2.98362,7.6245,42.0518,2.7777777777777777,4.0,138.55555555555554,0.0,86.22222222222223,10.0,1017.7777777777778,2.7777777777777777,0.7777777777777778,8.777777777777779,1.0,,418.00272465146827,1.305091921535589,110.94833232728774,30.996910556157427,15.991449356079102,0.5602439762155215,9.98858896891276,109.62947986602782,0.0
2022-04-19 00:50:00,10.4,18.1,18.6,21.6,12.9,4.428,2.787235,7.4238,42.124,2.7222222222222223,4.0,138.94444444444446,0.0,86.27777777777777,10.0,1017.7222222222222,2.7222222222222223,0.7222222222222222,8.722222222222221,1.0,,421.69343790339326,1.29416704281912,106.97685242130258,30.94692275683085,16.018749907811483,0.5796321771790585,9.991327358881632,109.53569170633952,0.0
2022-04-19 01:00:00,10.4,18.0,19.3,21.6,12.7,4.396,2.77471,7.1806,42.1486,2.6666666666666665,4.0,139.33333333333334,0.0,86.33333333333333,10.0,1017.6666666666666,2.6666666666666665,0.6666666666666667,8.666666666666666,1.0,,415.28688405354814,1.2971133227200158,111.25396540647174,30.90258430480957,16.049985233942667,0.5283056333661079,9.99061956723531,111.84475472768149,0.0
2022-04-19 01:10:00,9.9,18.0,19.1,21.6,12.6,4.424,2.71432,7.168900000000001,42.1363,2.611111111111111,4.0,139.72222222222223,0.0,86.38888888888889,10.0,1017.6111111111111,2.611111111111111,0.6111111111111112,8.61111111111111,1.0,,419.5603533409382,1.3146637034971835,113.22706326306874,30.84722819328308,16.072151330312092,0.5670716942350069,9.9927095079422,108.54874895731609,0.0
2022-04-19 01:20:00,10.0,17.9,18.8,21.6,12.4,4.424,2.846715,7.143600000000001,42.0989,2.5555555555555554,4.0,140.11111111111111,0.0,86.44444444444444,10.0,1017.5555555555555,2.5555555555555554,0.5555555555555556,8.555555555555555,1.0,,417.8606283499181,1.2591694112130478,112.56955701450843,30.788362013498944,16.092775650024414,0.5418594759205977,9.994119863510132,109.82195248921713,0.0
2022-04-19 01:30:00,9.2,17.8,19.1,21.6,12.0,4.433,2.711685,7.214499999999999,42.1628,2.5,4.0,140.5,0.0,86.5,10.0,1017.5,2.5,0.5,8.5,1.0,,420.7194606526693,1.2897448090914279,110.10481327789651,30.722802108128867,16.110850330988566,0.5426604694624741,9.996043308575947,107.55903554280599,0.0
2022-04-19 01:40:00,9.2,17.7,19.0,21.6,11.9,4.405,2.55813,7.3048,42.1265,2.4444444444444446,4.0,140.88888888888889,0.0,86.55555555555556,10.0,1017.4444444444445,2.4444444444444446,0.4444444444444444,8.444444444444445,1.0,,418.39207175068475,1.2446335366873418,111.4300631526365,30.659254706700644,16.142382850646975,0.4693206202983856,9.997102268536885,114.51236170450845,0.0
2022-04-19 01:50:00,9.0,17.7,19.0,21.6,11.8,4.397,2.47053,7.0884,42.1705,2.388888888888889,4.0,141.27777777777777,0.0,86.61111111111111,10.0,1017.3888888888889,2.388888888888889,0.38888888888888895,8.38888888888889,1.0,,413.06592783610023,1.2369726885998316,110.7404392684247,30.58850228945414,16.170514732996622,0.5118510037908951,9.997325874964396,107.51870286305746,0.0
2022-04-19 02:00:00,9.3,17.6,18.9,21.6,11.8,4.411,2.51861,6.99,42.1657,2.3333333333333335,4.0,141.66666666666666,0.0,86.66666666666667,10.0,1017.3333333333334,2.3333333333333335,0.33333333333333337,8.333333333333334,1.0,,411.0605606780655,1.228772578338782,109.80155757904053,30.517259610493976,16.20797308921814,0.5243201978504658,9.999483548800152,113.0907491938273,0.0
2022-04-19 02:10:00,8.8,17.6,18.9,21.6,11.6,4.406,2.68416,6.627,42.193799999999996,2.2777777777777777,4.0,142.05555555555554,0.0,86.72222222222223,10.0,1017.2777777777778,2.2777777777777777,0.2777777777777778,8.277777777777779,1.0,,411.09933783871,1.153101357570139,112.57146660842466,30.46444646517436,16.241402600606285,0.5760568778713544,9.997777872085571,107.02094820658367,0.0
2022-04-19 02:20:00,8.9,17.6,18.9,21.6,11.7,4.43,2.683925,6.5705,42.281099999999995,2.2222222222222223,4.0,142.44444444444446,0.0,86.77777777777777,10.0,1017.2222222222222,2.2222222222222223,0.2222222222222222,8.222222222222221,1.0,,410.6018888346354,1.2624487855356965,113.64830770567985,30.42550574938456,16.281593255996704,0.5419569225609303,9.999513266881307,112.60205945332844,0.0
2022-04-19 02:30:00,8.7,17.5,18.8,21.6,11.5,4.426,2.7723050000000002,6.534000000000001,42.3662,2.166666666666667,4.0,142.83333333333334,0.0,86.83333333333333,10.0,1017.1666666666666,2.166666666666667,0.16666666666666674,8.166666666666666,1.0,,412.028777455297,1.2458847610526165,112.2593547941736,30.380944595336917,16.31429540634155,0.5207152306040128,9.999447102546691,107.14695102691651,0.0
2022-04-19 02:40:00,9.1,17.6,18.9,21.5,11.8,4.39,2.858335,6.5527,42.4137,2.111111111111111,4.0,143.22222222222223,0.0,86.88888888888889,10.0,1017.1111111111111,2.111111111111111,0.11111111111111116,8.11111111111111,1.0,,412.1947210693359,1.2282090403333221,112.76341946036129,30.32725015640259,16.348236935933432,0.5854577057560284,9.999711422920226,116.08137968699138,0.0
2022-04-19 02:50:00,8.3,17.3,18.7,21.5,11.1,4.444,2.708955,6.1433,42.3827,2.0555555555555554,4.0,143.61111111111111,0.0,86.94444444444444,10.0,1017.0555555555555,2.0555555555555554,0.05555555555555558,8.055555555555555,1.0,,412.1522808557269,1.1803969900806746,110.55253868103027,30.265691204071043,16.384365797042847,0.5408761489391327,10.000560523668925,107.63297061920166,0.0
2022-04-19 03:00:00,9.2,17.7,19.1,21.5,12.0,4.404,2.963415,5.9911,42.4208,2.0,4.0,144.0,0.0,87.0,10.0,1017.0,2.0,0.0,8.0,1.0,,414.60602915445963,1.2040216087554134,112.57647988960568,30.210673273107215,16.41313410108792,0.5427974980836187,9.99906773420664,111.934844439419,0.0
2022-04-19 03:10:00,8.0,17.2,19.4,21.5,10.9,4.409,2.7901800000000003,5.9652,42.500699999999995,1.9444444444444444,3.9444444444444446,143.27777777777777,0.0,87.0,10.0,1017.0,2.0555555555555554,-0.05555555555555555,7.888888888888889,1.0555555555555556,,413.7008461016074,1.3265747022898184,110.9770758642854,30.15808821996053,16.456960172653197,0.5591837995251019,10.00031741778056,117.1495123799642,0.0
2022-04-19 03:20:00,8.2,17.4,18.9,21.5,11.3,4.39,2.689695,5.9196,42.562799999999996,1.8888888888888888,3.888888888888889,142.55555555555554,0.0,87.0,10.0,1017.0,2.111111111111111,-0.1111111111111111,7.777777777777778,1.1111111111111112,,417.4992330195986,1.2730776082880078,113.65413032898122,30.108065923055012,16.491615209579468,0.5585038735965888,9.99984789053599,104.57458951314291,0.0
2022-04-19 03:30:00,8.0,17.3,18.5,21.5,10.9,4.421,2.767885,5.8543,42.5826,1.8333333333333333,3.8333333333333335,141.83333333333334,0.0,87.0,10.0,1017.0,2.1666666666666665,-0.16666666666666666,7.666666666666667,1.1666666666666667,,416.375597229004,1.2500543354948364,112.68268119812012,30.057259238560995,16.53377685546875,0.6071842449406784,10.002861512502033,115.56546657562255,0.0
2022-04-19 03:40:00,7.5,17.1,19.4,21.5,10.7,4.396,2.918235,6.1185,42.4636,1.7777777777777777,3.7777777777777777,141.11111111111111,0.0,87.0,10.0,1017.0,2.2222222222222223,-0.2222222222222222,7.555555555555555,1.2222222222222223,,421.61096548146213,1.3146731856044402,111.65535719381214,30.0001346429189,16.574213094711304,0.5498963465293248,10.004739519755045,106.53101699829101,0.0
2022-04-19 03:50:00,8.3,17.1,18.8,21.5,10.7,4.412,2.964875,5.9764,42.5406,1.7222222222222223,3.7222222222222223,140.38888888888889,0.0,87.0,10.0,1017.0,2.2777777777777777,-0.2777777777777778,7.444444444444445,1.2777777777777777,,419.8062831624349,1.306102548763577,111.68942790403203,29.95780227661133,16.611851844787598,0.5526870034635067,10.004842995007833,114.68838452657062,0.0
2022-04-19 04:00:00,7.2,16.9,18.4,21.5,10.2,4.411,2.86164,5.7207,42.6113,1.6666666666666667,3.6666666666666665,139.66666666666666,0.0,87.0,10.0,1017.0,2.3333333333333335,-0.3333333333333333,7.333333333333333,1.3333333333333333,,416.536072829674,1.3595835479100544,110.7607654953003,29.921047315597537,16.655645656585694,0.5095507973929246,10.004232541720071,107.46769913991292,0.0
2022-04-19 04:10:00,8.4,17.3,19.5,21.5,11.0,4.396,3.0653300000000003,5.7905999999999995,42.6731,1.6111111111111112,3.611111111111111,138.94444444444446,0.0,87.0,10.0,1017.0,2.388888888888889,-0.3888888888888889,7.222222222222222,1.3888888888888888,,417.77024975305324,1.303366912118459,110.41499994741321,29.888655811945597,16.683203684488934,0.5260963625460863,10.003855714797973,110.20829699198404,0.0
2022-04-19 04:20:00,7.9,17.1,19.2,21.5,10.6,4.399,3.13234,5.833,42.7275,1.5555555555555556,3.5555555555555554,138.22222222222223,0.0,87.0,10.0,1017.0,2.4444444444444446,-0.4444444444444444,7.111111111111111,1.4444444444444444,,420.5507583793553,1.284975834527595,112.47286918403066,29.859120448430378,16.72811087290446,0.6266242588559786,10.004901943206786,106.32255421956381,0.0
2022-04-19 04:30:00,8.0,17.3,18.5,21.5,11.0,4.415,3.115175,5.7851,42.6625,1.5,3.5,137.5,0.0,87.0,10.0,1017.0,2.5,-0.5,7.0,1.5,,435.59048626428364,1.2796196657419203,116.82174503326416,29.84149196306864,16.842337338129678,0.682866395910581,10.00674063841502,115.13563710530597,0.0
2022-04-19 04:40:00,8.6,17.2,19.0,21.5,11.0,4.422,3.138775,5.8241,42.7254,1.4444444444444444,3.4444444444444446,136.77777777777777,0.0,87.0,10.0,1017.0,2.5555555555555554,-0.5555555555555556,6.888888888888889,1.5555555555555556,,444.0455801847611,1.333514540348686,118.6273985398287,29.807014751434327,17.68107900937398,0.7781096315383911,9.99799032052358,134.67923391977948,0.0
2022-04-19 04:50:00,7.2,17.0,19.6,21.5,10.4,4.394,3.347335,5.6802,42.7844,1.3888888888888888,3.388888888888889,136.05555555555554,0.0,87.0,10.0,1017.0,2.611111111111111,-0.611111111111111,6.777777777777778,1.6111111111111112,,451.25244679768883,1.324421681054568,124.528154637396,29.750041292535382,18.538404975610938,0.8543060054061776,9.99127852590744,122.58355233747406,0.0
2022-04-19 05:00:00,7.1,16.9,18.9,21.5,10.2,4.414,3.5037350000000003,5.8875,42.8241,1.3333333333333335,3.3333333333333335,135.33333333333334,0.0,87.0,10.0,1017.0,2.6666666666666665,-0.6666666666666666,6.666666666666667,1.6666666666666665,,449.62008062603826,1.3591578700145086,202.78303175608318,29.728872588475543,18.839694852828977,0.8005449035267036,9.991704047520955,114.71611226399739,0.0
2022-04-19 05:10:00,6.8,16.8,18.4,21.5,9.9,4.392,3.5408099999999996,6.2764,42.8506,1.2777777777777777,3.2777777777777777,134.61111111111111,0.0,87.0,10.0,1017.0,2.7222222222222223,-0.7222222222222222,6.555555555555555,1.7222222222222223,,458.95900258382164,1.5924450737086393,235.92083238763325,29.737924744288126,18.881827535629274,0.8189038282632828,9.992506486574808,125.29018576304118,0.0
2022-04-19 05:20:00,7.6,16.9,19.5,21.5,10.1,4.392,3.6841749999999998,6.7901,42.705600000000004,1.2222222222222223,3.2222222222222223,133.88888888888889,0.0,87.0,10.0,1017.0,2.7777777777777777,-0.7777777777777778,6.444444444444445,1.7777777777777777,,459.5403217149054,2.062190400362015,219.43453399658202,29.78193665822347,18.832807346979774,0.8481423432628313,9.995955502192178,100.97405860900878,0.0
2022-04-19 05:30:00,6.5,16.7,19.3,21.5,9.8,4.407,3.400175,7.346299999999999,42.6764,1.1666666666666667,3.166666666666667,133.16666666666666,0.0,87.0,10.0,1017.0,2.833333333333333,-0.8333333333333333,6.333333333333334,1.8333333333333333,,453.46982287176724,1.9005173927848624,229.4977768241753,29.835909261703495,18.74916820526123,0.8550812086462974,10.002222474416097,104.72657287597656,0.0
2022-04-19 05:40:00,6.8,16.8,18.4,21.5,10.1,4.412,3.3967350000000005,8.1152,42.1451,1.1111111111111112,3.111111111111111,132.44444444444446,0.0,87.0,10.0,1017.0,2.888888888888889,-0.8888888888888888,6.222222222222222,1.8888888888888888,,450.2804217529298,1.7545397220829788,193.89461495954438,29.916592299143474,18.649079631169638,0.8811520730455717,10.013531781832377,107.1712478129069,0.0
2022-04-19 05:50:00,6.7,16.7,19.1,21.5,9.7,4.388,3.75848,8.4566,41.7359,1.0555555555555556,3.0555555555555554,131.72222222222223,0.0,87.0,10.0,1017.0,2.9444444444444446,-0.9444444444444444,6.111111111111111,1.9444444444444444,,438.1003787336678,2.3064843537645823,184.8699397114037,29.519047072728473,18.529524949391682,1.9688443168004355,10.17973073164622,58.40437535226344,0.0
2022-04-19 06:00:00,6.3,16.6,19.4,21.5,9.6,4.409,5.182585,8.932599999999999,42.492599999999996,1.0,3.0,131.0,0.0,87.0,10.0,1017.0,3.0,-1.0,6.0,2.0,,434.11846086173216,2.5766094475984573,191.31842966715493,26.888455240791615,19.234542467450837,4.768393360939834,14.718731444807002,1.000000238418579,0.0
2022-04-19 06:10:00,6.3,16.5,18.5,21.5,9.4,4.401,3.39193,11.6301,42.4459,1.4444444444444444,3.111111111111111,143.33333333333334,0.0,85.27777777777777,10.0,1016.8888888888889,3.0,-0.8888888888888888,5.944444444444445,2.0555555555555554,,443.3166131591797,3.1448819276033824,154.26663557235804,25.436654783884684,20.903654905954998,2.5519204698006313,25.504469718933105,1.000000238418579,0.0
2022-04-19 06:20:00,6.7,16.7,18.9,21.5,9.7,4.411,3.4227499999999997,13.0003,40.346199999999996,1.8888888888888888,3.2222222222222223,155.66666666666666,0.0,83.55555555555556,10.0,1016.7777777777778,3.0,-0.7777777777777778,5.888888888888889,2.111111111111111,,444.75531451696645,2.9609991518858463,179.38310093680343,24.401998666127522,22.265267146428425,2.6544301088651023,37.50988355954488,1.000000238418579,0.0
2022-04-19 06:30:00,6.8,16.8,19.6,21.5,9.9,4.367,3.5393850000000002,13.9892,38.6402,2.333333333333333,3.3333333333333335,168.0,0.0,81.83333333333333,10.0,1016.6666666666666,3.0,-0.6666666666666667,5.833333333333333,2.1666666666666665,,439.81999833731817,2.3789036442836125,244.62078483581544,23.985464420318603,23.078229897816975,2.561782415509224,48.48190849304199,1.000000238418579,0.0
2022-04-19 06:40:00,7.5,16.9,19.2,21.5,10.2,4.36,3.4067149999999997,14.952099999999998,37.5256,2.7777777777777777,3.4444444444444446,180.33333333333331,0.0,80.11111111111111,10.0,1016.5555555555555,3.0,-0.5555555555555556,5.777777777777778,2.2222222222222223,,443.11654703776037,2.378351284053366,232.99443595929333,23.618393077850342,23.785041427612306,2.7578580184777577,54.52085324605306,1.000000238418579,0.0
2022-04-19 06:50:00,5.9,16.5,18.4,21.5,9.3,4.519,4.35888,15.757499999999999,36.897000000000006,3.2222222222222223,3.5555555555555554,192.66666666666666,0.0,78.38888888888889,10.0,1016.4444444444445,3.0,-0.4444444444444444,5.722222222222222,2.2777777777777777,,438.177031144767,3.8606350070238116,220.32654370625815,23.40017654101054,24.494602591196696,2.6487479519844053,58.21309836069743,1.000000238418579,0.0
2022-04-19 07:00:00,6.1,16.5,19.5,21.4,9.3,4.512,3.2720350000000002,15.9815,36.4094,3.6666666666666665,3.6666666666666665,205.0,0.0,76.66666666666667,10.0,1016.3333333333334,3.0,-0.33333333333333337,5.666666666666667,2.3333333333333335,,446.52342966715497,3.3897520859093317,987.5471415184581,23.255268987019857,25.196318051020306,2.643297848900159,62.53764874776205,1.000000238418579,0.0
2022-04-19 07:10:00,6.3,16.5,19.2,21.5,9.4,4.484,3.11389,16.807499999999997,36.0923,4.111111111111111,3.7777777777777777,217.33333333333331,0.0,74.94444444444444,10.0,1016.2222222222222,3.0,-0.2222222222222222,5.611111111111111,2.388888888888889,,445.04603914458175,3.346804925890292,1138.645591058246,23.20724515914917,25.766491416295366,2.6383538204431534,68.12785036722819,1.000000238418579,0.0
2022-04-19 07:20:00,6.9,17.1,18.7,21.5,10.3,4.511,4.51751,16.875999999999998,35.8605,4.555555555555555,3.888888888888889,229.66666666666666,0.0,73.22222222222223,10.0,1016.1111111111111,3.0,-0.11111111111111116,5.555555555555555,2.4444444444444446,,447.2838097127278,2.802630661328634,934.0914204915365,23.165773709615074,26.21693844477336,2.7951559567451474,69.6492092259725,1.000000238418579,0.0
2022-04-19 07:30:00,7.4,17.0,18.9,21.7,10.3,4.512,3.2673650000000003,17.3381,35.679199999999994,5.0,4.0,242.0,0.0,71.5,10.0,1016.0,3.0,0.0,5.5,2.5,,445.4017710894003,2.5664640962437724,754.6772413436977,23.14619857788086,26.49213982264201,2.8405055379867554,72.99084930419922,1.000000238418579,0.0
2022-04-19 07:40:00,7.1,17.1,19.7,21.8,10.2,4.513,3.2964350000000002,17.6326,35.5597,5.444444444444445,4.111111111111111,254.33333333333331,0.0,69.77777777777777,10.0,1015.8888888888889,3.0,0.11111111111111116,5.444444444444445,2.5555555555555554,,441.0746835642848,2.275774141550064,567.4601252746581,23.094962249818394,26.72145611008505,2.805563057434275,76.07949384151063,1.000000238418579,0.0
2022-04-19 07:50:00,7.6,17.2,19.0,21.9,10.5,4.516,3.273345,18.122,35.2804,5.888888888888888,4.222222222222222,266.66666666666663,0.0,68.05555555555556,10.0,1015.7777777777778,3.0,0.2222222222222221,5.388888888888889,2.611111111111111,,445.02807769775393,1.9947930441939896,443.2378512176686,23.03897382100423,27.04431021054586,2.868824738661448,77.71303187052408,1.000000238418579,0.0
2022-04-19 08:00:00,9.0,18.2,18.8,22.0,12.3,4.376,3.024695,18.555799999999998,35.150999999999996,6.333333333333333,4.333333333333333,279.0,0.0,66.33333333333333,10.0,1015.6666666666666,3.0,0.33333333333333326,5.333333333333333,2.6666666666666665,,440.10820345473013,1.87376085182031,331.6179454040527,23.017237939834594,27.147693729400636,2.5899629346529642,79.73027458190919,1.000000238418579,0.0
2022-04-19 08:10:00,8.1,17.7,18.9,22.1,11.2,4.588,2.893575,19.1613,35.1962,6.777777777777778,4.444444444444445,291.3333333333333,0.0,64.61111111111111,10.0,1015.5555555555555,3.0,0.4444444444444444,5.277777777777778,2.7222222222222223,,438.31231420056577,1.6247800548366236,286.94703207457803,23.068239466349286,26.907945830027263,2.7428434924284617,81.06724984486898,1.000000238418579,0.0
2022-04-19 08:20:00,8.3,17.6,18.5,22.2,11.1,4.533,2.606745,19.169800000000002,35.0606,7.222222222222222,4.555555555555555,303.66666666666663,0.0,62.888888888888886,10.0,1015.4444444444445,3.0,0.5555555555555556,5.222222222222222,2.7777777777777777,,436.90468811035163,1.6837558065935716,357.89891428543353,23.1257457447052,26.0596724096934,2.3453423174222308,80.64583521525064,1.000000238418579,0.0
2022-04-19 08:30:00,8.1,17.6,19.4,22.2,11.1,4.584,2.667945,19.752699999999997,35.067899999999995,7.666666666666666,4.666666666666666,316.0,0.0,61.166666666666664,10.0,1015.3333333333334,3.0,0.6666666666666665,5.166666666666667,2.833333333333333,,428.14374220574035,2.409001037279765,327.9656975809733,23.198115584055582,25.226421988805136,2.3279090986649194,79.3831829961141,1.000000238418579,0.0
2022-04-19 08:40:00,8.5,17.8,19.3,22.3,11.3,4.537,2.591805,20.2335,35.0509,8.11111111111111,4.777777777777778,328.3333333333333,0.0,59.44444444444444,10.0,1015.2222222222222,3.0,0.7777777777777777,5.111111111111111,2.888888888888889,,423.6438699235588,3.1617172561257574,399.1060879301082,23.34979330062866,24.70471324602763,2.2480723357200625,78.51755229949951,1.000000238418579,0.0
2022-04-19 08:50:00,8.5,17.7,18.5,22.4,11.3,4.661,2.455005,20.304,34.9051,8.555555555555555,4.888888888888889,340.66666666666663,0.0,57.72222222222222,10.0,1015.1111111111111,3.0,0.8888888888888888,5.055555555555555,2.9444444444444446,,432.7801094563803,2.8987316552797955,429.59500885009766,23.45051266352336,23.846109329859416,2.2056793051958086,78.0609390894572,1.000000238418579,0.0
2022-04-19 09:00:00,8.7,18.2,19.6,22.5,11.7,4.465,2.36376,20.8518,34.754599999999996,9.0,5.0,353.0,0.0,56.0,10.0,1015.0,3.0,1.0,5.0,3.0,,428.59604807535806,2.814896108706792,530.7689935811361,23.5554100894928,23.318439350128173,2.0985791150728863,76.28179431915284,1.000000238418579,0.0
2022-04-19 09:10:00,8.8,18.0,19.6,22.5,11.6,4.714,2.4712050000000003,21.262700000000002,34.6322,9.277777777777779,5.111111111111111,353.3333333333333,0.0,55.22222222222222,10.0,1014.8888888888889,3.111111111111111,1.0,5.166666666666667,3.0555555555555554,,429.4117914835612,2.8221344951788585,561.2577105712891,23.745284929275513,23.124327456156415,2.208769342303276,74.44239866892497,1.000000238418579,0.0
2022-04-19 09:20:00,9.3,18.5,19.0,22.6,12.3,4.503,2.3444,21.892599999999998,34.5321,9.555555555555555,5.222222222222222,353.6666666666667,0.0,54.44444444444444,10.0,1014.7777777777778,3.2222222222222223,1.0,5.333333333333333,3.111111111111111,,426.63827422744924,3.678155924809181,539.5157512307032,23.93734357515971,23.173576256434124,2.2190174810091654,73.67664057413738,1.000000238418579,0.0
2022-04-19 09:30:00,9.9,18.7,19.5,22.7,12.7,4.513,2.641215,21.942500000000003,34.9825,9.833333333333334,5.333333333333333,354.0,0.0,53.666666666666664,10.0,1014.6666666666666,3.3333333333333335,1.0,5.5,3.1666666666666665,,434.5466543859723,3.3950061019261684,651.3454743448893,24.071845776240032,23.174691712061566,2.4244704908132553,72.61024054209392,1.3974667956431708,0.0
2022-04-19 09:40:00,10.4,18.9,19.1,22.7,12.9,4.388,2.83662,21.3793,36.6751,10.11111111111111,5.444444444444445,354.3333333333333,0.0,52.888888888888886,10.0,1014.5555555555555,3.4444444444444446,1.0,5.666666666666667,3.2222222222222223,,433.4299458821615,3.1660762362089536,745.5674091800323,24.20542393684387,23.52099781990051,2.529490604797999,72.67001931508382,18.048307096958162,0.0
2022-04-19 09:50:00,10.1,18.6,18.8,22.7,12.7,4.62,3.0117000000000003,21.2252,38.1817,10.38888888888889,5.555555555555555,354.6666666666667,0.0,52.111111111111114,10.0,1014.4444444444445,3.5555555555555554,1.0,5.833333333333333,3.2777777777777777,,429.0940215187511,2.7735299660762154,729.0782442220052,24.28939034461975,23.765277144114176,2.383330815434456,72.76750189463297,25.873536516825357,0.0
2022-04-19 10:00:00,10.5,18.9,19.5,22.7,13.2,4.517,2.8039300000000003,20.9614,39.0698,10.666666666666666,5.666666666666667,355.0,0.0,51.333333333333336,10.0,1014.3333333333334,3.6666666666666665,1.0,6.0,3.3333333333333335,,424.4566203816732,2.71372463564078,639.1390592447917,24.40445474403726,23.691345061339902,2.261037738286169,72.43869126767089,23.665668284313828,0.0
2022-04-19 10:10:00,10.9,19.1,18.9,22.8,13.6,4.549,3.1054,20.9941,39.6382,10.944444444444445,5.777777777777778,355.3333333333333,0.0,50.55555555555556,10.0,1014.2222222222222,3.7777777777777777,1.0,6.166666666666667,3.388888888888889,,427.69617293083803,2.7818844358463073,669.4113325440143,24.541905606587726,23.454296588897705,2.258020269870758,72.15033974965414,32.21757953325907,0.0
2022-04-19 10:20:00,11.1,19.2,19.3,22.8,13.7,4.537,3.001505,20.387,39.9033,11.222222222222221,5.888888888888889,355.6666666666667,0.0,49.77777777777778,10.0,1014.1111111111111,3.888888888888889,1.0,6.333333333333334,3.4444444444444446,,430.4659006929945,3.341805419921875,756.2960638427734,24.66738929467123,23.385025962923393,2.3788237618585755,72.80116075567861,42.186653891287214,0.0
2022-04-19 10:30:00,11.6,19.4,19.2,22.9,14.1,4.508,3.12803,20.935200000000002,40.063100000000006,11.5,6.0,356.0,0.0,49.0,10.0,1014.0,4.0,1.0,6.5,3.5,,418.45771077473955,3.6940015602111815,609.253488667806,24.83237714745904,23.16558616907583,2.5250526527193307,73.3088457710999,39.91991435681359,0.0
2022-04-19 10:40:00,11.8,19.6,19.3,22.9,14.4,4.515,2.86573,20.9889,40.1034,11.777777777777779,6.111111111111111,356.3333333333333,0.0,48.22222222222222,10.0,1013.8888888888889,4.111111111111111,1.0,6.666666666666667,3.5555555555555554,,413.1734394994275,4.687381224228163,429.6628634212516,24.98776677767436,22.778850259780885,2.4005755484104156,74.38971735636393,40.10488835652669,0.0
2022-04-19 10:50:00,11.9,19.6,19.1,23.1,14.4,4.535,3.04082,20.8046,40.0047,12.055555555555555,6.222222222222222,356.6666666666667,0.0,47.44444444444444,10.0,1013.7777777777778,4.222222222222222,1.0,6.833333333333334,3.611111111111111,,419.5366648987518,5.39789137283961,356.64983179728193,25.176700945718427,22.244766734738786,2.2573118471159717,72.68584365926695,92.18732276985577,0.0
2022-04-19 11:00:00,12.5,19.8,19.3,23.1,14.7,4.537,3.2952950000000003,21.2534,39.9377,12.333333333333332,6.333333333333333,357.0,0.0,46.666666666666664,10.0,1013.6666666666666,4.333333333333333,1.0,7.0,3.6666666666666665,,417.17686726888024,5.55335871775945,392.2091779581706,25.379241984876934,21.95776339411614,2.0598934125619826,63.77813814060041,154.80050085827546,0.0
2022-04-19 11:10:00,12.3,19.9,19.5,23.1,14.9,4.535,3.568245,20.958199999999998,39.8108,12.61111111111111,6.444444444444445,357.3333333333333,0.0,45.888888888888886,10.0,1013.5555555555555,4.444444444444445,1.0,7.166666666666667,3.7222222222222223,,417.89103938311,5.202947461147093,287.9638782669326,25.58510787328084,21.70052017847697,2.0878208571672436,55.834638322194415,150.82729120890298,0.0
2022-04-19 11:20:00,13.8,20.3,19.8,23.2,15.8,4.56,3.570865,20.791900000000002,39.6956,12.88888888888889,6.555555555555555,357.6666666666667,0.0,45.111111111111114,10.0,1013.4444444444445,4.555555555555555,1.0,7.333333333333334,3.7777777777777777,,410.3627211998249,4.694733117421468,225.40224253336586,25.745170431840172,21.45320277953618,2.2130449972493764,51.00514142394253,125.8639306330842,0.0
2022-04-19 11:30:00,13.9,20.5,20.0,23.4,16.0,4.556,3.42759,20.6979,39.6169,13.166666666666666,6.666666666666666,358.0,0.0,44.333333333333336,10.0,1013.3333333333334,4.666666666666666,1.0,7.5,3.833333333333333,,415.7258283487956,4.380345418850581,158.47767651875813,25.878031333287556,21.30058739026388,2.0158220118284227,47.45320234298706,140.9445956802368,0.0
2022-04-19 11:40:00,14.8,20.8,20.3,23.5,16.5,4.524,2.919745,20.226,39.4928,13.444444444444443,6.777777777777778,358.3333333333333,0.0,43.55555555555556,10.0,1013.2222222222222,4.777777777777778,1.0,7.666666666666667,3.888888888888889,,416.5552886997968,4.2534925226168445,110.16055876500188,25.996133814020556,21.056203687100254,1.9755647847449722,43.72249325878479,126.50879588014872,0.0
2022-04-19 11:50:00,14.3,20.8,20.4,23.6,16.3,4.52,3.148015,20.173099999999998,39.4879,13.722222222222221,6.888888888888889,358.6666666666667,0.0,42.77777777777778,10.0,1013.1111111111111,4.888888888888889,1.0,7.833333333333334,3.9444444444444446,,415.83938557942713,3.7501357793807983,85.97149138132731,26.13534548804243,20.5062316217623,1.999316987927185,40.61201338224525,92.58491006186266,0.0
2022-04-19 12:00:00,14.3,18.3,18.0,23.5,19.9,4.209,3.003015,20.2638,39.2856,14.0,7.0,359.0,0.0,42.0,10.0,1013.0,5.0,1.0,8.0,4.0,,414.62334205364357,3.9820572646458943,43.78401522000631,26.24871140480041,19.747298288345334,1.9698536429802576,39.93573508580526,80.21742498397828,141.0
2022-04-19 12:10:00,14.9,19.0,18.6,23.5,19.3,4.199,2.6418150000000002,20.369300000000003,39.0673,14.055555555555555,7.166666666666667,340.6111111111111,0.0,41.833333333333336,10.0,1012.9444444444445,5.166666666666667,1.0,8.166666666666666,4.0,,418.06686829665614,4.220901565848097,18.611072834871585,26.336444689432778,19.357396666208906,1.8909615522623064,39.240040944417316,75.82503444671632,0.0
2022-04-19 12:20:00,15.5,19.5,19.0,23.4,19.6,4.167,2.607715,20.5574,38.9401,14.11111111111111,7.333333333333333,322.22222222222223,0.0,41.666666666666664,10.0,1012.8888888888889,5.333333333333333,1.0,8.333333333333334,4.0,,417.8142664591472,3.9298765617850266,14.988493599783022,26.40554352760315,19.248085419336952,1.854670073390007,39.03128547668457,76.40817150115967,0.0
2022-04-19 12:30:00,15.8,19.6,19.3,23.5,19.9,4.173,2.37247,20.884800000000002,38.8429,14.166666666666666,7.5,303.8333333333333,0.0,41.5,10.0,1012.8333333333334,5.5,1.0,8.5,4.0,,414.5157626132307,3.6266041362285613,33.77951717376709,26.5043670241038,19.28396047592163,1.90951934893926,39.80093335469564,88.06406725565593,0.0
2022-04-19 12:40:00,16.2,19.8,19.5,23.5,20.1,4.207,2.389945,21.0651,38.749900000000004,14.222222222222221,7.666666666666667,285.44444444444446,0.0,41.333333333333336,10.0,1012.7777777777778,5.666666666666667,1.0,8.666666666666666,4.0,,413.06972998608114,2.9397562034924825,17.725152608553568,26.63641488711039,19.40844834009806,1.7583972680568696,40.11577163696289,120.69268768310546,0.0
