,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-19 12:50:00,16.2,19.7,19.4,23.5,20.6,4.277,2.3052,20.968700000000002,38.626,14.277777777777779,7.833333333333333,267.05555555555554,0.0,41.166666666666664,10.0,1012.7222222222222,5.833333333333333,1.0,8.833333333333334,4.0,,413.9384881591797,2.59051064769427,2.9184279650449754,26.74293710072835,19.40058066368103,1.7453039238850276,39.07736695607503,104.04402048746745,0.0
2022-04-19 13:00:00,16.5,19.6,19.4,23.5,21.1,4.284,2.024815,21.6091,38.572199999999995,14.333333333333334,8.0,248.66666666666669,0.0,41.0,10.0,1012.6666666666666,6.0,1.0,9.0,4.0,,412.9048957351159,2.0738760962358302,1.2223351258645623,26.839154907862344,19.242348318099978,1.6246565133333206,38.68892869949341,113.95132052103679,0.0
2022-04-19 13:10:00,17.1,19.6,19.3,23.4,21.7,4.362,2.32245,21.2898,38.7124,14.38888888888889,8.166666666666666,230.27777777777777,0.0,40.833333333333336,10.0,1012.6111111111111,6.166666666666667,1.0,9.166666666666666,4.0,,409.88850219726567,2.078668608268102,4.442168538570405,26.97776708920797,18.871354722976683,1.528819797039032,37.95975424448649,129.41956925710042,0.0
2022-04-19 13:20:00,17.1,19.4,19.1,23.4,22.0,4.345,2.19953,20.9595,38.7854,14.444444444444445,8.333333333333334,211.88888888888889,0.0,40.666666666666664,10.0,1012.5555555555555,6.333333333333334,1.0,9.333333333333334,4.0,,407.24458107082324,2.108786916732788,457.373197089831,27.12341838675119,18.393831710763315,1.6125589190415348,36.184217573905904,107.77518780317462,0.0
2022-04-19 13:30:00,17.5,19.5,19.3,23.4,22.5,4.356,3.2651600000000003,21.1308,38.8406,14.5,8.5,193.5,0.0,40.5,10.0,1012.5,6.5,1.0,9.5,4.0,,414.2803104654948,1.8008261398407026,384.56411863337803,27.26062118212382,17.88127481460571,1.7216260510683061,34.39902996699015,104.96408611297606,0.0
2022-04-19 13:40:00,17.4,19.4,19.2,23.4,22.5,4.38,2.1863099999999998,20.9947,38.8346,14.555555555555555,8.666666666666666,175.11111111111111,0.0,40.333333333333336,10.0,1012.4444444444445,6.666666666666667,1.0,9.666666666666666,4.0,,412.6053086835488,1.6557115956147512,278.7645892333984,27.358049821853637,17.354258594512938,1.7603100528319675,33.67896794001261,75.4635471280416,0.0
2022-04-19 13:50:00,18.6,20.1,19.7,23.4,22.6,4.304,2.130385,21.011599999999998,38.8449,14.61111111111111,8.833333333333334,156.72222222222223,0.0,40.166666666666664,10.0,1012.3888888888889,6.833333333333334,1.0,9.833333333333334,4.0,,416.2543665462801,1.5558633331457774,177.2100828552246,27.490476636886598,16.98141935348511,1.7344303462902704,33.77325576782226,92.31909893035888,0.0
2022-04-19 14:00:00,18.1,19.9,19.8,23.3,22.6,4.336,1.750315,20.7134,38.8236,14.666666666666666,9.0,138.33333333333334,0.0,40.0,10.0,1012.3333333333334,7.0,1.0,10.0,4.0,,413.30590393066404,1.3897131935115588,108.31414520910229,27.59570510864258,16.609707482655843,1.6188705919186277,33.78851061503092,91.80415444691975,0.0
2022-04-19 14:10:00,19.5,20.7,20.3,23.3,22.7,4.319,1.749775,20.7847,38.8235,14.722222222222221,9.166666666666668,119.94444444444446,0.0,39.833333333333336,10.0,1012.2777777777778,7.166666666666667,1.0,10.166666666666668,4.0,,410.8855556689734,1.4032434888680776,87.28535399119059,27.709228334426882,16.392466707229612,1.5340762108564376,33.89800195058187,107.95371943155924,0.0
2022-04-19 14:20:00,19.9,21.1,20.8,23.3,22.9,4.247,1.6246500000000001,20.6049,38.7975,14.777777777777779,9.333333333333334,101.55555555555554,0.0,39.666666666666664,10.0,1012.2222222222222,7.333333333333334,1.0,10.333333333333334,4.0,,414.26952117919916,1.470730605920156,66.528026415507,27.802558216032434,16.303427654068326,1.5257826843580913,33.863819749863424,100.69426337862275,0.0
2022-04-19 14:30:00,19.5,21.0,20.9,23.3,23.0,4.247,1.7376850000000001,20.7365,38.804500000000004,14.833333333333334,9.5,83.16666666666669,0.0,39.5,10.0,1012.1666666666666,7.5,1.0,10.5,4.0,,418.2365556703765,1.4506179116607387,50.645637800356766,27.83487291018168,16.17255555152893,1.4987562904755274,33.632375996907555,119.37935404459635,0.0
2022-04-19 14:40:00,18.6,20.2,19.5,23.3,22.7,4.291,1.49167,20.6786,38.7726,14.88888888888889,9.666666666666668,64.77777777777777,0.0,39.333333333333336,10.0,1012.1111111111111,7.666666666666667,1.0,10.666666666666668,4.0,,420.0777642822266,1.2863131258885065,38.34654221216837,27.895889205932615,16.099437278111775,1.4341094849507015,32.72846008300782,117.0196986134847,0.0
2022-04-19 14:50:00,18.4,20.2,19.4,23.2,22.7,4.242,2.190965,20.1678,38.7551,14.944444444444445,9.833333333333334,46.388888888888914,0.0,39.166666666666664,10.0,1012.0555555555555,7.833333333333334,1.0,10.833333333333334,4.0,,417.80403296810454,1.2402863209799857,44.81753523896643,27.894366775210436,16.05110288573093,1.650136767638837,31.54596682407817,111.9887449520924,0.0
2022-04-19 15:00:00,19.0,20.5,19.0,23.1,22.7,4.258,2.325725,19.636400000000002,38.7099,15.0,10.0,28.0,0.0,39.0,10.0,1012.0,8.0,1.0,11.0,4.0,,414.926519754344,1.4978121325424163,41.02910287964816,27.79475787480672,15.97190343062083,1.9911959864695867,32.1187673441569,94.715943997701,0.0
2022-04-19 15:10:00,18.3,20.0,18.8,23.1,22.5,4.234,2.26197,19.8112,38.745999999999995,14.833333333333334,10.055555555555555,29.666666666666668,0.0,40.05555555555556,10.0,1012.0,8.222222222222221,1.1666666666666667,11.222222222222221,3.8333333333333335,,413.8209628295898,1.3419721639021642,27.082573154309376,27.697382628122966,16.060002590815227,1.5467431087295214,35.37898551305135,100.89477193196615,0.0
2022-04-19 15:20:00,18.9,20.3,19.1,23.1,22.5,4.269,2.87289,19.6674,38.7879,14.666666666666666,10.11111111111111,31.333333333333332,0.0,41.111111111111114,10.0,1012.0,8.444444444444445,1.3333333333333335,11.444444444444445,3.6666666666666665,,417.64524047851563,1.482859412630399,11.281195528904597,27.64685703913371,16.149653253555297,2.116376533706983,38.17441274007162,105.7656951268514,0.0
2022-04-19 15:30:00,19.1,20.5,18.9,23.0,22.5,4.242,2.8755800000000002,19.7665,38.8078,14.5,10.166666666666666,33.0,0.0,42.166666666666664,10.0,1012.0,8.666666666666666,1.5,11.666666666666666,3.5,,418.9715173830931,1.398447359453487,3.376286287735411,27.569949429829915,16.125891262690224,2.1418518906831743,42.04774365743001,112.44644013722738,0.0
2022-04-19 15:40:00,19.2,20.5,19.1,23.0,22.5,4.243,2.517755,19.726,38.800200000000004,14.333333333333334,10.222222222222221,34.666666666666664,0.0,43.22222222222222,10.0,1012.0,8.88888888888889,1.6666666666666667,11.88888888888889,3.333333333333333,,419.5477661132812,1.3973043900728226,1.354512060681979,27.51463848749797,16.02252954006195,1.9928452889124553,43.8854916826884,113.47041329701742,0.0
2022-04-19 15:50:00,18.8,20.3,18.9,23.0,22.5,4.262,2.6324300000000003,19.5545,38.756299999999996,14.166666666666666,10.277777777777779,36.333333333333336,0.0,44.27777777777778,10.0,1012.0,9.11111111111111,1.8333333333333335,12.11111111111111,3.1666666666666665,,420.7540723638425,1.3787206554193954,1.1295348256994777,27.500419483184817,16.0053040822347,2.095455052057902,52.01251897176106,108.37867081960042,0.0
2022-04-19 16:00:00,19.5,20.8,19.1,23.0,22.6,4.242,2.237495,19.3012,38.757600000000004,14.0,10.333333333333334,38.0,0.0,45.333333333333336,10.0,1012.0,9.333333333333334,2.0,12.333333333333334,3.0,,421.81649586995445,1.2944930877288183,1.0679213066895803,27.413824014663696,16.009138113657635,2.0756831258535384,53.62864447275797,87.52663316090903,0.0
2022-04-19 16:10:00,19.9,21.2,19.3,23.0,22.8,4.221,2.3183149999999997,19.5167,38.7659,13.833333333333334,10.38888888888889,39.666666666666664,0.0,46.388888888888886,10.0,1012.0,9.555555555555555,2.166666666666667,12.555555555555555,2.833333333333333,,418.9274190302005,1.251362147674722,10.974065966292963,27.32345168108497,16.096761621725364,1.7618209700734238,53.455528636994906,106.70787747909462,0.0
2022-04-19 16:20:00,20.2,21.4,19.3,23.0,22.8,4.25,2.306375,19.445,38.7876,13.666666666666666,10.444444444444445,41.333333333333336,0.0,47.44444444444444,10.0,1012.0,9.777777777777779,2.3333333333333335,12.777777777777779,2.6666666666666665,,420.0476851154196,1.261460355122884,1.2954401530822117,27.296657101313276,16.428828086853027,1.8513962362209955,52.282745132446294,134.42252634684246,0.0
2022-04-19 16:30:00,20.4,21.4,19.2,23.0,22.8,4.22,2.719245,19.0972,38.8116,13.5,10.5,43.0,0.0,48.5,10.0,1012.0,10.0,2.5,13.0,2.5,,412.89554351806635,1.2955184849103292,1.0279545235869576,27.253722410202027,16.83381134033203,1.9116501653194427,50.45814083735148,112.52789806365968,0.0
2022-04-19 16:40:00,19.4,20.7,18.8,22.9,22.6,4.212,2.75046,18.987000000000002,38.875299999999996,13.333333333333334,10.555555555555555,44.66666666666667,0.0,49.55555555555556,10.0,1012.0,10.222222222222221,2.666666666666667,13.222222222222221,2.333333333333333,,409.6778890149347,1.330132845044136,1.0138213495413462,27.223657344182335,17.015433104832965,2.010399190982183,49.615917676289875,89.99484306335448,0.0
2022-04-19 16:50:00,20.4,21.4,18.8,22.9,22.7,4.222,2.257,18.816300000000002,38.973,13.166666666666666,10.61111111111111,46.33333333333333,0.0,50.611111111111114,10.0,1012.0,10.444444444444445,2.8333333333333335,13.444444444444445,2.1666666666666665,,407.76371205647786,1.4191722563330063,1.0074860314595497,27.18147588094076,17.10094151178996,2.0367163874705634,52.26193903605143,63.00519680023193,0.0
2022-04-19 17:00:00,19.1,20.5,18.6,22.8,22.4,4.223,2.082595,18.5266,38.997699999999995,13.0,10.666666666666666,48.0,0.0,51.66666666666667,10.0,1012.0,10.666666666666666,3.0,13.666666666666666,2.0,,406.3089379040948,1.3176985495289166,1.0070300726095835,27.14233743985494,17.05946279843648,1.8252445318301518,58.588335584004724,74.2773566754659,0.0
2022-04-19 17:10:00,19.7,20.9,19.3,22.8,22.5,4.23,2.1167249999999997,18.4219,38.8109,12.833333333333332,10.722222222222221,49.66666666666667,0.0,52.72222222222222,10.0,1012.0,10.88888888888889,3.166666666666667,13.88888888888889,1.833333333333333,,406.95981388837447,1.3382849748946177,1.0192003688536122,27.13005583038747,17.126239671342358,1.8354896313636029,59.62992916086332,88.4645307015591,0.0
2022-04-19 17:20:00,18.4,20.0,18.5,22.8,22.3,4.211,2.09645,18.4349,38.7428,12.666666666666666,10.777777777777779,51.33333333333333,0.0,53.77777777777778,10.0,1012.0,11.11111111111111,3.3333333333333335,14.11111111111111,1.6666666666666665,,404.19976593017583,1.277275275825444,1.0912806934657069,27.11990815162659,17.29862591107686,2.0393389691909154,61.14140992482503,88.94668560028076,0.0
2022-04-19 17:30:00,18.7,20.1,19.0,22.7,22.2,4.283,2.21856,18.3487,38.7238,12.5,10.833333333333334,53.0,0.0,54.833333333333336,10.0,1012.0,11.333333333333332,3.5,14.333333333333332,1.5,,402.865062729408,1.3190568472941717,1.4567797935009001,27.056966082255048,17.426835568745933,1.8932146966457366,62.64348138173422,101.92568716684977,0.0
2022-04-19 17:40:00,18.7,20.2,19.0,22.7,22.3,4.223,2.25972,17.6983,38.736000000000004,12.333333333333332,10.88888888888889,54.66666666666667,0.0,55.888888888888886,10.0,1012.0,11.555555555555555,3.666666666666667,14.555555555555555,1.333333333333333,,405.53084869384764,1.327172512267269,8.182668995823565,26.969852148691814,17.626658061345417,2.0212820506095888,64.61989597320556,125.14883683522541,0.0
2022-04-19 17:50:00,18.5,20.0,18.8,22.7,22.2,4.188,2.585485,17.148500000000002,38.8178,12.166666666666666,10.944444444444445,56.33333333333333,0.0,56.94444444444444,10.0,1012.0,11.777777777777779,3.8333333333333335,14.777777777777779,1.1666666666666665,,407.81133096979954,1.386891340414683,14.826579734484355,27.0276141166687,17.866276051203407,1.874231500029564,56.69577517191569,439.70772816975915,0.0
2022-04-19 18:00:00,19.0,20.3,19.1,22.7,22.2,4.185,2.53974,16.7886,38.9901,12.0,11.0,58.0,0.0,58.0,10.0,1012.0,12.0,4.0,15.0,1.0,,405.6420277948489,1.4470680835051726,22.219626128309862,27.189894625345865,18.053205506006876,1.7415257292985917,42.33044188181559,640.019906056722,0.0
2022-04-19 18:10:00,18.4,20.0,18.9,22.7,22.2,4.154,2.51656,16.5309,39.373200000000004,11.61111111111111,10.833333333333334,59.72222222222222,0.0,59.611111111111114,10.0,1012.1666666666666,12.0,3.9444444444444446,15.055555555555555,1.0,,412.64078877766934,1.4577781535373568,30.778643176730743,27.309813143099593,18.19873891934671,1.8236793185615803,32.18327084166104,651.6075084515348,0.0
2022-04-19 18:20:00,18.5,19.9,18.9,22.6,22.1,4.173,2.325255,15.861099999999999,39.6305,11.222222222222221,10.666666666666666,61.44444444444444,0.0,61.22222222222222,10.0,1012.3333333333334,12.0,3.888888888888889,15.11111111111111,1.0,,417.49592460544625,1.366601259758917,41.478073213652706,27.39775514602661,18.31306743621826,1.8426060956716537,27.75367286364237,399.2052898661296,0.0
2022-04-19 18:30:00,18.2,19.8,19.1,22.6,22.1,4.152,2.167525,15.7163,39.8345,10.833333333333334,10.5,63.166666666666664,0.0,62.833333333333336,10.0,1012.5,12.0,3.8333333333333335,15.166666666666666,1.0,,421.669296226063,1.37496282796065,53.81616731007894,27.474792598088584,18.456731917063397,1.812093798716863,24.211578833262127,410.18932922363285,0.0
2022-04-19 18:40:00,18.1,19.7,18.9,22.6,22.0,4.212,2.288205,15.8663,39.9782,10.444444444444445,10.333333333333334,64.88888888888889,0.0,64.44444444444444,10.0,1012.6666666666666,12.0,3.7777777777777777,15.222222222222221,1.0,,420.4467029825846,1.438535588127745,65.84729091773599,27.536511618296306,18.653701264063518,1.785351602435112,23.220647468566895,353.24246149698894,0.0
2022-04-19 18:50:00,18.1,19.6,18.8,22.5,21.9,4.223,2.357375,16.2147,39.8808,10.055555555555555,10.166666666666666,66.61111111111111,0.0,66.05555555555556,10.0,1012.8333333333334,12.0,3.7222222222222223,15.277777777777779,1.0,,423.30718886101386,1.4142345592968881,69.3161802697047,27.555800263086958,18.75922834078471,1.792267540494601,22.966801033020023,297.9193875630697,0.0
2022-04-19 19:00:00,18.1,19.6,18.7,22.5,21.8,4.168,2.37664,16.0413,39.557100000000005,9.666666666666666,10.0,68.33333333333333,0.0,67.66666666666667,10.0,1013.0,12.0,3.6666666666666665,15.333333333333334,1.0,,423.40991238648866,1.4848825136938337,81.69864962690967,27.56670091311137,18.82995760917664,1.7935502753655115,23.466179304122925,289.5842574564616,0.0
2022-04-19 19:10:00,17.8,19.4,18.8,22.4,21.8,4.186,2.348325,15.1958,39.4649,9.277777777777779,9.833333333333334,70.05555555555556,0.0,69.27777777777777,10.0,1013.1666666666666,12.0,3.611111111111111,15.38888888888889,1.0,,427.69125783284505,1.5833691531924878,100.02842706281587,27.565582338968916,18.99986819267273,1.9772342377901075,23.517098833719892,325.06728708902995,0.0
2022-04-19 19:20:00,17.7,19.3,19.0,22.4,21.7,4.163,2.2679549999999997,15.2423,39.5233,8.88888888888889,9.666666666666666,71.77777777777777,0.0,70.88888888888889,10.0,1013.3333333333334,12.0,3.5555555555555554,15.444444444444445,1.0,,421.4375286830157,1.548731484392942,111.20996106681177,27.55316553115845,19.228621956507364,1.88505306382974,21.870543508529664,296.82330256144206,0.0
2022-04-19 19:30:00,17.4,19.0,18.7,22.4,21.6,4.192,2.441005,15.4004,39.5818,8.5,9.5,73.5,0.0,72.5,10.0,1013.5,12.0,3.5,15.5,1.0,,420.9248394775391,1.5790657095484815,111.32069530228436,27.512598969141642,19.44523220062256,1.9503685237963992,19.542379439671837,275.99570480346677,0.0
2022-04-19 19:40:00,17.4,19.1,19.0,22.3,21.6,4.189,2.50955,15.157,39.6057,8.11111111111111,9.333333333333334,75.22222222222223,0.0,74.11111111111111,10.0,1013.6666666666666,12.0,3.4444444444444446,15.555555555555555,1.0,,425.5848494957234,1.5167231949170432,110.62326943715414,27.47145489056905,19.605742162068687,1.9944532400369641,17.459975980122884,255.7840242004395,0.0
2022-04-19 19:50:00,17.1,18.9,18.7,22.3,21.5,4.142,2.710275,14.9816,39.634100000000004,7.722222222222222,9.166666666666666,76.94444444444444,0.0,75.72222222222223,10.0,1013.8333333333334,12.0,3.388888888888889,15.61111111111111,1.0,,428.3553665757453,1.516935677976258,109.66472176481776,27.41943821943523,19.624134934534794,2.105745761221875,15.60904505435235,235.62051750016343,0.0
2022-04-19 20:00:00,16.9,18.7,18.5,22.2,21.4,4.188,2.938965,14.4952,39.6693,7.333333333333333,9.0,78.66666666666667,0.0,77.33333333333334,10.0,1014.0,12.0,3.3333333333333335,15.666666666666666,1.0,,431.96582763671876,1.6129111251723294,109.65031115623518,27.363146781921387,19.58756894747416,1.9761212752262751,13.426411954561868,205.14012598673503,0.0
2022-04-19 20:10:00,16.3,18.3,18.3,22.2,21.3,4.181,2.95883,14.272499999999999,39.7444,6.944444444444445,8.833333333333332,80.38888888888889,0.0,78.94444444444444,10.0,1014.1666666666666,12.0,3.2777777777777777,15.722222222222221,1.0,,431.197224615689,1.7364532669385273,110.62957948048911,27.2852935218811,19.572351036071776,2.2515740144252776,11.585005288124083,174.01370221455892,0.0
2022-04-19 20:20:00,16.2,18.1,18.0,22.2,21.2,4.19,2.9263149999999998,14.470500000000001,39.8337,6.555555555555555,8.666666666666666,82.11111111111111,0.0,80.55555555555556,10.0,1014.3333333333334,12.0,3.2222222222222223,15.777777777777779,1.0,,435.5497655443213,1.6708365570589645,109.35393333844544,27.224219141006472,19.624293664296466,2.0523375697930653,10.191828595797222,149.59180821736655,0.0
2022-04-19 20:30:00,16.2,18.0,17.8,22.1,21.0,4.206,2.930395,14.9074,39.8758,6.166666666666667,8.5,83.83333333333334,0.0,82.16666666666667,10.0,1014.5,12.0,3.166666666666667,15.833333333333334,1.0,,430.29363688151045,1.6442805729191856,104.77754203796387,27.17519638118848,19.575368680641297,2.1951699744254514,9.133574423086447,145.979805680572,0.0
2022-04-19 20:40:00,16.1,18.0,17.8,22.1,21.0,4.185,3.1955649999999998,15.2857,39.845,5.777777777777778,8.333333333333332,85.55555555555556,0.0,83.77777777777777,10.0,1014.6666666666666,12.0,3.111111111111111,15.88888888888889,1.0,,431.5728359809963,1.6313495188614744,98.46763428359381,27.1282915019989,19.362728932698566,2.2339360070228578,8.322224482695262,124.81888529459636,0.0
2022-04-19 20:50:00,16.5,18.3,18.0,22.1,21.1,4.191,3.507365,15.4696,39.750299999999996,5.388888888888888,8.166666666666666,87.27777777777777,0.0,85.38888888888889,10.0,1014.8333333333334,12.0,3.0555555555555554,15.944444444444445,1.0,,429.46881673177086,1.7203719794750214,95.30808353424072,27.08710124015808,19.059361696243286,2.215919405420621,7.629520654678345,108.73795157114664,0.0
2022-04-19 21:00:00,16.2,18.1,17.9,22.0,21.0,4.149,3.6550249999999997,15.482,39.647000000000006,5.0,8.0,89.0,0.0,87.0,10.0,1015.0,12.0,3.0,16.0,1.0,,423.8206879433818,1.6196776633006706,92.67978458641612,27.01624662399292,18.733646914164225,2.2877165114879605,7.490170227686565,103.65211819966635,0.0
2022-04-19 21:10:00,15.4,17.6,17.5,22.0,20.8,4.143,3.6112949999999997,15.4017,39.5617,5.0,7.888888888888889,91.27777777777777,0.0,86.5,10.0,1014.8333333333334,13.833333333333334,2.9444444444444446,15.777777777777779,1.0,,420.5354855030981,1.5845601912912002,100.40675480104436,26.970584408442182,18.471205390294394,2.2955362699429194,7.456458060741424,109.21966807047527,0.0
2022-04-19 21:20:00,15.3,18.5,18.1,22.0,19.5,4.197,3.8367449999999996,14.877199999999998,39.5362,5.0,7.777777777777778,93.55555555555556,0.0,86.0,10.0,1014.6666666666666,15.666666666666668,2.888888888888889,15.555555555555555,1.0,,418.1428334554036,1.5513363069295882,106.69691862742107,26.931981519063317,18.35140261332194,2.1915768160422644,7.305774579842885,110.7556164932251,0.0
2022-04-19 21:30:00,15.1,18.8,18.5,22.0,18.7,4.172,3.91935,14.8898,39.6271,5.0,7.666666666666667,95.83333333333333,0.0,85.5,10.0,1014.5,17.5,2.8333333333333335,15.333333333333334,1.0,,416.12148295084637,1.6561716418347117,109.70953740761104,26.89326981862386,18.27850438753764,2.2355937429269153,7.14037308216095,106.72720536549886,0.0
2022-04-19 21:40:00,15.1,19.0,18.5,22.0,18.2,4.189,3.9134700000000002,14.6505,39.9437,5.0,7.555555555555555,98.11111111111111,0.0,85.0,10.0,1014.3333333333334,19.333333333333336,2.7777777777777777,15.11111111111111,1.0,,420.6307120768229,1.7204277402162553,107.65606564839679,26.85304133733114,18.20957101504008,2.245719805558523,7.044450916449229,107.0268718592326,0.0
2022-04-19 21:50:00,14.7,19.3,18.7,22.0,17.9,4.213,3.73538,14.0849,40.1334,5.0,7.444444444444445,100.38888888888889,0.0,84.5,10.0,1014.1666666666666,21.166666666666664,2.7222222222222223,14.88888888888889,1.0,,422.4355798620465,1.538592855825936,109.20748272998185,26.81290279706319,18.16403463045756,2.1439485830068588,7.102473121484121,107.33560577392578,0.0
2022-04-19 22:00:00,14.5,19.3,18.6,22.0,17.5,4.241,3.88779,13.6512,40.2536,5.0,7.333333333333333,102.66666666666667,0.0,84.0,10.0,1014.0,23.0,2.6666666666666665,14.666666666666666,1.0,,426.4669692116222,1.7436814761431205,112.20663203675869,26.743332306543987,18.16658880233765,2.1932205881675086,7.375608281294506,111.65710030873618,0.0
2022-04-19 22:10:00,14.4,19.5,18.7,22.0,17.3,4.249,3.960145,13.5131,40.3891,5.0,7.222222222222222,104.94444444444444,0.0,83.5,10.0,1013.8333333333334,24.833333333333336,2.611111111111111,14.444444444444445,1.0,,430.33928609212245,1.6442599598566692,111.22335150400798,26.655919046401976,18.222852115631106,2.210123120148977,7.613124584356944,113.81971021016439,0.0
2022-04-19 22:20:00,14.1,19.6,18.6,22.0,16.8,4.297,3.922785,12.2834,40.4593,5.0,7.111111111111111,107.22222222222223,0.0,83.0,10.0,1013.6666666666666,26.666666666666668,2.5555555555555554,14.222222222222221,1.0,,424.27312047848756,1.718410095841871,113.35945862958661,26.544807421366375,18.314942286809288,2.307254472374916,7.819018142223358,103.29673053741456,0.0
2022-04-19 22:30:00,14.6,19.7,18.8,22.0,16.9,4.264,3.9502800000000002,11.9764,40.5998,5.0,7.0,109.5,0.0,82.5,10.0,1013.5,28.5,2.5,14.0,1.0,,424.4592617727696,1.69061347560694,112.92589768210374,26.45561735153198,18.441928612391152,2.3412492662668227,7.963486008644104,111.44670402526856,0.0
2022-04-19 22:40:00,14.8,19.8,19.0,22.0,17.0,4.291,4.894305,11.9116,40.7791,5.0,6.888888888888889,111.77777777777777,0.0,82.0,10.0,1013.3333333333334,30.333333333333332,2.4444444444444446,13.777777777777779,1.0,,430.26264261881516,1.6642395997047423,109.24546557108563,26.401348272959392,18.51549008369446,2.3278434826930363,8.42695610523224,110.73461936950682,0.0
2022-04-19 22:50:00,15.2,19.9,19.1,22.0,17.3,4.289,4.937234999999999,12.0862,40.9086,5.0,6.777777777777778,114.05555555555556,0.0,81.5,10.0,1013.1666666666666,32.16666666666667,2.388888888888889,13.555555555555555,1.0,,425.7888354246644,1.5172367605785866,106.59327912217479,26.330334097544352,18.53895307858785,2.170160661141078,9.28213341554006,108.16504051208497,0.0
2022-04-19 23:00:00,15.2,20.0,19.1,22.0,17.4,4.292,4.43646,11.6936,40.9647,5.0,6.666666666666667,116.33333333333334,0.0,81.0,10.0,1013.0,34.0,2.3333333333333335,13.333333333333334,1.0,,427.6196040852865,1.5258885474999746,110.87789557139078,26.22762178738912,18.58628355662028,2.2864783970514932,9.557336824735007,106.40463733673096,0.0
2022-04-19 23:10:00,14.8,19.9,19.0,22.0,17.2,4.274,4.261425,11.547,40.9994,5.0,6.555555555555555,118.61111111111111,0.0,80.5,10.0,1012.8333333333334,35.833333333333336,2.2777777777777777,13.11111111111111,1.0,,430.02292225103275,1.5549672333062705,111.52617532740878,26.138241704305017,18.64065136273702,2.3701968240737914,9.620622652371726,108.93009976704916,0.0
2022-04-19 23:20:00,14.3,19.8,18.9,21.9,16.9,4.286,4.389855,11.4412,41.0535,5.0,6.444444444444445,120.88888888888889,0.0,80.0,10.0,1012.6666666666666,37.66666666666667,2.2222222222222223,12.88888888888889,1.0,,428.3895339334423,1.5448945825147091,110.51566100384557,26.046673784255983,18.704635000228883,2.2646399958928427,9.641170188585917,112.95290977478028,0.0
2022-04-19 23:30:00,14.4,19.7,18.8,21.9,16.8,4.281,4.14358,12.029,41.043400000000005,5.0,6.333333333333334,123.16666666666667,0.0,79.5,10.0,1012.5,39.5,2.166666666666667,12.666666666666668,1.0,,428.2689103190104,1.4711877137422562,107.5630947113037,25.986667512257895,18.72447880109151,2.1701865756511687,9.69205981095632,108.607637646993,0.0
2022-04-19 23:40:00,14.2,19.7,18.8,21.9,16.7,4.263,3.9842950000000004,11.645999999999999,40.964600000000004,5.0,6.222222222222222,125.44444444444446,0.0,79.0,10.0,1012.3333333333334,41.333333333333336,2.111111111111111,12.444444444444445,1.0,,427.6537577837363,1.5151480590623652,110.83535792377708,25.923769626294153,18.737314444019297,2.3484632748062326,9.82309032230054,107.40547748953608,0.0
2022-04-19 23:50:00,14.0,19.6,18.7,21.9,16.6,4.272,3.889665,11.4155,41.013099999999994,5.0,6.111111111111111,127.72222222222223,0.0,78.5,10.0,1012.1666666666666,43.16666666666667,2.0555555555555554,12.222222222222221,1.0,,423.1093006388346,1.5494443812579086,111.49060450451523,25.861555490493778,18.816603441238403,2.151104512612025,9.896882600784302,111.50797336578368,0.0
2022-04-20 00:00:00,13.5,19.5,18.5,21.9,16.1,4.288,4.107555,11.7273,41.070100000000004,5.0,6.0,130.0,0.0,78.0,10.0,1012.0,45.0,2.0,12.0,1.0,,422.13806750418127,1.4278222231895237,109.54429811639302,25.80918527285258,18.888865489959716,2.004917517503103,9.931002624829611,105.58187719980876,0.0
2022-04-20 00:10:00,12.8,19.4,18.4,21.8,15.6,4.359,3.96513,11.7286,41.0757,4.944444444444445,5.944444444444445,128.33333333333334,0.0,78.33333333333333,10.0,1012.0,44.111111111111114,2.0,11.88888888888889,1.0,,428.0293023260709,1.477479020754496,112.17118681589764,25.7608141930898,18.93806531906128,2.0269316343466444,9.961947989463805,109.10380343119303,0.0
2022-04-20 00:20:00,12.7,19.3,18.5,21.8,15.4,4.395,4.020805,11.552200000000001,41.0521,4.888888888888889,5.888888888888889,126.66666666666667,0.0,78.66666666666667,10.0,1012.0,43.22222222222222,2.0,11.777777777777779,1.0,,427.433928527832,1.5058307876425274,111.82611084372311,25.715965604782106,19.00277260462443,1.9960029568274815,9.978744090398152,108.30350297292073,0.0
2022-04-20 00:30:00,12.1,19.0,18.2,21.8,14.6,4.464,4.074013636363636,11.593272727272726,41.04263636363636,4.833333333333333,5.833333333333333,125.0,0.0,79.0,10.0,1012.0,42.333333333333336,2.0,11.666666666666666,1.0,,425.14205208964734,1.514651677015811,111.93081280164127,25.66929399172465,19.08848535855611,2.25961218615373,9.999931610425314,107.75978956858316,0.0
2022-04-20 00:40:00,12.0,18.9,18.3,21.8,14.5,4.506,4.04997,11.5728,41.0656,4.777777777777778,5.777777777777778,123.33333333333333,0.0,79.33333333333333,10.0,1012.0,41.44444444444444,2.0,11.555555555555555,1.0,,428.0554835212094,1.4777966822203943,109.55707695136637,25.59959931373596,19.19349129676819,1.99151898642381,10.006760740280152,108.91844638824462,0.0
2022-04-20 00:50:00,12.5,19.0,18.5,21.8,14.7,4.526,4.014425,11.5705,41.0772,4.722222222222222,5.722222222222222,121.66666666666667,0.0,79.66666666666667,10.0,1012.0,40.55555555555556,2.0,11.444444444444445,1.0,,429.8511457316081,1.5085877333084743,109.80519521077474,25.523625332514445,19.310549726486204,2.096057342092196,10.043778680165607,108.21443962097166,0.0
2022-04-20 01:00:00,11.9,18.8,18.4,21.8,14.2,4.553,4.0527050000000004,11.599,41.0947,4.666666666666667,5.666666666666667,120.0,0.0,80.0,10.0,1012.0,39.666666666666664,2.0,11.333333333333334,1.0,,434.5025521990897,1.4612440993893618,110.60215853847353,25.442009070714313,19.438645455042522,2.1450880096356073,10.420757265090943,109.9376832707723,0.0
2022-04-20 01:10:00,11.5,18.6,18.2,21.7,13.8,4.531,4.097935,11.4817,41.0905,4.611111111111111,5.611111111111111,118.33333333333333,0.0,80.33333333333333,10.0,1012.0,38.77777777777778,2.0,11.222222222222221,1.0,,432.230517578125,1.473218983411789,111.43579610188802,25.397994647376283,19.55249361803303,2.261180333367175,11.953433018754431,104.00372736677612,0.0
2022-04-20 01:20:00,11.4,18.5,18.1,21.7,13.7,4.551,3.989005,11.1811,41.102999999999994,4.555555555555555,5.555555555555555,116.66666666666667,0.0,80.66666666666667,10.0,1012.0,37.888888888888886,2.0,11.11111111111111,1.0,,428.2168835624607,1.476532370077688,112.2974609640089,25.365944868723552,19.623745075861613,2.1305702428023023,16.395767356554668,108.37543080647785,0.0
2022-04-20 01:30:00,11.6,18.5,18.1,21.7,13.8,4.509,4.024165,11.151,41.0384,4.5,5.5,115.0,0.0,81.0,10.0,1012.0,37.0,2.0,11.0,1.0,,421.825817565918,1.5440500449881716,112.13376602884065,25.292425095240276,19.69946721076965,2.1351664090156555,24.431848545074466,112.30671085357667,0.0
2022-04-20 01:40:00,11.7,18.6,18.1,21.7,13.9,4.54,3.9754899999999997,11.046600000000002,40.7672,4.444444444444445,5.444444444444445,113.33333333333333,0.0,81.33333333333333,10.0,1012.0,36.111111111111114,2.0,10.88888888888889,1.0,,433.10287320893383,1.516354076464971,110.33082761128745,25.194821268717448,19.792485694885254,2.068776092727979,28.93603606541952,111.21058268229167,0.0
2022-04-20 01:50:00,11.6,18.5,18.0,21.6,13.8,4.551,3.7507599999999996,10.903,40.6569,4.388888888888889,5.388888888888889,111.66666666666667,0.0,81.66666666666667,10.0,1012.0,35.22222222222222,2.0,10.777777777777779,1.0,,434.9192999267578,1.4895635115948775,110.9503717661712,25.111024141634925,19.901719727112074,2.1316296220297195,31.81311254366643,106.56600110436564,0.0
2022-04-20 02:00:00,11.2,18.4,17.9,21.6,13.6,4.542,3.93903,10.6961,40.6306,4.333333333333333,5.333333333333333,110.0,0.0,82.0,10.0,1012.0,34.333333333333336,2.0,10.666666666666666,1.0,,432.7871207682292,1.5143315961721253,112.98720583597819,25.043018204371133,20.01251678466797,2.0969589404265085,33.85546671549479,117.81246962229412,0.0
2022-04-20 02:10:00,11.3,18.4,17.9,21.6,13.6,4.545,3.89088,10.533,40.6395,4.277777777777778,5.277777777777778,108.33333333333333,0.0,82.33333333333333,10.0,1012.0,33.44444444444444,2.0,10.555555555555555,1.0,,429.4042604784034,1.5046286444610122,112.12737708894547,24.992765808105467,20.118711007436115,2.2331135650475824,31.815413055419924,114.07865273793539,0.0
2022-04-20 02:20:00,11.1,18.3,17.9,21.6,13.5,4.526,3.8479900000000002,10.4474,40.9163,4.222222222222222,5.222222222222222,106.66666666666667,0.0,82.66666666666667,10.0,1012.0,32.55555555555556,2.0,10.444444444444445,1.0,,427.69427927302223,1.4355903629461924,109.9851391474406,24.974183400472008,20.189548981984455,2.194463828802109,28.20315590222677,109.27692324320476,0.0
2022-04-20 02:30:00,11.0,18.2,17.8,21.6,13.3,4.537,3.9844999999999997,10.3672,41.1593,4.166666666666667,5.166666666666667,105.0,0.0,83.0,10.0,1012.0,31.666666666666668,2.0,10.333333333333334,1.0,,432.65843638102217,1.3623712448245389,110.45365700026692,24.943568852742512,20.25847118059794,2.054101169904073,24.947612250645953,117.16686243693034,0.0
2022-04-20 02:40:00,10.9,18.3,18.1,21.5,13.3,4.54,3.95432,10.1769,41.283,4.111111111111111,5.111111111111111,103.33333333333333,0.0,83.33333333333333,10.0,1012.0,30.77777777777778,2.0,10.222222222222221,1.0,,432.3859074664938,1.5320728010915767,110.92104804496981,24.911579178686196,20.352103311247745,2.0425152785764578,22.775181913753016,106.97389474168335,0.0
2022-04-20 02:50:00,10.7,18.1,18.1,21.5,13.1,4.514,3.8080350000000003,10.1761,41.3515,4.055555555555555,5.055555555555555,101.66666666666667,0.0,83.66666666666667,10.0,1012.0,29.88888888888889,2.0,10.11111111111111,1.0,,429.2079344054474,1.4507507059533717,112.47175861207779,24.874605328241984,20.42658582687378,2.126277589996656,20.039868059158326,108.73029843648276,0.0
2022-04-20 03:00:00,10.6,18.2,18.3,21.5,13.1,4.552,3.9241750000000004,10.041500000000001,41.3973,4.0,5.0,100.0,0.0,84.0,10.0,1012.0,29.0,2.0,10.0,1.0,,429.91417765299485,1.4037818984998822,111.3355665754329,24.84419115702311,20.52474190711975,2.0466168196996053,19.005742931365965,112.71296267191569,0.0
2022-04-20 03:10:00,10.4,18.0,18.3,21.5,12.8,4.538,3.9768850000000002,9.868500000000001,41.439499999999995,3.9444444444444446,5.055555555555555,99.33333333333333,0.0,84.27777777777777,10.0,1012.0,29.27777777777778,1.9444444444444444,10.166666666666666,1.0555555555555556,,435.5530138388447,1.5023219463330206,111.14759411116776,24.810604543685912,20.603358564376833,2.165050810376803,18.037266747156778,106.3089117050171,0.0
2022-04-20 03:20:00,10.3,18.0,18.2,21.5,12.7,4.528,3.9216749999999996,9.7835,41.4859,3.888888888888889,5.111111111111111,98.66666666666667,0.0,84.55555555555556,10.0,1012.0,29.555555555555557,1.8888888888888888,10.333333333333334,1.1111111111111112,,434.495630086263,1.4528657835957695,111.45245036927994,24.792640787437136,20.660074108306972,2.0904649158453537,16.362522624899437,113.67031997077208,0.0
2022-04-20 03:30:00,10.1,17.9,18.2,21.5,12.6,4.55,3.73435,9.6532,41.5291,3.8333333333333335,5.166666666666667,98.0,0.0,84.83333333333333,10.0,1012.0,29.833333333333332,1.8333333333333333,10.5,1.1666666666666667,,434.6750417810199,1.4105123327798763,110.67827593205338,24.74258457183838,20.71253657023112,2.0207535686095555,15.454753527641296,110.14845617930094,0.0
2022-04-20 03:40:00,9.9,17.8,18.3,21.5,12.4,4.558,4.031725,9.509,41.5663,3.7777777777777777,5.222222222222222,97.33333333333333,0.0,85.11111111111111,10.0,1012.0,30.11111111111111,1.7777777777777777,10.666666666666666,1.2222222222222223,,436.79064857921384,1.4129577382035174,110.54880615083512,24.68607860247294,20.74631821314494,1.9811059814691543,14.615861773490906,110.60902618408201,0.0
2022-04-20 03:50:00,9.7,17.7,17.9,21.5,12.2,4.549,4.1255749999999995,9.3315,41.591300000000004,3.7222222222222223,5.277777777777778,96.66666666666667,0.0,85.38888888888889,10.0,1012.0,30.38888888888889,1.7222222222222223,10.833333333333334,1.2777777777777777,,440.08314486098016,1.4487780934673244,110.56213926864882,24.649873030333872,20.7671525491833,2.007485967295318,13.203609336298063,113.79305871413926,0.0
2022-04-20 04:00:00,9.5,17.7,17.8,21.4,12.1,4.52,4.090045,9.1919,41.6284,3.6666666666666665,5.333333333333333,96.0,0.0,85.66666666666667,10.0,1012.0,30.666666666666668,1.6666666666666667,11.0,1.3333333333333333,,437.4001278826834,1.426378159078501,110.4041033355799,24.613608242670693,20.774076747894288,2.054258789817492,11.939504615465799,106.8314316813151,0.0
2022-04-20 04:10:00,9.3,17.6,17.7,21.4,12.0,4.495,4.072645,9.0747,41.6491,3.611111111111111,5.388888888888889,95.33333333333333,0.0,85.94444444444444,10.0,1012.0,30.944444444444443,1.6111111111111112,11.166666666666666,1.3888888888888888,,434.743437906901,1.4430899403206374,106.88606555141298,24.577489789326986,20.749137477874758,2.151114063461622,10.87752852121989,110.73588904062908,0.0
2022-04-20 04:20:00,9.4,17.6,17.6,21.4,12.0,4.461,4.051895,8.8779,41.526300000000006,3.5555555555555554,5.444444444444445,94.66666666666667,0.0,86.22222222222223,10.0,1012.0,31.22222222222222,1.5555555555555556,11.333333333333334,1.4444444444444444,,430.35000818011406,1.4137719583511352,112.25838967641194,24.51757775624593,20.75340835571289,2.0472387230396274,10.445361305872598,106.26590085347493,0.0
2022-04-20 04:30:00,9.3,17.6,17.4,21.4,11.9,4.482,4.259395,8.771899999999999,41.663799999999995,3.5,5.5,94.0,0.0,86.5,10.0,1012.0,31.5,1.5,11.5,1.5,,429.72474010949844,1.4627945592342797,112.34902785888498,24.463635167051844,20.7522247617797,2.131865098675092,10.21417210737864,109.61246350089036,0.0
2022-04-20 04:40:00,9.1,17.5,17.3,21.4,11.9,4.461,4.231949999999999,8.6767,41.7478,3.4444444444444446,5.555555555555555,93.33333333333333,0.0,86.77777777777777,10.0,1012.0,31.77777777777778,1.4444444444444444,11.666666666666666,1.5555555555555556,,430.6293938121577,1.5175421797033757,109.79562308963409,24.430916067759195,20.734572302500407,2.0688338692982993,10.026440569559734,113.6274449157715,0.0
2022-04-20 04:50:00,9.1,17.5,17.2,21.3,11.7,4.502,4.35489,8.6502,41.7842,3.388888888888889,5.611111111111111,92.66666666666667,0.0,87.05555555555556,10.0,1012.0,32.05555555555556,1.3888888888888888,11.833333333333334,1.6111111111111112,,434.6850677911167,1.5652674279071517,108.63645008669062,24.407845865885417,20.717726446787516,2.1872469015916187,10.007020452817281,110.33364996592204,0.0
2022-04-20 05:00:00,8.9,17.4,17.1,21.3,11.6,4.488,4.471035,8.6226,41.7921,3.3333333333333335,5.666666666666667,92.0,0.0,87.33333333333333,10.0,1012.0,32.333333333333336,1.3333333333333335,12.0,1.6666666666666665,,432.6208577473958,1.509700455509,114.15720103872698,24.38958079822993,20.691821626081303,2.2100172374746894,9.980868780033736,107.68006517959854,0.0
2022-04-20 05:10:00,8.7,17.3,17.0,21.3,11.5,4.494,4.703505,8.6649,41.7724,3.2777777777777777,5.722222222222222,91.33333333333333,0.0,87.61111111111111,10.0,1012.0,32.611111111111114,1.2777777777777777,12.166666666666668,1.7222222222222223,,433.2428352198108,1.6227500398953754,119.40965756734212,24.395773057937625,20.673777383168538,2.140205164551735,10.000038193066915,113.89333736419678,0.0
2022-04-20 05:20:00,8.7,17.3,16.9,21.3,11.4,4.472,4.55901,8.6716,41.7529,3.2222222222222223,5.777777777777778,90.66666666666667,0.0,87.88888888888889,10.0,1012.0,32.888888888888886,1.2222222222222223,12.333333333333334,1.7777777777777777,,435.1753569399078,1.5993563069697827,118.47380129841088,24.44278145256689,20.65375359255042,2.2702966938550864,10.140833229048777,112.83948432426669,0.0
2022-04-20 05:30:00,8.5,17.2,16.9,21.3,11.3,4.496,4.897345,8.815000000000001,41.7308,3.166666666666667,5.833333333333333,90.0,0.0,88.16666666666667,10.0,1012.0,33.166666666666664,1.1666666666666667,12.5,1.8333333333333333,,440.04085510253907,1.6712565286886893,112.4408408181142,24.469155095418294,20.62591565767924,2.3577099241813024,10.126114447911581,107.25779200236002,0.0
2022-04-20 05:40:00,8.7,17.2,16.8,21.2,11.2,4.484,4.827695,8.805200000000001,41.7102,3.111111111111111,5.888888888888889,89.33333333333333,0.0,88.44444444444444,10.0,1012.0,33.44444444444444,1.1111111111111112,12.666666666666668,1.8888888888888888,,431.67038379888425,2.40451052761684,124.09253347623147,24.491123495101927,20.6114639377594,2.301678427060445,10.226313536961873,109.4314374923706,0.0
2022-04-20 05:50:00,8.3,17.1,16.7,21.2,11.1,4.468,5.408645,9.1291,41.6962,3.0555555555555554,5.944444444444445,88.66666666666667,0.0,88.72222222222223,10.0,1012.0,33.72222222222222,1.0555555555555556,12.833333333333334,1.9444444444444444,,430.72311356467765,2.774863595167796,161.01350471496582,24.5479302894463,20.587977062322327,2.347226563702195,10.593616339446461,108.62065158262092,0.0
2022-04-20 06:00:00,8.3,17.0,16.7,21.2,11.0,4.501,5.061745,9.4969,41.8452,3.0,6.0,88.0,0.0,89.0,10.0,1012.0,34.0,1.0,13.0,2.0,,431.5446638997396,2.6958254907831636,404.6846737071754,24.62443063735962,20.583712259928383,2.363177229166031,11.251088107426963,108.82196351369221,0.0
2022-04-20 06:10:00,8.0,17.0,16.6,21.1,10.8,4.501,5.00852,11.206199999999999,41.2094,3.3333333333333335,6.222222222222222,85.55555555555556,0.0,87.66666666666667,10.0,1011.8888888888889,32.72222222222222,1.1111111111111112,12.944444444444445,2.0555555555555554,,439.6514166329921,2.27900389771677,678.8469202918791,24.71203531901042,20.603546549479166,2.3051987862586976,11.995572509765626,115.82705637613932,0.0
2022-04-20 06:20:00,7.8,16.9,16.5,21.1,10.7,4.499,5.32383,11.7852,39.5774,3.666666666666667,6.444444444444445,83.11111111111111,0.0,86.33333333333333,10.0,1011.7777777777778,31.444444444444443,1.2222222222222223,12.88888888888889,2.111111111111111,,439.1792469278971,2.0329405628590935,480.6903886310125,24.852340727930017,20.590747249193786,2.322084967436764,11.882434103610152,115.6641375721646,0.0
2022-04-20 06:30:00,7.9,16.9,16.5,21.2,10.7,4.5,5.140985,12.2143,38.2626,4.0,6.666666666666667,80.66666666666667,0.0,85.0,10.0,1011.6666666666666,30.166666666666668,1.3333333333333333,12.833333333333334,2.1666666666666665,,436.8155047256645,2.2064488981167476,541.7547224133162,24.93098353385925,20.618088436126705,2.6770846205949783,11.314320777257283,118.43691533406574,0.0
2022-04-20 06:40:00,7.5,16.8,16.5,21.2,10.5,4.491,4.9759,13.2499,37.7706,4.333333333333334,6.888888888888889,78.22222222222223,0.0,83.66666666666667,10.0,1011.5555555555555,28.88888888888889,1.4444444444444444,12.777777777777779,2.2222222222222223,,442.8411706718357,2.4936217903417384,536.5045308387886,24.828149824142457,20.887725385030112,3.060053407351176,11.354464664459229,59.04728950500488,0.0
2022-04-20 06:50:00,7.4,16.8,16.5,21.2,10.5,4.486,4.855055,13.802699999999998,37.1945,4.666666666666667,7.111111111111111,75.77777777777777,0.0,82.33333333333333,10.0,1011.4444444444445,27.61111111111111,1.5555555555555556,12.722222222222221,2.2777777777777777,,436.212141011556,2.2998211514242626,610.1774755281783,24.70384843923278,21.189381686226795,2.9585842781349765,12.94138917149797,41.74792893641413,0.0
2022-04-20 07:00:00,7.6,16.8,16.5,21.2,10.5,4.519,5.057605000000001,13.784200000000002,36.678399999999996,5.0,7.333333333333333,73.33333333333333,0.0,81.0,10.0,1011.3333333333334,26.333333333333332,1.6666666666666665,12.666666666666666,2.3333333333333335,,433.6022125840461,2.3883890618106065,627.8721351252841,24.596115550994874,21.424139900207518,3.0598279718557997,14.863414260546367,39.83460269292196,0.0
2022-04-20 07:10:00,7.5,16.8,16.6,21.3,10.5,4.492,5.01572,14.8537,36.5028,5.333333333333334,7.555555555555555,70.88888888888889,0.0,79.66666666666667,10.0,1011.2222222222222,25.055555555555557,1.7777777777777777,12.61111111111111,2.388888888888889,,429.40627980550124,2.1408588851979897,508.41237667536336,24.48924301147461,21.659268299738564,3.303489758570989,16.668167759577432,45.86709735870362,0.0
2022-04-20 07:20:00,7.6,16.9,16.6,21.3,10.4,4.467,4.8933100000000005,15.4112,36.1505,5.666666666666667,7.777777777777778,68.44444444444444,0.0,78.33333333333333,10.0,1011.1111111111111,23.77777777777778,1.8888888888888888,12.555555555555555,2.4444444444444446,,427.7837809209715,2.283037947729482,474.0363642702265,24.434808558986685,21.936758163419817,3.244153409778735,17.73228623320154,58.15049031456984,0.0
2022-04-20 07:30:00,7.3,16.9,16.6,21.4,10.4,4.473,4.669125,15.724700000000002,35.8066,6.0,8.0,66.0,0.0,77.0,10.0,1011.0,22.5,2.0,12.5,2.5,,429.5962260945638,2.4421797281200606,430.0700406582073,24.4018097114563,22.128920885721843,3.1303913605213163,18.534416186014813,67.98712134043376,0.0
2022-04-20 07:40:00,7.3,16.9,16.6,21.5,10.3,4.454,4.58746,17.9028,35.482,6.333333333333334,8.222222222222221,63.55555555555556,0.0,75.66666666666667,10.0,1010.8888888888889,21.22222222222222,2.111111111111111,12.444444444444445,2.5555555555555554,,426.70536970818176,2.2887520209342074,372.9853764619127,24.451319363911946,22.290925607681274,3.081152227719625,18.964711256027222,67.21666007995606,0.0
2022-04-20 07:50:00,7.3,17.0,16.7,21.6,10.3,4.485,4.458345,18.433500000000002,35.017,6.666666666666667,8.444444444444445,61.11111111111111,0.0,74.33333333333333,10.0,1010.7777777777778,19.944444444444443,2.2222222222222223,12.38888888888889,2.611111111111111,,427.98750236072755,2.0293497499335285,303.006345250189,24.551651678624125,22.45146764911501,3.000610230265364,21.678032938046645,81.66350006426795,0.0
2022-04-20 08:00:00,7.6,17.1,16.8,21.7,10.5,4.479,4.336565,19.0843,34.771100000000004,7.0,8.666666666666666,58.666666666666664,0.0,73.0,10.0,1010.6666666666666,18.666666666666664,2.333333333333333,12.333333333333334,2.6666666666666665,,432.84978456343725,1.964179333892919,260.6823424939517,24.631579068501786,22.61809321085612,2.974446287155151,26.288264455795286,97.64558934529623,0.0
2022-04-20 08:10:00,7.7,17.2,17.0,21.8,10.7,4.489,5.932945,19.1964,34.5077,7.333333333333334,8.88888888888889,56.222222222222214,0.0,71.66666666666666,10.0,1010.5555555555555,17.38888888888889,2.4444444444444446,12.277777777777779,2.7222222222222223,,443.4055853867805,1.9201917269303976,224.75931956145723,24.698502718607585,22.81245858828227,2.9655036636193595,27.322369991938274,113.33698415120443,0.0
2022-04-20 08:20:00,7.9,17.3,17.1,21.8,10.8,4.465,4.50688,19.7409,34.5498,7.666666666666667,9.11111111111111,53.77777777777777,0.0,70.33333333333333,10.0,1010.4444444444445,16.11111111111111,2.5555555555555554,12.222222222222221,2.7777777777777777,,450.0291725667318,1.7976544199690305,248.52074385346668,24.797030340830485,22.915840024948118,3.1172191218535104,26.618269042968752,116.58625111897786,0.0
2022-04-20 08:30:00,8.0,17.4,17.1,21.9,10.9,4.482,4.260315,19.8281,34.4434,8.0,9.333333333333332,51.33333333333333,0.0,69.0,10.0,1010.3333333333334,14.833333333333332,2.6666666666666665,12.166666666666666,2.833333333333333,,456.0352170641669,1.7838640673988955,237.0736780526544,24.875744806440537,23.024213453228192,2.8773126249394174,25.433857720369673,115.20248301662295,0.0
2022-04-20 08:40:00,8.4,17.5,17.3,22.0,11.1,4.479,4.44668,19.8701,34.244099999999996,8.333333333333334,9.555555555555555,48.888888888888886,0.0,67.66666666666666,10.0,1010.2222222222222,13.555555555555557,2.7777777777777777,12.11111111111111,2.888888888888889,,465.4968830257723,2.2309932137478543,245.39503685126874,24.9294656374358,23.14078054556264,2.8658757171587137,24.639074157083478,115.30409378183542,0.0
2022-04-20 08:50:00,8.3,17.6,17.3,22.0,11.2,4.486,4.189105,20.3046,34.161199999999994,8.666666666666668,9.777777777777779,46.44444444444444,0.0,66.33333333333333,10.0,1010.1111111111111,12.277777777777779,2.888888888888889,12.055555555555555,2.9444444444444446,,455.38232014973954,2.805636337369175,211.71047380264196,25.006590038935343,23.18935922304789,2.7824648507436116,23.717772509257,110.76484672546387,0.0
2022-04-20 09:00:00,8.5,17.7,17.4,22.1,11.3,4.496,4.250415,20.6491,34.2257,9.0,10.0,44.0,0.0,65.0,10.0,1010.0,11.0,3.0,12.0,3.0,,460.6122523726541,2.562831132903611,176.73041517828818,25.100245752334594,23.226425043741862,2.7135600519180296,22.394445371627807,122.48506469726563,0.0
2022-04-20 09:10:00,8.6,17.8,17.5,22.1,11.5,4.482,4.281855,20.930500000000002,34.38719999999999,9.277777777777779,10.38888888888889,43.55555555555556,0.0,64.22222222222223,10.0,1009.8888888888889,11.5,3.0555555555555554,12.38888888888889,3.0555555555555554,,466.95683470276583,2.515897643956761,168.08262353886317,25.225115842819214,23.21666738510132,2.6543082853158317,21.24324970881144,128.1540097173055,0.0
2022-04-20 09:20:00,9.4,18.0,17.7,22.2,11.9,4.514,4.04435,21.3047,34.4069,9.555555555555555,10.777777777777779,43.111111111111114,0.0,63.44444444444444,10.0,1009.7777777777778,12.0,3.111111111111111,12.777777777777779,3.111111111111111,,453.1964357503255,2.3205520269594624,161.5710801912297,25.342545549532787,23.077480325698854,2.8751815923863213,18.94564727934067,107.25456942024877,0.0
2022-04-20 09:30:00,9.2,18.0,17.8,22.2,11.9,4.506,3.956275,21.5318,34.9116,9.833333333333334,11.166666666666666,42.666666666666664,0.0,62.666666666666664,10.0,1009.6666666666666,12.5,3.1666666666666665,13.166666666666666,3.1666666666666665,,442.54410009625315,2.3606013411485542,246.30673861271916,25.418064473470054,22.94539549509684,2.886563699245453,16.264186407725013,121.36446365356446,0.0
2022-04-20 09:40:00,10.0,18.4,18.1,22.3,12.6,4.514,4.058145,20.7379,36.4748,10.11111111111111,11.555555555555555,42.22222222222222,0.0,61.888888888888886,10.0,1009.5555555555555,13.0,3.2222222222222223,13.555555555555555,3.2222222222222223,,437.4431877399314,2.5621793865214633,550.2507283011398,25.50068376271738,22.88515347480774,2.6237660826532183,8.994918773780435,4916.325786950063,0.0
2022-04-20 09:50:00,10.2,18.5,18.3,22.4,12.9,4.507,3.960595,20.1798,37.7726,10.38888888888889,11.944444444444445,41.77777777777778,0.0,61.111111111111114,10.0,1009.4444444444445,13.5,3.2777777777777777,13.944444444444445,3.2777777777777777,,434.12188924153645,2.9844488333780212,734.7190205133298,25.601464160283406,22.862638343175252,2.6752681505680083,5.861645937760671,814.2921479288736,0.0
2022-04-20 10:00:00,10.1,18.5,18.3,22.4,12.8,4.506,4.0889299999999995,20.1841,38.619,10.666666666666666,12.333333333333334,41.333333333333336,0.0,60.333333333333336,10.0,1009.3333333333334,14.0,3.3333333333333335,14.333333333333334,3.3333333333333335,,427.84565224483094,2.913072192682385,844.5440305824064,25.683375695546466,22.72903319676717,2.608837267955144,5.751275406678518,451.5868309020996,0.0
2022-04-20 10:10:00,10.1,18.6,18.4,22.5,12.8,4.532,3.883715,19.8306,39.071,10.944444444444445,12.722222222222221,40.888888888888886,0.0,59.55555555555556,10.0,1009.2222222222222,14.5,3.388888888888889,14.722222222222221,3.388888888888889,,428.8821282958985,3.9763268351554872,954.5445967610679,25.75599784851074,22.640818490982056,2.430495590766271,5.713422168890635,297.0079059855143,0.0
