,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-20 10:20:00,10.5,18.8,18.5,22.6,13.2,4.469,3.97406,19.3467,39.2412,11.222222222222221,13.11111111111111,40.44444444444444,0.0,58.77777777777778,10.0,1009.1111111111111,15.0,3.4444444444444446,15.11111111111111,3.4444444444444446,,464.40986678901766,4.995881437096893,770.8347507265597,25.825649607976278,22.703707138697307,2.560926889181137,5.761646843751271,211.17862141927085,0.0
2022-04-20 10:30:00,11.1,19.0,18.7,22.7,13.4,4.462,3.9738999999999995,20.0149,39.3194,11.5,13.5,40.0,0.0,58.0,10.0,1009.0,15.5,3.5,15.5,3.5,,481.89324138422126,6.504717643799755,578.3168128131068,25.950513270696007,22.787901964187622,2.4215418207645416,5.71573220094045,170.73884267171223,0.0
2022-04-20 10:40:00,11.3,19.2,18.9,22.8,13.9,4.487,4.199555,19.5051,39.2357,11.777777777777779,13.88888888888889,39.55555555555556,0.0,57.22222222222222,10.0,1008.8888888888889,16.0,3.5555555555555554,15.88888888888889,3.5555555555555554,,496.5289449055989,7.046305541830547,404.5208160917638,26.099498806376914,22.78116620974352,2.6033813502256478,5.38326024611791,129.9948205475888,0.0
2022-04-20 10:50:00,11.9,19.4,19.0,22.9,14.2,4.51,4.4026,19.285800000000002,39.2188,12.055555555555555,14.277777777777779,39.111111111111114,0.0,56.44444444444444,10.0,1008.7777777777778,16.5,3.611111111111111,16.27777777777778,3.611111111111111,,486.25985653932065,7.159675452466739,275.77506255370747,26.228084192276004,22.675017369588215,2.5249163550138474,5.024325491587321,85.491786181132,0.0
2022-04-20 11:00:00,11.8,19.4,19.2,22.9,14.2,4.509,3.9752400000000003,19.521,39.0258,12.333333333333332,14.666666666666668,38.666666666666664,0.0,55.666666666666664,10.0,1008.6666666666666,17.0,3.6666666666666665,16.666666666666668,3.6666666666666665,,466.95032491048175,6.815639314651489,177.85939127604166,26.28611966451009,22.57234551111857,2.4938487321138383,4.960578998724619,63.401349512736,0.0
2022-04-20 11:10:00,12.0,19.6,19.3,23.1,14.4,4.523,4.082145,19.452,39.025999999999996,12.61111111111111,15.055555555555555,38.22222222222222,0.0,54.888888888888886,10.0,1008.5555555555555,17.5,3.7222222222222223,17.055555555555557,3.7222222222222223,,413.6436091105144,5.827384173600687,232.9921420180326,26.07871292114258,22.503854303359986,3.114716321627299,5.803766598701477,5.761711808840434,0.0
2022-04-20 11:20:00,13.2,19.9,19.5,23.1,15.1,4.451,4.43954,18.3988,39.001999999999995,12.88888888888889,15.444444444444445,37.77777777777778,0.0,54.111111111111114,10.0,1008.4444444444445,18.0,3.7777777777777777,17.444444444444443,3.7777777777777777,,413.44371606936403,5.440128063953528,325.8310439011741,25.82814525097777,22.666604367595607,2.511504652843637,10.446948529421274,20.64580659821545,0.0
2022-04-20 11:30:00,12.7,19.9,19.7,23.1,15.1,4.446,4.313095,18.5494,39.073,13.166666666666666,15.833333333333332,37.333333333333336,0.0,53.333333333333336,10.0,1008.3333333333334,18.5,3.833333333333333,17.833333333333332,3.833333333333333,,407.910148824056,5.001525438505378,288.73917673832955,25.846685587565105,22.726002362569172,1.8981573220094046,12.578862155278523,109.5980000813802,0.0
2022-04-20 11:40:00,13.1,20.2,19.9,23.3,15.5,4.458,4.5394950000000005,18.2658,39.0581,13.444444444444443,16.22222222222222,36.888888888888886,0.0,52.55555555555556,10.0,1008.2222222222222,19.0,3.888888888888889,18.22222222222222,3.888888888888889,,410.5815296287098,4.522892897425399,207.27013683728578,25.93393219312032,22.66044152259827,1.6676558802525203,10.9917728916804,218.52645057678222,0.0
2022-04-20 11:50:00,13.0,20.2,19.9,23.3,15.4,4.523,4.411215,18.5933,39.1221,13.722222222222221,16.61111111111111,36.44444444444444,0.0,51.77777777777778,10.0,1008.1111111111111,19.5,3.9444444444444446,18.61111111111111,3.9444444444444446,,428.42385353877626,3.8689988531972057,153.32267900887183,26.055581722259525,22.614388949076336,1.628774152994156,7.97891307592392,245.86778511047365,0.0
2022-04-20 12:00:00,13.7,20.3,20.0,23.3,15.6,4.516,4.689995000000001,18.809199999999997,39.119,14.0,17.0,36.0,0.0,51.0,10.0,1008.0,20.0,4.0,19.0,4.0,,450.3995896402995,3.5737621735718292,110.47905200785836,26.21197624842326,22.625071795781455,1.7814698608716326,5.532206483681997,223.6705401611328,153.0
2022-04-20 12:10:00,14.1,20.5,20.2,23.3,16.2,4.502,5.4944299999999995,18.3517,39.0506,14.0,17.11111111111111,36.0,0.0,50.833333333333336,10.0,1007.8888888888889,20.38888888888889,3.9444444444444446,19.166666666666668,4.0,,452.97941304173963,3.853528743598421,67.69301280221023,26.32830863634745,22.61098192214966,1.935669972499212,4.20063974181811,184.68301539103192,0.0
2022-04-20 12:20:00,13.6,20.4,20.2,23.3,15.9,4.553,5.117495,18.6343,39.022800000000004,14.0,17.22222222222222,36.0,0.0,50.666666666666664,10.0,1007.7777777777778,20.77777777777778,3.888888888888889,19.333333333333332,4.0,,472.96880249023434,3.958395114241347,41.3443025254395,26.460786050160728,22.564811004002888,1.7895789045095445,3.4959997987747196,223.38691647847494,0.0
2022-04-20 12:30:00,14.3,20.7,20.4,23.3,16.5,4.561,4.726789999999999,18.3,38.9922,14.0,17.333333333333332,36.0,0.0,50.5,10.0,1007.6666666666666,21.166666666666668,3.8333333333333335,19.5,4.0,,480.0700109302038,3.6309137256940205,13.717312141259512,26.58893919626872,22.52819850285848,1.8419477315743762,2.5111592908700304,173.35232404073082,0.0
2022-04-20 12:40:00,14.6,20.9,20.6,23.4,16.7,4.598,4.680400000000001,18.137800000000002,38.9613,14.0,17.444444444444443,36.0,0.0,50.333333333333336,10.0,1007.5555555555555,21.555555555555557,3.7777777777777777,19.666666666666668,4.0,,442.8043022313611,3.1357786861449313,7.36595501189178,26.693673874537147,22.252690273920695,2.123458219965299,1.7436132788658143,91.07242994944255,0.0
2022-04-20 12:50:00,14.9,21.1,20.8,23.5,16.8,4.631,4.59043,18.4838,38.9678,14.0,17.555555555555557,36.0,0.0,50.166666666666664,10.0,1007.4444444444445,21.944444444444443,3.7222222222222223,19.833333333333332,4.0,,425.929594523112,2.7991513529133663,4.662970526312704,26.725090468724567,21.830052242279056,2.076313922405243,1.509421190023422,68.16762163798015,0.0
2022-04-20 13:00:00,14.7,21.1,20.8,23.5,16.9,4.68,4.932245,18.4496,38.9065,14.0,17.666666666666668,36.0,0.0,50.0,10.0,1007.3333333333334,22.333333333333332,3.6666666666666665,20.0,4.0,,425.6725591023763,2.5533233120347147,1.5426441648585647,26.74874761581421,21.5420278263092,2.1463249375422797,1.6700087533394494,61.62802682876587,0.0
2022-04-20 13:10:00,15.6,21.4,21.0,23.5,17.5,4.751,5.04991,18.0014,38.5968,14.0,17.77777777777778,36.0,0.0,49.833333333333336,10.0,1007.2222222222222,22.72222222222222,3.611111111111111,20.166666666666668,4.0,,418.48554467562974,2.4843960068623225,1.283768194715182,26.771204608281455,21.323417835235595,2.2167890228827796,2.1073232452074686,62.43943163553873,0.0
2022-04-20 13:20:00,16.4,21.7,21.3,23.6,18.3,4.737,4.3935949999999995,18.3798,38.4517,14.0,17.88888888888889,36.0,0.0,49.666666666666664,10.0,1007.1111111111111,23.11111111111111,3.5555555555555554,20.333333333333332,4.0,,421.6660783894857,2.3053881672984464,1.2020849091521764,26.81150870958964,21.14057771682739,1.9711472368240357,2.7196220672130584,71.80465176900228,0.0
2022-04-20 13:30:00,16.3,21.6,21.3,23.6,18.0,4.676,4.145745,18.4067,38.3709,14.0,18.0,36.0,0.0,49.5,10.0,1007.0,23.5,3.5,20.5,4.0,,416.6181488107265,2.161779268980026,1.1250739292303722,26.85911947938262,20.96442937428834,2.1952664837159745,3.3479923502148177,82.14524703062298,0.0
2022-04-20 13:40:00,17.4,22.1,21.7,23.7,19.0,4.594,4.300935,18.441399999999998,38.3346,14.0,18.11111111111111,36.0,0.0,49.333333333333336,10.0,1006.8888888888889,23.88888888888889,3.4444444444444446,20.666666666666668,4.0,,411.29805470784504,2.100722379667611,1.0681133230055793,26.89808550834656,20.759920784632364,2.206473637223244,4.080005593299866,88.12873738606771,0.0
2022-04-20 13:50:00,16.9,21.9,21.6,23.7,18.6,4.628,7.43335,18.149099999999997,38.2907,14.0,18.22222222222222,36.0,0.0,49.166666666666664,10.0,1006.7777777777778,24.27777777777778,3.388888888888889,20.833333333333332,4.0,,410.8516410459321,1.9256760353927558,1.0373730132741443,26.959843505223592,20.549847774505615,2.025578588247299,4.889666917324066,96.39869486490886,0.0
2022-04-20 14:00:00,17.5,22.0,21.8,23.6,19.0,4.6,4.713875,17.9511,38.2882,14.0,18.333333333333332,36.0,0.0,49.0,10.0,1006.6666666666666,24.666666666666668,3.3333333333333335,21.0,4.0,,412.53926869710284,1.915500786762453,1.0205325593382626,26.999531462987267,20.330702816645307,2.054250140388807,5.671220365365347,106.77164990743002,0.0
2022-04-20 14:10:00,17.5,22.0,21.7,23.6,19.1,4.573,4.567715,17.9708,38.4932,14.0,18.444444444444443,36.0,0.0,48.833333333333336,10.0,1006.5555555555555,25.055555555555557,3.2777777777777777,21.166666666666668,4.0,,409.22462661217,2.1047356181899035,1.0112738107624701,27.02767652511597,20.143754285176595,2.0825880918900173,6.477133283615112,97.27564898173014,0.0
2022-04-20 14:20:00,16.3,21.8,21.6,23.6,18.4,4.511,4.4064950000000005,18.1223,38.7488,14.0,18.555555555555557,36.0,0.0,48.666666666666664,10.0,1006.4444444444445,25.444444444444443,3.2222222222222223,21.333333333333332,4.0,,411.596929110823,1.8929727592070897,1.0061679555972418,27.06212196546097,19.9976372709095,2.185837918568444,7.3388281191100875,115.84016232922549,0.0
2022-04-20 14:30:00,17.0,19.2,19.0,23.5,22.2,4.22,4.671945,17.8986,38.812400000000004,14.0,18.666666666666668,36.0,0.0,48.5,10.0,1006.3333333333334,25.833333333333332,3.166666666666667,21.5,4.0,,415.0002100626628,1.874178441237595,1.322299007948509,27.0642223739624,19.89747638384501,2.1261227273941037,8.2395658882459,106.67162081400554,0.0
2022-04-20 14:40:00,16.6,18.9,18.6,23.4,21.9,4.243,4.946295,17.738,38.852199999999996,14.0,18.77777777777778,36.0,0.0,48.333333333333336,10.0,1006.2222222222222,26.22222222222222,3.111111111111111,21.666666666666668,4.0,,413.61921840974657,1.8725749998476544,4.660936204427379,27.10024733861287,19.829171428680418,2.31217694401741,9.13387054602305,101.2568493270874,0.0
2022-04-20 14:50:00,16.7,19.3,18.9,23.2,21.3,4.273,4.84995,17.6717,38.8591,14.0,18.88888888888889,36.0,0.0,48.166666666666664,10.0,1006.1111111111111,26.61111111111111,3.0555555555555554,21.833333333333332,4.0,,408.8473519897461,1.7930464259783427,4.192731129725774,27.109742555618283,19.7455696105957,2.386728326280912,9.804654668172201,104.1363212076823,0.0
2022-04-20 15:00:00,16.8,19.3,18.9,23.2,21.3,4.263,4.61379,17.838,38.852999999999994,14.0,19.0,36.0,0.0,48.0,10.0,1006.0,27.0,3.0,22.0,4.0,,407.3525515045517,1.8221131485262834,5.420965631418983,27.109124453862506,19.660214071273806,2.322223837176959,10.313869988123574,100.53626033782959,0.0
2022-04-20 15:10:00,16.8,19.4,19.2,23.2,21.4,4.236,4.63258,17.872999999999998,38.8615,13.833333333333334,18.77777777777778,36.22222222222222,0.0,48.611111111111114,10.0,1006.0,26.333333333333332,3.0555555555555554,21.72222222222222,3.8333333333333335,,407.3598320901805,1.7399099548657735,9.772214132150015,27.133536353407607,19.66316020480657,2.1388974519200246,10.785952780179384,116.40436021815586,0.0
2022-04-20 15:20:00,16.5,19.1,18.8,23.1,21.3,4.217,4.936195,17.5788,38.8506,13.666666666666666,18.555555555555557,36.44444444444444,0.0,49.22222222222222,10.0,1006.0,25.666666666666668,3.111111111111111,21.444444444444443,3.6666666666666665,,407.5836219278971,1.7805721957198646,12.709254664647379,27.13803788503011,19.674431492487592,2.28689812541008,11.115606404940287,105.34505734761555,0.0
2022-04-20 15:30:00,16.8,19.3,19.1,23.1,21.4,4.255,4.94067,17.531299999999998,38.8608,13.5,18.333333333333332,36.666666666666664,0.0,49.833333333333336,10.0,1006.0,25.0,3.1666666666666665,21.166666666666668,3.5,,405.1167160981277,1.694274478766878,14.294863357085967,27.137337083816526,19.65183270136515,2.260220543940862,11.307604670524597,107.90594341278077,0.0
2022-04-20 15:40:00,17.0,19.4,19.0,23.1,21.3,4.234,5.033035,17.4457,38.865300000000005,13.333333333333334,18.11111111111111,36.888888888888886,0.0,50.44444444444444,10.0,1006.0,24.333333333333332,3.2222222222222223,20.88888888888889,3.333333333333333,,405.0468127266018,1.6376066614005524,19.34365153269579,27.119308945337927,19.59458587328593,2.327394983967145,11.363258843421935,105.12497699737548,0.0
2022-04-20 15:50:00,16.7,19.3,18.9,23.1,21.2,4.286,4.76143,17.4252,38.8697,13.166666666666666,17.88888888888889,37.111111111111114,0.0,51.05555555555556,10.0,1006.0,23.666666666666668,3.2777777777777777,20.61111111111111,3.1666666666666665,,400.5456471761068,1.6084467557123152,22.225731309362725,27.074646450678507,19.55932029088338,2.31839702864488,11.466778893470764,100.5777223332723,0.0
2022-04-20 16:00:00,16.6,19.2,18.9,23.0,21.2,4.272,4.8705300000000005,17.363599999999998,38.9009,13.0,17.666666666666668,37.333333333333336,0.0,51.666666666666664,10.0,1006.0,23.0,3.3333333333333335,20.333333333333332,3.0,,399.2452700384732,1.702713979681333,49.6501296710968,27.072568051802005,19.541366960285792,2.320993032911436,11.71232297308458,111.88640426052072,0.0
2022-04-20 16:10:00,17.1,19.4,19.0,23.0,21.2,4.312,4.967005,17.1849,38.7081,12.833333333333334,17.444444444444443,37.55555555555556,0.0,52.27777777777778,10.0,1006.0,22.333333333333332,3.388888888888889,20.055555555555557,2.833333333333333,,402.66782043457033,1.5433428755453078,68.79541485953465,27.04207757874397,19.493141610581997,2.3244330996510674,11.89440864716546,105.98969299553478,0.0
2022-04-20 16:20:00,16.8,19.4,19.1,23.0,21.3,4.297,5.130265,17.0964,38.5267,12.666666666666666,17.22222222222222,37.77777777777778,0.0,52.888888888888886,10.0,1006.0,21.666666666666664,3.4444444444444446,19.77777777777778,2.6666666666666665,,400.2908748267163,1.6831507306213431,67.25761236869683,27.015618047714234,19.432120701471966,2.491557752092679,12.133334212303163,107.72103926340739,0.0
2022-04-20 16:30:00,16.9,19.4,19.2,23.0,21.3,4.263,5.45465,16.8166,38.4714,12.5,17.0,38.0,0.0,53.5,10.0,1006.0,21.0,3.5,19.5,2.5,,401.27571524433705,1.6622781383991243,68.92453469594321,26.971347694396975,19.389025996526083,2.4711967170238496,12.375284365018208,104.37955209096273,0.0
2022-04-20 16:40:00,17.1,19.5,19.1,23.0,21.3,4.292,5.52896,16.7466,38.593,12.333333333333334,16.77777777777778,38.22222222222222,0.0,54.111111111111114,10.0,1006.0,20.333333333333332,3.5555555555555554,19.22222222222222,2.333333333333333,,405.26536122639976,1.6540039455553905,69.49318828604315,26.937225478490195,19.348715937932333,2.5797263596455258,12.742222800254822,104.50997848510742,0.0
2022-04-20 16:50:00,17.0,19.4,19.2,22.9,21.3,4.26,5.58381,16.5698,38.8872,12.166666666666666,16.555555555555557,38.44444444444444,0.0,54.72222222222222,10.0,1006.0,19.666666666666664,3.611111111111111,18.944444444444443,2.1666666666666665,,407.5469317556798,1.6138492465019225,73.59042170206706,26.984911120732626,19.323273712793984,2.7765797336896263,13.212361291249593,110.65951354980469,0.0
2022-04-20 17:00:00,16.6,19.2,18.9,22.9,21.1,4.238,5.71563,16.2435,39.029199999999996,12.0,16.333333333333332,38.666666666666664,0.0,55.333333333333336,10.0,1006.0,19.0,3.6666666666666665,18.666666666666668,2.0,,411.41725831481233,1.5025213040739804,81.74225154316358,27.10101526896159,19.237447627385457,2.692957272529602,13.600609730084738,112.21482241312663,0.0
2022-04-20 17:10:00,16.8,19.3,19.0,22.9,21.2,4.233,5.70589,16.1919,39.1235,11.833333333333332,16.11111111111111,38.888888888888886,0.0,55.94444444444444,10.0,1006.0,18.333333333333332,3.7222222222222223,18.38888888888889,1.833333333333333,,401.9380350748698,1.7189067946113437,82.7781346667015,27.23707517623901,19.059647382100422,2.897100381453832,13.777770229975383,103.05097937266032,0.0
2022-04-20 17:20:00,16.6,19.2,19.0,22.9,21.1,4.226,5.99838,16.0524,39.1964,11.666666666666666,15.88888888888889,39.111111111111114,0.0,56.55555555555556,10.0,1006.0,17.666666666666664,3.7777777777777777,18.11111111111111,1.6666666666666665,,407.5240648958053,1.7652039609352748,72.4473745727539,27.289973134994504,18.837701835632323,2.9432090401649473,13.879223635991414,109.80502862294516,0.0
2022-04-20 17:30:00,16.4,19.1,18.8,22.8,21.0,4.192,5.92052,15.7564,39.2407,11.5,15.666666666666668,39.333333333333336,0.0,57.16666666666667,10.0,1006.0,17.0,3.833333333333333,17.833333333333336,1.5,,407.74780791183997,1.7969449264956059,73.07105559526863,27.334011545181273,18.68891879081726,2.2705434252818426,13.814355503718058,235.15383460998538,0.0
2022-04-20 17:40:00,16.5,19.0,18.7,22.8,21.0,4.208,6.3275950000000005,15.5658,39.3262,11.333333333333332,15.444444444444445,39.55555555555556,0.0,57.77777777777778,10.0,1006.0,16.333333333333332,3.888888888888889,17.555555555555557,1.333333333333333,,402.0790909304564,1.7495653653178511,83.06241974695928,27.491511589686077,18.62198289235433,1.5400198654333752,10.70463242371877,816.2961112467448,0.0
2022-04-20 17:50:00,16.6,19.1,18.8,22.8,20.9,4.211,6.287975,15.4552,39.400400000000005,11.166666666666666,15.222222222222221,39.77777777777778,0.0,58.388888888888886,10.0,1006.0,15.666666666666666,3.9444444444444446,17.27777777777778,1.1666666666666665,,407.18621435406567,1.6282254908482234,93.42707261403402,27.640469210942587,18.582313769658406,1.559982919692993,6.358338615099589,923.8439970906577,0.0
2022-04-20 18:00:00,16.8,19.2,18.8,22.7,20.9,4.198,6.290095,15.2436,39.4778,11.0,15.0,40.0,0.0,59.0,10.0,1006.0,15.0,4.0,17.0,1.0,,409.86988240559896,1.6957875017830208,99.89117337005959,27.748098119099932,18.540427487691243,1.3752066812912624,3.536813251972198,939.1223691813151,0.0
2022-04-20 18:10:00,16.3,19.0,18.8,22.7,20.8,4.171,6.55021,15.1464,39.5286,10.666666666666666,14.666666666666666,41.388888888888886,0.0,59.77777777777778,10.0,1006.1111111111111,14.61111111111111,3.8333333333333335,17.055555555555557,1.0,,402.94263691869276,1.7065412681149899,104.4850471397443,27.81040856679281,18.509979775746665,1.4626219510038694,1.8526600031057996,955.4414494832357,0.0
2022-04-20 18:20:00,16.5,19.2,18.8,22.7,20.5,4.187,6.610580000000001,14.818100000000001,39.5824,10.333333333333334,14.333333333333334,42.77777777777778,0.0,60.55555555555556,10.0,1006.2222222222222,14.222222222222221,3.6666666666666665,17.11111111111111,1.0,,404.6999301743782,1.733079708908911,105.69355399848378,27.842802066802978,18.49176995595296,1.296859382490317,1.401294155716896,894.1540468343098,0.0
2022-04-20 18:30:00,16.3,19.3,18.9,22.6,20.2,4.233,6.549715000000001,14.5134,39.6434,10.0,14.0,44.166666666666664,0.0,61.333333333333336,10.0,1006.3333333333334,13.833333333333334,3.5,17.166666666666668,1.0,,404.87016072591143,1.7980159731705982,107.18405506134033,27.859516830444335,18.479475876490277,1.3302034609516462,1.2165348752339682,854.4586337280273,0.0
2022-04-20 18:40:00,16.0,19.2,18.8,22.6,20.0,4.197,6.712314999999999,14.3228,39.5248,9.666666666666666,13.666666666666666,45.55555555555556,0.0,62.111111111111114,10.0,1006.4444444444445,13.444444444444445,3.333333333333333,17.22222222222222,1.0,,400.26693287114983,1.8809984891630163,105.3098534606675,27.87412533947502,18.476207563089886,1.3410307781204112,1.1184697984952976,842.1815786335303,0.0
2022-04-20 18:50:00,16.0,19.3,19.0,22.6,19.7,4.181,6.808465,14.055599999999998,39.3423,9.333333333333334,13.333333333333334,46.94444444444444,0.0,62.888888888888886,10.0,1006.5555555555555,13.055555555555555,3.1666666666666665,17.27777777777778,1.0,,407.1660937184301,1.8579963003376783,106.66469873956366,27.891238129933676,18.47300024986267,1.3631285472710928,1.0649219095706939,760.9579506429036,0.0
2022-04-20 19:00:00,15.6,19.2,18.8,22.5,19.4,4.172,6.5168800000000005,13.8567,39.2907,9.0,13.0,48.33333333333333,0.0,63.666666666666664,10.0,1006.6666666666666,12.666666666666666,3.0,17.333333333333332,1.0,,412.62826523704086,1.9650771339464996,108.5098708345661,27.91708632151286,18.461026538213094,1.2866997484366098,1.035619840224584,794.1103747558593,0.0
2022-04-20 19:10:00,15.5,19.3,18.9,22.5,19.1,4.175,6.545975,13.6512,39.3132,8.666666666666666,12.666666666666666,49.72222222222222,0.0,64.44444444444444,10.0,1006.7777777777778,12.277777777777779,2.833333333333333,17.38888888888889,1.0,,414.55755799742946,2.003746234225688,110.20422057480462,27.947793947855633,18.435751002629598,1.3307835539182027,1.0195144591728846,753.1272067260742,0.0
2022-04-20 19:20:00,15.4,19.3,18.9,22.4,18.8,4.199,7.085915,13.5732,39.5817,8.333333333333332,12.333333333333332,51.111111111111114,0.0,65.22222222222223,10.0,1006.8888888888889,11.88888888888889,2.6666666666666665,17.444444444444443,1.0,,416.9345973714193,2.0885206156969067,111.11521949768067,27.968580468495684,18.37560515085856,1.4869503090778988,1.0106756750742594,541.7195093282064,0.0
2022-04-20 19:30:00,15.1,19.4,18.9,22.4,18.5,4.165,6.32524,13.338999999999999,39.7633,8.0,12.0,52.5,0.0,66.0,10.0,1007.0,11.5,2.5,17.5,1.0,,414.004599865442,2.1137904720858662,111.02895182377874,27.9753338209788,18.290183846155802,1.4688805415232975,1.0058300743500392,391.97020568847654,0.0
2022-04-20 19:40:00,14.7,19.4,18.8,22.4,18.1,4.197,6.17973,13.246799999999999,39.8623,7.666666666666666,11.666666666666666,53.888888888888886,0.0,66.77777777777777,10.0,1007.1111111111111,11.11111111111111,2.333333333333333,17.555555555555557,1.0,,415.67389633003324,1.9662505881934513,108.59722530429647,27.964221769968667,18.207783886591592,1.6411324469248456,1.0031714143355688,315.48442016601564,0.0
2022-04-20 19:50:00,14.4,19.4,18.8,22.4,17.8,4.21,6.223940000000001,13.0106,39.910000000000004,7.333333333333333,11.333333333333332,55.27777777777778,0.0,67.55555555555556,10.0,1007.2222222222222,10.722222222222221,2.1666666666666665,17.61111111111111,1.0,,416.6406427001954,2.0856977218793613,107.01200848380051,27.95109216690064,18.134507729212444,1.591248046954473,1.0017130293448766,271.5627685292562,0.0
2022-04-20 20:00:00,14.2,19.5,18.7,22.3,17.5,4.2,6.239800000000001,12.932599999999999,39.9326,7.0,11.0,56.666666666666664,0.0,68.33333333333333,10.0,1007.3333333333334,10.333333333333332,2.0,17.666666666666668,1.0,,411.78875543002425,2.1155873657350486,108.51745293892036,27.93962376276652,18.087243423461913,1.5007601608832677,1.0009178682168325,300.38909378051756,0.0
2022-04-20 20:10:00,14.0,19.5,18.7,22.3,17.2,4.226,6.39828,12.7882,39.965199999999996,6.666666666666666,10.666666666666666,58.05555555555556,0.0,69.11111111111111,10.0,1007.4444444444445,9.944444444444445,1.833333333333333,17.72222222222222,1.0,,410.9220973644037,2.0568861442703312,110.58291796086198,27.924783509572347,18.04762846628825,1.6362104147672654,1.0004906256993613,279.36021728515624,0.0
2022-04-20 20:20:00,13.9,19.6,18.6,22.3,17.0,4.257,6.500749999999999,12.576600000000001,39.976299999999995,6.333333333333333,10.333333333333332,59.44444444444444,0.0,69.88888888888889,10.0,1007.5555555555555,9.555555555555555,1.6666666666666665,17.77777777777778,1.0,,411.9837127685547,2.17847979130718,110.10939343447066,27.90834345181783,17.990719070434572,1.7417251350482303,1.000257790883382,220.90002657572427,0.0
2022-04-20 20:30:00,13.7,19.6,18.6,22.2,16.8,4.243,6.617319999999999,12.5094,39.9895,6.0,10.0,60.83333333333333,0.0,70.66666666666667,10.0,1007.6666666666666,9.166666666666668,1.5,17.833333333333332,1.0,,414.6233148509058,2.1862217890509106,109.58885900659077,27.893460699717203,17.933969345092773,1.708580966591835,1.0001308778921763,204.80310579935707,0.0
2022-04-20 20:40:00,13.5,19.6,18.6,22.2,16.5,4.257,6.70406,12.3172,40.0024,5.666666666666666,9.666666666666666,62.22222222222222,0.0,71.44444444444444,10.0,1007.7777777777778,8.777777777777779,1.333333333333333,17.88888888888889,1.0,,413.35716288248693,2.2294689887930446,109.08465615224029,27.87251063982646,17.88800056139628,1.5950701795021693,1.0000579710801443,183.51457916259764,0.0
2022-04-20 20:50:00,13.2,19.5,18.5,22.2,16.1,4.262,6.9925,12.1801,39.988099999999996,5.333333333333333,9.333333333333332,63.611111111111114,0.0,72.22222222222223,10.0,1007.8888888888889,8.38888888888889,1.1666666666666665,17.944444444444443,1.0,,411.8660721842448,2.2586072702293345,110.6319641781392,27.841513649622602,17.851457811991374,1.6615396799643836,1.0000298023223877,172.9973723602295,0.0
2022-04-20 21:00:00,13.1,19.5,18.5,22.1,15.8,4.297,7.0074700000000005,11.9848,40.0075,5.0,9.0,65.0,0.0,73.0,10.0,1008.0,8.0,1.0,18.0,1.0,,418.3171604410807,2.281026763788051,109.48220615925763,27.798667888641358,17.842853228251137,1.7740665825208026,1.0000298023223877,164.9553530375163,0.0
2022-04-20 21:10:00,12.9,19.5,18.5,22.1,15.5,4.315,7.272625,11.7674,39.9687,4.888888888888889,8.722222222222221,67.66666666666667,0.0,73.94444444444444,10.0,1007.9444444444445,8.166666666666666,1.0555555555555556,17.444444444444443,1.0,,421.44124181287043,2.4486679798128916,109.71463419617908,27.74874011675517,17.84076070467631,1.8094796870152154,1.0000298023223877,149.22515480041505,0.0
2022-04-20 21:20:00,12.7,19.4,18.5,22.1,15.3,4.367,7.579265000000001,11.7015,39.679,4.777777777777778,8.444444444444445,70.33333333333333,0.0,74.88888888888889,10.0,1007.8888888888889,8.333333333333334,1.1111111111111112,16.88888888888889,1.0,,421.73573992148215,2.4135662975385364,109.57625819297832,27.693795274098715,17.87004898071289,1.8145305826266607,1.0000298023223877,146.229958597819,0.0
2022-04-20 21:30:00,12.6,19.3,18.5,22.0,15.0,4.424,7.752015,11.7835,39.5743,4.666666666666667,8.166666666666666,73.0,0.0,75.83333333333333,10.0,1007.8333333333334,8.5,1.1666666666666667,16.333333333333332,1.0,,423.19623424310794,2.659173795361977,107.97438551477121,27.605384976069132,17.901199118296304,1.7775429952144624,1.0000298023223877,132.2820900599162,0.0
2022-04-20 21:40:00,12.5,19.2,18.5,22.0,14.8,4.451,8.00351,11.5517,39.5338,4.555555555555555,7.888888888888889,75.66666666666667,0.0,76.77777777777777,10.0,1007.7777777777778,8.666666666666666,1.2222222222222223,15.777777777777779,1.0,,414.7045916432347,2.7108933076279316,109.84063591930153,27.513641192118325,17.95859022776286,1.8305972109238309,1.0000298023223877,127.4568033472697,0.0
2022-04-20 21:50:00,12.3,19.1,18.5,22.0,14.6,4.471,8.001375,11.5556,39.5092,4.444444444444445,7.611111111111111,78.33333333333333,0.0,77.72222222222223,10.0,1007.7222222222222,8.833333333333334,1.2777777777777777,15.222222222222221,1.0,,413.3950880940755,2.6371004471738457,109.35162085883363,27.429525267283122,18.05252652168274,1.733062031666438,1.0000298023223877,124.70150751749675,0.0
2022-04-20 22:00:00,12.3,19.0,18.5,21.9,14.5,4.526,7.98116,11.3908,39.48909999999999,4.333333333333333,7.333333333333334,81.0,0.0,78.66666666666667,10.0,1007.6666666666666,9.0,1.3333333333333333,14.666666666666668,1.0,,408.2792167646036,2.694614052826402,110.62287299808136,27.3717621520953,18.139362612363307,1.7336763857178767,1.0000298023223877,116.76700197359938,0.0
2022-04-20 22:10:00,12.0,18.8,18.4,21.9,14.2,4.536,8.144615,11.1578,39.472,4.222222222222222,7.055555555555555,83.66666666666667,0.0,79.61111111111111,10.0,1007.6111111111111,9.166666666666666,1.3888888888888888,14.11111111111111,1.0,,412.8212837727865,2.6717531337913147,109.37264324425306,27.269970054626462,18.288370469411213,1.774806560675303,1.0000298023223877,115.7959892654419,0.0
2022-04-20 22:20:00,11.9,18.8,18.4,21.9,14.1,4.514,8.10519,11.1597,39.4685,4.111111111111111,6.777777777777779,86.33333333333334,0.0,80.55555555555556,10.0,1007.5555555555555,9.333333333333334,1.4444444444444444,13.555555555555557,1.0,,417.1375642903646,2.7273748085458402,108.25201385670462,27.231697403589884,18.409939537048338,1.6114828519026438,1.0000298023223877,114.56524420420328,0.0
2022-04-20 22:30:00,11.8,18.7,18.3,21.9,14.0,4.537,8.151385000000001,11.0718,39.4822,4.0,6.5,89.0,0.0,81.5,10.0,1007.5,9.5,1.5,13.0,1.0,,414.992944072855,2.842793085999408,109.26509959096964,27.190728642145793,18.457757460276287,1.593869419892629,1.0000298023223877,110.2255060450236,0.0
2022-04-20 22:40:00,11.5,18.6,18.2,21.8,13.8,4.53,8.389804999999999,11.0556,39.4958,3.888888888888889,6.222222222222222,91.66666666666667,0.0,82.44444444444444,10.0,1007.4444444444445,9.666666666666666,1.5555555555555556,12.444444444444445,1.0,,412.4961688197344,2.7619022126655794,110.03856502231231,27.180590270360312,18.46341658592224,1.7078375365336735,1.0000298023223877,110.34444587707519,0.0
2022-04-20 22:50:00,11.3,18.5,18.1,21.8,13.7,4.536,8.347665000000001,10.898900000000001,39.4951,3.7777777777777777,5.944444444444445,94.33333333333334,0.0,83.38888888888889,10.0,1007.3888888888889,9.833333333333334,1.6111111111111112,11.88888888888889,1.0,,410.1524122111003,2.953033843835195,110.02452693939208,27.15462770144145,18.466494522094727,1.6278171795606613,1.0000298023223877,108.67555288950602,0.0
2022-04-20 23:00:00,11.1,18.4,18.0,21.8,13.5,4.536,8.28738,10.865,39.492200000000004,3.666666666666667,5.666666666666667,97.0,0.0,84.33333333333333,10.0,1007.3333333333334,10.0,1.6666666666666665,11.333333333333334,1.0,,409.98930242779613,2.947587221732921,109.59614791546838,27.155242188771563,18.430071643193564,1.7056209754943847,1.0000298023223877,112.59467601776123,0.0
2022-04-20 23:10:00,10.9,18.3,17.9,21.8,13.3,4.541,8.505840000000001,10.6115,39.4932,3.5555555555555554,5.388888888888889,99.66666666666667,0.0,85.27777777777777,10.0,1007.2777777777778,10.166666666666668,1.7222222222222223,10.777777777777779,1.0,,411.64458109537765,3.0435739099305903,109.02973767835542,27.14158450762431,18.393692038853963,1.6993256602684657,1.0000298023223877,110.53649370829264,0.0
2022-04-20 23:20:00,10.9,18.3,17.8,21.7,13.2,4.54,8.514714999999999,10.4904,39.497699999999995,3.4444444444444446,5.111111111111112,102.33333333333334,0.0,86.22222222222223,10.0,1007.2222222222222,10.333333333333334,1.7777777777777777,10.222222222222223,1.0,,412.4440334346376,2.958881070795706,108.81797730375817,27.122366886138916,18.37215359369914,1.6022687937815985,1.0000298023223877,109.61672178904216,0.0
2022-04-20 23:30:00,10.7,18.2,17.7,21.7,13.1,4.547,8.617615,10.4127,39.5106,3.3333333333333335,4.833333333333334,105.0,0.0,87.16666666666667,10.0,1007.1666666666666,10.5,1.8333333333333333,9.666666666666668,1.0,,414.0523820442989,2.996633593719558,112.41205787594035,27.094364611307782,18.346295274098715,1.6735610159238177,1.0000298023223877,111.37939796447753,0.0
2022-04-20 23:40:00,10.7,18.2,17.7,21.6,13.1,4.537,8.878364999999999,10.4279,39.483,3.2222222222222223,4.555555555555556,107.66666666666667,0.0,88.11111111111111,10.0,1007.1111111111111,10.666666666666668,1.8888888888888888,9.111111111111112,1.0,,418.33855336507156,3.0124621131123797,109.76994926280221,27.06016182581584,18.34900198618571,1.5785942415396375,1.0000298023223877,109.10339672088624,0.0
2022-04-20 23:50:00,10.6,18.1,17.7,21.6,13.0,4.552,9.12208,10.3899,39.5181,3.111111111111111,4.277777777777779,110.33333333333334,0.0,89.05555555555556,10.0,1007.0555555555555,10.833333333333334,1.9444444444444444,8.555555555555557,1.0,,415.0121001846489,3.177592209139786,111.1516117432158,27.027189496358233,18.3464684009552,1.7396869036555291,1.0000298023223877,108.85236951192219,0.0
2022-04-21 00:00:00,10.5,18.1,17.9,21.6,12.9,4.555,9.212135,10.4637,39.5382,3.0,4.0,113.0,0.0,90.0,10.0,1007.0,11.0,2.0,8.0,1.0,,414.8354317220052,3.25362683645076,110.43478448447533,26.972190276108215,18.345343010250456,1.6559082797388573,1.0000298023223877,113.87844817813507,0.0
2022-04-21 00:10:00,10.4,18.0,18.1,21.6,12.8,4.568,9.03873,10.2675,39.632600000000004,3.0,3.9444444444444446,113.77777777777777,0.0,89.94444444444444,10.0,1007.0,11.944444444444445,1.9444444444444444,7.888888888888889,1.0,,410.05829451988484,3.4298053069909415,111.25014691153487,26.93585759162903,18.362294295628864,1.7531224737564723,1.0000298023223877,108.1411345799764,0.0
2022-04-21 00:20:00,10.3,18.0,18.1,21.6,12.8,4.549,9.165434999999999,9.9872,39.923,3.0,3.888888888888889,114.55555555555556,0.0,89.88888888888889,10.0,1007.0,12.88888888888889,1.8888888888888888,7.777777777777778,1.0,,412.0221351991851,3.4325356110206435,110.17319352489407,26.902920214335126,18.348056303660076,1.6564224966367085,1.0000298023223877,109.7151645151774,0.0
2022-04-21 00:30:00,10.2,18.0,18.3,21.6,12.7,4.53,9.28288,10.074200000000001,40.0867,3.0,3.8333333333333335,115.33333333333333,0.0,89.83333333333333,10.0,1007.0,13.833333333333332,1.8333333333333333,7.666666666666667,1.0,,412.55835337320957,3.381017969361806,114.99277599571788,26.854050258000694,18.345537424087524,1.683526562054952,1.0000298023223877,110.35314945220948,0.0
2022-04-21 00:40:00,10.2,17.9,18.2,21.6,12.6,4.525,9.04289,9.9172,40.1854,3.0,3.7777777777777777,116.11111111111111,0.0,89.77777777777777,10.0,1007.0,14.777777777777779,1.7777777777777777,7.555555555555555,1.0,,416.2495245957649,3.3484269434786116,111.87039336813373,26.834570948552276,18.339912871290736,1.806208503768269,1.0000298023223877,105.1348139520419,0.0
2022-04-21 00:50:00,10.2,18.0,18.2,21.5,12.7,4.53,9.10302,9.703700000000001,40.2368,3.0,3.7222222222222223,116.88888888888889,0.0,89.72222222222223,10.0,1007.0,15.722222222222221,1.7222222222222223,7.444444444444445,1.0,,418.707270304362,3.5469752699439807,111.4747939220795,26.798812739054362,18.345172580083208,1.6826776919762292,1.0000298023223877,114.66456582387289,0.0
2022-04-21 01:00:00,10.0,17.8,17.9,21.5,12.5,4.53,9.230915,10.043000000000001,40.277499999999996,3.0,3.6666666666666665,117.66666666666667,0.0,89.66666666666667,10.0,1007.0,16.666666666666664,1.6666666666666667,7.333333333333333,1.0,,415.4554360821603,3.5520402453646147,110.7234808069434,26.757008161544796,18.386474552154542,1.7519094991683961,1.0000298023223877,104.33876216888427,0.0
2022-04-21 01:10:00,9.9,17.8,17.8,21.5,12.5,4.546,9.412685,9.942400000000001,40.3127,3.0,3.611111111111111,118.44444444444444,0.0,89.61111111111111,10.0,1007.0,17.61111111111111,1.6111111111111112,7.222222222222222,1.0,,412.3680362078788,3.517739521190945,113.26996501922608,26.72404903729757,18.37657746632894,1.6423931602636972,1.0000298023223877,109.24050646464029,0.0
2022-04-21 01:20:00,9.7,17.8,17.7,21.5,12.3,4.53,9.2422,9.397,40.3153,3.0,3.5555555555555554,119.22222222222223,0.0,89.55555555555556,10.0,1007.0,18.555555555555557,1.5555555555555556,7.111111111111111,1.0,,413.1439322916667,3.609216310802826,112.55657850858184,26.67878599802653,18.40092489560445,1.7528008145093916,1.0000298023223877,116.41848916371664,0.0
2022-04-21 01:30:00,9.5,17.6,17.5,21.4,12.1,4.533,9.23296,8.903400000000001,40.342200000000005,3.0,3.5,120.0,0.0,89.5,10.0,1007.0,19.5,1.5,7.0,1.0,,414.4788508307797,3.6322374284873575,111.70891629924881,26.637179972330728,18.431420497894287,1.8873851511875788,1.0000298023223877,104.34133778889975,0.0
2022-04-21 01:40:00,9.7,17.6,17.4,21.4,12.2,4.544,9.803505,8.8392,40.3801,3.0,3.4444444444444446,120.77777777777777,0.0,89.44444444444444,10.0,1007.0,20.444444444444443,1.4444444444444444,6.888888888888889,1.0,,412.0433305797358,3.6898798318299866,108.56458324152197,26.599197120666503,18.421677379608155,1.8129891274372736,1.0000298023223877,107.824678662618,0.0
2022-04-21 01:50:00,9.5,17.6,17.3,21.4,12.1,4.547,9.87341,9.0243,40.4095,3.0,3.388888888888889,121.55555555555556,0.0,89.38888888888889,10.0,1007.0,21.38888888888889,1.3888888888888888,6.777777777777778,1.0,,408.8207701619466,3.6662513729542665,105.3255818960761,26.540186916987103,18.452616084416707,1.8116743453343709,1.0000298023223877,119.52672167460123,0.0
2022-04-21 02:00:00,9.5,17.5,17.3,21.4,12.1,4.539,9.85556,8.982899999999999,40.4305,3.0,3.3333333333333335,122.33333333333333,0.0,89.33333333333333,10.0,1007.0,22.333333333333332,1.3333333333333335,6.666666666666667,1.0,,410.27549271857606,3.7527334727675226,111.05300294369627,26.499301176071167,18.45228782335917,1.801403938730558,1.0000298023223877,93.99266808827717,0.0
2022-04-21 02:10:00,9.5,17.5,17.2,21.3,12.0,4.559,10.081675,8.793800000000001,40.2852,3.0,3.2777777777777777,123.11111111111111,0.0,89.27777777777777,10.0,1007.0,23.27777777777778,1.2777777777777777,6.555555555555555,1.0,,406.69852401908787,3.7875493304944983,109.37045564145019,26.468606333005226,18.420720823686672,1.7432581719099467,1.0000298023223877,107.76440141516215,0.0
2022-04-21 02:20:00,9.2,17.4,17.1,21.3,11.8,4.54,9.798820000000001,8.4635,40.0173,3.0,3.2222222222222223,123.88888888888889,0.0,89.22222222222223,10.0,1007.0,24.22222222222222,1.2222222222222223,6.444444444444445,1.0,,411.38763712565105,3.7824870860980733,110.32303322786666,26.42968005816142,18.446923338572184,1.605174295405547,1.0000298023223877,115.0942487335205,0.0
2022-04-21 02:30:00,8.6,17.2,16.9,21.3,11.4,4.52,10.179435,8.3717,39.9269,3.0,3.166666666666667,124.66666666666667,0.0,89.16666666666667,10.0,1007.0,25.166666666666664,1.1666666666666667,6.333333333333334,1.0,,411.5826403282429,3.71828630536963,110.3139374813791,26.40726953824361,18.434800313313804,1.8341998326778413,1.0000298023223877,95.49532543182373,0.0
2022-04-21 02:40:00,8.6,17.2,16.8,21.3,11.3,4.542,10.068090000000002,8.3758,39.9183,3.0,3.111111111111111,125.44444444444444,0.0,89.11111111111111,10.0,1007.0,26.11111111111111,1.1111111111111112,6.222222222222222,1.0,,409.6575844319662,3.877737869623691,106.85860544193936,26.382482564301142,18.434128578369226,1.6997364479404387,1.0000298023223877,116.20848119293903,0.0
2022-04-21 02:50:00,8.4,17.1,16.7,21.2,11.2,4.499,10.089545,8.4341,39.9291,3.0,3.0555555555555554,126.22222222222223,0.0,89.05555555555556,10.0,1007.0,27.055555555555554,1.0555555555555556,6.111111111111111,1.0,,411.88824094925803,3.708605485359828,112.27289609661212,26.354159959157307,18.474316145579017,1.6977406851450603,1.0000298023223877,103.16588088989258,0.0
2022-04-21 03:00:00,8.5,17.1,16.7,21.2,11.2,4.568,9.861754999999999,8.052299999999999,39.9288,3.0,3.0,127.0,0.0,89.0,10.0,1007.0,28.0,1.0,6.0,1.0,,412.7282056926859,3.8071109008789064,114.15237003347968,26.33725357373556,18.45199476559957,1.8595979050795237,1.0000298023223877,102.38675515492757,0.0
2022-04-21 03:10:00,8.4,17.0,16.6,21.2,11.1,4.545,9.85689,7.451600000000001,39.9435,3.0,3.0,125.22222222222223,0.0,88.88888888888889,10.0,1006.9444444444445,32.0,1.0,5.944444444444445,1.0,,419.8980284627279,3.7672301433382733,116.17690361669509,26.313400519688923,18.454657424290975,1.8244868449370066,1.0000298023223877,112.87690505981445,0.0
2022-04-21 03:20:00,8.0,16.9,16.5,21.2,10.8,4.538,10.029729999999999,7.254900000000001,39.9945,3.0,3.0,123.44444444444444,0.0,88.77777777777777,10.0,1006.8888888888889,36.0,1.0,5.888888888888889,1.0,,414.1750504241592,3.6040191926727188,113.33974178594386,26.279082714716594,18.47571719487508,1.8632900410890578,1.0000298023223877,106.8698158009847,0.0
2022-04-21 03:30:00,7.9,16.8,16.5,21.1,10.7,4.536,10.00912,7.301699999999999,40.083,3.0,3.0,121.66666666666667,0.0,88.66666666666667,10.0,1006.8333333333334,40.0,1.0,5.833333333333333,1.0,,413.073231064369,3.608259754207848,110.84186933010986,26.237775332132976,18.46554859657072,1.737567298486408,1.0000298023223877,104.96550411030398,0.0
2022-04-21 03:40:00,7.9,16.8,16.4,21.1,10.6,4.554,10.31748,7.492699999999999,40.4055,3.0,3.0,119.88888888888889,0.0,88.55555555555556,10.0,1006.7777777777778,44.0,1.0,5.777777777777778,1.0,,416.7773547363281,3.658243778230107,108.82857045038945,26.195113474527993,18.48459842999776,1.7600611285368601,1.0000298023223877,125.71911984761554,0.0
2022-04-21 03:50:00,8.1,16.9,16.4,21.1,10.9,4.542,10.352225,7.502599999999999,40.6481,3.0,3.0,118.11111111111111,0.0,88.44444444444444,10.0,1006.7222222222222,48.0,1.0,5.722222222222222,1.0,,416.0507567727976,3.6386870408327567,109.59096970940713,26.158591009775797,18.517450510660804,1.8108003028233846,1.0000298023223877,103.05793839772541,0.0
2022-04-21 04:00:00,8.0,16.8,16.4,21.1,10.8,4.512,10.267785,7.4978,40.738,3.0,3.0,116.33333333333333,0.0,88.33333333333333,10.0,1006.6666666666666,52.0,1.0,5.666666666666667,1.0,,420.7018130808863,3.622064614524949,109.14735335484735,26.127027349472048,18.506670589447022,1.8932520675659181,1.004021273056666,110.18748982747395,0.0
2022-04-21 04:10:00,8.0,16.8,16.4,21.1,10.7,4.494,10.277015,7.536700000000001,40.766200000000005,3.0,3.0,114.55555555555556,0.0,88.22222222222223,10.0,1006.6111111111111,56.0,1.0,5.611111111111111,1.0,,418.657065436703,3.645585240091981,110.19714802499546,26.096142489115397,18.53216843922933,1.7307668548822401,1.0572042125463486,116.58885410308838,0.0
2022-04-21 04:20:00,7.8,16.8,16.4,21.0,10.7,4.503,10.289525000000001,7.520999999999999,40.777,3.0,3.0,112.77777777777777,0.0,88.11111111111111,10.0,1006.5555555555555,60.0,1.0,5.555555555555555,1.0,,419.123807113472,3.762935671550406,110.10389375180175,26.065494882400422,18.53197287753477,1.9372139704463174,1.178166566538272,95.8876075020483,0.0
2022-04-21 04:30:00,7.8,16.7,16.3,21.0,10.6,4.506,10.392230000000001,7.4447,40.7765,3.0,3.0,111.0,0.0,88.0,10.0,1006.5,64.0,1.0,5.5,1.0,,416.98602294921875,3.779349528625187,112.24518706779695,26.0326179599762,18.529726018905638,1.8092017388343813,1.3832816326618196,113.3959933980306,0.0
2022-04-21 04:40:00,7.7,16.7,16.3,21.0,10.5,4.521,10.55569,7.054,40.7739,3.0,3.0,109.22222222222223,0.0,87.88888888888889,10.0,1006.4444444444445,68.0,1.0,5.444444444444445,1.0,,413.23122899899533,3.823889625355349,112.9206569861288,26.007794230779012,18.552959171930947,1.836658259431521,1.591140613555908,102.96434289296467,0.0
2022-04-21 04:50:00,7.7,16.7,16.2,21.0,10.5,4.535,10.455155000000001,7.136799999999999,40.798199999999994,3.0,3.0,107.44444444444444,0.0,87.77777777777777,10.0,1006.3888888888889,72.0,1.0,5.388888888888889,1.0,,419.26579415507706,3.566054004855075,118.21820156356037,26.007941791297355,18.54044569430378,1.9177953487567307,1.8332930099593718,104.33643299878653,0.0
2022-04-21 05:00:00,7.2,16.5,16.1,21.0,10.1,4.49,10.67741,8.057300000000001,40.8607,3.0,3.0,105.66666666666667,0.0,87.66666666666667,10.0,1006.3333333333334,76.0,1.0,5.333333333333333,1.0,,429.7093362426758,3.6703066364183266,118.05723094444491,26.020523449579876,18.564765189488732,1.8320986008644105,2.138714701732,115.8442574818929,0.0
2022-04-21 05:10:00,6.7,16.3,16.0,20.9,9.8,4.517,10.333495000000001,8.5137,40.8277,3.0,3.0,103.88888888888889,0.0,87.55555555555556,10.0,1006.2777777777778,80.0,1.0,5.277777777777778,1.0,,452.0057047526042,3.2792110933624423,125.27619230992377,26.059068225224813,18.6669007174174,1.8394966928164167,2.460107356707255,112.35996793111164,0.0
2022-04-21 05:20:00,6.6,16.3,15.9,20.9,9.7,4.505,10.102795,8.266200000000001,40.7205,3.0,3.0,102.11111111111111,0.0,87.44444444444444,10.0,1006.2222222222222,84.0,1.0,5.222222222222222,1.0,,433.0666842651367,3.2007667020956676,144.46654089070984,26.148623038361972,18.676532528548588,1.8255226417483583,2.8288422519877807,102.03716628403313,0.0
2022-04-21 05:30:00,6.8,16.2,15.8,20.9,9.6,4.519,10.263695,8.104899999999999,40.6019,3.0,3.0,100.33333333333334,0.0,87.33333333333333,10.0,1006.1666666666666,88.0,1.0,5.166666666666667,1.0,,427.58493323665925,3.5927710231684022,156.49391465181685,26.259925340016686,18.65315767288208,1.8187620381514233,3.2574985766410824,107.31635990142823,0.0
2022-04-21 05:40:00,6.7,16.2,15.8,20.9,9.7,4.504,10.545385,7.987900000000001,40.2329,3.0,3.0,98.55555555555556,0.0,87.22222222222223,10.0,1006.1111111111111,92.0,1.0,5.111111111111111,1.0,,423.87771480165685,3.4452538561349533,169.75316203101207,26.36203824996948,18.6174515469869,1.770826929608981,3.7242283121744792,113.32820098876952,0.0
2022-04-21 05:50:00,6.7,16.2,15.8,20.9,9.6,4.491,10.508,8.3736,40.1959,3.0,3.0,96.77777777777777,0.0,87.11111111111111,10.0,1006.0555555555555,96.0,1.0,5.055555555555555,1.0,,425.1303393554687,3.572942516978851,159.91650790069065,26.510327653022806,18.590349945617934,1.8886906376161143,4.142440445375981,108.15799078558798,0.0
2022-04-21 06:00:00,6.6,16.2,15.7,20.8,9.5,4.501,10.489419999999999,9.0514,40.636,3.0,3.0,95.0,0.0,87.0,10.0,1006.0,100.0,1.0,5.0,1.0,,422.51851507778827,3.274781285025979,158.534223462552,26.66949913342794,18.54632464090983,1.8451337605714797,4.570559710661571,108.44175694783527,0.0
2022-04-21 06:10:00,6.5,16.1,15.7,20.8,9.5,4.493,10.51989,10.9916,40.001,3.3333333333333335,3.111111111111111,90.88888888888889,0.0,85.72222222222223,10.0,1005.8888888888889,95.11111111111111,1.1111111111111112,5.0,1.1111111111111112,,417.66793324788415,3.241472960225606,251.40939294631872,26.432405919867044,18.38939262088409,5.405942648406755,6.292326154331702,14.775864004964209,0.0
2022-04-21 06:20:00,6.6,16.2,15.7,20.8,9.6,4.512,10.21226,11.7161,38.4642,3.666666666666667,3.2222222222222223,86.77777777777777,0.0,84.44444444444444,10.0,1005.7777777777778,90.22222222222223,1.2222222222222223,5.0,1.2222222222222223,,423.37445113609573,3.284284065975308,244.32419075357038,25.981907196044922,18.24629345258077,5.936535574595133,13.699983921051025,1.000000238418579,0.0
2022-04-21 06:30:00,6.2,16.1,15.7,20.8,9.4,4.497,9.91799,11.8873,37.2444,4.0,3.3333333333333335,82.66666666666667,0.0,83.16666666666667,10.0,1005.6666666666666,85.33333333333333,1.3333333333333333,5.0,1.3333333333333333,,423.5881591867031,3.0930079763151155,235.50945852678373,25.637223749160768,18.272343187332154,6.552517499128977,22.46037692387899,1.000000238418579,0.0
2022-04-21 06:40:00,6.1,16.0,15.6,20.8,9.2,4.496,10.017325,12.0507,36.5473,4.333333333333334,3.4444444444444446,78.55555555555556,0.0,81.88888888888889,10.0,1005.5555555555555,80.44444444444444,1.4444444444444444,5.0,1.4444444444444444,,446.52409966830544,3.1914544462686205,231.81016263412215,25.38256838238172,18.511154336228884,6.456108914243299,31.398129116263096,1.000000238418579,0.0
2022-04-21 06:50:00,6.0,16.0,15.7,20.9,9.1,4.508,10.35594,13.3623,36.419200000000004,4.666666666666667,3.5555555555555554,74.44444444444444,0.0,80.61111111111111,10.0,1005.4444444444445,75.55555555555556,1.5555555555555556,5.0,1.5555555555555556,,450.83927916077363,3.0343402714177037,188.9332928139207,25.207808208465575,18.883628447850548,6.259384168783823,38.76445779800415,1.000000238418579,0.0
2022-04-21 07:00:00,6.4,16.1,15.7,20.9,9.4,4.523,9.356365,15.3025,36.025099999999995,5.0,3.6666666666666665,70.33333333333333,0.0,79.33333333333333,10.0,1005.3333333333334,70.66666666666666,1.6666666666666665,5.0,1.6666666666666665,,473.3786989339193,2.9812407495477107,149.76617478042,25.24415765126546,19.290352948506673,5.132344275315603,43.651333039601646,1.005898491938909,0.0
2022-04-21 07:10:00,6.8,16.3,15.9,21.0,9.7,4.507,9.213925,15.6589,35.376099999999994,5.333333333333334,3.7777777777777777,66.22222222222223,0.0,78.05555555555556,10.0,1005.2222222222222,65.77777777777777,1.7777777777777777,5.0,1.7777777777777777,,478.2284061756353,2.8960234799560185,135.03999103072,25.31195312467672,19.797791413560425,4.831695532360993,45.1651073856677,1.8124876393739786,0.0
2022-04-21 07:20:00,6.9,16.5,16.1,21.1,9.9,4.474,9.05391,15.948699999999999,34.867000000000004,5.666666666666667,3.888888888888889,62.111111111111114,0.0,76.77777777777777,10.0,1005.1111111111111,60.888888888888886,1.8888888888888888,5.0,1.8888888888888888,,488.41927168922865,2.8430450880729543,139.7839643780121,25.564620892206825,20.073282550175986,3.437749643325806,44.70051890691121,55.40842766443889,0.0
2022-04-21 07:30:00,6.8,16.5,16.2,21.2,9.8,4.491,8.85164,16.2197,34.512299999999996,6.0,4.0,58.0,0.0,75.5,10.0,1005.0,55.99999999999999,2.0,5.0,2.0,,477.63490865071617,2.8442456670467466,173.44609451293945,25.806982574462893,20.16004205385844,3.254898542165756,40.07476303100586,85.75874596277873,0.0
2022-04-21 07:40:00,6.5,16.5,16.3,21.3,9.7,4.498,8.777294999999999,16.2183,34.4191,6.333333333333334,4.111111111111111,53.888888888888886,0.0,74.22222222222223,10.0,1004.8888888888889,51.11111111111111,2.111111111111111,5.0,2.111111111111111,,470.9987636873092,3.036763533636675,192.43171144129866,26.10440361022949,20.178778546651206,2.678757723967234,35.00965471903483,93.45372436523436,0.0
2022-04-21 07:50:00,6.6,16.6,16.3,21.4,9.7,4.489,8.78064,16.800900000000002,34.2236,6.666666666666667,4.222222222222222,49.77777777777778,0.0,72.94444444444444,10.0,1004.7777777777778,46.222222222222214,2.2222222222222223,5.0,2.2222222222222223,,467.3137768315334,3.0108551059901423,167.63657527143513,26.400163461764652,20.08511963287989,3.2907153707742696,31.076832358042395,84.10832648436228,0.0
