,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-21 08:00:00,6.8,16.7,16.4,21.5,9.9,4.502,8.970345,17.4281,33.915,7.0,4.333333333333333,45.666666666666664,0.0,71.66666666666667,10.0,1004.6666666666666,41.33333333333333,2.333333333333333,5.0,2.333333333333333,,479.0755820894789,2.8670204971132978,142.19769617544054,26.573022336959838,20.009076499938963,3.1338921197255454,30.84767091751099,132.24793626149497,0.0
2022-04-21 08:10:00,7.1,16.8,16.5,21.6,10.0,4.508,9.239685,17.4267,33.826800000000006,7.333333333333334,4.444444444444445,41.55555555555556,0.0,70.38888888888889,10.0,1004.5555555555555,36.444444444444436,2.4444444444444446,5.0,2.4444444444444446,,521.5002545586947,2.7448717984573987,123.06779905308437,26.75649877548218,20.08700313250224,2.71144291639328,30.713975439071657,135.0622942860921,0.0
2022-04-21 08:20:00,7.3,16.9,16.6,21.6,10.3,4.505,8.87696,17.8783,33.8401,7.666666666666667,4.555555555555555,37.44444444444444,0.0,69.11111111111111,10.0,1004.4444444444445,31.555555555555543,2.5555555555555554,5.0,2.5555555555555554,,515.4702034505208,2.759575595337119,145.91985480895823,27.679632196426393,19.91254110018412,2.5914673962195716,28.924042011896766,122.37560827891032,0.0
2022-04-21 08:30:00,7.1,17.0,16.7,21.7,10.3,4.491,8.767425,18.348300000000002,33.7755,8.0,4.666666666666666,33.333333333333336,0.0,67.83333333333333,10.0,1004.3333333333334,26.666666666666657,2.6666666666666665,5.0,2.6666666666666665,,526.4246410431258,3.275564630833049,152.32127666322526,28.082558603286742,19.510680160522462,2.5371679333845774,25.026075722376504,127.25541215260823,0.0
2022-04-21 08:40:00,7.2,16.9,16.7,21.7,10.2,4.525,8.777334999999999,18.4557,33.7179,8.333333333333334,4.777777777777778,29.22222222222223,0.0,66.55555555555556,10.0,1004.2222222222222,21.77777777777777,2.7777777777777777,5.0,2.7777777777777777,,524.4068754700409,3.9320671876473616,140.1494027250904,28.093399079640704,19.424887679417928,2.4382188298304874,20.937138799031576,130.73210213979084,0.0
2022-04-21 08:50:00,7.7,17.1,16.9,21.8,10.6,4.496,8.772225,18.5286,33.6532,8.666666666666668,4.888888888888889,25.111111111111114,0.0,65.27777777777777,10.0,1004.1111111111111,16.888888888888886,2.888888888888889,5.0,2.888888888888889,,525.2756927490234,4.064204812736834,141.6736994537526,28.28754684448242,19.457205616633097,2.359109634359678,17.331014634768167,123.28514544169109,0.0
2022-04-21 09:00:00,8.5,17.4,17.1,21.8,11.2,4.494,8.769345,18.6483,33.6314,9.0,5.0,21.0,0.0,64.0,10.0,1004.0,12.0,3.0,5.0,3.0,,498.42025292056735,4.344768871398969,124.76341945518882,28.34184415817261,19.302258949279786,2.985129646062851,15.299390331904092,77.64210095087688,0.0
2022-04-21 09:10:00,8.6,17.5,17.2,21.9,11.3,4.52,8.01549,19.153100000000002,33.730000000000004,9.277777777777779,5.222222222222222,20.666666666666668,0.0,63.27777777777778,10.0,1003.8888888888889,12.055555555555555,3.0555555555555554,5.277777777777778,3.0555555555555554,,485.78263946533207,4.8313432543089165,150.97220707564705,28.374436864852907,19.18664418856303,2.414938649137815,14.537238426208495,109.403800239563,0.0
2022-04-21 09:20:00,8.5,17.6,17.4,22.0,11.3,4.52,7.5846,19.459699999999998,33.8094,9.555555555555555,5.444444444444445,20.333333333333332,0.0,62.55555555555556,10.0,1003.7777777777778,12.11111111111111,3.111111111111111,5.555555555555555,3.111111111111111,,480.7264034052005,4.7998162911436655,249.84591460578184,28.43808629353841,19.14411316871643,2.4115864990154905,13.33265453974406,110.2197129313151,0.0
2022-04-21 09:30:00,8.9,17.8,17.5,22.1,11.6,4.502,7.937595,18.8492,34.3072,9.833333333333334,5.666666666666667,20.0,0.0,61.833333333333336,10.0,1003.6666666666666,12.166666666666666,3.1666666666666665,5.833333333333333,3.1666666666666665,,478.3271501668294,4.059166694482167,318.8710989888509,28.52587182044983,19.135342435836794,2.3257898630698524,11.896674084663392,103.3986056137085,0.0
2022-04-21 09:40:00,8.8,17.9,17.7,22.1,11.7,4.499,8.28771,19.237000000000002,35.763099999999994,10.11111111111111,5.888888888888889,19.666666666666668,0.0,61.111111111111114,10.0,1003.5555555555555,12.222222222222221,3.2222222222222223,6.111111111111111,3.2222222222222223,,469.68994423000294,3.7470122989288157,580.4876094865529,28.555722541809082,19.094984499613442,3.542357012828191,10.646995420455932,85.3500331234932,0.0
2022-04-21 09:50:00,9.5,18.1,17.8,22.2,12.0,4.493,9.0869,19.1904,36.9584,10.38888888888889,6.111111111111111,19.333333333333332,0.0,60.388888888888886,10.0,1003.4444444444445,12.277777777777779,3.2777777777777777,6.388888888888889,3.2777777777777777,,424.4730092261304,3.700829522414396,849.6198628898665,27.57982729593913,18.837473758061726,8.205228130022684,10.442019181251526,1.0015680607159934,0.0
2022-04-21 10:00:00,10.1,18.3,18.0,22.3,12.5,4.495,10.283835,19.307499999999997,37.742000000000004,10.666666666666666,6.333333333333333,19.0,0.0,59.666666666666664,10.0,1003.3333333333334,12.333333333333334,3.3333333333333335,6.666666666666666,3.3333333333333335,,436.51425547281895,4.294540217569319,1050.5640503205555,26.297358233133952,19.3413125483195,9.464794707298278,12.907662232716879,1.0036856065193813,0.0
2022-04-21 10:10:00,10.3,18.5,18.2,22.3,12.8,4.494,10.95044,19.3434,37.945,10.944444444444445,6.555555555555555,18.666666666666668,0.0,58.94444444444444,10.0,1003.2222222222222,12.38888888888889,3.388888888888889,6.944444444444445,3.388888888888889,,455.43022908177875,5.02002792631839,1049.5743834725072,25.29899943351746,20.51091497739156,10.607025314966837,17.49178653240204,8.814766830801963,0.0
2022-04-21 10:20:00,10.3,18.7,18.4,22.5,13.0,4.502,11.25073,18.8884,38.088800000000006,11.222222222222221,6.777777777777778,18.333333333333332,0.0,58.22222222222222,10.0,1003.1111111111111,12.444444444444445,3.4444444444444446,7.222222222222221,3.4444444444444446,,440.4529870605469,5.079899682837018,952.3145479122528,24.554954528808594,21.408982423146565,11.184054889678956,22.736041212081908,1.1719242918491364,0.0
2022-04-21 10:30:00,10.1,18.7,18.5,22.6,12.9,4.512,12.12857,19.2397,38.3688,11.5,7.0,18.0,0.0,57.5,10.0,1003.0,12.5,3.5,7.5,3.5,,433.0731905777153,5.699342840984043,654.0542242241984,23.960744301478066,22.280590305328367,11.981436327298482,29.15544917742411,1.0054375267028808,0.0
2022-04-21 10:40:00,10.8,18.9,18.7,22.7,13.4,4.516,12.34414,19.5701,38.3862,11.777777777777779,7.222222222222222,17.666666666666668,0.0,56.77777777777778,10.0,1002.8888888888889,12.555555555555555,3.5555555555555554,7.777777777777778,3.5555555555555554,,420.403540937051,5.9777454886194,500.2443849690755,23.354857635498046,23.001344935099283,12.880610938072204,38.08655442555745,1.002739567955335,0.0
2022-04-21 10:50:00,11.5,19.2,18.9,22.8,13.9,4.546,12.888919999999999,19.2427,38.3381,12.055555555555555,7.444444444444445,17.333333333333332,0.0,56.05555555555556,10.0,1002.7777777777778,12.61111111111111,3.611111111111111,8.055555555555555,3.611111111111111,,424.6549120076497,6.52782921632131,467.13196187337246,22.88626976411895,24.00015855600605,12.989076004082202,48.233853058895825,1.0014872175825518,0.0
2022-04-21 11:00:00,11.4,19.2,18.9,22.8,13.8,4.547,12.7089,19.7484,38.265,12.333333333333332,7.666666666666666,17.0,0.0,55.333333333333336,10.0,1002.6666666666666,12.666666666666666,3.6666666666666665,8.333333333333332,3.6666666666666665,,422.5437154940902,6.105249928148453,401.95988418837726,22.5100066502889,25.17461793581645,12.479672940572103,60.258437544504794,1.0008150474230448,0.0
2022-04-21 11:10:00,11.8,19.4,19.1,22.9,14.2,4.545,12.15257,19.8779,38.1677,12.61111111111111,7.888888888888889,16.666666666666664,0.0,54.611111111111114,10.0,1002.5555555555555,12.722222222222221,3.7222222222222223,8.61111111111111,3.7222222222222223,,423.88378194173185,5.540899858865361,251.6117394161763,22.218730300267538,26.251606365839642,12.777786216735839,72.28187074025473,1.0004444626967113,0.0
2022-04-21 11:20:00,11.5,19.6,19.3,23.0,14.2,4.539,12.464025,20.0332,38.0942,12.88888888888889,8.11111111111111,16.333333333333332,0.0,53.888888888888886,10.0,1002.4444444444445,12.777777777777779,3.7777777777777777,8.88888888888889,3.7777777777777777,,417.617476922397,5.006024902271013,145.76845887609792,22.008641494115196,26.945091574986776,13.025738549232482,87.1494742457072,1.0002390148242315,0.0
2022-04-21 11:30:00,11.9,19.6,19.4,23.0,14.4,4.568,12.071915,20.3035,37.988299999999995,13.166666666666666,8.333333333333332,16.0,0.0,53.166666666666664,10.0,1002.3333333333334,12.833333333333334,3.833333333333333,9.166666666666666,3.833333333333333,,411.8376606241862,4.976472546892651,97.21613356250828,21.87152935130448,27.898346350179555,12.480305557816717,103.73729296086199,1.0001215944687525,0.0
2022-04-21 11:40:00,12.5,19.8,19.5,23.1,14.8,4.569,10.70496,20.6507,37.8389,13.444444444444443,8.555555555555555,15.666666666666666,0.0,52.44444444444444,10.0,1002.2222222222222,12.88888888888889,3.888888888888889,9.444444444444443,3.888888888888889,,408.65160056629395,5.40441609621048,73.97009930292765,21.814608949025473,29.203763920466105,10.46667361577352,110.34495571136475,1.0000514211257299,0.0
2022-04-21 11:50:00,13.1,20.1,19.8,23.2,15.2,4.565,9.67088,20.228900000000003,37.768,13.722222222222221,8.777777777777779,15.333333333333332,0.0,51.72222222222222,10.0,1002.1111111111111,12.944444444444445,3.9444444444444446,9.722222222222221,3.9444444444444446,,412.26951374974743,5.313506819232035,54.66801565278048,21.89143546740214,29.573566640218097,9.648981741269429,113.17012939453124,1.0000298023223877,0.0
2022-04-21 12:00:00,13.4,20.3,20.0,23.2,15.6,4.574,9.222135,19.3822,37.7027,14.0,9.0,15.0,0.0,51.0,10.0,1002.0,13.0,4.0,10.0,4.0,,463.5467419433594,5.977517317243889,42.4564072584163,22.15148946126302,29.141922216415406,7.535847153663636,113.56326699574788,31.343017133076984,165.0
2022-04-21 12:10:00,13.1,20.3,20.1,23.3,15.6,4.562,9.34173,19.0573,37.779,14.11111111111111,9.11111111111111,16.0,0.0,50.888888888888886,10.0,1001.8888888888889,13.333333333333334,4.055555555555555,10.166666666666666,4.055555555555555,,541.1967413119612,6.375085389398586,45.23253070971386,22.566244403979198,28.75679350556627,7.665485755669868,86.44910770911955,332.2957149249147,0.0
2022-04-21 12:20:00,13.2,20.4,20.1,23.4,15.6,4.537,9.466785,18.500700000000002,37.652100000000004,14.222222222222221,9.222222222222221,17.0,0.0,50.77777777777778,10.0,1001.7777777777778,13.666666666666666,4.111111111111111,10.333333333333334,4.111111111111111,,629.201330327878,6.865733058035038,51.38992282501049,22.863031419118247,28.925569763183592,7.650081624984741,59.4895459429423,1008.2365280151367,0.0
2022-04-21 12:30:00,13.6,20.7,20.3,23.6,16.1,4.586,9.847755000000001,18.1297,37.5218,14.333333333333334,9.333333333333334,18.0,0.0,50.666666666666664,10.0,1001.6666666666666,14.0,4.166666666666667,10.5,4.166666666666667,,564.6894749012213,7.402661804600624,37.96624924600461,23.141730632781982,29.215204677581788,8.25648883978526,46.56784903844198,552.5646477762858,0.0
2022-04-21 12:40:00,14.6,21.1,20.6,23.7,16.8,4.553,10.01249,18.4041,37.489,14.444444444444445,9.444444444444445,19.0,0.0,50.55555555555556,10.0,1001.5555555555555,14.333333333333334,4.222222222222222,10.666666666666666,4.222222222222222,,522.4252924601237,7.424812394212195,30.123708580739084,23.373704872454628,28.950196397910684,8.453990647577296,42.87183613793324,417.58841460966124,0.0
2022-04-21 12:50:00,15.0,21.1,20.7,23.7,16.8,4.583,10.164069999999999,18.3889,37.488299999999995,14.555555555555555,9.555555555555555,20.0,0.0,50.44444444444444,10.0,1001.4444444444445,14.666666666666666,4.277777777777778,10.833333333333334,4.277777777777778,,512.4265755980042,6.678244564533233,31.823659642537432,23.60062045097351,28.41693817138672,8.325164218743641,42.080027459462485,263.90620716094975,0.0
2022-04-21 13:00:00,15.3,21.4,21.1,23.7,17.5,4.586,10.8613,17.854,37.4902,14.666666666666666,9.666666666666666,21.0,0.0,50.333333333333336,10.0,1001.3333333333334,15.0,4.333333333333333,11.0,4.333333333333333,,450.41305048098513,5.4504566905053995,30.751008021683344,23.759844443003338,27.439654954274495,8.383030870755514,44.376101392110186,126.62131271362304,0.0
2022-04-21 13:10:00,15.0,21.3,21.0,23.7,17.1,4.66,11.367035,17.8504,37.5382,14.777777777777779,9.777777777777779,22.0,0.0,50.22222222222222,10.0,1001.2222222222222,15.333333333333334,4.388888888888889,11.166666666666666,4.388888888888889,,430.32501617431643,5.218610354911137,53.115671119043384,23.8907186571757,26.595501352945963,8.326818492412567,50.062836780548096,75.42899405797323,0.0
2022-04-21 13:20:00,15.6,21.5,21.2,23.6,17.6,4.661,11.14022,18.2584,37.623599999999996,14.88888888888889,9.88888888888889,23.0,0.0,50.111111111111114,10.0,1001.1111111111111,15.666666666666668,4.444444444444445,11.333333333333334,4.444444444444445,,416.6707264060536,4.692611888842395,78.39992808110296,23.98052659670512,26.180635925928755,7.805760090351105,59.11054248174031,61.83382475535075,0.0
2022-04-21 13:30:00,16.3,21.8,21.4,23.6,18.3,4.675,11.02033,18.2725,37.6146,15.0,10.0,24.0,0.0,50.0,10.0,1001.0,16.0,4.5,11.5,4.5,,417.73724385579425,4.608068031469981,91.88863281249999,24.15740540822347,26.009183193842567,7.226040170192718,63.12603948593139,67.42674655914307,0.0
2022-04-21 13:40:00,16.7,21.9,21.6,23.6,18.6,4.659,9.517265,18.775399999999998,37.591899999999995,15.11111111111111,10.11111111111111,25.0,0.0,49.888888888888886,10.0,1000.8888888888889,16.333333333333332,4.555555555555555,11.666666666666666,4.555555555555555,,413.0791876641635,4.090874810245751,83.33583651763573,24.265697355270383,25.656460704803465,7.611659549872082,68.6751530456543,73.63760239283243,0.0
2022-04-21 13:50:00,16.3,21.8,21.5,23.7,18.2,4.706,11.087349999999999,18.2883,37.5265,15.222222222222221,10.222222222222221,26.0,0.0,49.77777777777778,10.0,1000.7777777777778,16.666666666666668,4.611111111111111,11.833333333333334,4.611111111111111,,409.18893435072624,3.6848202820282197,74.4383239134018,24.311390972137453,25.491668243408206,7.868438910643261,78.5794792175293,109.75374825795491,0.0
2022-04-21 14:00:00,16.7,22.1,21.8,23.7,18.9,4.684,10.85594,18.4632,37.5005,15.333333333333334,10.333333333333334,27.0,0.0,49.666666666666664,10.0,1000.6666666666666,17.0,4.666666666666667,12.0,4.666666666666667,,410.86750447591146,3.5010043701546336,73.59154397350247,24.37855187733968,25.460717973709105,7.805097733338674,78.72175403594971,65.16452704747518,0.0
2022-04-21 14:10:00,16.9,21.8,21.5,23.6,18.5,4.65,9.714234999999999,18.6197,37.4718,15.444444444444445,10.444444444444445,28.0,0.0,49.55555555555556,10.0,1000.5555555555555,17.333333333333336,4.722222222222222,12.166666666666668,4.722222222222222,,408.9836795991042,3.4557970495277877,79.1343962129496,24.502231286366783,24.99062335014343,7.079390234947205,79.04647799173992,100.87260587056478,0.0
2022-04-21 14:20:00,17.9,22.1,21.7,23.6,19.2,4.649,10.331495,18.3781,37.4385,15.555555555555555,10.555555555555555,29.0,0.0,49.44444444444444,10.0,1000.4444444444445,17.666666666666668,4.777777777777778,12.333333333333334,4.777777777777778,,406.84506955201596,3.3971123067537947,86.49897094726563,24.591859906514486,24.833040358225503,7.627249138355255,80.20091645558675,82.83870925267539,0.0
2022-04-21 14:30:00,17.2,19.4,19.5,23.6,22.2,4.253,9.33259,19.0133,37.4279,15.666666666666666,10.666666666666666,30.0,0.0,49.333333333333336,10.0,1000.3333333333334,18.0,4.833333333333333,12.5,4.833333333333333,,412.7812975056966,3.2925003346346196,83.54157251088633,24.70996782620748,24.67278153101603,7.1110778284072875,82.1781370417277,154.49246251424154,0.0
2022-04-21 14:40:00,17.5,19.5,19.2,23.5,22.4,4.31,8.411475,19.0922,37.350100000000005,15.777777777777779,10.777777777777779,31.0,0.0,49.22222222222222,10.0,1000.2222222222222,18.333333333333336,4.888888888888889,12.666666666666668,4.888888888888889,,421.200013599615,3.267769049897706,77.47743992369054,24.833509063720705,23.981627419789636,6.613704651196798,68.3190670522054,816.1899258931478,0.0
2022-04-21 14:50:00,18.2,20.0,20.0,23.4,22.7,4.281,8.762715,18.76,37.2423,15.88888888888889,10.88888888888889,32.0,0.0,49.111111111111114,10.0,1000.1111111111111,18.666666666666668,4.944444444444445,12.833333333333334,4.944444444444445,,416.2590418497722,3.2983595140505644,73.66195946300097,24.96086910247803,23.17951707839966,6.826125408013662,61.95610027949016,338.06196459452315,0.0
2022-04-21 15:00:00,18.2,20.0,19.9,23.4,22.7,4.243,8.558775,18.621199999999998,37.2165,16.0,11.0,33.0,0.0,49.0,10.0,1000.0,19.0,5.0,13.0,5.0,,407.9261240606198,3.233643528371208,77.62173719912599,24.97450731913249,22.390356833140054,6.912631562550862,66.98361864725749,119.57916676839193,0.0
2022-04-21 15:10:00,18.1,20.0,19.9,23.4,22.7,4.297,7.585615,18.8482,37.228500000000004,15.833333333333334,11.11111111111111,33.27777777777778,0.0,50.05555555555556,10.0,999.9444444444445,19.38888888888889,5.166666666666667,13.333333333333334,4.777777777777778,,413.70342175713904,3.0714105077315184,75.25325820987507,25.00655098341853,21.96156582738532,6.281297733822806,77.22526292290192,92.81480286353272,0.0
2022-04-21 15:20:00,19.1,20.4,19.9,23.3,22.6,4.326,7.014785000000001,18.9162,37.2044,15.666666666666666,11.222222222222221,33.55555555555556,0.0,51.111111111111114,10.0,999.8888888888889,19.77777777777778,5.333333333333333,13.666666666666666,4.555555555555555,,431.1650756835937,2.9744655620917086,74.16780294170488,25.10291568590224,21.75669454392188,5.689780320587937,76.59768388673444,221.58388473248587,0.0
2022-04-21 15:30:00,19.0,20.5,20.2,23.3,22.7,4.26,7.3006,18.7544,37.1866,15.5,11.333333333333334,33.833333333333336,0.0,52.166666666666664,10.0,999.8333333333334,20.166666666666668,5.5,14.0,4.333333333333333,,505.3126224386281,2.77127527197202,74.13137147267659,25.25957777314267,21.75058918354875,4.798409281807431,50.0516528946397,1251.7249583702303,0.0
2022-04-21 15:40:00,17.8,19.6,19.4,23.3,22.5,4.306,7.29274,18.4527,37.1786,15.333333333333334,11.444444444444445,34.111111111111114,0.0,53.22222222222222,10.0,999.7777777777778,20.555555555555557,5.666666666666667,14.333333333333334,4.111111111111111,,563.3912277397069,2.833997796140822,78.8392536975839,25.468248430887858,21.8950128364563,4.644749583005906,28.774631678263347,1806.6691876220702,0.0
2022-04-21 15:50:00,18.6,20.2,20.1,23.3,22.7,4.299,7.27255,18.3846,37.2079,15.166666666666666,11.555555555555555,34.388888888888886,0.0,54.27777777777778,10.0,999.7222222222222,20.944444444444443,5.833333333333333,14.666666666666666,3.888888888888889,,570.4345644124348,2.644277883033968,84.55614981204103,25.67727060317993,22.05297231992086,4.6800172233581545,17.611888262430828,1567.0169531249999,0.0
2022-04-21 16:00:00,17.9,19.7,19.7,23.3,22.5,4.308,7.09654,18.0891,37.2259,15.0,11.666666666666666,34.666666666666664,0.0,55.333333333333336,10.0,999.6666666666666,21.333333333333332,6.0,15.0,3.666666666666667,,506.1981401851259,2.6409448271619396,91.72851495732021,25.860868749618533,21.8113055006663,4.948805289268494,13.664537221590678,783.2754539998372,0.0
2022-04-21 16:10:00,17.6,19.4,19.3,23.2,22.4,4.322,7.009755,18.083199999999998,37.2696,14.833333333333334,11.777777777777779,34.94444444444444,0.0,56.388888888888886,10.0,999.6111111111111,21.72222222222222,6.166666666666667,15.333333333333334,3.4444444444444446,,497.18421975672925,2.6492843241610773,119.63065563934671,26.020907570521036,21.47670962015788,5.2669851438204445,12.971144920984903,580.2140541585287,0.0
2022-04-21 16:20:00,18.8,20.3,20.0,23.2,22.6,4.277,6.961765,17.9317,37.2913,14.666666666666666,11.88888888888889,35.22222222222222,0.0,57.44444444444444,10.0,999.5555555555555,22.11111111111111,6.333333333333334,15.666666666666668,3.2222222222222223,,531.9872635904948,2.713369989085332,162.2309897423868,26.19520956675212,21.443122628529867,5.224668675263723,12.300338864326477,707.3952136230469,0.0
2022-04-21 16:30:00,18.4,20.0,19.4,23.2,22.5,4.272,6.623965,17.9534,37.3371,14.5,12.0,35.5,0.0,58.5,10.0,999.5,22.5,6.5,16.0,3.0,,538.6949514454809,2.624950709386734,154.28698371326857,26.29651430447896,21.381656792958577,5.410302067597707,11.085625486373901,833.5176112874349,0.0
2022-04-21 16:40:00,18.6,20.2,19.0,23.2,22.5,4.284,6.6721,17.7792,37.4624,14.333333333333334,12.11111111111111,35.77777777777778,0.0,59.55555555555556,10.0,999.4444444444445,22.88888888888889,6.666666666666667,16.333333333333332,2.7777777777777777,,547.6128373209635,2.381190562049548,123.53526074727377,26.355387592315672,21.36790850957235,5.26931868314743,9.691163045565286,902.6698165893555,0.0
2022-04-21 16:50:00,18.3,20.0,19.0,23.1,22.6,4.329,6.460215,17.6891,37.753699999999995,14.166666666666666,12.222222222222221,36.05555555555556,0.0,60.611111111111114,10.0,999.3888888888889,23.27777777777778,6.833333333333334,16.666666666666668,2.555555555555556,,528.2974579839597,2.186835390157619,106.2741670854213,26.385891812642416,21.36702157656352,5.216603569984436,8.916098725001017,894.5455771891277,0.0
2022-04-21 17:00:00,17.8,19.5,18.7,23.0,22.3,4.313,6.425275000000001,17.422800000000002,37.9148,14.0,12.333333333333334,36.333333333333336,0.0,61.66666666666667,10.0,999.3333333333334,23.666666666666668,7.0,17.0,2.3333333333333335,,537.4883994547527,2.2549440067939166,97.73836367095257,26.446342881520586,21.395589402516684,5.301419527530671,8.295726203918457,1068.5027088419597,0.0
2022-04-21 17:10:00,17.8,19.5,18.7,23.0,22.3,4.293,6.171505,17.103299999999997,38.015,13.833333333333332,12.444444444444445,36.611111111111114,0.0,62.72222222222222,10.0,999.2777777777778,24.055555555555557,7.166666666666667,17.333333333333336,2.111111111111111,,543.0980318828013,2.195543881392075,96.36193803841111,26.583152058919268,21.30817138036092,5.205834862391154,8.227891237735749,920.6588408406576,0.0
2022-04-21 17:20:00,18.3,19.9,19.1,22.9,22.3,4.187,5.91925,17.0357,38.099599999999995,13.666666666666666,12.555555555555555,36.888888888888886,0.0,63.77777777777778,10.0,999.2222222222222,24.444444444444443,7.333333333333334,17.666666666666668,1.8888888888888888,,520.0414014253163,2.152348727112436,97.82393377336406,26.717063728968306,20.97960275967916,4.8513098994890855,8.346150004069012,675.4175629679362,0.0
2022-04-21 17:30:00,18.3,20.0,19.3,22.9,22.4,4.268,5.806430000000001,16.915,38.169799999999995,13.5,12.666666666666666,37.166666666666664,0.0,64.83333333333333,10.0,999.1666666666666,24.833333333333332,7.5,18.0,1.666666666666667,,510.36582570393875,2.155942030343632,100.34192473352292,26.81797929763794,20.613679634730023,4.58502580165863,8.638789335886639,530.7368898010254,0.0
2022-04-21 17:40:00,17.8,19.5,18.6,22.9,22.2,4.211,5.892035,16.787399999999998,38.25,13.333333333333332,12.777777777777779,37.44444444444444,0.0,65.88888888888889,10.0,999.1111111111111,25.22222222222222,7.666666666666667,18.333333333333336,1.4444444444444446,,710.9254599665499,2.938701226738213,112.37871886603577,27.025915501912436,21.496534948349,3.291954919894536,8.359726672172545,1814.572825826009,0.0
2022-04-21 17:50:00,17.6,19.3,18.9,22.8,22.1,4.2,5.8849350000000005,16.595599999999997,38.317099999999996,13.166666666666666,12.88888888888889,37.72222222222222,0.0,66.94444444444444,10.0,999.0555555555555,25.61111111111111,7.833333333333334,18.666666666666668,1.2222222222222223,,817.9279209742052,3.8573870579132254,106.49588704642603,27.305878690083823,22.55054402033488,2.568779010772705,4.456099123557409,1995.0850073242189,0.0
2022-04-21 18:00:00,17.7,19.4,18.9,22.8,22.1,4.238,5.903840000000001,16.3647,38.384699999999995,13.0,13.0,38.0,0.0,68.0,10.0,999.0,26.0,8.0,19.0,1.0,,894.8844390869141,3.080296860933304,100.11818224589031,27.55226707776388,22.8991828028361,2.334147801001867,1.953516679207484,2109.432525431315,0.0
2022-04-21 18:10:00,17.7,19.4,18.9,22.9,22.1,4.264,6.383740909090909,16.08309090909091,38.445454545454545,12.722222222222221,12.555555555555555,39.94444444444444,0.0,69.22222222222223,10.0,999.0555555555555,26.944444444444443,7.944444444444445,18.555555555555557,1.0,,1028.6191014151739,2.776830423080315,97.87411426932125,27.74355414390564,23.428355929056803,2.16713181356589,1.3845021309455237,2396.5952006022135,0.0
2022-04-21 18:20:00,17.4,19.3,19.1,23.0,22.1,4.279,6.318745,15.862,38.4983,12.444444444444445,12.11111111111111,41.888888888888886,0.0,70.44444444444444,10.0,999.1111111111111,27.88888888888889,7.888888888888889,18.11111111111111,1.0,,1116.0653328450521,2.7121272098344598,104.9655842314467,27.872584733963016,23.801406211853028,2.200363022883733,1.204539447228114,2344.2846443684894,0.0
2022-04-21 18:30:00,17.6,19.4,19.0,23.0,22.1,4.265,6.49486,15.656799999999999,38.568599999999996,12.166666666666666,11.666666666666666,43.833333333333336,0.0,71.66666666666667,10.0,999.1666666666666,28.833333333333332,7.833333333333333,17.666666666666668,1.0,,1215.7313763076959,2.4900120425224306,104.43598697662352,27.978542903264366,24.053117237091065,2.0712344817320507,1.1118385777870814,2474.577323811849,0.0
2022-04-21 18:40:00,17.7,19.4,18.8,22.9,22.1,4.247,6.889915,15.5926,38.4797,11.88888888888889,11.222222222222221,45.77777777777778,0.0,72.88888888888889,10.0,999.2222222222222,29.77777777777778,7.777777777777778,17.22222222222222,1.0,,1274.1029150110003,2.482732937420155,106.00441383060088,28.068757994969683,24.25827112197876,2.1083033988873163,1.0613318691651028,2338.8435485839846,0.0
2022-04-21 18:50:00,17.3,19.1,18.8,22.9,22.0,4.233,6.31501,14.832999999999998,38.287,11.61111111111111,10.777777777777779,47.72222222222222,0.0,74.11111111111111,10.0,999.2777777777778,30.72222222222222,7.722222222222222,16.77777777777778,1.0,,1321.4133451334635,2.4087808346411603,107.76078556211655,28.131548948657173,24.363720625622733,2.0449695110464026,1.033652321459232,2390.0493889253094,0.0
2022-04-21 19:00:00,17.3,19.0,18.9,22.8,22.0,4.201,6.481295,14.725299999999999,38.4194,11.333333333333334,10.333333333333334,49.666666666666664,0.0,75.33333333333333,10.0,999.3333333333334,31.666666666666664,7.666666666666667,16.333333333333332,1.0,,1400.914293086611,2.494029191139728,115.80679480277885,28.217307481640326,24.62016515378324,2.195418368109158,1.0184477728551722,2516.5469673135117,0.0
2022-04-21 19:10:00,16.9,18.8,18.7,22.7,21.8,4.221,6.671085,14.5101,38.6969,11.055555555555555,9.88888888888889,51.611111111111114,0.0,76.55555555555556,10.0,999.3888888888889,32.611111111111114,7.611111111111111,15.88888888888889,1.0,,1325.4739807128906,3.377868770845866,195.73252325327383,28.250849901835124,24.439400100708006,2.1305118083953856,1.0100942556063335,2333.3223828125,0.0
2022-04-21 19:20:00,16.7,18.6,18.5,22.7,21.7,4.213,7.033334999999999,14.2857,38.8601,10.777777777777779,9.444444444444445,53.55555555555556,0.0,77.77777777777777,10.0,999.4444444444445,33.55555555555556,7.555555555555555,15.444444444444445,1.0,,1300.2449793602955,5.181264151058628,230.77639532056907,28.26985025087992,24.096390285491943,2.041770173708598,1.0055108292897543,1967.099792277018,0.0
2022-04-21 19:30:00,16.4,18.4,18.4,22.6,21.6,4.2,7.280589999999999,13.845400000000001,38.9605,10.5,9.0,55.5,0.0,79.0,10.0,999.5,34.5,7.5,15.0,1.0,,1251.295027486867,6.461605083188094,211.69527081678143,28.276676734288532,23.637314360936482,2.3442742214600245,1.002997434536616,1610.2740983072915,0.0
2022-04-21 19:40:00,16.5,18.4,18.2,22.5,21.6,4.23,8.048735,13.6147,39.0581,10.222222222222221,8.555555555555555,57.44444444444444,0.0,80.22222222222223,10.0,999.5555555555555,35.44444444444444,7.444444444444445,14.555555555555555,1.0,,1182.3463826497396,6.378796027851644,165.3372461364229,28.270183897018434,23.1276664129893,2.292791314125061,1.0016187636057536,1332.5605995686851,0.0
2022-04-21 19:50:00,16.0,18.1,18.0,22.5,21.5,4.211,8.357205,13.5808,39.136399999999995,9.944444444444445,8.11111111111111,59.388888888888886,0.0,81.44444444444444,10.0,999.6111111111111,36.388888888888886,7.388888888888889,14.11111111111111,1.0,,1114.0713853857983,5.535943984163683,122.2441727417337,28.24072641883392,22.6643855736425,2.254956460891526,1.0008668384949366,1108.5829617376276,0.0
2022-04-21 20:00:00,15.9,17.9,17.7,22.4,21.3,4.195,8.55202,13.3793,39.1983,9.666666666666668,7.666666666666667,61.33333333333333,0.0,82.66666666666667,10.0,999.6666666666666,37.33333333333333,7.333333333333333,13.666666666666668,1.0,,1013.7695560709635,4.690111954212189,100.69789295196533,28.1992542997996,22.20515802383423,2.4468299410740535,1.0004629393418631,907.3735418701172,0.0
2022-04-21 20:10:00,15.6,17.8,17.6,22.3,21.2,4.215,9.190555,13.521799999999999,39.2564,9.38888888888889,7.222222222222222,63.27777777777778,0.0,83.88888888888889,10.0,999.7222222222222,38.27777777777778,7.277777777777778,13.222222222222221,1.0,,945.2923033685795,4.062601860721232,92.69540681979076,28.163783671061196,21.790630782445273,2.505919497211774,1.0002425374587376,766.0174096679688,0.0
2022-04-21 20:20:00,15.6,17.7,17.4,22.3,21.1,4.193,9.65114,13.736099999999999,39.296299999999995,9.11111111111111,6.777777777777778,65.22222222222223,0.0,85.11111111111111,10.0,999.7777777777778,39.22222222222222,7.222222222222222,12.777777777777779,1.0,,907.1066900985543,3.8249961873501706,92.18098952277232,28.1195544274648,21.482871843973797,2.4503576922416688,1.0001232862472533,648.1803223673503,0.0
2022-04-21 20:30:00,15.2,18.3,17.9,22.2,19.9,4.227,9.86094,13.1834,39.2691,8.833333333333334,6.333333333333334,67.16666666666667,0.0,86.33333333333334,10.0,999.8333333333334,40.166666666666664,7.166666666666667,12.333333333333334,1.0,,862.3558764648438,3.859152258136178,96.21742423106048,28.07347762743632,21.241486152013145,2.467525053222974,1.000052547653516,550.7942922465006,0.0
2022-04-21 20:40:00,15.2,18.8,18.4,22.2,19.0,4.241,10.12231,13.220099999999999,39.284800000000004,8.555555555555557,5.888888888888889,69.11111111111111,0.0,87.55555555555556,10.0,999.8888888888889,41.111111111111114,7.111111111111111,11.88888888888889,1.0,,825.7431613545034,3.5476389892896014,101.46318309783936,28.0284619140625,21.03507709503174,2.4205497487386065,1.0000298023223877,476.4893618774414,0.0
2022-04-21 20:50:00,14.9,19.0,18.6,22.2,18.7,4.239,10.50212,13.1585,39.2986,8.277777777777779,5.444444444444445,71.05555555555556,0.0,88.77777777777777,10.0,999.9444444444445,42.05555555555556,7.055555555555555,11.444444444444445,1.0,,802.8610327148438,3.500369936699248,105.22784493031475,27.983371590942635,20.88340315625967,2.5681786564334494,1.0000298023223877,399.18053518826844,0.0
2022-04-21 21:00:00,15.0,19.2,18.7,22.2,18.3,4.232,10.709154999999999,13.1369,39.1312,8.0,5.0,73.0,0.0,90.0,10.0,1000.0,43.0,7.0,11.0,1.0,,771.0769498066518,3.5469883651113774,109.0798041381405,27.949262946446737,20.767261622746783,2.7229588520526886,1.0000298023223877,334.6150621032715,0.0
2022-04-21 21:10:00,14.7,19.3,18.7,22.2,17.9,4.243,10.660755,13.107400000000002,38.9182,7.833333333333333,5.0,72.72222222222223,0.0,90.11111111111111,10.0,1000.1666666666666,41.666666666666664,6.777777777777778,11.0,1.0,,750.03195004518,3.576664784931194,110.88557596023472,27.91442353884379,20.68673590342204,2.657336424589157,1.0000298023223877,284.012123819987,0.0
2022-04-21 21:20:00,14.4,19.5,18.7,22.2,17.6,4.286,10.761050000000001,12.7456,38.830200000000005,7.666666666666667,5.0,72.44444444444444,0.0,90.22222222222223,10.0,1000.3333333333334,40.333333333333336,6.555555555555555,11.0,1.0,,732.6480093559178,3.405463977122711,109.7974450950838,27.881763925552367,20.642808605829877,2.5187874533732733,1.0000298023223877,244.46964734395345,0.0
2022-04-21 21:30:00,14.3,19.6,18.7,22.2,17.2,4.308,10.70919,12.7167,38.804899999999996,7.5,5.0,72.16666666666667,0.0,90.33333333333333,10.0,1000.5,39.0,6.333333333333333,11.0,1.0,,705.8784774023597,3.4095677928601282,109.90147080028123,27.847416941324873,20.611789083480836,2.577882576386134,1.0000298023223877,207.87064613342287,0.0
2022-04-21 21:40:00,14.2,19.7,18.7,22.2,17.1,4.3,10.561555,12.7217,38.8099,7.333333333333333,5.0,71.88888888888889,0.0,90.44444444444444,10.0,1000.6666666666666,37.666666666666664,6.111111111111111,11.0,1.0,,685.7972138854278,3.3802613932399423,110.45172735957776,27.824685125350953,20.567854121526082,2.4809626257419586,1.0000298023223877,181.055678024292,0.0
2022-04-21 21:50:00,14.0,19.8,18.8,22.2,17.0,4.323,10.68219,12.4866,38.82340000000001,7.166666666666667,5.0,71.61111111111111,0.0,90.55555555555556,10.0,1000.8333333333334,36.333333333333336,5.888888888888889,11.0,1.0,,663.708013305664,3.371367339313367,109.03359049888654,27.796270618438722,20.53983813921611,2.393257465759913,1.0000298023223877,156.82801882425946,0.0
2022-04-21 22:00:00,13.7,19.7,18.7,22.2,16.6,4.269,10.761140000000001,12.2414,38.846500000000006,7.0,5.0,71.33333333333333,0.0,90.66666666666667,10.0,1001.0,35.0,5.666666666666667,11.0,1.0,,644.4922589111328,3.2010920465666026,110.29756429726122,27.75582541783651,20.537294823328654,2.4966195142269134,1.0000298023223877,132.3232125345866,0.0
2022-04-21 22:10:00,14.0,19.7,18.8,22.1,16.6,4.296,10.63588,12.114099999999999,38.8936,6.833333333333333,5.0,71.05555555555556,0.0,90.77777777777777,10.0,1001.1666666666666,33.666666666666664,5.444444444444445,11.0,1.0,,635.6847344970704,3.273722224491464,110.28187840370136,27.692356465657554,20.544742272694904,2.3193253606557844,1.0000298023223877,115.17801541646323,0.0
2022-04-21 22:20:00,13.7,19.7,18.7,22.1,16.3,4.289,10.809715,11.967099999999999,38.9386,6.666666666666666,5.0,70.77777777777777,0.0,90.88888888888889,10.0,1001.3333333333334,32.33333333333333,5.222222222222222,11.0,1.0,,621.5665815962868,3.1597006651035136,110.28109963842705,27.624336764017738,20.58166330019633,2.3344330636660255,1.0000298023223877,107.54454120635987,0.0
2022-04-21 22:30:00,13.6,19.7,18.7,22.1,16.3,4.292,10.75252,11.7721,38.9778,6.5,5.0,70.5,0.0,91.0,10.0,1001.5,31.0,5.0,11.0,1.0,,602.804648030599,3.149172877544737,111.37612503353485,27.53288480440775,20.64607141812642,2.219129132628441,1.0000298023223877,106.31188152313231,0.0
2022-04-21 22:40:00,13.3,19.6,18.7,22.0,15.9,4.331,11.062965,11.597100000000001,39.0181,6.333333333333333,5.0,70.22222222222223,0.0,91.11111111111111,10.0,1001.6666666666666,29.666666666666664,4.777777777777778,11.0,1.0,,597.6113622696098,3.0846503193567028,111.31765001437086,27.438855202992762,20.73068287531535,2.2120560524861017,1.0000298023223877,110.12408748626709,0.0
2022-04-21 22:50:00,13.1,19.5,18.5,22.0,15.6,4.369,11.23614,11.5457,39.074799999999996,6.166666666666666,5.0,69.94444444444444,0.0,91.22222222222223,10.0,1001.8333333333334,28.333333333333332,4.555555555555555,11.0,1.0,,585.5325437067843,3.087225533872001,110.06952723745573,27.366659537872984,20.84383872350057,2.267155609003833,1.0000298023223877,108.75360878887072,0.0
2022-04-21 23:00:00,12.8,19.4,18.6,22.0,15.4,4.426,11.399035000000001,11.369,39.2198,6.0,5.0,69.66666666666667,0.0,91.33333333333333,10.0,1002.0,27.0,4.333333333333334,11.0,1.0,,572.8170239538433,2.951180328063372,110.31720428466797,27.29698791821798,20.93614711125692,2.165214804410934,1.0000298023223877,105.72747030893962,0.0
2022-04-21 23:10:00,12.7,19.3,18.6,21.9,15.1,4.481,11.53384,11.2058,39.5298,5.833333333333333,5.0,69.38888888888889,0.0,91.44444444444444,10.0,1002.1666666666666,25.666666666666664,4.111111111111111,11.0,1.0,,561.7285249696929,3.0910695790166907,112.38845019389007,27.229663979212443,20.99590647379557,2.1838102861245474,1.0000298023223877,109.53336865743002,0.0
2022-04-21 23:20:00,12.3,19.2,18.5,21.9,14.8,4.504,11.4595,11.0746,39.7048,5.666666666666666,5.0,69.11111111111111,0.0,91.55555555555556,10.0,1002.3333333333334,24.333333333333332,3.888888888888889,11.0,1.0,,555.0888519287109,3.0947029060091675,110.85639849172473,27.180356171925858,21.065899642308555,2.2119477953513464,1.0000298023223877,106.66190238952636,0.0
2022-04-21 23:30:00,12.2,19.0,18.5,21.9,14.5,4.535,11.480395,11.008799999999999,39.8074,5.5,5.0,68.83333333333333,0.0,91.66666666666667,10.0,1002.5,23.0,3.666666666666667,11.0,1.0,,549.6817140425759,3.106647886482336,113.51296719394834,27.123074688830616,21.11393899648203,2.2612858908627667,1.0000298023223877,107.23789770697469,0.0
2022-04-21 23:40:00,12.1,18.9,18.5,21.9,14.4,4.572,11.521765,10.8494,39.824400000000004,5.333333333333333,5.0,68.55555555555556,0.0,91.77777777777777,10.0,1002.6666666666666,21.666666666666664,3.4444444444444446,11.0,1.0,,538.8317449109308,3.054962336767865,110.11464479931331,27.071562891006472,21.16264543215434,2.1698078161478045,1.0000298023223877,108.99380906422932,0.0
2022-04-21 23:50:00,12.0,18.9,18.5,21.8,14.2,4.549,11.5481,10.8074,39.9248,5.166666666666666,5.0,68.27777777777777,0.0,91.88888888888889,10.0,1002.8333333333334,20.333333333333332,3.2222222222222223,11.0,1.0,,537.5631473795572,3.1158362544660516,109.49213736474852,27.08727738062541,21.19104763666789,2.159645571311315,1.0000298023223877,111.52216424306232,0.0
2022-04-22 00:00:00,11.5,18.7,18.3,21.8,14.0,4.536,11.661725,10.6849,39.9825,5.0,5.0,68.0,0.0,92.0,10.0,1003.0,19.0,3.0,11.0,1.0,,527.8013287914758,3.0902659758268776,110.7088669864202,27.07831597963969,21.17336786588033,2.1592482086022695,1.0000298023223877,103.65775633494059,0.0
2022-04-22 00:10:00,11.4,18.6,18.4,21.8,13.8,4.508,11.953435,10.538,40.0318,4.888888888888889,4.888888888888889,67.5,0.0,92.16666666666667,9.555555555555555,1002.9444444444445,20.77777777777778,2.9444444444444446,10.666666666666666,1.0,,522.5546712239584,3.1273611668813026,111.47788038113697,27.05950403849284,21.14822143236796,2.290643383860588,1.0000298023223877,109.43658531188964,0.0
2022-04-22 00:20:00,11.3,18.5,18.1,21.8,13.6,4.539,11.749725,10.493599999999999,40.076800000000006,4.777777777777778,4.777777777777778,67.0,0.0,92.33333333333333,9.11111111111111,1002.8888888888889,22.555555555555557,2.888888888888889,10.333333333333334,1.0,,519.0849298306169,3.2194663111907618,110.60765974766791,27.039956525166833,21.146209818522134,2.2199323091904324,1.0000298023223877,109.68038906097414,0.0
2022-04-22 00:30:00,11.2,18.5,18.0,21.7,13.5,4.539,12.106505,10.398,40.1081,4.666666666666667,4.666666666666667,66.5,0.0,92.5,8.666666666666666,1002.8333333333334,24.333333333333332,2.8333333333333335,10.0,1.0,,506.9684170847926,3.2759610235354324,109.41934005414025,27.007346671422322,21.120345967610678,2.303723976413409,1.0000454433759054,105.24999472300212,0.0
2022-04-22 00:40:00,10.9,18.4,17.9,21.7,13.3,4.547,11.98498,10.2979,40.158,4.555555555555555,4.555555555555555,66.0,0.0,92.66666666666667,8.222222222222221,1002.7777777777778,26.11111111111111,2.7777777777777777,9.666666666666666,1.0,,504.7653460693359,3.1740525510351536,111.56616209644383,26.975688540140787,21.107484804789227,2.2698490925629935,1.0178252838055293,115.45955558776855,0.0
2022-04-22 00:50:00,10.7,18.3,17.8,21.7,13.2,4.528,12.232815,10.3454,40.2023,4.444444444444445,4.444444444444445,65.5,0.0,92.83333333333333,7.777777777777778,1002.7222222222222,27.88888888888889,2.7222222222222223,9.333333333333334,1.0,,503.35067973520563,3.373863019532403,110.00063890403274,26.947100540796914,21.110365816752115,2.297580382625262,1.0870942966143289,103.04919597625732,0.0
2022-04-22 01:00:00,10.7,18.2,17.8,21.7,13.1,4.543,12.113710000000001,10.236799999999999,40.0793,4.333333333333333,4.333333333333333,65.0,0.0,93.0,7.333333333333334,1002.6666666666666,29.666666666666664,2.6666666666666665,9.0,1.0,,495.4553131454292,3.350738549919452,114.43524567598676,26.91765993118286,21.084076808293663,2.404590584834417,1.239952203631401,107.39156162261963,0.0
2022-04-22 01:10:00,10.5,18.2,17.7,21.6,13.0,4.535,11.555305,9.9157,39.8468,4.222222222222222,4.222222222222222,64.5,0.0,93.16666666666667,6.888888888888889,1002.6111111111111,31.444444444444443,2.611111111111111,8.666666666666666,1.0,,491.8093829345703,3.3569291719272316,112.76615517309156,26.88491437594096,21.091453104019166,2.28479600807031,1.4345300485690435,117.84771753946941,0.0
2022-04-22 01:20:00,10.4,18.1,17.7,21.6,12.9,4.533,11.494965,9.8795,39.772800000000004,4.111111111111111,4.111111111111111,64.0,0.0,93.33333333333333,6.444444444444445,1002.5555555555555,33.22222222222222,2.5555555555555554,8.333333333333332,1.0,,487.862199152804,3.308795578553852,110.26682807620637,26.85578826904297,21.0986287466685,2.218342097401619,1.6276973148187,99.76742627461752,0.0
2022-04-22 01:30:00,10.2,18.0,17.8,21.6,12.7,4.562,12.0984,10.0048,39.9228,4.0,4.0,63.5,0.0,93.5,6.0,1002.5,35.0,2.5,8.0,1.0,,484.67413920084635,3.298248007102201,110.97690641737253,26.82141276995341,21.09412803332011,2.470445382197698,1.8662466198205947,110.51261693318683,0.0
2022-04-22 01:40:00,10.0,18.0,18.0,21.6,12.6,4.516,12.05102,9.8601,40.178999999999995,3.888888888888889,3.888888888888889,63.0,0.0,93.66666666666667,5.555555555555555,1002.4444444444445,36.77777777777778,2.4444444444444446,7.666666666666666,1.0,,478.3070327302779,3.2369002247395486,110.45313175438487,26.77328227647667,21.125307159163263,2.2682290850115603,2.1020355584517203,115.5056290610892,0.0
2022-04-22 01:50:00,9.8,17.9,18.0,21.6,12.4,4.53,12.47101,9.6796,40.3123,3.7777777777777777,3.7777777777777777,62.5,0.0,93.83333333333333,5.111111111111112,1002.3888888888889,38.55555555555556,2.388888888888889,7.333333333333333,1.0,,475.7348537541532,3.345176937128864,109.8666978896405,26.731764694849648,21.13982305208842,2.3289368003606796,2.3290498300393425,103.43185619354249,0.0
2022-04-22 02:00:00,9.7,17.8,18.1,21.5,12.4,4.539,12.62724,9.747200000000001,40.4046,3.666666666666667,3.666666666666667,62.0,0.0,94.0,4.666666666666667,1002.3333333333334,40.33333333333333,2.3333333333333335,7.0,1.0,,476.4554814656575,3.381805626025981,107.81744467029463,26.696744530995687,21.145597988764443,2.4384742826223373,2.5850971011320754,106.68721481323243,0.0
2022-04-22 02:10:00,9.6,17.8,18.0,21.5,12.3,4.527,12.311835,9.7601,40.454899999999995,3.5555555555555554,3.5555555555555554,61.5,0.0,94.16666666666667,4.222222222222222,1002.2777777777778,42.111111111111114,2.2777777777777777,6.666666666666666,1.0,,474.786867619657,3.3561321664866752,111.07309892492779,26.66920226097107,21.175436878204344,2.3260409289598467,2.807169177532196,106.61291058858235,0.0
2022-04-22 02:20:00,9.6,17.7,17.8,21.5,12.1,4.536,12.69907,9.4495,40.458299999999994,3.4444444444444446,3.4444444444444446,61.0,0.0,94.33333333333333,3.7777777777777777,1002.2222222222222,43.888888888888886,2.2222222222222223,6.333333333333333,1.0,,471.21408100347406,3.420604922609814,109.55514921069819,26.649560645421342,21.163039379119873,2.3883228083451593,3.030396041075389,105.66771443684895,0.0
2022-04-22 02:30:00,9.4,17.7,17.6,21.5,12.0,4.535,12.554590000000001,9.5176,40.493700000000004,3.3333333333333335,3.3333333333333335,60.5,0.0,94.5,3.333333333333334,1002.1666666666666,45.666666666666664,2.166666666666667,6.0,1.0,,474.21135335286465,3.4702963542938234,108.77955603281657,26.62075022697449,21.175379276275635,2.2620402177174883,3.2518076090017956,113.70044776916504,0.0
2022-04-22 02:40:00,9.3,17.6,17.5,21.5,11.9,4.536,12.914734999999999,9.4299,40.547,3.2222222222222223,3.2222222222222223,60.0,0.0,94.66666666666667,2.8888888888888893,1002.1111111111111,47.44444444444444,2.111111111111111,5.666666666666666,1.0,,468.84060975173423,3.47024894985102,111.13797360867432,26.58669783592224,21.185447387695312,2.402237239678701,3.4504583279291787,107.83789507548015,0.0
2022-04-22 02:50:00,9.3,17.6,17.4,21.4,11.9,4.545,13.075895,9.4427,40.5809,3.111111111111111,3.111111111111111,59.5,0.0,94.83333333333333,2.4444444444444446,1002.0555555555555,49.22222222222222,2.0555555555555554,5.333333333333333,1.0,,466.8466389973958,3.49685487407749,111.28124847649181,26.550406494140628,21.177802282969157,2.3151986012856165,3.6572412780920667,108.96790762583414,0.0
2022-04-22 03:00:00,9.1,17.5,17.3,21.4,11.8,4.523,12.980654999999999,9.3392,40.589600000000004,3.0,3.0,59.0,0.0,95.0,2.0,1002.0,51.0,2.0,5.0,1.0,,467.33328900567415,3.463506858288232,111.76441411250055,26.503219690934106,21.185606788800605,2.24598025635441,3.8742796838446942,115.49922363570258,0.0
2022-04-22 03:10:00,9.0,17.4,17.1,21.4,11.6,4.55,13.212155000000001,9.1693,40.612399999999994,3.0,2.9444444444444446,57.77777777777778,0.0,95.0,2.0,1002.0,52.05555555555556,2.0,4.944444444444445,1.0,,468.30337351831895,3.6164778403777857,110.0094568006871,26.461461433259778,21.21339862413999,2.352576817391956,4.079244261104508,109.7001806388467,0.0
2022-04-22 03:20:00,8.7,17.3,17.0,21.3,11.5,4.529,13.317085,9.1017,40.6546,3.0,2.888888888888889,56.55555555555556,0.0,95.0,2.0,1002.0,53.111111111111114,2.0,4.888888888888889,1.0,,467.87473754882814,3.5507440224340407,109.35244878758144,26.431713816324866,21.2122235584259,2.3767236115535098,4.290357535680135,106.65940017700196,0.0
2022-04-22 03:30:00,8.9,17.3,17.0,21.3,11.5,4.534,13.26082,9.0785,40.4674,3.0,2.8333333333333335,55.333333333333336,0.0,95.0,2.0,1002.0,54.166666666666664,2.0,4.833333333333333,1.0,,465.7780339979851,3.486449363076754,112.0443513372389,26.40475213618878,21.22852688945708,2.363506038442987,4.533303761117446,120.34576197639839,0.0
2022-04-22 03:40:00,8.5,17.2,16.9,21.3,11.3,4.559,13.437940000000001,8.7538,40.2704,3.0,2.7777777777777777,54.111111111111114,0.0,95.0,2.0,1002.0,55.22222222222222,2.0,4.777777777777778,1.0,,472.0221429232894,3.5683734143184402,111.42311602942686,26.379599542617797,21.26569916407267,2.3821268371740976,4.7596821816762285,106.1256636428833,0.0
2022-04-22 03:50:00,8.5,17.2,16.8,21.3,11.2,4.561,13.603365,8.6612,40.2116,3.0,2.7222222222222223,52.888888888888886,0.0,95.0,2.0,1002.0,56.27777777777778,2.0,4.722222222222222,1.0,,465.1462930999405,3.6810950118471673,109.49333393635723,26.352275870641073,21.265315872828165,2.3669438922405246,5.01243994474411,110.8290921529134,0.0
2022-04-22 04:00:00,8.4,17.2,16.8,21.2,11.2,4.518,13.42388,8.7932,40.2022,3.0,2.6666666666666665,51.666666666666664,0.0,95.0,2.0,1002.0,57.333333333333336,2.0,4.666666666666667,1.0,,464.255884399414,3.7102425785859423,110.89333704738294,26.320789403915406,21.295271390279133,2.4549774050712587,5.279179437160492,129.10880004882813,0.0
2022-04-22 04:10:00,8.4,17.2,16.8,21.2,11.2,4.514,13.737365,8.4313,40.199400000000004,3.0,2.611111111111111,50.44444444444444,0.0,95.0,2.0,1002.0,58.388888888888886,2.0,4.611111111111111,1.0,,465.09181588710044,3.9176372907458052,112.22722537002994,26.298150599797566,21.3141921710968,2.526138897736867,5.530867427984874,102.55247151692708,0.0
2022-04-22 04:20:00,8.4,17.1,16.7,21.2,11.1,4.505,13.70668,8.7989,40.247,3.0,2.5555555555555554,49.22222222222222,0.0,95.0,2.0,1002.0,59.44444444444444,2.0,4.555555555555555,1.0,,469.9014551798503,3.8034936396280927,111.00598494362696,26.271586837768552,21.31855510075887,2.446398325165113,5.832999039491018,109.97547757466634,0.0
2022-04-22 04:30:00,8.1,17.1,16.7,21.2,11.0,4.519,13.595769999999998,8.684999999999999,40.2716,3.0,2.5,48.0,0.0,95.0,2.0,1002.0,60.5,2.0,4.5,1.0,,478.9440793337767,3.536602043896745,112.31636711767165,26.2291733549409,21.375172458637905,2.432669344588188,6.162289587952996,107.03337082922121,0.0
2022-04-22 04:40:00,8.0,17.0,16.6,21.2,10.8,4.51,13.41165,8.488299999999999,40.4457,3.0,2.4444444444444446,46.77777777777778,0.0,95.0,2.0,1002.0,61.55555555555556,2.0,4.444444444444445,1.0,,496.741463591477,3.682182497479821,110.85442617017671,26.217745301104525,21.431048904978766,2.5307490291370334,6.520499084933197,103.17414731336521,0.0
2022-04-22 04:50:00,8.0,17.0,16.5,21.2,10.8,4.514,13.2383,8.2036,40.7354,3.0,2.388888888888889,45.55555555555556,0.0,95.0,2.0,1002.0,62.611111111111114,2.0,4.388888888888889,1.0,,522.3856363932292,3.713133949728335,113.6479596611066,26.198075761795042,21.52662310600281,2.4371081958214442,6.862830007076264,115.92905331929524,0.0
2022-04-22 05:00:00,7.8,16.9,16.5,21.1,10.7,4.508,13.415685,8.4158,40.859,3.0,2.3333333333333335,44.33333333333333,0.0,95.0,2.0,1002.0,63.66666666666667,2.0,4.333333333333333,1.0,,512.4712131368703,3.716793931365687,113.97419347407454,26.196878503163656,21.57427062034607,2.480948199033737,7.174139189720154,103.96354892730713,0.0
2022-04-22 05:10:00,7.8,16.9,16.4,21.1,10.6,4.498,13.548595,8.452,40.9118,3.0,2.2777777777777777,43.11111111111111,0.0,95.0,2.0,1002.0,64.72222222222223,2.0,4.277777777777778,1.0,,492.52580242639306,3.600727225824938,116.41017096567961,26.226501388549803,21.53083729426066,2.4724766331911088,7.507773555914561,102.74399969736734,0.0
