,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-22 05:20:00,7.6,16.8,16.4,21.1,10.5,4.511,13.63412,8.5251,40.904199999999996,3.0,2.2222222222222223,41.888888888888886,0.0,95.0,2.0,1002.0,65.77777777777777,2.0,4.222222222222222,1.0,,491.2231639432359,3.60239252163192,115.26824295388776,26.26482165195903,21.51156778934875,2.3654354460806144,7.846206394740141,109.0365871256427,0.0
2022-04-22 05:30:00,7.4,16.7,16.3,21.1,10.4,4.514,13.554640000000001,8.5661,40.8658,3.0,2.166666666666667,40.666666666666664,0.0,95.0,2.0,1002.0,66.83333333333333,2.0,4.166666666666667,1.0,,488.46467033649316,3.5519247021917573,124.79815421131373,26.313358870462388,21.48937914451471,2.437130207446777,8.179681454387607,106.8807329776577,0.0
2022-04-22 05:40:00,7.4,16.7,16.3,21.1,10.3,4.53,13.53656,8.8188,40.8154,3.0,2.111111111111111,39.44444444444444,0.0,95.0,2.0,1002.0,67.88888888888889,2.0,4.111111111111111,1.0,,484.55201395670576,4.301299794615998,130.61926099119887,26.3669233194987,21.44840668678284,2.400804595351219,8.535034540494284,107.74085142771403,0.0
2022-04-22 05:50:00,7.4,16.7,16.2,21.0,10.3,4.507,13.29519,8.9732,40.751,3.0,2.0555555555555554,38.22222222222222,0.0,95.0,2.0,1002.0,68.94444444444444,2.0,4.055555555555555,1.0,,465.08783056851087,4.240865122436803,126.86059670292052,26.370398429234818,21.422182213465373,3.507149950067202,8.977909628550211,67.35156110564867,0.0
2022-04-22 06:00:00,7.2,16.6,16.2,21.0,10.2,4.52,13.215039999999998,9.068999999999999,40.6678,3.0,2.0,37.0,0.0,95.0,2.0,1002.0,70.0,2.0,4.0,1.0,,444.48482472737635,3.78056602396534,201.29836658930373,25.859167467753092,21.622038269042967,6.468467843532562,12.00367343266805,1.0001099614302318,0.0
2022-04-22 06:10:00,7.2,16.6,16.1,21.0,10.1,4.498,13.193539999999999,9.8681,40.6221,3.1666666666666665,2.111111111111111,54.5,0.0,94.27777777777777,2.4444444444444446,1002.0,68.72222222222223,2.0555555555555554,4.055555555555555,1.1111111111111112,,436.9052555829629,3.8943130364323735,332.48608576629124,25.364260279337564,22.133449818293254,7.293307566642762,19.245243339538575,1.000000238418579,0.0
2022-04-22 06:20:00,7.1,16.6,16.1,21.0,10.1,4.515,14.249,10.4406,40.1508,3.3333333333333335,2.2222222222222223,72.0,0.0,93.55555555555556,2.888888888888889,1002.0,67.44444444444444,2.111111111111111,4.111111111111111,1.2222222222222223,,436.7115453961252,4.139515868411899,435.2204141571562,24.996107851017666,22.726323620370554,7.218594959240176,27.053406565337532,1.000000238418579,0.0
2022-04-22 06:30:00,7.1,16.5,16.1,21.0,10.1,4.496,13.094695000000002,10.522,39.275400000000005,3.5,2.3333333333333335,89.5,0.0,92.83333333333333,3.333333333333333,1002.0,66.16666666666667,2.1666666666666665,4.166666666666667,1.3333333333333333,,432.5808780924479,4.294875756347247,369.85980589699614,24.68110310872396,23.266901156107586,7.287252554893493,33.618879057566325,1.000000238418579,0.0
2022-04-22 06:40:00,7.0,16.5,16.1,21.0,10.0,4.528,13.292775,10.7733,38.6699,3.666666666666667,2.4444444444444446,107.0,0.0,92.11111111111111,3.7777777777777777,1002.0,64.88888888888889,2.2222222222222223,4.222222222222222,1.4444444444444444,,424.57806216535903,4.237695118707452,294.35314455366404,24.438689215977988,23.803230164845786,7.301430436770121,38.81779508590698,1.000000238418579,0.0
2022-04-22 06:50:00,6.9,16.6,16.2,21.1,10.0,4.5,13.240705,11.8643,38.5457,3.8333333333333335,2.5555555555555554,124.50000000000001,0.0,91.38888888888889,4.222222222222222,1002.0,63.611111111111114,2.2777777777777777,4.277777777777778,1.5555555555555556,,434.54725413004564,4.241557747179505,298.59975685852396,24.217360359827676,24.22410801569621,7.624592983722687,45.757539208730066,1.000000238418579,0.0
2022-04-22 07:00:00,6.9,16.6,16.2,21.1,10.0,4.488,12.888390000000001,12.3672,38.173,4.0,2.6666666666666665,142.0,0.0,90.66666666666667,4.666666666666666,1002.0,62.333333333333336,2.3333333333333335,4.333333333333333,1.6666666666666665,,429.49583855990704,5.141178297828146,282.3822132916639,24.064172452290855,24.577266702651976,7.54315924803416,53.584799118042,1.000000238418579,0.0
2022-04-22 07:10:00,7.1,16.7,16.3,21.2,10.1,4.501,12.40415,12.2051,37.7578,4.166666666666667,2.7777777777777777,159.5,0.0,89.94444444444444,5.111111111111111,1002.0,61.05555555555556,2.388888888888889,4.388888888888889,1.7777777777777777,,428.9636321004232,6.414523324468041,329.3453427986102,23.99942475318909,24.89751126607259,6.55979880809784,57.03109532038371,1.000000238418579,0.0
2022-04-22 07:20:00,7.1,16.8,16.4,21.3,10.2,4.494,12.62322,12.231,37.607,4.333333333333334,2.888888888888889,177.0,0.0,89.22222222222223,5.555555555555555,1002.0,59.77777777777778,2.4444444444444446,4.444444444444445,1.8888888888888888,,435.505638631185,6.834658903280894,444.55204584757485,24.043129705170454,25.084737247316177,6.046182045774945,58.15322134287344,1.000000238418579,0.0
2022-04-22 07:30:00,7.0,16.8,16.5,21.3,10.2,4.478,13.096115000000001,12.0656,37.6312,4.5,3.0,194.50000000000003,0.0,88.5,6.0,1002.0,58.5,2.5,4.5,2.0,,434.479966521866,5.751003239720555,392.5253484305689,24.2179971408844,25.106527388890584,5.371777377128601,57.44031779607137,1.000000238418579,0.0
2022-04-22 07:40:00,7.1,16.9,16.6,21.4,10.2,4.463,13.048955000000001,12.0042,37.86,4.666666666666667,3.111111111111111,212.00000000000003,0.0,87.77777777777777,6.444444444444445,1002.0,57.22222222222222,2.5555555555555554,4.555555555555555,2.111111111111111,,454.80290588378904,5.263664548504824,322.67052649201645,24.385865764617918,24.998698596954345,5.024945435921351,52.8933292388916,2.2056260738770166,0.0
2022-04-22 07:50:00,7.2,17.0,16.7,21.5,10.3,4.467,16.647205,11.9261,38.0479,4.833333333333334,3.2222222222222223,229.50000000000003,0.0,87.05555555555556,6.888888888888888,1002.0,55.94444444444444,2.611111111111111,4.611111111111111,2.2222222222222223,,468.0994807065766,4.844117465423325,255.0052416087005,24.56881951967875,24.874511391321818,5.013819048404693,48.761227982838946,12.433409104347229,0.0
2022-04-22 08:00:00,7.4,17.0,16.8,21.6,10.5,4.505,12.969825,12.8115,38.3098,5.0,3.333333333333333,247.00000000000003,0.0,86.33333333333333,7.333333333333333,1002.0,54.666666666666664,2.6666666666666665,4.666666666666667,2.333333333333333,,501.84245608976516,4.6185316226576685,213.95679717974477,24.793765474955244,24.76914878845215,4.513493961493174,45.11575045267741,52.4006610361735,0.0
2022-04-22 08:10:00,7.3,17.0,16.8,21.6,10.3,4.522,13.273750000000001,12.7403,38.4406,5.166666666666667,3.4444444444444446,264.5,0.0,85.61111111111111,7.777777777777778,1002.0,53.388888888888886,2.7222222222222223,4.722222222222222,2.4444444444444446,,529.027119547526,4.347015193175461,226.42908084977142,25.05080821673075,24.646034841537475,3.782897466023763,38.957991250356045,98.36983687718708,0.0
2022-04-22 08:20:00,7.4,17.1,16.8,21.7,10.5,4.484,13.44304,12.966399999999998,38.5586,5.333333333333334,3.5555555555555554,282.0,0.0,84.88888888888889,8.222222222222221,1002.0,52.111111111111114,2.7777777777777777,4.777777777777778,2.5555555555555554,,552.727203649762,4.043467924682433,297.11417299777105,25.2856125386556,24.51614196777344,3.537102000315984,33.6589732392629,144.0602251180013,0.0
2022-04-22 08:30:00,7.7,17.2,16.9,21.8,10.6,4.521,13.514545000000002,12.963,38.617200000000004,5.5,3.6666666666666665,299.5,0.0,84.16666666666667,8.666666666666666,1002.0,50.83333333333333,2.833333333333333,4.833333333333333,2.6666666666666665,,552.0059954833985,3.9306586796483076,365.36546312838624,25.560284175872802,24.3783375676473,3.5692450133959452,30.17207841555278,163.93503412882487,0.0
2022-04-22 08:40:00,7.9,17.3,17.1,21.9,10.8,4.528,13.4121,13.9714,38.6271,5.666666666666667,3.7777777777777777,317.0,0.0,83.44444444444444,9.11111111111111,1002.0,49.55555555555556,2.888888888888889,4.888888888888889,2.7777777777777777,,540.8577115113708,4.141568171722067,364.48219752166233,25.82385122299194,24.08563773473104,3.6037555797894796,27.61769306818644,166.56037297566732,0.0
2022-04-22 08:50:00,7.7,17.4,17.2,21.9,10.9,4.522,13.18272,15.3602,38.0239,5.833333333333334,3.888888888888889,334.5,0.0,82.72222222222223,9.555555555555555,1002.0,48.27777777777778,2.9444444444444446,4.944444444444445,2.888888888888889,,530.7212952782642,6.471556464278765,480.27791378732456,26.11462311426798,23.75958567301432,3.5137354004383083,25.299668350219726,181.328889058431,0.0
2022-04-22 09:00:00,8.4,17.6,17.3,22.0,11.2,4.503,13.440520000000001,15.373099999999999,36.8007,6.0,4.0,352.0,0.0,82.0,10.0,1002.0,47.0,3.0,5.0,3.0,,514.4742515055339,6.2594584139188125,581.2067021687825,26.28284616470337,23.48376207033793,4.838576171795527,23.296334149042767,78.60232139666876,0.0
2022-04-22 09:10:00,8.2,17.6,17.4,22.1,11.1,4.507,13.595245,16.3656,36.472899999999996,6.333333333333333,4.222222222222222,351.55555555555554,0.0,80.94444444444444,10.0,1001.8888888888889,45.333333333333336,3.111111111111111,5.222222222222222,3.0555555555555554,,470.7426415314071,6.814849740583344,588.4632011629094,26.23309010823568,23.33915423711141,5.892384066581726,23.38923921585083,2.049435619711876,0.0
2022-04-22 09:20:00,8.1,17.7,17.4,22.2,11.2,4.465,13.68569,16.0737,35.6575,6.666666666666667,4.444444444444445,351.1111111111111,0.0,79.88888888888889,10.0,1001.7777777777778,43.666666666666664,3.2222222222222223,5.444444444444445,3.111111111111111,,458.459735921224,6.816248371277825,522.3138739686094,26.195057751337686,23.307317536671956,6.427525498867036,26.283468122482297,1.000000238418579,0.0
2022-04-22 09:30:00,8.4,17.8,17.5,22.2,11.3,4.491,13.824365,15.897200000000002,35.953199999999995,7.0,4.666666666666667,350.6666666666667,0.0,78.83333333333333,10.0,1001.6666666666666,42.0,3.3333333333333335,5.666666666666667,3.1666666666666665,,445.8818518557494,5.9718351304867845,449.3404428393693,26.13426741735531,23.34430830142537,6.352849350079813,30.056615882519168,1.000000238418579,0.0
2022-04-22 09:40:00,8.4,17.8,17.6,22.3,11.3,4.504,14.253285,15.700399999999998,36.873900000000006,7.333333333333334,4.888888888888889,350.22222222222223,0.0,77.77777777777777,10.0,1001.5555555555555,40.333333333333336,3.4444444444444446,5.888888888888889,3.2222222222222223,,451.8660426839193,5.43556929525009,532.5802172084312,26.10164950973625,23.44461747820823,6.706828662351931,33.151573868419675,2.396923508754072,0.0
2022-04-22 09:50:00,8.5,18.0,17.7,22.4,11.6,4.507,14.41555,16.0003,37.6344,7.666666666666667,5.111111111111111,349.77777777777777,0.0,76.72222222222223,10.0,1001.4444444444445,38.666666666666664,3.5555555555555554,6.111111111111111,3.2777777777777777,,484.4518772379557,5.80978396097819,695.0431972249349,26.093501208623252,23.560221945444745,6.569377744197846,34.645400810241696,31.27350311756134,0.0
2022-04-22 10:00:00,8.9,18.1,17.8,22.5,11.8,4.482,14.81341,15.7951,38.0071,8.0,5.333333333333333,349.3333333333333,0.0,75.66666666666667,10.0,1001.3333333333334,37.0,3.6666666666666665,6.333333333333333,3.3333333333333335,,539.4691715354481,6.307850670491235,938.2714578143621,26.168513959248862,23.788329601287842,7.128489468892416,34.72449153900146,48.73786596298218,0.0
2022-04-22 10:10:00,8.8,18.1,17.9,22.4,11.8,4.465,15.217935,17.1334,38.3541,8.333333333333334,5.555555555555555,348.8888888888889,0.0,74.61111111111111,10.0,1001.2222222222222,35.333333333333336,3.7777777777777777,6.555555555555555,3.388888888888889,,539.5501963297526,6.215185370000742,1049.9671986190883,26.23589522679647,23.966372035344442,7.056911333401997,34.07055088678995,56.18142897923788,0.0
2022-04-22 10:20:00,9.0,18.3,18.0,22.5,11.9,4.494,14.372535,17.2321,38.3315,8.666666666666668,5.777777777777778,348.44444444444446,0.0,73.55555555555556,10.0,1001.1111111111111,33.666666666666664,3.888888888888889,6.777777777777778,3.4444444444444446,,592.0381024029612,7.434270050269736,777.8920366948877,26.292113625825948,24.16658997615289,7.095286840364162,32.30556495754301,88.22279949421065,0.0
2022-04-22 10:30:00,9.4,18.4,18.1,22.5,12.2,4.491,14.51291,16.7058,38.2706,9.0,6.0,348.0,0.0,72.5,10.0,1001.0,32.0,4.0,7.0,3.5,,569.6601553800735,8.237024097240578,639.5025718956209,26.283399515151977,24.22951468785604,7.310644699732462,29.8495409711202,60.45289547602336,0.0
2022-04-22 10:40:00,9.6,18.4,18.2,22.6,12.3,4.528,14.94184,17.0577,38.3732,9.333333333333334,6.222222222222222,347.55555555555554,0.0,71.44444444444444,10.0,1000.8888888888889,30.333333333333332,4.111111111111111,7.222222222222222,3.5555555555555554,,553.9776114908855,8.790859111567675,658.8675908268643,26.267260541915892,24.20374726931254,7.011715534528096,28.34756323178609,54.49617244084676,0.0
2022-04-22 10:50:00,10.2,18.6,18.3,22.6,12.7,4.553,15.58245,17.3078,38.472500000000004,9.666666666666668,6.444444444444445,347.1111111111111,0.0,70.38888888888889,10.0,1000.7777777777778,28.666666666666668,4.222222222222222,7.444444444444445,3.611111111111111,,529.4198797747733,9.158462250246165,753.3438208456093,26.21160810788473,24.264224128723146,7.436185798645019,27.194592701594036,50.23777951558431,0.0
2022-04-22 11:00:00,10.7,18.9,18.5,22.7,13.2,4.498,15.565090000000001,17.7059,38.4247,10.0,6.666666666666666,346.6666666666667,0.0,69.33333333333333,10.0,1000.6666666666666,27.0,4.333333333333333,7.666666666666666,3.6666666666666665,,513.0081268310547,9.957203191673688,643.4029191339353,26.20645250320435,24.340838769276935,5.832029630343119,26.41603096008301,81.83601210912067,0.0
2022-04-22 11:10:00,10.8,19.0,18.7,22.8,13.3,4.522,15.522915000000001,17.7907,38.3332,10.333333333333334,6.888888888888889,346.22222222222223,0.0,68.27777777777777,10.0,1000.5555555555555,25.333333333333332,4.444444444444445,7.888888888888889,3.7222222222222223,,525.8066700481546,8.592616089710408,397.54810227388714,26.322043838500974,24.358776636123658,5.146671621799469,24.716363779703777,130.70656401316324,0.0
2022-04-22 11:20:00,11.4,19.3,18.9,22.9,13.9,4.497,15.904665,17.720000000000002,38.2723,10.666666666666668,7.111111111111111,345.77777777777777,0.0,67.22222222222223,10.0,1000.4444444444445,23.666666666666668,4.555555555555555,8.11111111111111,3.7777777777777777,,514.0446840413412,8.58275548167148,241.9170252576925,26.414919497172036,24.41273979504903,5.434047718048096,22.76020952542623,111.75674226125082,0.0
2022-04-22 11:30:00,11.1,19.4,19.0,22.8,14.0,4.54,15.71968,17.8935,38.3116,11.0,7.333333333333333,345.3333333333333,0.0,66.16666666666667,10.0,1000.3333333333334,22.0,4.666666666666666,8.333333333333332,3.833333333333333,,484.22288346213855,8.370396393490378,266.49585313053456,26.42219642321269,24.461388823191324,5.761388049125672,21.60371990521749,73.09189900080364,0.0
2022-04-22 11:40:00,10.9,19.4,19.1,22.9,13.7,4.633,15.0972,17.8373,38.257799999999996,11.333333333333334,7.555555555555555,344.8888888888889,0.0,65.11111111111111,10.0,1000.2222222222222,20.333333333333332,4.777777777777778,8.555555555555555,3.888888888888889,,457.8475960602158,8.392788214508423,136.99345002686238,26.44403560320536,24.384522873560588,5.574541730880737,20.823648560841878,61.63525490442912,0.0
2022-04-22 11:50:00,11.1,19.5,19.2,23.0,14.0,4.609,15.182030000000001,17.6535,38.2484,11.666666666666668,7.777777777777778,344.44444444444446,0.0,64.05555555555556,10.0,1000.1111111111111,18.666666666666668,4.888888888888889,8.777777777777779,3.9444444444444446,,457.42082655281854,8.344440656072003,70.93840122686268,26.514791123072307,24.252058312098185,4.653442141612371,19.814341627756754,108.5376900990804,0.0
2022-04-22 12:00:00,11.7,19.8,19.4,23.2,14.5,4.59,13.892785,17.5902,38.2141,12.0,8.0,344.0,0.0,63.0,10.0,1000.0,17.0,5.0,9.0,4.0,,452.7327736093806,7.281340514778418,41.97981803840163,26.597026164206,24.03886043131677,4.405906751214481,17.737901621750797,118.23472411588241,149.0
2022-04-22 12:10:00,12.1,19.9,19.6,23.3,14.5,4.606,12.68079,17.4816,38.2399,12.166666666666666,8.0,324.94444444444446,0.0,62.55555555555556,10.0,999.9444444444445,16.833333333333332,5.055555555555555,9.0,4.0,,446.76076397775233,6.102590174190069,17.99348538738186,26.664041776657104,23.800343039830526,3.9486605521043145,15.460584988594055,124.09749117533366,0.0
2022-04-22 12:20:00,12.9,20.2,19.7,23.3,15.1,4.621,13.360724999999999,17.7318,38.3228,12.333333333333334,8.0,305.8888888888889,0.0,62.111111111111114,10.0,999.8888888888889,16.666666666666668,5.111111111111111,9.0,4.0,,445.141045328776,5.302366079677969,50.22519824022628,26.73550493876139,23.56785414059957,3.9331347386042284,13.390920168558756,126.25303340911864,0.0
2022-04-22 12:30:00,12.8,20.4,20.0,23.4,15.4,4.628,13.243360000000001,17.7061,38.3711,12.5,8.0,286.8333333333333,0.0,61.666666666666664,10.0,999.8333333333334,16.5,5.166666666666667,9.0,4.0,,457.65791608788504,4.552986606561531,58.771191343641554,26.797555192311602,23.401879167556764,3.8436022468407947,11.63169913927714,130.15943691253662,0.0
2022-04-22 12:40:00,13.3,20.5,20.1,23.4,15.7,4.614,14.665115,17.4239,38.4085,12.666666666666666,8.0,267.77777777777777,0.0,61.22222222222222,10.0,999.7777777777778,16.333333333333332,5.222222222222222,9.0,4.0,,456.63145081969515,3.9765001566665994,53.785732631898874,26.849772666295372,23.29106004079183,3.663356170654297,10.473234616915386,124.86356180826824,0.0
2022-04-22 12:50:00,13.6,20.7,20.3,23.5,16.1,4.663,15.100235000000001,17.566300000000002,38.4486,12.833333333333334,8.0,248.72222222222223,0.0,60.77777777777778,10.0,999.7222222222222,16.166666666666668,5.277777777777778,9.0,4.0,,447.5276190185547,4.109657800062902,46.906985338717526,26.907952718005156,23.215624651518024,3.7319245528914236,9.830566924908123,117.62533906217482,0.0
2022-04-22 13:00:00,14.1,20.9,20.5,23.5,16.3,4.696,16.608584999999998,17.959,38.485699999999994,13.0,8.0,229.66666666666669,0.0,60.333333333333336,10.0,999.6666666666666,16.0,5.333333333333333,9.0,4.0,,442.4044747959882,4.470088447211152,32.723969179196544,26.982341558199032,23.17347378121048,3.914921035284774,9.395154138013721,113.5462255145369,0.0
2022-04-22 13:10:00,14.2,21.0,20.7,23.5,16.7,4.722,14.912415000000001,17.9839,38.4561,13.166666666666666,8.0,210.61111111111111,0.0,59.888888888888886,10.0,999.6111111111111,15.833333333333334,5.388888888888889,9.0,4.0,,435.04467107663214,4.539608445349386,20.798063968938624,27.057948083877562,23.15294542948405,3.886550467411677,9.138649797439575,117.96570082346598,0.0
2022-04-22 13:20:00,15.0,21.1,20.8,23.5,16.9,4.682,14.145235,18.416800000000002,38.4306,13.333333333333334,8.0,191.55555555555557,0.0,59.44444444444444,10.0,999.5555555555555,15.666666666666666,5.444444444444445,9.0,4.0,,432.2131054862888,4.633102811393091,13.328620089865002,27.145973873138427,23.143090216318765,3.796336569388708,9.038390650749207,117.17431827545165,0.0
2022-04-22 13:30:00,14.3,21.0,20.7,23.5,16.6,4.702,14.204055,18.287399999999998,38.3844,13.5,8.0,172.5,0.0,59.0,10.0,999.5,15.5,5.5,9.0,4.0,,429.18053741455077,4.5728451821561595,8.767307552200254,27.242831525802615,23.132753267288205,3.5158739976088205,8.96304017384847,158.31311382293703,0.0
2022-04-22 13:40:00,15.0,21.2,20.9,23.5,17.1,4.676,12.99257,18.1827,38.347699999999996,13.666666666666666,8.0,153.44444444444446,0.0,58.55555555555556,10.0,999.4444444444445,15.333333333333334,5.555555555555555,9.0,4.0,,434.6756252034505,4.386869374661796,6.920384791948028,27.334014024734493,23.073999131520587,3.4633031177520754,8.826529350280762,172.97159266153972,0.0
2022-04-22 13:50:00,15.0,21.3,21.0,23.4,17.3,4.708,12.488355,18.329,38.3391,13.833333333333334,8.0,134.38888888888889,0.0,58.111111111111114,10.0,999.3888888888889,15.166666666666666,5.611111111111111,9.0,4.0,,439.14132546611216,4.108780580031669,16.4947579600582,27.44434284210205,22.97771369298299,3.551616384188334,8.653942596117655,191.13944320678712,0.0
2022-04-22 14:00:00,15.5,21.3,21.0,23.4,17.5,4.711,12.49108,18.1209,38.2392,14.0,8.0,115.33333333333334,0.0,57.666666666666664,10.0,999.3333333333334,15.0,5.666666666666667,9.0,4.0,,435.2375485931046,3.9499948844801906,79.52236645337553,27.55178373972575,22.824919935862223,3.7943337357044222,8.488149655659994,117.27493680318196,0.0
2022-04-22 14:10:00,16.0,21.4,21.1,23.4,17.9,4.65,12.54112,18.2845,38.0499,14.166666666666668,8.0,96.27777777777777,0.0,57.22222222222222,10.0,999.2777777777778,14.833333333333332,5.722222222222222,9.0,4.0,,431.59718902587895,3.9437459865532354,113.45602903269105,27.647435293197635,22.708961709340414,3.380117915868759,8.397329036394755,123.2920816040039,0.0
2022-04-22 14:20:00,15.8,21.4,21.1,23.4,17.8,4.674,12.065845,18.0607,38.173899999999996,14.333333333333334,8.0,77.22222222222223,0.0,56.77777777777778,10.0,999.2222222222222,14.666666666666666,5.777777777777778,9.0,4.0,,429.6497395763178,3.9004627789346515,94.7754984962334,27.733483004179156,22.627220194717573,3.5346813548002087,8.361911364539726,119.68002603562152,0.0
2022-04-22 14:30:00,17.0,21.7,21.3,23.4,18.5,4.62,11.15823,18.163,38.2884,14.5,8.0,58.166666666666686,0.0,56.333333333333336,10.0,999.1666666666666,14.5,5.833333333333333,9.0,4.0,,432.2946869913737,3.6905170013406186,81.54033238340905,27.802402537663777,22.550970201492312,3.3698552775382993,8.381396635373434,133.7163128407796,0.0
2022-04-22 14:40:00,17.4,21.8,21.5,23.4,18.8,4.609,10.980385,18.3795,38.4394,14.666666666666668,8.0,39.11111111111114,0.0,55.888888888888886,10.0,999.1111111111111,14.333333333333332,5.888888888888889,9.0,4.0,,445.15936223172594,3.6849264444806487,76.71739586997167,27.78620968818665,22.61979067802429,4.548286765416464,8.593529850641886,42.290530071258544,0.0
2022-04-22 14:50:00,17.4,21.9,21.7,23.4,19.0,4.603,11.195095,18.666,38.5139,14.833333333333334,8.0,20.055555555555543,0.0,55.44444444444444,10.0,999.0555555555555,14.166666666666666,5.944444444444445,9.0,4.0,,508.9341353002088,3.8954140126435766,73.75175722973495,27.737571423848472,22.873205680847168,4.972582929929098,11.764922513961793,66.8237615776062,0.0
2022-04-22 15:00:00,16.9,21.8,21.5,23.4,18.7,4.554,10.030485,19.2215,38.4502,15.0,8.0,1.0,0.0,55.0,10.0,999.0,14.0,6.0,9.0,4.0,,554.1272863769531,3.5814662224559464,64.08433818299892,27.746053619384764,23.100098282496134,4.79269804875056,13.998286547660829,246.57636395772298,0.0
2022-04-22 15:10:00,17.1,19.2,19.0,23.4,22.1,4.205,9.600845,19.343600000000002,38.3009,14.88888888888889,7.888888888888889,1.7777777777777777,0.0,55.833333333333336,10.0,999.0555555555555,14.61111111111111,6.111111111111111,8.944444444444445,3.8333333333333335,,531.619898555361,3.5362819056591746,54.83757592098861,27.772647616068518,23.152427870432536,4.555732829968134,13.270721429189047,4133.065835240682,0.0
2022-04-22 15:20:00,17.8,19.7,19.5,23.3,22.4,4.272,9.675355,19.136699999999998,38.1733,14.777777777777779,7.777777777777778,2.5555555555555554,0.0,56.666666666666664,10.0,999.1111111111111,15.222222222222221,6.222222222222222,8.88888888888889,3.6666666666666665,,522.8944989013672,3.4036848418321988,49.1811289228019,27.77142306963603,23.114442990620933,4.748523771365484,10.43397909641266,1395.0082946777343,0.0
2022-04-22 15:30:00,17.2,19.2,19.1,23.2,22.2,4.224,9.737845,18.8644,38.1257,14.666666666666666,7.666666666666667,3.3333333333333335,0.0,57.5,10.0,999.1666666666666,15.833333333333334,6.333333333333333,8.833333333333334,3.5,,507.36175378207497,3.597956600512488,46.036600833612646,27.797802257537843,23.07121320406596,4.800480902194977,9.745298382441202,662.7201676940919,0.0
2022-04-22 15:40:00,17.7,19.5,19.3,23.1,22.2,4.227,10.079925,18.4543,38.132799999999996,14.555555555555555,7.555555555555555,4.111111111111111,0.0,58.333333333333336,10.0,999.2222222222222,16.444444444444443,6.444444444444445,8.777777777777779,3.333333333333333,,520.8392956472813,3.900285649366972,46.68817149393976,27.79759867032369,22.988118880589802,4.95094204346339,9.609894393285115,383.83328796386724,0.0
2022-04-22 15:50:00,18.2,19.8,19.5,23.1,22.4,4.258,10.334295000000001,18.533099999999997,38.2002,14.444444444444445,7.444444444444445,4.888888888888889,0.0,59.166666666666664,10.0,999.2777777777778,17.055555555555557,6.555555555555555,8.722222222222221,3.1666666666666665,,506.8036592610677,3.61318046121274,49.38671007544308,27.759486738840742,22.961803598403932,5.182308504581451,9.7503520600001,284.2270099385579,0.0
2022-04-22 16:00:00,18.6,20.2,20.1,23.1,22.5,4.186,10.501815,18.630000000000003,38.2689,14.333333333333334,7.333333333333333,5.666666666666667,0.0,60.0,10.0,999.3333333333334,17.666666666666668,6.666666666666667,8.666666666666666,3.0,,489.34887370844,3.6245754587650305,52.677031892140704,27.733966461817424,22.98610222498576,5.193037571112315,9.899815629323323,179.38704645792643,0.0
2022-04-22 16:10:00,18.8,20.3,20.2,23.1,22.6,4.173,9.85682,18.6572,38.2539,14.222222222222221,7.222222222222222,6.444444444444445,0.0,60.833333333333336,10.0,999.3888888888889,18.27777777777778,6.777777777777778,8.61111111111111,2.833333333333333,,487.1004298909505,3.5360118936280074,52.696952689758135,27.729415404001873,23.046495208740236,4.761411881844203,10.009962539672852,200.95781138102214,0.0
2022-04-22 16:20:00,19.5,20.8,20.6,23.1,22.7,4.223,9.921065,18.797,38.0521,14.11111111111111,7.111111111111111,7.222222222222222,0.0,61.666666666666664,10.0,999.4444444444445,18.88888888888889,6.888888888888889,8.555555555555555,2.6666666666666665,,480.480630977236,3.575213028805404,57.05431948904263,27.698990419419083,23.195594843932188,5.265651906618004,10.020786940413094,221.7568083916336,0.0
2022-04-22 16:30:00,18.3,20.0,19.3,23.1,22.5,4.232,9.76466,18.684,37.9819,14.0,7.0,8.0,0.0,62.5,10.0,999.5,19.5,7.0,8.5,2.5,,467.15215526712353,3.5515059304102663,61.13533304828709,27.657222393537943,23.368946298241692,5.283598129429111,10.133942895546836,135.3892136476684,0.0
2022-04-22 16:40:00,17.5,19.4,18.6,23.0,22.3,4.238,11.05988,18.6208,37.976,13.88888888888889,6.888888888888889,8.777777777777779,0.0,63.333333333333336,10.0,999.5555555555555,20.11111111111111,7.111111111111111,8.444444444444445,2.333333333333333,,465.32753885904947,3.6111912457484983,69.36477940812622,27.602536862691245,23.57386565208435,5.637611672083537,10.212365446090697,1641.214185663859,0.0
2022-04-22 16:50:00,17.7,19.4,18.9,22.9,22.1,4.243,14.005659090909091,18.29972727272727,38.01227272727272,13.777777777777779,6.777777777777778,9.555555555555555,0.0,64.16666666666667,10.0,999.6111111111111,20.72222222222222,7.222222222222222,8.38888888888889,2.1666666666666665,,449.8725764377638,4.009451503228332,78.90096537013511,27.59606788635254,23.694022115071615,6.821106634140014,9.199001863797506,1406.5229149373372,0.0
2022-04-22 17:00:00,18.1,19.7,19.2,22.9,22.2,4.216,15.008959999999998,18.0198,38.087,13.666666666666666,6.666666666666667,10.333333333333334,0.0,65.0,10.0,999.6666666666666,21.333333333333336,7.333333333333333,8.333333333333334,2.0,,450.8416388956706,4.273863666522301,88.66532869565285,27.652077688310964,23.906036892302048,7.784885800692554,8.539113621060313,497.08656919719095,0.0
2022-04-22 17:10:00,18.7,20.1,19.2,22.8,22.3,4.232,15.162569999999999,17.6935,38.1883,13.555555555555555,6.555555555555555,11.11111111111111,0.0,65.83333333333333,10.0,999.7222222222222,21.944444444444446,7.444444444444445,8.277777777777779,1.833333333333333,,446.13401017463076,4.428157784117144,97.40119553970078,27.76821504275004,24.1182137966156,7.056965339978535,8.474157954851787,1338.0705467732746,0.0
2022-04-22 17:20:00,18.7,20.2,19.1,22.8,22.3,4.29,14.504840000000002,17.5168,38.292,13.444444444444445,6.444444444444445,11.88888888888889,0.0,66.66666666666667,10.0,999.7777777777778,22.555555555555557,7.555555555555555,8.222222222222221,1.6666666666666665,,439.16234857668826,4.391348656415939,103.90119028727213,27.899551989237466,24.209394346872962,7.920349170366923,8.429308298428854,365.72737983703615,0.0
2022-04-22 17:30:00,19.0,20.4,19.1,22.8,22.4,4.269,14.15292,17.2956,38.396699999999996,13.333333333333334,6.333333333333334,12.666666666666666,0.0,67.5,10.0,999.8333333333334,23.166666666666668,7.666666666666666,8.166666666666666,1.5,,437.29178924560546,4.376857446768863,112.52169381610418,28.00374618848165,24.186775573094685,8.147783963680267,9.033168511390686,168.5338389333089,0.0
2022-04-22 17:40:00,18.7,20.3,19.0,22.8,22.5,4.203,13.84811,17.1058,38.589600000000004,13.222222222222221,6.222222222222222,13.444444444444445,0.0,68.33333333333333,10.0,999.8888888888889,23.77777777777778,7.777777777777778,8.11111111111111,1.333333333333333,,436.0519159672178,4.533649817974554,107.06129154226873,28.028470309210604,24.057181338430105,7.612415514982463,9.797695027439971,130.7675773806129,0.0
2022-04-22 17:50:00,18.7,20.2,18.9,22.8,22.4,4.339,14.220195,16.7194,38.9196,13.11111111111111,6.111111111111111,14.222222222222223,0.0,69.16666666666667,10.0,999.9444444444445,24.38888888888889,7.888888888888889,8.055555555555555,1.1666666666666665,,430.2183489674535,4.483764632145563,109.4312098566691,27.960920499165855,23.877730798721313,6.789045956134797,10.320409801801045,88.03635105768839,0.0
2022-04-22 18:00:00,18.9,20.3,19.0,22.8,22.4,4.348,15.167509999999998,16.419400000000003,39.1314,13.0,6.0,15.0,0.0,70.0,10.0,1000.0,25.0,8.0,8.0,1.0,,436.03441335042316,4.5132331155787755,106.40590562270859,27.85702903429667,23.773979454040525,7.041810941696167,10.77496143023173,97.29700566609701,0.0
2022-04-22 18:10:00,18.5,20.1,19.2,22.8,22.4,4.371,14.41786,16.1132,39.2849,12.61111111111111,5.944444444444445,21.555555555555557,0.0,71.27777777777777,10.0,1000.1111111111111,24.27777777777778,7.833333333333333,8.11111111111111,1.0,,441.2021221152119,4.4559933272660786,111.14558773364051,27.712741998036698,23.735147603352864,6.716322516600291,11.153496449788411,85.44755836486817,0.0
2022-04-22 18:20:00,18.1,19.8,18.8,22.7,22.3,4.35,14.29364,15.7133,39.4036,12.222222222222221,5.888888888888889,28.11111111111111,0.0,72.55555555555556,10.0,1000.2222222222222,23.555555555555557,7.666666666666667,8.222222222222221,1.0,,447.91273701985676,4.416573707262676,107.6046683629354,27.549027875264482,23.73892844835917,6.806176260312398,11.493623809814453,96.56531147003173,0.0
2022-04-22 18:30:00,18.2,19.8,18.7,22.7,22.2,4.399,14.058845,15.5117,39.5162,11.833333333333334,5.833333333333333,34.66666666666667,0.0,73.83333333333333,10.0,1000.3333333333334,22.833333333333332,7.5,8.333333333333334,1.0,,445.24703762712153,4.446130756355275,109.53998246058231,27.377972440719606,23.748258368174234,6.3754800756772365,11.808726558685303,92.38109644571941,0.0
2022-04-22 18:40:00,17.8,19.6,18.8,22.7,22.2,4.377,13.92125,15.3894,39.632799999999996,11.444444444444445,5.777777777777778,41.22222222222222,0.0,75.11111111111111,10.0,1000.4444444444445,22.11111111111111,7.333333333333333,8.444444444444445,1.0,,445.7272173335635,4.350292127846325,110.70429933731165,27.19256083488464,23.718757712046305,6.816328234672547,12.113021310170492,87.5676521174113,0.0
2022-04-22 18:50:00,17.2,19.1,18.5,22.6,22.0,4.406,14.194645,15.0048,39.7142,11.055555555555555,5.722222222222222,47.77777777777778,0.0,76.38888888888889,10.0,1000.5555555555555,21.38888888888889,7.166666666666667,8.555555555555555,1.0,,439.2286887613933,4.345957853396734,108.86096480051677,26.997071352005,23.7435426012675,7.125326986312866,12.497241230010987,70.79449853261312,0.0
2022-04-22 19:00:00,17.1,19.0,18.9,22.6,21.9,4.366,14.0639,15.081399999999999,39.8007,10.666666666666666,5.666666666666667,54.333333333333336,0.0,77.66666666666667,10.0,1000.6666666666666,20.666666666666668,7.0,8.666666666666666,1.0,,442.305686536767,4.342673657384969,109.5623866549993,26.806226104100546,24.01957502365112,7.131344431241354,13.189318976402282,75.57909582773844,0.0
2022-04-22 19:10:00,17.0,18.9,18.7,22.5,21.8,4.372,14.229759999999999,14.6898,39.8503,10.277777777777779,5.611111111111111,60.88888888888889,0.0,78.94444444444444,10.0,1000.7777777777778,19.944444444444443,6.833333333333333,8.777777777777779,1.0,,457.1336524454753,4.392217071810685,110.74763437842246,26.779145555496218,24.36542294184367,4.954976771672567,13.621647259394328,875.0716592407227,0.0
2022-04-22 19:20:00,16.8,18.7,18.6,22.5,21.7,4.361,14.638290000000001,14.1339,39.9084,9.88888888888889,5.555555555555555,67.44444444444444,0.0,80.22222222222223,10.0,1000.8888888888889,19.22222222222222,6.666666666666666,8.88888888888889,1.0,,478.5182514760686,4.549451187195752,113.44521726705261,26.862475970586143,24.515640455881755,4.329022119045257,10.44586724758148,1731.7831536865237,0.0
2022-04-22 19:30:00,16.8,18.7,18.6,22.4,21.7,4.388,14.956555,13.6994,40.004200000000004,9.5,5.5,74.0,0.0,81.5,10.0,1001.0,18.5,6.5,9.0,1.0,,476.73853821853106,4.635817426840465,110.67776162465414,26.97020586967468,24.485660727818807,4.00861486673355,7.502426696618398,1488.2074190266926,0.0
2022-04-22 19:40:00,16.6,18.5,18.4,22.4,21.6,4.318,15.077164999999999,13.500499999999999,39.9407,9.11111111111111,5.444444444444445,80.55555555555556,0.0,82.77777777777777,10.0,1001.1111111111111,17.77777777777778,6.333333333333333,9.11111111111111,1.0,,471.4685445149739,4.785626761172451,114.07161773810954,27.082701059977218,24.38261210759481,4.010887243747711,5.819546581109365,1339.4072853597004,0.0
2022-04-22 19:50:00,16.3,18.3,18.2,22.4,21.4,4.304,14.809370000000001,13.687299999999999,39.8029,8.722222222222221,5.388888888888889,87.11111111111111,0.0,84.05555555555556,10.0,1001.2222222222222,17.055555555555557,6.166666666666666,9.222222222222221,1.0,,466.08477364375676,4.913743794961165,115.6763241680598,27.189057168960566,24.255031127929687,4.066271034876506,4.784003384908041,1001.4643755086263,0.0
2022-04-22 20:00:00,16.2,18.1,17.9,22.3,21.3,4.292,16.32298,13.3355,39.7757,8.333333333333332,5.333333333333333,93.66666666666667,0.0,85.33333333333333,10.0,1001.3333333333334,16.333333333333336,6.0,9.333333333333334,1.0,,467.66768951416014,4.996274194690467,114.76571181798386,27.27796224276225,24.124593528111777,3.8912518250942227,4.147363805770874,951.7063020833333,0.0
2022-04-22 20:10:00,15.9,17.9,17.7,22.2,21.2,4.266,17.207124999999998,13.477500000000001,40.0829,7.944444444444445,5.277777777777778,100.22222222222223,0.0,86.61111111111111,10.0,1001.4444444444445,15.61111111111111,5.833333333333333,9.444444444444445,1.0,,468.05614111187816,5.237498230772504,113.81180063107593,27.335901556015017,24.01537012418111,4.073223210970561,3.6927529756228132,933.3575629679362,0.0
2022-04-22 20:20:00,15.5,17.6,17.4,22.2,21.1,4.24,17.22849,12.917599999999998,40.3147,7.555555555555555,5.222222222222222,106.77777777777779,0.0,87.88888888888889,10.0,1001.5555555555555,14.88888888888889,5.666666666666666,9.555555555555555,1.0,,463.76562165358973,5.224142835126758,111.27334433431679,27.37458122889201,23.955181404749553,4.032913920084635,3.3759257670243583,932.2716861979167,0.0
2022-04-22 20:30:00,15.2,17.7,17.3,22.1,20.6,4.284,16.079105000000002,13.0167,40.4839,7.166666666666667,5.166666666666667,113.33333333333334,0.0,89.16666666666667,10.0,1001.6666666666666,14.166666666666666,5.5,9.666666666666666,1.0,,460.4915166219075,5.164214922587076,109.34238413492838,27.407423102060953,23.919577334721883,4.10341555595398,3.1713820588588715,771.5687826538085,0.0
2022-04-22 20:40:00,15.2,18.5,18.1,22.1,19.2,4.213,15.013724999999999,13.462299999999999,40.631299999999996,6.777777777777778,5.111111111111111,119.88888888888889,0.0,90.44444444444444,10.0,1001.7777777777778,13.444444444444445,5.333333333333333,9.777777777777779,1.0,,457.3967450677781,5.228624311395958,112.29757354413047,27.435626705514505,23.898155049685034,4.184715055631379,3.0761962785626533,790.7364603816318,0.0
2022-04-22 20:50:00,14.9,18.9,18.5,22.1,18.5,4.281,15.5832,12.962299999999999,40.6466,6.388888888888888,5.055555555555555,126.44444444444444,0.0,91.72222222222223,10.0,1001.8888888888889,12.722222222222221,5.166666666666666,9.88888888888889,1.0,,452.4109214274089,5.180447544728295,108.48408260647186,27.463595046997067,23.88731940587362,3.972384959459305,3.0576680799325304,691.9269591776531,0.0
2022-04-22 21:00:00,15.0,19.2,18.6,22.1,18.2,4.248,15.68162,13.281200000000002,40.6997,6.0,5.0,133.0,0.0,93.0,10.0,1002.0,12.0,5.0,10.0,1.0,,455.74463603403376,5.202349213072136,109.66048569329041,27.490534394582113,23.87470950762431,3.9683749055862427,3.098397666613261,675.7863157145182,0.0
2022-04-22 21:10:00,15.0,19.4,18.8,22.1,18.1,4.224,15.560730000000001,13.1267,40.749900000000004,6.0,5.111111111111111,131.11111111111111,0.0,92.94444444444444,10.0,1002.0555555555555,12.222222222222221,5.0,10.222222222222221,1.0,,457.083453046426,4.995050194223048,112.42459759469759,27.508115571339925,23.865843629837038,4.003143667380015,3.1689810156822205,542.0795336405437,0.0
2022-04-22 21:20:00,15.0,19.5,18.9,22.1,18.0,4.242,15.774965,12.6668,40.7673,6.0,5.222222222222222,129.22222222222223,0.0,92.88888888888889,10.0,1002.1111111111111,12.444444444444445,5.0,10.444444444444445,1.0,,458.63313568115234,5.194488526724152,108.79878294217386,27.497473939259844,23.851036316553753,4.108953323364258,3.319840723276138,367.2427212015788,0.0
2022-04-22 21:30:00,14.0,19.2,18.5,22.1,17.5,4.267,15.693055000000001,12.6085,40.8187,6.0,5.333333333333333,127.33333333333333,0.0,92.83333333333333,10.0,1002.1666666666666,12.666666666666666,5.0,10.666666666666666,1.0,,454.7998158211543,5.108973763069864,107.98136748664123,27.459718058904013,23.830905618667604,4.3438032146294905,3.543276372353236,331.26138277689614,0.0
2022-04-22 21:40:00,13.6,19.5,18.5,22.1,16.9,4.277,16.63315,11.9444,40.8571,6.0,5.444444444444445,125.44444444444444,0.0,92.77777777777777,10.0,1002.2222222222222,12.88888888888889,5.0,10.88888888888889,1.0,,453.45836029052737,5.108358646220407,112.26158944189213,27.426614027023316,23.81331232706706,4.354646153847376,3.7844124901294705,232.13471069335938,0.0
2022-04-22 21:50:00,13.3,19.5,18.4,22.0,16.4,4.251,16.40215,11.9756,40.9587,6.0,5.555555555555555,123.55555555555556,0.0,92.72222222222223,10.0,1002.2777777777778,13.11111111111111,5.0,11.11111111111111,1.0,,451.68015762855265,5.178840905784887,109.24384773599226,27.388099428812666,23.803116426467895,4.289916390577952,4.063019879659017,180.13198429107666,0.0
2022-04-22 22:00:00,13.4,19.5,18.5,22.0,16.2,4.306,16.436715,11.8552,40.9976,6.0,5.666666666666667,121.66666666666667,0.0,92.66666666666667,10.0,1002.3333333333334,13.333333333333334,5.0,11.333333333333334,1.0,,450.51600056966146,5.260922208829115,110.8773560960414,27.36385446548462,23.806751696268716,4.295235649347306,4.365419747829437,140.10155461629233,0.0
2022-04-22 22:10:00,12.9,19.4,18.4,22.0,15.8,4.311,16.03614,11.763,40.9693,6.0,5.777777777777778,119.77777777777777,0.0,92.61111111111111,10.0,1002.3888888888889,13.555555555555555,5.0,11.555555555555555,1.0,,448.167414449056,5.285014928626476,111.5696116476544,27.340968720118205,23.788047021230064,4.306803381045659,4.66204441467921,82.86225832621257,0.0
2022-04-22 22:20:00,12.7,19.4,18.4,21.9,15.4,4.375,16.089435,11.790099999999999,41.0255,6.0,5.888888888888889,117.88888888888889,0.0,92.55555555555556,10.0,1002.4444444444445,13.777777777777779,5.0,11.777777777777779,1.0,,448.52249272138226,5.29052779678571,110.01361351810606,27.322341238657636,23.75581146876017,4.24651468594869,4.948786602020264,92.59856248219808,0.0
2022-04-22 22:30:00,12.4,19.3,18.3,21.9,15.1,4.423,16.355795,12.1604,40.7706,6.0,6.0,116.0,0.0,92.5,10.0,1002.5,14.0,5.0,12.0,1.0,,444.6306192016602,5.330096307568631,109.7038417660988,27.31734558471852,23.72530051236772,4.293664069842484,5.22366648835651,96.33410796688102,0.0
2022-04-22 22:40:00,12.7,19.3,18.5,21.9,15.0,4.468,17.10146,12.0197,40.6617,6.0,6.111111111111111,114.11111111111111,0.0,92.44444444444444,10.0,1002.5555555555555,14.222222222222221,5.0,12.222222222222221,1.0,,446.8758354099317,5.463431370015871,109.18711341426872,27.283378245035806,23.681592321395875,4.351313482522964,5.466665648619334,109.43436434427898,0.0
2022-04-22 22:50:00,12.3,19.1,18.5,21.9,14.7,4.516,16.78474,11.8371,40.888999999999996,6.0,6.222222222222222,112.22222222222223,0.0,92.38888888888889,10.0,1002.6111111111111,14.444444444444445,5.0,12.444444444444445,1.0,,448.6486958505916,5.381407333376718,110.87681248702572,27.27343147277832,23.664833545684814,4.2261532223224645,5.713390194574992,113.59181611378987,0.0
2022-04-22 23:00:00,12.1,18.9,18.4,21.9,14.4,4.531,16.37917,11.5799,41.013099999999994,6.0,6.333333333333333,110.33333333333334,0.0,92.33333333333333,10.0,1002.6666666666666,14.666666666666666,5.0,12.666666666666666,1.0,,449.554902750651,5.395354140222409,108.67424234422587,27.25550182978312,23.601985479990642,4.090229001045227,5.9351349290212,103.18998835245768,0.0
2022-04-22 23:10:00,12.2,18.9,18.5,21.9,14.4,4.536,15.560310000000001,11.7449,41.1124,6.0,6.444444444444445,108.44444444444444,0.0,92.27777777777777,10.0,1002.7222222222222,14.88888888888889,5.0,12.88888888888889,1.0,,450.040809943539,5.217477823825879,109.32203078146036,27.22512387911479,23.575455748240152,4.153667300542196,6.149930761655172,116.78742486317954,0.0
2022-04-22 23:20:00,11.9,18.8,18.5,21.9,14.2,4.524,14.55817,12.0741,41.1908,6.0,6.555555555555555,106.55555555555556,0.0,92.22222222222223,10.0,1002.7777777777778,15.11111111111111,5.0,13.11111111111111,1.0,,451.2016651407877,5.085133345948774,108.51882252235198,27.20174375216166,23.554220463434852,4.0669707103570305,6.367555176417033,95.27588586171467,0.0
2022-04-22 23:30:00,11.6,18.7,18.3,21.8,14.0,4.533,13.846369999999999,12.1301,41.1856,6.0,6.666666666666666,104.66666666666667,0.0,92.16666666666667,10.0,1002.8333333333334,15.333333333333332,5.0,13.333333333333332,1.0,,446.81382401038866,4.858176109561812,109.55354612706071,27.17106500307719,23.53312348365784,3.9046720437208813,6.580886575380961,107.33010391235352,0.0
2022-04-22 23:40:00,11.5,18.6,18.2,21.8,13.8,4.559,13.76709,12.3656,41.1175,6.0,6.777777777777778,102.77777777777777,0.0,92.11111111111111,10.0,1002.8888888888889,15.555555555555555,5.0,13.555555555555555,1.0,,445.8552846272786,4.829210686225675,109.55856356065824,27.142880522410074,23.552762235005694,3.852466991345088,6.851457328796387,110.83102326711018,0.0
2022-04-22 23:50:00,11.4,18.6,18.2,21.8,13.8,4.551,13.423939999999998,12.3158,41.1017,6.0,6.888888888888889,100.88888888888889,0.0,92.05555555555556,10.0,1002.9444444444445,15.777777777777779,5.0,13.777777777777779,1.0,,449.07194277357775,4.537206506594426,105.0341406939663,27.11699473063151,23.532538979848226,3.9199443634351097,7.084165523846944,97.72437717437744,0.0
2022-04-23 00:00:00,12.0,18.7,18.3,21.8,14.1,4.565,14.058065,11.982000000000001,41.1091,6.0,7.0,99.0,0.0,92.0,10.0,1003.0,16.0,5.0,14.0,1.0,,442.2254544909247,4.6687678429770605,111.3826222780734,27.086882435480753,23.550386419296267,3.953544626235962,7.308638835748036,127.54937577565511,0.0
2022-04-23 00:10:00,11.4,18.6,18.1,21.8,13.8,4.528,14.420449999999999,11.682300000000001,41.1435,5.944444444444445,6.888888888888889,98.55555555555556,0.0,92.11111111111111,10.0,1003.0,17.38888888888889,4.944444444444445,13.777777777777779,1.0,,445.8472845458984,4.697124116676675,113.53030002766408,27.04314348856608,23.573301124572755,3.9334813853104906,7.550654051303863,104.2455020904541,0.0
2022-04-23 00:20:00,11.1,18.5,18.0,21.8,13.5,4.561,15.111015,12.0845,41.2017,5.888888888888889,6.777777777777778,98.11111111111111,0.0,92.22222222222223,10.0,1003.0,18.77777777777778,4.888888888888889,13.555555555555555,1.0,,443.9791078519273,4.6481939734644815,112.70376229970468,26.999736843109126,23.585746037165325,3.964226283232371,7.785712902545929,112.96778502146404,0.0
2022-04-23 00:30:00,11.2,18.5,18.1,21.7,13.6,4.544,16.05845,11.8425,41.185,5.833333333333333,6.666666666666667,97.66666666666667,0.0,92.33333333333333,10.0,1003.0,20.166666666666664,4.833333333333333,13.333333333333334,1.0,,443.7429296033136,4.905364526692083,110.05852671348441,26.975381727218625,23.640261074701947,3.79728407462438,8.04364166577657,130.86910703023275,0.0
2022-04-23 00:40:00,11.5,18.6,18.1,21.7,13.8,4.554,16.043309999999998,11.866299999999999,41.0145,5.777777777777778,6.555555555555555,97.22222222222223,0.0,92.44444444444444,10.0,1003.0,21.555555555555557,4.777777777777778,13.11111111111111,1.0,,442.7169695027669,4.804488882930939,110.79022447704594,26.94960183779399,23.65073012669881,3.8645323832829797,8.27382519563039,87.00679629007975,0.0
2022-04-23 00:50:00,11.4,18.5,18.1,21.7,13.7,4.557,16.251435,11.9782,40.8458,5.722222222222222,6.444444444444445,96.77777777777777,0.0,92.55555555555556,10.0,1003.0,22.944444444444443,4.722222222222222,12.88888888888889,1.0,,446.5993882488382,4.91251638737102,110.00367124395855,26.92818409413268,23.690036572871236,3.9839226250864015,8.535181505558855,140.09430016792425,0.0
2022-04-23 01:00:00,11.6,18.6,18.1,21.7,13.8,4.549,16.51201,11.696200000000001,41.056,5.666666666666667,6.333333333333333,96.33333333333333,0.0,92.66666666666667,10.0,1003.0,24.333333333333332,4.666666666666667,12.666666666666666,1.0,,448.28723084548426,4.902899822959792,111.1992183094779,26.906369600296024,23.709329055150352,3.908788492282232,8.78696309407552,95.83964314778646,0.0
2022-04-23 01:10:00,12.0,18.7,18.2,21.7,14.1,4.559,16.143655000000003,11.8379,41.2104,5.611111111111111,6.222222222222222,95.88888888888889,0.0,92.77777777777777,10.0,1003.0,25.72222222222222,4.611111111111111,12.444444444444445,1.0,,445.93086466471357,4.9366911058102625,110.40649020825404,26.889506123860677,23.72452953338623,4.053163501024246,9.04336792786916,111.00545673370361,0.0
2022-04-23 01:20:00,11.9,18.7,18.2,21.7,14.1,4.519,16.25013,11.7951,41.2858,5.555555555555555,6.111111111111111,95.44444444444444,0.0,92.88888888888889,10.0,1003.0,27.11111111111111,4.555555555555555,12.222222222222221,1.0,,447.4211964258655,5.007897681597262,110.14418593196544,26.871352907816572,23.76472935040792,3.936331473986308,9.328851850827535,134.2172667058309,0.0
2022-04-23 01:30:00,11.7,18.7,18.5,21.7,14.1,4.549,16.255670000000002,11.5305,41.3264,5.5,6.0,95.0,0.0,93.0,10.0,1003.0,28.5,4.5,12.0,1.0,,449.5764925130208,5.0874415500958765,108.87042027791342,26.837592055002848,23.773522828420003,3.948055132230123,9.598174854914348,86.26427004496256,0.0
2022-04-23 01:40:00,11.9,18.6,18.4,21.7,14.0,4.558,16.861075,11.560599999999999,41.363299999999995,5.444444444444445,5.888888888888889,94.55555555555556,0.0,93.11111111111111,10.0,1003.0,29.888888888888886,4.444444444444445,11.777777777777779,1.0,,451.6208954979908,5.071412163050161,109.82606048152945,26.80708963076274,23.808095938364666,4.0941967745622,9.785654153823852,123.79081175486246,0.0
2022-04-23 01:50:00,11.8,18.8,18.6,21.7,14.2,4.538,17.322219999999998,11.528,41.412,5.388888888888889,5.777777777777778,94.11111111111111,0.0,93.22222222222223,10.0,1003.0,31.27777777777778,4.388888888888889,11.555555555555555,1.0,,448.5568143927914,5.288614111727914,109.82110555228542,26.781487461725874,23.825082731246948,4.099881248076757,9.879174335797627,93.11631942749024,0.0
2022-04-23 02:00:00,11.2,18.5,18.4,21.7,13.7,4.548,17.472505,11.8504,41.4443,5.333333333333333,5.666666666666667,93.66666666666667,0.0,93.33333333333333,10.0,1003.0,32.666666666666664,4.333333333333333,11.333333333333334,1.0,,445.2429782104493,5.541886018898528,109.95849865649379,26.752778247197465,23.838897644678752,4.056710288127263,9.936212460199991,107.98155614217123,0.0
2022-04-23 02:10:00,11.2,18.4,18.4,21.6,13.6,4.526,18.343754999999998,11.9268,41.4428,5.277777777777778,5.555555555555555,93.22222222222223,0.0,93.44444444444444,10.0,1003.0,34.05555555555556,4.277777777777778,11.11111111111111,1.0,,448.7317962155397,5.826748378869504,110.13363545606364,26.727946891784665,23.83632873217265,3.950956093072891,9.964180382092794,108.00351539611816,0.0
2022-04-23 02:20:00,11.2,18.4,18.4,21.6,13.5,4.54,18.370195000000002,11.544,41.4314,5.222222222222222,5.444444444444445,92.77777777777777,0.0,93.55555555555556,10.0,1003.0,35.44444444444444,4.222222222222222,10.88888888888889,1.0,,448.10830271402995,5.813497513135275,109.97272393544515,26.698818457921345,23.829307238260906,4.099212335745493,9.983315359751384,103.00618076324463,0.0
2022-04-23 02:30:00,11.0,18.3,18.4,21.6,13.3,4.543,18.47406,11.2973,41.4385,5.166666666666667,5.333333333333334,92.33333333333333,0.0,93.66666666666667,10.0,1003.0,36.83333333333333,4.166666666666667,10.666666666666668,1.0,,447.6090044674928,5.888953816203748,112.2330527925222,26.675309623082477,23.822893543243406,4.187210031747818,9.991214973131815,117.62430252075197,0.0
