,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-23 02:40:00,11.0,18.4,18.3,21.6,13.4,4.548,19.447485,11.1931,41.484500000000004,5.111111111111111,5.222222222222222,91.88888888888889,0.0,93.77777777777777,10.0,1003.0,38.22222222222222,4.111111111111111,10.444444444444445,1.0,,444.6000713409775,5.904389438036472,109.79138764246709,26.644435780426193,23.82330402926669,4.3556845010369205,9.994432032929092,98.32078198000382,0.0
2022-04-23 02:50:00,11.0,18.3,18.3,21.6,13.3,4.556,19.087055,11.0511,41.4557,5.055555555555555,5.111111111111111,91.44444444444444,0.0,93.88888888888889,10.0,1003.0,39.611111111111114,4.055555555555555,10.222222222222221,1.0,,442.9229032389323,5.976728108872129,111.13507878664522,26.620932143529256,23.839318641026814,4.173286561171214,10.000211855570475,114.10107808430989,0.0
2022-04-23 03:00:00,11.0,18.3,18.2,21.6,13.3,4.558,19.336935,10.8387,41.2083,5.0,5.0,91.0,0.0,94.0,10.0,1003.0,41.0,4.0,10.0,1.0,,444.5413228002088,6.010415508558522,114.6857606213241,26.593582614262896,23.852284380594888,4.20377480785052,9.998712800343831,107.82710372924805,0.0
2022-04-23 03:10:00,10.8,18.2,18.1,21.6,13.2,4.574,19.630545,10.9459,41.1511,5.0,4.944444444444445,89.55555555555556,0.0,94.0,9.555555555555555,1003.0,41.55555555555556,4.0,9.88888888888889,1.0,,446.76603993733727,5.9922544943814895,111.94794789459745,26.554759238560997,23.8975586382548,4.300100898742675,10.004359183311463,107.96627928415936,0.0
2022-04-23 03:20:00,10.9,18.3,18.1,21.6,13.3,4.555,19.913355000000003,11.1447,41.1155,5.0,4.888888888888889,88.11111111111111,0.0,94.0,9.11111111111111,1003.0,42.111111111111114,4.0,9.777777777777779,1.0,,445.68954076306574,6.179672611837334,109.2970165752691,26.52428994658215,23.917063369073503,4.256227742251151,10.000413545181193,120.79890225895114,0.0
2022-04-23 03:30:00,10.9,18.2,18.0,21.5,13.3,4.549,20.253315,10.9796,41.1318,5.0,4.833333333333333,86.66666666666667,0.0,94.0,8.666666666666666,1003.0,42.666666666666664,4.0,9.666666666666666,1.0,,448.5128571152961,6.394361661652388,107.56823500380003,26.480944534937542,23.940978183746335,4.641675086418788,10.002082877159118,95.18219676971435,0.0
2022-04-23 03:40:00,10.7,18.1,17.9,21.5,13.1,4.555,20.246825,10.793800000000001,41.4433,5.0,4.777777777777778,85.22222222222223,0.0,94.0,8.222222222222221,1003.0,43.22222222222222,4.0,9.555555555555555,1.0,,446.93152201334635,6.240534670406816,110.65932810896534,26.456729927062987,23.957943290074667,4.3197537318865455,10.004257639249166,114.73281558990479,0.0
2022-04-23 03:50:00,10.7,18.1,17.8,21.5,13.0,4.539,20.33578,11.0041,41.6734,5.0,4.722222222222222,83.77777777777777,0.0,94.0,7.777777777777778,1003.0,43.77777777777778,4.0,9.444444444444445,1.0,,444.78335822445223,6.382851701833434,108.27618787927142,26.43327546437581,23.938730484644573,4.204397321939469,10.000172837575278,107.96198632558188,0.0
2022-04-23 04:00:00,10.8,18.2,17.9,21.5,13.2,4.532,20.21815,10.381499999999999,41.7808,5.0,4.666666666666667,82.33333333333333,0.0,94.0,7.333333333333334,1003.0,44.333333333333336,4.0,9.333333333333334,1.0,,441.4400207519531,6.154339139623157,110.13679001134668,26.422151505152385,23.944867366154988,4.0978852498531335,10.003551058769226,119.98248844146728,0.0
2022-04-23 04:10:00,10.9,18.2,17.8,21.5,13.2,4.522,20.493125,10.532,41.8831,5.0,4.611111111111111,80.88888888888889,0.0,94.0,6.888888888888889,1003.0,44.888888888888886,4.0,9.222222222222221,1.0,,445.4815608969502,6.083228960508681,110.80690111558991,26.404677651723226,23.932495752970375,4.015516792535782,9.999040660858155,109.53660738627116,0.0
2022-04-23 04:20:00,10.5,18.1,17.8,21.5,13.0,4.553,21.035955,10.8083,41.9468,5.0,4.555555555555555,79.44444444444444,0.0,94.0,6.444444444444445,1003.0,45.44444444444444,4.0,9.11111111111111,1.0,,442.62545960174214,6.1259224905940775,109.90455653562385,26.393088499704998,23.934550813039145,4.1271035861969,9.998445790608724,103.41712334950765,0.0
2022-04-23 04:30:00,10.3,18.0,17.6,21.5,12.7,4.555,20.626635,10.694700000000001,41.976299999999995,5.0,4.5,78.0,0.0,94.0,6.0,1003.0,46.0,4.0,9.0,1.0,,447.50682173805683,6.02070509604815,110.61279281034308,26.376679538091025,23.93485375722249,4.236373610496521,9.999056388537088,111.34352759043375,0.0
2022-04-23 04:40:00,10.1,17.9,17.6,21.4,12.6,4.524,20.784485,10.8368,41.9962,5.0,4.444444444444445,76.55555555555556,0.0,94.0,5.555555555555555,1003.0,46.55555555555556,4.0,8.88888888888889,1.0,,450.04046434073615,6.091558552434889,110.03081579607085,26.361855735778807,23.92817987759908,3.936685514847438,9.99806670665741,96.6431937789917,0.0
2022-04-23 04:50:00,9.9,17.8,17.5,21.4,12.5,4.558,20.76017,10.7471,41.9892,5.0,4.388888888888889,75.11111111111111,0.0,94.0,5.111111111111112,1003.0,47.111111111111114,4.0,8.777777777777779,1.0,,450.40793292516946,5.857257709853394,111.37246557160286,26.357071485519405,23.943592039744058,3.9673053121566775,10.004520007769266,117.79123560587566,0.0
2022-04-23 05:00:00,10.0,17.8,17.5,21.4,12.6,4.545,20.861385000000002,10.8553,41.9691,5.0,4.333333333333333,73.66666666666667,0.0,94.0,4.666666666666667,1003.0,47.666666666666664,4.0,8.666666666666666,1.0,,450.33898518880204,6.01111703094116,110.33084847164693,26.352472846078093,23.93706172739873,4.119345355327011,10.00149304238825,102.00263746647235,0.0
2022-04-23 05:10:00,10.1,17.8,17.4,21.4,12.5,4.524,20.94466,11.1054,41.699799999999996,5.0,4.277777777777778,72.22222222222223,0.0,94.0,4.222222222222222,1003.0,48.22222222222222,4.0,8.555555555555555,1.0,,452.622809556983,5.978062772023476,110.99563327573787,26.357697645823162,23.93213906288147,4.155688771804174,10.003573614756267,104.27753290812174,0.0
2022-04-23 05:20:00,10.3,17.9,17.4,21.3,12.7,4.545,20.86102,11.270999999999999,41.6466,5.0,4.222222222222222,70.77777777777777,0.0,94.0,3.7777777777777777,1003.0,48.77777777777778,4.0,8.444444444444445,1.0,,452.48243486426344,5.857294407321908,108.99566757180597,26.364102284113567,23.91122409502665,4.058213442961375,10.002088449796041,112.49367149353027,0.0
2022-04-23 05:30:00,9.9,17.8,17.4,21.3,12.5,4.541,20.726055,11.2078,41.709900000000005,5.0,4.166666666666667,69.33333333333333,0.0,94.0,3.333333333333334,1003.0,49.33333333333333,4.0,8.333333333333334,1.0,,449.52219278971353,5.920558650655261,109.77425117600436,26.379970359802247,23.87439052581787,4.1179417753219605,9.999661370913188,93.00872595469157,0.0
2022-04-23 05:40:00,9.8,17.7,17.3,21.3,12.3,4.574,21.079605,11.1896,41.718599999999995,5.0,4.111111111111111,67.88888888888889,0.0,94.0,2.8888888888888893,1003.0,49.888888888888886,4.0,8.222222222222221,1.0,,451.2800458816002,5.9450364285135,110.19842155585854,26.396398413976033,23.868893276850383,3.956691234906515,10.00427967071533,122.06594582875569,0.0
2022-04-23 05:50:00,9.6,17.7,17.3,21.3,12.3,4.548,20.882765,11.2029,41.7356,5.0,4.055555555555555,66.44444444444444,0.0,94.0,2.4444444444444446,1003.0,50.44444444444444,4.0,8.11111111111111,1.0,,449.8071943155925,5.900836303463089,110.26009946639928,26.412812277475997,23.8222781085968,4.038467724323273,9.996957249641419,97.95722373962403,0.0
2022-04-23 06:00:00,9.7,17.7,17.3,21.3,12.3,4.509,20.662765,11.0811,41.7554,5.0,4.0,65.0,0.0,94.0,2.0,1003.0,51.0,4.0,8.0,1.0,,448.5356320015041,5.755278527779523,110.11525370142799,26.44644554951152,23.821203426090094,3.9224139781336964,10.002569723598294,111.08868735474967,0.0
2022-04-23 06:10:00,9.6,17.7,17.3,21.3,12.3,4.512,20.89241,10.997499999999999,41.7718,5.277777777777778,4.111111111111111,62.333333333333336,0.0,92.88888888888889,2.4444444444444446,1002.9444444444445,53.72222222222222,4.055555555555555,8.0,1.0555555555555556,,450.2099639892578,5.98730153793669,111.19957633390266,26.48292965888977,23.80780133565267,3.953971161444982,9.99973790327708,113.48374823252361,0.0
2022-04-23 06:20:00,9.7,17.7,17.3,21.3,12.3,4.513,21.293924999999998,11.1775,41.8129,5.555555555555555,4.222222222222222,59.666666666666664,0.0,91.77777777777777,2.888888888888889,1002.8888888888889,56.44444444444444,4.111111111111111,8.0,1.1111111111111112,,451.5473869551735,5.64079862305,110.78323917906164,26.52001388867696,23.76881115913391,3.937476930220922,9.99974922657013,97.93635401407877,0.0
2022-04-23 06:30:00,9.4,17.6,17.2,21.3,12.1,4.51,21.269675,11.194700000000001,41.8169,5.833333333333333,4.333333333333333,57.0,0.0,90.66666666666667,3.333333333333333,1002.8333333333334,59.166666666666664,4.166666666666667,8.0,1.1666666666666667,,446.60825888096605,5.748931306782415,110.49841602691822,26.556648617833037,23.774628621711106,3.9252764559899527,10.006741893226332,136.56199063139533,0.0
2022-04-23 06:40:00,9.6,17.6,17.2,21.3,12.2,4.502,21.64684,11.219100000000001,41.8,6.111111111111111,4.444444444444445,54.33333333333333,0.0,89.55555555555556,3.7777777777777777,1002.7777777777778,61.888888888888886,4.222222222222222,8.0,1.2222222222222223,,447.3903864542643,5.576153650310753,110.20938285008663,26.587815796534223,23.744839973449707,4.054425384203593,10.000727022488912,100.14099867502848,0.0
2022-04-23 06:50:00,9.5,17.6,17.2,21.3,12.2,4.524,22.368455,11.3322,41.7659,6.388888888888889,4.555555555555555,51.666666666666664,0.0,88.44444444444444,4.222222222222222,1002.7222222222222,64.61111111111111,4.277777777777778,8.0,1.2777777777777777,,448.4027214208142,5.708994311612878,110.06741734650174,26.62001718797319,23.73836674638133,3.856105834721216,10.00387317529793,121.46060791515913,0.0
2022-04-23 07:00:00,9.5,17.6,17.2,21.2,12.2,4.5,22.651645,11.2006,41.7431,6.666666666666666,4.666666666666667,49.0,0.0,87.33333333333333,4.666666666666666,1002.6666666666666,67.33333333333333,4.333333333333333,8.0,1.3333333333333333,,449.5213051350912,5.783874198420573,112.2590667961681,26.64807141939799,23.75907879193624,3.996474801301956,10.003728831609092,127.33002802530923,0.0
2022-04-23 07:10:00,9.5,17.6,17.2,21.3,12.2,4.488,23.301065,11.3078,41.7182,6.944444444444445,4.777777777777778,46.33333333333333,0.0,86.22222222222223,5.111111111111111,1002.6111111111111,70.05555555555556,4.388888888888889,8.0,1.3888888888888888,,451.05368300514664,5.656328213821023,110.72655104728742,26.67795020739237,23.75255734761556,3.8992094186941784,10.0017405017217,101.87995023091635,0.0
2022-04-23 07:20:00,9.7,17.6,17.2,21.2,12.3,4.509,23.625909999999998,11.5153,41.381,7.222222222222221,4.888888888888889,43.666666666666664,0.0,85.11111111111111,5.555555555555555,1002.5555555555555,72.77777777777777,4.444444444444445,8.0,1.4444444444444444,,450.27866011696295,5.777395920659189,110.29547953589488,26.70474429448446,23.77511196454366,4.171899171272914,10.005179425875346,116.58836859385174,0.0
2022-04-23 07:30:00,9.8,17.7,17.2,21.2,12.4,4.507,23.33934,12.045399999999999,41.1171,7.5,5.0,41.0,0.0,84.0,6.0,1002.5,75.5,4.5,8.0,1.5,,451.7672941080729,5.940054819570423,110.20777351831984,26.7255409882238,23.798557289832274,4.235774471193063,10.00605307740592,106.71147656633555,0.0
2022-04-23 07:40:00,9.8,17.7,17.2,21.2,12.4,4.499,23.317974999999997,12.1639,41.2194,7.777777777777778,5.111111111111111,38.33333333333333,0.0,82.88888888888889,6.444444444444445,1002.4444444444445,78.22222222222223,4.555555555555555,8.0,1.5555555555555556,,447.6428470269565,5.843586092857318,109.96274861567437,26.741571849187217,23.8180753326416,4.282962599198024,10.00692866484324,113.60267795562743,0.0
2022-04-23 07:50:00,9.7,17.6,17.2,21.2,12.3,4.488,24.13146,12.187999999999999,41.387,8.055555555555555,5.222222222222222,35.666666666666664,0.0,81.77777777777777,6.888888888888888,1002.3888888888889,80.94444444444444,4.611111111111111,8.0,1.6111111111111112,,444.83113060611424,5.756095892911577,111.51126500512248,26.760542782017446,23.83816183204859,4.371356989034538,10.005524493592684,120.97221524848312,0.0
2022-04-23 08:00:00,9.7,17.6,17.2,21.2,12.2,4.49,24.61946,12.1555,41.4409,8.333333333333332,5.333333333333333,33.0,0.0,80.66666666666667,7.333333333333333,1002.3333333333334,83.66666666666666,4.666666666666667,8.0,1.6666666666666665,,449.4826908365885,5.833766067432145,111.40245394281075,26.795955177942908,23.85051515897115,4.122860066095988,10.004797905286154,106.482230275472,0.0
2022-04-23 08:10:00,9.5,17.6,17.2,21.2,12.2,4.501,24.68898,12.068299999999999,41.4899,8.61111111111111,5.444444444444445,30.33333333333333,0.0,79.55555555555556,7.777777777777778,1002.2777777777778,86.38888888888889,4.722222222222222,8.0,1.7222222222222223,,451.83616252354216,5.9523632674163345,109.90747865666103,26.828254731496173,23.851458775202435,3.9935662114620207,10.003660990397135,111.52307643890381,0.0
2022-04-23 08:20:00,9.5,17.6,17.2,21.2,12.2,4.502,23.803855000000002,12.1974,41.538599999999995,8.88888888888889,5.555555555555555,27.666666666666664,0.0,78.44444444444444,8.222222222222221,1002.2222222222222,89.11111111111111,4.777777777777778,8.0,1.7777777777777777,,455.1307651774088,5.900656618721741,110.60599013872738,26.86042298713017,23.848077407378316,4.204950944966957,10.002388719444067,110.09640903910652,0.0
2022-04-23 08:30:00,9.5,17.6,17.1,21.2,12.1,4.511,24.231225000000002,12.3872,41.5952,9.166666666666666,5.666666666666666,25.0,0.0,77.33333333333334,8.666666666666666,1002.1666666666666,91.83333333333334,4.833333333333333,8.0,1.8333333333333333,,449.0758458034472,5.8050105241193615,110.97838864665921,26.899217287699383,23.855445340474446,4.236856941779455,10.004497788747152,109.08462830861409,0.0
2022-04-23 08:40:00,9.6,17.6,17.1,21.2,12.2,4.492,24.468674999999998,12.519499999999999,41.6295,9.444444444444443,5.777777777777778,22.33333333333333,0.0,76.22222222222223,9.11111111111111,1002.1111111111111,94.55555555555556,4.888888888888889,8.0,1.8888888888888888,,448.9596857250696,5.825838316524096,110.19185591121177,26.949991919199626,23.856464522679648,4.176284366051356,10.004314923286438,119.88918329874673,0.0
2022-04-23 08:50:00,9.6,17.6,17.2,21.2,12.3,4.513,24.74719,12.449,41.5938,9.722222222222221,5.888888888888889,19.666666666666664,0.0,75.11111111111111,9.555555555555555,1002.0555555555555,97.27777777777777,4.944444444444445,8.0,1.9444444444444444,,449.6060491943359,5.792356918208343,111.70621024589755,27.020845057169595,23.854259777069093,4.077994828621547,10.00560640335083,109.08383588155111,0.0
2022-04-23 09:00:00,9.7,17.6,17.2,21.2,12.3,4.514,25.177789999999998,12.796600000000002,41.5427,10.0,6.0,17.0,0.0,74.0,10.0,1002.0,100.0,5.0,8.0,2.0,,451.6968931316507,5.860866068150363,108.91093893298996,27.093370800018313,23.841001526514688,4.109680254062017,10.004547239939372,124.7736873626709,0.0
2022-04-23 09:10:00,9.7,17.6,17.2,21.2,12.3,4.505,25.11793,13.3291,41.4524,10.166666666666666,6.166666666666667,35.5,0.0,73.55555555555556,10.0,1002.0,98.83333333333333,5.111111111111111,8.11111111111111,2.0555555555555554,,449.49496287027995,6.073168540445424,109.52545542355986,27.191694556637536,23.822191369937418,3.996198385406713,10.002875801357415,133.9180379002472,0.0
2022-04-23 09:20:00,9.9,17.7,17.3,21.2,12.4,4.501,25.13942,13.4989,41.319,10.333333333333334,6.333333333333333,53.99999999999999,0.0,73.11111111111111,10.0,1002.0,97.66666666666667,5.222222222222222,8.222222222222221,2.111111111111111,,446.59561919113685,5.990712214553424,110.86268280438784,27.284343741734823,23.796633542378743,4.0953702080249785,9.997124409675598,179.29023888905846,0.0
2022-04-23 09:30:00,10.1,17.7,17.5,21.2,12.6,4.522,25.89742,13.8751,41.1815,10.5,6.5,72.5,0.0,72.66666666666667,10.0,1002.0,96.5,5.333333333333333,8.333333333333334,2.1666666666666665,,446.5472697641658,5.998565858353329,108.92705404421704,27.395502049128215,23.781064182917277,4.007173405090968,9.98835611820221,227.44989367167153,0.0
2022-04-23 09:40:00,10.0,17.7,17.6,21.2,12.6,4.499,25.59819,14.916,40.9613,10.666666666666666,6.666666666666667,90.99999999999999,0.0,72.22222222222223,10.0,1002.0,95.33333333333333,5.444444444444445,8.444444444444445,2.2222222222222223,,446.78612559000646,6.06835952795158,113.63342762510656,27.599064861933392,23.739198538462322,3.5394669965902965,9.973289443651835,254.77776326497397,0.0
2022-04-23 09:50:00,10.2,17.8,17.6,21.2,12.6,4.48,25.59904,15.357800000000001,40.7091,10.833333333333334,6.833333333333333,109.49999999999999,0.0,71.77777777777777,10.0,1002.0,94.16666666666667,5.555555555555555,8.555555555555555,2.2777777777777777,,446.7728574520418,6.25652114328018,108.8763519700907,27.78429980356185,23.639971793961656,3.778099218118386,9.967018540074918,235.66513204230637,0.0
2022-04-23 10:00:00,10.2,17.8,17.7,21.2,12.7,4.49,25.416545,15.774799999999999,40.4067,11.0,7.0,127.99999999999999,0.0,71.33333333333333,10.0,1002.0,93.0,5.666666666666667,8.666666666666666,2.3333333333333335,,453.4542489869567,6.368018998655222,110.33125871238062,27.959655691782633,23.533867495854697,3.468403899669647,9.973933760325114,176.50155453999838,0.0
2022-04-23 10:10:00,10.3,17.8,17.8,21.2,12.7,4.506,25.9147,15.2833,40.175200000000004,11.166666666666666,7.166666666666667,146.5,0.0,70.88888888888889,10.0,1002.0,91.83333333333333,5.777777777777778,8.777777777777779,2.388888888888889,,455.34140065511065,6.35396880846239,109.59554522692147,28.13759060208263,23.438709371076907,3.573629887599111,9.983290349017075,144.54154885922622,0.0
2022-04-23 10:20:00,10.3,17.9,17.9,21.2,12.9,4.495,25.06478,15.708099999999998,40.218,11.333333333333334,7.333333333333334,164.99999999999997,0.0,70.44444444444444,10.0,1002.0,90.66666666666667,5.888888888888889,8.88888888888889,2.4444444444444446,,452.4483938107545,6.27868810393716,111.90030125332416,28.280615762074785,23.354469429651896,3.642250452041626,9.987482708295186,124.40690935134887,0.0
2022-04-23 10:30:00,10.6,18.0,18.0,21.3,13.0,4.514,25.970940000000002,16.1623,40.2621,11.5,7.5,183.49999999999997,0.0,70.0,10.0,1002.0,89.5,6.0,9.0,2.5,,452.713105875651,6.352209327355617,110.15923423680883,28.42700559652568,23.283494741200098,3.5020328632013396,9.993016256999448,112.37641181237059,0.0
2022-04-23 10:40:00,10.6,18.0,18.0,21.2,13.0,4.509,26.78802,17.7351,40.2057,11.666666666666666,7.666666666666667,201.99999999999997,0.0,69.55555555555556,10.0,1002.0,88.33333333333333,6.111111111111111,9.11111111111111,2.5555555555555554,,448.3796920004658,6.235636866052272,113.54850147355073,28.56791578292847,23.219635349909463,3.644278763532639,9.992069557507833,119.05270033518472,0.0
2022-04-23 10:50:00,10.7,18.0,18.0,21.2,13.0,4.519,25.311420000000002,18.241400000000002,39.8292,11.833333333333334,7.833333333333334,220.49999999999997,0.0,69.11111111111111,10.0,1002.0,87.16666666666667,6.222222222222222,9.222222222222221,2.611111111111111,,443.3987332258554,5.9950895331269605,113.17555265135684,28.617105689335393,23.18978353078248,3.695548275520241,9.990796893489819,162.11256404939246,0.0
2022-04-23 11:00:00,10.7,18.0,18.0,21.3,13.1,4.503,24.545865,18.5896,39.5133,12.0,8.0,238.99999999999997,0.0,68.66666666666667,10.0,1002.0,86.0,6.333333333333333,9.333333333333334,2.6666666666666665,,449.70786987304683,6.164669493308848,108.37599734117757,28.625394344329834,23.235520747502644,3.5251840007305146,9.981021599769592,245.34073624928791,0.0
2022-04-23 11:10:00,10.8,18.1,18.1,21.3,13.2,4.507,24.5153,18.476599999999998,39.3074,12.166666666666668,8.166666666666668,257.5,0.0,68.22222222222223,10.0,1002.0,84.83333333333333,6.444444444444445,9.444444444444445,2.7222222222222223,,452.5222908037558,6.076389328786883,109.16657148803021,28.62113790512085,23.318790607452392,4.110457337299983,9.954586534500121,204.36317158381144,0.0
2022-04-23 11:20:00,11.2,18.2,18.2,21.3,13.4,4.465,23.932,18.366999999999997,39.3448,12.333333333333334,8.333333333333334,276.0,0.0,67.77777777777777,10.0,1002.0,83.66666666666667,6.555555555555555,9.555555555555555,2.7777777777777777,,450.31650197347005,6.022873223029961,108.66605771425755,28.607172014413635,23.427908705674888,3.8311441337801724,9.961143827255958,228.33102190924473,0.0
2022-04-23 11:30:00,11.4,18.3,18.3,21.3,13.6,4.518,23.92604,18.4053,39.436099999999996,12.5,8.5,294.5,0.0,67.33333333333333,10.0,1002.0,82.5,6.666666666666666,9.666666666666666,2.833333333333333,,450.29343355025367,6.222190403157034,109.08082786301436,28.5890336227417,23.51935256322225,3.933590325117111,9.959852614402772,248.93016324361164,0.0
2022-04-23 11:40:00,11.7,18.4,18.4,21.3,13.8,4.513,23.706979999999998,18.9315,39.2368,12.666666666666668,8.666666666666668,312.99999999999994,0.0,66.88888888888889,10.0,1002.0,81.33333333333333,6.777777777777778,9.777777777777779,2.888888888888889,,446.67830456262345,6.005746092297937,110.81656369828909,28.572862884229647,23.627034015447062,3.7258823210033563,9.959620042759212,279.4034376459174,0.0
2022-04-23 11:50:00,11.8,18.5,18.5,21.4,14.1,4.504,23.921655,18.0903,38.9546,12.833333333333334,8.833333333333334,331.49999999999994,0.0,66.44444444444444,10.0,1002.0,80.16666666666667,6.888888888888889,9.88888888888889,2.9444444444444446,,445.5687799072265,6.2476604361587995,112.53982543535824,28.567521880467734,23.73220756530762,3.8052687497933704,9.962739930152892,270.57197273254394,0.0
2022-04-23 12:00:00,12.4,18.7,18.7,21.4,14.4,4.516,24.05037,17.5045,38.937400000000004,13.0,9.0,350.0,0.0,66.0,10.0,1002.0,79.0,7.0,10.0,3.0,,439.4090184319157,6.099584505409844,109.63055784150033,28.56846207300822,23.825094849268595,3.8575547230243687,9.97050680478414,251.23989051818847,0.0
2022-04-23 12:10:00,12.1,18.7,18.8,21.5,14.4,4.511,24.36165,17.5971,39.0561,12.944444444444445,9.166666666666666,333.27777777777777,0.0,66.38888888888889,10.0,1001.9444444444445,78.83333333333333,7.0,10.277777777777779,3.0,,440.6297552490235,6.218810093119993,110.50329924481063,28.568611338933305,23.903286463419597,3.867622420390447,9.976731532414755,223.84103507995604,0.0
2022-04-23 12:20:00,12.7,18.8,18.9,21.5,14.7,4.488,25.201355,17.4691,39.089800000000004,12.88888888888889,9.333333333333334,316.55555555555554,0.0,66.77777777777777,10.0,1001.8888888888889,78.66666666666667,7.0,10.555555555555555,3.0,,437.86239367956404,6.0926025787450495,113.78810307562014,28.58486966060159,23.966971581151576,4.043210641061021,9.984431744169017,138.8847803187761,0.0
2022-04-23 12:30:00,12.6,18.9,18.9,21.5,14.6,4.526,24.98801,17.2618,39.2156,12.833333333333334,9.5,299.8333333333333,0.0,67.16666666666667,10.0,1001.8333333333334,78.5,7.0,10.833333333333334,3.0,,440.49010496994543,6.097435398950415,111.34578750287073,28.59619967142741,24.012266674041747,3.918724241654078,9.991738131841023,142.05614343007406,0.0
2022-04-23 12:40:00,13.0,19.0,19.0,21.5,15.0,4.483,24.714675,16.9019,39.3972,12.777777777777779,9.666666666666666,283.1111111111111,0.0,67.55555555555556,10.0,1001.7777777777778,78.33333333333333,7.0,11.11111111111111,3.0,,438.81173797607426,6.115419371599531,109.43630872413937,28.60769025484721,24.090753450393677,4.076085683902105,9.993036208152771,154.50936510721843,0.0
2022-04-23 12:50:00,14.1,19.4,19.3,21.6,15.9,4.491,24.41439,17.066499999999998,39.5812,12.722222222222221,9.833333333333334,266.3888888888889,0.0,67.94444444444444,10.0,1001.7222222222222,78.16666666666667,7.0,11.38888888888889,3.0,,435.6418569876134,5.87643526357446,111.6529697704854,28.719587596257526,24.146845149993897,3.9347057938575745,9.99998109181722,118.11985005696616,0.0
2022-04-23 13:00:00,14.3,19.4,19.4,21.7,16.0,4.479,24.69396,17.310399999999998,39.735400000000006,12.666666666666666,10.0,249.66666666666666,0.0,68.33333333333333,10.0,1001.6666666666666,78.0,7.0,11.666666666666666,3.0,,435.17456512451173,5.963312197809165,110.6053234992593,28.90345788127086,24.06679410116269,3.7302984951428377,10.01046432495117,31.550071714393425,0.0
2022-04-23 13:10:00,14.3,19.6,19.6,21.7,16.1,4.494,24.711475,17.341,39.9627,12.61111111111111,10.166666666666666,232.94444444444446,0.0,68.72222222222223,10.0,1001.6111111111111,77.83333333333333,7.0,11.944444444444445,3.0,,436.75287894413384,6.108055656724057,110.91512994389078,29.14392902692159,23.890776681900025,3.4980155678590137,10.0246377658844,9.986771703163782,0.0
2022-04-23 13:20:00,14.3,19.7,19.7,21.8,16.4,4.468,25.27756,17.1019,40.0599,12.555555555555555,10.333333333333334,216.22222222222223,0.0,69.11111111111111,10.0,1001.5555555555555,77.66666666666667,7.0,12.222222222222221,3.0,,431.96623589877424,6.247995785872141,110.44872610727946,29.358629137674967,23.68518429438273,3.726750519275665,10.026994802157086,2.6654025006294253,0.0
2022-04-23 13:30:00,14.8,19.7,19.7,21.8,16.4,4.498,25.56296,16.563200000000002,40.158100000000005,12.5,10.5,199.5,0.0,69.5,10.0,1001.5,77.5,7.0,12.5,3.0,,438.72726359049483,6.250459944272445,109.18556742177846,29.581592732049074,23.495694096831024,3.661200996363749,10.024440482535649,6.0915668497906355,0.0
2022-04-23 13:40:00,15.5,20.0,20.0,21.8,17.0,4.472,25.71053,16.5654,40.3337,12.444444444444445,10.666666666666666,182.77777777777777,0.0,69.88888888888889,10.0,1001.4444444444445,77.33333333333333,7.0,12.777777777777779,3.0,,438.0814582105615,6.178699277740414,109.50683170986716,29.697296991348264,23.331073525746664,3.741365134318669,10.02109217007955,4.903440126578014,0.0
2022-04-23 13:50:00,15.2,20.1,20.1,21.8,17.0,4.478,24.751355,17.0307,40.2331,12.38888888888889,10.833333333333334,166.05555555555554,0.0,70.27777777777777,10.0,1001.3888888888889,77.16666666666667,7.0,13.055555555555555,3.0,,432.6431424546516,6.353776395684582,109.06747916507182,29.77755385716756,23.20968675295512,3.473207080364227,10.015003342628479,7.3678978854417805,0.0
2022-04-23 14:00:00,15.1,20.1,20.1,21.9,17.0,4.483,25.0543,17.0337,40.1432,12.333333333333334,11.0,149.33333333333331,0.0,70.66666666666667,10.0,1001.3333333333334,77.0,7.0,13.333333333333332,3.0,,434.7755967203776,6.4515499261408875,110.94500374098956,29.832926296015255,23.1240372818285,3.716974094291854,10.011782096565746,6.726608068591259,0.0
2022-04-23 14:10:00,15.1,19.8,19.9,21.9,16.4,4.484,25.623880000000003,16.7889,40.318599999999996,12.277777777777779,11.166666666666668,132.61111111111111,0.0,71.05555555555556,10.0,1001.2777777777778,76.83333333333333,7.0,13.61111111111111,3.0,,435.2277214488764,6.454880974966254,111.42019978043723,29.85292155265808,23.072405223846438,3.6749557081858315,10.00750357468923,20.68545842488607,0.0
2022-04-23 14:20:00,15.8,20.1,20.1,21.9,17.1,4.493,24.30546,16.441499999999998,40.4583,12.222222222222221,11.333333333333334,115.88888888888889,0.0,71.44444444444444,10.0,1001.2222222222222,76.66666666666667,7.0,13.88888888888889,3.0,,436.88289042154946,6.273001680374145,110.95663869222005,29.859768718969626,23.054444902555538,3.7719498224271453,10.004350731464033,25.08145037583315,0.0
2022-04-23 14:30:00,16.6,20.5,20.4,21.9,17.9,4.479,24.068885,16.3161,40.5856,12.166666666666666,11.5,99.16666666666666,0.0,71.83333333333333,10.0,1001.1666666666666,76.5,7.0,14.166666666666666,3.0,,435.0770369501223,6.337709078856108,114.45683840606173,29.861787598927815,23.058561213811238,3.8875852227211,10.005121889114381,35.323908117612206,0.0
2022-04-23 14:40:00,14.9,20.1,20.2,22.0,16.8,4.482,24.046955,16.183100000000003,40.667899999999996,12.11111111111111,11.666666666666668,82.44444444444446,0.0,72.22222222222223,10.0,1001.1111111111111,76.33333333333333,7.0,14.444444444444443,3.0,,433.31482239471086,6.419161444329946,113.14766614105743,29.864411544799804,23.078546873728435,3.8422886649767554,10.00328200976054,32.267772610982256,0.0
2022-04-23 14:50:00,14.8,19.9,20.0,21.9,16.5,4.484,23.643145,15.875399999999999,40.7226,12.055555555555555,11.833333333333334,65.72222222222223,0.0,72.61111111111111,10.0,1001.0555555555555,76.16666666666667,7.0,14.722222222222221,3.0,,430.8137174479167,6.4205085607841195,111.83000214635987,29.86168151641804,23.106696515838955,3.7689744884133995,10.000523718927727,47.32095136272451,0.0
2022-04-23 15:00:00,14.7,19.8,19.8,21.9,16.3,4.499,23.777735,15.845500000000001,40.8227,12.0,12.0,49.0,0.0,73.0,10.0,1001.0,76.0,7.0,15.0,3.0,,431.07013686958396,6.373760066665499,111.09383833890581,29.85683061917623,23.13555353482564,3.865106002489726,9.999314721425375,46.071860491434734,0.0
2022-04-23 15:10:00,14.9,19.9,19.9,21.9,16.7,4.491,22.8012,16.104300000000002,40.909000000000006,11.944444444444445,12.11111111111111,48.72222222222222,0.0,73.27777777777777,10.0,1000.8888888888889,76.72222222222223,7.0,15.222222222222221,2.888888888888889,,425.81209292707774,6.290607292652131,111.3552373377482,29.868641656239827,23.154962991078698,3.696836234728495,9.99458611647288,95.73477132161459,0.0
2022-04-23 15:20:00,15.3,20.1,20.0,21.9,17.0,4.484,22.69999,16.015,40.9282,11.88888888888889,12.222222222222221,48.44444444444444,0.0,73.55555555555556,10.0,1000.7777777777778,77.44444444444444,7.0,15.444444444444445,2.7777777777777777,,423.28249694824217,6.061769023790198,111.39891964971682,29.894962446129387,23.16965654920359,3.847930912066027,9.987642568577835,98.35658314835179,0.0
2022-04-23 15:30:00,15.6,20.1,20.1,21.9,17.1,4.505,22.227705,15.9679,40.943799999999996,11.833333333333334,12.333333333333334,48.166666666666664,0.0,73.83333333333333,10.0,1000.6666666666666,78.16666666666667,7.0,15.666666666666666,2.6666666666666665,,429.53240610758456,6.0086171733592195,110.25709844147418,29.897707242965698,23.180384801228843,3.7457844074567164,9.991992155710857,80.99490166346231,0.0
2022-04-23 15:40:00,15.3,20.2,20.2,21.9,17.2,4.46,22.27251,15.883600000000001,40.9695,11.777777777777779,12.444444444444445,47.888888888888886,0.0,74.11111111111111,10.0,1000.5555555555555,78.88888888888889,7.0,15.88888888888889,2.5555555555555554,,428.1372164916992,5.877774294217428,111.08098785400391,29.89640729268392,23.19743524551392,3.860953712463379,9.995809599558513,80.60544075012207,0.0
2022-04-23 15:50:00,15.2,20.1,20.0,21.9,16.9,4.49,21.7315,15.8356,41.010000000000005,11.722222222222221,12.555555555555555,47.611111111111114,0.0,74.38888888888889,10.0,1000.4444444444445,79.61111111111111,7.0,16.11111111111111,2.4444444444444446,,425.54519730841974,5.995412487256325,110.09619552332128,29.883013980948864,23.223641567073884,3.942059744270773,9.995277245552813,81.1533969370524,0.0
2022-04-23 16:00:00,14.8,20.0,20.0,21.9,16.8,4.486,20.975205,15.7869,40.925799999999995,11.666666666666666,12.666666666666666,47.333333333333336,0.0,74.66666666666667,10.0,1000.3333333333334,80.33333333333333,7.0,16.333333333333332,2.3333333333333335,,424.2783995284158,5.809429285512806,109.31219500978114,29.865001595815023,23.2564448706309,3.8198066703478495,9.993479353586833,94.90841538747152,0.0
2022-04-23 16:10:00,15.0,20.0,19.9,21.9,16.8,4.475,21.123804999999997,15.650300000000001,41.0458,11.61111111111111,12.777777777777779,47.05555555555556,0.0,74.94444444444444,10.0,1000.2222222222222,81.05555555555556,7.0,16.555555555555557,2.2222222222222223,,425.26299367268876,5.494158963362376,108.09718148549398,29.849491430918373,23.29514003753662,3.7906524145603187,9.993736133575439,108.99002067565918,0.0
2022-04-23 16:20:00,15.0,20.0,19.9,21.9,16.9,4.486,20.507865000000002,15.519299999999998,41.1007,11.555555555555555,12.88888888888889,46.77777777777778,0.0,75.22222222222223,10.0,1000.1111111111111,81.77777777777777,7.0,16.77777777777778,2.111111111111111,,429.086100527007,5.55441247090108,111.83713668305995,29.837453241348264,23.336724875768024,3.820811101595561,10.002198820114135,115.96825448354085,0.0
2022-04-23 16:30:00,14.5,19.8,19.7,21.8,16.4,4.454,20.728105,15.4141,41.1819,11.5,13.0,46.5,0.0,75.5,10.0,1000.0,82.5,7.0,17.0,2.0,,425.2585458374024,5.346299897829692,108.63075618743896,29.8362106716698,23.371423175947264,3.6174302917425747,9.9962655862433,125.44079576356815,0.0
2022-04-23 16:40:00,14.5,19.8,19.7,21.8,16.4,4.437,20.15445,15.478399999999999,41.263,11.444444444444445,13.11111111111111,46.22222222222222,0.0,75.77777777777777,10.0,999.8888888888889,83.22222222222223,7.0,17.22222222222222,1.8888888888888888,,428.2325174371128,5.356560366463526,111.36415901981505,29.84441705385844,23.39401884396871,3.7728497648239134,9.99113049030304,119.99336064656575,0.0
2022-04-23 16:50:00,14.6,19.8,19.7,21.8,16.5,4.47,20.494954999999997,15.283600000000002,41.2766,11.38888888888889,13.222222222222221,45.94444444444444,0.0,76.05555555555556,10.0,999.7777777777778,83.94444444444444,7.0,17.444444444444443,1.777777777777778,,431.8637011157507,5.262478365655673,111.31622825385486,29.899988416035974,23.418624114990234,3.707582974433899,9.9918404229482,100.49616799672444,0.0
2022-04-23 17:00:00,14.5,19.7,19.6,21.8,16.3,4.46,19.99789,15.439699999999998,41.3691,11.333333333333334,13.333333333333334,45.666666666666664,0.0,76.33333333333333,10.0,999.6666666666666,84.66666666666667,7.0,17.666666666666668,1.6666666666666667,,429.4438556925455,5.1940444421768195,111.75623170216879,29.95648079246771,23.394792278477404,3.580629296322338,9.993536891207668,114.13941026969034,0.0
2022-04-23 17:10:00,14.4,19.7,19.5,21.8,16.2,4.477,19.892365,15.3325,41.3471,11.277777777777779,13.444444444444445,45.388888888888886,0.0,76.61111111111111,10.0,999.5555555555555,85.38888888888889,7.0,17.88888888888889,1.5555555555555556,,426.1524144280094,5.126714577580576,110.10365205021228,29.97635387102763,23.349309752782187,3.7022206457455953,9.992608753840129,98.66897764841715,0.0
2022-04-23 17:20:00,14.3,19.7,19.5,21.8,16.2,4.481,20.311574999999998,15.2085,41.135,11.222222222222221,13.555555555555555,45.111111111111114,0.0,76.88888888888889,10.0,999.4444444444445,86.11111111111111,7.0,18.11111111111111,1.4444444444444444,,433.99172271728514,5.0353186710675555,111.54248296101886,30.024627876281738,23.339613529841106,3.576217677990596,9.993137823740643,111.6376463953654,0.0
2022-04-23 17:30:00,14.4,19.7,19.6,21.8,16.4,4.476,20.316235,15.0812,41.069900000000004,11.166666666666666,13.666666666666666,44.833333333333336,0.0,77.16666666666667,10.0,999.3333333333334,86.83333333333333,7.0,18.333333333333332,1.3333333333333335,,433.02985243874036,5.073465097462391,110.45351168206858,30.063912905865028,23.315774458588145,3.558499884664035,9.991642153406403,111.86474464770875,0.0
2022-04-23 17:40:00,14.4,19.7,19.5,21.8,16.2,4.468,20.39656,15.000200000000001,41.0773,11.11111111111111,13.777777777777779,44.55555555555556,0.0,77.44444444444444,10.0,999.2222222222222,87.55555555555556,7.0,18.555555555555557,1.2222222222222223,,433.43608270403985,5.081619057008775,110.95330959082996,30.063133729298908,23.291103569666546,3.497257174253464,9.991498311360676,111.14377418518067,0.0
2022-04-23 17:50:00,14.3,19.6,19.4,21.8,16.2,4.472,20.589115,14.7583,41.104,11.055555555555555,13.88888888888889,44.27777777777778,0.0,77.72222222222223,10.0,999.1111111111111,88.27777777777777,7.0,18.77777777777778,1.1111111111111112,,424.6245542399089,5.181844081878663,110.60295430501301,30.03354297320048,23.28108606338501,3.5779189272721608,9.991718443234763,98.99791028340658,0.0
2022-04-23 18:00:00,14.3,19.6,19.4,21.8,16.1,4.476,20.613845,14.5667,41.146699999999996,11.0,14.0,44.0,0.0,78.0,10.0,999.0,89.0,7.0,19.0,1.0,,421.70582612136315,5.405549714228528,112.75910518861761,29.978254114786786,23.28909551938375,3.58483091433843,9.99382643063863,94.67253827412924,0.0
2022-04-23 18:10:00,14.3,19.6,19.4,21.8,16.2,4.483,20.732125,14.2791,41.349000000000004,10.777777777777779,13.555555555555555,45.111111111111114,0.0,78.88888888888889,10.0,999.0555555555555,86.77777777777777,6.944444444444445,18.61111111111111,1.0,,424.35658833821617,5.246971023877462,110.80143993377685,29.90850601832072,23.33021053949992,3.5244562602043152,9.996720118522644,100.99985434214274,0.0
2022-04-23 18:20:00,14.2,19.6,19.3,21.7,16.0,4.503,20.719895,14.0933,41.716899999999995,10.555555555555555,13.11111111111111,46.22222222222222,0.0,79.77777777777777,10.0,999.1111111111111,84.55555555555556,6.888888888888889,18.22222222222222,1.0,,421.2529751727225,5.273887527083273,112.80810363015212,29.835340940235746,23.395636299425135,3.4715635682129466,10.000963322582141,105.47338870981352,0.0
2022-04-23 18:30:00,14.2,19.5,19.3,21.7,16.0,4.482,20.588575,13.7596,41.9182,10.333333333333334,12.666666666666666,47.333333333333336,0.0,80.66666666666667,10.0,999.1666666666666,82.33333333333333,6.833333333333333,17.833333333333332,1.0,,421.4506717059256,5.267912575794479,111.4943789138363,29.762478256225585,23.46640346209208,3.579884001413981,10.001984101931253,107.51217993418375,0.0
2022-04-23 18:40:00,14.2,19.5,19.2,21.7,16.0,4.471,20.57175,13.6702,42.064499999999995,10.11111111111111,12.222222222222221,48.44444444444444,0.0,81.55555555555556,10.0,999.2222222222222,80.11111111111111,6.777777777777778,17.444444444444443,1.0,,423.5606918334961,5.371952605099328,110.58221059659107,29.66980192184448,23.542818845113118,3.5694509983062743,10.002176074981689,110.26401697794597,0.0
2022-04-23 18:50:00,14.1,19.5,19.2,21.7,16.0,4.473,20.509155,13.3873,42.1546,9.88888888888889,11.777777777777779,49.55555555555556,0.0,82.44444444444444,10.0,999.2777777777778,77.88888888888889,6.722222222222222,17.055555555555557,1.0,,424.90605645892265,5.277931820551554,108.83758666992188,29.5563175201416,23.628836008707683,3.5149928323427835,10.00139304002126,109.21855087280274,0.0
2022-04-23 19:00:00,14.4,19.6,19.3,21.7,16.1,4.509,20.75096,13.5237,42.2325,9.666666666666666,11.333333333333334,50.666666666666664,0.0,83.33333333333333,10.0,999.3333333333334,75.66666666666667,6.666666666666667,16.666666666666668,1.0,,423.0406100253401,5.0762894690777625,111.63604319491628,29.453655554192967,23.740668846505585,3.649240957296611,10.001768279596757,106.70547270665402,0.0
2022-04-23 19:10:00,14.4,19.6,19.3,21.7,16.3,4.504,20.317435,13.489099999999999,42.312400000000004,9.444444444444445,10.88888888888889,51.77777777777778,0.0,84.22222222222223,10.0,999.3888888888889,73.44444444444444,6.611111111111111,16.27777777777778,1.0,,434.73053639729824,5.207709706624349,111.95634422302246,29.373847859700522,23.85842583656311,3.543279215097427,10.003816701571147,107.75074625651041,0.0
2022-04-23 19:20:00,14.3,19.6,19.2,21.7,16.1,4.504,19.96489,13.416900000000002,42.353699999999996,9.222222222222221,10.444444444444445,52.888888888888886,0.0,85.11111111111111,10.0,999.4444444444445,71.22222222222223,6.555555555555555,15.88888888888889,1.0,,433.8555738567484,5.2137412559110565,109.63190955361404,29.272506319681803,23.98295072555542,3.7183125547568006,10.00829176266988,102.0387653096517,0.0
2022-04-23 19:30:00,14.1,19.5,19.2,21.7,16.0,4.488,19.39324,13.4221,42.3918,9.0,10.0,54.0,0.0,86.0,10.0,999.5,69.0,6.5,15.5,1.0,,427.3275907389323,5.10395311832428,111.45406867980958,29.201188548405963,24.105381275812785,3.820430121819178,10.012048222223918,103.99432459513346,0.0
2022-04-23 19:40:00,14.1,19.5,19.1,21.7,16.0,4.467,19.344515,13.4154,42.4216,8.777777777777779,9.555555555555555,55.111111111111114,0.0,86.88888888888889,10.0,999.5555555555555,66.77777777777777,6.444444444444445,15.11111111111111,1.0,,427.6719477616233,4.841812553419232,110.2857396751878,29.150587711334225,24.203836946487428,3.8329955248037977,10.01451709429423,107.1694597117106,0.0
2022-04-23 19:50:00,13.8,19.4,19.0,21.7,15.7,4.512,18.895339999999997,13.317599999999999,42.4364,8.555555555555555,9.11111111111111,56.22222222222222,0.0,87.77777777777777,10.0,999.6111111111111,64.55555555555556,6.388888888888889,14.722222222222221,1.0,,427.42587919037913,4.930499343077342,111.27422761281332,29.0964292939504,24.293728008270264,4.188243880271912,10.015302214622498,107.14485815684,0.0
2022-04-23 20:00:00,13.7,19.3,18.9,21.6,15.6,4.496,18.596045,13.317400000000001,42.4807,8.333333333333334,8.666666666666668,57.33333333333333,0.0,88.66666666666667,10.0,999.6666666666666,62.333333333333336,6.333333333333333,14.333333333333332,1.0,,427.34470469156906,4.983476534724909,110.63418791797876,29.058475542068482,24.38063465118408,4.191961240768433,10.01563870747884,105.39154452006021,0.0
2022-04-23 20:10:00,13.5,19.2,18.9,21.6,15.4,4.496,18.98717,13.274799999999999,42.343,8.11111111111111,8.222222222222221,58.44444444444444,0.0,89.55555555555556,10.0,999.7222222222222,60.111111111111114,6.277777777777778,13.944444444444445,1.0,,432.246694328922,4.745662404696146,111.69782883961996,29.025328092783525,24.43476411772556,4.13575101307181,10.01268743017332,115.0840102590759,0.0
2022-04-23 20:20:00,13.2,19.1,18.8,21.6,15.2,4.511,19.105035,13.572700000000001,42.118900000000004,7.888888888888889,7.777777777777778,59.55555555555556,0.0,90.44444444444444,10.0,999.7777777777778,57.88888888888889,6.222222222222222,13.555555555555555,1.0,,429.7888481473375,4.927748638822534,110.99183006329724,28.996832844416296,24.458241691589357,4.227849089701971,10.00928874651591,111.29606222788493,0.0
2022-04-23 20:30:00,13.1,19.1,18.7,21.6,15.1,4.486,18.819765,12.915600000000001,42.0195,7.666666666666667,7.333333333333334,60.666666666666664,0.0,91.33333333333333,10.0,999.8333333333334,55.66666666666667,6.166666666666667,13.166666666666668,1.0,,433.1939242553711,5.16859810061374,111.5587931621142,28.953169298171996,24.484183276494342,4.2082104492187495,10.007416316668193,111.0990209833781,0.0
2022-04-23 20:40:00,12.9,19.0,18.7,21.5,15.0,4.522,19.108340000000002,12.8717,42.009699999999995,7.444444444444445,6.888888888888889,61.77777777777777,0.0,92.22222222222223,10.0,999.8888888888889,53.44444444444445,6.111111111111111,12.777777777777779,1.0,,431.0977273559571,5.150211845804742,111.95032805965445,28.91750020980835,24.52797555287679,4.0552579108874,10.005106561978659,112.0205376180013,0.0
2022-04-23 20:50:00,12.7,18.9,18.7,21.5,14.8,4.5,20.284945,13.1187,42.0945,7.222222222222222,6.444444444444445,62.888888888888886,0.0,93.11111111111111,10.0,999.9444444444445,51.22222222222223,6.055555555555555,12.38888888888889,1.0,,434.22961025895745,5.246192018191019,110.66904579162596,28.87550575574239,24.56749306678772,4.115534462928773,10.00339623451233,113.63487859090169,0.0
2022-04-23 21:00:00,12.7,18.9,18.6,21.5,14.8,4.488,19.80412,12.8839,42.4091,7.0,6.0,64.0,0.0,94.0,10.0,1000.0,49.0,6.0,12.0,1.0,,430.84685833108836,5.326465524185849,113.11152525885629,28.82017600377401,24.604783131281533,4.165468107064565,10.003675343195598,118.34327649434408,0.0
2022-04-23 21:10:00,12.7,18.9,18.6,21.5,14.7,4.487,19.541855,13.0285,42.5946,6.944444444444445,5.944444444444445,67.94444444444444,0.0,93.77777777777777,10.0,999.8333333333334,47.166666666666664,5.888888888888889,11.88888888888889,1.0,,431.8759702590416,5.286765911148093,110.21683404890157,28.76739240328471,24.630794324874877,4.068523369630178,10.00095647652944,123.8061969121297,0.0
2022-04-23 21:20:00,12.5,18.8,18.6,21.5,14.6,4.494,19.26463,12.6006,42.6873,6.888888888888889,5.888888888888889,71.88888888888889,0.0,93.55555555555556,10.0,999.6666666666666,45.333333333333336,5.777777777777778,11.777777777777779,1.0,,426.1995398194763,5.326403317586177,111.43811480290472,28.71845787366231,24.66393049558004,4.0533124279975885,10.001358901659648,120.0739534886678,0.0
2022-04-23 21:30:00,12.6,18.8,18.6,21.4,14.7,4.519,19.413985,12.7357,42.768299999999996,6.833333333333333,5.833333333333333,75.83333333333333,0.0,93.33333333333333,10.0,999.5,43.5,5.666666666666667,11.666666666666666,1.0,,428.94920104980474,5.222171731789907,113.63573287963868,28.67346322695414,24.6921049340566,3.9793874641259515,10.000868000984193,116.67289396921794,0.0
2022-04-23 21:40:00,12.4,18.7,18.5,21.4,14.5,4.478,18.598374999999997,12.385499999999999,42.8123,6.777777777777778,5.777777777777778,79.77777777777777,0.0,93.11111111111111,10.0,999.3333333333334,41.666666666666664,5.555555555555555,11.555555555555555,1.0,,431.8370034719884,5.351450740159568,108.67672001272945,28.627843960100183,24.72460408711043,3.9948973904346508,9.99967488833464,113.89213641078095,0.0
2022-04-23 21:50:00,12.6,18.8,18.6,21.4,14.7,4.502,18.43655,12.1345,42.8712,6.722222222222222,5.722222222222222,83.72222222222223,0.0,92.88888888888889,10.0,999.1666666666666,39.833333333333336,5.444444444444445,11.444444444444445,1.0,,432.6158848063151,5.162418217443477,110.98338504791259,28.58299924214681,24.775869251887002,4.1145967594782515,10.004480717976888,109.0079772313436,0.0
2022-04-23 22:00:00,12.5,18.7,18.5,21.4,14.5,4.494,18.814304999999997,12.4372,42.9533,6.666666666666667,5.666666666666667,87.66666666666666,0.0,92.66666666666667,10.0,999.0,38.0,5.333333333333333,11.333333333333334,1.0,,431.66520163349725,5.277987926868396,112.1666324630565,28.525187009175617,24.788385190963744,4.286848690509796,10.003591876029969,104.33091288248697,0.0
2022-04-23 22:10:00,12.4,18.6,18.4,21.4,14.4,4.514,19.63227,12.5242,42.9808,6.611111111111111,5.611111111111111,91.61111111111111,0.0,92.44444444444444,10.0,998.8333333333334,36.166666666666664,5.222222222222222,11.222222222222221,1.0,,432.3518772590023,5.520088229866351,111.80031813476046,28.466096670901187,24.87456766508968,4.14220075210587,10.006862448108652,114.66982920099477,0.0
2022-04-23 22:20:00,12.1,18.5,18.3,21.3,14.3,4.523,18.672685,12.300799999999999,42.9661,6.555555555555555,5.555555555555555,95.55555555555556,0.0,92.22222222222223,10.0,998.6666666666666,34.33333333333333,5.111111111111111,11.11111111111111,1.0,,433.21277943929033,5.338238943417867,110.86870492299397,28.42377680460612,24.933029597600303,4.042957156499227,10.002062945365905,108.22389715830487,0.0
2022-04-23 22:30:00,11.9,18.5,18.3,21.3,14.1,4.519,19.56095,12.3824,42.9187,6.5,5.5,99.5,0.0,92.0,10.0,998.5,32.5,5.0,11.0,1.0,,439.4741038811344,5.2735553664541515,111.14922222439179,28.390043423970543,25.02815200805664,4.122383873065313,10.001378127733867,113.24873696645102,0.0
2022-04-23 22:40:00,12.1,18.5,18.2,21.3,14.1,4.524,19.082145,12.509,42.971999999999994,6.444444444444445,5.444444444444445,103.44444444444444,0.0,91.77777777777777,10.0,998.3333333333334,30.666666666666668,4.888888888888889,10.88888888888889,1.0,,438.36117788029816,5.396934167732627,108.9556720231482,28.35011430182744,25.088147258185295,4.310055739247734,9.997902779110143,106.48697547829218,0.0
2022-04-23 22:50:00,11.9,18.4,18.2,21.3,14.1,4.495,19.063354545454544,12.889818181818184,42.95290909090909,6.388888888888889,5.388888888888889,107.38888888888889,0.0,91.55555555555556,10.0,998.1666666666666,28.833333333333332,4.777777777777778,10.777777777777779,1.0,,441.2424973551432,5.240781437555949,109.28682462056479,28.304423637390137,25.09948886871338,4.25574067234993,9.995944627126057,122.1498035176595,0.0
2022-04-23 23:00:00,11.9,18.4,18.1,21.3,14.0,4.514,19.08475,12.7688,42.9418,6.333333333333333,5.333333333333333,111.33333333333333,0.0,91.33333333333333,10.0,998.0,27.0,4.666666666666667,10.666666666666666,1.0,,435.5032018166027,5.466000519229867,109.06693546359823,28.249579887390137,25.12220237414042,4.531215596993764,9.996449478467307,110.85764687856037,0.0
2022-04-23 23:10:00,11.7,18.4,18.1,21.3,13.9,4.531,19.531645,12.5747,42.9639,6.277777777777778,5.277777777777778,115.27777777777777,0.0,91.11111111111111,10.0,997.8333333333334,25.166666666666664,4.555555555555555,10.555555555555555,1.0,,431.3609083048503,5.302896818319956,112.67558157602946,28.18059251483021,25.159797704154677,4.539991115422849,9.999975847364123,126.9913393243675,0.0
2022-04-23 23:20:00,11.8,18.3,18.0,21.2,13.9,4.528,20.369425,12.6223,43.0159,6.222222222222222,5.222222222222222,119.22222222222223,0.0,90.88888888888889,10.0,997.6666666666666,23.333333333333332,4.444444444444445,10.444444444444445,1.0,,432.7866350055563,5.604669496514703,109.70714125660179,28.12969419797262,25.19120780944824,4.319240817228954,9.99788134098053,113.83123980204263,0.0
2022-04-23 23:30:00,11.5,18.2,17.9,21.2,13.7,4.514,20.587295,12.802600000000002,43.0678,6.166666666666667,5.166666666666667,123.16666666666666,0.0,90.66666666666667,10.0,997.5,21.5,4.333333333333334,10.333333333333334,1.0,,435.1612417006219,5.8656771786468855,111.66037362998489,28.087148202260334,25.19205357233683,4.4870301608244585,9.99644036134084,101.15707262674968,0.0
2022-04-23 23:40:00,11.5,18.2,17.9,21.2,13.6,4.527,22.072905555555554,12.689222222222222,43.03288888888889,6.111111111111111,5.111111111111111,127.11111111111111,0.0,90.44444444444444,10.0,997.3333333333334,19.666666666666664,4.222222222222222,10.222222222222221,1.0,,429.5713773600261,6.0240366856257115,112.01517003377278,28.024783843358357,25.23094378789266,4.672162621418635,9.998843770027161,116.96853972117106,0.0
