,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-23 23:50:00,11.4,18.2,17.8,21.2,13.6,4.519,22.78602,12.6465,43.0729,6.055555555555555,5.055555555555555,131.05555555555554,0.0,90.22222222222223,10.0,997.1666666666666,17.833333333333332,4.111111111111111,10.11111111111111,1.0,,422.3012208504512,6.1196604397067915,111.23059189489331,27.959805863698325,25.336110661824545,4.996740918159484,10.005850461324055,109.50152673085532,0.0
2022-04-24 00:00:00,11.3,18.1,17.8,21.2,13.6,4.521,22.455090000000002,12.7626,43.1254,6.0,5.0,135.0,0.0,90.0,10.0,997.0,16.0,4.0,10.0,1.0,,426.3496917724609,6.40297559825714,109.18298513811187,27.889290011723837,25.488790079752604,5.2672162810961405,10.015140488942464,110.25719731648762,0.0
2022-04-24 00:10:00,11.3,18.1,17.8,21.2,13.5,4.524,22.852345,12.7269,43.1274,5.944444444444445,5.777777777777778,141.55555555555554,0.0,90.22222222222223,10.0,997.1666666666666,20.666666666666668,4.055555555555555,11.055555555555555,1.0,,430.83033583717787,6.6447048107783,108.44538235982259,27.77804017119069,25.64648489957299,5.668013210674452,10.024461595165274,102.72415371858358,0.0
2022-04-24 00:20:00,11.3,18.1,17.8,21.2,13.5,4.507,23.511105,12.7263,43.1477,5.888888888888889,6.555555555555555,148.11111111111111,0.0,90.44444444444444,10.0,997.3333333333334,25.333333333333336,4.111111111111111,12.11111111111111,1.0,,430.4539149282171,6.572183853461918,110.55400520130738,27.69178002993266,25.777702207565305,5.373340825239817,10.022480963071187,107.71201217651367,0.0
2022-04-24 00:30:00,11.1,18.0,17.7,21.2,13.4,4.503,23.483420000000002,12.4969,43.1344,5.833333333333333,7.333333333333334,154.66666666666666,0.0,90.66666666666667,10.0,997.5,30.0,4.166666666666667,13.166666666666668,1.0,,429.28723083496095,6.477349904068445,109.646598415267,27.59840225855509,25.904575360616047,5.330797364711762,10.017603680292765,106.14028875986735,0.0
2022-04-24 00:40:00,11.5,18.1,17.7,21.1,13.5,4.51,15.674199999999999,12.0251,43.1847,5.777777777777778,8.11111111111111,161.22222222222223,0.0,90.88888888888889,10.0,997.6666666666666,34.66666666666667,4.222222222222222,14.222222222222221,1.0,,432.4770276089372,5.942023699997509,107.96681497843251,27.54793173789978,26.04156147003174,4.9601499819755555,10.011430740356445,106.31660619099935,0.0
2022-04-24 00:50:00,11.5,18.2,17.8,21.1,13.7,4.516,6.36393,11.4581,43.1826,5.722222222222222,8.88888888888889,167.77777777777777,0.0,91.11111111111111,10.0,997.8333333333334,39.33333333333333,4.277777777777778,15.277777777777779,1.0,,428.8659340694033,4.422010255257289,98.95117190043132,27.444064432779946,26.1364847278595,4.3181094721953075,10.008005089759825,95.74036877950032,0.0
2022-04-24 01:00:00,11.6,18.2,17.8,21.1,13.8,4.498,2.1507650000000003,10.918099999999999,42.9838,5.666666666666667,9.666666666666668,174.33333333333334,0.0,91.33333333333333,10.0,998.0,44.0,4.333333333333333,16.333333333333336,1.0,,427.91117492675784,3.009487261765421,91.24441813560529,27.348101676305134,26.18686206181844,3.6986688311894738,10.005398955345154,106.71408687591551,0.0
2022-04-24 01:10:00,11.5,18.2,17.8,21.1,13.7,4.519,0.8999499999999999,10.7715,42.976800000000004,5.611111111111111,10.444444444444445,180.88888888888889,0.0,91.55555555555556,10.0,998.1666666666666,48.666666666666664,4.388888888888889,17.38888888888889,1.0,,432.6795119432471,2.03206065450011,85.57813242184913,27.335255826314288,26.13679841677348,3.392242142359416,9.997635593414307,108.4332361094157,0.0
2022-04-24 01:20:00,11.4,18.2,17.8,21.1,13.7,4.503,0.39413,10.4976,43.1567,5.555555555555555,11.222222222222221,187.44444444444446,0.0,91.77777777777777,10.0,998.3333333333334,53.333333333333336,4.444444444444445,18.444444444444443,1.0,,432.36904129203714,1.48757165539231,85.98848098668675,27.273534259796143,26.033533519109092,3.0851180132230125,9.993939263025919,116.6396563212077,0.0
2022-04-24 01:30:00,11.4,18.1,17.8,21.1,13.6,4.538,0.30012,10.366200000000001,43.5132,5.5,12.0,194.0,0.0,92.0,10.0,998.5,58.0,4.5,19.5,1.0,,434.0957121785482,1.2043556746234327,81.51408585090421,27.218577909469605,25.926225169499713,2.786759248971939,9.991657215754191,106.45866425832112,0.0
2022-04-24 01:40:00,11.4,18.1,17.7,21.1,13.6,4.51,0.16774499999999998,10.371599999999999,43.707,5.444444444444445,12.777777777777779,200.55555555555554,0.0,92.22222222222223,10.0,998.6666666666666,62.666666666666664,4.555555555555555,20.555555555555557,1.0,,434.97203334413723,0.8776434117471432,82.33602120286328,27.20357151780425,25.79635149136775,2.6452434837414045,9.986757230489268,118.43622402708408,0.0
2022-04-24 01:50:00,11.5,18.1,17.8,21.1,13.7,4.534,0.189005,10.4139,43.7742,5.388888888888889,13.555555555555555,207.11111111111111,0.0,92.44444444444444,10.0,998.8333333333334,67.33333333333334,4.611111111111111,21.61111111111111,1.0,,434.5976586914063,0.7111793900268564,85.26184040996314,27.174579607645672,25.673260494867964,2.4140683233737947,9.98053282101949,133.14062765757245,0.0
2022-04-24 02:00:00,11.7,18.2,17.8,21.1,13.8,4.545,0.160845,10.1901,43.7814,5.333333333333333,14.333333333333334,213.66666666666669,0.0,92.66666666666667,10.0,999.0,72.0,4.666666666666667,22.666666666666668,1.0,,430.05620960454837,0.5791852627509394,85.35441657351909,27.141129353841144,25.54250070889791,2.230141834219297,9.984180080095927,96.48457313537598,0.0
2022-04-24 02:10:00,11.8,18.3,17.9,21.1,13.9,4.487,0.12907,9.968900000000001,43.7633,5.277777777777778,15.11111111111111,220.22222222222223,0.0,92.88888888888889,10.0,999.1666666666666,76.66666666666666,4.722222222222222,23.72222222222222,1.0,,430.95502374057116,0.4478762184925335,92.7891315733915,27.101666202545168,25.428636576334636,2.1788694709539413,9.986598200798035,134.2353726450602,0.0
2022-04-24 02:20:00,11.9,18.3,17.9,21.1,14.0,4.497,0.14771499999999999,9.9158,43.7882,5.222222222222222,15.88888888888889,226.77777777777777,0.0,93.11111111111111,10.0,999.3333333333334,81.33333333333333,4.777777777777778,24.77777777777778,1.0,,431.7234930419921,0.3198500239697553,98.06620003199173,27.053264846801756,25.351315711339314,1.9247382787863412,9.985796443621316,99.76991966247559,0.0
2022-04-24 02:30:00,11.7,18.3,17.9,21.1,13.9,4.515,0.14717,9.9823,43.8067,5.166666666666667,16.666666666666664,233.33333333333334,0.0,93.33333333333333,10.0,999.5,86.0,4.833333333333333,25.833333333333336,1.0,,431.4125560471107,0.2604535585679745,104.15821413632838,27.02163809140523,25.29021199544271,1.8220298266410828,9.98695957183838,130.79374788920083,0.0
2022-04-24 02:40:00,11.3,18.2,17.8,21.1,13.6,4.497,0.13751,9.9232,43.7881,5.111111111111111,17.444444444444443,239.88888888888889,0.0,93.55555555555556,10.0,999.6666666666666,90.66666666666667,4.888888888888889,26.88888888888889,1.0,,424.0617740183863,0.27893861080567206,108.60938324922896,26.981917375241473,25.233342170037858,1.767340029364075,9.985714901887654,122.04529055527651,0.0
2022-04-24 02:50:00,10.6,17.9,17.7,21.1,13.1,4.49,0.1167,9.972100000000001,43.787099999999995,5.055555555555555,18.22222222222222,246.44444444444446,0.0,93.77777777777777,10.0,999.8333333333334,95.33333333333333,4.944444444444445,27.944444444444446,1.0,,425.99474120041424,0.2194112909844113,106.86249499800515,26.94804032007853,25.161433890660604,1.7656902581453324,9.99029670715332,108.34580755233765,0.0
2022-04-24 03:00:00,10.2,17.8,17.5,21.1,12.7,4.496,0.16680999999999999,9.9568,43.5964,5.0,19.0,253.0,0.0,94.0,10.0,1000.0,100.0,5.0,29.0,1.0,,427.1553515800389,0.16624741735820794,106.37174307375979,26.91626022656759,25.133608268102012,1.579351644317309,9.989235849380494,154.99556725819906,0.0
2022-04-24 03:10:00,9.8,17.6,17.3,21.0,12.4,4.481,0.12265,9.9464,43.5033,4.944444444444445,18.333333333333332,248.61111111111111,0.07777777777777778,94.05555555555556,9.944444444444445,1000.1111111111111,97.77777777777777,4.944444444444445,28.055555555555557,1.0,,425.78465645976456,0.15980650968355053,108.13068769487283,26.883228689829508,25.080598192214968,1.5560645471016565,9.991090483665465,81.00019505182902,0.0
2022-04-24 03:20:00,9.4,17.4,17.2,21.0,12.0,4.485,0.16390500000000002,9.9206,43.6785,4.888888888888889,17.666666666666668,244.22222222222223,0.15555555555555556,94.11111111111111,9.88888888888889,1000.2222222222222,95.55555555555556,4.888888888888889,27.11111111111111,1.0,,428.3655473485486,0.14940707518613894,108.93682258670613,26.858891388575238,25.05568273862203,1.2847208960851035,9.991318984031677,164.33406196594237,0.0
2022-04-24 03:30:00,9.3,17.3,17.0,21.0,11.8,4.564,0.10732,10.119499999999999,43.7271,4.833333333333333,17.0,239.83333333333334,0.23333333333333334,94.16666666666667,9.833333333333334,1000.3333333333334,93.33333333333333,4.833333333333333,26.166666666666668,1.0,,429.713493420831,0.1213726436905562,112.17982181549073,26.824327898025512,25.05456430753072,1.2516358775893848,9.989135508537293,115.12019119262695,0.0
2022-04-24 03:40:00,9.3,17.2,16.9,20.9,11.8,4.541,0.12741,10.0503,43.7008,4.777777777777778,16.333333333333332,235.44444444444446,0.3111111111111111,94.22222222222223,9.777777777777779,1000.4444444444445,91.11111111111111,4.777777777777778,25.22222222222222,1.0,,427.39639567057293,0.09805872520005669,110.67208211866475,26.78355632464091,25.012579329808553,1.251368307173252,9.99319522857666,134.4464007059733,0.0
2022-04-24 03:50:00,9.2,17.2,16.8,20.9,11.7,4.532,0.10971,9.939,43.688599999999994,4.722222222222222,15.666666666666666,231.05555555555554,0.3888888888888889,94.27777777777777,9.722222222222221,1000.5555555555555,88.88888888888889,4.722222222222222,24.27777777777778,1.0,,427.8858588663737,0.09396530849253357,109.86049372074967,26.7436150487264,25.010913292566933,1.1058554376165073,9.992085733413695,141.73534640630086,0.0
2022-04-24 04:00:00,9.1,17.1,16.8,20.8,11.7,4.491,0.432835,9.9221,43.689800000000005,4.666666666666667,15.0,226.66666666666666,0.4666666666666667,94.33333333333333,9.666666666666666,1000.6666666666666,86.66666666666667,4.666666666666667,23.333333333333336,1.0,,427.48555501302087,0.13380895531794187,108.39941017840542,26.711969407399494,24.9636878935496,1.0330207676688832,9.996238973935444,86.24373284022013,0.0
2022-04-24 04:10:00,9.0,17.1,16.7,20.8,11.6,4.48,0.11630499999999999,9.7989,43.7188,4.611111111111111,14.333333333333332,222.27777777777777,0.5444444444444444,94.38888888888889,9.61111111111111,1000.7777777777778,84.44444444444444,4.611111111111111,22.38888888888889,1.0,,423.9831192963699,0.11655498724109828,108.32184792233052,26.668921909332276,24.976599219640097,1.011094689766566,9.996745944023132,156.59639472961425,0.0
2022-04-24 04:20:00,8.9,17.0,16.6,20.8,11.4,4.529,0.18525,9.8908,43.7568,4.555555555555555,13.666666666666666,217.88888888888889,0.6222222222222222,94.44444444444444,9.555555555555555,1000.8888888888889,82.22222222222223,4.555555555555555,21.444444444444443,1.0,,426.82117356223625,0.10840274122813946,110.76496672700355,26.618368555704752,24.97602142651876,0.9365187207857767,9.9991956837972,69.48312049865723,0.0
2022-04-24 04:30:00,8.7,16.9,16.5,20.8,11.3,4.555,0.14665999999999998,9.7985,43.7628,4.5,13.0,213.5,0.7,94.5,9.5,1001.0,80.0,4.5,20.5,1.0,,428.65838033040365,0.09380277317206728,110.72183539439057,26.58869682629903,24.96934465408325,0.8964802384376526,10.001095479329427,133.07494082132976,0.0
2022-04-24 04:40:00,8.7,16.9,16.5,20.7,11.3,4.542,0.132515,9.333499999999999,43.732800000000005,4.444444444444445,12.333333333333332,209.11111111111111,0.7777777777777778,94.55555555555556,9.444444444444445,1001.1111111111111,77.77777777777777,4.444444444444445,19.555555555555557,1.0,,427.80506968180345,0.0931548670275757,110.39738525390624,26.55405068715413,24.99357780456543,0.8711596126357714,9.999592261314394,96.80306495030722,0.0
2022-04-24 04:50:00,8.6,16.8,16.4,20.7,11.2,4.548,0.1352,8.9009,43.712900000000005,4.388888888888889,11.666666666666666,204.72222222222223,0.8555555555555555,94.61111111111111,9.38888888888889,1001.2222222222222,75.55555555555556,4.388888888888889,18.61111111111111,1.0,,426.3461906134945,0.10248643305499919,111.12295665417689,26.52086364110311,24.98223824818929,0.8404222915073236,10.002185424168903,104.50180061976114,0.0
2022-04-24 05:00:00,8.5,16.8,16.4,20.7,11.1,4.505,0.19543,8.6294,43.7337,4.333333333333333,11.0,200.33333333333331,0.9333333333333333,94.66666666666667,9.333333333333334,1001.3333333333334,73.33333333333334,4.333333333333333,17.666666666666668,1.0,,426.4930786273123,0.11843954890380055,112.57430867469915,26.469118512471518,25.042522239685056,0.8682091791431109,9.998246720631917,128.400805422465,0.0
2022-04-24 05:10:00,8.5,16.7,16.3,20.6,11.1,4.517,0.26782,9.437000000000001,43.5575,4.277777777777778,10.333333333333332,195.94444444444446,1.011111111111111,94.72222222222223,9.277777777777779,1001.4444444444445,71.11111111111111,4.277777777777778,16.72222222222222,1.0,,419.5182365470097,0.09156032427774449,110.10107562178273,26.452881835301717,25.038478666941323,0.7500379986564318,10.00008756796519,71.88052757263183,0.0
2022-04-24 05:20:00,8.4,16.7,16.3,20.6,11.0,4.533,0.17779499999999998,9.5314,43.424,4.222222222222222,9.666666666666666,191.55555555555554,1.0888888888888888,94.77777777777777,9.222222222222221,1001.5555555555555,68.88888888888889,4.222222222222222,15.777777777777779,1.0,,424.1596446736654,0.09718209223509994,111.96986069975601,26.43954517364502,25.048724025090536,0.7459407916168372,10.000247438748676,124.55340134938558,0.0
2022-04-24 05:30:00,8.4,16.7,16.2,20.6,11.0,4.534,0.25338000000000005,9.7364,43.528800000000004,4.166666666666667,9.0,187.16666666666666,1.1666666666666667,94.83333333333333,9.166666666666666,1001.6666666666666,66.66666666666667,4.166666666666667,14.833333333333334,1.0,,422.1765257280723,0.09089427083816193,112.27486923454845,26.459411385854082,25.042050139109296,0.6819083170592786,10.000392583211262,68.99984530766805,0.0
2022-04-24 05:40:00,8.4,16.7,16.2,20.6,11.0,4.53,0.26559,9.5203,43.5198,4.111111111111111,8.333333333333332,182.77777777777777,1.2444444444444445,94.88888888888889,9.11111111111111,1001.7777777777778,64.44444444444446,4.111111111111111,13.88888888888889,1.0,,421.2930756316788,0.12513225066128292,118.59469124723962,26.506894931793216,25.01426219622294,0.6677532598376275,10.001343216896057,102.25005633036295,0.0
2022-04-24 05:50:00,8.3,16.6,16.2,20.6,10.9,4.527,0.21239,9.538599999999999,43.4968,4.055555555555555,7.666666666666666,178.38888888888889,1.3222222222222222,94.94444444444444,9.055555555555555,1001.8888888888889,62.22222222222223,4.055555555555555,12.944444444444446,1.0,,423.262920328776,0.11615109263919285,111.85280654907226,26.5346271387736,24.99938265800476,0.607296548585097,10.000593177477517,81.06291872660319,0.0
2022-04-24 06:00:00,8.2,16.6,16.2,20.5,10.9,4.529,0.31901,10.0749,43.4717,4.0,7.0,174.0,1.4,95.0,9.0,1002.0,60.0,4.0,12.0,1.0,,420.6928161165084,0.11580996394971652,109.97939984423965,26.588273038864134,24.946984265645348,0.6128261667490006,10.001743364334107,77.34160605112712,0.0
2022-04-24 06:10:00,8.0,16.5,16.1,20.5,10.8,4.519,0.352035,9.9117,43.3572,4.277777777777778,6.833333333333333,167.38888888888889,1.3222222222222222,93.88888888888889,9.055555555555555,1001.8888888888889,57.888888888888886,4.055555555555555,11.555555555555555,1.1111111111111112,,416.98312663111193,0.14395972613203148,109.97251499757928,26.63367378552755,24.923239647547405,0.5917957684149344,10.00047860622406,100.87774604797363,0.0
2022-04-24 06:20:00,8.0,16.5,16.1,20.5,10.7,4.528,0.351935,9.8741,43.2884,4.555555555555555,6.666666666666667,160.77777777777777,1.2444444444444445,92.77777777777777,9.11111111111111,1001.7777777777778,55.77777777777778,4.111111111111111,11.11111111111111,1.2222222222222223,,421.6063315836589,0.17871162356398362,110.50669735924673,26.693660071690875,24.8596045144399,0.552393965224425,10.001145103772481,77.87150731404623,0.0
2022-04-24 06:30:00,8.0,16.5,16.0,20.5,10.7,4.521,0.21978499999999998,9.9694,43.2462,4.833333333333333,6.5,154.16666666666666,1.1666666666666665,91.66666666666667,9.166666666666666,1001.6666666666666,53.666666666666664,4.166666666666667,10.666666666666666,1.3333333333333333,,426.66136249761473,0.16451907571715604,110.01618825276694,26.728921747207643,24.809855880737306,0.594465858588616,10.001791726748149,103.55222615559896,0.0
2022-04-24 06:40:00,8.0,16.5,16.0,20.5,10.7,4.528,0.226695,10.1604,43.2236,5.111111111111111,6.333333333333333,147.55555555555554,1.0888888888888888,90.55555555555556,9.222222222222221,1001.5555555555555,51.55555555555556,4.222222222222222,10.222222222222221,1.4444444444444444,,424.8867471313477,0.13596123698120138,108.56507285382115,26.769601640701296,24.76801844596863,0.5241770819574595,10.001316860516866,98.57284459431966,0.0
2022-04-24 06:50:00,7.9,16.4,16.0,20.5,10.6,4.517,0.25934500000000005,10.2229,43.2029,5.388888888888889,6.166666666666667,140.94444444444446,1.011111111111111,89.44444444444444,9.277777777777779,1001.4444444444445,49.44444444444444,4.277777777777778,9.777777777777779,1.5555555555555556,,428.4760353561927,0.16758354673656695,110.84543363172456,26.811696472167966,24.71661009788513,0.46618812282880145,10.002598239580792,108.40465866088866,0.0
2022-04-24 07:00:00,7.7,16.4,15.9,20.5,10.5,4.516,0.20656,10.1633,43.153800000000004,5.666666666666666,6.0,134.33333333333334,0.9333333333333332,88.33333333333333,9.333333333333334,1001.3333333333334,47.33333333333333,4.333333333333333,9.333333333333334,1.6666666666666665,,430.28150950113934,0.13484424827217859,105.84699837140445,26.84840343475342,24.666995681126913,0.48238937800129256,10.002077639897665,105.77148554484049,0.0
2022-04-24 07:10:00,7.8,16.3,15.9,20.4,10.5,4.48,0.1904,10.472454545454546,43.14054545454545,5.944444444444445,5.833333333333333,127.72222222222223,0.8555555555555555,87.22222222222223,9.38888888888889,1001.2222222222222,45.22222222222222,4.388888888888889,8.88888888888889,1.7777777777777777,,434.2356550755994,0.13571920557860487,109.46576152241161,26.891077349980673,24.620997858047485,0.42203613281249996,10.002299291292825,109.57132904052735,0.0
2022-04-24 07:20:00,8.1,16.4,16.0,20.4,10.7,4.518,0.21389999999999998,10.8185,42.8771,6.222222222222221,5.666666666666666,121.11111111111111,0.7777777777777777,86.11111111111111,9.444444444444445,1001.1111111111111,43.111111111111114,4.444444444444445,8.444444444444445,1.8888888888888888,,438.8938137536761,0.16779660972771832,108.82778820899921,26.949406496683757,24.57686998685201,0.4024448427557945,10.002781759897868,109.63306733449299,0.0
2022-04-24 07:30:00,8.4,16.5,16.0,20.4,10.8,4.516,0.23801999999999998,11.0501,42.6339,6.5,5.5,114.5,0.7,85.0,9.5,1001.0,41.0,4.5,8.0,2.0,,436.3515743001302,0.14554073037169235,113.81526003433487,27.021694622039792,24.5382204691569,0.3895541425297657,10.005952061017355,112.86789004007976,0.0
2022-04-24 07:40:00,8.0,16.5,16.0,20.5,10.8,4.52,0.23376000000000002,11.5145,42.5247,6.777777777777778,5.333333333333333,107.8888888888889,0.6222222222222221,83.88888888888889,9.555555555555555,1000.8888888888889,38.888888888888886,4.555555555555555,7.555555555555555,2.111111111111111,,434.5245708842661,0.14626903450847886,106.55166951583604,27.106369171142582,24.496880095799764,0.3647382665922244,10.006978375116983,106.53450139363606,0.0
2022-04-24 07:50:00,8.1,16.4,16.1,20.4,10.7,4.519,0.22876500000000002,11.8187,42.3286,7.055555555555555,5.166666666666666,101.27777777777779,0.5444444444444444,82.77777777777777,9.61111111111111,1000.7777777777778,36.77777777777778,4.611111111111111,7.111111111111112,2.2222222222222223,,430.6291677856445,0.08663889809366897,109.64442512835487,27.19345669746399,24.464657704035442,0.37109667859971524,10.009024788538614,126.18402282714844,0.0
2022-04-24 08:00:00,9.2,16.7,16.4,20.5,11.3,4.52,0.21947999999999998,11.8677,42.102999999999994,7.333333333333333,5.0,94.66666666666667,0.46666666666666656,81.66666666666667,9.666666666666666,1000.6666666666666,34.666666666666664,4.666666666666667,6.666666666666667,2.333333333333333,,428.92871899484214,0.12480681759421046,109.79244217134465,27.270079831555893,24.4413703848104,0.34321163844907543,10.008871158537318,114.66098046328852,0.0
2022-04-24 08:10:00,8.9,16.6,16.5,20.5,11.1,4.523,0.277065,12.134,41.981,7.611111111111111,4.833333333333333,88.05555555555556,0.38888888888888884,80.55555555555556,9.722222222222221,1000.5555555555555,32.55555555555556,4.722222222222222,6.222222222222222,2.4444444444444446,,432.42049554583673,0.12192147753511859,108.38330916086834,27.32870024998983,24.40162155151367,0.34653318949043743,10.008112508455913,118.94200916290283,0.0
2022-04-24 08:20:00,8.8,16.7,16.7,20.5,11.3,4.519,0.54625,12.9886,41.8017,7.888888888888888,4.666666666666666,81.44444444444446,0.3111111111111111,79.44444444444444,9.777777777777779,1000.4444444444445,30.444444444444443,4.777777777777778,5.777777777777778,2.5555555555555554,,439.3310302734375,0.1242664801041821,109.02802202429476,27.408700930277508,24.314107268651327,0.33367961198091506,10.006390191713969,116.08559460957845,0.0
2022-04-24 08:30:00,9.0,16.8,16.8,20.5,11.5,4.497,0.46828000000000003,13.0749,41.6957,8.166666666666666,4.5,74.83333333333334,0.23333333333333317,78.33333333333334,9.833333333333334,1000.3333333333334,28.333333333333332,4.833333333333333,5.333333333333334,2.6666666666666665,,433.71014391668916,0.1823084980676655,114.39654588106661,27.52895959218343,24.196998914082844,0.308522534891963,10.004629222551982,113.0490559387207,0.0
2022-04-24 08:40:00,8.9,16.8,16.8,20.5,11.3,4.534,0.542275,12.937100000000001,41.710699999999996,8.444444444444443,4.333333333333333,68.22222222222223,0.15555555555555545,77.22222222222223,9.88888888888889,1000.2222222222222,26.22222222222222,4.888888888888889,4.888888888888889,2.7777777777777777,,433.53909924035787,0.19658373324716152,112.72998109203274,27.64802007675171,24.036465123494466,0.3109726515909036,10.001429394086202,126.11971079508461,0.0
2022-04-24 08:50:00,9.3,17.0,17.0,20.5,11.8,4.517,0.500995,13.0134,41.8137,8.722222222222221,4.166666666666666,61.611111111111114,0.07777777777777772,76.11111111111111,9.944444444444445,1000.1111111111111,24.111111111111107,4.944444444444445,4.444444444444445,2.888888888888889,,428.85367919921873,0.2506313500218724,111.61818176032459,27.77246749242147,23.887182318369547,0.31166290928920104,9.997220595677693,149.79560399373372,0.0
2022-04-24 09:00:00,9.1,16.8,16.9,20.5,11.5,4.514,0.62381,13.317699999999999,41.903499999999994,9.0,4.0,55.0,0.0,75.0,10.0,1000.0,22.0,5.0,4.0,3.0,,432.5636777540185,0.2275327329192373,111.79562236268642,27.859275941848757,23.745652923583986,0.306074797535936,9.994169212977091,164.45414925893147,0.0
2022-04-24 09:10:00,9.0,16.9,17.0,20.6,11.5,4.509,0.654455,13.342699999999999,41.9076,9.277777777777779,4.0,71.5,0.0,73.55555555555556,10.0,999.9444444444445,24.5,4.888888888888889,4.055555555555555,3.0,,432.0419322713216,0.30145112159351506,110.13014232635499,27.96621570206731,23.600269222155298,0.3349863055800316,9.992470517940209,164.81063026636676,0.0
2022-04-24 09:20:00,9.1,16.9,17.0,20.6,11.6,4.508,0.469125,13.5178,41.876799999999996,9.555555555555555,4.0,88.0,0.0,72.11111111111111,10.0,999.8888888888889,27.0,4.777777777777778,4.111111111111111,3.0,,431.23057496520295,0.27278952518530647,107.12927477023023,28.108670949935913,23.47200278600057,0.3283924908811847,9.991140915552775,163.96105787913004,0.0
2022-04-24 09:30:00,9.3,17.0,17.1,20.5,11.8,4.508,0.398745,13.708400000000001,41.827,9.833333333333334,4.0,104.5,0.0,70.66666666666667,10.0,999.8333333333334,29.5,4.666666666666667,4.166666666666667,3.0,,428.6467526560817,0.25481812289352973,108.26621919728942,28.24561111450195,23.339378849665323,0.29662405720601476,9.990515095392862,169.7582772064209,0.0
2022-04-24 09:40:00,9.4,17.0,17.1,20.6,11.9,4.51,0.26609,14.0512,41.8024,10.11111111111111,4.0,121.0,0.0,69.22222222222223,10.0,999.7777777777778,32.0,4.555555555555555,4.222222222222222,3.0,,429.89308278401694,0.3017420507584419,111.0246538739824,28.339792890548704,23.186972398757938,0.31692956844965614,9.991610086758932,162.19651318868,0.0
2022-04-24 09:50:00,9.8,17.1,17.2,20.6,12.0,4.509,0.268385,14.4499,41.7204,10.38888888888889,4.0,137.5,0.0,67.77777777777777,10.0,999.7222222222222,34.5,4.444444444444445,4.277777777777778,3.0,,432.80652722939675,0.22038589213664328,108.06620105743409,28.457748050689695,23.036183166503907,0.3343971857180198,9.99115120569865,187.50435532887778,0.0
2022-04-24 10:00:00,9.8,17.2,17.2,20.6,12.1,4.502,0.34686500000000003,14.391499999999999,41.579899999999995,10.666666666666666,4.0,154.0,0.0,66.33333333333333,10.0,999.6666666666666,37.0,4.333333333333333,4.333333333333333,3.0,,432.23852172851565,0.2042725336346459,111.08299419273764,28.586451489130656,22.906909081141155,0.2930364677868783,9.990436132748922,163.07567660013834,0.0
2022-04-24 10:10:00,10.0,17.2,17.3,20.6,12.3,4.512,0.718525,14.5628,41.5197,10.944444444444445,4.0,170.5,0.0,64.88888888888889,10.0,999.6111111111111,39.5,4.222222222222222,4.388888888888889,3.0,,434.1702903800175,0.239720027510203,113.86236819509732,28.717637407063137,22.777683104270142,0.22794686433396047,9.991202231078852,159.04689014810032,0.0
2022-04-24 10:20:00,9.8,17.2,17.3,20.6,12.2,4.531,0.40153999999999995,14.777000000000001,41.457100000000004,11.222222222222221,4.0,187.0,0.0,63.44444444444444,10.0,999.5555555555555,42.0,4.111111111111111,4.444444444444445,3.0,,429.8389993566754,0.24107956810354506,110.71902159006584,28.833490533828734,22.657808802922567,0.2454027707626422,9.99241250514984,124.04405127207437,0.0
2022-04-24 10:30:00,10.4,17.4,17.5,20.7,12.6,4.513,0.38531499999999996,14.9746,41.154199999999996,11.5,4.0,203.5,0.0,62.0,10.0,999.5,44.5,4.0,4.5,3.0,,433.42136332194013,0.2359800108149647,112.69194321950276,28.958634484608968,22.536238228480023,0.2609298560644189,9.994359102249145,119.04799471537271,0.0
2022-04-24 10:40:00,10.5,17.5,17.6,20.7,12.8,4.496,0.41172000000000003,14.7584,40.886199999999995,11.777777777777779,4.0,220.0,0.0,60.55555555555556,10.0,999.4444444444445,47.0,3.888888888888889,4.555555555555555,3.0,,432.0594664931024,0.21147315540093142,112.22521538405768,29.096122755874053,22.40107631563489,0.2500186910675685,9.99399431893083,118.96812105314328,0.0
2022-04-24 10:50:00,10.5,17.5,17.6,20.7,12.7,4.496,0.40337500000000004,14.8505,40.731,12.055555555555555,4.0,236.5,0.0,59.111111111111114,10.0,999.3888888888889,49.5,3.7777777777777777,4.611111111111111,3.0,,434.61698282877603,0.1988889014163175,111.36090747531526,29.22682780265808,22.29083752632141,0.25331463096042467,9.993348083496093,121.16410771687825,0.0
2022-04-24 11:00:00,10.8,17.6,17.7,20.7,13.0,4.51,0.38736000000000004,15.0228,40.6725,12.333333333333332,4.0,253.0,0.0,57.66666666666667,10.0,999.3333333333334,52.0,3.666666666666667,4.666666666666667,3.0,,427.8045158158226,0.23418452987447375,112.2399550374349,29.317504132588702,22.189653848012288,0.28346179343139133,9.993269906044006,109.60441642761229,0.0
2022-04-24 11:10:00,10.6,17.6,17.7,20.7,12.8,4.509,0.38944999999999996,14.9051,40.6947,12.61111111111111,4.0,269.5,0.0,56.22222222222222,10.0,999.2777777777778,54.5,3.5555555555555554,4.722222222222222,3.0,,426.7435920662716,0.2176732364073816,111.81095935390495,29.413742692718092,22.08878718709685,0.30812695758610636,9.99349714584038,96.00556776380279,0.0
2022-04-24 11:20:00,10.8,17.6,17.7,20.7,12.9,4.532,0.413565,14.3512,40.695800000000006,12.88888888888889,4.0,286.0,0.0,54.77777777777778,10.0,999.2222222222222,57.0,3.4444444444444446,4.777777777777778,3.0,,429.6635901685693,0.208647575499332,109.47956760061663,29.506444238026937,21.996018009185793,0.27056451937804615,9.993667950630188,85.56943462371825,0.0
2022-04-24 11:30:00,11.3,17.8,17.8,20.8,13.3,4.529,0.531085,14.7072,40.828500000000005,13.166666666666666,4.0,302.5,0.0,53.33333333333333,10.0,999.1666666666666,59.5,3.3333333333333335,4.833333333333333,3.0,,427.55576215722095,0.23173883675224022,109.71732671403615,29.592584908803303,21.917484362920128,0.2236611635175844,9.995648121833801,101.45703886667887,0.0
2022-04-24 11:40:00,11.6,17.9,18.0,20.8,13.7,4.5,0.381365,15.0031,40.8594,13.444444444444443,4.0,319.0,0.0,51.888888888888886,10.0,999.1111111111111,62.0,3.2222222222222223,4.888888888888889,3.0,,424.54644295878796,0.20076782581706834,111.14159118652344,29.672565354936108,21.838730920781202,0.2686721689962461,9.99551983974019,91.51764598825591,0.0
2022-04-24 11:50:00,11.8,18.0,18.1,20.8,13.8,4.508,0.344855,14.9408,40.7896,13.722222222222221,4.0,335.5,0.0,50.44444444444444,10.0,999.0555555555555,64.5,3.111111111111111,4.944444444444445,3.0,,421.93481903076173,0.21791387818385394,112.56073308589096,29.769521678288775,21.761275800069175,0.25618092196683084,9.994780867894491,82.46616191864014,0.0
2022-04-24 12:00:00,11.7,18.0,18.1,20.8,13.7,4.506,0.40488,14.9154,40.771699999999996,14.0,4.0,352.0,0.0,49.0,10.0,999.0,67.0,3.0,5.0,3.0,,425.05269407776575,0.21558354113861325,114.51497575447384,29.86607252120972,21.682766319910684,0.2624410143991311,9.994220385551452,81.49819221496583,0.0
2022-04-24 12:10:00,11.7,18.1,18.2,20.9,13.9,4.497,0.44769,14.4797,40.7687,14.0,4.055555555555555,348.8888888888889,0.005555555555555556,49.111111111111114,10.0,999.0,68.83333333333333,3.0555555555555554,5.0,3.0,,429.1649416097005,0.21882575085397155,109.74884925669869,29.933373648325603,21.61148059209188,0.23695156751821433,9.994529349009195,83.58582700093586,0.0
2022-04-24 12:20:00,11.7,18.1,18.2,20.9,13.9,4.518,0.39881500000000003,14.3644,40.9613,14.0,4.111111111111111,345.77777777777777,0.011111111111111112,49.22222222222222,10.0,999.0,70.66666666666667,3.111111111111111,5.0,3.0,,423.50887136525125,0.24461292245735722,111.06043425242106,29.9604287815094,21.563832991917927,0.23608435650666548,9.996946512858072,98.73492627461751,0.0
2022-04-24 12:30:00,12.0,18.1,18.2,20.9,14.0,4.525,0.526935,14.8278,41.3899,14.0,4.166666666666667,342.6666666666667,0.01666666666666667,49.333333333333336,10.0,999.0,72.5,3.1666666666666665,5.0,3.0,,422.59552155242574,0.2317906253721754,111.30473236127088,29.970929908752442,21.546913531621296,0.2643269761155048,9.997626140912374,105.66200941721597,0.0
2022-04-24 12:40:00,12.3,18.3,18.3,20.9,14.2,4.508,0.48786500000000005,14.5531,41.499700000000004,14.0,4.222222222222222,339.55555555555554,0.022222222222222223,49.44444444444444,10.0,999.0,74.33333333333333,3.2222222222222223,5.0,3.0,,420.40153574625646,0.23397067145354997,112.89273360968983,29.983242114384968,21.539334751764933,0.25176518809050313,9.9969793065389,114.75286554972331,0.0
2022-04-24 12:50:00,11.9,18.2,18.3,20.9,14.0,4.502,0.38462,14.918600000000001,41.5775,14.0,4.277777777777778,336.44444444444446,0.02777777777777778,49.55555555555556,10.0,999.0,76.16666666666667,3.2777777777777777,5.0,3.0,,427.74855470854664,0.2196204908250036,110.63845300124862,30.014073502222697,21.557292267481486,0.2144487569481134,9.99699903011322,102.08582984924317,0.0
2022-04-24 13:00:00,11.8,18.2,18.3,20.9,13.9,4.521,0.392035,14.755600000000001,41.5683,14.0,4.333333333333333,333.3333333333333,0.03333333333333334,49.666666666666664,10.0,999.0,78.0,3.3333333333333335,5.0,3.0,,428.2997003173829,0.22515836874244063,108.29214668295478,30.061432924270626,21.574576880137126,0.2686625908439358,9.998032833735149,106.40986910502116,0.0
2022-04-24 13:10:00,12.0,18.3,18.4,21.0,14.1,4.504,0.35939,14.7757,41.568400000000004,14.0,4.388888888888889,330.22222222222223,0.038888888888888896,49.77777777777778,10.0,999.0,79.83333333333333,3.388888888888889,5.0,3.0,,431.3055964958805,0.18352514886428822,108.91430839279951,30.10409328778585,21.574673700332642,0.2034543253015726,9.998096871376038,118.03105108896891,0.0
2022-04-24 13:20:00,12.0,18.2,18.3,21.0,14.0,4.494,0.32723,14.9147,41.6212,14.0,4.444444444444445,327.1111111111111,0.044444444444444446,49.888888888888886,10.0,999.0,81.66666666666667,3.4444444444444446,5.0,3.0,,431.6481863122699,0.17579703128586205,110.49930937449138,30.12573786141443,21.567720954457265,0.26157584953605306,9.996083127084326,103.24077408962562,0.0
2022-04-24 13:30:00,11.7,18.2,18.3,21.0,14.0,4.51,0.32669000000000004,14.825700000000001,41.6241,14.0,4.5,324.0,0.05,50.0,10.0,999.0,83.5,3.5,5.0,3.0,,431.1673493448893,0.208097560604729,112.61115331682109,30.12590052286784,21.60071506500244,0.21973684985190625,9.997533672650656,101.91453367869059,0.0
2022-04-24 13:40:00,11.8,18.2,18.3,20.9,14.0,4.483,0.396075,14.6832,41.6694,14.0,4.555555555555555,320.8888888888889,0.05555555555555556,50.111111111111114,10.0,999.0,85.33333333333333,3.5555555555555554,5.0,3.0,,430.6621272926769,0.2071110000417141,114.2670457380909,30.119253069559733,21.668153193791706,0.28989202247311663,9.998732237815856,100.30941857655843,0.0
2022-04-24 13:50:00,11.8,18.2,18.3,21.0,13.9,4.5,0.33493,14.4697,41.746500000000005,14.0,4.611111111111111,317.77777777777777,0.061111111111111116,50.22222222222222,10.0,999.0,87.16666666666667,3.611111111111111,5.0,3.0,,430.26540783761567,0.2321120805093376,109.82513673340534,30.111710894902547,21.735801626841226,0.24839316363135966,9.998803610801698,111.42725699106852,0.0
2022-04-24 14:00:00,12.1,18.2,18.3,21.0,14.1,4.486,0.345935,14.484,41.8382,14.0,4.666666666666667,314.6666666666667,0.06666666666666668,50.333333333333336,10.0,999.0,89.0,3.6666666666666665,5.0,3.0,,429.0246526082357,0.197067046444863,111.89105740865072,30.098169600168866,21.791677071253456,0.23014686629176134,9.996497656504314,103.5292784245809,0.0
2022-04-24 14:10:00,11.9,18.3,18.4,21.0,14.1,4.515,0.36529,14.1219,41.9182,14.0,4.722222222222222,311.55555555555554,0.07222222222222223,50.44444444444444,10.0,999.0,90.83333333333334,3.7222222222222223,5.0,3.0,,429.78610243523264,0.2148986872376105,112.52073475034896,30.076399730046592,21.855781373977663,0.24072741576780868,9.996678624153137,99.55922241210938,0.0
2022-04-24 14:20:00,11.8,18.2,18.3,21.0,13.9,4.48,0.385865,13.8199,41.8706,14.0,4.777777777777778,308.44444444444446,0.07777777777777779,50.55555555555556,10.0,999.0,92.66666666666667,3.7777777777777777,5.0,3.0,,428.2765487670898,0.19390772157659125,111.23577615102133,30.005249312718707,21.9511022122701,0.24231029329200582,9.996848060290018,101.30526175181072,0.0
2022-04-24 14:30:00,11.9,18.2,18.3,21.0,14.1,4.5,0.48858500000000005,13.8389,41.775099999999995,14.0,4.833333333333333,305.3333333333333,0.08333333333333334,50.666666666666664,10.0,999.0,94.5,3.833333333333333,5.0,3.0,,427.79269575097095,0.21409669621095134,114.11290848769711,29.927095950652994,22.087333745383173,0.2114540810133915,9.999447094833915,94.64798194113976,0.0
2022-04-24 14:40:00,12.2,18.3,18.4,21.0,14.3,4.537,0.57741,13.4896,41.7765,14.0,4.888888888888889,302.22222222222223,0.08888888888888889,50.77777777777778,10.0,999.0,96.33333333333334,3.888888888888889,5.0,3.0,,427.838217131516,0.2203275471925735,111.8207892481486,29.863107035954794,22.25966372172038,0.24053600429246816,10.002795724868774,87.23647201538085,0.0
2022-04-24 14:50:00,12.3,18.3,18.4,20.9,14.3,4.52,0.459515,13.294900000000002,41.8557,14.0,4.944444444444445,299.1111111111111,0.09444444444444446,50.888888888888886,10.0,999.0,98.16666666666667,3.9444444444444446,5.0,3.0,,428.7493156941732,0.25572536047358624,114.06330738369354,29.773283437093102,22.42617692311605,0.2738673779989282,10.004127105077107,91.75650266011556,0.0
2022-04-24 15:00:00,12.1,18.3,18.4,21.0,14.3,4.492,2.11329,13.3169,41.944900000000004,14.0,5.0,296.0,0.1,51.0,10.0,999.0,100.0,4.0,5.0,3.0,,423.81304140288256,0.2639245297759771,111.48798404693602,29.690251754072847,22.64057608479359,0.2673120981368332,10.00580021509056,102.25957684397045,0.0
2022-04-24 15:10:00,12.2,18.3,18.5,21.0,14.3,4.499,0.751935,12.7223,41.9759,13.777777777777779,4.944444444444445,291.1666666666667,0.11666666666666667,52.94444444444444,10.0,999.1666666666666,100.0,4.166666666666667,5.111111111111111,2.888888888888889,,428.15691319958916,0.2475510361361301,114.90505884784764,29.593224945068357,22.852628291447957,0.310672994206349,10.006260097821555,104.7788419977824,0.0
2022-04-24 15:20:00,12.2,18.3,18.5,21.0,14.3,4.52,1.183735,12.1753,42.049,13.555555555555555,4.888888888888889,286.3333333333333,0.13333333333333336,54.888888888888886,10.0,999.3333333333334,100.0,4.333333333333333,5.222222222222222,2.7777777777777777,,428.5379380780802,0.3426790351323825,114.9142155743184,29.48839259147644,23.171199836730956,0.258973967594405,10.008802018165587,107.55252334594726,0.0
2022-04-24 15:30:00,12.1,18.3,18.5,21.0,14.2,4.511,0.59376,12.398,42.2479,13.333333333333334,4.833333333333333,281.5,0.15000000000000002,56.833333333333336,10.0,999.5,100.0,4.5,5.333333333333333,2.6666666666666665,,430.11993517294695,0.30388254520835845,109.26574352091988,29.435617157618204,23.44580283164978,0.2692897506306568,10.009853235880533,104.62188559214273,0.0
2022-04-24 15:40:00,12.1,18.3,18.4,21.0,14.2,4.503,0.65267,12.775,42.403800000000004,13.11111111111111,4.777777777777778,276.6666666666667,0.16666666666666669,58.77777777777778,10.0,999.6666666666666,100.0,4.666666666666667,5.444444444444445,2.5555555555555554,,427.8265156046549,0.27388078411378086,111.98171437732245,29.405312868754066,23.666934006487736,0.30685596679668115,10.011628195887706,111.88855838358727,0.0
2022-04-24 15:50:00,12.2,18.3,18.4,21.0,14.2,4.502,0.735945,12.5485,42.427299999999995,12.88888888888889,4.722222222222222,271.8333333333333,0.18333333333333335,60.72222222222222,10.0,999.8333333333334,100.0,4.833333333333333,5.555555555555555,2.4444444444444446,,425.17965609144886,0.35231445043037335,113.21496940612792,29.386630303064983,23.855911353429157,0.37147800507644807,10.010654726028442,108.31061875661214,0.0
2022-04-24 16:00:00,11.9,18.2,18.4,21.0,14.1,4.486,1.2581250000000002,11.8875,42.4841,12.666666666666666,4.666666666666667,267.0,0.2,62.666666666666664,10.0,1000.0,100.0,5.0,5.666666666666667,2.3333333333333335,,423.23095245361327,0.31925295578179047,112.46360474085404,29.356053031285605,24.009804598490398,0.35445440058906874,10.00786173025767,117.99850927988689,0.0
2022-04-24 16:10:00,11.7,18.2,18.3,20.9,13.9,4.492,2.308725,11.5974,42.8602,12.444444444444445,4.611111111111111,262.1666666666667,0.21666666666666667,64.61111111111111,10.0,1000.1666666666666,100.0,5.166666666666667,5.777777777777778,2.2222222222222223,,424.329390651659,0.46427021681883573,111.8842777788841,29.314309774826132,24.130247523198364,0.39602508514712415,10.00421336442395,113.92571706427903,0.0
2022-04-24 16:20:00,11.5,18.1,18.2,20.9,13.7,4.499,1.51594,11.2774,43.159800000000004,12.222222222222221,4.555555555555555,257.3333333333333,0.23333333333333336,66.55555555555556,10.0,1000.3333333333334,100.0,5.333333333333334,5.888888888888889,2.111111111111111,,427.65059275660025,0.6182611879378052,115.29363967399813,29.265080801645915,24.207949651082355,0.4728318106879791,10.00217944463094,121.01985574086507,0.0
2022-04-24 16:30:00,11.2,18.0,18.1,20.9,13.5,4.506,1.9510999999999998,11.0257,43.369099999999996,12.0,4.5,252.5,0.25,68.5,10.0,1000.5,100.0,5.5,6.0,2.0,,429.7197721354167,0.578878184863403,113.07422808307713,29.203691816329957,24.24827876408895,0.4080613171681762,10.00102567354838,111.89105256398518,0.0
2022-04-24 16:40:00,11.1,17.9,18.0,20.9,13.4,4.522,1.5755649999999999,10.821299999999999,43.5226,11.777777777777779,4.444444444444445,247.66666666666666,0.2666666666666667,70.44444444444444,10.0,1000.6666666666666,100.0,5.666666666666667,6.111111111111111,1.8888888888888888,,426.44238273883695,0.6287832394865273,108.98595749073783,29.13343784707492,24.30894167842761,0.42001557021722447,10.000599143179388,111.47610472548854,0.0
2022-04-24 16:50:00,11.1,17.9,18.0,20.9,13.4,4.498,1.32754,10.852799999999998,43.6318,11.555555555555555,4.388888888888889,242.83333333333331,0.2833333333333333,72.38888888888889,10.0,1000.8333333333334,100.0,5.833333333333334,6.222222222222222,1.777777777777778,,427.39537552756826,0.5194245510468376,103.91984866664907,29.057598660786947,24.372031663258873,0.435447025373578,9.998864642779031,109.14612903594971,0.0
2022-04-24 17:00:00,10.9,17.8,17.9,20.8,13.2,4.466,0.9018700000000001,11.1218,43.727,11.333333333333334,4.333333333333333,238.0,0.30000000000000004,74.33333333333333,10.0,1001.0,100.0,6.0,6.333333333333333,1.6666666666666667,,430.1512656621823,0.5400628451506296,94.87065933227538,28.996068890889482,24.470730635325115,0.437354065751036,9.99968446413676,111.92936743418377,0.0
2022-04-24 17:10:00,10.8,17.7,17.9,20.8,13.1,4.507,0.8612,11.3256,43.7919,11.11111111111111,4.277777777777778,233.16666666666666,0.3166666666666667,76.27777777777777,10.0,1001.1666666666666,100.0,6.166666666666667,6.444444444444445,1.5555555555555556,,430.4603578589428,0.580345223792697,99.52440692707644,28.9583648113084,24.460423175780498,0.37600315799845047,9.997764001413772,104.89559828669647,0.0
2022-04-24 17:20:00,10.4,17.6,17.8,20.8,12.9,4.51,0.9812049999999999,11.192400000000001,43.8334,10.88888888888889,4.222222222222222,228.33333333333331,0.33333333333333337,78.22222222222223,10.0,1001.3333333333334,100.0,6.333333333333334,6.555555555555555,1.4444444444444444,,428.9129131062826,0.5349719125529131,109.31864949544271,28.914848346710205,24.560684591929117,0.48132422474523384,9.999697662989298,122.21894149780273,0.0
2022-04-24 17:30:00,10.3,17.5,17.6,20.8,12.6,4.496,0.988865,11.2614,43.865300000000005,10.666666666666668,4.166666666666667,223.5,0.35,80.16666666666667,10.0,1001.5,100.0,6.5,6.666666666666666,1.3333333333333335,,427.9776636548974,0.47062540038157313,114.0114340947038,28.86436539222634,24.591858164990533,0.5089225855522631,9.99830073062188,103.7971762343443,0.0
2022-04-24 17:40:00,10.4,17.5,17.7,20.8,12.7,4.529,1.072875,11.3064,43.8885,10.444444444444445,4.111111111111111,218.66666666666669,0.3666666666666667,82.11111111111111,10.0,1001.6666666666666,100.0,6.666666666666667,6.777777777777778,1.2222222222222223,,425.2844064822142,0.44216517204197786,111.82266858052398,28.769220015207924,24.697489398320517,0.40522140309214594,10.000199761390686,133.99112392425536,0.0
2022-04-24 17:50:00,10.2,17.5,17.6,20.8,12.6,4.509,0.961455,11.380199999999999,43.9291,10.222222222222221,4.055555555555555,213.83333333333331,0.3833333333333334,84.05555555555556,10.0,1001.8333333333334,100.0,6.833333333333334,6.888888888888889,1.1111111111111112,,432.95939768473306,0.45275373617808023,112.21837966918945,28.679372338258503,24.77117685672364,0.49114536672993436,10.000019308595709,106.03488934563809,0.0
2022-04-24 18:00:00,10.0,17.4,17.5,20.7,12.5,4.509,0.78163,11.1439,43.882,10.0,4.0,209.0,0.4,86.0,10.0,1002.0,100.0,7.0,7.0,1.0,,437.1756098218896,0.42109943786415,111.42527717353262,28.580364882151287,24.835884002049767,0.44970882659157113,10.001650929450989,134.97753050486247,0.0
2022-04-24 18:10:00,9.6,17.2,17.4,20.7,12.1,4.524,0.6724,10.9476,43.855000000000004,9.833333333333334,4.111111111111111,208.05555555555554,0.41111111111111115,86.5,9.555555555555555,1002.1666666666666,100.0,7.0,7.111111111111111,1.0,,437.05450795491544,0.42661766637853304,112.13225875229485,28.48687446860016,24.916883932019843,0.404233183489064,10.000267679600118,116.67831876660958,0.0
2022-04-24 18:20:00,9.4,17.2,17.3,20.7,12.0,4.503,1.74166,11.0308,44.0223,9.666666666666666,4.222222222222222,207.11111111111111,0.4222222222222222,87.0,9.11111111111111,1002.3333333333334,100.0,7.0,7.222222222222222,1.0,,435.4753159621666,0.41992814667522904,110.82974394480388,28.419427245457968,24.975322621663413,0.48022296850879986,10.00176595846812,122.48403315226237,0.0
2022-04-24 18:30:00,9.3,17.1,17.3,20.7,11.9,4.524,0.9036250000000001,11.1769,44.1297,9.5,4.333333333333333,206.16666666666666,0.43333333333333335,87.5,8.666666666666666,1002.5,100.0,7.0,7.333333333333333,1.0,,431.31802380090465,0.4654552107649502,113.26634712434756,28.330622349098082,25.086688781019113,0.43817783423297385,10.001503049532573,137.11859711235337,0.0
2022-04-24 18:40:00,9.2,17.1,19.9,20.7,11.7,4.5,0.9473499999999999,11.2125,44.1911,9.333333333333334,4.444444444444445,205.22222222222223,0.4444444444444445,88.0,8.222222222222221,1002.6666666666666,100.0,7.0,7.444444444444445,1.0,,435.6162610880534,0.39510385727436187,107.96044803921113,28.239516159693398,25.136717246373497,0.43323546407123403,10.001804478963216,106.92421048482261,0.0
2022-04-24 18:50:00,9.1,17.1,23.1,20.8,11.8,4.438,0.87246,11.0655,44.1969,9.166666666666666,4.555555555555555,204.27777777777777,0.45555555555555555,88.5,7.777777777777778,1002.8333333333334,100.0,7.0,7.555555555555555,1.0,,436.03291280812226,0.4180554937571287,113.24466744740803,28.161563212441614,25.252675011587925,0.4483592919423117,10.001164789277999,157.28358334400613,0.0
2022-04-24 19:00:00,9.2,17.3,23.4,21.0,11.9,4.444,1.1154249999999999,10.5257,44.1873,9.0,4.666666666666667,203.33333333333334,0.4666666666666667,89.0,7.333333333333334,1003.0,100.0,7.0,7.666666666666667,1.0,,437.14182130309354,0.3567773802675264,115.31378606936353,28.081668653488162,25.317218068440756,0.4960989289482434,9.999728210767111,96.23774402618407,0.0
2022-04-24 19:10:00,9.4,17.4,22.4,21.1,11.9,4.471,0.628365,10.4789,44.2328,8.833333333333334,4.777777777777778,202.38888888888889,0.4777777777777778,89.5,6.888888888888889,1003.1666666666666,100.0,7.0,7.777777777777778,1.0,,434.80413228352865,0.406361196394694,111.72596762791864,28.016796820958454,25.408046487172445,0.4101575223604838,9.999365962346394,158.19422482808432,0.0
2022-04-24 19:20:00,9.4,17.5,21.8,21.2,12.1,4.463,0.5213300000000001,10.5495,44.2731,8.666666666666666,4.888888888888889,201.44444444444446,0.4888888888888889,90.0,6.444444444444445,1003.3333333333334,100.0,7.0,7.888888888888889,1.0,,436.8213828216202,0.38144463955867486,108.41981503292223,27.951239908405988,25.496095829218465,0.4347337014321746,9.998591440987717,103.3831847456635,0.0
2022-04-24 19:30:00,9.3,17.5,21.0,21.2,12.0,4.478,0.5189549999999999,10.528400000000001,44.318400000000004,8.5,5.0,200.5,0.5,90.5,6.0,1003.5,100.0,7.0,8.0,1.0,,433.33497599283857,0.35134075739310455,110.58532554260083,27.905537980397543,25.545319312413532,0.4135042141377926,10.00039482275645,136.69557999928793,0.0
2022-04-24 19:40:00,9.4,17.5,20.7,21.2,12.0,4.475,0.560705,10.3634,44.3488,8.333333333333334,5.111111111111111,199.55555555555554,0.5111111111111111,91.0,5.555555555555555,1003.6666666666666,100.0,7.0,8.11111111111111,1.0,,431.69413467231846,0.33595133094843155,110.17052933364263,27.84137872305073,25.622137218642102,0.401827143489948,9.998797538397742,124.23115511993242,0.0
2022-04-24 19:50:00,9.4,17.5,20.8,21.2,12.0,4.48,0.531585,10.5908,44.3767,8.166666666666666,5.222222222222222,198.61111111111111,0.5222222222222223,91.5,5.111111111111112,1003.8333333333334,100.0,7.0,8.222222222222221,1.0,,430.88142846118444,0.3313271690905094,108.65782360076905,27.773034461339314,25.647840458552043,0.40823461053272087,10.001792518297831,110.94017705281576,0.0
2022-04-24 20:00:00,9.3,17.4,20.3,21.2,11.8,4.477,1.13697,10.8088,44.4116,8.0,5.333333333333333,197.66666666666666,0.5333333333333333,92.0,4.666666666666667,1004.0,100.0,7.0,8.333333333333334,1.0,,431.3348506673177,0.3020134420375113,112.43614817754023,27.707783482869466,25.720810740788778,0.4797022728125254,10.000136593182882,146.66541130065917,0.0
2022-04-24 20:10:00,9.2,17.3,19.9,21.1,11.7,4.504,0.62417,10.6166,44.1232,7.833333333333333,5.444444444444445,196.72222222222223,0.5444444444444444,92.5,4.222222222222222,1004.1666666666666,100.0,7.0,8.444444444444445,1.0,,431.38419856279745,0.31050607611230535,113.4590905796202,27.64530514586819,25.747776653623323,0.4011799582370806,9.999828114353242,89.5313387291288,0.0
2022-04-24 20:20:00,9.1,17.3,19.9,21.1,11.7,4.482,0.65235,10.6685,43.943,7.666666666666666,5.555555555555555,195.77777777777777,0.5555555555555556,93.0,3.7777777777777777,1004.3333333333334,100.0,7.0,8.555555555555555,1.0,,430.6488448465281,0.3670573140929142,110.15516103108726,27.57908166249593,25.809744844436647,0.4194637522101402,9.999004197120666,144.1514108022054,0.0
2022-04-24 20:30:00,9.2,17.3,19.7,21.1,11.7,4.524,0.8961,10.6213,44.1607,7.5,5.666666666666666,194.83333333333334,0.5666666666666667,93.5,3.333333333333334,1004.5,100.0,7.0,8.666666666666666,1.0,,433.58616831461586,0.5564236742392772,113.42604479730467,27.514513676961265,25.86243462562561,0.3842740168670813,9.997860832214355,94.30272649765014,0.0
