,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-24 20:40:00,9.3,17.3,19.6,21.1,11.8,4.482,0.707155,10.776900000000001,44.316500000000005,7.333333333333333,5.777777777777778,193.88888888888889,0.5777777777777777,94.0,2.8888888888888893,1004.6666666666666,100.0,7.0,8.777777777777779,1.0,,436.7270949265053,0.4011224015532745,111.0927369444249,27.466295813315554,25.896969358517175,0.41578977477965784,9.999162465705245,124.04137086440957,0.0
2022-04-24 20:50:00,9.3,17.3,19.1,21.0,11.8,4.482,0.70954,10.557599999999999,44.3906,7.166666666666666,5.888888888888889,192.94444444444446,0.5888888888888889,94.5,2.4444444444444446,1004.8333333333334,100.0,7.0,8.88888888888889,1.0,,434.80088775634766,0.41417548192044096,109.58223159790039,27.423114856084187,25.969350579579675,0.4447457954784234,9.998939166069032,104.33305929183959,0.0
2022-04-24 21:00:00,9.1,17.2,19.1,21.0,11.7,4.516,0.930725,10.4285,44.4336,7.0,6.0,192.0,0.6,95.0,2.0,1005.0,100.0,7.0,9.0,1.0,,434.7124718221028,0.37585966279446065,112.89088736086914,27.38609306971232,25.995869315465292,0.39735664991041025,10.001753587722778,100.42859776178996,0.0
2022-04-24 21:10:00,9.0,17.2,18.9,21.0,11.6,4.517,0.966845,10.282300000000001,44.4957,7.0,6.055555555555555,194.83333333333334,0.6,95.16666666666667,2.0,1005.1666666666666,100.0,7.0,9.11111111111111,1.0,,435.0022974755299,0.4331291516979704,112.18928973720571,27.333055133559014,26.086774839911953,0.38102550051984235,10.001598379624998,122.65854304245913,0.0
2022-04-24 21:20:00,9.0,17.2,19.5,21.0,11.6,4.515,1.13805,10.1966,44.5646,7.0,6.111111111111111,197.66666666666666,0.6,95.33333333333333,2.0,1005.3333333333334,100.0,7.0,9.222222222222221,1.0,,433.4024433390299,0.5016561123728752,112.09382417043051,27.293225564956664,26.134064737955732,0.4237828498954574,10.000594932238261,90.99247604370117,0.0
2022-04-24 21:30:00,9.1,17.1,19.4,21.0,11.5,4.498,1.209695,9.9966,44.6096,7.0,6.166666666666667,200.5,0.6,95.5,2.0,1005.5,100.0,7.0,9.333333333333334,1.0,,429.55286358712726,0.45520007244106064,111.95664061745681,27.238029692967736,26.174386679331462,0.41602188314000765,10.000886840820312,115.35597502390544,0.0
2022-04-24 21:40:00,9.0,17.2,19.1,21.0,11.6,4.5,1.01756,10.195,44.638400000000004,7.0,6.222222222222222,203.33333333333334,0.6,95.66666666666667,2.0,1005.6666666666666,100.0,7.0,9.444444444444445,1.0,,436.28714913203794,0.48817917749875006,110.78181532024664,27.184850397214213,26.229029522880175,0.4841672830483138,9.998708415031434,107.53061872263424,0.0
2022-04-24 21:50:00,8.9,17.1,19.0,21.0,11.5,4.51,1.00425,10.1797,44.6862,7.0,6.277777777777778,206.16666666666666,0.6,95.83333333333333,2.0,1005.8333333333334,100.0,7.0,9.555555555555555,1.0,,435.8115494791667,0.4052471986989685,109.61275219847252,27.14471743901571,26.274549436569213,0.403923195824027,9.999193480809529,107.76600186665853,0.0
2022-04-24 22:00:00,9.0,17.2,18.8,20.9,11.6,4.505,1.05623,10.0802,44.696600000000004,7.0,6.333333333333333,209.0,0.6,96.0,2.0,1006.0,100.0,7.0,9.666666666666666,1.0,,439.3721909832132,0.42867585150198745,110.76855433361679,27.104243141810098,26.342679421106975,0.44913886661330854,9.999455868403118,119.77123036702474,0.0
2022-04-24 22:10:00,9.0,17.2,19.0,20.9,11.6,4.508,0.90542,9.815000000000001,44.7616,7.0,6.388888888888889,211.83333333333334,0.6,96.16666666666667,2.0,1006.1666666666666,100.0,7.0,9.777777777777779,1.0,,437.4499686686198,0.5167165219287078,113.55372538248699,27.067546676416868,26.403087730459827,0.4110043990669029,9.999519320628682,101.93452521798389,0.0
2022-04-24 22:20:00,8.9,17.1,19.3,20.9,11.5,4.501,0.7204699999999999,9.7417,44.716699999999996,7.0,6.444444444444445,214.66666666666666,0.6,96.33333333333333,2.0,1006.3333333333334,100.0,7.0,9.88888888888889,1.0,,435.53496938069657,0.48584703938098944,109.91253549435719,27.035472904841107,26.470830821990965,0.39726311030487216,10.000343406995137,115.96163789113362,0.0
2022-04-24 22:30:00,9.0,17.2,18.6,20.9,11.6,4.515,0.577415,9.706700000000001,44.6629,7.0,6.5,217.5,0.6,96.5,2.0,1006.5,100.0,7.0,10.0,1.0,,437.98328584166785,0.37307990542954983,106.49504127092953,26.993099374771116,26.508004185358686,0.44499097344775995,9.997907160123189,110.01343779246012,0.0
2022-04-24 22:40:00,8.8,17.1,19.5,20.9,11.5,4.497,0.750355,9.6991,44.8483,7.0,6.555555555555555,220.33333333333334,0.6,96.66666666666667,2.0,1006.6666666666666,100.0,7.0,10.11111111111111,1.0,,440.82727498372395,0.3626045419524113,107.20512322743734,26.95282128636303,26.554071958312573,0.47979312190470474,10.000092661993099,94.89863926663425,0.0
2022-04-24 22:50:00,8.9,17.1,18.7,20.9,11.5,4.522,0.809175,9.7219,44.953199999999995,7.0,6.611111111111111,223.16666666666666,0.6,96.83333333333333,2.0,1006.8333333333334,100.0,7.0,10.222222222222221,1.0,,442.7648810972017,0.3038050870681549,113.82079336802164,26.919012788136797,26.619896926879882,0.38372164934873576,10.001268577575683,124.62800917307536,0.0
2022-04-24 23:00:00,8.8,17.1,19.1,20.9,11.4,4.484,0.65598,9.6874,45.0013,7.0,6.666666666666667,226.0,0.6,97.0,2.0,1007.0,100.0,7.0,10.333333333333334,1.0,,441.49659454345704,0.28840227961645454,108.77703433063743,26.884480133056638,26.6753579044342,0.3798858605325222,10.001416397094726,94.29040945688884,0.0
2022-04-24 23:10:00,9.0,17.2,19.2,20.9,11.7,4.494,0.69364,9.6363,45.0375,7.0,6.722222222222222,228.83333333333334,0.6,97.16666666666667,2.0,1007.1666666666666,100.0,7.0,10.444444444444445,1.0,,444.85402849920865,0.29703514655031216,112.76992477460097,26.85711265188749,26.734132500215956,0.3856153990214314,10.000450141651381,123.69092266687278,0.0
2022-04-24 23:20:00,9.0,17.2,18.7,20.9,11.7,4.469,0.66595,9.554599999999999,45.0524,7.0,6.777777777777778,231.66666666666669,0.6,97.33333333333333,2.0,1007.3333333333334,100.0,7.0,10.555555555555555,1.0,,445.0754265761101,0.31548984269301095,109.59742190043133,26.82369865735372,26.782139514287316,0.45621618904173367,9.99827975432078,106.33870731989543,0.0
2022-04-24 23:30:00,9.0,17.2,19.5,20.9,11.6,4.465,0.6016600000000001,9.5266,45.113600000000005,7.0,6.833333333333333,234.5,0.6,97.5,2.0,1007.5,100.0,7.0,10.666666666666666,1.0,,441.77915751139324,0.2612449373199609,111.96896452370336,26.793860143025718,26.82639873504639,0.3834267282982667,9.999373064041137,111.45009038289388,0.0
2022-04-24 23:40:00,9.2,17.2,18.7,20.9,11.6,4.499,0.60499,9.419599999999999,45.121300000000005,7.0,6.888888888888889,237.33333333333334,0.6,97.66666666666667,2.0,1007.6666666666666,100.0,7.0,10.777777777777779,1.0,,441.6018464327407,0.29068841036261805,109.21916943480066,26.75973075866699,26.866051276524864,0.4088967810322841,9.998377188046774,112.77239930470785,0.0
2022-04-24 23:50:00,9.2,17.2,19.3,20.9,11.7,4.465,0.644855,9.1294,45.183,7.0,6.944444444444445,240.16666666666669,0.6,97.83333333333333,2.0,1007.8333333333334,100.0,7.0,10.88888888888889,1.0,,440.8751198674345,0.33158706660072007,110.05820343017578,26.732047379811604,26.894121491114298,0.3948099945982297,9.998653593063356,97.1375843556722,0.0
2022-04-25 00:00:00,8.9,17.2,18.9,20.9,11.6,4.468,0.709485,9.1617,45.2946,7.0,7.0,243.0,0.6,98.0,2.0,1008.0,100.0,7.0,11.0,1.0,,442.7607206217448,0.272640852891961,108.65979137614622,26.691920059339594,26.93647541692348,0.36406545206660124,9.998246651842294,113.48135808684135,0.0
2022-04-25 00:10:00,8.9,17.2,19.0,20.9,11.6,4.467,0.64525,9.2583,45.3645,7.0,7.277777777777778,243.44444444444446,0.6222222222222222,97.94444444444444,2.388888888888889,1008.0,100.0,6.944444444444445,11.38888888888889,1.0,,439.5466117981658,0.2618303135037422,107.91948778788249,26.653327474594118,26.966168800989788,0.3791888537009557,9.998560938835144,99.79258726755778,0.0
2022-04-25 00:20:00,8.7,17.2,19.0,20.9,11.5,4.478,0.65244,9.261,45.3731,7.0,7.555555555555555,243.88888888888889,0.6444444444444444,97.88888888888889,2.7777777777777777,1008.0,100.0,6.888888888888889,11.777777777777779,1.0,,432.59807413386204,0.2624340695866757,112.15498876970366,26.622662728627525,27.010469681421917,0.3854962056378523,9.999134108225505,116.86375581105551,0.0
2022-04-25 00:30:00,8.9,17.2,18.9,20.9,11.6,4.479,0.58318,9.3529,45.3039,7.0,7.833333333333333,244.33333333333334,0.6666666666666666,97.83333333333333,3.166666666666667,1008.0,100.0,6.833333333333333,12.166666666666666,1.0,,429.7340023803711,0.24337072227023918,111.12967448347706,26.59127227783203,27.043435929616294,0.39089337234695753,9.998210024833678,108.58748620351155,0.0
2022-04-25 00:40:00,9.0,17.1,19.3,20.9,11.5,4.464,0.45455499999999993,9.3622,45.388099999999994,7.0,8.11111111111111,244.77777777777777,0.6888888888888889,97.77777777777777,3.5555555555555554,1008.0,100.0,6.777777777777778,12.555555555555555,1.0,,430.2630294940115,0.22248373358957677,109.34014257592669,26.54916174945935,27.084579235347896,0.3877456671862654,10.00030091650499,114.99550071466165,0.0
2022-04-25 00:50:00,8.8,17.2,18.7,20.9,11.6,4.469,0.43816,9.2577,45.4482,7.0,8.38888888888889,245.22222222222223,0.7111111111111111,97.72222222222223,3.9444444444444446,1008.0,100.0,6.722222222222222,12.944444444444445,1.0,,431.2743389015636,0.2437058440347512,108.00200813293456,26.516665439605713,27.11136453946432,0.40170054490367574,9.999615642229717,100.21743410746257,0.0
2022-04-25 01:00:00,9.0,17.2,19.3,20.9,11.7,4.468,0.45292000000000004,9.255799999999999,45.5032,7.0,8.666666666666666,245.66666666666666,0.7333333333333334,97.66666666666667,4.333333333333334,1008.0,100.0,6.666666666666667,13.333333333333334,1.0,,435.66490936279297,0.2239745709963016,109.49285169719977,26.48281757990519,27.139451462427775,0.34819702136019864,9.999313715298971,118.84045551300048,0.0
2022-04-25 01:10:00,8.8,17.2,18.6,20.9,11.5,4.47,0.50785,9.250800000000002,45.5255,7.0,8.944444444444445,246.11111111111111,0.7555555555555555,97.61111111111111,4.722222222222222,1008.0,100.0,6.611111111111111,13.722222222222221,1.0,,439.5552638297246,0.25229226682840256,107.55340850765424,26.451561763012997,27.16817447704044,0.292561332777631,9.999509394494563,102.83076924641928,0.0
2022-04-25 01:20:00,8.9,17.2,19.4,20.9,11.6,4.48,0.47912999999999994,9.149,45.5073,7.0,9.222222222222221,246.55555555555554,0.7777777777777778,97.55555555555556,5.111111111111111,1008.0,100.0,6.555555555555555,14.11111111111111,1.0,,439.3819801839193,0.22357063715656594,108.46135049184163,26.42725652058919,27.183840522766115,0.32444732807576654,9.999951957066854,114.9381841023763,0.0
2022-04-25 01:30:00,9.0,17.1,18.5,20.9,11.5,4.477,0.43502,9.1411,45.5653,7.0,9.5,247.0,0.8,97.5,5.5,1008.0,100.0,6.5,14.5,1.0,,438.1647480616076,0.21711945120266257,110.35933862287445,26.406200691858924,27.226834770838416,0.3143102664376298,10.000318655967712,108.11624148050944,0.0
2022-04-25 01:40:00,8.6,17.1,19.4,20.9,11.4,4.464,0.49982999999999994,9.062999999999999,45.6084,7.0,9.777777777777779,247.44444444444446,0.8222222222222222,97.44444444444444,5.888888888888889,1008.0,100.0,6.444444444444445,14.88888888888889,1.0,,438.4275571204877,0.2898009784241854,112.18346004809364,26.392546599236994,27.232145113762613,0.3386609799974684,10.002211274345065,95.01523776945521,0.0
2022-04-25 01:50:00,8.7,17.1,18.6,20.9,11.4,4.463,0.48861,8.9824,45.6423,7.0,10.055555555555555,247.88888888888889,0.8444444444444444,97.38888888888889,6.277777777777778,1008.0,100.0,6.388888888888889,15.277777777777779,1.0,,438.90620101402544,0.2456331177205268,111.89902208468334,26.365522702534992,27.28222890853882,0.33857616666704415,10.000353325208028,136.58327370961507,0.0
2022-04-25 02:00:00,8.9,17.1,19.2,20.9,11.4,4.462,0.440535,9.0939,45.678,7.0,10.333333333333332,248.33333333333334,0.8666666666666667,97.33333333333333,6.666666666666667,1008.0,100.0,6.333333333333333,15.666666666666668,1.0,,430.633934733073,0.19880165954999154,113.34004929300082,26.3309910165547,27.32404255611649,0.296508845048524,10.000469146243862,83.71969214997004,0.0
2022-04-25 02:10:00,8.6,17.1,18.9,20.9,11.4,4.482,0.542675,9.1877,45.7038,7.0,10.61111111111111,248.77777777777777,0.8888888888888888,97.27777777777777,7.055555555555555,1008.0,100.0,6.277777777777778,16.055555555555557,1.0,,428.5536257127784,0.20988496992737052,112.63138765970866,26.28638270378113,27.37167915344238,0.3549766196558873,10.000240211486815,144.69317803700764,0.0
2022-04-25 02:20:00,8.9,17.1,18.9,20.9,11.5,4.482,0.47707,9.1277,45.7255,7.0,10.88888888888889,249.22222222222223,0.9111111111111112,97.22222222222223,7.444444444444445,1008.0,100.0,6.222222222222222,16.444444444444443,1.0,,432.58298689217406,0.2017649422676465,110.31418181230792,26.240931848098672,27.430115246225576,0.303069142991972,9.998812247312785,97.43905143696102,0.0
2022-04-25 02:30:00,8.5,17.1,19.3,20.9,11.4,4.492,0.424545,9.022400000000001,45.6618,7.0,11.166666666666666,249.66666666666666,0.9333333333333333,97.16666666666667,7.833333333333333,1008.0,100.0,6.166666666666667,16.833333333333332,1.0,,432.29847841109347,0.2629310601583476,112.29622831851074,26.20979742685954,27.482298822402953,0.3010819085439046,10.002303988138834,115.82528574625651,0.0
2022-04-25 02:40:00,8.8,17.1,18.6,20.9,11.4,4.48,0.40146,8.9836,45.7248,7.0,11.444444444444443,250.11111111111111,0.9555555555555555,97.11111111111111,8.222222222222221,1008.0,100.0,6.111111111111111,17.22222222222222,1.0,,433.293610534668,0.20131567084930282,110.10618305357164,26.167640012105306,27.56134127298991,0.3727358748515447,9.998653659820556,136.70055948893227,0.0
2022-04-25 02:50:00,8.6,17.0,19.4,20.9,11.3,4.459,0.39915,9.0988,45.782799999999995,7.0,11.722222222222221,250.55555555555554,0.9777777777777779,97.05555555555556,8.61111111111111,1008.0,100.0,6.055555555555555,17.61111111111111,1.0,,432.36585261202407,0.22316934202403077,110.29095193184028,26.14839192093396,27.603427811294306,0.33984740013633263,10.002393667710935,79.16770933432657,0.0
2022-04-25 03:00:00,8.6,17.0,18.6,20.8,11.3,4.481,0.492695,9.0052,45.8159,7.0,12.0,251.0,1.0,97.0,9.0,1008.0,100.0,6.0,18.0,1.0,,432.65582549698047,0.19764385365349588,109.26174021402994,26.111911306381227,27.645775101979574,0.2956530577068527,10.00167177995046,143.473374710083,0.0
2022-04-25 03:10:00,8.6,17.0,19.3,20.9,11.3,4.493,0.517645,9.0821,45.841899999999995,7.0,11.555555555555555,250.22222222222223,1.0055555555555555,97.05555555555556,9.0,1008.0555555555555,100.0,6.0,17.38888888888889,1.0555555555555556,,436.9034024047852,0.24611478782569365,110.49537281036378,26.08706680297852,27.703840646743778,0.3484442367777228,10.001734010378518,77.11372306187948,0.0
2022-04-25 03:20:00,8.3,17.0,18.7,20.9,11.2,4.484,0.5888,9.1267,45.8583,7.0,11.11111111111111,249.44444444444446,1.011111111111111,97.11111111111111,9.0,1008.1111111111111,100.0,6.0,16.77777777777778,1.1111111111111112,,439.72668845691896,0.18910772645919666,111.51874420683262,26.058057597478232,27.739665320714316,0.33251497037708755,10.00285265604655,125.59216899871826,0.0
2022-04-25 03:30:00,8.7,17.0,19.0,20.8,11.3,4.477,0.574835,9.0254,45.8762,7.0,10.666666666666666,248.66666666666666,1.0166666666666666,97.16666666666667,9.0,1008.1666666666666,100.0,6.0,16.166666666666668,1.1666666666666667,,438.0469689836174,0.18472028019527587,111.4648365020752,26.021616916656495,27.813850221633913,0.3301243589694301,10.001226479212443,107.28584893544515,0.0
2022-04-25 03:40:00,8.5,17.0,19.1,20.8,11.2,4.478,0.5319,9.0125,45.7988,7.0,10.222222222222221,247.88888888888889,1.0222222222222221,97.22222222222223,9.0,1008.2222222222222,100.0,6.0,15.555555555555555,1.2222222222222223,,438.183098449707,0.22878825605147127,112.26798664351641,26.004198007583618,27.83304257710775,0.33499035128702714,10.005048915545146,81.3807946395874,0.0
2022-04-25 03:50:00,8.8,17.1,18.8,20.8,11.4,4.476,0.57125,9.0987,45.4325,7.0,9.777777777777779,247.11111111111111,1.027777777777778,97.27777777777777,9.0,1008.2777777777778,100.0,6.0,14.944444444444445,1.2777777777777777,,446.29541927995353,0.18164697926165269,109.37129711926994,25.96816547075907,27.866463073094685,0.27541787164906656,10.002325296401978,128.05807312011717,0.0
2022-04-25 04:00:00,8.6,17.1,19.4,20.8,11.3,4.454,0.69535,9.18,45.3855,7.0,9.333333333333334,246.33333333333334,1.0333333333333334,97.33333333333333,9.0,1008.3333333333334,100.0,6.0,14.333333333333332,1.3333333333333333,,443.64407938639323,0.20364614831462582,111.61763164240088,25.938186758593783,27.908100327625835,0.3502899751996171,10.004858138107625,65.04982564777389,0.0
2022-04-25 04:10:00,8.3,17.0,18.6,20.9,11.2,4.452,0.6384000000000001,9.206700000000001,45.6655,7.0,8.88888888888889,245.55555555555554,1.038888888888889,97.38888888888889,9.0,1008.3888888888889,100.0,6.0,13.722222222222221,1.3888888888888888,,440.7036539222454,0.22637101339797178,107.97119697570801,25.920938138961795,27.901359786987303,0.2856855014835794,10.004556064605712,117.56660082499187,0.0
2022-04-25 04:20:00,8.6,17.0,19.4,20.9,11.2,4.496,0.564215,9.4299,45.8294,7.0,8.444444444444445,244.77777777777777,1.0444444444444445,97.44444444444444,9.0,1008.4444444444445,100.0,6.0,13.11111111111111,1.4444444444444444,,444.4188767251201,0.2345608636957861,108.22208756398348,25.906948947906493,27.959945033391318,0.3568701467787226,10.003041642506918,93.11416306813558,0.0
2022-04-25 04:30:00,8.4,17.0,18.6,20.9,11.1,4.492,0.62393,9.358,45.888400000000004,7.0,8.0,244.0,1.05,97.5,9.0,1008.5,100.0,6.0,12.5,1.5,,453.36105468750003,0.2840157651284573,114.78988854316667,25.91515292167664,28.073885866800943,0.39188948397835094,10.00989248752594,77.19616145451864,0.0
2022-04-25 04:40:00,8.6,17.0,19.3,20.8,11.3,4.499,0.6165700000000001,9.138200000000001,45.8951,7.0,7.555555555555555,243.22222222222223,1.0555555555555556,97.55555555555556,9.0,1008.5555555555555,100.0,6.0,11.88888888888889,1.5555555555555556,,464.14505302692277,0.23971055211499329,107.83167343139648,25.898130559921263,28.111106999715172,0.3310431026915709,10.007037598292033,106.81989879608155,0.0
2022-04-25 04:50:00,8.3,17.0,18.9,20.8,11.1,4.466,0.8261,9.0763,45.9212,7.0,7.111111111111112,242.44444444444446,1.0611111111111111,97.61111111111111,9.0,1008.6111111111111,100.0,6.0,11.277777777777777,1.6111111111111112,,468.5880885613102,0.2649210525001004,114.11764534578485,25.88581055667231,28.190941388489772,0.38467002787062377,10.005410241950404,104.41944562672265,0.0
2022-04-25 05:00:00,8.4,17.0,19.0,20.9,11.2,4.485,1.02454,8.9752,45.9621,7.0,6.666666666666667,241.66666666666666,1.0666666666666667,97.66666666666667,9.0,1008.6666666666666,100.0,6.0,10.666666666666666,1.6666666666666665,,470.51840545654295,0.240953830826796,117.00073082315046,25.873156703313192,28.187673810323084,0.35325390489151076,10.000695802370707,140.36526532491047,0.0
2022-04-25 05:10:00,8.7,17.1,19.1,20.9,11.4,4.487,1.113095,9.1667,46.005399999999995,7.0,6.222222222222222,240.88888888888889,1.0722222222222222,97.72222222222223,9.0,1008.7222222222222,100.0,6.0,10.055555555555554,1.7222222222222223,,466.74997883413033,0.2674870483577251,133.36028874715169,25.872173690795897,28.163524573644004,0.3628745774179697,10.001587713559468,87.59692531585694,0.0
2022-04-25 05:20:00,8.6,17.0,18.8,20.9,11.2,4.481,0.72167,9.0607,46.0305,7.0,5.777777777777778,240.11111111111111,1.077777777777778,97.77777777777777,9.0,1008.7777777777778,100.0,6.0,9.444444444444443,1.7777777777777777,,464.15972770954005,0.24959772510043637,139.62599170016705,25.87697468439738,28.089970610936483,0.3166900889699657,10.002302603721619,124.80466026306154,0.0
2022-04-25 05:30:00,9.0,17.1,19.4,20.9,11.4,4.475,0.762715,8.9876,46.046,7.0,5.333333333333334,239.33333333333334,1.0833333333333335,97.83333333333333,9.0,1008.8333333333334,100.0,6.0,8.833333333333332,1.8333333333333333,,459.99870656331376,0.2641343577227181,167.02771447003897,25.88389907534657,28.042983399792444,0.32246282153157263,10.001909401065014,93.28159821119465,0.0
2022-04-25 05:40:00,8.7,17.1,18.5,20.9,11.3,4.474,0.84418,9.031600000000001,46.0554,7.0,4.888888888888889,238.55555555555554,1.088888888888889,97.88888888888889,9.0,1008.8888888888889,100.0,6.0,8.222222222222221,1.8888888888888888,,458.13075882484173,0.9912882063344204,163.18275176053666,25.88590110460917,28.005366824467977,0.3763113721335927,10.006277152697246,96.01673993428548,0.0
2022-04-25 05:50:00,8.4,17.0,19.4,20.8,11.2,4.491,0.8669650000000001,9.069700000000001,46.0993,7.0,4.444444444444445,237.77777777777777,1.0944444444444446,97.94444444444444,9.0,1008.9444444444445,100.0,6.0,7.611111111111111,1.9444444444444444,,458.71446773835976,1.1787266031901042,155.72704137166343,25.899229834874472,27.94286211013794,0.3636123734712601,10.01045846939087,92.12251060485839,0.0
2022-04-25 06:00:00,8.6,17.0,18.5,20.8,11.2,4.489,0.793215,9.119800000000001,45.9971,7.0,4.0,237.0,1.1,98.0,9.0,1009.0,100.0,6.0,7.0,2.0,,454.90716737689394,1.1415184250288763,1719.1571482461186,25.88968866030375,28.102079210281374,0.3454351427157719,10.120582068761191,93.31205357869467,0.0
2022-04-25 06:10:00,8.5,17.0,19.3,20.9,11.2,4.454,0.899665,9.0624,45.6988,7.0,4.0,235.5,1.0944444444444446,97.72222222222223,9.0,1009.1111111111111,98.5,6.0,6.888888888888889,2.0,,460.9062776727786,0.8124366754613354,2758.61520889196,25.918911730344178,28.08038531834962,0.345989146340903,10.1758188651038,103.63671029054402,0.0
2022-04-25 06:20:00,8.8,17.1,18.8,20.9,11.4,4.484,0.821525,9.0801,45.5307,7.0,4.0,234.0,1.088888888888889,97.44444444444444,9.0,1009.2222222222222,97.0,6.0,6.777777777777778,2.0,,465.97272308349613,0.7173483245925041,1923.7343515307755,25.953003587722776,28.04333361625671,0.2728085335219899,10.129923454920451,137.41388451894125,0.0
2022-04-25 06:30:00,8.5,17.1,19.1,20.9,11.3,4.477,0.50392,9.3575,45.4074,7.0,4.0,232.5,1.0833333333333335,97.16666666666667,9.0,1009.3333333333334,95.5,6.0,6.666666666666667,2.0,,468.2667612606356,0.8559628931403497,1611.1559797280522,25.993106196721396,28.060883744557703,0.2804967043052117,10.077481617927551,115.61010423024496,0.0
2022-04-25 06:40:00,8.5,17.1,19.0,20.9,11.3,4.475,0.535355,9.515699999999999,45.364,7.0,4.0,231.0,1.077777777777778,96.88888888888889,9.0,1009.4444444444445,94.0,6.0,6.555555555555555,2.0,,463.27538438117364,0.8825376891862537,1292.9696683515128,26.03108676592509,28.013724978764856,0.37742729425430294,10.046039838790893,117.3786786142985,0.0
2022-04-25 06:50:00,8.7,17.1,18.8,20.9,11.4,4.462,0.43318500000000004,9.4223,45.3041,7.0,4.0,229.5,1.0722222222222222,96.61111111111111,9.0,1009.5555555555555,92.5,6.0,6.444444444444445,2.0,,463.4473311360677,0.7626793911202816,1523.545591044453,26.0635375139101,27.937927711518086,0.3513075696015374,10.02588109787696,110.37098983577042,0.0
2022-04-25 07:00:00,8.4,17.1,19.4,20.9,11.3,4.452,0.54684,9.33,45.2921,7.0,4.0,228.0,1.0666666666666667,96.33333333333333,9.0,1009.6666666666666,91.0,6.0,6.333333333333333,2.0,,463.7775341691642,1.3334359644193434,1555.8133199331855,26.106193828582764,27.97337266921997,0.3471697780117392,10.02231528600057,111.0448253250122,0.0
2022-04-25 07:10:00,8.7,17.1,18.6,21.0,11.4,4.459,0.8983650000000001,9.2151,45.5772,7.0,4.0,226.5,1.0611111111111111,96.05555555555556,9.0,1009.7777777777778,89.5,6.0,6.222222222222222,2.0,,466.02132577830355,1.5560175887743632,1255.8684470621745,26.136827262242633,27.997162529627484,0.4252755044649044,10.015907878875732,118.39235972086587,0.0
2022-04-25 07:20:00,8.6,17.2,19.5,21.0,11.4,4.46,0.70269,9.4513,45.8698,7.0,4.0,225.0,1.0555555555555556,95.77777777777777,9.0,1009.8888888888889,88.0,6.0,6.111111111111111,2.0,,465.25129947004655,1.0282946893909557,977.563334317827,26.173901041739622,27.96332665276658,0.37750059918342715,10.015962240239961,109.06093727132664,0.0
2022-04-25 07:30:00,8.4,17.2,18.6,21.1,11.3,4.474,0.65733,9.4605,45.977199999999996,7.0,4.0,223.5,1.05,95.5,9.0,1010.0,86.5,6.0,6.0,2.0,,467.6157360839844,1.168365702272135,634.7128856732213,26.2327543258667,27.96947733879089,0.3021720016126831,10.018056809107462,110.29235402425131,0.0
2022-04-25 07:40:00,8.7,17.3,19.5,21.1,11.4,4.457,0.6329100000000001,9.4137,45.9888,7.0,4.0,222.0,1.0444444444444445,95.22222222222223,9.0,1010.1111111111111,85.0,6.0,5.888888888888889,2.0,,466.80626020058816,1.1049844549099606,549.3647646784378,26.26993571917216,27.94325697898865,0.40349284060299395,10.021421526273091,97.57308236440022,0.0
2022-04-25 07:50:00,8.5,17.3,18.7,21.2,11.3,4.419,0.6014,9.652,45.9935,7.0,4.0,220.5,1.038888888888889,94.94444444444444,9.0,1010.2222222222222,83.5,6.0,5.777777777777778,2.0,,472.25389353434247,0.8624821140553992,641.3906909455552,26.312457523345948,27.907401355107623,0.41457742926975094,10.017144180933634,110.06616786956788,0.0
2022-04-25 08:00:00,8.8,17.4,19.4,21.3,11.5,4.475,0.58343,9.651900000000001,45.981899999999996,7.0,4.0,219.0,1.0333333333333334,94.66666666666667,9.0,1010.3333333333334,82.0,6.0,5.666666666666667,2.0,,464.9576585721422,0.776203492656771,478.2985301355049,26.35293285177054,27.94574427662,0.36047006031610274,10.013338847212452,106.15318249436675,0.0
2022-04-25 08:10:00,8.4,17.3,18.8,21.3,11.3,4.458,0.48907,9.742099999999999,45.966899999999995,7.0,4.0,217.5,1.027777777777778,94.38888888888889,9.0,1010.4444444444445,80.5,6.0,5.555555555555555,2.0,,460.37792723907825,0.665327295064926,502.6799518839518,26.400017178853354,28.023641481399533,0.3377738881359497,10.01179974714915,111.67871191660564,0.0
2022-04-25 08:20:00,8.3,17.4,19.2,21.4,11.3,4.433,0.6461349999999999,10.0833,45.9289,7.0,4.0,216.0,1.0222222222222221,94.11111111111111,9.0,1010.5555555555555,79.0,6.0,5.444444444444445,2.0,,461.0565306599935,0.8697008542775434,524.9812190651759,26.440759890874226,28.009145441055296,0.3797231117263436,10.007263978322346,110.90601507822673,0.0
2022-04-25 08:30:00,8.7,17.4,19.0,21.5,11.3,4.481,0.50774,10.4175,45.767700000000005,7.0,4.0,214.5,1.0166666666666666,93.83333333333333,9.0,1010.6666666666666,77.5,6.0,5.333333333333334,2.0,,463.8497430104223,1.348256437145384,474.08389938871744,26.49550718651443,27.99216147969981,0.3589498118227704,10.006802639700677,110.17980148774026,0.0
2022-04-25 08:40:00,8.6,17.5,18.9,21.5,11.4,4.484,0.60009,10.5235,45.5911,7.0,4.0,213.0,1.011111111111111,93.55555555555556,9.0,1010.7777777777778,76.0,6.0,5.222222222222222,2.0,,465.20671437581376,1.874537271062533,406.1105099995931,26.594627463022867,27.972641471227014,0.3890587924296657,10.00555785973867,108.5138593419393,0.0
2022-04-25 08:50:00,8.9,17.5,19.4,21.5,11.5,4.478,0.511385,10.9795,45.5479,7.0,4.0,211.5,1.0055555555555555,93.27777777777777,9.0,1010.8888888888889,74.5,6.0,5.111111111111111,2.0,,528.0661178939644,2.7653106302864807,369.83899043713586,26.732273222605386,28.007093130747478,0.3745886576051513,10.000307316780091,141.36934724171957,0.0
2022-04-25 09:00:00,8.7,17.6,18.9,21.6,11.5,4.472,0.542875,11.7835,45.3497,7.0,4.0,210.0,1.0,93.0,9.0,1011.0,73.0,6.0,5.0,2.0,,619.8023449707032,2.6576740240545598,339.69180482508773,26.905363185340587,28.279749815998183,0.4951365166650118,9.983023924619122,273.21703504135047,0.0
2022-04-25 09:10:00,8.6,17.7,19.2,21.7,11.6,4.441,0.532995,12.1556,44.6323,7.166666666666667,4.111111111111111,209.16666666666666,0.9777777777777777,92.38888888888889,9.055555555555555,1011.0,74.5,6.055555555555555,5.166666666666667,2.0,,631.8039002236553,2.1762721426911273,270.3084728723731,27.076011454264325,28.488829959233602,0.49212147004902357,9.956302340825399,207.9023225148519,0.0
2022-04-25 09:20:00,8.8,17.7,18.9,21.7,11.6,4.491,0.4288,12.4205,44.0205,7.333333333333333,4.222222222222222,208.33333333333334,0.9555555555555556,91.77777777777777,9.11111111111111,1011.0,76.0,6.111111111111111,5.333333333333333,2.0,,618.2252443651221,2.147968712832968,245.60557879862813,27.251014337539676,28.479759976069136,0.4391744972765445,9.945324970881144,327.1452942911784,0.0
2022-04-25 09:30:00,8.6,17.7,19.1,21.8,11.6,4.484,0.47561,12.263,43.6781,7.5,4.333333333333333,207.5,0.9333333333333333,91.16666666666667,9.166666666666666,1011.0,77.5,6.166666666666667,5.5,2.0,,609.3267305501302,2.3263527211361685,454.09243080656404,27.431188783854083,28.381030259158443,0.39970396825931764,9.904328267535226,272.98271658725423,0.0
2022-04-25 09:40:00,8.9,17.7,19.0,21.8,11.7,4.469,0.54744,12.3188,44.0084,7.666666666666667,4.444444444444445,206.66666666666666,0.9111111111111111,90.55555555555556,9.222222222222221,1011.0,79.0,6.222222222222222,5.666666666666667,2.0,,628.0262539918396,2.3202498163779577,716.3973056030273,27.60258045832316,28.230628188451128,0.48243303907414276,9.902888851165772,236.3937153116862,0.0
2022-04-25 09:50:00,8.7,17.7,19.0,21.8,11.7,4.5,0.67834,12.5507,44.3891,7.833333333333333,4.555555555555555,205.83333333333334,0.8888888888888888,89.94444444444444,9.277777777777779,1011.0,80.5,6.277777777777778,5.833333333333333,2.0,,715.5899423463318,1.6819599732436703,769.7185607910156,27.758809620539346,28.2440717792511,0.5692147679875295,9.92306172053019,274.30523872375494,0.0
2022-04-25 10:00:00,9.0,17.8,19.1,21.8,11.8,4.491,0.675495,12.943000000000001,44.550599999999996,8.0,4.666666666666667,205.0,0.8666666666666667,89.33333333333333,9.333333333333334,1011.0,82.0,6.333333333333333,6.0,2.0,,896.7989809163412,1.808350425968736,747.7319827787754,27.90583595479121,28.584762543172786,0.6399536922040696,9.90339987197209,291.88609891297386,0.0
2022-04-25 10:10:00,9.0,17.9,19.0,21.8,11.8,4.491,0.465985,13.5087,44.582100000000004,8.166666666666666,4.777777777777778,204.16666666666666,0.8444444444444444,88.72222222222223,9.38888888888889,1011.0,83.5,6.388888888888889,6.166666666666667,2.0,,1244.0116359105602,3.5889479581514996,1123.7464185587564,28.091459255218506,29.78780066490173,0.6721049987276395,9.853664151827495,255.6836932118734,0.0
2022-04-25 10:20:00,9.5,18.0,19.4,22.0,12.1,4.477,0.70963,14.064600000000002,44.3725,8.333333333333334,4.888888888888889,203.33333333333334,0.8222222222222222,88.11111111111111,9.444444444444445,1011.0,85.0,6.444444444444445,6.333333333333334,2.0,,1484.127910563151,3.7895480635812726,980.5225795577744,28.26236353238424,30.988789965311685,0.7569768057763577,9.832939780553183,254.84123814900718,0.0
2022-04-25 10:30:00,9.5,18.1,19.4,22.0,12.1,4.492,1.47178,14.2614,44.2233,8.5,5.0,202.5,0.8,87.5,9.5,1011.0,86.5,6.5,6.5,2.0,,1709.774748689498,4.340664812326431,766.9388373819986,28.43693319320679,31.879009860043972,0.8429790381101963,9.88005217614721,249.71457803361403,0.0
2022-04-25 10:40:00,9.7,18.2,19.4,22.1,12.4,4.503,1.508645,14.4847,44.219,8.666666666666666,5.111111111111111,201.66666666666666,0.7777777777777778,86.88888888888889,9.555555555555555,1011.0,88.0,6.555555555555555,6.666666666666667,2.0,,1694.3440478515627,4.968907830654564,600.001622905839,28.633484354019163,32.23341329574585,0.9657121521731218,9.922927408218385,231.05578186035154,0.0
2022-04-25 10:50:00,10.1,18.2,19.4,22.2,12.4,4.504,1.8464749999999999,14.476099999999999,44.1885,8.833333333333334,5.222222222222222,200.83333333333334,0.7555555555555555,86.27777777777777,9.61111111111111,1011.0,89.5,6.611111111111111,6.833333333333334,2.0,,1635.2912671038748,5.782709599080059,614.4740798381224,28.78995605463539,32.037026696543876,0.9992625453905329,9.948570967111433,213.3182074312304,0.0
2022-04-25 11:00:00,10.3,18.5,19.4,22.2,12.9,4.529,10.331444999999999,14.3898,44.1866,9.0,5.333333333333333,200.0,0.7333333333333333,85.66666666666667,9.666666666666666,1011.0,91.0,6.666666666666667,7.0,2.0,,1591.1627810984644,5.728361129760742,417.64002950032557,28.91329028447469,31.65732765197754,1.0476052112380665,9.96528602917989,152.05606501261394,0.0
2022-04-25 11:10:00,10.4,18.6,19.3,22.3,13.0,4.504,5.383925,14.394300000000001,44.2137,9.166666666666668,5.444444444444445,199.16666666666666,0.711111111111111,85.05555555555556,9.722222222222221,1011.0,92.5,6.722222222222222,7.166666666666667,2.0,,1536.1677473818022,5.4953328067434715,272.9329163343354,29.01164849917094,31.24209976514181,0.964765364030997,9.977902278900148,119.63228523254395,0.0
2022-04-25 11:20:00,10.9,18.7,19.4,22.3,13.3,4.512,0.7872600000000001,14.2152,44.2812,9.333333333333334,5.555555555555555,198.33333333333334,0.6888888888888889,84.44444444444444,9.777777777777779,1011.0,94.0,6.777777777777778,7.333333333333334,2.0,,1446.9985187539287,5.7277907077471415,212.05510787963868,29.08393306872884,30.693333146871765,0.9721350579965311,9.983473879339916,78.72458946540708,0.0
2022-04-25 11:30:00,10.8,18.8,18.9,22.3,13.4,4.508,0.716135,14.0607,44.3811,9.5,5.666666666666666,197.5,0.6666666666666666,83.83333333333333,9.833333333333334,1011.0,95.5,6.833333333333333,7.5,2.0,,1230.1607402933055,5.728199359010168,162.8571383291988,29.09414705276489,30.244240382512412,0.9696385474006334,10.001362517674764,21.4318705701828,0.0
2022-04-25 11:40:00,11.1,18.9,19.1,22.4,13.5,4.534,0.8159700000000001,14.0774,44.2028,9.666666666666668,5.777777777777778,196.66666666666666,0.6444444444444444,83.22222222222223,9.88888888888889,1011.0,97.0,6.888888888888889,7.666666666666667,2.0,,1059.1938696289062,5.1088438128280105,95.2902301952125,29.03714354436906,29.825186310335585,0.7945869201804445,10.048099667986886,2.463378685263337,0.0
2022-04-25 11:50:00,11.1,19.0,19.2,22.6,13.7,4.509,4.30333,14.314599999999999,44.357299999999995,9.833333333333334,5.888888888888889,195.83333333333334,0.6222222222222222,82.61111111111111,9.944444444444445,1011.0,98.5,6.944444444444445,7.833333333333334,2.0,,931.2736502320738,5.443962126384347,69.32922734944835,28.979764852523807,29.31648907661438,0.8221406570076942,10.280206842422485,1.0000060659646988,0.0
2022-04-25 12:00:00,11.5,19.2,19.2,22.7,14.0,4.512,1.72249,14.991399999999999,44.488,10.0,6.0,195.0,0.6,82.0,10.0,1011.0,100.0,7.0,8.0,2.0,,821.2370159040178,4.844714275995891,60.05592367172242,28.93048106329037,28.818271124167516,0.8372038699344533,10.620328140936262,1.000004529953003,169.0
2022-04-25 12:10:00,11.6,19.5,19.3,22.8,14.3,4.55,0.358765,14.8428,44.2866,10.166666666666666,6.055555555555555,199.05555555555554,0.5777777777777777,81.22222222222223,10.0,1010.8888888888889,100.0,7.0,8.055555555555555,2.0555555555555554,,755.5829359944662,5.202347454310811,60.45286098232377,28.88569473902384,28.399517126083374,0.6374587240815163,10.968128145535786,1.000004529953003,0.0
2022-04-25 12:20:00,11.4,19.4,19.1,22.8,14.0,4.537,0.714485,14.769499999999999,44.2689,10.333333333333334,6.111111111111111,203.11111111111111,0.5555555555555556,80.44444444444444,10.0,1010.7777777777778,100.0,7.0,8.11111111111111,2.111111111111111,,700.0707510200589,3.600939068396886,160.61979792277018,28.854798129399615,27.93569164276123,0.5013259625931581,11.224999702771505,1.000004529953003,0.0
2022-04-25 12:30:00,12.1,19.9,19.4,23.0,14.7,4.58,1.398365,14.9238,44.288,10.5,6.166666666666667,207.16666666666666,0.5333333333333333,79.66666666666667,10.0,1010.6666666666666,100.0,7.0,8.166666666666666,2.1666666666666665,,664.9480452473958,2.8285748464879346,91.02765407713119,28.873080778851534,27.5986428088308,0.5107398841823223,11.490347543231776,1.000004529953003,0.0
2022-04-25 12:40:00,11.5,19.9,19.4,23.0,14.5,4.681,0.6748000000000001,15.5923,44.2857,10.666666666666666,6.222222222222222,211.22222222222223,0.5111111111111111,78.88888888888889,10.0,1010.5555555555555,100.0,7.0,8.222222222222221,2.2222222222222223,,634.969289978729,2.128794278889726,83.98014119229074,28.96735577583313,27.356924991607666,0.43562367094059784,11.656960193316142,1.000004529953003,0.0
2022-04-25 12:50:00,11.5,20.0,19.5,23.1,14.5,4.69,0.6787,15.285499999999999,44.0912,10.833333333333334,6.277777777777778,215.27777777777777,0.4888888888888889,78.11111111111111,10.0,1010.4444444444445,100.0,7.0,8.277777777777779,2.2777777777777777,,607.7041379099879,1.6815144830942153,119.29672087351483,29.024011762650286,27.209320024063025,0.5815508598447497,11.751270169273752,1.000004529953003,0.0
2022-04-25 13:00:00,11.4,20.0,19.5,23.1,14.4,4.816,0.56735,15.4523,43.9827,11.0,6.333333333333333,219.33333333333334,0.4666666666666667,77.33333333333333,10.0,1010.3333333333334,100.0,7.0,8.333333333333334,2.3333333333333335,,600.1243239339193,1.5800416847406809,107.15491486414678,29.11273771286011,27.077084992726647,0.5205572557946045,11.626183834075928,1.000004529953003,0.0
2022-04-25 13:10:00,11.4,20.1,19.6,23.1,14.6,4.801,0.43594499999999997,15.327000000000002,43.968900000000005,11.166666666666666,6.388888888888889,223.38888888888889,0.4444444444444444,76.55555555555556,10.0,1010.2222222222222,100.0,7.0,8.38888888888889,2.388888888888889,,575.407008035594,1.5261746413121788,107.292070834273,29.144222000257564,26.92229530527292,0.5566877266691357,11.444489624539361,1.000004529953003,0.0
2022-04-25 13:20:00,11.3,20.1,19.6,23.1,14.5,4.798,2.1872499999999997,15.4095,43.9445,11.333333333333334,6.444444444444445,227.44444444444446,0.4222222222222222,75.77777777777777,10.0,1010.1111111111111,100.0,7.0,8.444444444444445,2.4444444444444446,,526.6050828043619,2.1714311271905897,102.0627902730306,29.031551014582316,26.6657949479421,0.45193194679915905,11.350793341000875,1.000004529953003,0.0
2022-04-25 13:30:00,11.2,20.0,19.5,23.0,14.5,4.845,0.57401,15.7571,43.9456,11.5,6.5,231.5,0.4,75.0,10.0,1010.0,100.0,7.0,8.5,2.5,,505.93579054909185,1.8100099039010409,290.2395141786909,28.951182174682618,26.53032798131307,0.4984325250486533,11.482473443349203,2.250245984196663,0.0
2022-04-25 13:40:00,11.4,20.0,19.6,22.9,14.6,4.857,0.8211600000000001,15.8115,43.8936,11.666666666666666,6.555555555555555,235.55555555555554,0.37777777777777777,74.22222222222223,10.0,1009.8888888888889,100.0,7.0,8.555555555555555,2.5555555555555554,,530.1577899029611,1.3800580760078915,205.7165478800111,29.006103273714825,26.53219802074745,0.5273184995866214,11.427414449498952,112.40047398869459,0.0
2022-04-25 13:50:00,11.7,20.0,19.6,22.8,14.7,4.858,0.7211299999999999,16.0056,43.7935,11.833333333333334,6.611111111111111,239.61111111111111,0.3555555555555555,73.44444444444444,10.0,1009.7777777777778,100.0,7.0,8.61111111111111,2.611111111111111,,556.4067895507812,1.385442869961262,120.12176600138346,29.275212443669638,26.58950438181559,0.4755535183350245,10.653191162745157,163.30314221700033,0.0
2022-04-25 14:00:00,12.1,20.1,19.7,22.8,15.0,4.84,0.88993,16.3326,43.717,12.0,6.666666666666667,243.66666666666669,0.3333333333333333,72.66666666666667,10.0,1009.6666666666666,100.0,7.0,8.666666666666666,2.6666666666666665,,583.2200927313443,1.3008834296246035,75.82280403729887,29.438474359512327,26.581273749669396,0.48500525978704295,9.889799098968506,149.3883322016398,0.0
2022-04-25 14:10:00,12.2,20.2,19.7,22.8,15.1,4.849,1.1908400000000001,16.637,43.608000000000004,12.166666666666668,6.722222222222222,247.72222222222223,0.3111111111111111,71.88888888888889,10.0,1009.5555555555555,100.0,7.0,8.722222222222221,2.7222222222222223,,597.0064468559178,1.1629125141306111,90.88853150319245,29.46348162463454,26.593861464203382,0.4985391816627132,9.31414759018382,115.03580120378504,0.0
2022-04-25 14:20:00,12.2,20.2,19.7,22.7,15.2,4.863,1.5835899999999998,16.486600000000003,43.5385,12.333333333333334,6.777777777777778,251.77777777777777,0.28888888888888886,71.11111111111111,10.0,1009.4444444444445,100.0,7.0,8.777777777777779,2.7777777777777777,,595.8826025390624,1.1747600146420931,72.10263638986706,29.46698230743408,26.604916486740116,0.5141149826099476,8.946585081418355,102.54258005777994,0.0
2022-04-25 14:30:00,12.2,20.1,19.7,22.7,15.2,4.864,1.6037500000000002,16.3902,43.4971,12.5,6.833333333333333,255.83333333333334,0.26666666666666666,70.33333333333333,10.0,1009.3333333333334,100.0,7.0,8.833333333333334,2.833333333333333,,586.2732616906878,1.1699606582522393,58.56482364654541,29.450720342000324,26.585861523946125,0.4731461583077907,8.744209059079488,110.9174718983968,0.0
2022-04-25 14:40:00,12.9,20.1,19.7,22.7,15.5,4.814,1.41745,16.3969,43.4966,12.666666666666668,6.888888888888889,259.8888888888889,0.24444444444444446,69.55555555555556,10.0,1009.2222222222222,100.0,7.0,8.88888888888889,2.888888888888889,,578.8826569726001,1.0894790256646394,74.90891228939854,29.444493761166846,26.561585748755867,0.48351052030269565,8.654008544260035,108.51903382931903,0.0
2022-04-25 14:50:00,12.7,20.2,19.8,22.6,15.5,4.775,1.7788499999999998,16.2267,43.500099999999996,12.833333333333334,6.944444444444445,263.94444444444446,0.2222222222222222,68.77777777777777,10.0,1009.1111111111111,100.0,7.0,8.944444444444445,2.9444444444444446,,573.8373396809895,0.9879746637657536,82.26028304967504,29.513636191685993,26.52072441101074,0.5332927072793245,8.644464573860168,120.7776149368286,0.0
2022-04-25 15:00:00,12.5,17.4,16.8,22.5,18.6,4.444,2.040585,15.8877,43.5524,13.0,7.0,268.0,0.2,68.0,10.0,1009.0,100.0,7.0,9.0,3.0,,566.2559245423065,1.1266443864858082,65.23152092421796,29.583444433212282,26.45431685765584,0.6112557812780142,8.711054129600525,109.4627149963379,0.0
2022-04-25 15:10:00,12.6,18.5,17.8,22.4,17.2,4.449,1.8259450000000002,15.7935,43.6717,12.944444444444445,6.777777777777778,267.72222222222223,0.2,68.72222222222223,10.0,1009.0,97.44444444444444,7.111111111111111,8.722222222222221,2.888888888888889,,563.010496461364,1.245011074670964,55.84185553933268,29.63111512819926,26.352052635599353,0.6062662033484282,8.852511881453092,101.50409648353283,0.0
2022-04-25 15:20:00,12.7,19.3,18.2,22.4,16.7,4.47,0.67684,15.6126,43.7581,12.88888888888889,6.555555555555555,267.44444444444446,0.2,69.44444444444444,10.0,1009.0,94.88888888888889,7.222222222222222,8.444444444444445,2.7777777777777777,,550.6868701171875,0.9987115985912791,49.90396559893075,29.6652392355601,26.231349143981937,0.63946980531017,9.067440009117126,101.45538473765055,0.0
2022-04-25 15:30:00,12.7,19.7,18.5,22.4,16.4,4.451,0.758855,15.5536,43.8212,12.833333333333334,6.333333333333333,267.1666666666667,0.2,70.16666666666667,10.0,1009.0,92.33333333333333,7.333333333333333,8.166666666666666,2.6666666666666665,,548.9457562466325,0.8978336214901363,40.737790337794245,29.687676983400774,26.11054942761614,0.6964524361996052,9.34062075263164,100.7832073739057,0.0
2022-04-25 15:40:00,12.8,19.8,18.6,22.4,16.2,4.462,0.59421,15.493,43.8632,12.777777777777779,6.111111111111111,266.8888888888889,0.2,70.88888888888889,10.0,1009.0,89.77777777777777,7.444444444444445,7.888888888888889,2.5555555555555554,,541.4649975585937,0.7546748838367435,43.75092415136133,29.70566178003947,26.003883438110353,0.641232593357563,9.626625196139019,101.03421475728354,0.0
2022-04-25 15:50:00,12.8,19.8,18.7,22.4,16.1,4.465,0.69142,15.2125,43.6423,12.722222222222221,5.888888888888889,266.6111111111111,0.2,71.61111111111111,10.0,1009.0,87.22222222222223,7.555555555555555,7.611111111111111,2.4444444444444446,,531.5976149355132,0.6805788478676209,47.09121546869224,29.69946756362915,25.925095984141034,0.621942564000686,9.799911894798278,107.34738698323568,0.0
2022-04-25 16:00:00,13.2,19.9,18.8,22.3,16.2,4.454,0.588815,15.1638,43.5053,12.666666666666666,5.666666666666667,266.3333333333333,0.2,72.33333333333333,10.0,1009.0,84.66666666666667,7.666666666666667,7.333333333333334,2.3333333333333335,,529.7108574808055,0.504406360408849,42.82708481341432,29.692505387426074,25.86854017184732,0.6258399637817034,9.890259256076291,104.75674091672636,0.0
2022-04-25 16:10:00,14.1,20.2,19.1,22.4,16.7,4.454,0.65491,14.8733,43.6551,12.61111111111111,5.444444444444445,266.05555555555554,0.2,73.05555555555556,10.0,1009.0,82.11111111111111,7.777777777777778,7.055555555555555,2.2222222222222223,,520.537275102988,0.47814082438747085,37.26186599095662,29.66509528160095,25.825213457743324,0.5707253487904866,9.941532877286274,96.92510306040445,0.0
2022-04-25 16:20:00,13.7,20.2,19.2,22.4,16.6,4.464,0.685585,14.6065,43.9593,12.555555555555555,5.222222222222222,265.77777777777777,0.2,73.77777777777777,10.0,1009.0,79.55555555555556,7.888888888888889,6.777777777777779,2.111111111111111,,516.6356522693853,0.4643518584730935,36.31740616620597,29.619710426330567,25.803990920384724,0.5574449653178453,9.970339657465617,95.96246930440267,0.0
2022-04-25 16:30:00,14.0,20.2,19.2,22.4,16.8,4.444,1.1597,14.320545454545455,44.163818181818186,12.5,5.0,265.5,0.2,74.5,10.0,1009.0,77.0,8.0,6.5,2.0,,513.8277630720468,0.4881365450307474,36.55700292113137,29.538901227992746,25.810960718530122,0.4786041635616881,9.986882760589891,89.61535936970527,0.0
2022-04-25 16:40:00,13.4,20.1,19.0,22.4,16.5,4.405,1.317065,14.4659,44.3332,12.444444444444445,4.777777777777778,265.22222222222223,0.2,75.22222222222223,10.0,1009.0,74.44444444444444,8.11111111111111,6.222222222222222,1.8888888888888888,,502.72611057676124,0.6166776843722594,38.891169878210725,29.464836781819663,25.861173508961997,0.5175705893337726,9.995109666188558,90.25770829518636,0.0
2022-04-25 16:50:00,13.3,20.0,19.0,22.4,16.4,4.425,1.345835,14.200300000000002,44.3952,12.38888888888889,4.555555555555555,264.94444444444446,0.2,75.94444444444444,10.0,1009.0,71.88888888888889,8.222222222222221,5.944444444444445,1.777777777777778,,490.16262131614246,0.6359605156962818,36.405582582506085,29.404786622198554,25.92543570992725,0.5919465730709782,10.009234035236588,74.65666618805766,0.0
2022-04-25 17:00:00,13.4,20.0,19.0,22.4,16.4,4.413,1.5778599999999998,14.0585,44.4538,12.333333333333334,4.333333333333334,264.6666666666667,0.2,76.66666666666667,10.0,1009.0,69.33333333333333,8.333333333333334,5.666666666666667,1.6666666666666667,,480.7551988728841,0.6691108790898727,38.32052629395393,29.34559429804484,26.013412650426226,0.5947493555148442,10.01767775217692,89.29336228688558,0.0
2022-04-25 17:10:00,13.4,20.0,18.9,22.3,16.4,4.386,1.7786950000000001,13.7534,44.523700000000005,12.277777777777779,4.111111111111111,264.3888888888889,0.2,77.38888888888889,10.0,1009.0,66.77777777777777,8.444444444444445,5.388888888888889,1.5555555555555556,,477.08765453119383,0.717531931447444,42.50375117803024,29.25602313041687,26.11902275721232,0.5501489062607288,10.024749255180359,81.55342272440592,0.0
2022-04-25 17:20:00,13.4,19.8,18.8,22.2,16.2,4.358,1.8807099999999999,13.5682,44.5884,12.222222222222221,3.888888888888889,264.1111111111111,0.2,78.11111111111111,10.0,1009.0,64.22222222222223,8.555555555555555,5.111111111111112,1.4444444444444444,,474.31677500406903,0.8092197575188627,46.49489927787565,29.155052003704135,26.29784201783561,0.6806657137066289,10.030398264113671,99.65007033676397,0.0
2022-04-25 17:30:00,13.2,19.8,18.8,22.2,16.2,4.39,2.240385,13.7441,44.665499999999994,12.166666666666666,3.666666666666667,263.8333333333333,0.2,78.83333333333333,10.0,1009.0,61.666666666666664,8.666666666666666,4.833333333333334,1.3333333333333335,,470.05631663355337,1.0047956879933675,54.148395385742184,29.055695432027182,26.49548500696818,0.6973095336556435,10.025553310712178,105.83194396972655,0.0
2022-04-25 17:40:00,13.0,19.7,18.6,22.1,16.0,4.35,3.287705,13.538900000000002,44.6819,12.11111111111111,3.4444444444444446,263.55555555555554,0.2,79.55555555555556,10.0,1009.0,59.111111111111114,8.777777777777779,4.555555555555556,1.2222222222222223,,470.92786527436357,1.037360402773329,59.868431373423775,28.981605914902815,26.660054076408425,0.7799212981540649,10.021657941823449,114.27289720253866,0.0
2022-04-25 17:50:00,12.9,19.6,18.5,22.0,15.8,4.402,2.80267,13.4652,44.756299999999996,12.055555555555555,3.2222222222222223,263.27777777777777,0.2,80.27777777777777,10.0,1009.0,56.55555555555556,8.88888888888889,4.277777777777779,1.1111111111111112,,465.7835917154948,1.1865183288717673,69.96171286782302,28.924429575602215,26.86247797012329,0.8299462507168451,10.01356547196706,109.88500055948893,0.0
2022-04-25 18:00:00,12.8,19.6,18.6,22.0,15.6,4.425,3.09822,13.2042,44.817099999999996,12.0,3.0,263.0,0.2,81.0,10.0,1009.0,54.0,9.0,4.0,1.0,,463.02052045449443,1.2546694966780263,76.54245001647432,28.862334863787794,27.07559598683008,0.9065694555029516,10.007762335949257,115.54083357305474,0.0
2022-04-25 18:10:00,12.7,19.5,18.6,21.9,15.4,4.472,3.000755,13.020900000000001,44.6094,11.777777777777779,3.0555555555555554,260.1111111111111,0.3055555555555556,81.94444444444444,9.944444444444445,1009.2222222222222,56.22222222222222,8.88888888888889,4.111111111111111,1.0,,460.19805114746094,1.3291513945659001,82.3767972946167,28.76705160776774,27.241796042124427,0.9495974280436833,10.002754271825154,110.59963419596355,0.0
