,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-25 18:20:00,12.6,19.4,18.6,21.9,15.2,4.51,3.35911,12.4852,44.4507,11.555555555555555,3.111111111111111,257.22222222222223,0.41111111111111115,82.88888888888889,9.88888888888889,1009.4444444444445,58.44444444444444,8.777777777777779,4.222222222222222,1.0,,461.0482312993894,1.385311382247903,87.37036954050009,28.693677918116254,27.36643042564392,0.9683818252881368,9.998659715652465,115.69592465718588,0.0
2022-04-25 18:30:00,12.4,19.3,18.6,21.9,15.0,4.54,3.6096000000000004,12.6149,44.696,11.333333333333334,3.1666666666666665,254.33333333333334,0.5166666666666667,83.83333333333333,9.833333333333334,1009.6666666666666,60.666666666666664,8.666666666666666,4.333333333333333,1.0,,460.5435238822849,1.524051271559155,96.3964984973541,28.62873212532919,27.439464834296636,1.003822308728278,9.99689487806435,116.5511790710199,0.0
2022-04-25 18:40:00,12.4,19.3,18.6,21.9,14.9,4.525,3.887185,12.4087,44.9794,11.11111111111111,3.2222222222222223,251.44444444444446,0.6222222222222222,84.77777777777777,9.777777777777779,1009.8888888888889,62.888888888888886,8.555555555555555,4.444444444444445,1.0,,462.29251556396486,1.6036311369662903,101.77815106429622,28.548711042404175,27.51184197107951,1.0589781187971432,9.99518221537272,112.67383981068929,0.0
2022-04-25 18:50:00,12.4,19.2,18.7,21.8,14.8,4.517,3.56491,12.4586,45.1533,10.88888888888889,3.2777777777777777,248.55555555555554,0.7277777777777779,85.72222222222223,9.722222222222221,1010.1111111111111,65.11111111111111,8.444444444444445,4.555555555555555,1.0,,460.9903408532855,1.6397902301947276,110.08450917561849,28.46981375923574,27.60047196659234,1.1485752248731467,9.996563506595425,116.11262560818363,0.0
2022-04-25 19:00:00,12.4,19.1,18.7,21.8,14.7,4.556,3.2047,12.4147,45.243700000000004,10.666666666666666,3.3333333333333335,245.66666666666666,0.8333333333333335,86.66666666666667,9.666666666666666,1010.3333333333334,67.33333333333333,8.333333333333334,4.666666666666667,1.0,,455.74965541795757,1.600848734217175,110.95283288147489,28.410628039042155,27.658705981572467,1.1087492210666339,9.995971595446267,115.61963737487793,0.0
2022-04-25 19:10:00,12.3,19.1,18.7,21.8,14.7,4.547,3.752805,12.0634,45.2947,10.444444444444445,3.388888888888889,242.77777777777777,0.9388888888888889,87.61111111111111,9.61111111111111,1010.5555555555555,69.55555555555556,8.222222222222221,4.777777777777778,1.0,,457.0333287556966,1.604609595062369,109.21719183970306,28.329465675354005,27.737686433792117,1.1379272571206092,9.9957288535436,111.674527053833,0.0
2022-04-25 19:20:00,12.0,19.0,18.6,21.7,14.5,4.551,5.150615,11.783100000000001,45.337599999999995,10.222222222222221,3.4444444444444446,239.88888888888889,1.0444444444444445,88.55555555555556,9.555555555555555,1010.7777777777778,71.77777777777777,8.11111111111111,4.888888888888889,1.0,,457.5963722000999,1.662808668293522,110.00423582303321,28.267497526596152,27.785106144993684,1.1370067496263916,9.997514678246336,118.96939121538173,0.0
2022-04-25 19:30:00,12.0,18.9,18.5,21.7,14.4,4.566,4.523045,11.8217,45.433,10.0,3.5,237.0,1.1500000000000001,89.5,9.5,1011.0,74.0,8.0,5.0,1.0,,460.2377287801107,1.6810440413157146,117.41002473195394,28.2226958211263,27.797756687800092,1.1964973721901575,9.992733171780904,107.93740516662596,0.0
2022-04-25 19:40:00,11.9,18.8,18.4,21.7,14.2,4.565,4.111585,11.6472,45.501,9.777777777777779,3.5555555555555554,234.11111111111111,1.2555555555555555,90.44444444444444,9.444444444444445,1011.2222222222222,76.22222222222223,7.888888888888889,5.111111111111111,1.0,,461.5000736034875,1.58446312419102,108.09999167404605,28.14563570022583,27.858936548233032,1.1991295113166174,9.996810148557028,116.04206974029542,0.0
2022-04-25 19:50:00,11.8,18.8,18.4,21.6,14.2,4.544,4.7046,11.4005,45.5486,9.555555555555555,3.611111111111111,231.22222222222223,1.3611111111111112,91.38888888888889,9.38888888888889,1011.4444444444445,78.44444444444444,7.777777777777778,5.222222222222222,1.0,,460.66591724965764,1.643753502395867,104.0578989537557,28.09242560704549,27.860695953369138,1.2664731871088346,9.994535857836405,104.87510649363199,0.0
2022-04-25 20:00:00,11.5,18.6,18.2,21.6,13.9,4.557,4.6928399999999995,11.418299999999999,45.5987,9.333333333333334,3.6666666666666665,228.33333333333334,1.4666666666666668,92.33333333333333,9.333333333333334,1011.6666666666666,80.66666666666666,7.666666666666667,5.333333333333333,1.0,,453.8476193903781,1.7014194939601217,106.06050330404507,28.061117591128323,27.86494241625885,1.1642195712428927,9.99701581439034,117.42757948765988,0.0
2022-04-25 20:10:00,11.4,18.6,18.1,21.6,13.8,4.543,4.607495,11.1642,45.6707,9.11111111111111,3.7222222222222223,225.44444444444446,1.5722222222222222,93.27777777777777,9.277777777777779,1011.8888888888889,82.88888888888889,7.555555555555555,5.444444444444445,1.0,,455.4429338792823,1.6698042044464478,106.3289068752224,28.018906091054284,27.85378882408142,1.1313539254665375,9.994680457115173,111.39958478291828,0.0
2022-04-25 20:20:00,11.2,18.5,18.0,21.5,13.7,4.535,4.8647599999999995,10.9304,45.727999999999994,8.88888888888889,3.7777777777777777,222.55555555555554,1.6777777777777778,94.22222222222223,9.222222222222221,1012.1111111111111,85.11111111111111,7.444444444444445,5.555555555555555,1.0,,450.90306925455724,1.6803899422506827,106.2178559037117,27.97083612759908,27.87671964963277,1.2806102481484412,9.995416658719382,118.06705502827963,0.0
2022-04-25 20:30:00,11.1,18.4,17.9,21.5,13.5,4.551,5.158614999999999,10.746500000000001,45.5447,8.666666666666668,3.833333333333333,219.66666666666666,1.7833333333333334,95.16666666666667,9.166666666666666,1012.3333333333334,87.33333333333333,7.333333333333334,5.666666666666666,1.0,,444.71576676291977,1.6705064474694473,111.68724770152637,27.926165424982706,27.928153565724692,1.3693291169404982,9.994644192059834,114.33859116872152,0.0
2022-04-25 20:40:00,11.1,18.4,17.9,21.5,13.5,4.539,4.81262,10.732099999999999,45.7226,8.444444444444445,3.888888888888889,216.77777777777777,1.888888888888889,96.11111111111111,9.11111111111111,1012.5555555555555,89.55555555555554,7.222222222222222,5.777777777777778,1.0,,444.6165492687006,1.6682408849263595,107.89800223808504,27.897099246978758,27.93765009244283,1.25109430929025,9.992300380071004,112.13807123819988,0.0
2022-04-25 20:50:00,11.0,18.3,17.9,21.4,13.4,4.549,5.3674,10.6364,45.8916,8.222222222222221,3.9444444444444446,213.88888888888889,1.9944444444444445,97.05555555555556,9.055555555555555,1012.7777777777778,91.77777777777777,7.111111111111111,5.888888888888889,1.0,,445.00149241129554,1.6391454978783926,111.87464710235595,27.85744743347168,27.98161029179891,1.32288814107577,9.994401691754659,113.53112939198812,0.0
2022-04-25 21:00:00,11.0,18.3,17.9,21.4,13.4,4.536,5.257994999999999,10.6478,45.9988,8.0,4.0,211.0,2.1,98.0,9.0,1013.0,94.0,7.0,6.0,1.0,,449.62843497440736,1.624246027715462,110.61233764044982,27.799344708124796,27.99216566403707,1.4661914871136346,9.993774121602375,114.79778072357178,0.0
2022-04-25 21:10:00,10.9,18.2,17.9,21.4,13.3,4.522,4.70276,10.6837,46.048500000000004,7.888888888888889,4.0,208.88888888888889,2.0833333333333335,97.88888888888889,9.055555555555555,1013.1111111111111,94.0,6.944444444444445,6.0,1.0,,447.92843483058886,1.6533654755219227,107.40873233752063,27.73013584074427,28.027494791270605,1.3581449427809873,9.994402151107789,110.20608104518203,0.0
2022-04-25 21:20:00,10.8,18.2,18.0,21.3,13.3,4.544,4.27705,10.578,46.057100000000005,7.777777777777778,4.0,206.77777777777777,2.066666666666667,97.77777777777777,9.11111111111111,1013.2222222222222,94.0,6.888888888888889,6.0,1.0,,447.571677347819,1.6678740553061169,111.58249121348062,27.66972852389018,28.07325919787089,1.292666696111361,9.996203837394713,113.99858631134035,0.0
2022-04-25 21:30:00,10.4,18.1,18.6,21.3,13.1,4.532,4.43971,10.5649,46.080400000000004,7.666666666666667,4.0,204.66666666666666,2.0500000000000003,97.66666666666667,9.166666666666666,1013.3333333333334,94.0,6.833333333333333,6.0,1.0,,442.33429363382277,1.6045059415815914,112.22755003762111,27.614282824198405,28.11416117032369,1.4476655587553977,9.995725467999776,111.21049783070882,0.0
2022-04-25 21:40:00,10.3,18.1,18.9,21.4,12.9,4.526,4.353260000000001,10.3902,46.0993,7.555555555555555,4.0,202.55555555555554,2.033333333333333,97.55555555555556,9.222222222222221,1013.4444444444445,94.0,6.777777777777778,6.0,1.0,,444.24218688964845,1.5201729342391936,109.78326581879523,27.55771988868713,28.12100570678711,1.3468346074223518,9.995672713915507,107.4298303604126,0.0
2022-04-25 21:50:00,10.5,18.1,18.9,21.4,13.0,4.523,4.198205,10.2683,46.1404,7.444444444444445,4.0,200.44444444444446,2.0166666666666666,97.44444444444444,9.277777777777779,1013.5555555555555,94.0,6.722222222222222,6.0,1.0,,444.9726702880859,1.496740332643191,105.53346506754558,27.484040870666508,28.20287302017212,1.3822073500355085,9.996844889322917,121.09780946095785,0.0
2022-04-25 22:00:00,10.1,18.0,19.1,21.4,12.6,4.548,4.274945000000001,10.3199,46.1908,7.333333333333333,4.0,198.33333333333334,2.0,97.33333333333333,9.333333333333334,1013.6666666666666,94.0,6.666666666666667,6.0,1.0,,445.4136046275873,1.382632217304518,111.8138120056411,27.433323583602903,28.218656663894656,1.3844785769780477,9.995448193550109,95.4803345489502,0.0
2022-04-25 22:10:00,9.9,17.9,19.0,21.4,12.5,4.544,4.7836,10.3131,46.1968,7.222222222222222,4.0,196.22222222222223,1.9833333333333334,97.22222222222223,9.38888888888889,1013.7777777777778,94.0,6.611111111111111,6.0,1.0,,448.65488606770833,1.4454912436008454,111.44502049763996,27.38551741600037,28.309205319086708,1.306854575475057,9.996586513519286,128.98704081217448,0.0
2022-04-25 22:20:00,9.7,17.8,18.6,21.4,12.3,4.557,5.003410000000001,10.4381,46.2155,7.111111111111111,4.0,194.11111111111111,1.9666666666666668,97.11111111111111,9.444444444444445,1013.8888888888889,94.0,6.555555555555555,6.0,1.0,,448.9167776348947,1.5657340784665554,109.71089375943113,27.35577476501465,28.344969209035234,1.3812891324361165,9.99645705540975,86.21469240824382,0.0
2022-04-25 22:30:00,9.6,17.8,18.6,21.4,12.3,4.531,4.75552,10.3373,46.1459,7.0,4.0,192.0,1.9500000000000002,97.0,9.5,1014.0,94.0,6.5,6.0,1.0,,455.95937275502877,1.4440577246745427,108.08498307545979,27.31683870951335,28.37721058209737,1.3459891539812088,9.998963112831117,123.8228875096639,0.0
2022-04-25 22:40:00,9.4,17.7,18.6,21.4,12.2,4.555,4.8919049999999995,10.269200000000001,45.8296,6.888888888888889,4.0,189.88888888888889,1.9333333333333333,96.88888888888889,9.555555555555555,1014.1111111111111,94.0,6.444444444444445,6.0,1.0,,454.3203399658203,1.4831152418946143,112.85328907228458,27.260399784963642,28.442566027406787,1.3072833962502375,9.998961883868024,100.26597381091509,0.0
2022-04-25 22:50:00,9.6,17.7,18.8,21.4,12.1,4.55,4.76275,10.238299999999999,45.6924,6.777777777777778,4.0,187.77777777777777,1.9166666666666667,96.77777777777777,9.61111111111111,1014.2222222222222,94.0,6.388888888888889,6.0,1.0,,449.76837780831875,1.4343040863672891,109.00052883148194,27.214130125045777,28.446741336186726,1.3264661635955175,9.999391617774963,106.58681711832682,0.0
2022-04-25 23:00:00,9.4,17.7,19.0,21.4,12.1,4.549,4.947475,10.3472,45.7345,6.666666666666667,4.0,185.66666666666666,1.9000000000000001,96.66666666666667,9.666666666666666,1014.3333333333334,94.0,6.333333333333333,6.0,1.0,,449.2485070800782,1.501848748417224,111.23788874394477,27.146217158635455,28.52346329053243,1.3085188782215118,10.000189768473309,120.54906960805258,0.0
2022-04-25 23:10:00,9.3,17.6,19.1,21.4,12.0,4.543,4.670025,10.213,46.0417,6.555555555555555,4.0,183.55555555555554,1.8833333333333333,96.55555555555556,9.722222222222221,1014.4444444444445,94.0,6.277777777777778,6.0,1.0,,447.7207278021451,1.5082750477393467,115.07192923227947,27.108563060760495,28.544302202860514,1.3396597104271253,10.000523676872254,79.2923504447937,0.0
2022-04-25 23:20:00,9.5,17.7,19.0,21.3,12.1,4.567,4.4909,10.2895,46.2213,6.444444444444445,4.0,181.44444444444446,1.8666666666666667,96.44444444444444,9.777777777777779,1014.5555555555555,94.0,6.222222222222222,6.0,1.0,,447.39467925674614,1.4281828395795013,108.36992505650062,27.06078186988831,28.594621022542317,1.2394517229000728,9.999184581438701,126.16471961975097,0.0
2022-04-25 23:30:00,9.8,17.7,19.0,21.3,12.2,4.542,4.24505,10.1764,46.315,6.333333333333334,4.0,179.33333333333334,1.85,96.33333333333333,9.833333333333334,1014.6666666666666,94.0,6.166666666666667,6.0,1.0,,452.5874876912435,1.4218889864285786,113.58780245463053,27.006357474978508,28.652625961929072,1.4153751229523308,10.00016966632155,78.12013163029822,0.0
2022-04-25 23:40:00,9.2,17.6,18.9,21.3,11.9,4.543,4.130155,10.2331,46.3286,6.222222222222222,4.0,177.22222222222223,1.8333333333333335,96.22222222222223,9.88888888888889,1014.7777777777778,94.0,6.111111111111111,6.0,1.0,,450.47815599463445,1.3537571961479,110.8449579672086,26.96648661295573,28.66107258796692,1.3807972635825476,9.999136673609417,111.5300789642334,0.0
2022-04-25 23:50:00,9.1,17.6,19.1,21.4,11.9,4.527,3.825435,10.2393,46.3651,6.111111111111111,4.0,175.11111111111111,1.8166666666666667,96.11111111111111,9.944444444444445,1014.8888888888889,94.0,6.055555555555555,6.0,1.0,,451.1591532950566,1.3670243120193482,108.99587936401367,26.9191690158844,28.73581345876058,1.300494162340959,9.999646719296774,103.76536547342937,0.0
2022-04-26 00:00:00,9.1,17.6,18.8,21.3,11.8,4.525,4.025585,10.2956,46.421,6.0,4.0,173.0,1.8,96.0,10.0,1015.0,94.0,6.0,6.0,1.0,,452.0157376098633,1.4128631900747617,109.98969557444255,26.896842518113353,28.729766333845795,1.3024994836234656,10.0009969265474,84.7442118576967,0.0
2022-04-26 00:10:00,9.3,17.6,19.3,21.3,11.9,4.507,3.8485,10.0269,46.4854,6.0,4.055555555555555,171.66666666666666,1.7833333333333334,96.05555555555556,9.944444444444445,1014.9444444444445,94.33333333333333,5.944444444444445,6.111111111111111,1.0,,452.00391661194556,1.3542673835781334,112.47028988595737,26.8644051361084,28.782329673767087,1.2986588554581007,10.000125397046407,128.88101599375406,0.0
2022-04-26 00:20:00,9.5,17.7,18.8,21.3,12.0,4.511,3.957965,10.0653,46.564499999999995,6.0,4.111111111111111,170.33333333333334,1.7666666666666666,96.11111111111111,9.88888888888889,1014.8888888888889,94.66666666666667,5.888888888888889,6.222222222222222,1.0,,454.546393737793,1.3792470331986746,106.96931107838948,26.84500591595968,28.776229527791344,1.330881401002407,10.00126621246338,71.19959070841472,0.0
2022-04-26 00:30:00,9.5,17.7,19.3,21.3,12.0,4.517,4.018784999999999,9.8684,46.4741,6.0,4.166666666666667,169.0,1.75,96.16666666666667,9.833333333333334,1014.8333333333334,95.0,5.833333333333333,6.333333333333333,1.0,,456.2074367900278,1.268391828292844,109.50339790624415,26.82812826792399,28.75718748728434,1.328430130779743,10.000908091862996,120.65101041158042,0.0
2022-04-26 00:40:00,9.2,17.6,19.3,21.3,12.0,4.53,4.250945,10.039,46.550599999999996,6.0,4.222222222222222,167.66666666666666,1.7333333333333334,96.22222222222223,9.777777777777779,1014.7777777777778,95.33333333333333,5.777777777777778,6.444444444444445,1.0,,455.92160113455236,1.2651338957022813,109.22956692970406,26.79293965975444,28.77114550590515,1.263719660838445,10.001374759674073,92.53064220428466,0.0
2022-04-26 00:50:00,9.1,17.6,18.5,21.3,11.9,4.545,4.3002650000000004,10.075,46.67,6.0,4.277777777777778,166.33333333333334,1.7166666666666668,96.27777777777777,9.722222222222221,1014.7222222222222,95.66666666666667,5.722222222222222,6.555555555555555,1.0,,452.438903910319,1.2219026948014895,110.25048638661701,26.763376748131925,28.740593276518943,1.214231338727344,10.00138604411662,107.3691448059499,0.0
2022-04-26 01:00:00,9.8,17.8,19.6,21.3,12.3,4.525,4.37599,10.1295,46.7056,6.0,4.333333333333333,165.0,1.7,96.33333333333333,9.666666666666666,1014.6666666666666,96.0,5.666666666666667,6.666666666666667,1.0,,454.6449845868692,1.302301530782449,111.46010798114841,26.71619401931763,28.781585839589432,1.2831211778521538,9.999465667406717,114.54682369232178,0.0
2022-04-26 01:10:00,9.4,17.7,18.8,21.3,12.1,4.535,4.343014999999999,10.0226,46.6944,6.0,4.388888888888889,163.66666666666666,1.6833333333333333,96.38888888888889,9.61111111111111,1014.6111111111111,96.33333333333333,5.611111111111111,6.777777777777778,1.0,,456.4233595784505,1.2633564417409358,110.05943225494214,26.685346676508583,28.778571071624754,1.315226190984249,9.999839385350544,99.89895440419515,0.0
2022-04-26 01:20:00,9.5,17.7,19.0,21.3,12.1,4.522,4.363905,10.124600000000001,46.6903,6.0,4.444444444444445,162.33333333333334,1.6666666666666667,96.44444444444444,9.555555555555555,1014.5555555555555,96.66666666666667,5.555555555555555,6.888888888888889,1.0,,450.3418310581953,1.1843201234802014,114.01463177179885,26.64527870496114,28.80747218767802,1.2283851330478988,9.999584085146585,126.12170331319173,0.0
2022-04-26 01:30:00,9.4,17.7,19.2,21.3,12.1,4.525,4.28752,10.0695,46.7123,6.0,4.5,161.0,1.65,96.5,9.5,1014.5,97.0,5.5,7.0,1.0,,449.17513839195516,1.166280026336511,111.88493204752604,26.61141588846842,28.821794096628828,1.22878491461277,9.99966896057129,98.862086130778,0.0
2022-04-26 01:40:00,9.7,17.7,18.7,21.3,12.3,4.515,4.360205,9.9863,46.751999999999995,6.0,4.555555555555555,159.66666666666666,1.6333333333333333,96.55555555555556,9.444444444444445,1014.4444444444445,97.33333333333333,5.444444444444445,7.111111111111111,1.0,,454.9085811360677,1.128619231135495,112.9052771043508,26.576578521728514,28.84544199625651,1.1707431628306708,9.999445695877075,119.17437662760418,0.0
2022-04-26 01:50:00,9.9,17.7,19.5,21.3,12.2,4.522,4.3004,10.001900000000001,46.7859,6.0,4.611111111111111,158.33333333333334,1.6166666666666667,96.61111111111111,9.38888888888889,1014.3888888888889,97.66666666666667,5.388888888888889,7.222222222222222,1.0,,456.02224831065917,1.175647160816664,109.38315990749724,26.529492700608053,28.867493821493262,1.3140862433913627,9.99871641925124,102.0892170531893,0.0
2022-04-26 02:00:00,9.8,17.8,18.6,21.3,12.4,4.533,4.4379599999999995,9.9933,46.8266,6.0,4.666666666666667,157.0,1.6,96.66666666666667,9.333333333333334,1014.3333333333334,98.0,5.333333333333333,7.333333333333333,1.0,,452.5242980711488,1.1819139045864175,110.52733270914541,26.459330892562868,28.92691134770711,1.2211080810427666,9.998357326189677,120.50825201670327,0.0
2022-04-26 02:10:00,9.4,17.7,19.5,21.3,12.1,4.533,4.5888599999999995,10.0494,46.8569,6.0,4.722222222222222,155.66666666666666,1.5833333333333333,96.72222222222223,9.277777777777779,1014.2777777777778,98.33333333333333,5.277777777777778,7.444444444444445,1.0,,451.20697418212893,1.2305359986424445,108.97557202657065,26.41651073773702,28.989618425369265,1.1735299549500149,9.996837919553121,107.7013715871175,0.0
2022-04-26 02:20:00,9.7,17.7,18.6,21.3,12.2,4.538,4.790175,10.2048,46.8714,6.0,4.777777777777778,154.33333333333334,1.5666666666666667,96.77777777777777,9.222222222222221,1014.2222222222222,98.66666666666667,5.222222222222222,7.555555555555555,1.0,,451.4961711278455,1.1971488065554596,112.69600656002929,26.389799550374345,29.025202595392862,1.2368945198257764,9.995830849011739,114.78268806457518,0.0
2022-04-26 02:30:00,9.2,17.6,19.3,21.3,12.0,4.525,5.08816,10.236799999999999,46.7975,6.0,4.833333333333333,153.0,1.55,96.83333333333333,9.166666666666666,1014.1666666666666,99.0,5.166666666666667,7.666666666666666,1.0,,452.444104943988,1.2460285220897132,111.7529458100917,26.369545186360675,29.07275808652242,1.2291712069511413,9.996932390530905,108.61258655548097,0.0
2022-04-26 02:40:00,9.3,17.6,19.0,21.3,12.0,4.505,5.90323,10.286100000000001,46.7298,6.0,4.888888888888889,151.66666666666666,1.5333333333333332,96.88888888888889,9.11111111111111,1014.1111111111111,99.33333333333333,5.111111111111111,7.777777777777778,1.0,,448.9840262858073,1.1756346385930219,111.65113364591437,26.368349023360373,29.06854151136888,1.2115798821231054,9.998699830946375,101.50228388343353,0.0
2022-04-26 02:50:00,9.6,17.6,18.9,21.3,12.0,4.521,5.579885,10.3779,46.817099999999996,6.0,4.944444444444445,150.33333333333334,1.5166666666666666,96.94444444444444,9.055555555555555,1014.0555555555555,99.66666666666667,5.055555555555555,7.888888888888889,1.0,,447.2910248013201,1.1684009356300036,108.52219244639079,26.341173594792686,29.09771490732829,1.284403036336104,9.998284277915953,131.70647397359213,0.0
2022-04-26 03:00:00,9.3,17.7,19.3,21.3,12.1,4.534,5.2656149999999995,10.3707,46.8382,6.0,5.0,149.0,1.5,97.0,9.0,1014.0,100.0,5.0,8.0,1.0,,446.1012407430013,1.132320449495383,109.95615198146152,26.31090130805969,29.123640527725218,1.164604738255342,10.000254796346029,84.0156237411499,0.0
2022-04-26 03:10:00,9.7,17.7,18.6,21.3,12.1,4.519,4.837245,10.3644,46.821600000000004,6.0,4.888888888888889,143.77777777777777,1.488888888888889,97.0,9.0,1014.0,100.0,5.0,7.833333333333333,1.0555555555555556,,447.28841772671404,1.1944494004539177,108.18656363427976,26.27063210805257,29.134245341618858,1.1484267117579778,10.000144748687744,127.83320454915365,0.0
2022-04-26 03:20:00,9.1,17.7,19.5,21.3,12.1,4.539,4.60324,10.340399999999999,46.8053,6.0,4.777777777777778,138.55555555555554,1.4777777777777779,97.0,9.0,1014.0,100.0,5.0,7.666666666666667,1.1111111111111112,,448.8349501090214,1.1376148955481873,109.38782060978777,26.24050942738851,29.16635038693746,1.2614143206675847,9.999935725529989,99.89753768920897,0.0
2022-04-26 03:30:00,9.2,17.6,18.5,21.3,11.9,4.518,4.578895,10.1795,46.8154,6.0,4.666666666666667,133.33333333333334,1.4666666666666668,97.0,9.0,1014.0,100.0,5.0,7.5,1.1666666666666667,,445.67301879882814,1.140994705845744,110.11467793567033,26.218869279225668,29.16701022466024,1.2253132854898772,10.000705110232037,104.56035015106201,0.0
2022-04-26 03:40:00,9.0,17.6,19.4,21.2,11.9,4.505,4.9514949999999995,10.2537,46.8705,6.0,4.555555555555555,128.11111111111111,1.4555555555555555,97.0,9.0,1014.0,100.0,5.0,7.333333333333333,1.2222222222222223,,444.86648765476275,1.1746127378166058,107.79197614508159,26.17813404083252,29.18474999109904,1.1621660513679186,9.999296507835387,130.60908457438148,0.0
2022-04-26 03:50:00,9.5,17.6,18.8,21.3,12.0,4.533,5.079890000000001,10.3147,46.9096,6.0,4.444444444444445,122.88888888888889,1.4444444444444444,97.0,9.0,1014.0,100.0,5.0,7.166666666666667,1.2777777777777777,,447.19460723876955,1.1556320640444757,113.13229529062907,26.151157433191933,29.192367464701334,1.1790127354860307,9.999793658256532,89.0005998102824,0.0
2022-04-26 04:00:00,9.0,17.6,19.0,21.3,11.9,4.482,5.305725,10.2706,46.9281,6.0,4.333333333333333,117.66666666666667,1.4333333333333333,97.0,9.0,1014.0,100.0,5.0,7.0,1.3333333333333333,,443.672987390277,1.156178805119237,113.09982103272345,26.126137065887452,29.20992453893026,1.11907937725385,9.999811177253722,130.54465057373048,0.0
2022-04-26 04:10:00,9.4,17.6,19.1,21.3,12.0,4.496,4.861140000000001,10.1385,46.9263,6.0,4.222222222222222,112.44444444444446,1.4222222222222223,97.0,9.0,1014.0,100.0,5.0,6.833333333333333,1.3888888888888888,,448.8269281672336,1.1042934044353705,109.86684929109563,26.10623604774475,29.2289454015096,1.0748573511838913,9.999920643170674,104.65307171503703,0.0
2022-04-26 04:20:00,9.0,17.5,18.7,21.2,11.8,4.487,4.60458,10.1468,46.94840000000001,6.0,4.111111111111111,107.22222222222223,1.4111111111111112,97.0,9.0,1014.0,100.0,5.0,6.666666666666666,1.4444444444444444,,444.13439178466797,1.0883659232437275,109.16122429583706,26.100950395482176,29.24044381325738,1.1634802798731543,10.003621224105453,96.69524417587482,0.0
2022-04-26 04:30:00,8.9,17.5,19.3,21.3,11.8,4.496,4.3130250000000006,10.160599999999999,46.9411,6.0,4.0,102.0,1.4,97.0,9.0,1014.0,100.0,5.0,6.5,1.5,,446.4927272156463,1.0836198333293032,109.78266995230638,26.09347946802775,29.253428751627602,1.1174461543560028,10.002341856956482,116.27170959472656,0.0
2022-04-26 04:40:00,9.1,17.5,18.4,21.3,11.8,4.494,4.477790000000001,10.203700000000001,46.682900000000004,6.0,3.888888888888889,96.77777777777777,1.3888888888888888,97.0,9.0,1014.0,100.0,5.0,6.333333333333333,1.5555555555555556,,449.6151149705909,0.9895951307813327,112.17457853953044,26.083838586807254,29.245125993092852,1.135023310581843,10.003180594444276,77.95089073816936,0.0
2022-04-26 04:50:00,9.3,17.5,19.4,21.2,11.8,4.512,4.10607,10.143600000000001,46.8334,6.0,3.7777777777777777,91.55555555555556,1.3777777777777778,97.0,9.0,1014.0,100.0,5.0,6.166666666666666,1.6111111111111112,,449.84677703857426,1.08980363682165,167.14586107631186,26.078270756403604,29.257038567860924,1.2005226810773215,10.005097204844157,112.49526082356769,0.0
2022-04-26 05:00:00,9.4,17.5,19.1,21.2,11.9,4.474,3.5770299999999997,10.146,46.9477,6.0,3.666666666666667,86.33333333333334,1.3666666666666667,97.0,9.0,1014.0,100.0,5.0,6.0,1.6666666666666665,,452.4755006356075,1.4205725521792127,1331.625994173039,26.075118061701453,29.24499776204427,1.0864121305942536,10.002326711018881,104.16453404108684,0.0
2022-04-26 05:10:00,10.0,17.8,18.8,21.3,12.4,4.5,2.66425,10.1801,46.9992,6.0,3.5555555555555554,81.11111111111111,1.3555555555555556,97.0,9.0,1014.0,100.0,5.0,5.833333333333333,1.7222222222222223,,453.90409393310546,1.2032651233673097,937.5198927815754,26.08090352376302,29.233376967112225,1.0372248204549153,10.007067462603251,87.0792875480652,0.0
2022-04-26 05:20:00,9.3,17.6,19.4,21.3,12.0,4.509,2.267135,10.2763,46.9894,6.0,3.4444444444444446,75.8888888888889,1.3444444444444446,97.0,9.0,1014.0,100.0,5.0,5.666666666666666,1.7777777777777777,,450.51053643237583,0.932404853504593,560.4734729934951,26.091956357955933,29.181930319468183,1.022414803604285,10.005044960975647,112.08083297729493,0.0
2022-04-26 05:30:00,9.2,17.5,18.5,21.2,11.9,4.503,2.387395,10.3143,46.968399999999995,6.0,3.3333333333333335,70.66666666666667,1.3333333333333335,97.0,9.0,1014.0,100.0,5.0,5.5,1.8333333333333333,,456.5493065318842,0.9180268645084511,386.3367848731434,26.098539619445802,29.127184594472247,1.027429383099079,10.00290295124054,87.82693532307943,0.0
2022-04-26 05:40:00,9.2,17.5,19.5,21.2,11.9,4.507,2.373495,10.3208,46.9796,6.0,3.2222222222222223,65.44444444444446,1.3222222222222222,97.0,9.0,1014.0,100.0,5.0,5.333333333333333,1.8888888888888888,,458.41506663004554,1.143467930759077,468.1151724475925,26.107616481781008,29.053053339713255,1.0244675602808677,10.004009092492485,108.13665082983633,0.0
2022-04-26 05:50:00,9.2,17.6,18.5,21.2,11.9,4.501,5.394265,10.4842,47.0085,6.0,3.111111111111111,60.22222222222223,1.3111111111111111,97.0,9.0,1014.0,100.0,5.0,5.166666666666666,1.9444444444444444,,458.9211378145766,1.2289920581397364,1167.3005104142528,26.120855112075805,28.978089650472004,0.948352034687996,10.001047105789183,117.11343079884846,0.0
2022-04-26 06:00:00,9.5,17.6,19.5,21.2,12.1,4.509,3.663785,10.5228,47.0085,6.0,3.0,55.0,1.3,97.0,9.0,1014.0,100.0,5.0,5.0,2.0,,456.3078591918946,1.1571023467519863,765.9904457169872,26.11871132850647,28.941649379730222,0.9515522994597753,10.002717610994974,94.92002150217692,0.0
2022-04-26 06:10:00,9.2,17.6,18.7,21.3,12.1,4.479,3.9198749999999998,10.475800000000001,46.998000000000005,5.944444444444445,3.0,68.0,1.4166666666666667,96.94444444444444,8.88888888888889,1014.0555555555555,100.0,5.0,5.0,2.0,,455.8221858197793,1.1411789246938997,569.8393045397397,26.120035530726113,28.921901785532633,0.9219223229090373,10.004148178100586,111.4581539662679,0.0
2022-04-26 06:20:00,9.2,17.6,19.2,21.3,12.0,4.488,4.511005,9.7538,46.9381,5.888888888888889,3.0,81.0,1.5333333333333334,96.88888888888889,8.777777777777779,1014.1111111111111,100.0,5.0,5.0,2.0,,461.95376049524066,1.5495337496234873,419.13037255152466,26.126372928619382,28.901636896133425,0.8827922771871091,10.006616549491882,101.25589942932129,0.0
2022-04-26 06:30:00,9.1,17.6,18.9,21.3,11.9,4.467,5.05379,9.386700000000001,46.9879,5.833333333333333,3.0,94.0,1.65,96.83333333333333,8.666666666666666,1014.1666666666666,100.0,5.0,5.0,2.0,,458.1695708211263,1.3489474101861316,321.3864741007487,26.12362845082101,28.88324694326015,0.9258147524044814,10.011662450957168,108.8908503502184,0.0
2022-04-26 06:40:00,9.1,17.6,19.0,21.3,11.9,4.497,5.79068,9.2915,46.9753,5.777777777777778,3.0,107.0,1.7666666666666666,96.77777777777777,8.555555555555555,1014.2222222222222,100.0,5.0,5.0,2.0,,458.54491729736327,1.4368033940441864,295.4921944690424,26.111170899073283,28.860491088231406,0.9185430346429347,10.01131948153178,117.02011587778728,0.0
2022-04-26 06:50:00,9.1,17.6,19.0,21.3,11.9,4.457,5.104805000000001,9.1998,46.7445,5.722222222222222,3.0,120.0,1.8833333333333333,96.72222222222223,8.444444444444445,1014.2777777777778,100.0,5.0,5.0,2.0,,456.1419055631791,1.4701776263471378,256.8526501813986,26.108472630182906,28.829268379211424,0.9730827204386394,10.01387004852295,96.12432652791342,0.0
2022-04-26 07:00:00,9.3,17.6,18.9,21.4,11.9,4.472,5.39541,9.1999,46.6619,5.666666666666667,3.0,133.0,2.0,96.66666666666667,8.333333333333334,1014.3333333333334,100.0,5.0,5.0,2.0,,459.3860837528623,1.391119370255093,212.63010409209687,26.108530820210774,28.86903882980347,0.9749642205238344,10.02498152256012,100.59296820322672,0.0
2022-04-26 07:10:00,9.5,17.7,19.3,21.5,12.0,4.515,5.910945,8.9692,46.62,5.611111111111111,3.0,146.0,2.1166666666666667,96.61111111111111,8.222222222222221,1014.3888888888889,100.0,5.0,5.0,2.0,,572.9221919548648,1.7210677051544188,171.7302963002523,26.17126381592673,29.07138416040139,1.0672528306838593,10.030078647488454,89.57613829357376,0.0
2022-04-26 07:20:00,9.5,17.8,18.6,21.5,12.3,4.475,4.727304999999999,8.568299999999999,46.5844,5.555555555555555,3.0,159.0,2.2333333333333334,96.55555555555556,8.11111111111111,1014.4444444444445,100.0,5.0,5.0,2.0,,636.8328405761719,1.7553770474626518,170.3046419395835,26.248182878494266,29.41648111343384,1.0903320129712424,10.025785652796428,103.980762201945,0.0
2022-04-26 07:30:00,9.2,17.8,19.0,21.5,12.1,4.462,5.120475000000001,8.471,46.6075,5.5,3.0,172.0,2.3499999999999996,96.5,8.0,1014.5,100.0,5.0,5.0,2.0,,673.8789786012146,1.7368010607513331,200.36232096957622,26.299666020075477,29.61562698682149,1.2164350179831187,10.017951057751974,109.13270963033042,0.0
2022-04-26 07:40:00,9.3,17.8,19.4,21.6,12.0,4.445,3.010745,8.5071,46.660000000000004,5.444444444444445,3.0,185.0,2.466666666666667,96.44444444444444,7.888888888888889,1014.5555555555555,100.0,5.0,5.0,2.0,,729.3759665443157,1.6826817788882444,202.28398989575058,26.334377530415857,29.8517479578654,1.1530854749679567,10.015711301167807,112.037879447937,0.0
2022-04-26 07:50:00,9.2,17.9,18.6,21.7,12.2,4.455,2.3264,8.4663,46.7042,5.388888888888889,3.0,198.0,2.583333333333333,96.38888888888889,7.777777777777778,1014.6111111111111,100.0,5.0,5.0,2.0,,770.2024358008374,2.1057793245712917,393.49673395792644,26.362341947555542,30.00596837043762,1.2206207617123923,10.008202891349793,114.83267119089763,0.0
2022-04-26 08:00:00,9.2,17.9,19.1,21.7,12.0,4.493,4.7280500000000005,8.488499999999998,46.9961,5.333333333333333,3.0,211.0,2.7,96.33333333333333,7.666666666666667,1014.6666666666666,100.0,5.0,5.0,2.0,,790.2890909199331,1.9361660306904949,383.46634547863977,26.38242395401001,30.108750769297284,1.3031715304652849,10.002401512463887,117.18989841461182,0.0
2022-04-26 08:10:00,9.3,17.9,19.1,21.7,12.0,4.491,3.566045,8.6682,47.2122,5.277777777777778,3.0,224.0,2.8166666666666664,96.27777777777777,7.555555555555555,1014.7222222222222,100.0,5.0,5.0,2.0,,795.8626985677083,1.7499355879274465,316.3690138649806,26.39056621754756,30.085067252278982,1.3329900225312983,10.000113627767302,103.18378455386137,0.0
2022-04-26 08:20:00,9.0,17.9,18.9,21.8,11.9,4.455,3.265995,8.9525,47.335899999999995,5.222222222222222,3.0,237.0,2.933333333333333,96.22222222222223,7.444444444444445,1014.7777777777778,100.0,5.0,5.0,2.0,,794.7842041576868,1.5938878472646079,283.63451059977217,26.396342713038127,30.05715408960978,1.277166883846124,10.001553978919983,107.13445868174236,0.0
2022-04-26 08:30:00,8.3,17.6,19.3,21.8,11.4,4.456,4.9980150000000005,8.6786,47.358,5.166666666666667,3.0,250.0,3.05,96.16666666666667,7.333333333333334,1014.8333333333334,100.0,5.0,5.0,2.0,,797.692758297975,1.6873057380907954,232.05943734810177,26.407868140538532,29.953687518437704,1.2288467171788215,9.996316588719685,112.96253392537434,0.0
2022-04-26 08:40:00,8.0,17.5,18.4,21.8,11.2,4.511,3.2938650000000003,8.684999999999999,47.3392,5.111111111111111,3.0,263.0,3.1666666666666665,96.11111111111111,7.222222222222222,1014.8888888888889,100.0,5.0,5.0,2.0,,796.9542474365235,2.312623242735863,179.90505780537924,26.403524443308516,29.816843649546303,1.1751004606485367,9.992338949839274,105.9360593032837,0.0
2022-04-26 08:50:00,7.6,17.5,19.1,21.9,10.9,4.479,2.826385,8.668800000000001,47.3331,5.055555555555555,3.0,276.0,3.283333333333333,96.05555555555556,7.111111111111111,1014.9444444444445,100.0,5.0,5.0,2.0,,783.771841220198,2.678078014917966,201.64348614924373,26.397708094914755,29.711506792704267,1.2269452392061553,9.997006691296896,109.38137687683104,0.0
2022-04-26 09:00:00,7.4,17.4,19.4,21.9,10.6,4.493,2.5224599999999997,8.522499999999999,47.3278,5.0,3.0,289.0,3.4,96.0,7.0,1015.0,100.0,5.0,5.0,2.0,,775.0073398844401,2.5144271554044413,374.66952168006685,26.38804162025452,29.602148243586225,1.0730299167831738,9.99731236934662,105.68181662241618,0.0
2022-04-26 09:10:00,7.2,17.3,18.5,21.9,10.5,4.501,1.20496,8.2999,47.341899999999995,5.055555555555555,3.1666666666666665,287.6666666666667,3.3388888888888886,96.0,7.111111111111111,1015.1666666666666,100.0,5.0,5.166666666666667,2.0,,763.5281423634497,2.881195650154588,350.2370176360567,26.392723289424207,29.493796676832893,1.1111979902455285,9.998945031470807,110.0459142040321,0.0
2022-04-26 09:20:00,7.1,17.3,18.7,21.9,10.4,4.48,4.6049500000000005,8.255700000000001,47.3872,5.111111111111111,3.3333333333333335,286.3333333333333,3.2777777777777777,96.0,7.222222222222222,1015.3333333333334,100.0,5.0,5.333333333333333,2.0,,740.9006013997396,2.5387884006897607,294.16299095153806,26.40976589520772,29.370702594121298,1.061430186033249,9.998371445337932,119.28576435089113,0.0
2022-04-26 09:30:00,7.0,17.3,19.6,22.0,10.3,4.445,1.3404099999999999,8.234100000000002,47.3926,5.166666666666667,3.5,285.0,3.216666666666667,96.0,7.333333333333333,1015.5,100.0,5.0,5.5,2.0,,723.4446201578776,2.0584302815037256,269.27272042010463,26.445992949803667,29.204010117848714,1.0605158654848734,9.998429856300353,104.32693445841471,0.0
2022-04-26 09:40:00,6.9,17.3,19.1,22.0,10.3,4.46,5.723725,8.0089,47.357099999999996,5.222222222222222,3.666666666666667,283.6666666666667,3.1555555555555554,96.0,7.444444444444445,1015.6666666666666,100.0,5.0,5.666666666666667,2.0,,733.4428490228763,1.8116870062465722,563.3006299000541,26.482751417160035,29.0649967956543,1.0105036708712578,9.996719506581623,110.44983558654785,0.0
2022-04-26 09:50:00,7.0,17.3,18.4,22.0,10.2,4.48,0.690235,8.0149,47.3578,5.277777777777778,3.8333333333333335,282.3333333333333,3.094444444444444,96.0,7.555555555555555,1015.8333333333334,100.0,5.0,5.833333333333333,2.0,,852.0635821533203,1.506943172812462,608.2948832194011,26.52754092982558,29.31813722772025,1.1061360595428227,9.990089643561776,169.33897551906566,0.0
2022-04-26 10:00:00,7.0,17.3,18.7,22.0,10.2,4.501,5.35093,8.1525,47.1031,5.333333333333333,4.0,281.0,3.033333333333333,96.0,7.666666666666667,1016.0,100.0,5.0,6.0,2.0,,970.6910177998159,1.5598574081787282,537.584646108164,26.57537817955017,29.8718474928538,1.1024098176757495,9.978436767260234,235.46199963887528,0.0
2022-04-26 10:10:00,6.9,17.3,19.5,22.1,10.1,4.514,2.39309,8.3567,47.1736,5.388888888888889,4.166666666666667,279.6666666666667,2.9722222222222223,96.0,7.777777777777778,1016.1666666666666,100.0,5.0,6.166666666666667,2.0,,1178.7741198730469,1.9896669057062115,547.3657875845527,26.690260060628255,30.63018456141154,1.1372751583655676,9.9624232339859,329.65273735046384,0.0
2022-04-26 10:20:00,6.9,17.4,19.4,22.2,10.3,4.539,0.5295449999999999,8.7833,47.1764,5.444444444444445,4.333333333333334,278.3333333333333,2.911111111111111,96.0,7.888888888888889,1016.3333333333334,100.0,5.0,6.333333333333334,2.0,,1382.802074914691,2.502819800376892,534.3739456176758,26.819035161336263,31.47704763094584,1.0323625920216242,9.907679950396219,495.9575112406413,0.0
2022-04-26 10:30:00,6.7,17.4,18.7,22.3,10.2,4.517,0.55379,9.0935,46.9427,5.5,4.5,277.0,2.8499999999999996,96.0,8.0,1016.5,100.0,5.0,6.5,2.0,,1610.5930327737742,4.0188781292290345,610.2773461043364,27.004620895385745,32.323077561060586,1.0302194276452066,9.837593199412028,415.1296291605631,0.0
2022-04-26 10:40:00,6.7,17.4,18.5,22.3,10.2,4.523,0.502415,9.0642,46.7448,5.555555555555555,4.666666666666667,275.6666666666667,2.7888888888888888,96.0,8.11111111111111,1016.6666666666666,100.0,5.0,6.666666666666667,2.0,,1787.8941316731768,5.813707312917979,438.01601240599894,27.206586542129514,32.96161698659261,1.161388720969359,9.869085634549458,414.7426139831543,0.0
2022-04-26 10:50:00,6.7,17.4,19.2,22.3,10.1,4.505,0.46281999999999995,9.4111,46.6083,5.611111111111111,4.833333333333334,274.3333333333333,2.727777777777778,96.0,8.222222222222221,1016.8333333333334,100.0,5.0,6.833333333333334,2.0,,1831.1265621632544,5.748395636876424,439.17810155232746,27.383961257934573,33.19847969690959,1.0418760211269062,9.923510489463805,441.40084396362306,0.0
2022-04-26 11:00:00,6.6,17.5,19.7,22.4,10.2,4.548,1.157715,9.8092,46.5814,5.666666666666667,5.0,273.0,2.6666666666666665,96.0,8.333333333333334,1017.0,100.0,5.0,7.0,2.0,,1880.7461547851562,5.918448405494798,428.47046348959714,27.550602760314938,33.161513551076254,1.1550752891103426,9.952538199424744,411.53734329223636,0.0
2022-04-26 11:10:00,6.5,17.4,19.0,22.4,10.1,4.555,0.720025,10.2234,46.3486,5.722222222222222,5.166666666666667,271.6666666666667,2.605555555555555,96.0,8.444444444444445,1017.1666666666666,100.0,5.0,7.166666666666667,2.0,,1874.8800907389323,4.748041776344602,255.7560617061119,27.617038338979086,32.96929537455241,1.254453886250655,9.965985350608825,344.95640360514324,0.0
2022-04-26 11:20:00,6.3,17.4,18.4,22.4,10.1,4.555,0.595555,9.8792,46.2267,5.777777777777778,5.333333333333334,270.3333333333333,2.5444444444444443,96.0,8.555555555555555,1017.3333333333334,100.0,5.0,7.333333333333334,2.0,,1784.4726294646866,4.846204935177571,180.9037029119804,27.63382218689215,32.62274534892515,1.1351188282790732,9.976936549306567,202.94892071624923,0.0
2022-04-26 11:30:00,6.3,17.4,18.9,22.4,10.0,4.553,0.677985,10.418299999999999,46.2709,5.833333333333333,5.5,269.0,2.4833333333333334,96.0,8.666666666666666,1017.5,100.0,5.0,7.5,2.0,,1720.7341353352865,5.66453595717748,115.89700579325358,27.638862835566204,32.161674432754516,1.21300262093544,9.98361467997233,154.67635683695477,0.0
2022-04-26 11:40:00,6.2,17.4,19.6,22.4,9.9,4.549,0.694095,10.756,46.117000000000004,5.888888888888889,5.666666666666667,267.6666666666667,2.422222222222222,96.0,8.777777777777779,1017.6666666666666,100.0,5.0,7.666666666666667,2.0,,1650.398646548918,5.015805147866072,79.46097820174222,27.640692542394003,31.798533719380696,1.1549832400679587,9.990595026016235,109.13793448130289,0.0
2022-04-26 11:50:00,6.2,17.5,19.3,22.6,10.0,4.544,0.8053000000000001,10.9131,45.9197,5.944444444444445,5.833333333333334,266.3333333333333,2.3611111111111107,96.0,8.88888888888889,1017.8333333333334,100.0,5.0,7.833333333333334,2.0,,1572.575106608073,3.5429292164279915,51.796858710057315,27.599391120274863,31.612779391606647,1.2028634187579155,9.998276937802633,106.14461212158203,0.0
2022-04-26 12:00:00,6.4,17.6,18.4,22.6,10.2,4.542,0.8639699999999999,10.6368,45.7217,6.0,6.0,265.0,2.3,96.0,9.0,1018.0,100.0,5.0,8.0,2.0,,1512.7383650996767,3.459253391781769,23.76462865681298,27.61173533439636,31.327123829523725,1.1299358269572257,9.997623054186503,97.78395589192709,190.0
2022-04-26 12:10:00,6.5,17.8,18.5,22.7,10.4,4.596,1.356595,11.1018,45.481,6.0,5.833333333333333,262.8333333333333,2.172222222222222,95.88888888888889,9.055555555555555,1018.0,100.0,5.0,7.777777777777778,2.0,,1391.9312753681752,4.175639656108652,15.729879603116526,27.624271590905114,30.934434195763423,1.0614936783176954,9.999578936243317,94.11464229437823,0.0
2022-04-26 12:20:00,7.0,18.1,18.9,22.9,10.9,4.613,1.235825,11.0937,45.3597,6.0,5.666666666666667,260.6666666666667,2.0444444444444443,95.77777777777777,9.11111111111111,1018.0,100.0,5.0,7.555555555555555,2.0,,1336.2596882155844,4.684008162816366,6.890879216194153,27.606354862848917,30.66946034749349,1.0806045921643574,9.999272354443868,104.00268510182698,0.0
2022-04-26 12:30:00,7.4,18.4,19.2,23.1,11.3,4.667,1.66632,11.2961,45.3546,6.0,5.5,258.5,1.9166666666666665,95.66666666666667,9.166666666666666,1018.0,100.0,5.0,7.333333333333333,2.0,,1242.943563288546,4.761863344214057,20.15129450405048,27.603708607355752,30.376870784759525,1.0317323353886603,10.003516012827555,98.1751674524943,0.0
2022-04-26 12:40:00,7.4,18.6,19.1,23.1,11.5,4.698,1.9335799999999999,11.6526,45.3252,6.0,5.333333333333333,256.3333333333333,1.7888888888888888,95.55555555555556,9.222222222222221,1018.0,100.0,5.0,7.111111111111111,2.0,,1187.2924300130207,3.394919893566498,30.44654334736409,27.613795916604214,30.128216958957942,0.9865579622462798,10.006458778355292,103.97519372137518,0.0
2022-04-26 12:50:00,7.8,18.7,19.3,23.1,11.7,4.773,1.85411,11.85,45.2642,6.0,5.166666666666667,254.16666666666666,1.661111111111111,95.44444444444444,9.277777777777779,1018.0,100.0,5.0,6.888888888888889,2.0,,1125.0000287917564,2.807229245672118,34.175706713347786,27.623033828735352,29.916161772410078,1.0422348922491074,10.007676922480266,105.25672760009766,0.0
2022-04-26 13:00:00,8.3,18.9,19.3,23.1,11.9,4.801,2.374505,12.363499999999998,45.2469,6.0,5.0,252.0,1.5333333333333332,95.33333333333333,9.333333333333334,1018.0,100.0,5.0,6.666666666666667,2.0,,1068.426357421875,2.016733923995562,63.69441600174554,27.62430782318115,29.749389533996585,0.9695679436127345,10.009486633936564,104.04676275889078,0.0
2022-04-26 13:10:00,8.5,19.0,19.1,23.0,12.1,4.825,2.2670500000000002,12.3346,45.4142,6.0,4.833333333333333,249.83333333333334,1.4055555555555554,95.22222222222223,9.38888888888889,1018.0,100.0,5.0,6.444444444444445,2.0,,1008.8161988286863,1.75823276590156,188.36452845460278,27.592474465292007,29.5832204109984,0.9592712396790422,10.011808135366179,100.6244916332224,0.0
2022-04-26 13:20:00,8.6,19.2,18.9,23.1,12.3,4.861,2.45635,12.624500000000001,45.4917,6.0,4.666666666666666,247.66666666666666,1.2777777777777777,95.11111111111111,9.444444444444445,1018.0,100.0,5.0,6.222222222222222,2.0,,1017.938350907249,1.613757008132288,540.6861137760831,27.63548594792684,29.45198392868042,1.0703652014334997,10.011857180595397,104.79442785898843,0.0
2022-04-26 13:30:00,8.8,19.3,19.4,23.1,12.4,4.844,2.11356,12.9767,45.4858,6.0,4.5,245.5,1.15,95.0,9.5,1018.0,100.0,5.0,6.0,2.0,,1007.9553585850506,1.5043888698594043,364.545626768123,27.708728656768795,29.349425827662152,1.0388269386688869,10.008328943252563,121.80137999216716,0.0
2022-04-26 13:40:00,8.9,19.4,19.0,23.1,12.7,4.877,1.9277000000000002,13.368099999999998,45.437799999999996,6.0,4.333333333333333,243.33333333333334,1.0222222222222221,94.88888888888889,9.555555555555555,1018.0,100.0,5.0,5.777777777777778,2.0,,981.2078973178207,1.5318809501229034,282.0606179770777,27.758509955484357,29.206755021986414,1.1039198902998466,10.0074899349838,121.10548566953733,0.0
2022-04-26 13:50:00,9.7,19.5,19.2,23.0,12.9,4.869,2.02464,13.9733,45.3037,6.0,4.166666666666666,241.16666666666666,0.8944444444444444,94.77777777777777,9.61111111111111,1018.0,100.0,5.0,5.555555555555555,2.0,,977.9285726051769,1.5509611819945488,186.8860144706769,27.80698326746623,29.081610514322914,1.1114682606856028,10.004380688667299,187.04941633860273,0.0
2022-04-26 14:00:00,9.6,19.5,19.0,22.9,12.9,4.863,1.8370950000000001,14.7951,45.0241,6.0,4.0,239.0,0.7666666666666666,94.66666666666667,9.666666666666666,1018.0,100.0,5.0,5.333333333333334,2.0,,951.1750150553386,1.257837983166094,80.41899447845199,27.8491717116038,28.950061820348104,1.1038498435417812,9.999540961583454,120.7535783513387,0.0
2022-04-26 14:10:00,10.2,19.5,19.4,22.9,13.2,4.839,1.8156700000000001,14.8182,44.6749,6.0,3.833333333333333,236.83333333333334,0.6388888888888888,94.55555555555556,9.722222222222221,1018.0,100.0,5.0,5.111111111111111,2.0,,918.3151579267129,1.2868440802740513,58.29249163008005,27.88333861668905,28.777012230555215,1.0571577006578445,9.999439234733583,131.29282989501954,0.0
2022-04-26 14:20:00,10.8,19.7,19.2,22.9,13.8,4.862,1.96881,14.888,44.5761,6.0,3.6666666666666665,234.66666666666666,0.5111111111111111,94.44444444444444,9.777777777777779,1018.0,100.0,5.0,4.888888888888889,2.0,,897.7687133789062,1.3298427685068153,57.95795656408967,27.900705455144248,28.698400058746337,1.1216907332340875,9.9948379945755,140.02425983428955,0.0
2022-04-26 14:30:00,10.9,19.8,19.3,22.9,13.7,4.866,2.1791,14.7835,44.585,6.0,3.5,232.5,0.3833333333333333,94.33333333333333,9.833333333333334,1018.0,100.0,5.0,4.666666666666667,2.0,,875.5183508862025,1.5355278282684122,37.9096429417497,27.938288223443788,28.535002359953086,1.1534813400207322,9.996845615287947,107.47542958264793,0.0
2022-04-26 14:40:00,10.9,19.7,19.2,22.9,13.7,4.826,2.43269,14.752,44.651599999999995,6.0,3.333333333333333,230.33333333333334,0.25555555555555554,94.22222222222223,9.88888888888889,1018.0,100.0,5.0,4.444444444444445,2.0,,848.9188950251437,1.5170037474234899,27.65125062306722,27.9880216439565,28.38895542780558,1.1068218777577081,10.00103708744049,96.41492534637452,0.0
2022-04-26 14:50:00,11.3,19.8,19.4,22.9,14.1,4.861,2.574315,14.733799999999999,44.749,6.0,3.1666666666666665,228.16666666666666,0.12777777777777777,94.11111111111111,9.944444444444445,1018.0,100.0,5.0,4.222222222222222,2.0,,812.3314522298177,1.4366394637937598,29.270601451895335,28.067204469045002,28.08381909052531,1.2504788572589556,10.008904886245727,100.13563032786051,0.0
2022-04-26 15:00:00,12.1,19.9,19.5,22.9,14.4,4.856,2.306075,14.7583,44.6021,6.0,3.0,226.0,0.0,94.0,10.0,1018.0,100.0,5.0,4.0,2.0,,813.7750057808009,1.4937628393860187,46.08757552427087,28.223666887283326,27.73627217610677,1.0824618830283483,10.008239337603252,108.1195116551717,0.0
2022-04-26 15:10:00,12.2,20.2,19.7,22.9,15.1,4.826,2.664775,14.9501,44.4859,6.055555555555555,3.0,232.66666666666666,0.005555555555555556,93.83333333333333,10.0,1018.0555555555555,99.44444444444444,5.055555555555555,3.9444444444444446,1.9444444444444444,,831.7786498181573,1.5868939947307446,66.32401252046142,28.572004747390746,27.414272082646686,1.0700680742661157,9.999971731503804,82.32781107584636,0.0
2022-04-26 15:20:00,12.4,20.2,19.7,22.9,15.2,4.809,2.45193,15.1154,44.5464,6.111111111111111,3.0,239.33333333333334,0.011111111111111112,93.66666666666667,10.0,1018.1111111111111,98.88888888888889,5.111111111111111,3.888888888888889,1.8888888888888888,,808.4102016194662,1.4522662104927213,73.25445564895026,29.11324591000875,26.889933287302654,1.0712067012985547,9.993877871831257,85.43660789489746,0.0
2022-04-26 15:30:00,12.7,20.3,19.8,22.9,15.5,4.771,2.378005,15.0667,44.519,6.166666666666667,3.0,246.0,0.01666666666666667,93.5,10.0,1018.1666666666666,98.33333333333333,5.166666666666667,3.8333333333333335,1.8333333333333333,,772.0884553334905,1.6569724024453407,78.37393109855006,29.371040271123253,26.267663151423136,1.0213012590010961,9.992370028495788,90.99614991505942,0.0
2022-04-26 15:40:00,13.1,20.3,19.9,22.9,15.6,4.778,2.479365,14.9489,44.5025,6.222222222222222,3.0,252.66666666666666,0.022222222222222223,93.33333333333333,10.0,1018.2222222222222,97.77777777777777,5.222222222222222,3.7777777777777777,1.7777777777777777,,756.686987915039,1.6446922799759665,60.78306365568086,29.42001065848304,25.876827065149946,1.1083206730380737,9.992433056466567,98.88467746984763,0.0
2022-04-26 15:50:00,13.5,20.5,20.1,23.0,15.9,4.778,2.57394,14.791,44.5519,6.277777777777778,3.0,259.3333333333333,0.02777777777777778,93.16666666666667,10.0,1018.2777777777778,97.22222222222223,5.277777777777778,3.7222222222222223,1.7222222222222223,,729.4573439744971,1.6516973547140759,43.98439798355103,29.38449127515157,25.62225850423177,1.106111735800902,9.994463246663411,111.1198344930013,0.0
