,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-26 16:00:00,13.6,17.1,17.4,23.0,20.2,4.41,2.685868181818182,14.377454545454547,44.63090909090909,6.333333333333333,3.0,266.0,0.03333333333333334,93.0,10.0,1018.3333333333334,96.66666666666667,5.333333333333333,3.6666666666666665,1.6666666666666667,,713.0953533163838,1.5431154738644421,31.995626856108846,29.291878808339437,25.496163988113402,1.1805392657717069,9.99729958852132,108.57777866363526,0.0
2022-04-26 16:10:00,13.3,18.3,17.8,22.8,18.8,4.464,2.528135,14.6881,44.731700000000004,6.388888888888889,3.0,272.6666666666667,0.038888888888888896,92.83333333333333,10.0,1018.3888888888889,96.11111111111111,5.388888888888889,3.611111111111111,1.6111111111111112,,696.3861881510417,1.5148131943826622,24.598194732181096,29.322459659315847,25.443724717572742,1.0684720390106812,10.001513421861201,110.37157758556427,0.0
2022-04-26 16:20:00,12.8,19.0,18.2,22.7,17.5,4.433,4.268775,14.6274,44.7127,6.444444444444445,3.0,279.3333333333333,0.044444444444444446,92.66666666666667,10.0,1018.4444444444445,95.55555555555556,5.444444444444445,3.5555555555555554,1.5555555555555556,,661.7020435482332,1.4335071268930273,23.694944184890577,29.46515316327413,25.305376879374187,1.2223594723145168,10.002475447654724,97.26168289025625,0.0
2022-04-26 16:30:00,12.8,19.5,18.5,22.7,17.0,4.494,2.9677350000000002,14.047,44.704899999999995,6.5,3.0,286.0,0.05,92.5,10.0,1018.5,95.0,5.5,3.5,1.5,,476.3790284430844,1.3996924465894698,20.177937459945678,29.05339720225725,22.810067408983823,2.0005669881997865,10.638045037691711,1.8051079305892432,0.0
2022-04-26 16:40:00,12.6,19.7,18.5,22.7,16.6,4.469,2.927895,14.1478,44.7607,6.555555555555555,3.0,292.6666666666667,0.05555555555555556,92.33333333333333,10.0,1018.5555555555555,94.44444444444444,5.555555555555555,3.4444444444444446,1.4444444444444444,,445.60468414306644,1.3977269028842785,17.74554142555948,28.451590518951416,21.813417625427245,1.9957897108793259,13.484609375,1.000000238418579,0.0
2022-04-26 16:50:00,12.6,19.8,18.6,22.6,16.3,4.492,2.94877,14.1812,44.8197,6.611111111111111,3.0,299.3333333333333,0.061111111111111116,92.16666666666667,10.0,1018.6111111111111,93.88888888888889,5.611111111111111,3.388888888888889,1.3888888888888888,,443.40562602076045,1.3579688296210295,16.703754507862243,28.008278964360557,21.804195998509723,1.8584739778439203,16.403484416007995,1.000000238418579,0.0
2022-04-26 17:00:00,12.7,19.9,18.7,22.5,16.2,4.506,3.003755,13.657900000000001,44.868,6.666666666666667,3.0,306.0,0.06666666666666668,92.0,10.0,1018.6666666666666,93.33333333333333,5.666666666666667,3.3333333333333335,1.3333333333333335,,446.5210101318359,1.3897559390078158,19.3051329588486,27.909302259924637,22.146596676143794,1.5508090617357058,17.690266593193094,5.919466212391853,0.0
2022-04-26 17:10:00,13.1,20.0,18.8,22.5,16.3,4.509,2.905575,13.469999999999999,44.7359,6.722222222222222,3.0,312.6666666666667,0.07222222222222223,91.83333333333333,10.0,1018.7222222222222,92.77777777777777,5.722222222222222,3.2777777777777777,1.2777777777777777,,446.5610767759126,1.329861469566822,19.1668883450826,27.909784142176314,22.566875597635907,1.5572376072406768,17.808456265131632,30.533318334023157,0.0
2022-04-26 17:20:00,13.1,20.1,18.9,22.5,16.3,4.516,2.93659,13.4489,44.6348,6.777777777777778,3.0,319.3333333333333,0.07777777777777779,91.66666666666667,10.0,1018.7777777777778,92.22222222222223,5.777777777777778,3.2222222222222223,1.2222222222222223,,441.52370310465494,1.3635238998286467,22.072246637937038,27.908103624979656,23.086643317540485,1.5306205145517986,17.570428638458253,1.7094981169700625,0.0
2022-04-26 17:30:00,13.2,20.1,19.0,22.5,16.3,4.506,3.01336,13.3901,44.6103,6.833333333333333,3.0,326.0,0.08333333333333334,91.5,10.0,1018.8333333333334,91.66666666666667,5.833333333333333,3.166666666666667,1.1666666666666667,,440.78477938246454,1.3171598052624929,24.865166257815172,27.909345026016233,23.4001687113444,1.710279996395111,17.502577040990193,1.000000238418579,0.0
2022-04-26 17:40:00,13.1,20.2,19.1,22.5,16.4,4.47,2.94319,13.3416,44.574200000000005,6.888888888888889,3.0,332.6666666666667,0.08888888888888889,91.33333333333333,10.0,1018.8888888888889,91.11111111111111,5.888888888888889,3.111111111111111,1.1111111111111112,,435.0693757506623,1.4471028657754261,27.28716454823812,27.905149424870807,23.492740421295167,1.6562312175830205,17.58062431335449,1.000000238418579,0.0
2022-04-26 17:50:00,13.1,20.1,19.0,22.5,16.3,4.444,2.89566,13.290199999999999,44.6301,6.944444444444445,3.0,339.3333333333333,0.09444444444444446,91.16666666666667,10.0,1018.9444444444445,90.55555555555556,5.944444444444445,3.0555555555555554,1.0555555555555556,,432.0926691691081,1.3915704108412656,29.94400444003822,27.836518586372414,23.410051990988475,1.665155300012703,17.679939567743105,1.000000238418579,0.0
2022-04-26 18:00:00,13.1,19.9,18.8,22.4,16.1,4.411,2.94171,13.233500000000001,44.9625,7.0,3.0,346.0,0.1,91.0,10.0,1019.0,90.0,6.0,3.0,1.0,,430.62195521913725,1.4753345170297192,31.12315815311367,27.712502107620235,23.275379962921143,1.6673714393377304,17.780483039220176,1.000000238418579,0.0
2022-04-26 18:10:00,12.7,19.9,18.8,22.4,15.9,4.455,2.85566,12.9174,45.163,6.888888888888889,3.0,332.1666666666667,0.09444444444444446,91.38888888888889,9.444444444444445,1019.1111111111111,90.55555555555556,5.888888888888889,3.1666666666666665,1.0,,431.55639436217564,1.442574356063611,37.83723511712026,27.556746635437015,23.237630885442094,1.6908583968877793,17.86035621325175,1.000000238418579,0.0
2022-04-26 18:20:00,13.1,20.0,18.9,22.3,16.1,4.462,2.864415,12.4441,45.2916,6.777777777777778,3.0,318.3333333333333,0.08888888888888889,91.77777777777777,8.88888888888889,1019.2222222222222,91.11111111111111,5.777777777777778,3.3333333333333335,1.0,,436.86650838216144,1.450106543302536,44.60121641794841,27.401410045623777,23.431362215677897,1.6109069671233496,17.945932105382283,1.0336340192953746,0.0
2022-04-26 18:30:00,13.2,19.9,18.9,22.3,15.9,4.49,3.074775,12.0928,45.4189,6.666666666666667,3.0,304.5,0.08333333333333334,92.16666666666667,8.333333333333334,1019.3333333333334,91.66666666666667,5.666666666666667,3.5,1.0,,432.2078154605559,1.4047545401592039,52.31313675454781,27.245900007883705,23.852501122156777,1.6865798127651215,17.99748814264933,2.481973466873169,0.0
2022-04-26 18:40:00,13.0,19.9,18.9,22.3,15.8,4.518,2.985935,11.8694,45.547399999999996,6.555555555555555,3.0,290.6666666666667,0.07777777777777778,92.55555555555556,7.777777777777779,1019.4444444444445,92.22222222222223,5.555555555555555,3.666666666666667,1.0,,436.45649881998696,1.445101178965326,56.39012216934376,27.07709314664205,24.261166776021323,1.8524115727345147,17.992367525100708,8.896200602451959,0.0
2022-04-26 18:50:00,13.0,19.9,19.0,22.3,15.8,4.509,3.016985,11.6278,45.6743,6.444444444444445,3.0,276.8333333333333,0.07222222222222223,92.94444444444444,7.222222222222222,1019.5555555555555,92.77777777777777,5.444444444444445,3.8333333333333335,1.0,,435.11846417306487,1.4739048171043396,67.9978807703654,26.927437790938416,24.78657606265584,1.8147528338562595,17.994065489847152,13.37013350825492,0.0
2022-04-26 19:00:00,12.8,19.8,18.9,22.3,15.6,4.516,3.2290149999999995,11.5511,45.7823,6.333333333333333,3.0,263.0,0.06666666666666667,93.33333333333333,6.666666666666667,1019.6666666666666,93.33333333333333,5.333333333333333,4.0,1.0,,435.92632922643907,1.4509446802314392,78.13626396200752,26.809323158264156,25.22915674845378,1.766364926695824,18.125374949773153,14.542109928131103,0.0
2022-04-26 19:10:00,12.4,19.7,18.7,22.2,15.3,4.501,3.3208150000000005,11.5059,45.8697,6.222222222222222,3.0,249.16666666666669,0.06111111111111111,93.72222222222223,6.111111111111112,1019.7777777777778,93.88888888888889,5.222222222222222,4.166666666666667,1.0,,440.81869099934903,1.3984475554281708,90.41994076206186,26.640731188456222,25.63580617586772,1.7951406162977217,18.331265500386557,30.250942096710208,0.0
2022-04-26 19:20:00,12.5,19.6,18.7,22.2,15.3,4.505,3.2991550000000003,10.967,45.927,6.111111111111111,3.0,235.33333333333331,0.05555555555555556,94.11111111111111,5.555555555555556,1019.8888888888889,94.44444444444444,5.111111111111111,4.333333333333334,1.0,,444.04519542474856,1.4618152780788767,103.08509904613604,26.49167221387227,25.94850340207418,1.9550036098559698,18.479789574940998,32.05863299687704,0.0
2022-04-26 19:30:00,12.3,19.5,18.6,22.2,15.0,4.51,3.59119,10.7821,45.9861,6.0,3.0,221.5,0.05,94.5,5.0,1020.0,95.0,5.0,4.5,1.0,,444.9489428710937,1.5361149537563326,109.65329786936442,26.38188898399228,26.20062863016389,1.9083807184298833,18.708433675036407,37.9719296130196,0.0
2022-04-26 19:40:00,12.4,19.4,18.6,22.1,15.0,4.498,3.7513150000000004,10.9773,46.1177,5.888888888888889,3.0,207.66666666666666,0.044444444444444446,94.88888888888889,4.444444444444445,1020.1111111111111,95.55555555555556,4.888888888888889,4.666666666666667,1.0,,444.20492012813173,1.5293915868445305,111.06273519677632,26.231649592717492,26.439296032587684,1.850884085893631,18.820921077728272,51.290315017700195,0.0
2022-04-26 19:50:00,12.4,19.4,18.6,22.1,14.9,4.493,3.8197850000000004,11.0126,46.1245,5.777777777777778,3.0,193.83333333333334,0.03888888888888889,95.27777777777777,3.8888888888888893,1020.2222222222222,96.11111111111111,4.777777777777778,4.833333333333334,1.0,,446.70464065727145,1.5681264809026556,109.84194056624074,26.11869898160299,26.75070098559062,2.1205804443359377,18.763602650960287,58.50925262451172,0.0
2022-04-26 20:00:00,12.6,19.4,18.7,22.0,14.9,4.534,4.320465,11.0372,46.1559,5.666666666666667,3.0,180.0,0.033333333333333326,95.66666666666667,3.333333333333334,1020.3333333333334,96.66666666666667,4.666666666666667,5.0,1.0,,443.73425231933595,1.5660301391047946,109.94214436892062,26.022137543360394,27.063267386754355,2.0831259683767955,18.66628178278605,70.02389043807983,0.0
2022-04-26 20:10:00,12.4,19.2,18.6,22.0,14.7,4.521,4.477005,10.894200000000001,46.2244,5.555555555555555,3.0,166.16666666666666,0.027777777777777776,96.05555555555556,2.7777777777777786,1020.4444444444445,97.22222222222223,4.555555555555555,5.166666666666667,1.0,,442.23268513646616,1.6146426874735933,112.94520771048163,25.943749682108564,27.374973882039388,2.116488402088483,18.57700911521912,78.78144107818603,0.0
2022-04-26 20:20:00,12.2,19.0,18.6,21.9,14.5,4.547,4.675395,10.7855,46.267700000000005,5.444444444444445,3.0,152.33333333333334,0.022222222222222213,96.44444444444444,2.222222222222223,1020.5555555555555,97.77777777777777,4.444444444444445,5.333333333333334,1.0,,443.8629280984813,1.6091766947406831,112.42380407430358,25.8567506980896,27.63374978383382,2.150215522050858,18.561100575129192,81.10804189046225,0.0
2022-04-26 20:30:00,11.9,18.9,18.5,21.9,14.2,4.562,4.7508099999999995,10.6699,46.3272,5.333333333333334,3.0,138.5,0.016666666666666663,96.83333333333333,1.6666666666666679,1020.6666666666666,98.33333333333333,4.333333333333334,5.5,1.0,,439.91211385091145,1.7479030652840932,110.04824078877766,25.735893176989368,27.788962731334447,2.2539394389404412,18.67271648746426,82.09110461757682,0.0
2022-04-26 20:40:00,11.8,18.8,18.4,21.9,14.1,4.562,4.52698,10.6267,46.3709,5.222222222222222,3.0,124.66666666666666,0.011111111111111113,97.22222222222223,1.1111111111111125,1020.7777777777778,98.88888888888889,4.222222222222222,5.666666666666667,1.0,,437.6617769158023,1.6587288241231508,105.07699766320698,25.609499254226684,27.893067296346025,2.240759782195091,18.793543383280436,85.34675956726075,0.0
2022-04-26 20:50:00,11.6,18.7,18.3,21.8,14.0,4.548,4.686695,10.6553,46.4172,5.111111111111111,3.0,110.83333333333334,0.00555555555555555,97.61111111111111,0.5555555555555571,1020.8888888888889,99.44444444444444,4.111111111111111,5.833333333333334,1.0,,435.16706067666235,1.7687123251836852,105.48777965933589,25.527101780573524,27.94984537442525,2.320936308900515,18.833691822687786,93.08577875773112,0.0
2022-04-26 21:00:00,11.5,18.6,18.3,21.8,13.8,4.548,4.893445,10.633,46.4229,5.0,3.0,97.0,0.0,98.0,0.0,1021.0,100.0,4.0,6.0,1.0,,432.9855608569616,1.6893813330271823,107.68294993923209,25.436374671149387,27.980396332713845,2.2107204828861744,18.763781720447003,99.03120591373767,0.0
2022-04-26 21:10:00,11.4,18.6,18.1,21.7,13.7,4.538,4.649755,11.0217,46.4246,4.944444444444445,3.0555555555555554,94.33333333333333,0.011111111111111112,97.83333333333333,0.49999999999999994,1021.0,98.55555555555556,3.9444444444444446,6.111111111111111,1.0,,430.7578897866436,1.7274925448497136,108.79863277435302,25.359419876734414,28.001177701950077,2.327235761086146,18.70920488357544,104.72154758453368,0.0
2022-04-26 21:20:00,11.1,18.5,18.0,21.7,13.5,4.574,4.61194,11.2282,46.408699999999996,4.888888888888889,3.111111111111111,91.66666666666667,0.022222222222222223,97.66666666666667,0.9999999999999999,1021.0,97.11111111111111,3.888888888888889,6.222222222222222,1.0,,427.2507440185547,1.702682022768899,104.77918422505006,25.27536028544108,27.954044173558554,2.2342748914162316,18.675372864405315,96.93526073455811,0.0
2022-04-26 21:30:00,11.0,18.4,17.9,21.7,13.4,4.554,4.371275,10.7912,46.373000000000005,4.833333333333333,3.1666666666666665,89.0,0.03333333333333334,97.5,1.5,1021.0,95.66666666666667,3.8333333333333335,6.333333333333333,1.0,,423.7310673154634,1.760537562744092,106.84817874649825,25.215090373357135,27.883170550664268,2.1934426256020862,18.670015099843344,110.07746520996093,0.0
2022-04-26 21:40:00,10.9,18.3,17.9,21.6,13.3,4.545,4.3925849999999995,10.4277,46.362,4.777777777777778,3.2222222222222223,86.33333333333333,0.044444444444444446,97.33333333333333,1.9999999999999998,1021.0,94.22222222222223,3.7777777777777777,6.444444444444445,1.0,,422.8194953304598,1.667369076518689,112.58711951261186,25.15439544359843,27.878239205678305,2.226218228340149,18.650186732610067,105.87323902130126,0.0
2022-04-26 21:50:00,10.9,18.3,17.9,21.6,13.3,4.544,4.50403,10.3191,46.332,4.722222222222222,3.2777777777777777,83.66666666666667,0.05555555555555556,97.16666666666667,2.5,1021.0,92.77777777777777,3.7222222222222223,6.555555555555555,1.0,,423.2195563761393,1.81192507425944,112.88516401926677,25.069278947643475,27.96751504446275,2.171538774661193,18.54437824976823,116.170918128019,0.0
2022-04-26 22:00:00,10.7,18.2,17.7,21.5,13.1,4.546,4.668895,10.3734,46.2741,4.666666666666667,3.3333333333333335,81.0,0.06666666666666668,97.0,3.0,1021.0,91.33333333333333,3.6666666666666665,6.666666666666667,1.0,,432.582128106479,1.6969858149013948,110.72157192790576,25.01993812227598,28.079083876629674,2.248606332200616,18.251952220682327,107.62777261286188,0.0
2022-04-26 22:10:00,10.3,18.1,18.2,21.5,12.9,4.595,4.494965,10.012699999999999,46.4034,4.611111111111111,3.388888888888889,78.33333333333333,0.07777777777777779,96.83333333333333,3.5,1021.0,89.88888888888889,3.611111111111111,6.777777777777778,1.0,,435.4090782674154,1.6741623620360584,108.78384187946213,24.97198028120783,28.1114232741403,2.453159156812775,17.820568432922308,110.92229179680518,0.0
2022-04-26 22:20:00,10.2,18.0,18.2,21.5,12.7,4.553,4.328545,9.5544,46.527699999999996,4.555555555555555,3.4444444444444446,75.66666666666666,0.08888888888888889,96.66666666666667,3.9999999999999996,1021.0,88.44444444444444,3.5555555555555554,6.888888888888889,1.0,,435.06246606234845,1.5838898358708722,110.10806227904928,24.896917537053426,28.1574680074056,2.074557936191559,17.346036103566487,114.03533234914144,0.0
2022-04-26 22:30:00,10.1,18.0,18.1,21.5,12.6,4.526,4.57818,9.6286,46.6565,4.5,3.5,73.0,0.1,96.5,4.5,1021.0,87.0,3.5,7.0,1.0,,436.7625721161941,1.69832804037016,110.71561523135772,24.836795813242595,28.263855101267495,2.42503495713075,16.880997873942057,112.54287180582682,0.0
2022-04-26 22:40:00,10.0,17.9,18.4,21.6,12.5,4.57,4.569575,9.5074,46.7621,4.444444444444445,3.5555555555555554,70.33333333333333,0.11111111111111112,96.33333333333333,5.0,1021.0,85.55555555555556,3.4444444444444446,7.111111111111111,1.0,,442.28724711100256,1.6039333808859861,114.55945973089186,24.79343463261922,28.418795515696207,2.364514434337616,16.433818330764772,115.69993782043457,0.0
2022-04-26 22:50:00,10.0,18.0,18.7,21.6,12.5,4.557,4.90189,9.4172,46.824,4.388888888888889,3.611111111111111,67.66666666666666,0.12222222222222223,96.16666666666667,5.5,1021.0,84.11111111111111,3.388888888888889,7.222222222222222,1.0,,438.71314270721086,1.8162972245782107,112.67570535067111,24.735429855982463,28.6161262289683,2.5768881706396742,16.03817645549774,105.55110925038655,0.0
2022-04-26 23:00:00,9.9,17.9,18.4,21.6,12.4,4.55,4.60419,9.5451,46.8628,4.333333333333333,3.6666666666666665,65.0,0.13333333333333336,96.0,6.0,1021.0,82.66666666666667,3.3333333333333335,7.333333333333333,1.0,,440.2923750813802,1.7540930524384237,109.95989756244724,24.676937752039418,28.762833127113385,2.3301950745427673,15.857468079469971,113.69618850298521,0.0
2022-04-26 23:10:00,9.8,17.9,19.2,21.6,12.4,4.568,4.980729999999999,9.5476,46.900099999999995,4.277777777777778,3.7222222222222223,62.33333333333333,0.14444444444444446,95.83333333333333,6.5,1021.0,81.22222222222223,3.2777777777777777,7.444444444444445,1.0,,437.9491486051713,1.7864845489074959,108.6663382686464,24.61279740333557,28.84581658363342,2.3300288879871367,15.807838265101115,106.88694491068523,0.0
2022-04-26 23:20:00,10.0,17.9,18.6,21.6,12.4,4.562,5.287535,9.899899999999999,46.925,4.222222222222222,3.7777777777777777,59.666666666666664,0.15555555555555559,95.66666666666667,7.0,1021.0,79.77777777777777,3.2222222222222223,7.555555555555555,1.0,,437.9899597167969,1.7414582522743842,108.52507909807109,24.565224752426147,28.903159853617353,2.2931306085983914,15.72130575497945,103.00331260681153,0.0
2022-04-26 23:30:00,10.1,18.0,18.6,21.6,12.6,4.578,5.38278,9.9336,46.8857,4.166666666666667,3.833333333333333,57.0,0.16666666666666669,95.5,7.499999999999999,1021.0,78.33333333333333,3.166666666666667,7.666666666666666,1.0,,431.90615717394604,1.7639095298078775,106.27316348210567,24.530365456942114,28.84288027143748,2.4671336080058146,15.453751777093961,111.87029219956048,0.0
2022-04-26 23:40:00,9.9,17.9,18.9,21.6,12.5,4.565,5.486925,9.8843,46.790499999999994,4.111111111111111,3.888888888888889,54.33333333333333,0.17777777777777778,95.33333333333333,7.999999999999999,1021.0,76.88888888888889,3.111111111111111,7.777777777777778,1.0,,437.7792252954943,1.882086305220922,108.58620814005535,24.472609434127808,28.77686108907064,2.4532761478424074,15.10583990097046,106.76260065714519,0.0
2022-04-26 23:50:00,9.7,17.9,19.2,21.6,12.3,4.562,5.59703,9.7888,46.7595,4.055555555555555,3.9444444444444446,51.666666666666664,0.1888888888888889,95.16666666666667,8.5,1021.0,75.44444444444444,3.0555555555555554,7.888888888888889,1.0,,432.86174150839616,1.8242628618081411,110.16406575628594,24.43283052444458,28.76577665646871,2.54106267730395,14.815221711794536,111.11781489054363,0.0
2022-04-27 00:00:00,9.6,17.8,19.1,21.5,12.2,4.562,6.07149,9.7327,46.7753,4.0,4.0,49.0,0.2,95.0,9.0,1021.0,74.0,3.0,8.0,1.0,,438.1813245576003,1.9065668966642206,112.76497775255623,24.397910389765507,28.824885227451215,2.72165817940976,14.572620636972331,108.91891339749266,0.0
2022-04-27 00:10:00,9.5,17.8,19.0,21.5,12.2,4.551,6.4220500000000005,9.6891,46.5167,3.888888888888889,4.055555555555555,52.166666666666664,0.1888888888888889,95.05555555555556,8.61111111111111,1021.0555555555555,72.11111111111111,2.9444444444444446,8.11111111111111,1.0,,439.91326995849613,2.0026969501359315,113.53459258839237,24.372945617039996,28.993347527186074,2.745376149813334,14.438972177505494,106.42243363698324,0.0
2022-04-27 00:20:00,9.1,17.7,18.8,21.6,11.9,4.565,6.41431,9.6795,46.5951,3.7777777777777777,4.111111111111111,55.333333333333336,0.17777777777777778,95.11111111111111,8.222222222222221,1021.1111111111111,70.22222222222223,2.888888888888889,8.222222222222221,1.0,,440.91030416203637,2.018546659616427,109.14901317014532,24.353348728815714,29.126139815648393,2.9181208463509876,14.451155106226603,108.58300576527913,0.0
2022-04-27 00:30:00,9.3,17.6,18.6,21.6,11.9,4.557,6.468940000000001,9.6736,46.783699999999996,3.6666666666666665,4.166666666666667,58.5,0.16666666666666669,95.16666666666667,7.833333333333333,1021.1666666666666,68.33333333333333,2.8333333333333335,8.333333333333334,1.0,,443.73073048207954,2.1257846774657567,108.9496496963501,24.31804653415572,29.19121506690979,2.8589155363565113,14.650343839677713,110.54870841225662,0.0
2022-04-27 00:40:00,9.2,17.6,18.6,21.5,11.8,4.567,6.4909099999999995,9.6057,46.861000000000004,3.5555555555555554,4.222222222222222,61.666666666666664,0.15555555555555556,95.22222222222223,7.444444444444445,1021.2222222222222,66.44444444444444,2.7777777777777777,8.444444444444445,1.0,,441.8189611816406,2.0020173186030092,107.36288904588775,24.27660023053487,29.196489410400392,2.784676309029261,14.809897707303364,107.0095944595337,0.0
2022-04-27 00:50:00,9.1,17.6,18.7,21.5,11.8,4.574,6.19955,9.5988,46.9114,3.4444444444444446,4.277777777777778,64.83333333333333,0.14444444444444446,95.27777777777777,7.055555555555555,1021.2777777777778,64.55555555555556,2.7222222222222223,8.555555555555555,1.0,,444.6535455181955,1.9054427512251049,113.55988805113539,24.2289578183492,29.201094137827557,2.894811476866404,14.777113350232444,121.70277846018473,0.0
2022-04-27 01:00:00,8.7,17.5,18.5,21.5,11.5,4.555,5.997685,9.3342,46.927499999999995,3.3333333333333335,4.333333333333333,68.0,0.13333333333333333,95.33333333333333,6.666666666666666,1021.3333333333334,62.66666666666667,2.6666666666666665,8.666666666666666,1.0,,437.3602248689498,2.0172984520425907,112.10829471006232,24.175124589036415,29.258157937809575,2.8536095252953007,14.431256284659867,107.30859128898146,0.0
2022-04-27 01:10:00,8.8,17.5,18.6,21.5,11.5,4.55,6.125929999999999,9.0998,46.9553,3.2222222222222223,4.388888888888889,71.16666666666666,0.12222222222222222,95.38888888888889,6.277777777777778,1021.3888888888889,60.77777777777778,2.611111111111111,8.777777777777779,1.0,,442.3457479858399,1.874460819515131,110.83942910189009,24.12852418581645,29.365011399586997,2.993274805545807,13.878899130821228,109.38655011494954,0.0
2022-04-27 01:20:00,9.1,17.5,19.2,21.5,11.6,4.57,6.14011,9.009,47.0172,3.111111111111111,4.444444444444445,74.33333333333333,0.11111111111111112,95.44444444444444,5.888888888888889,1021.4444444444445,58.888888888888886,2.5555555555555554,8.88888888888889,1.0,,441.7642897928172,1.942913752858248,109.2646980938669,24.080956907272338,29.476589975357058,2.844600404103597,13.177054090499876,115.05013631184895,0.0
2022-04-27 01:30:00,9.1,17.6,18.8,21.5,11.8,4.587,6.3361350000000005,8.959100000000001,47.097300000000004,3.0,4.5,77.5,0.1,95.5,5.5,1021.5,57.0,2.5,9.0,1.0,,442.9453680104223,1.8902592581645243,109.19378047037932,24.031915035247803,29.565436468124393,2.89519894917806,12.451386763254801,108.51793134053548,0.0
2022-04-27 01:40:00,9.1,17.6,19.2,21.5,11.7,4.569,6.52393,9.165299999999998,47.1456,2.888888888888889,4.555555555555555,80.66666666666666,0.08888888888888889,95.55555555555556,5.111111111111111,1021.5555555555555,55.111111111111114,2.4444444444444446,9.11111111111111,1.0,,440.0860911752986,1.9067063532272974,109.31924387613932,23.993070793151855,29.6107021299998,2.8380052332083383,11.813612794876098,104.8602948888143,0.0
2022-04-27 01:50:00,9.0,17.5,18.7,21.5,11.7,4.559,7.14717,9.0147,47.1642,2.7777777777777777,4.611111111111111,83.83333333333333,0.07777777777777778,95.61111111111111,4.722222222222222,1021.6111111111111,53.22222222222222,2.388888888888889,9.222222222222221,1.0,,440.84486392667924,1.8976864000666613,108.38247969503456,23.96412203470866,29.59768702507019,3.1004808779557544,11.179637877146403,105.90144180297852,0.0
2022-04-27 02:00:00,9.0,17.5,19.2,21.5,11.6,4.55,8.30217,8.919799999999999,47.195499999999996,2.666666666666667,4.666666666666667,87.0,0.06666666666666665,95.66666666666667,4.333333333333333,1021.6666666666666,51.333333333333336,2.3333333333333335,9.333333333333334,1.0,,441.669127705892,1.9078549118432622,111.19677341741358,23.955610738474096,29.55042551153797,3.1197518661331993,10.737430997487515,117.98246580630374,0.0
2022-04-27 02:10:00,8.9,17.5,18.8,21.5,11.6,4.563,8.817265,8.886,47.2263,2.5555555555555554,4.722222222222222,90.16666666666666,0.05555555555555555,95.72222222222223,3.9444444444444446,1021.7222222222222,49.44444444444444,2.2777777777777777,9.444444444444445,1.0,,445.5786343243479,2.0719195054782986,109.45175469242247,23.92973371187846,29.514167273839313,3.2210213780403136,10.42556659380595,115.99634489695231,0.0
2022-04-27 02:20:00,8.9,17.5,19.2,21.5,11.6,4.544,9.438595000000001,8.6562,46.924099999999996,2.4444444444444446,4.777777777777778,93.33333333333333,0.044444444444444425,95.77777777777777,3.5555555555555554,1021.7777777777778,47.55555555555556,2.2222222222222223,9.555555555555555,1.0,,445.8385781930507,2.2682311991850534,111.38422574361167,23.920962378184,29.51145796775818,3.517043576637904,10.25120880762736,115.319604695638,0.0
2022-04-27 02:30:00,9.0,17.4,18.8,21.5,11.5,4.56,9.274025,8.6891,46.7406,2.3333333333333335,4.833333333333333,96.5,0.033333333333333326,95.83333333333333,3.166666666666667,1021.8333333333334,45.66666666666667,2.166666666666667,9.666666666666666,1.0,,438.3139727783203,2.2391197151652835,110.32888567585056,23.900273434321086,29.534002052942913,3.625851092338562,10.202644227345782,113.8555493036906,0.0
2022-04-27 02:40:00,8.7,17.4,19.1,21.5,11.5,4.574,9.046455,8.698,46.6832,2.2222222222222223,4.888888888888889,99.66666666666666,0.022222222222222227,95.88888888888889,2.7777777777777777,1021.8888888888889,43.77777777777778,2.111111111111111,9.777777777777779,1.0,,436.58286405366044,2.23336419551386,112.35969271492824,23.910644709269206,29.56634995142619,3.5931281042099004,10.149500346183777,127.12775691986083,0.0
2022-04-27 02:50:00,8.7,17.4,18.9,21.5,11.5,4.567,8.978425,8.404900000000001,46.646699999999996,2.111111111111111,4.944444444444445,102.83333333333333,0.0111111111111111,95.94444444444444,2.3888888888888884,1021.9444444444445,41.88888888888889,2.0555555555555554,9.88888888888889,1.0,,438.73805870670014,2.297481059829394,114.20125981648762,23.90807661756957,29.5898554399458,3.4664553708949333,10.076707083949936,114.90775644183832,0.0
2022-04-27 03:00:00,8.5,17.3,19.0,21.4,11.3,4.568,8.40942,8.2267,46.6558,2.0,5.0,106.0,0.0,96.0,2.0,1022.0,40.0,2.0,10.0,1.0,,445.10828664143884,2.2332554457012543,110.69434179877157,23.882127819061278,29.611170021692914,3.462052385807037,10.031375201543172,95.60957299550374,0.0
2022-04-27 03:10:00,8.5,17.3,19.1,21.4,11.3,4.555,8.842870000000001,8.2675,46.7453,2.0,5.0,105.27777777777777,0.0,96.0,2.0,1022.0555555555555,40.0,2.0,10.055555555555555,1.0,,443.5384394082256,2.166624194865173,108.16494740394549,23.859598728815715,29.610863761901857,3.4588661420345304,9.976296033859253,110.97135636647542,0.0
2022-04-27 03:20:00,8.5,17.3,18.8,21.4,11.2,4.562,9.93513,8.2259,46.7962,2.0,5.0,104.55555555555556,0.0,96.0,2.0,1022.1111111111111,40.0,2.0,10.11111111111111,1.0,,444.07059173583986,2.4666337219874066,110.71230787913005,23.84659340540568,29.599918015797932,3.726960654258728,9.960984015464783,103.00198889414469,0.0
2022-04-27 03:30:00,8.3,17.3,19.3,21.4,11.1,4.548,10.199965,8.0671,46.8312,2.0,5.0,103.83333333333333,0.0,96.0,2.0,1022.1666666666666,40.0,2.0,10.166666666666666,1.0,,448.0296347536986,2.4507256416614447,112.34161279279633,23.830697779951798,29.603148059360052,3.940046517498749,9.992098998646279,108.81238847657112,0.0
2022-04-27 03:40:00,8.5,17.3,18.6,21.4,11.2,4.563,10.126445,7.8767,47.0696,2.0,5.0,103.11111111111111,0.0,96.0,2.0,1022.2222222222222,40.0,2.0,10.222222222222221,1.0,,447.7034603285516,2.4849476806322732,113.15974568684896,23.775745344161987,29.623039147059124,4.072772533098856,10.014046723047892,111.6184464899699,0.0
2022-04-27 03:50:00,8.3,17.2,19.4,21.4,11.1,4.551,10.35633,7.6081,47.452600000000004,2.0,5.0,102.38888888888889,0.0,96.0,2.0,1022.2777777777778,40.0,2.0,10.277777777777779,1.0,,448.1216638183594,2.6713153755597476,111.04908949232372,23.729074789683022,29.66678836186727,4.275440797408422,10.239770205815633,106.69856048583983,0.0
2022-04-27 04:00:00,8.4,17.4,18.6,21.4,11.3,4.51,11.67798,7.985200000000001,47.6941,2.0,5.0,101.66666666666667,0.0,96.0,2.0,1022.3333333333334,40.0,2.0,10.333333333333334,1.0,,455.871145763178,2.712285738759122,109.63958306889076,23.67175910949707,29.716601346333825,4.463504325151443,10.814967679977418,115.20787841796876,0.0
2022-04-27 04:10:00,8.2,17.3,19.4,21.4,11.0,4.5,12.401635,7.981699999999999,47.7795,2.0,5.0,100.94444444444444,0.0,96.0,2.0,1022.3888888888889,40.0,2.0,10.38888888888889,1.0,,455.8288815447928,2.890087838967641,111.43826437632242,23.658938766684237,29.837884237698916,4.496232538687981,11.396830070948196,109.67724486485713,0.0
2022-04-27 04:20:00,8.2,17.3,18.5,21.4,11.0,4.507,12.41608,7.8744,47.778,2.0,5.0,100.22222222222223,0.0,96.0,2.0,1022.4444444444445,40.0,2.0,10.444444444444445,1.0,,457.04636047363283,2.9046553933283703,113.68335820171119,23.665934371948243,29.95091902732849,4.452889393965403,11.90997497399648,110.2033428955078,0.0
2022-04-27 04:30:00,8.0,17.2,19.4,21.4,10.9,4.496,11.6686,7.8269,47.7783,2.0,5.0,99.5,0.0,96.0,2.0,1022.5,40.0,2.0,10.5,1.0,,453.8703594690081,2.96056011001269,111.55354274749757,23.66257203102112,29.990908857981367,4.558811717430751,12.30350522518158,109.7418227895101,0.0
2022-04-27 04:40:00,8.2,17.3,18.6,21.4,11.0,4.507,11.238865,7.7234,47.8174,2.0,5.0,98.77777777777777,0.0,96.0,2.0,1022.5555555555555,40.0,2.0,10.555555555555555,1.0,,458.14444407145186,2.9425095928254104,110.20592817985406,23.6636546198527,29.99721305847168,4.451943706671397,12.582301373481751,109.82615242004394,0.0
2022-04-27 04:50:00,8.3,17.3,19.4,21.4,11.1,4.497,11.398465,7.6858,47.8264,2.0,5.0,98.05555555555556,0.0,96.0,2.0,1022.6111111111111,40.0,2.0,10.61111111111111,1.0,,459.28675243860005,2.8935151679973816,109.27867427330231,23.644771296452667,29.97816081844481,4.453021726399491,12.86817468842544,110.90643989412123,0.0
2022-04-27 05:00:00,7.7,17.2,18.7,21.4,10.8,4.497,11.671945,7.968000000000001,47.8089,2.0,5.0,97.33333333333333,0.0,96.0,2.0,1022.6666666666666,40.0,2.0,10.666666666666666,1.0,,459.7339326529667,2.8140355364481606,115.3783774693807,23.643670021692913,29.972226457595827,4.4690948661168415,13.353004512786864,115.17084882100423,0.0
2022-04-27 05:10:00,7.6,17.1,19.1,21.4,10.7,4.492,11.21952,8.1922,47.7299,2.0,5.0,96.61111111111111,0.0,96.0,2.0,1022.7222222222222,40.0,2.0,10.722222222222221,1.0,,461.5288954671224,2.8706216260066815,141.81028700144276,23.66279698053996,29.981329584121703,4.30614622036616,13.694534465471904,140.24220069885254,0.0
2022-04-27 05:20:00,7.6,17.1,18.8,21.4,10.6,4.499,10.9157,8.5845,47.6244,2.0,5.0,95.88888888888889,0.0,96.0,2.0,1022.7777777777778,40.0,2.0,10.777777777777779,1.0,,461.8028464832525,2.8661082120736436,204.42820368448892,23.74834845343552,30.00278384337991,4.441242728980921,13.570014813902688,163.1102100005931,0.0
2022-04-27 05:30:00,7.4,17.0,19.1,21.4,10.5,4.481,10.630215,8.9849,47.519,2.0,5.0,95.16666666666667,0.0,96.0,2.0,1022.8333333333334,40.0,2.0,10.833333333333334,1.0,,469.55883249918617,2.878150023626069,175.31416199764962,23.831455926895142,29.957920684814457,4.1293760077158606,12.791589012145996,191.72194073994953,0.0
2022-04-27 05:40:00,7.2,16.9,18.9,21.4,10.3,4.526,10.553335,9.200700000000001,47.030899999999995,2.0,5.0,94.44444444444444,0.0,96.0,2.0,1022.8888888888889,40.0,2.0,10.88888888888889,1.0,,463.9189428009384,2.698195688623493,223.93102553286795,23.928818918863932,29.81566042582194,3.9847919229666386,11.530025720596313,182.4940281677246,0.0
2022-04-27 05:50:00,7.0,16.9,19.2,21.4,10.1,4.514,10.80103,9.405,46.5526,2.0,5.0,93.72222222222223,0.0,96.0,2.0,1022.9444444444445,40.0,2.0,10.944444444444445,1.0,,457.2600849791779,2.6641717167695362,263.6223184967041,24.03981110438115,29.645039192889367,3.9008615350117117,10.467286796623704,130.80642665194927,0.0
2022-04-27 06:00:00,7.1,16.8,18.8,21.4,10.1,4.499,15.391925,9.826699999999999,46.3198,2.0,5.0,93.0,0.0,96.0,2.0,1023.0,40.0,2.0,11.0,1.0,,463.79903889973957,2.609393516152592,294.8326929029907,24.10437505722046,29.51947162946065,3.965429664452871,9.981396557490031,121.53537967681885,0.0
2022-04-27 06:10:00,7.3,17.0,19.0,21.4,10.4,4.478,9.371285,11.5151,46.3545,2.388888888888889,5.166666666666667,90.83333333333333,0.0,95.0,2.4444444444444446,1022.9444444444445,38.77777777777778,2.1666666666666665,10.88888888888889,1.1111111111111112,,462.0885701567551,2.4414109670846478,375.4529626826917,24.099059003194174,29.53110226313273,4.3464288389682775,10.0122212489446,69.1189630063375,0.0
2022-04-27 06:20:00,7.1,16.9,19.1,21.4,10.3,4.455,9.3069,12.241200000000001,44.9145,2.7777777777777777,5.333333333333333,88.66666666666667,0.0,94.0,2.888888888888889,1022.8888888888889,37.55555555555556,2.3333333333333335,10.777777777777779,1.2222222222222223,,460.4492248640389,2.310785231852935,398.3001107581187,24.201747331619263,29.56640295982361,3.7551543168226877,10.440213669141134,135.21813972473143,0.0
2022-04-27 06:30:00,7.0,16.9,18.8,21.4,10.1,4.477,11.0931,12.8928,43.749700000000004,3.166666666666667,5.5,86.5,0.0,93.0,3.333333333333333,1022.8333333333334,36.333333333333336,2.5,10.666666666666666,1.3333333333333333,,449.1718075561524,2.8567318844795224,342.8484280395508,24.30877670288086,29.48531339009603,3.7977712798118595,10.44222471078237,135.08456826527913,0.0
2022-04-27 06:40:00,6.8,16.8,19.3,21.4,10.0,4.488,9.40531,13.4205,42.9442,3.5555555555555554,5.666666666666667,84.33333333333333,0.0,92.0,3.7777777777777777,1022.7777777777778,35.111111111111114,2.666666666666667,10.555555555555555,1.4444444444444444,,458.4015964586982,2.9963781275385517,344.62088012350483,24.4437484124286,29.39248305175264,3.8336516261504867,10.174908028834285,137.04198443202648,0.0
2022-04-27 06:50:00,6.6,16.8,18.6,21.4,9.9,4.47,9.57087,14.383199999999999,42.458299999999994,3.9444444444444446,5.833333333333333,82.16666666666667,0.0,91.0,4.222222222222222,1022.7222222222222,33.888888888888886,2.8333333333333335,10.444444444444445,1.5555555555555556,,476.1206651814779,2.71553692817688,575.77749806722,24.584344396591185,29.420835431416826,4.548110350370407,9.885530649820964,91.1851098060608,0.0
2022-04-27 07:00:00,6.8,16.8,19.4,21.4,9.9,4.475,9.837019999999999,14.4161,41.7946,4.333333333333334,6.0,80.0,0.0,90.0,4.666666666666666,1022.6666666666666,32.666666666666664,3.0,10.333333333333334,1.6666666666666665,,458.68868323315144,2.728329407367329,647.4253691851083,24.480470517476398,29.636821864446006,6.05485139687856,10.096243646939595,4.735005040963491,0.0
2022-04-27 07:10:00,6.7,16.8,18.5,21.4,9.9,4.451,10.093035,14.9667,41.4283,4.722222222222222,6.166666666666667,77.83333333333333,0.0,89.0,5.111111111111111,1022.6111111111111,31.444444444444443,3.166666666666667,10.222222222222221,1.7777777777777777,,448.0647750363405,3.1161458613306787,534.6517259224929,24.345063362121586,29.82419624964396,6.137530333995819,10.838185095787049,1.000000238418579,0.0
2022-04-27 07:20:00,7.1,17.0,19.5,21.5,10.2,4.496,9.482755000000001,16.1535,40.9965,5.111111111111111,6.333333333333334,75.66666666666667,0.0,88.0,5.555555555555555,1022.5555555555555,30.22222222222222,3.3333333333333335,10.11111111111111,1.8888888888888888,,443.11364898681643,3.161275767882665,455.27146774292,24.25000721613566,29.94796936670939,5.491158727010091,11.614637058575948,1.0062269069751104,0.0
2022-04-27 07:30:00,7.3,17.0,18.6,21.5,10.3,4.47,9.92767,17.4965,40.5243,5.5,6.5,73.5,0.0,87.0,6.0,1022.5,29.0,3.5,10.0,2.0,,439.27440884644955,2.97910014646875,395.8332684567554,24.242909479141236,30.14516303698222,4.580589832464854,12.571107389132184,15.003337240020434,0.0
2022-04-27 07:40:00,7.4,17.1,19.4,21.6,10.4,4.462,9.038325,17.1565,40.0401,5.888888888888889,6.666666666666667,71.33333333333333,0.0,86.0,6.444444444444445,1022.4444444444445,27.77777777777778,3.666666666666667,9.88888888888889,2.111111111111111,,439.4390868263683,3.0460205244075107,324.80363754531083,24.29407811164856,30.336005077362064,4.600173901319503,13.84630447705587,36.52846623102824,0.0
2022-04-27 07:50:00,7.7,17.3,18.6,21.7,10.7,4.496,9.523665,17.8342,40.3994,6.277777777777778,6.833333333333334,69.16666666666667,0.0,85.0,6.888888888888888,1022.3888888888889,26.555555555555554,3.8333333333333335,9.777777777777779,2.2222222222222223,,440.89769226074225,3.589740899006526,565.2149018351237,24.356592226028443,30.47172259966532,4.535857518513998,15.13827525138855,62.59211440404256,0.0
2022-04-27 08:00:00,7.6,17.3,19.6,21.8,10.7,4.5,9.132495,18.5763,40.1096,6.666666666666667,7.0,67.0,0.0,84.0,7.333333333333333,1022.3333333333334,25.333333333333332,4.0,9.666666666666666,2.333333333333333,,457.29909278255775,3.7358695070285584,626.8289797128796,24.459563280741374,30.55117497444153,4.513910601139068,15.849939092000326,98.15980117797851,0.0
2022-04-27 08:10:00,7.8,17.4,18.6,21.8,10.9,4.495,8.698945,18.525399999999998,39.2656,7.055555555555555,7.166666666666667,64.83333333333334,0.0,83.0,7.777777777777778,1022.2777777777778,24.111111111111107,4.166666666666667,9.555555555555555,2.4444444444444446,,456.6565442911784,3.4100218602021535,534.7820633951823,24.67051157315572,30.637643766403198,4.423234558502832,15.681368929545084,139.5906418355306,0.0
2022-04-27 08:20:00,7.9,17.5,19.3,21.9,10.9,4.451,8.68028,19.1785,38.732,7.444444444444445,7.333333333333334,62.66666666666667,0.0,82.0,8.222222222222221,1022.2222222222222,22.888888888888886,4.333333333333334,9.444444444444445,2.5555555555555554,,449.61423619412824,3.6273912204860963,484.8965463282699,24.893353646596275,30.67842485745748,4.315310107072195,14.38931287606557,146.74426211039224,0.0
2022-04-27 08:30:00,8.1,17.6,19.1,22.0,11.1,4.51,8.65671,19.7275,38.380700000000004,7.833333333333333,7.5,60.5,0.0,81.0,8.666666666666666,1022.1666666666666,21.666666666666664,4.5,9.333333333333334,2.6666666666666665,,453.36306204960266,4.326385459105174,371.6528438313802,25.085876369476317,30.636624749501543,4.467189938227336,13.032766400973003,106.88450561523436,0.0
2022-04-27 08:40:00,8.1,17.7,19.4,22.1,11.2,4.484,8.61303,19.3888,38.1323,8.222222222222221,7.666666666666667,58.333333333333336,0.0,80.0,9.11111111111111,1022.1111111111111,20.444444444444443,4.666666666666667,9.222222222222221,2.7777777777777777,,444.4007430013021,3.790652888151212,303.83988204007767,25.238284486134848,30.54085611979167,4.19534004966418,11.874335757891336,130.64837095896402,0.0
2022-04-27 08:50:00,8.5,17.9,18.6,22.3,11.4,4.5,8.058615,19.0348,38.454899999999995,8.61111111111111,7.833333333333334,56.166666666666664,0.0,79.0,9.555555555555555,1022.0555555555555,19.22222222222222,4.833333333333334,9.11111111111111,2.888888888888889,,450.0793321701576,3.9420567631586794,272.46809481906354,25.388588136037193,30.436121438344323,4.216318753560384,10.70538577715556,131.47886596679686,0.0
2022-04-27 09:00:00,8.4,18.0,19.4,22.5,11.5,4.486,8.37382,20.1599,38.8937,9.0,8.0,54.0,0.0,78.0,10.0,1022.0,18.0,5.0,9.0,3.0,,457.98909189860024,3.507570839722951,280.4305777231852,25.53652793040041,30.275221344160904,4.287655183539365,9.88431560182832,100.39101874617279,0.0
2022-04-27 09:10:00,8.7,18.1,19.0,22.5,11.6,4.531,7.8783,20.1088,38.8426,9.277777777777779,8.277777777777779,53.5,0.0,76.33333333333333,10.0,1021.8888888888889,17.5,4.888888888888889,9.333333333333334,3.0555555555555554,,461.6837343623721,3.3900219404428023,263.2451773278188,25.65805640220642,30.076265700658162,4.019059374332428,9.40925710360209,141.6816524251302,0.0
2022-04-27 09:20:00,9.5,18.4,19.5,22.6,12.3,4.496,7.93442,21.2251,38.8692,9.555555555555555,8.555555555555555,53.0,0.0,74.66666666666667,10.0,1021.7777777777778,17.0,4.777777777777778,9.666666666666666,3.111111111111111,,460.2261661047223,3.5826704966348446,215.07021442003844,25.716786861419678,29.980766903559367,4.563348422447841,9.066038095156353,87.57858608245849,0.0
2022-04-27 09:30:00,9.4,18.4,19.1,22.6,12.3,4.502,8.034645000000001,20.0718,40.2536,9.833333333333334,8.833333333333334,52.5,0.0,73.0,10.0,1021.6666666666666,16.5,4.666666666666667,10.0,3.1666666666666665,,458.1137477620443,3.648111613672332,197.70767775928906,25.72772253672282,29.9262063852946,4.135378013451894,8.98957472483317,85.41465768814086,0.0
2022-04-27 09:40:00,10.0,18.6,18.9,22.6,12.6,4.5,8.00877,20.4965,41.8855,10.11111111111111,9.11111111111111,52.0,0.0,71.33333333333333,10.0,1021.5555555555555,16.0,4.555555555555555,10.333333333333334,3.2222222222222223,,455.0891755553497,3.9316228119195515,218.40983554128874,25.802510096232094,29.710177927017213,4.269627126057943,9.013317383130392,86.45884642283121,0.0
2022-04-27 09:50:00,9.8,18.6,19.5,22.6,12.7,4.521,8.35073,20.3159,42.95399999999999,10.38888888888889,9.38888888888889,51.5,0.0,69.66666666666667,10.0,1021.4444444444445,15.5,4.444444444444445,10.666666666666666,3.2777777777777777,,446.49706573486327,4.2154342758655545,577.2824018351237,25.841550099054974,29.4228959274292,4.463375313282013,9.090187770525613,95.49575428009034,0.0
2022-04-27 10:00:00,10.0,18.6,19.2,22.6,12.7,4.531,9.05926,19.7588,43.5709,10.666666666666666,9.666666666666666,51.0,0.0,68.0,10.0,1021.3333333333334,15.0,4.333333333333333,11.0,3.3333333333333335,,455.45010254257033,4.090218396691953,604.63278793766,25.862341699600222,29.385027758280433,4.423073994318644,9.193968019485473,107.19539241790771,0.0
2022-04-27 10:10:00,10.4,18.8,19.0,22.6,13.0,4.528,9.345765,18.9287,43.869,10.944444444444445,9.944444444444445,50.5,0.0,66.33333333333333,10.0,1021.2222222222222,14.5,4.222222222222222,11.333333333333334,3.388888888888889,,459.64584876751076,4.6196260492006935,534.7602429707845,25.857203302383425,29.376210889816285,4.938591606219609,9.353596501350403,99.03120914459228,0.0
2022-04-27 10:20:00,10.5,18.9,19.0,22.7,13.2,4.514,10.03592,19.5191,44.1551,11.222222222222221,10.222222222222221,50.0,0.0,64.66666666666667,10.0,1021.1111111111111,14.0,4.111111111111111,11.666666666666668,3.4444444444444446,,465.9569102986654,5.484139678734171,507.70991556717183,25.848845561345417,29.52047573407491,4.726570320924123,9.648442215919495,107.10349314371744,0.0
2022-04-27 10:30:00,10.7,19.0,19.3,22.7,13.4,4.521,10.260895000000001,20.2036,44.2808,11.5,10.5,49.5,0.0,63.0,10.0,1021.0,13.5,4.0,12.0,3.5,,457.63912873016005,7.525684320131939,405.1188693237305,25.883543837865194,29.526347732543947,4.963628405332566,9.802563473383586,115.99842793782553,0.0
2022-04-27 10:40:00,10.9,19.1,19.3,22.8,13.6,4.534,10.560915,20.0351,44.1798,11.777777777777779,10.777777777777779,49.0,0.0,61.33333333333333,10.0,1020.8888888888889,13.0,3.888888888888889,12.333333333333334,3.5555555555555554,,450.215397644043,8.455077341532302,375.0021232070492,25.84164295832316,29.541822903951008,5.374213995138804,9.89879870891571,80.7792697016398,0.0
2022-04-27 10:50:00,11.0,19.2,18.9,22.8,13.7,4.558,10.60033,20.0227,44.1583,12.055555555555555,11.055555555555555,48.5,0.0,59.66666666666667,10.0,1020.7777777777778,12.5,3.7777777777777777,12.666666666666668,3.611111111111111,,461.0947983384407,9.159930978616078,288.64187731424965,25.772383244832362,29.762831052144367,5.5330197874705,9.992048292160034,114.99828821818035,0.0
2022-04-27 11:00:00,11.2,19.3,19.3,22.9,13.8,4.518,10.408735,19.8358,43.9516,12.333333333333332,11.333333333333332,48.0,0.0,58.0,10.0,1020.6666666666666,12.0,3.666666666666667,13.0,3.6666666666666665,,453.9872162251089,9.415310120703811,326.1714728261657,25.805601434707643,29.86773694356283,5.455666391849517,9.948120743433634,123.62397237141927,0.0
2022-04-27 11:10:00,11.2,19.3,19.2,23.0,13.8,4.507,10.29893,20.5274,43.5555,12.61111111111111,11.61111111111111,47.5,0.0,56.33333333333333,10.0,1020.5555555555555,11.5,3.5555555555555554,13.333333333333334,3.7222222222222223,,454.78429789225265,7.844490698178609,251.80594769795735,25.813233693440758,29.832661873499553,5.576420245965322,9.935410237312317,113.6808038075765,0.0
2022-04-27 11:20:00,11.9,19.6,19.2,23.1,14.4,4.519,9.36193,20.4406,43.349000000000004,12.88888888888889,11.88888888888889,47.0,0.0,54.66666666666667,10.0,1020.4444444444445,11.0,3.4444444444444446,13.666666666666668,3.7777777777777777,,450.5162540479638,7.489903104035868,175.24551469059313,25.80800729115804,29.662874863942466,4.977937494516373,9.968369884490967,92.14633661905926,0.0
2022-04-27 11:30:00,12.3,19.6,19.1,23.1,14.4,4.528,8.72533,20.0839,43.4884,13.166666666666666,12.166666666666666,46.5,0.0,53.0,10.0,1020.3333333333334,10.5,3.3333333333333335,14.0,3.833333333333333,,442.30053324381515,7.091027715758415,111.78156802786273,25.80614100456238,29.525083268483478,4.715214585463206,9.996411379178365,112.91565536499024,0.0
2022-04-27 11:40:00,12.3,19.7,19.3,23.1,14.6,4.519,8.39709,19.5382,43.5524,13.444444444444443,12.444444444444443,46.0,0.0,51.33333333333333,10.0,1020.2222222222222,10.0,3.2222222222222223,14.333333333333334,3.888888888888889,,433.99481031045144,7.247234665552774,74.41283782958985,25.81343393007914,29.251024659474687,4.46696990609169,9.996661081314087,113.20671727498373,0.0
2022-04-27 11:50:00,12.9,20.0,19.6,23.2,15.2,4.49,8.582840000000001,18.9026,43.5712,13.722222222222221,12.722222222222221,45.5,0.0,49.66666666666667,10.0,1020.1111111111111,9.5,3.111111111111111,14.666666666666668,3.9444444444444446,,429.77121576418824,7.150444972649805,49.64990167973405,25.82042444864909,28.91025827407837,4.79780779560407,10.03950336297353,63.11149400075277,0.0
2022-04-27 12:00:00,12.8,20.0,19.6,23.3,15.0,4.536,8.162805,18.673099999999998,43.6188,14.0,13.0,45.0,0.0,48.0,10.0,1020.0,9.0,3.0,15.0,4.0,,432.83188517252603,7.201026657462793,35.405671745720554,25.80649525642395,28.741446342468265,4.482302192846934,10.365664526621499,53.32258214314779,156.0
2022-04-27 12:10:00,13.2,20.1,19.6,23.2,15.2,4.532,7.956225000000001,17.8048,43.6988,14.11111111111111,13.222222222222221,44.611111111111114,0.0,47.833333333333336,10.0,1020.0,9.38888888888889,3.0555555555555554,15.277777777777779,4.055555555555555,,427.5784969426298,7.0311765893300375,37.281213687260944,25.835117146174117,28.751856695810954,3.607915417353312,10.79706991036733,88.37253255844116,0.0
2022-04-27 12:20:00,13.0,20.2,19.8,23.3,15.3,4.518,7.692575,18.2713,43.835,14.222222222222221,13.444444444444445,44.22222222222222,0.0,47.666666666666664,10.0,1020.0,9.777777777777779,3.111111111111111,15.555555555555555,4.111111111111111,,429.1511892700195,7.495495175520579,30.25299206415812,25.90538237711804,28.809887553446707,3.258761610419063,10.362553060472347,286.9562457346512,0.0
2022-04-27 12:30:00,14.0,20.5,19.9,23.4,16.0,4.518,7.99338,18.148,43.8463,14.333333333333334,13.666666666666666,43.833333333333336,0.0,47.5,10.0,1020.0,10.166666666666666,3.1666666666666665,15.833333333333334,4.166666666666667,,427.00737351340814,6.111733728398038,35.71447839936294,26.007477401097617,28.801916414896645,2.958824183543523,8.907510865529378,498.680837173462,0.0
2022-04-27 12:40:00,14.0,20.7,20.2,23.5,16.2,4.488,7.70335,18.4328,43.7988,14.444444444444445,13.88888888888889,43.44444444444444,0.0,47.333333333333336,10.0,1020.0,10.555555555555555,3.2222222222222223,16.11111111111111,4.222222222222222,,426.3111373901367,5.115634183304458,91.57824879511602,26.113491541544597,28.667370783487957,2.9694706404209135,7.029678352673848,747.8405196634928,0.0
2022-04-27 12:50:00,14.4,18.2,18.9,23.5,18.4,4.139,9.777719999999999,18.1292,43.8063,14.555555555555555,14.11111111111111,43.05555555555556,0.0,47.166666666666664,10.0,1020.0,10.944444444444445,3.2777777777777777,16.38888888888889,4.277777777777778,,423.4360540771484,4.544982377290725,92.20121121724446,26.224863901138303,28.553766638437907,2.8061832952499386,5.401937514146169,682.1282018788655,0.0
2022-04-27 13:00:00,14.8,18.6,18.1,23.4,19.9,4.214,7.67024,18.6001,43.8526,14.666666666666666,14.333333333333334,42.666666666666664,0.0,47.0,10.0,1020.0,11.333333333333334,3.3333333333333335,16.666666666666668,4.333333333333333,,423.69398931744456,4.649899830481426,72.77483487738054,26.31933679262797,28.398268054326376,2.9481799904505412,4.227545818090439,700.530282236735,0.0
