,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-27 13:10:00,14.4,18.9,18.5,23.3,19.2,4.222,7.57702,18.3202,43.805400000000006,14.777777777777779,14.555555555555555,42.27777777777778,0.0,46.833333333333336,10.0,1020.0,11.722222222222221,3.388888888888889,16.944444444444443,4.388888888888889,,424.31457887846847,4.321562511442744,48.539541211963375,26.42936483383179,28.077940295537314,3.6875349183877306,3.4985712603727976,129.6658865737915,0.0
2022-04-27 13:20:00,14.9,19.3,18.8,23.3,19.0,4.256,7.659035,18.178800000000003,43.6498,14.88888888888889,14.777777777777779,41.888888888888886,0.0,46.666666666666664,10.0,1020.0,12.11111111111111,3.4444444444444446,17.22222222222222,4.444444444444445,,433.9200847406497,3.8518660612901052,34.060019426345825,26.40844597498576,27.67713603337606,4.025407019456227,4.073433103164037,49.26006353378296,0.0
2022-04-27 13:30:00,16.0,19.9,19.4,23.3,19.4,4.226,7.783455000000001,18.2264,43.3579,15.0,15.0,41.5,0.0,46.5,10.0,1020.0,12.5,3.5,17.5,4.5,,427.04580515192845,3.5895748323572554,21.520835389444382,26.402760171890257,27.492693395614623,3.9999942429860433,5.860735008716583,48.946954619089766,0.0
2022-04-27 13:40:00,15.7,19.8,19.4,23.3,19.4,4.267,6.814945,18.3374,43.281400000000005,15.11111111111111,15.222222222222221,41.111111111111114,0.0,46.333333333333336,10.0,1020.0,12.88888888888889,3.5555555555555554,17.77777777777778,4.555555555555555,,425.3654449462891,3.640002736398729,15.551283441721381,26.33972124417623,27.27744541168213,4.0911552540461225,8.074976357618969,55.56422450383504,0.0
2022-04-27 13:50:00,15.9,19.8,19.4,23.3,19.6,4.215,6.72162,18.311799999999998,43.4634,15.222222222222221,15.444444444444445,40.72222222222222,0.0,46.166666666666664,10.0,1020.0,13.277777777777779,3.611111111111111,18.055555555555557,4.611111111111111,,421.78358445090805,3.467095075084665,15.700325690716673,26.316010271708173,27.168027486801144,3.9284062230587002,9.935697280565897,69.32098890940348,0.0
2022-04-27 14:00:00,15.2,19.5,19.1,23.3,19.4,4.216,7.405695,18.1352,43.4976,15.333333333333334,15.666666666666666,40.333333333333336,0.0,46.0,10.0,1020.0,13.666666666666668,3.6666666666666665,18.333333333333332,4.666666666666667,,423.88837589658544,3.392671772638957,13.231864438056945,26.31866645495097,27.113178707758586,4.1093084247907,11.194858733812968,63.65818539301555,0.0
2022-04-27 14:10:00,16.4,19.8,19.4,23.3,19.9,4.22,7.2675399999999994,18.2714,43.5462,15.444444444444445,15.88888888888889,39.94444444444444,0.0,45.833333333333336,10.0,1020.0,14.055555555555555,3.7222222222222223,18.61111111111111,4.722222222222222,,418.9695508829753,3.4397111649230374,12.025299368281821,26.27219833374023,26.809086882273355,3.7221949386596678,12.693500798543294,71.87072010676066,0.0
2022-04-27 14:20:00,15.1,19.0,18.7,23.2,19.8,4.204,6.577025000000001,18.025,43.5487,15.555555555555555,16.11111111111111,39.55555555555556,0.0,45.666666666666664,10.0,1020.0,14.444444444444445,3.7777777777777777,18.88888888888889,4.777777777777778,,428.9162455837206,3.1919099581645707,13.041132346411882,26.250068693161012,26.57213490486145,4.046357234319051,14.276158281962077,68.00377990086874,0.0
2022-04-27 14:30:00,16.1,19.5,19.0,23.2,20.1,4.265,6.45467,18.125700000000002,43.548899999999996,15.666666666666666,16.333333333333332,39.166666666666664,0.0,45.5,10.0,1020.0,14.833333333333332,3.833333333333333,19.166666666666664,4.833333333333333,,425.7281149291992,3.3334526116026324,15.833577877626581,26.174996239344278,26.36333613713582,3.756032537221908,16.233076124191285,80.85613643646239,0.0
2022-04-27 14:40:00,16.0,19.4,19.0,23.1,20.0,4.23,6.20822,18.0206,43.5714,15.777777777777779,16.555555555555557,38.77777777777778,0.0,45.333333333333336,10.0,1020.0,15.222222222222221,3.888888888888889,19.444444444444443,4.888888888888889,,425.67919303104793,3.480118516508469,19.23499307120587,26.156807867685956,26.45344780286153,3.7528701424598694,17.531357803344726,100.31521266937256,0.0
2022-04-27 14:50:00,15.9,19.4,19.1,23.1,20.1,4.258,6.095865,17.7377,43.5533,15.88888888888889,16.77777777777778,38.388888888888886,0.0,45.166666666666664,10.0,1020.0,15.61111111111111,3.9444444444444446,19.72222222222222,4.944444444444445,,428.66430439565374,3.3839049605528517,22.160476427078247,26.131007868448894,26.427288713455198,4.123181590636571,18.740887076059977,79.66129903157552,0.0
2022-04-27 15:00:00,15.7,19.2,18.9,23.0,19.9,4.214,6.125095,18.0065,43.5537,16.0,17.0,38.0,0.0,45.0,10.0,1020.0,16.0,4.0,20.0,5.0,,425.2028819783529,3.2391963466682,29.111532298535273,26.070464242299398,26.382973833084105,3.953139583269755,20.50453106244405,90.9462838490804,0.0
2022-04-27 15:10:00,16.1,19.4,19.1,22.9,20.1,4.221,5.970805,17.789099999999998,43.563900000000004,15.88888888888889,16.88888888888889,38.27777777777778,0.0,46.0,10.0,1020.0555555555555,15.61111111111111,4.166666666666667,19.833333333333332,4.777777777777778,,424.42463099337175,3.106570842953052,40.35448383201987,26.0914622147878,26.279616092046105,2.983014510075251,21.852734457651774,747.1969464492798,0.0
2022-04-27 15:20:00,15.8,19.3,19.0,22.9,20.0,4.202,6.02827,17.9322,43.569,15.777777777777779,16.77777777777778,38.55555555555556,0.0,47.0,10.0,1020.1111111111111,15.222222222222221,4.333333333333333,19.666666666666668,4.555555555555555,,426.91282938639324,3.020300728082657,63.449898109436035,26.256116921106972,26.25454632759094,2.776152848005295,14.804308787981668,2454.565028076172,0.0
2022-04-27 15:30:00,16.4,19.5,19.2,22.9,20.2,4.211,5.605964999999999,17.4975,43.570299999999996,15.666666666666666,16.666666666666668,38.833333333333336,0.0,48.0,10.0,1020.1666666666666,14.833333333333334,4.5,19.5,4.333333333333333,,427.69917241940556,2.9040318800769955,71.11806705841238,26.432079992294312,26.288160003026327,2.928657416502635,9.226137016614278,1666.7396909586587,0.0
2022-04-27 15:40:00,16.2,19.5,19.2,22.9,20.2,4.24,5.51098,17.683699999999998,43.470600000000005,15.555555555555555,16.555555555555557,39.111111111111114,0.0,49.0,10.0,1020.2222222222222,14.444444444444445,4.666666666666667,19.333333333333332,4.111111111111111,,424.5018212153994,2.7627607023715974,72.63187329610189,26.621274824142453,26.32325739542643,2.745477168162664,6.9606148036321,1381.733339436849,0.0
2022-04-27 15:50:00,17.1,19.8,19.3,22.9,20.4,4.231,5.15805,17.3718,43.1617,15.444444444444445,16.444444444444443,39.388888888888886,0.0,50.0,10.0,1020.2777777777778,14.055555555555555,4.833333333333333,19.166666666666668,3.888888888888889,,425.0341820517354,2.773621396365139,71.72482013853256,26.79553119023641,26.327818730672202,2.744669222831726,5.419753387769063,1313.2576020304361,0.0
2022-04-27 16:00:00,16.4,19.3,19.1,22.9,20.6,4.165,4.80717,17.6743,43.068599999999996,15.333333333333334,16.333333333333332,39.666666666666664,0.0,51.0,10.0,1020.3333333333334,13.666666666666666,5.0,19.0,3.666666666666667,,425.9998524948646,3.003546821646771,76.42416103794076,26.971130218922763,26.249682361571512,2.6200875537545305,4.216844635967349,1115.692412046005,0.0
2022-04-27 16:10:00,16.4,19.3,19.1,22.9,20.7,4.239,4.6930250000000004,17.2059,43.0186,15.222222222222221,16.22222222222222,39.94444444444444,0.0,52.0,10.0,1020.3888888888889,13.277777777777779,5.166666666666667,18.833333333333332,3.4444444444444446,,429.24307746273354,2.831056701342265,75.23539677937825,27.156049350102744,26.11329079627991,2.597388046979904,3.413968282143275,918.9363667805989,0.0
2022-04-27 16:20:00,16.8,19.4,19.1,22.8,20.8,4.232,4.4441749999999995,17.0523,43.0466,15.11111111111111,16.11111111111111,40.22222222222222,0.0,53.0,10.0,1020.4444444444445,12.88888888888889,5.333333333333334,18.666666666666668,3.2222222222222223,,429.01526133219403,2.6280590397119523,73.20367877960204,27.30636558532715,25.909865023295083,2.4253509432077407,2.9796368877093,840.6636925252278,0.0
2022-04-27 16:30:00,17.0,19.5,19.1,22.8,20.8,4.228,4.32712,16.9514,43.1035,15.0,16.0,40.5,0.0,54.0,10.0,1020.5,12.5,5.5,18.5,3.0,,425.5843877823051,2.715064776115498,88.52609248964127,27.46171915372213,25.66843170166016,2.5005781304836274,2.6425876144568123,880.4795899454754,0.0
2022-04-27 16:40:00,16.7,19.4,19.1,22.8,20.8,4.167,4.552645,16.784399999999998,43.1362,14.88888888888889,15.88888888888889,40.77777777777778,0.0,55.0,10.0,1020.5555555555555,12.11111111111111,5.666666666666667,18.333333333333332,2.7777777777777777,,427.45775431315104,2.8667624509334564,101.33964562733968,27.60896906534831,25.439360806147256,2.452221530278524,2.286483108997345,868.1553352864582,0.0
2022-04-27 16:50:00,16.5,19.1,18.9,22.8,20.9,4.202,4.3615200000000005,16.5977,43.1883,14.777777777777779,15.777777777777779,41.05555555555556,0.0,56.0,10.0,1020.6111111111111,11.722222222222221,5.833333333333334,18.166666666666668,2.555555555555556,,429.8960254221949,2.8412086292781398,96.89003112857624,27.74189870198568,25.222804330190023,2.3598136729002,1.9313299242655435,789.9625546264649,0.0
2022-04-27 17:00:00,16.8,19.3,19.0,22.8,20.9,4.214,4.2941,16.435,43.333800000000004,14.666666666666666,15.666666666666666,41.333333333333336,0.0,57.0,10.0,1020.6666666666666,11.333333333333332,6.0,18.0,2.3333333333333335,,424.5766513236912,2.711553974515301,103.3396000774836,27.838257573445638,24.99955531438192,2.2804233145713804,1.585043569803238,876.7395294189453,0.0
2022-04-27 17:10:00,16.9,19.4,19.1,22.7,21.0,4.2,4.16743,16.4294,43.6939,14.555555555555555,15.555555555555555,41.611111111111114,0.0,58.0,10.0,1020.7222222222222,10.944444444444445,6.166666666666667,17.833333333333332,2.111111111111111,,425.21362559000653,2.6083596765995027,104.26241696675618,27.91894840876261,24.805356985727947,2.3484221704800925,1.3115855745474498,800.6429455566406,0.0
2022-04-27 17:20:00,16.7,19.2,18.8,22.7,20.8,4.168,4.118425,16.2659,43.8975,14.444444444444445,15.444444444444445,41.888888888888886,0.0,59.0,10.0,1020.7777777777778,10.555555555555555,6.333333333333334,17.666666666666668,1.8888888888888888,,419.85743144419,2.4217023947885483,101.26031723970746,27.96636698404948,24.48436717669169,2.3946324292818706,1.1737914617856344,264.0151986503601,0.0
2022-04-27 17:30:00,16.6,19.2,18.9,22.7,20.9,4.178,4.122405,16.1143,44.011,14.333333333333334,15.333333333333334,42.166666666666664,0.0,60.0,10.0,1020.8333333333334,10.166666666666668,6.5,17.5,1.666666666666667,,417.9164955647786,2.3067972753445307,99.89626784006755,27.86452015240987,23.832706947326663,2.47734810312589,1.56842185040315,37.09448367436727,0.0
2022-04-27 17:40:00,16.9,19.3,18.9,22.7,20.9,4.163,4.270525,15.895499999999998,44.092400000000005,14.222222222222221,15.222222222222221,42.44444444444444,0.0,61.0,10.0,1020.8888888888889,9.777777777777779,6.666666666666667,17.333333333333332,1.4444444444444446,,427.0097024676444,2.1920306874500155,95.41197753087275,27.788421619238097,23.509553945520537,2.331986286548969,3.651179113140523,33.364936286999225,0.0
2022-04-27 17:50:00,16.7,19.2,18.9,22.6,20.8,4.176,4.0934,15.627799999999999,44.1515,14.11111111111111,15.11111111111111,42.72222222222222,0.0,62.0,10.0,1020.9444444444445,9.38888888888889,6.833333333333334,17.166666666666668,1.2222222222222223,,439.34025981683834,2.1268984604285937,107.53776180073366,27.84149976094564,23.433323863347372,2.260668108264605,9.533890995184581,51.1443200302124,0.0
2022-04-27 18:00:00,16.8,19.2,18.9,22.6,20.8,4.215,4.22694,15.4185,44.2484,14.0,15.0,43.0,0.0,63.0,10.0,1021.0,9.0,7.0,17.0,1.0,,436.84389027913414,1.9776141397158304,111.8449878056844,27.88076353391012,23.405098778406778,2.1949659069379175,13.575336642265318,67.64180019378662,0.0
2022-04-27 18:10:00,16.7,19.2,18.9,22.6,20.8,4.225,4.11827,15.2257,44.3428,13.555555555555555,14.555555555555555,45.05555555555556,0.0,64.55555555555556,10.0,1021.2222222222222,8.722222222222221,6.833333333333333,16.88888888888889,1.0,,436.11305191916983,1.937501245390224,104.60599766833634,27.871480817794797,23.43901512781779,2.2443382396300633,15.539747486114502,79.75018576304117,0.0
2022-04-27 18:20:00,16.6,19.1,18.7,22.5,20.7,4.207,4.340775,15.106100000000001,44.4217,13.11111111111111,14.11111111111111,47.111111111111114,0.0,66.11111111111111,10.0,1021.4444444444445,8.444444444444445,6.666666666666667,16.77777777777778,1.0,,435.87594640622194,1.9525050157274904,109.2273265573534,27.811069541420444,23.51613740181011,2.2553216819457016,15.684545283786585,90.43243533150095,0.0
2022-04-27 18:30:00,16.4,19.0,18.7,22.5,20.7,4.2,4.60972,14.823599999999999,44.4874,12.666666666666666,13.666666666666666,49.166666666666664,0.0,67.66666666666667,10.0,1021.6666666666666,8.166666666666666,6.5,16.666666666666668,1.0,,436.32906056722004,2.0194502647717796,107.32400519053142,27.698044274648034,23.599358692169186,2.1875681372483573,15.066580867767334,100.46929916381836,0.0
2022-04-27 18:40:00,16.3,18.9,18.6,22.5,20.6,4.191,4.825965,14.6906,44.547399999999996,12.222222222222221,13.222222222222221,51.22222222222222,0.0,69.22222222222223,10.0,1021.8888888888889,7.888888888888889,6.333333333333333,16.555555555555557,1.0,,438.34080292098827,1.8422597261741338,106.89219580310888,27.56698494911194,23.700980310440066,2.1746332554022474,14.557701009114584,110.89799860636394,0.0
2022-04-27 18:50:00,16.2,18.9,18.6,22.5,20.4,4.196,4.505235,14.3285,44.6252,11.777777777777779,12.777777777777779,53.27777777777778,0.0,70.77777777777777,10.0,1022.1111111111111,7.611111111111111,6.166666666666667,16.444444444444443,1.0,,438.4719333376829,1.8616867712459997,111.26071587858901,27.47029793739319,23.8225000890096,2.307817763884862,14.288509271939594,113.07881974538168,0.0
2022-04-27 19:00:00,15.8,18.9,18.6,22.4,19.9,4.232,4.37757,14.0595,44.628699999999995,11.333333333333334,12.333333333333334,55.333333333333336,0.0,72.33333333333333,10.0,1022.3333333333334,7.333333333333334,6.0,16.333333333333332,1.0,,440.4082826741536,1.8198358041048048,106.8717679977417,27.371662549972534,23.948290163675942,2.1294363141059875,13.444633752504984,113.76822980244955,0.0
2022-04-27 19:10:00,15.9,19.2,18.9,22.4,19.7,4.161,4.34288,14.1514,44.745799999999996,10.88888888888889,11.88888888888889,57.388888888888886,0.0,73.88888888888889,10.0,1022.5555555555555,7.055555555555555,5.833333333333333,16.22222222222222,1.0,,438.23327306988597,1.725906904942572,106.99079351306636,27.268087428410848,24.036679382324216,2.0181288037697476,12.201451106071472,113.91916676839193,0.0
2022-04-27 19:20:00,15.7,19.1,18.9,22.3,19.4,4.177,4.37929,13.9797,44.8235,10.444444444444445,11.444444444444445,59.44444444444444,0.0,75.44444444444444,10.0,1022.7777777777778,6.777777777777779,5.666666666666666,16.11111111111111,1.0,,439.7919970703125,1.7996118299570463,108.45779454268977,27.154079593022665,24.101617437998453,2.164602443575859,10.912097765604654,110.98223890940349,0.0
2022-04-27 19:30:00,15.4,19.1,18.7,22.3,19.1,4.195,4.12507,13.901599999999998,44.859,10.0,11.0,61.5,0.0,77.0,10.0,1023.0,6.5,5.5,16.0,1.0,,440.51408304499483,1.696851953069369,109.10101403554282,27.04788966152837,24.144222604042845,2.2026597688628025,10.19086940137415,111.97103668463035,0.0
2022-04-27 19:40:00,15.4,19.2,18.8,22.3,18.9,4.187,4.233255,13.6942,44.9041,9.555555555555555,10.555555555555555,63.55555555555556,0.0,78.55555555555556,10.0,1023.2222222222222,6.222222222222222,5.333333333333333,15.88888888888889,1.0,,436.8046720833614,1.609039582573088,112.32051617358363,26.94880774815877,24.188384653727216,2.104545974135399,10.155701799392698,108.68115754445394,0.0
2022-04-27 19:50:00,15.0,19.2,18.8,22.3,18.5,4.202,4.24653,13.5919,44.942,9.11111111111111,10.11111111111111,65.61111111111111,0.0,80.11111111111111,10.0,1023.4444444444445,5.944444444444445,5.166666666666666,15.777777777777779,1.0,,436.26721795093056,1.606005328098933,108.35527154286703,26.817383527755737,24.264001064300537,2.046119601329168,10.115435303052267,108.44437666575114,0.0
2022-04-27 20:00:00,14.8,19.3,18.8,22.2,18.2,4.188,4.119275,13.430699999999998,44.9781,8.666666666666668,9.666666666666668,67.66666666666667,0.0,81.66666666666667,10.0,1023.6666666666666,5.666666666666667,5.0,15.666666666666666,1.0,,433.60650685277477,1.498514691183796,111.36754179809054,26.651132876078286,24.37618562062581,2.104804173310598,9.993107231458028,102.55749857584635,0.0
2022-04-27 20:10:00,14.8,19.4,18.7,22.2,17.9,4.236,4.47329,13.1618,45.0005,8.222222222222221,9.222222222222221,69.72222222222223,0.0,83.22222222222223,10.0,1023.8888888888889,5.388888888888889,4.833333333333333,15.555555555555555,1.0,,433.78114959716794,1.4939464682845744,111.36784102380614,26.488771279652912,24.531654698053995,1.9849291187524796,9.941993101437886,105.95425908406575,0.0
2022-04-27 20:20:00,14.5,19.4,18.7,22.2,17.6,4.232,5.163304999999999,12.8987,45.0445,7.777777777777778,8.777777777777779,71.77777777777777,0.0,84.77777777777777,10.0,1024.111111111111,5.111111111111112,4.666666666666666,15.444444444444445,1.0,,434.01763073099073,1.6224821734428407,110.18371007283528,26.368742799758913,24.699002205530803,2.26073889752229,9.94994297504425,109.12842137654623,0.0
2022-04-27 20:30:00,14.2,19.4,18.6,22.1,17.3,4.256,5.156995,12.6809,45.1239,7.333333333333334,8.333333333333334,73.83333333333333,0.0,86.33333333333333,10.0,1024.3333333333333,4.833333333333334,4.5,15.333333333333334,1.0,,432.7049393577137,1.7250422743720524,111.63446109125171,26.20293090502421,24.837819827397663,2.3374049999316533,9.972279397646586,106.12636508941651,0.0
2022-04-27 20:40:00,14.1,19.5,18.6,22.1,17.1,4.249,4.88449,12.5328,45.171800000000005,6.888888888888889,7.888888888888889,75.88888888888889,0.0,87.88888888888889,10.0,1024.5555555555557,4.555555555555556,4.333333333333333,15.222222222222221,1.0,,435.4737525431316,1.6375372673461666,110.0889167570125,26.04392069816589,24.97676040649414,2.2187732136249543,10.005403153101602,107.7988268025716,0.0
2022-04-27 20:50:00,14.1,19.6,18.6,22.1,16.9,4.288,4.9653350000000005,12.392900000000001,45.2106,6.444444444444445,7.444444444444445,77.94444444444444,0.0,89.44444444444444,10.0,1024.7777777777778,4.277777777777779,4.166666666666666,15.11111111111111,1.0,,434.9242827667587,1.6319148121277494,108.66280825297038,25.916795908610027,25.107465419769287,2.038480418324471,10.166498378117879,107.99464318593343,0.0
2022-04-27 21:00:00,13.6,19.6,18.5,22.0,16.5,4.245,5.15856,12.3147,45.1421,6.0,7.0,80.0,0.0,91.0,10.0,1025.0,4.0,4.0,15.0,1.0,,437.45843597412113,1.522829148341707,110.60738777483922,25.81278567314148,25.227575801213582,2.044544726014137,10.494008423487346,108.29202529907226,0.0
2022-04-27 21:10:00,13.6,19.5,18.5,22.0,16.2,4.263,5.16076,12.236099999999999,44.896300000000004,5.833333333333333,6.833333333333333,81.0,0.0,91.22222222222223,9.555555555555555,1024.9444444444443,5.111111111111111,3.888888888888889,14.61111111111111,1.0,,436.0366389728415,1.5504350779453913,108.26896624247233,25.72365505218506,25.326261262893677,2.0865475485722227,10.85659876505534,107.82712874094645,0.0
2022-04-27 21:20:00,13.2,19.5,18.5,22.0,15.9,4.301,5.045299999999999,12.0456,44.799099999999996,5.666666666666667,6.666666666666667,82.0,0.0,91.44444444444444,9.11111111111111,1024.888888888889,6.222222222222221,3.7777777777777777,14.222222222222221,1.0,,439.3059453433683,1.5131164091354035,108.37635837425621,25.61462249437968,25.40929708480835,2.061147341132164,11.220907907485962,105.85173230489094,0.0
2022-04-27 21:30:00,13.5,19.6,18.6,22.0,15.9,4.335,4.913304999999999,11.9597,44.7686,5.5,6.5,83.0,0.0,91.66666666666667,8.666666666666666,1024.8333333333333,7.333333333333333,3.6666666666666665,13.833333333333334,1.0,,439.15086701141007,1.5327549492201562,111.16598972342108,25.505818265279135,25.48509654045105,2.1779824548959734,11.596169939041138,108.63868372599283,0.0
2022-04-27 21:40:00,13.1,19.5,18.6,21.9,15.6,4.353,4.892495,11.8895,44.773700000000005,5.333333333333333,6.333333333333333,84.0,0.0,91.88888888888889,8.222222222222221,1024.7777777777778,8.444444444444443,3.5555555555555554,13.444444444444445,1.0,,442.20599100748694,1.6307419657707214,109.39697938283284,25.412355950673422,25.573075971603394,1.991223305463791,11.927069822947185,107.63225457509358,0.0
2022-04-27 21:50:00,13.0,19.4,18.5,21.9,15.3,4.407,4.935465,11.833,44.7873,5.166666666666667,6.166666666666667,85.0,0.0,92.11111111111111,7.777777777777778,1024.7222222222222,9.555555555555555,3.4444444444444446,13.055555555555555,1.0,,441.7201960280846,1.5857118903950782,106.88062731963767,25.32749283472697,25.633975213368736,2.017465550104777,12.318130558331806,107.01169804890951,0.0
2022-04-27 22:00:00,12.8,19.3,18.5,21.9,15.1,4.48,4.84925,11.764100000000001,44.9269,5.0,6.0,86.0,0.0,92.33333333333333,7.333333333333334,1024.6666666666667,10.666666666666666,3.3333333333333335,12.666666666666666,1.0,,439.26349456787113,1.5418078702688216,110.86878389994304,25.22143911043803,25.70728954950969,1.9862446075677873,12.768740212122598,108.85455394744872,0.0
2022-04-27 22:10:00,12.5,19.1,18.5,21.8,14.7,4.486,4.8305,11.7316,45.2374,4.833333333333333,5.833333333333333,87.0,0.0,92.55555555555556,6.888888888888889,1024.611111111111,11.777777777777777,3.2222222222222223,12.277777777777779,1.0,,445.2067755723274,1.5780368819142465,110.37051244121487,25.1150071366628,25.768351615269978,2.0751829236745833,13.188419879277546,106.86126538594563,0.0
2022-04-27 22:20:00,12.2,18.9,18.4,21.8,14.4,4.523,4.99325,11.6409,45.3929,4.666666666666666,5.666666666666666,88.0,0.0,92.77777777777777,6.444444444444445,1024.5555555555557,12.888888888888888,3.111111111111111,11.88888888888889,1.0,,446.28022623697916,1.572688030805965,110.36898953152243,25.00319704691569,25.839032615025836,2.1306373844544093,13.483475834528605,110.82988004048666,0.0
2022-04-27 22:30:00,12.0,18.8,18.4,21.8,14.2,4.549,4.8737200000000005,11.5411,45.4676,4.5,5.5,89.0,0.0,93.0,6.0,1024.5,14.0,3.0,11.5,1.0,,449.8458335367839,1.5318302767121859,110.53822794122212,24.884604612986248,25.944128796259566,2.1397727102041246,13.769381686846415,102.28616274515788,0.0
2022-04-27 22:40:00,11.8,18.7,18.2,21.8,14.0,4.548,4.687335,11.5022,45.5283,4.333333333333333,5.333333333333333,90.0,0.0,93.22222222222223,5.555555555555555,1024.4444444444443,15.11111111111111,2.888888888888889,11.11111111111111,1.0,,448.01192895648126,1.5333045180638631,110.06681021372478,24.7544339466095,26.10244054158529,2.32747731645902,15.780114531517029,106.04069646199544,0.0
2022-04-27 22:50:00,11.6,18.6,18.2,21.7,13.9,4.544,4.57825,10.5818,45.5467,4.166666666666666,5.166666666666666,91.0,0.0,93.44444444444444,5.111111111111112,1024.388888888889,16.22222222222222,2.7777777777777777,10.722222222222221,1.0,,444.44472615559897,1.5009013394076944,113.41469293475825,24.643074722290038,26.31087027549744,2.270386321544647,19.699288101196288,114.2614982223511,0.0
2022-04-27 23:00:00,11.6,18.6,18.2,21.7,13.9,4.528,4.97797,10.097100000000001,45.624700000000004,4.0,5.0,92.0,0.0,93.66666666666667,4.666666666666667,1024.3333333333333,17.333333333333332,2.666666666666667,10.333333333333332,1.0,,444.04860518883015,1.6604525903591327,112.75274817579884,24.540440095265705,26.553972721099854,2.340496911207835,21.94009236971537,111.9809591293335,0.0
2022-04-27 23:10:00,11.6,18.5,18.1,21.7,13.8,4.541,4.98671,10.037600000000001,45.7487,3.833333333333333,4.833333333333333,93.0,0.0,93.88888888888889,4.222222222222222,1024.2777777777778,18.444444444444443,2.5555555555555554,9.944444444444445,1.0,,446.5645574951171,1.7037660372492958,114.09604381927663,24.446653541090797,26.854074539141465,2.188564890781365,22.555247583604803,109.61231826868433,0.0
2022-04-27 23:20:00,11.4,18.5,18.0,21.7,13.7,4.549,5.042663636363636,10.946181818181818,45.89009090909091,3.6666666666666665,4.666666666666666,94.0,0.0,94.11111111111111,3.7777777777777777,1024.2222222222222,19.555555555555554,2.4444444444444446,9.555555555555555,1.0,,447.36523864746096,1.621073831319809,106.95275330861409,24.361427822113036,27.067709086736045,2.321457169453303,22.536081047058108,114.8275857925415,0.0
2022-04-27 23:30:00,11.3,18.4,17.9,21.6,13.6,4.554,5.159675,10.7645,45.878,3.5,4.5,95.0,0.0,94.33333333333333,3.333333333333334,1024.1666666666667,20.666666666666664,2.3333333333333335,9.166666666666668,1.0,,447.37809449996064,1.691254120869825,105.47004256081445,24.309130662282307,27.080426308314003,2.3026482214530306,21.085526167551677,107.44208947499594,0.0
2022-04-27 23:40:00,11.2,18.4,17.9,21.6,13.5,4.555,5.113994444444445,10.784777777777778,45.815777777777775,3.333333333333333,4.333333333333333,96.0,0.0,94.55555555555556,2.8888888888888893,1024.111111111111,21.777777777777775,2.2222222222222223,8.777777777777779,1.0,,442.6692266845703,1.6678778327690005,107.84138707263321,24.213813012441,27.052659289042158,2.297506815592448,19.81947305997213,108.38725289662679,0.0
2022-04-27 23:50:00,11.3,18.4,17.9,21.6,13.5,4.543,5.154415,10.5459,45.7824,3.1666666666666665,4.166666666666666,97.0,0.0,94.77777777777777,2.4444444444444446,1024.0555555555557,22.888888888888886,2.111111111111111,8.38888888888889,1.0,,437.8188616487349,1.668389530380567,111.57939458211263,24.126036529541018,27.04291716575623,2.417096423109373,18.522887550989786,104.4341381072998,0.0
2022-04-28 00:00:00,11.1,18.3,17.9,21.6,13.5,4.538,5.1507249999999996,10.5758,45.6394,3.0,4.0,98.0,0.0,95.0,2.0,1024.0,24.0,2.0,8.0,1.0,,441.49896124127264,1.7445678308084187,110.37186661456265,24.014768209457397,27.085702892939253,2.529013555844625,17.904895588556926,103.59471052805581,0.0
2022-04-28 00:10:00,10.9,18.2,17.8,21.5,13.3,4.546,5.00963,10.620000000000001,45.3952,2.9444444444444446,3.9444444444444446,97.77777777777777,0.0,95.0,2.0,1024.0,23.944444444444443,1.9444444444444444,7.944444444444445,1.0,,441.75081370035804,1.6405278331916886,112.28140529848088,23.92563988685608,27.171832202275596,2.415335916876793,18.340372025171916,106.83726895650227,0.0
2022-04-28 00:20:00,10.8,18.2,18.1,21.5,13.2,4.532,4.873095,10.4625,45.3133,2.888888888888889,3.888888888888889,97.55555555555556,0.0,95.0,2.0,1024.0,23.88888888888889,1.8888888888888888,7.888888888888889,1.0,,445.47297874012213,1.6348775760635816,111.6747891483199,23.838053390535258,27.284638554255167,2.5136349209385402,19.570719549157523,108.27545299896413,0.0
2022-04-28 00:30:00,10.9,18.2,18.2,21.5,13.2,4.51,4.94861,10.1509,45.2889,2.8333333333333335,3.8333333333333335,97.33333333333333,0.0,95.0,2.0,1024.0,23.833333333333332,1.8333333333333333,7.833333333333333,1.0,,447.51581372140464,1.6712718314639592,113.26142641078282,23.719364159901936,27.413165426254274,2.4599360809723536,20.107067101796467,110.316960550944,0.0
2022-04-28 00:40:00,10.3,18.0,18.2,21.5,12.8,4.528,5.180675,9.726,45.304199999999994,2.7777777777777777,3.7777777777777777,97.11111111111111,0.0,95.0,2.0,1024.0,23.77777777777778,1.7777777777777777,7.777777777777778,1.0,,447.05658083860897,1.7359322296697541,110.62031905546026,23.62659952481588,27.557309379577635,2.5596453317006427,20.089951168696086,108.30929823557535,0.0
2022-04-28 00:50:00,10.1,18.0,18.3,21.5,12.7,4.551,5.05988,9.5449,45.6065,2.7222222222222223,3.7222222222222223,96.88888888888889,0.0,95.0,2.0,1024.0,23.72222222222222,1.7222222222222223,7.722222222222222,1.0,,445.43065016823255,1.823134326119881,110.23659272059209,23.53366394996643,27.6902793375651,2.5823383430639906,19.48523317972819,109.85683480580647,0.0
2022-04-28 01:00:00,9.9,17.8,18.3,21.5,12.4,4.542,5.39048,9.7593,45.900400000000005,2.6666666666666665,3.6666666666666665,96.66666666666667,0.0,95.0,2.0,1024.0,23.666666666666668,1.6666666666666667,7.666666666666667,1.0,,443.526298828125,1.751677305897077,109.14592615763345,23.43019094467163,27.790795173645016,2.620569850603739,18.551606092453003,109.52148667653401,0.0
2022-04-28 01:10:00,9.6,17.7,18.1,21.5,12.2,4.535,5.54833,9.7728,46.0298,2.611111111111111,3.611111111111111,96.44444444444444,0.0,95.0,2.0,1024.0,23.61111111111111,1.6111111111111112,7.611111111111111,1.0,,444.723993025155,1.7863150958354865,109.99349223681088,23.350169235865273,27.875756050745643,2.5265193406740822,17.400558195114137,109.28475671132405,0.0
2022-04-28 01:20:00,10.1,17.7,17.9,21.4,12.4,4.532,5.6711849999999995,9.7653,46.0937,2.5555555555555554,3.5555555555555554,96.22222222222223,0.0,95.0,2.0,1024.0,23.555555555555557,1.5555555555555556,7.555555555555555,1.0,,448.70350941975914,1.8246916379531224,110.02792797088622,23.293100172678628,27.9423385588328,2.5476883006095887,16.206531405448914,108.80544795989991,0.0
2022-04-28 01:30:00,9.9,17.8,17.9,21.4,12.4,4.564,5.6943399999999995,9.7336,46.1232,2.5,3.5,96.0,0.0,95.0,2.0,1024.0,23.5,1.5,7.5,1.0,,452.1348699810861,1.8407405806496993,107.85201081486073,23.19260125478109,27.997925917307537,2.7375862316290536,15.220019553502402,107.60310348510743,0.0
2022-04-28 01:40:00,10.0,17.8,17.8,21.4,12.5,4.535,5.665265,9.698,46.143100000000004,2.4444444444444446,3.4444444444444446,95.77777777777777,0.0,95.0,2.0,1024.0,23.444444444444443,1.4444444444444444,7.444444444444445,1.0,,450.3781195068359,1.8691457920626733,110.79303532293288,23.090746660232547,28.073999665578206,2.6870507276058198,14.515737606684368,106.44912675221761,0.0
2022-04-28 01:50:00,10.0,17.8,17.7,21.4,12.4,4.555,5.81867,9.5962,46.1577,2.388888888888889,3.388888888888889,95.55555555555556,0.0,95.0,2.0,1024.0,23.38888888888889,1.3888888888888888,7.388888888888889,1.0,,449.03400429210444,1.8350353958209358,109.1258011118571,23.05296305656433,28.155919094085693,2.595630286137263,14.013102424939472,110.50997831980388,0.0
2022-04-28 02:00:00,9.6,17.7,17.5,21.4,12.2,4.556,5.844335,9.447799999999999,46.1828,2.3333333333333335,3.3333333333333335,95.33333333333333,0.0,95.0,2.0,1024.0,23.333333333333332,1.3333333333333335,7.333333333333333,1.0,,449.05434464728694,1.9275046213265867,110.66831744975289,23.058232265461637,28.252410757258787,2.7750657884549286,13.497270866059988,110.48105183531337,0.0
2022-04-28 02:10:00,9.4,17.5,17.4,21.3,12.0,4.544,5.906409999999999,9.198699999999999,46.2111,2.2777777777777777,3.2777777777777777,95.11111111111111,0.0,95.0,2.0,1024.0,23.27777777777778,1.2777777777777777,7.277777777777778,1.0,,455.92085103352866,1.8369943410528582,110.96263256935076,22.976802078882855,28.297156909306842,2.576219134728114,12.988342135747274,121.30948937733967,0.0
2022-04-28 02:20:00,9.2,17.4,17.3,21.3,11.8,4.546,6.092305,9.040099999999999,46.2217,2.2222222222222223,3.2222222222222223,94.88888888888889,0.0,95.0,2.0,1024.0,23.22222222222222,1.2222222222222223,7.222222222222222,1.0,,449.97653888570846,1.8272735975623806,111.23787221121923,22.98835461298625,28.361570460001627,2.8791321766376496,12.375275421142579,111.33275529225666,0.0
2022-04-28 02:30:00,9.0,17.3,17.2,21.3,11.7,4.561,6.0971400000000004,9.0876,46.2806,2.166666666666667,3.166666666666667,94.66666666666667,0.0,95.0,2.0,1024.0,23.166666666666668,1.1666666666666667,7.166666666666667,1.0,,448.78676259358724,1.856709181666374,110.59298566182454,22.948207867940265,28.39064860343933,2.7372911942005156,11.719775551160177,117.63402713775636,0.0
2022-04-28 02:40:00,8.9,17.3,17.0,21.2,11.6,4.554,6.30353,8.9463,46.307900000000004,2.111111111111111,3.111111111111111,94.44444444444444,0.0,95.0,2.0,1024.0,23.11111111111111,1.1111111111111112,7.111111111111111,1.0,,453.61817780242575,1.9285929963447281,109.7114328755093,22.841800343195597,28.362691237131752,2.8034505009651185,11.028321763674418,113.72695704142252,0.0
2022-04-28 02:50:00,8.8,17.2,17.0,21.2,11.4,4.536,6.456659999999999,8.8828,46.0069,2.0555555555555554,3.0555555555555554,94.22222222222223,0.0,95.0,2.0,1024.0,23.055555555555557,1.0555555555555556,7.055555555555555,1.0,,446.3854606119792,1.9499657771142864,111.17584710266631,22.78171901067098,28.408216120402017,2.853260896603266,10.527731277147929,111.04655124664308,0.0
2022-04-28 03:00:00,8.8,17.2,16.9,21.2,11.5,4.559,6.680899999999999,8.7607,45.8149,2.0,3.0,94.0,0.0,95.0,2.0,1024.0,23.0,1.0,7.0,1.0,,456.2211882808291,2.0328213068219902,107.75423325942734,22.720386505126953,28.460083074569702,3.0579627029101055,10.279231502215067,103.04111123402913,0.0
2022-04-28 03:10:00,9.0,17.2,16.9,21.2,11.5,4.521,6.569584999999999,8.3719,45.782599999999995,2.0,3.0,94.38888888888889,0.0,94.94444444444444,2.0,1024.0555555555557,23.055555555555557,1.0555555555555556,6.888888888888889,1.0,,450.9296646960029,1.9472124985853831,111.79742875417074,22.715050738167626,28.59294278651307,3.3060237916310626,10.181009117304267,107.83453451296705,0.0
2022-04-28 03:20:00,8.7,17.1,16.8,21.1,11.4,4.545,6.58386,8.2643,45.778800000000004,2.0,3.0,94.77777777777777,0.0,94.88888888888889,2.0,1024.111111111111,23.11111111111111,1.1111111111111112,6.777777777777778,1.0,,451.4177353922526,2.000326044697546,109.95161224688513,22.657551151911417,28.683430541356405,3.1368260947863265,10.214890778859456,110.0018947728475,0.0
2022-04-28 03:30:00,8.7,17.2,16.8,21.1,11.4,4.549,6.917415,8.2142,45.815,2.0,3.0,95.16666666666667,0.0,94.83333333333333,2.0,1024.1666666666667,23.166666666666668,1.1666666666666667,6.666666666666667,1.0,,453.8369943061916,1.9924472320719626,110.89497891463802,22.531733620961507,28.769389635721843,3.273868575493495,10.251069178581238,111.54925689697265,0.0
2022-04-28 03:40:00,8.7,17.1,16.8,21.1,11.3,4.546,6.990575,8.1074,45.861599999999996,2.0,3.0,95.55555555555556,0.0,94.77777777777777,2.0,1024.2222222222222,23.22222222222222,1.2222222222222223,6.555555555555555,1.0,,452.73375590006515,2.0125318559280223,108.5680970093894,22.444773402779788,28.871448563613463,3.177082031311962,10.120598981609453,106.00969070822505,0.0
2022-04-28 03:50:00,8.5,17.1,16.8,21.1,11.3,4.556,7.462745,8.4084,45.914699999999996,2.0,3.0,95.94444444444444,0.0,94.72222222222223,2.0,1024.2777777777778,23.27777777777778,1.2777777777777777,6.444444444444445,1.0,,462.22755350047146,2.0587088403560347,109.6227822386747,22.403561118443807,28.96018745104472,3.105898836453756,10.082844160397848,119.10707197825113,0.0
2022-04-28 04:00:00,8.5,17.1,16.7,21.1,11.3,4.494,7.607635,8.4503,45.9253,2.0,3.0,96.33333333333333,0.0,94.66666666666667,2.0,1024.3333333333333,23.333333333333332,1.3333333333333333,6.333333333333333,1.0,,460.96789176502443,2.1464573993285496,107.78011250813802,22.369717620213827,29.031980616251627,3.3927601301670074,10.091998359362284,105.24212608337402,0.0
2022-04-28 04:10:00,8.3,17.1,16.7,21.1,11.2,4.478,7.648675,8.321299999999999,46.0221,2.0,3.0,96.72222222222223,0.0,94.61111111111111,2.0,1024.388888888889,23.38888888888889,1.3888888888888888,6.222222222222222,1.0,,467.58907423699037,2.1614426369956656,111.59817098003323,22.38041353225708,29.126049146652218,3.2100335526466366,10.431703600883484,127.32354821523032,0.0
2022-04-28 04:20:00,8.2,17.0,16.7,21.0,11.0,4.473,7.642615000000001,7.9899000000000004,46.328199999999995,2.0,3.0,97.11111111111111,0.0,94.55555555555556,2.0,1024.4444444444443,23.444444444444443,1.4444444444444444,6.111111111111111,1.0,,464.689350035218,2.093969491716832,111.03783289332848,22.535637805367593,29.056197106151256,2.6354742628234926,10.152166279210883,163.7061880195747,0.0
2022-04-28 04:30:00,8.0,16.9,16.6,21.0,10.9,4.512,7.795669999999999,7.9169,46.4974,2.0,3.0,97.5,0.0,94.5,2.0,1024.5,23.5,1.5,6.0,1.0,,471.12098292208265,1.9652804878808685,114.14487672342418,22.68466067314148,28.89163027445475,2.554361952940623,9.012531706492107,168.93961163838702,0.0
2022-04-28 04:40:00,8.1,16.9,16.6,21.0,10.8,4.501,8.15438,8.158199999999999,46.5969,2.0,3.0,97.88888888888889,0.0,94.44444444444444,2.0,1024.5555555555557,23.555555555555557,1.5555555555555556,5.888888888888889,1.0,,467.0717942301432,2.1461817698323795,110.98047451321015,22.788161999384563,28.661248394648236,2.500846203168233,7.366420195102691,176.14522084554036,0.0
2022-04-28 04:50:00,8.0,16.8,16.5,21.0,10.8,4.492,8.28039,8.3089,46.6383,2.0,3.0,98.27777777777777,0.0,94.38888888888889,2.0,1024.611111111111,23.61111111111111,1.6111111111111112,5.777777777777778,1.0,,464.27766345846237,2.044185084377305,110.15623004719362,22.87611564954122,28.452035156885785,2.466778169473012,5.653361401557922,169.30519137064616,0.0
2022-04-28 05:00:00,8.0,16.9,16.5,21.0,10.8,4.489,8.57353,8.4114,46.6034,2.0,3.0,98.66666666666667,0.0,94.33333333333333,2.0,1024.6666666666667,23.666666666666668,1.6666666666666665,5.666666666666667,1.0,,462.0081725056966,2.0826460330264043,112.95159399970103,23.015835727055865,28.271233612696328,2.2540164961417517,4.412256813049316,171.6607065327962,0.0
2022-04-28 05:10:00,7.3,16.6,16.4,20.9,10.3,4.481,9.05181,8.68,46.5769,2.0,3.0,99.05555555555556,0.0,94.27777777777777,2.0,1024.7222222222222,23.72222222222222,1.7222222222222223,5.555555555555555,1.0,,460.47620688953623,2.1004689963321903,115.89316651382015,23.17885408083598,28.06237215360006,2.34337572435538,3.308505129416784,169.52838930765787,0.0
2022-04-28 05:20:00,7.3,16.6,16.3,20.9,10.2,4.492,9.215975,9.0328,46.5265,2.0,3.0,99.44444444444444,0.0,94.22222222222223,2.0,1024.7777777777778,23.77777777777778,1.7777777777777777,5.444444444444445,1.0,,462.38959321471464,2.119185093307899,147.55143103497178,23.356217540105185,27.87018140474955,2.2150310023625694,2.3894564473628996,166.668032913208,0.0
2022-04-28 05:30:00,7.4,16.5,16.2,20.9,10.2,4.511,9.974120000000001,9.3606,46.4574,2.0,3.0,99.83333333333333,0.0,94.16666666666667,2.0,1024.8333333333333,23.833333333333332,1.8333333333333333,5.333333333333334,1.0,,463.18049792059537,2.2319557850138616,329.54565959089894,23.555609862009682,27.708353697458904,2.1552556254466375,1.7248916723330816,174.1563284301758,0.0
2022-04-28 05:40:00,7.6,16.7,16.3,20.9,10.5,4.502,9.48475,9.623000000000001,46.3578,2.0,3.0,100.22222222222223,0.0,94.11111111111111,2.0,1024.888888888889,23.88888888888889,1.8888888888888888,5.222222222222222,1.0,,460.87946530396914,2.2097497272491458,551.2519075012208,23.73087058067322,27.545706129074098,1.9803429820140201,1.3803218587239585,241.236302057902,0.0
2022-04-28 05:50:00,7.7,16.7,16.3,20.9,10.5,4.497,8.318349999999999,10.6893,46.6134,2.0,3.0,100.61111111111111,0.0,94.05555555555556,2.0,1024.9444444444443,23.944444444444443,1.9444444444444444,5.111111111111111,1.0,,463.49388723088407,2.233576771583261,674.128956736764,23.847000093460085,27.44638410250346,2.1990648025274275,1.2075741775830586,323.78590171813966,0.0
2022-04-28 06:00:00,7.6,16.7,16.2,20.9,10.5,4.495,8.01238,13.510499999999999,45.437,2.0,3.0,101.0,0.0,94.0,2.0,1025.0,24.0,2.0,5.0,1.0,,462.82225739450166,2.331765142615232,643.7865654207219,23.800099024277568,27.851347699608304,3.736137255019829,1.2364782070885592,82.37720277442307,0.0
2022-04-28 06:10:00,7.5,16.6,16.2,20.8,10.4,4.476,7.5139,14.0474,43.4339,2.388888888888889,3.1666666666666665,96.11111111111111,0.0,92.61111111111111,2.4444444444444446,1024.9444444444443,22.944444444444443,2.111111111111111,5.111111111111111,1.1111111111111112,,457.80823206408274,2.710064261713944,572.0887738019868,23.63105792681376,28.796887728373214,4.026057550509771,5.639156461556753,24.406733474731446,0.0
2022-04-28 06:20:00,7.5,16.6,16.2,20.8,10.4,4.486,7.509645000000001,14.4513,41.6388,2.7777777777777777,3.3333333333333335,91.22222222222223,0.0,91.22222222222223,2.888888888888889,1024.888888888889,21.88888888888889,2.2222222222222223,5.222222222222222,1.2222222222222223,,461.1151338704428,2.750815786968517,481.78792665557,23.50249185880025,29.33298436800639,3.9209745911757152,13.320925930341085,17.760299395720164,0.0
2022-04-28 06:30:00,7.4,16.6,16.2,20.8,10.3,4.499,7.7473399999999994,14.9037,40.7042,3.166666666666667,3.5,86.33333333333333,0.0,89.83333333333333,3.333333333333333,1024.8333333333333,20.833333333333332,2.3333333333333335,5.333333333333333,1.3333333333333333,,464.83494231125405,3.356556661230022,422.420582115044,23.582669452031453,29.671477734247844,2.969795410633087,17.171133114496865,70.18310252507527,0.0
2022-04-28 06:40:00,7.3,16.5,16.2,20.9,10.1,4.492,7.586245,15.3696,40.0868,3.5555555555555554,3.666666666666667,81.44444444444444,0.0,88.44444444444444,3.7777777777777777,1024.7777777777778,19.77777777777778,2.4444444444444446,5.444444444444445,1.4444444444444444,,501.52546407765357,3.3153689284311176,349.4723897824045,23.763578554789227,29.921899916330972,2.806508943239848,17.18129176457723,160.80319491068522,0.0
2022-04-28 06:50:00,7.5,16.7,16.3,21.0,10.5,4.502,7.464855,15.488499999999998,39.672000000000004,3.9444444444444446,3.8333333333333335,76.55555555555556,0.0,87.05555555555556,4.222222222222222,1024.7222222222222,18.72222222222222,2.5555555555555554,5.555555555555555,1.5555555555555556,,566.3206422932942,2.9858341968867737,286.70369131918005,23.947657334635167,30.303380366778764,2.9148771634844484,14.657847596569791,260.70724095662433,0.0
2022-04-28 07:00:00,7.4,16.6,16.4,21.0,10.3,4.483,7.515335,16.729,39.4892,4.333333333333334,4.0,71.66666666666666,0.0,85.66666666666667,4.666666666666666,1024.6666666666667,17.666666666666664,2.6666666666666665,5.666666666666667,1.6666666666666665,,637.8439525805945,2.8037499334111726,237.83210056628212,24.1309588209788,30.877202603022255,2.999954884449641,10.661416292190552,373.21903256734214,0.0
2022-04-28 07:10:00,7.6,16.7,16.4,21.0,10.4,4.461,7.4470849999999995,17.2632,39.4046,4.722222222222222,4.166666666666667,66.77777777777777,0.0,84.27777777777777,5.111111111111111,1024.611111111111,16.61111111111111,2.7777777777777777,5.777777777777778,1.7777777777777777,,609.002255859375,2.804106247862854,202.97111562653453,24.25876050631205,31.081857636769616,2.97732243736585,8.98433913230896,271.6045843505859,0.0
2022-04-28 07:20:00,7.5,16.8,16.5,21.1,10.5,4.496,7.33893,16.9598,39.150400000000005,5.111111111111111,4.333333333333334,61.888888888888886,0.0,82.88888888888889,5.555555555555555,1024.5555555555557,15.555555555555555,2.888888888888889,5.888888888888889,1.8888888888888888,,549.7647984967913,2.5857327932422445,189.24919526008563,24.36939834276835,30.876301854451498,3.221076396306356,8.44678122361501,115.1371922302246,0.0
2022-04-28 07:30:00,7.7,16.9,16.6,21.2,10.6,4.452,7.451779999999999,17.8772,38.9072,5.5,4.5,56.99999999999999,0.0,81.5,6.0,1024.5,14.5,3.0,6.0,2.0,,504.3916664176152,2.848132619992488,190.259944712752,24.46485513687134,30.563935305277504,3.30788144270579,8.923400271733602,85.79704154968262,0.0
2022-04-28 07:40:00,7.9,17.1,16.7,21.4,10.8,4.458,7.298425,18.190199999999997,38.7385,5.888888888888889,4.666666666666667,52.11111111111111,0.0,80.11111111111111,6.444444444444445,1024.4444444444443,13.444444444444445,3.111111111111111,6.111111111111111,2.111111111111111,,479.59737681070965,3.0777364631695936,243.8376998591019,24.511592540740967,30.28441956202189,3.2480005435148875,10.04056893825531,173.1243402226766,0.0
2022-04-28 07:50:00,8.0,17.2,16.9,21.5,11.0,4.437,7.102615,18.199599999999997,38.502300000000005,6.277777777777778,4.833333333333334,47.222222222222214,0.0,78.72222222222223,6.888888888888888,1024.388888888889,12.38888888888889,3.2222222222222223,6.222222222222222,2.2222222222222223,,478.59823034878434,2.8900612898667655,288.44635828653975,24.68461059888204,30.045136267344155,2.560119117895762,9.799202653566997,817.8273992411296,0.0
2022-04-28 08:00:00,8.2,17.3,17.1,21.7,11.1,4.483,6.726915,18.8204,38.283300000000004,6.666666666666667,5.0,42.33333333333333,0.0,77.33333333333334,7.333333333333333,1024.3333333333333,11.333333333333332,3.333333333333333,6.333333333333333,2.333333333333333,,476.9367473347982,2.8428164241812324,284.32694806373723,24.858640645345055,29.768285086949664,2.4337543672323227,7.068012804985047,850.0048013305665,0.0
2022-04-28 08:10:00,8.1,17.4,17.1,21.7,11.1,4.485,6.72034,18.8827,38.1255,7.055555555555555,5.166666666666667,37.444444444444436,0.0,75.94444444444444,7.777777777777778,1024.2777777777778,10.277777777777777,3.4444444444444446,6.444444444444445,2.4444444444444446,,477.3587794968177,2.641546957647733,261.8560453369658,25.037958393096922,29.583366165161134,2.6019314869244896,4.802602438131968,565.2479421488445,0.0
2022-04-28 08:20:00,8.5,17.5,17.2,21.8,11.3,4.463,6.44884,19.0633,37.9852,7.444444444444445,5.333333333333334,32.55555555555554,0.0,74.55555555555556,8.222222222222221,1024.2222222222222,9.222222222222221,3.5555555555555554,6.555555555555555,2.5555555555555554,,478.26621158994476,2.953654772642642,269.79140331764006,25.595122315088908,29.270182110468546,2.48933156589667,3.48303751428922,607.6698510233562,0.0
2022-04-28 08:30:00,8.7,17.6,17.4,21.8,11.5,4.486,6.419669999999999,19.3005,37.9267,7.833333333333333,5.5,27.666666666666657,0.0,73.16666666666667,8.666666666666666,1024.1666666666667,8.166666666666666,3.6666666666666665,6.666666666666666,2.6666666666666665,,479.3043360392253,2.930517140876102,291.9108528119965,25.825142472585043,28.65025722503662,2.418544540007909,2.3485010912021,552.6460726165772,0.0
2022-04-28 08:40:00,8.9,17.7,17.5,21.9,11.7,4.477,6.351755,19.628,37.8232,8.222222222222221,5.666666666666667,22.77777777777777,0.0,71.77777777777777,9.11111111111111,1024.111111111111,7.111111111111111,3.7777777777777777,6.777777777777778,2.7777777777777777,,465.77847948447044,3.4322907392183937,271.9400678253174,25.71881315231323,28.579395593007405,2.615056353807449,1.6428121980031332,327.230805015564,0.0
2022-04-28 08:50:00,8.8,17.8,17.6,22.0,11.7,4.509,5.95767,19.113599999999998,37.761,8.61111111111111,5.833333333333334,17.888888888888886,0.0,70.38888888888889,9.555555555555555,1024.0555555555557,6.055555555555554,3.888888888888889,6.888888888888889,2.888888888888889,,458.3922904284247,3.9326893777631766,259.81454851570777,25.701169951756793,28.647964611053464,2.5982320562998455,1.3423663465181987,420.4693785730998,0.0
2022-04-28 09:00:00,9.6,18.0,17.7,22.0,12.2,4.516,6.547765,19.3,37.7193,9.0,6.0,13.0,0.0,69.0,10.0,1024.0,5.0,4.0,7.0,3.0,,457.7264601538647,4.347413674963397,285.8590602241128,25.76092044387359,28.663509424605657,2.5014591591605724,1.1871823571516518,410.81515210094346,0.0
2022-04-28 09:10:00,9.5,18.1,17.9,22.1,12.3,4.525,7.11106,19.9081,37.6377,9.38888888888889,6.166666666666667,14.055555555555555,0.0,67.94444444444444,10.0,1023.9444444444445,4.722222222222222,4.111111111111111,7.166666666666667,3.111111111111111,,448.4950999713766,5.401569310089963,264.16220287301445,25.839954107375878,28.597623791722462,2.4950584322014286,1.102564348678153,535.9639744117753,0.0
2022-04-28 09:20:00,9.9,18.3,18.0,22.2,12.6,4.53,7.380275,20.2558,37.7483,9.777777777777779,6.333333333333333,15.11111111111111,0.0,66.88888888888889,10.0,1023.8888888888889,4.444444444444445,4.222222222222222,7.333333333333333,3.2222222222222223,,452.30164031982423,5.520503368377685,251.00192752385541,25.953088783113298,28.468824218868537,2.3899410780439267,1.056318205584914,515.4359973187635,0.0
2022-04-28 09:30:00,10.2,18.4,18.2,22.2,12.8,4.527,7.506375,21.1916,39.3433,10.166666666666666,6.5,16.166666666666668,0.0,65.83333333333333,10.0,1023.8333333333334,4.166666666666667,4.333333333333333,7.5,3.3333333333333335,,441.84841881762975,5.219262026151021,257.9275514221191,26.07686225573222,28.40487920443217,2.7759144298235574,1.0308788339296977,317.64785300572714,0.0
2022-04-28 09:40:00,10.2,18.5,18.2,22.3,12.8,4.502,7.555070000000001,21.0359,41.0192,10.555555555555555,6.666666666666667,17.22222222222222,0.0,64.77777777777777,10.0,1023.7777777777778,3.8888888888888893,4.444444444444445,7.666666666666667,3.4444444444444446,,434.33634104410805,4.596192390440548,325.6488850480419,25.81364103442333,28.278104459783417,5.909088669604943,1.0169181611335993,6.411493605127751,0.0
2022-04-28 09:50:00,10.9,18.7,18.4,22.3,13.2,4.516,6.727995,20.4407,42.0518,10.944444444444445,6.833333333333333,18.27777777777778,0.0,63.72222222222222,10.0,1023.7222222222222,3.611111111111111,4.555555555555555,7.833333333333333,3.5555555555555554,,435.76859762959094,4.443150642180846,445.5521844482422,25.132110617955526,28.056067848205565,6.27838552236557,1.3138907879590989,1.000000238418579,0.0
2022-04-28 10:00:00,10.9,18.8,18.5,22.4,13.4,4.488,7.2706,20.3614,42.553399999999996,11.333333333333334,7.0,19.333333333333336,0.0,62.666666666666664,10.0,1023.6666666666666,3.3333333333333335,4.666666666666667,8.0,3.6666666666666665,,430.2078522394992,4.106925197987907,961.361971294166,24.494367691675823,28.42278712272644,7.180023902257284,3.287129800120989,1.000000238418579,0.0
