,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-28 10:10:00,11.0,18.9,18.6,22.4,13.4,4.492,8.74802,20.3941,42.784000000000006,11.722222222222221,7.166666666666667,20.38888888888889,0.0,61.611111111111114,10.0,1023.6111111111111,3.055555555555556,4.777777777777778,8.166666666666666,3.7777777777777777,,432.232636417082,4.4644542594750725,877.583541768392,23.889944626490273,29.758692719141642,8.458789912859599,7.195375772317251,1.000000238418579,0.0
2022-04-28 10:20:00,11.3,19.1,18.8,22.6,13.9,4.532,8.957139999999999,20.0315,42.930899999999994,12.11111111111111,7.333333333333334,21.444444444444443,0.0,60.55555555555556,10.0,1023.5555555555555,2.777777777777778,4.888888888888889,8.333333333333334,3.888888888888889,,433.32694546403553,5.311785617083479,711.8642349156956,23.39405262629191,30.86183237711589,8.872160826524098,11.711796151796976,1.000000238418579,0.0
2022-04-28 10:30:00,11.2,19.2,19.0,22.8,13.9,4.555,10.207455,20.158099999999997,43.052800000000005,12.5,7.5,22.5,0.0,59.5,10.0,1023.5,2.5,5.0,8.5,4.0,,432.345610751448,5.688896536059298,492.75947963822364,23.02996893667232,31.939866056280625,9.205906512158066,15.881663233035027,1.000000238418579,0.0
2022-04-28 10:40:00,11.4,19.3,19.0,22.8,14.0,4.57,9.22891,20.5375,43.0631,12.88888888888889,7.666666666666667,23.555555555555557,0.0,58.44444444444444,10.0,1023.4444444444445,2.2222222222222223,5.111111111111111,8.666666666666666,4.111111111111111,,427.5818464152018,6.453338806629181,442.75920766194656,22.688254707524035,32.90774777751152,8.78661088139633,20.04398409009631,1.000000238418579,0.0
2022-04-28 10:50:00,11.7,19.4,19.1,22.9,14.0,4.554,8.73254,20.8445,42.9307,13.277777777777779,7.833333333333334,24.61111111111111,0.0,57.388888888888886,10.0,1023.3888888888889,1.9444444444444446,5.222222222222222,8.833333333333334,4.222222222222222,,434.561798278107,7.411609304112903,437.31753948750463,22.446430759429933,33.741100991566974,9.175473464330036,25.14379081408183,1.000000238418579,0.0
2022-04-28 11:00:00,11.8,19.5,19.3,23.0,14.4,4.549,8.661570000000001,20.4869,42.7926,13.666666666666668,8.0,25.666666666666668,0.0,56.33333333333333,10.0,1023.3333333333334,1.666666666666667,5.333333333333333,9.0,4.333333333333333,,427.45641487910825,8.650516504446665,312.5528044128418,22.288257020476173,34.64675471699171,9.001449439337025,32.63706099343165,1.000000238418579,0.0
2022-04-28 11:10:00,12.1,19.7,19.4,23.0,14.7,4.52,8.628255,20.7828,42.675,14.055555555555555,8.166666666666668,26.72222222222222,0.0,55.27777777777778,10.0,1023.2777777777778,1.3888888888888893,5.444444444444445,9.166666666666668,4.444444444444445,,429.3580609586869,7.631707163746074,208.056683619871,22.15545585950216,35.20133791605632,8.416129223505656,42.29990494410197,1.000000238418579,0.0
2022-04-28 11:20:00,13.1,20.0,19.6,23.1,15.3,4.523,8.308530000000001,20.4651,42.5826,14.444444444444445,8.333333333333334,27.77777777777778,0.0,54.22222222222222,10.0,1023.2222222222222,1.1111111111111116,5.555555555555555,9.333333333333334,4.555555555555555,,421.5819583094805,7.444841282367706,137.0434227879842,22.03783960342407,35.47135376612345,8.867360866069793,50.892621479034425,1.000000238418579,0.0
2022-04-28 11:30:00,13.2,20.1,19.8,23.1,15.5,4.545,8.116755000000001,20.4821,42.5018,14.833333333333332,8.5,28.833333333333336,0.0,53.166666666666664,10.0,1023.1666666666666,0.8333333333333339,5.666666666666666,9.5,4.666666666666666,,423.62382924397787,6.735054370023437,106.8341934932558,21.967289975484213,35.88425178527832,7.692825802167256,56.03772345860799,3.655801920890808,0.0
2022-04-28 11:40:00,13.4,20.2,19.9,23.1,15.7,4.539,8.278295454545455,19.163545454545456,42.419363636363634,15.222222222222221,8.666666666666668,29.88888888888889,0.0,52.111111111111114,10.0,1023.1111111111111,0.5555555555555562,5.777777777777778,9.666666666666668,4.777777777777778,,420.8548929183785,6.201587045987447,78.4939684232076,22.06754753748576,36.087289880116785,6.877952376206716,53.07139506657918,45.482484985391295,0.0
2022-04-28 11:50:00,13.6,20.3,20.0,23.1,15.7,4.509,7.745115,19.835900000000002,42.4579,15.61111111111111,8.833333333333334,30.944444444444446,0.0,51.05555555555556,10.0,1023.0555555555555,0.27777777777777857,5.888888888888889,9.833333333333334,4.888888888888889,,421.32592844645177,6.406166087705538,59.94383358917668,22.13965287208557,35.80341272989909,7.375429304440816,51.62206244150798,10.824760271310806,0.0
2022-04-28 12:00:00,13.8,20.4,20.1,23.2,16.0,4.529,7.795725,20.3475,42.4474,16.0,9.0,32.0,0.0,50.0,10.0,1023.0,0.0,6.0,10.0,5.0,,417.4694462111901,6.366193010807037,55.37334442138672,22.17233483950297,35.28751508076986,7.149164752960205,61.9125022315979,11.132165694832803,162.0
2022-04-28 12:10:00,14.3,20.6,20.2,23.2,16.3,4.558,6.969585,19.805799999999998,42.3612,16.11111111111111,9.333333333333334,32.27777777777778,0.0,49.666666666666664,10.0,1022.9444444444445,0.4444444444444444,6.0,10.38888888888889,5.0,,425.4005935914489,6.590028006262699,58.966235873766536,22.400403562265602,34.89840437355688,3.6629037094722365,48.82108439547868,300.03870075516784,0.0
2022-04-28 12:20:00,14.9,20.8,20.4,23.3,16.7,4.521,7.206685,19.379,42.3474,16.22222222222222,9.666666666666666,32.55555555555556,0.0,49.333333333333336,10.0,1022.8888888888889,0.8888888888888888,6.0,10.777777777777779,5.0,,431.14986409505207,5.6239162508646645,27.974862105051677,22.688294563293457,34.339908065795896,2.8436225227514904,25.167113908131917,452.9187300109863,0.0
2022-04-28 12:30:00,15.2,21.0,20.7,23.3,17.2,4.556,7.154365,19.39,42.3686,16.333333333333332,10.0,32.833333333333336,0.0,49.0,10.0,1022.8333333333334,1.3333333333333333,6.0,11.166666666666666,5.0,,428.81206076435654,5.282009680271149,21.45319389343262,23.000030387242635,33.85019507090251,2.8135751088460283,16.508292830785116,163.50664704640707,0.0
2022-04-28 12:40:00,15.4,21.0,20.7,23.4,17.1,4.555,6.78237,19.3733,42.642399999999995,16.444444444444443,10.333333333333334,33.111111111111114,0.0,48.666666666666664,10.0,1022.7777777777778,1.7777777777777777,6.0,11.555555555555555,5.0,,427.21520456949867,4.5286971043732205,19.57968832331189,23.336159257888795,33.30830740610759,2.6164210067192712,12.275123610496522,196.1205067316691,0.0
2022-04-28 12:50:00,15.2,21.1,20.8,23.5,17.1,4.539,7.06306,19.4023,42.8842,16.555555555555557,10.666666666666666,33.388888888888886,0.0,48.333333333333336,10.0,1022.7222222222222,2.2222222222222223,6.0,11.944444444444445,5.0,,424.5740934174636,4.055436528523763,8.850166923205057,23.655116583662608,32.76639640495425,2.9936882155058813,8.993584165846716,145.28269012534554,0.0
2022-04-28 13:00:00,15.8,21.3,21.0,23.5,17.7,4.522,6.37855,19.4566,42.9642,16.666666666666668,11.0,33.666666666666664,0.0,48.0,10.0,1022.6666666666666,2.6666666666666665,6.0,12.333333333333334,5.0,,423.6834750962532,4.027434362967809,5.877312475045523,23.92012674331665,32.21491890907288,2.4893920787175494,6.74202055533727,366.18060109456377,0.0
2022-04-28 13:10:00,16.2,21.5,21.2,23.5,17.9,4.54,5.704365,19.6936,42.991699999999994,16.77777777777778,11.333333333333334,33.94444444444444,0.0,47.666666666666664,10.0,1022.6111111111111,3.111111111111111,6.0,12.722222222222221,5.0,,428.82225535074866,3.344280716861035,24.159189919832738,24.143634770711266,31.759080406824744,2.592892015576363,4.484344203869502,413.6402242533366,0.0
2022-04-28 13:20:00,16.3,21.6,21.3,23.4,18.2,4.552,5.621345,20.1499,42.9563,16.88888888888889,11.666666666666668,34.22222222222222,0.0,47.333333333333336,10.0,1022.5555555555555,3.5555555555555554,6.0,13.11111111111111,5.0,,425.2061003375876,3.1422182627518973,29.91995254834493,24.330568971633912,31.4339595635732,2.4324450685580574,2.711852516333262,342.98241526285807,0.0
2022-04-28 13:30:00,17.0,21.7,21.4,23.4,18.7,4.554,4.726345,20.273500000000002,42.9113,17.0,12.0,34.5,0.0,47.0,10.0,1022.5,4.0,6.0,13.5,5.0,,426.20961110432944,2.9092115446807303,26.49825671683597,24.525807126363116,31.308692029317218,2.560600623687108,1.7463135242462158,347.3451503499349,0.0
2022-04-28 13:40:00,17.6,21.9,21.6,23.4,19.1,4.552,4.67682,20.3572,42.8624,17.11111111111111,12.333333333333334,34.77777777777778,0.0,46.666666666666664,10.0,1022.4444444444445,4.444444444444445,6.0,13.88888888888889,5.0,,427.53947258960244,2.952999175786972,19.58619332631429,24.686145842870076,31.19410608291626,2.5039981708923973,1.3879409499963125,292.11047409057613,0.0
2022-04-28 13:50:00,17.8,22.0,21.6,23.4,19.3,4.547,4.397115,20.3447,42.7853,17.22222222222222,12.666666666666668,35.05555555555556,0.0,46.333333333333336,10.0,1022.3888888888889,4.888888888888888,6.0,14.277777777777779,5.0,,427.9295994199556,3.0682338258169466,23.110947932873742,24.814825801849366,31.06433161417643,2.487223486502965,1.211475525299708,260.47107447306314,0.0
2022-04-28 14:00:00,18.0,22.0,21.7,23.4,19.4,4.561,3.84291,20.2571,42.7746,17.333333333333332,13.0,35.333333333333336,0.0,46.0,10.0,1022.3333333333334,5.333333333333333,6.0,14.666666666666668,5.0,,429.8192277018229,2.8951258528232575,30.474008865356446,24.961391825597794,30.884353538158813,2.5942668621657328,1.115888171081986,248.47621188888132,0.0
2022-04-28 14:10:00,18.6,22.2,21.9,23.4,20.0,4.278,3.8076099999999995,20.0298,42.745,17.444444444444443,13.333333333333334,35.611111111111114,0.0,45.666666666666664,10.0,1022.2777777777778,5.777777777777778,6.0,15.055555555555555,5.0,,423.50490597779725,2.5406290566045686,34.891743200377555,25.11381099065145,30.618418207168578,2.407008932431539,1.0635426914691926,309.35540672302244,0.0
2022-04-28 14:20:00,19.0,20.6,20.3,23.4,22.6,4.219,3.55642,19.8749,42.734899999999996,17.555555555555557,13.666666666666668,35.888888888888886,0.0,45.333333333333336,10.0,1022.2222222222222,6.222222222222222,6.0,15.444444444444445,5.0,,422.76251185976224,2.5700201362371446,46.38010674158732,25.244486570358276,30.200276851654053,2.23822716097037,1.034870849251747,300.2529322052002,0.0
2022-04-28 14:30:00,19.1,20.4,20.1,23.3,22.6,4.231,3.14971,20.0006,42.702600000000004,17.666666666666668,14.0,36.166666666666664,0.0,45.0,10.0,1022.1666666666666,6.666666666666666,6.0,15.833333333333332,5.0,,421.05334004720055,2.456485068761023,102.46554256223689,25.35456549326579,29.574634345372516,2.295389689207077,1.0191010385751724,263.94736020406083,0.0
2022-04-28 14:40:00,19.0,20.5,20.4,23.2,22.7,4.21,2.8423950000000002,20.0642,42.4303,17.77777777777778,14.333333333333334,36.44444444444444,0.0,44.666666666666664,10.0,1022.1111111111111,7.111111111111111,6.0,16.22222222222222,5.0,,426.8010702128794,2.196541030699924,93.42845504976262,25.468296171824136,29.33550990740458,2.1881598520278933,1.0104522748788198,259.21747731526693,0.0
2022-04-28 14:50:00,19.3,20.8,20.7,23.2,22.8,4.246,2.66436,20.156399999999998,42.406400000000005,17.88888888888889,14.666666666666668,36.72222222222222,0.0,44.333333333333336,10.0,1022.0555555555555,7.555555555555555,6.0,16.61111111111111,5.0,,448.93541737874347,2.03882037182649,84.76820663452148,25.60482331911723,29.18204695383708,2.2506070516506833,1.0057072512308758,219.865305557251,0.0
2022-04-28 15:00:00,19.6,20.9,20.7,23.2,22.8,4.221,2.6183050000000003,20.0811,42.5257,18.0,15.0,37.0,0.0,44.0,10.0,1022.0,8.0,6.0,17.0,5.0,,468.52214770086886,1.9354388922452928,75.46868765922589,25.717600146955483,28.982305645395495,2.2090792427004358,1.0031055488938192,266.71271807873836,0.0
2022-04-28 15:10:00,19.7,21.1,20.8,23.2,22.8,4.186,2.43809,20.056,42.564800000000005,17.88888888888889,14.944444444444445,37.111111111111114,0.0,45.166666666666664,10.0,1022.0555555555555,7.888888888888889,6.166666666666667,17.0,4.777777777777778,,495.4166277900784,1.9229855650663374,94.71917105356852,25.816031004587806,28.774211966196695,2.119581377704938,1.0016750665505727,519.7329383850098,0.0
2022-04-28 15:20:00,19.5,20.9,20.0,23.2,22.9,4.229,2.35036,20.3446,42.572199999999995,17.77777777777778,14.88888888888889,37.22222222222222,0.0,46.333333333333336,10.0,1022.1111111111111,7.777777777777778,6.333333333333333,17.0,4.555555555555555,,518.2475587972006,1.797712386085489,99.1524112669088,25.9195397345225,28.616872250239055,2.100209733645121,1.000897465745608,601.154889831543,0.0
2022-04-28 15:30:00,19.3,20.8,19.4,23.2,22.8,4.215,1.8746500000000001,20.1645,42.527300000000004,17.666666666666668,14.833333333333334,37.333333333333336,0.0,47.5,10.0,1022.1666666666666,7.666666666666667,6.5,17.0,4.333333333333333,,540.9116892847521,1.6705187596877416,102.39623376210531,26.050975666046146,28.67111913998922,2.1852379097541172,1.0004797323544818,741.4843439737956,0.0
2022-04-28 15:40:00,19.4,20.8,19.1,23.2,22.7,4.248,1.97648,19.8047,42.4578,17.555555555555557,14.777777777777779,37.44444444444444,0.0,48.666666666666664,10.0,1022.2222222222222,7.555555555555555,6.666666666666667,17.0,4.111111111111111,,561.0768995403421,1.6275181361544604,104.70510012308758,26.208580265045168,28.789518944422404,2.0346146965026852,1.0002517278989156,847.6235111490885,0.0
2022-04-28 15:50:00,19.7,21.0,19.2,23.1,22.8,4.235,1.8685200000000002,19.687800000000003,42.4397,17.444444444444443,14.722222222222221,37.55555555555556,0.0,49.833333333333336,10.0,1022.2777777777778,7.444444444444445,6.833333333333333,17.0,3.888888888888889,,555.2724385579428,1.5489742391055588,103.51426404231013,26.311787373224895,28.7464906279246,2.0180746934811276,1.0001278948783874,872.5484342447917,0.0
2022-04-28 16:00:00,19.8,21.0,19.3,23.1,22.7,4.212,1.892795,19.6828,42.4543,17.333333333333332,14.666666666666666,37.666666666666664,0.0,51.0,10.0,1022.3333333333334,7.333333333333333,7.0,17.0,3.666666666666667,,549.9898734116829,1.6314427014191946,100.4604774983724,26.423824684685048,28.6419068543898,1.9893535426047328,1.0000558825333914,739.9706620263271,0.0
2022-04-28 16:10:00,20.5,21.6,19.0,23.0,22.8,4.242,1.918065,19.6026,42.4763,17.22222222222222,14.61111111111111,37.77777777777778,0.0,52.166666666666664,10.0,1022.3888888888889,7.222222222222222,7.166666666666667,17.0,3.4444444444444446,,484.46559173583984,1.5062683627565028,95.52915963835635,26.488514010111494,26.575892248153686,1.8197998499870303,1.0000298023223877,113.36941093107063,0.0
2022-04-28 16:20:00,20.2,21.4,19.4,23.0,22.9,4.266,1.870295,19.5899,42.4966,17.11111111111111,14.555555555555555,37.888888888888886,0.0,53.333333333333336,10.0,1022.4444444444445,7.111111111111111,7.333333333333334,17.0,3.2222222222222223,,418.5312744736945,1.4821305364370345,94.4149526087443,26.358892655740505,24.077628856646392,1.7866250673455089,1.0107015562936907,1.0000012044111888,0.0
2022-04-28 16:30:00,20.4,21.6,18.9,22.9,22.9,4.219,1.7899850000000002,19.4404,42.4879,17.0,14.5,38.0,0.0,54.5,10.0,1022.5,7.0,7.5,17.0,3.0,,417.6704682448814,1.3439062907567805,97.48819010158043,26.106978295721852,23.024425147151,1.694575612408768,3.0979095719525733,1.000000238418579,0.0
2022-04-28 16:40:00,20.5,21.6,18.8,22.9,22.9,4.197,1.76994,19.368199999999998,42.5016,16.88888888888889,14.444444444444445,38.111111111111114,0.0,55.666666666666664,10.0,1022.5555555555555,6.888888888888889,7.666666666666667,17.0,2.7777777777777777,,414.7924975585937,1.6801017099618911,105.81105925242107,25.93917403387893,22.682778692870844,1.7788181804666103,9.699424319202132,1.000000238418579,0.0
2022-04-28 16:50:00,20.7,21.7,19.3,22.9,22.9,4.254,1.80582,19.2078,42.3101,16.77777777777778,14.38888888888889,38.22222222222222,0.0,56.833333333333336,10.0,1022.6111111111111,6.777777777777778,7.833333333333334,17.0,2.555555555555556,,417.19039180010213,1.6556155305932472,105.72079326866711,25.716853850682575,22.572510410944624,1.6363474106788634,17.392175509134926,1.000000238418579,0.0
2022-04-28 17:00:00,20.7,21.7,19.2,22.9,22.8,4.243,1.7825199999999999,19.0226,42.1091,16.666666666666668,14.333333333333334,38.333333333333336,0.0,58.0,10.0,1022.6666666666666,6.666666666666667,8.0,17.0,2.3333333333333335,,415.62619257433664,1.7112281505266824,102.14912762959798,25.65525818188985,22.709220170974735,1.5990926812092463,22.255182116826376,103.42867800494034,0.0
2022-04-28 17:10:00,21.0,21.8,18.9,22.9,22.9,4.229,1.7733,18.9341,42.0711,16.555555555555557,14.277777777777779,38.44444444444444,0.0,59.166666666666664,10.0,1022.7222222222222,6.555555555555555,8.166666666666668,17.0,2.111111111111111,,420.5787762661638,1.5794784146783043,103.15638986124156,25.6941139751405,22.74214092517502,1.7355592870388228,20.806994094781505,39.53266620272562,0.0
2022-04-28 17:20:00,19.5,21.0,18.5,22.8,22.8,4.194,1.83139,18.747700000000002,42.2081,16.444444444444443,14.222222222222221,38.55555555555556,0.0,60.33333333333333,10.0,1022.7777777777778,6.444444444444445,8.333333333333334,17.0,1.8888888888888888,,422.0079379272461,1.5950159115306402,101.5234688005609,25.52621805826823,22.552017075220743,1.6303697178761165,27.8622397518158,1.000000238418579,0.0
2022-04-28 17:30:00,19.2,20.6,18.7,22.8,22.5,4.17,1.8685800000000001,18.4394,42.5296,16.333333333333332,14.166666666666666,38.666666666666664,0.0,61.5,10.0,1022.8333333333334,6.333333333333334,8.5,17.0,1.666666666666667,,421.0742559568909,1.4766432545582453,107.71641704559326,25.408033730189008,22.474168450037638,1.7692269907395044,42.175770104726155,1.000000238418579,0.0
2022-04-28 17:40:00,19.3,20.7,18.9,22.8,22.5,4.17,1.92088,18.1785,42.702,16.22222222222222,14.11111111111111,38.77777777777778,0.0,62.66666666666667,10.0,1022.8888888888889,6.222222222222222,8.666666666666668,17.0,1.4444444444444446,,422.1871308951542,1.3988248252700277,101.75038479670293,25.272829860051473,22.3622483921051,1.9071803742647169,58.435515505472814,1.000000238418579,0.0
2022-04-28 17:50:00,19.3,20.7,18.9,22.8,22.5,4.199,1.913035,18.04,42.8117,16.11111111111111,14.055555555555555,38.888888888888886,0.0,63.83333333333333,10.0,1022.9444444444445,6.111111111111111,8.833333333333334,17.0,1.2222222222222223,,419.3403173828125,1.3519086191142347,105.71450398806124,25.108380692799887,22.18227037111918,1.8545377361774444,74.93027693430584,1.000000238418579,0.0
2022-04-28 18:00:00,19.2,20.5,18.9,22.7,22.4,4.167,1.9111550000000002,17.8507,42.8722,16.0,14.0,39.0,0.0,65.0,10.0,1023.0,6.0,9.0,17.0,1.0,,418.7328563786649,1.44901176293691,107.62042474110922,24.96208015124003,22.114510399500528,1.846294705470403,89.23974793752035,1.000000238418579,0.0
2022-04-28 18:10:00,19.1,20.4,19.1,22.7,22.3,4.212,1.8966349999999998,17.522100000000002,42.910199999999996,15.5,13.555555555555555,41.611111111111114,0.0,66.5,10.0,1023.1666666666666,5.833333333333333,8.833333333333334,16.72222222222222,1.0,,420.85046824137373,1.4141753829973565,101.98556365212478,24.808288084665936,22.14720324198405,1.7728901294867196,101.49219510396321,1.000000238418579,0.0
2022-04-28 18:20:00,19.2,20.5,18.7,22.6,22.3,4.232,1.95178,17.3399,42.988299999999995,15.0,13.11111111111111,44.22222222222222,0.0,68.0,10.0,1023.3333333333334,5.666666666666667,8.666666666666666,16.444444444444443,1.0,,422.8840665269172,1.3314294947742742,104.54640088808738,24.60625517209371,22.191970783869426,1.8051210174957912,114.36675785064696,1.000000238418579,0.0
2022-04-28 18:30:00,19.0,20.4,18.7,22.6,22.3,4.25,2.03119,17.0957,43.0633,14.5,12.666666666666666,46.833333333333336,0.0,69.5,10.0,1023.5,5.5,8.5,16.166666666666668,1.0,,418.3996586170416,1.4401836822430292,108.85070315043131,24.35672190030416,22.254413029352826,1.946279921134313,124.97478810628256,1.000000238418579,0.0
2022-04-28 18:40:00,19.1,20.4,19.1,22.6,22.2,4.209,2.1491700000000002,16.7366,43.112700000000004,14.0,12.222222222222221,49.44444444444444,0.0,71.0,10.0,1023.6666666666666,5.333333333333333,8.333333333333334,15.88888888888889,1.0,,438.49896636962893,1.308034160672608,105.79477055285611,24.257267783482867,22.453667805989586,1.8635326234499616,102.52895130157472,178.4745104920864,0.0
2022-04-28 18:50:00,18.6,20.1,18.7,22.6,22.2,4.287,2.107535,16.4358,43.154700000000005,13.5,11.777777777777779,52.05555555555556,0.0,72.5,10.0,1023.8333333333334,5.166666666666667,8.166666666666666,15.61111111111111,1.0,,458.7729646985284,1.4843108570575714,111.33583465576172,24.33334656715393,22.73529345194499,1.937279694477717,52.218036867777506,356.0068147277832,0.0
2022-04-28 19:00:00,18.5,20.0,19.0,22.5,22.1,4.193,2.281075,15.842099999999999,43.2387,13.0,11.333333333333334,54.666666666666664,0.0,74.0,10.0,1024.0,5.0,8.0,15.333333333333334,1.0,,471.3220867919922,1.4547860511918524,110.12497108373266,24.439016876220702,23.029173272450766,1.8112831821044284,30.53615065574646,755.4528981018067,0.0
2022-04-28 19:10:00,18.6,20.0,19.0,22.5,22.1,4.174,2.2615,14.609800000000002,43.3315,12.5,10.88888888888889,57.27777777777777,0.0,75.5,10.0,1024.1666666666667,4.833333333333333,7.833333333333333,15.055555555555555,1.0,,554.0629006782619,1.484909100929896,111.49096387227375,24.591789801915485,23.4220090897878,1.7248701119422911,16.512074036598204,1937.950916748047,0.0
2022-04-28 19:20:00,18.3,19.8,18.8,22.5,22.0,4.181,2.3461,14.2636,43.33,12.0,10.444444444444445,59.888888888888886,0.0,77.0,10.0,1024.3333333333333,4.666666666666666,7.666666666666666,14.777777777777779,1.0,,602.2703569784932,1.508924319612778,111.06605784981939,24.748642453938885,23.861677670765445,1.9070179512657102,8.556162813921443,3165.1466456011995,0.0
2022-04-28 19:30:00,18.2,19.7,18.8,22.4,21.9,4.26,2.8220099999999997,14.9278,43.269,11.5,10.0,62.5,0.0,78.5,10.0,1024.5,4.5,7.5,14.5,1.0,,641.8265083821615,1.458275543272832,107.63559178540936,24.903256251017254,24.2390238793691,1.857153201897939,4.097671958208084,3756.2565962727867,0.0
2022-04-28 19:40:00,17.7,19.4,18.7,22.4,21.8,4.198,3.51849,15.2046,43.2254,11.0,9.555555555555555,65.11111111111111,0.0,80.0,10.0,1024.6666666666667,4.333333333333333,7.333333333333333,14.222222222222221,1.0,,665.1336691249102,1.6482520844539006,109.97890510559083,25.041028083165486,24.470259548823037,1.9046360101302464,1.8843447812398275,3716.6754427083333,0.0
2022-04-28 19:50:00,17.6,19.2,19.0,22.3,21.7,4.188,3.8650100000000003,15.0452,43.182,10.5,9.11111111111111,67.72222222222223,0.0,81.5,10.0,1024.8333333333333,4.166666666666666,7.166666666666666,13.944444444444445,1.0,,697.7872216796875,1.7862513238797753,107.0748358759907,25.167876567840576,24.684785321553548,1.8051057956616083,1.3291612782080968,3926.5846036783855,0.0
2022-04-28 20:00:00,17.3,19.0,18.9,22.3,21.6,4.222,4.18048,15.0731,43.416700000000006,10.0,8.666666666666668,70.33333333333333,0.0,83.0,10.0,1025.0,4.0,7.0,13.666666666666668,1.0,,724.2285704443921,1.8714211505651472,107.71979826609292,25.258494577407838,24.897254950205486,1.90981946349144,1.173771657148997,4040.9269917805987,0.0
2022-04-28 20:10:00,17.2,18.8,18.7,22.2,21.4,4.196,4.59255,14.9369,43.5802,9.5,8.222222222222221,72.94444444444444,0.0,84.5,10.0,1025.1666666666667,3.833333333333333,6.833333333333333,13.38888888888889,1.0,,767.5483375566855,1.9869911015370474,106.81637741261281,25.338220891952513,25.065434538523355,1.9392715501785278,1.094848620692889,4409.576361490886,0.0
2022-04-28 20:20:00,16.9,18.6,18.6,22.2,21.4,4.184,4.509265,14.9579,43.659800000000004,9.0,7.777777777777778,75.55555555555554,0.0,86.0,10.0,1025.3333333333333,3.6666666666666665,6.666666666666666,13.11111111111111,1.0,,789.9352522786459,2.0641144950208017,111.96181964809611,25.427428486672905,25.226907540878962,2.003648929622004,1.0519998893646594,4310.827423769425,0.0
2022-04-28 20:30:00,16.7,18.5,18.4,22.1,21.2,4.167,4.26624,14.3629,43.6916,8.5,7.333333333333334,78.16666666666666,0.0,87.5,10.0,1025.5,3.5,6.5,12.833333333333334,1.0,,806.8523791714372,2.0984265553951262,113.29886927286785,25.506336545944215,25.417388439178467,2.0217783949772516,1.0285298573970796,4281.377937011719,0.0
2022-04-28 20:40:00,16.3,18.2,18.1,22.1,21.1,4.27,4.53528,13.894200000000001,43.7398,8.0,6.888888888888889,80.77777777777777,0.0,89.0,10.0,1025.6666666666667,3.333333333333333,6.333333333333333,12.555555555555557,1.0,,798.7463562011719,2.007254179951835,112.03282854931501,25.574011805852255,25.596110191345215,2.0926542816559475,1.0156308400630951,3721.0884098307297,0.0
2022-04-28 20:50:00,16.2,18.1,17.9,22.1,21.1,4.208,4.898415,13.3603,43.821600000000004,7.5,6.444444444444445,83.38888888888889,0.0,90.5,10.0,1025.8333333333333,3.1666666666666665,6.166666666666666,12.277777777777779,1.0,,759.6423697285269,2.117146003246307,111.95110500335693,25.626175689697266,25.593694162368774,2.1449850457906723,1.0085534787178039,2967.9587569173177,0.0
2022-04-28 21:00:00,15.7,17.7,17.5,22.0,20.9,4.141,5.250215,12.9025,43.9118,7.0,6.0,86.0,0.0,92.0,10.0,1026.0,3.0,6.0,12.0,1.0,,716.0977156996453,2.239290759664471,112.53711683499611,25.66152966499329,25.44369791030884,2.2734355970223747,1.004667924642563,2330.154056396484,0.0
2022-04-28 21:10:00,15.4,17.4,17.2,22.0,20.8,4.14,5.468655,13.119499999999999,44.0218,6.888888888888889,5.888888888888889,87.94444444444444,0.0,91.94444444444444,10.0,1026.0555555555557,2.8333333333333335,5.833333333333333,11.833333333333334,1.0,,686.1556709798176,2.1700293974081672,112.14493850708008,25.675976467132568,25.291941254933676,2.2991785591840745,1.002533620794614,1898.2534954833984,0.0
2022-04-28 21:20:00,15.0,17.8,17.3,21.9,19.9,4.173,5.750445,12.995500000000002,44.115300000000005,6.777777777777778,5.777777777777778,89.88888888888889,0.0,91.88888888888889,10.0,1026.111111111111,2.6666666666666665,5.666666666666667,11.666666666666666,1.0,,657.8857520373115,2.471245509163808,111.29066310149801,25.6810182539622,25.136515480677286,2.3666186781724297,1.0013643024365106,1496.2448748779298,0.0
2022-04-28 21:30:00,15.1,18.5,18.1,21.9,18.9,4.144,5.96659,12.8419,44.1566,6.666666666666667,5.666666666666667,91.83333333333333,0.0,91.83333333333333,10.0,1026.1666666666667,2.5,5.5,11.5,1.0,,639.6091788736978,2.4149002194404603,110.3432561173951,25.68605254173279,25.014531230926515,2.3635850101709366,1.000731056133906,1228.4698059082032,0.0
2022-04-28 21:40:00,15.1,18.9,18.5,21.9,18.5,4.192,6.3065750000000005,12.4382,44.1873,6.555555555555555,5.555555555555555,93.77777777777777,0.0,91.77777777777777,10.0,1026.2222222222222,2.333333333333333,5.333333333333333,11.333333333333334,1.0,,615.6708785554732,2.4061058739821117,112.82807401021321,25.685974642435713,24.95785433451335,2.401768864393234,1.0003887846072514,1021.0087764485677,0.0
2022-04-28 21:50:00,15.1,19.2,18.6,21.9,18.2,4.164,6.684614999999999,11.9969,44.1789,6.444444444444445,5.444444444444445,95.72222222222223,0.0,91.72222222222223,10.0,1026.2777777777778,2.1666666666666665,5.166666666666667,11.166666666666666,1.0,,595.8893505438443,2.504271581166208,110.10434711520955,25.67210259755452,24.917967891693117,2.5288937763373056,1.0002010186513266,810.9490363566081,0.0
2022-04-28 22:00:00,14.7,19.3,18.6,21.9,17.7,4.245,7.033005,11.9301,44.0319,6.333333333333333,5.333333333333333,97.66666666666667,0.0,91.66666666666667,10.0,1026.3333333333333,2.0,5.0,11.0,1.0,,579.8427225748698,2.513636169292159,111.77202404992056,25.64844207127889,24.92836171468099,2.531831016540527,1.0001031756401062,644.8510517374674,0.0
2022-04-28 22:10:00,14.5,19.5,18.7,21.9,17.4,4.276,5.971945,11.8872,44.248900000000006,6.222222222222222,5.222222222222222,99.61111111111111,0.0,91.61111111111111,10.0,1026.388888888889,1.8333333333333333,4.833333333333333,10.833333333333334,1.0,,562.9093234568629,2.641777017911275,111.40875165303548,25.627914985020954,24.955368687311807,2.6233639522393544,1.0000396907329558,533.9687806701661,0.0
2022-04-28 22:20:00,14.3,19.6,18.7,21.9,17.0,4.293,4.225035,11.948,44.384,6.111111111111111,5.111111111111111,101.55555555555556,0.0,91.55555555555556,10.0,1026.4444444444443,1.6666666666666665,4.666666666666666,10.666666666666666,1.0,,553.3514784749349,2.3413549129875366,112.18205154720673,25.606214736146352,25.016663704179024,2.5062174632770766,1.0000298023223877,450.2948590229639,0.0
2022-04-28 22:30:00,13.8,19.5,18.5,21.9,16.6,4.254,4.914675,11.979,44.4681,6.0,5.0,103.5,0.0,91.5,10.0,1026.5,1.5,4.5,10.5,1.0,,541.5076665558212,2.117070552723556,109.67630886896855,25.58533344268799,25.109173987706505,2.395064042806625,1.0000298023223877,372.42379089355467,0.0
2022-04-28 22:40:00,13.4,19.4,18.5,21.8,16.2,4.287,6.24041,11.2539,44.470600000000005,5.888888888888889,4.888888888888889,105.44444444444444,0.0,91.44444444444444,10.0,1026.5555555555557,1.3333333333333333,4.333333333333333,10.333333333333334,1.0,,535.9901021672391,2.1244455743644197,108.78917779847055,25.534779459635416,25.190561780929567,2.4443133405844373,1.0000298023223877,308.65404235839844,0.0
2022-04-28 22:50:00,13.5,19.4,18.4,21.8,15.9,4.344,6.8164,10.8806,44.4805,5.777777777777778,4.777777777777778,107.38888888888889,0.0,91.38888888888889,10.0,1026.611111111111,1.1666666666666665,4.166666666666666,10.166666666666666,1.0,,523.9052020263672,2.287083164955263,110.4488217219121,25.50781381402312,25.245980990296705,2.46684915566175,1.0000298023223877,259.7178695924403,0.0
2022-04-28 23:00:00,12.7,19.3,18.4,21.8,15.3,4.402,6.87109,10.8276,44.5829,5.666666666666667,4.666666666666667,109.33333333333333,0.0,91.33333333333333,10.0,1026.6666666666667,1.0,4.0,10.0,1.0,,514.9686043048727,2.3436476637717694,110.32713208430232,25.477372481028237,25.264684019088744,2.447115908265114,1.0000298023223877,227.58207707722983,0.0
2022-04-28 23:10:00,12.4,19.1,18.3,21.8,14.9,4.477,6.109845,10.7991,44.6779,5.555555555555555,4.555555555555555,111.27777777777777,0.0,91.27777777777777,10.0,1026.7222222222222,0.833333333333333,3.833333333333333,9.833333333333332,1.0,,507.66915619948816,2.4522970634059043,108.33682965768932,25.46243799209595,25.263657773335773,2.5007370579242707,1.0000298023223877,193.34819951375326,0.0
2022-04-28 23:20:00,12.5,19.1,18.4,21.8,14.8,4.506,5.95786,10.5837,44.7533,5.444444444444445,4.444444444444445,113.22222222222223,0.0,91.22222222222223,10.0,1026.7777777777778,0.6666666666666665,3.6666666666666665,9.666666666666666,1.0,,499.1442394002279,2.397350990081911,111.9441778626954,25.416085211435956,25.290753304163616,2.676373896598816,1.0000298023223877,161.00109598795572,0.0
2022-04-28 23:30:00,12.5,18.9,18.4,21.8,14.6,4.528,7.094365000000001,10.3871,44.7798,5.333333333333334,4.333333333333334,115.16666666666667,0.0,91.16666666666667,10.0,1026.8333333333333,0.5,3.5,9.5,1.0,,489.91231441453954,2.332281060218811,109.55850065867108,25.370615542729695,25.33604108174642,2.635045131246249,1.0000298023223877,140.19973512013752,0.0
2022-04-28 23:40:00,12.2,18.8,18.4,21.8,14.4,4.573,7.348635,10.193000000000001,44.7884,5.222222222222222,4.222222222222222,117.11111111111111,0.0,91.11111111111111,10.0,1026.888888888889,0.33333333333333304,3.333333333333333,9.333333333333332,1.0,,486.7546345011393,2.501133211527841,109.32392952310163,25.336866312026977,25.358203741709392,2.707741634051005,1.0000298023223877,118.28993021647133,0.0
2022-04-28 23:50:00,11.9,18.8,18.4,21.7,14.2,4.566,7.498635,10.0145,44.823899999999995,5.111111111111111,4.111111111111111,119.05555555555556,0.0,91.05555555555556,10.0,1026.9444444444443,0.16666666666666652,3.1666666666666665,9.166666666666666,1.0,,481.05374187951804,2.7074813507640427,108.33632975950079,25.290345071156818,25.340091934204104,2.6101374769210812,1.0000298023223877,101.64567189534506,0.0
2022-04-29 00:00:00,11.8,18.6,18.2,21.7,14.0,4.55,8.159305,10.152600000000001,44.8309,5.0,4.0,121.0,0.0,91.0,10.0,1027.0,0.0,3.0,9.0,1.0,,482.6055086473487,2.7817024080766797,106.89368940601241,25.242198289235436,25.30350816408793,2.9535997807979584,1.0000298023223877,107.00194732666016,0.0
2022-04-29 00:10:00,11.4,18.5,18.3,21.7,13.7,4.547,8.05837,11.0738,44.9227,4.888888888888889,4.0,121.38888888888889,0.0,91.0,10.0,1027.0,0.1111111111111111,2.9444444444444446,9.0,1.0,,477.65336425781254,2.9142184358128045,111.05231000803285,25.169811255137127,25.270290069580078,2.8617348941167196,1.0000298023223877,104.92713578542073,0.0
2022-04-29 00:20:00,10.9,18.4,17.9,21.7,13.4,4.532,8.00546,11.3396,44.9418,4.777777777777778,4.0,121.77777777777777,0.0,91.0,10.0,1027.0,0.2222222222222222,2.888888888888889,9.0,1.0,,474.79419382029573,2.9557619015375773,109.70906262715657,25.093982957204183,25.25711959520976,2.907290143966675,1.0000298023223877,107.23095901489258,0.0
2022-04-29 00:30:00,11.6,18.4,17.9,21.6,13.6,4.574,7.24751,11.2625,44.8728,4.666666666666667,4.0,122.16666666666667,0.0,91.0,10.0,1027.0,0.3333333333333333,2.8333333333333335,9.0,1.0,,473.4845542469244,2.855438052793007,113.0499786792906,25.025707279841107,25.32409171104431,2.7756181009610494,1.0000298023223877,108.29489822387696,0.0
2022-04-29 00:40:00,11.3,18.4,18.0,21.6,13.6,4.555,5.98405,10.5868,44.839,4.555555555555555,4.0,122.55555555555556,0.0,91.0,10.0,1027.0,0.4444444444444444,2.7777777777777777,9.0,1.0,,468.3042974572894,2.465454609683678,116.22716846854,24.943540083567303,25.474805183410645,2.677808323701223,1.0000298023223877,104.1539909362793,0.0
2022-04-29 00:50:00,11.2,18.4,17.9,21.6,13.6,4.553,5.0844000000000005,10.1874,44.8545,4.444444444444445,4.0,122.94444444444444,0.0,91.0,10.0,1027.0,0.5555555555555556,2.7222222222222223,9.0,1.0,,466.6846639663871,2.2621126413345336,114.53326435089112,24.886027943293254,25.651924362182616,2.585575085481008,1.0000298023223877,107.16081937154134,0.0
2022-04-29 01:00:00,10.8,18.3,17.9,21.6,13.3,4.54,3.9517650000000004,10.1846,44.931200000000004,4.333333333333333,4.0,123.33333333333333,0.0,91.0,10.0,1027.0,0.6666666666666666,2.6666666666666665,9.0,1.0,,461.07048411051426,2.1749161979741296,113.55563131946629,24.823911333084105,25.851168597539264,2.388567076722781,1.0000298023223877,108.43403129577636,0.0
2022-04-29 01:10:00,10.9,18.2,17.7,21.5,13.2,4.549,3.699525,10.1408,45.0176,4.222222222222222,4.0,123.72222222222223,0.0,91.0,10.0,1027.0,0.7777777777777778,2.611111111111111,9.0,1.0,,459.2116117490571,2.1473076042448733,110.51785289979924,24.775108534495036,26.01968004862467,2.597747572859128,1.0000298023223877,105.967364654541,0.0
2022-04-29 01:20:00,10.4,18.1,17.7,21.5,12.9,4.549,3.633265,10.1239,45.0695,4.111111111111111,4.0,124.11111111111111,0.0,91.0,10.0,1027.0,0.8888888888888888,2.5555555555555554,9.0,1.0,,462.5692653401693,1.9547396963902113,111.19206567537985,24.721214017868043,26.17299969355265,2.43064284880956,1.0000298023223877,104.92082565307616,0.0
2022-04-29 01:30:00,10.2,18.0,17.8,21.5,12.7,4.549,3.782615,9.6413,45.1015,4.0,4.0,124.5,0.0,91.0,10.0,1027.0,1.0,2.5,9.0,1.0,,458.09317557499327,1.9300388204445273,110.13324960223699,24.66795148531596,26.31051513671875,2.5041506799062097,1.0000298023223877,107.93413263956707,0.0
2022-04-29 01:40:00,10.2,17.9,17.9,21.5,12.7,4.542,4.12948,9.3798,45.1577,3.888888888888889,4.0,124.88888888888889,0.0,91.0,10.0,1027.0,1.1111111111111112,2.4444444444444446,9.0,1.0,,458.7331423073253,1.9060485783977026,112.37837318916107,24.65804309527079,26.39246386528015,2.420144612987836,1.0000298023223877,108.46187145233155,0.0
2022-04-29 01:50:00,9.8,17.8,17.9,21.5,12.5,4.561,6.160745,9.104800000000001,45.2147,3.7777777777777777,4.0,125.27777777777777,0.0,91.0,10.0,1027.0,1.222222222222222,2.388888888888889,9.0,1.0,,459.8407580461174,1.9985155386069402,109.89211079786052,24.652771348953248,26.439554700851442,2.362816188931465,1.0000298023223877,109.7821853764852,0.0
2022-04-29 02:00:00,10.4,17.9,18.0,21.5,12.6,4.548,7.937245,8.7074,45.1884,3.666666666666667,4.0,125.66666666666667,0.0,91.0,10.0,1027.0,1.3333333333333333,2.3333333333333335,9.0,1.0,,464.99527984969916,2.268607107400894,106.40343625386556,24.66699117978414,26.43004466374715,2.3588385583957034,1.0000298023223877,111.91641830444337,0.0
2022-04-29 02:10:00,9.9,17.8,18.0,21.4,12.4,4.561,8.0394,8.5785,45.2344,3.5555555555555554,4.0,126.05555555555556,0.0,91.0,10.0,1027.0,1.4444444444444444,2.2777777777777777,9.0,1.0,,460.85456756591793,2.4047897595806984,107.50276245203395,24.734180278778076,26.342674318949385,2.450292196472486,1.0000298023223877,108.23683021545409,0.0
2022-04-29 02:20:00,10.7,18.1,18.1,21.4,13.1,4.553,7.976075,8.7586,45.354,3.4444444444444446,4.0,126.44444444444444,0.0,91.0,10.0,1027.0,1.5555555555555556,2.2222222222222223,9.0,1.0,,460.5301245011954,2.5942752210231825,109.74574693992312,24.768544731140135,26.245634234746298,2.4381724540392558,1.0000298023223877,109.9064072672526,0.0
2022-04-29 02:30:00,10.3,18.0,17.9,21.4,12.8,4.547,8.422194999999999,8.557300000000001,45.4287,3.3333333333333335,4.0,126.83333333333333,0.0,91.0,10.0,1027.0,1.6666666666666665,2.166666666666667,9.0,1.0,,458.9448682798188,2.61387811723402,109.53420997554974,24.781712972996598,26.137312139575766,2.400666132097864,1.0008799315340775,107.92479252378818,0.0
2022-04-29 02:40:00,10.4,17.9,17.8,21.4,12.8,4.534,9.24896,8.668099999999999,45.490899999999996,3.2222222222222223,4.0,127.22222222222223,0.0,91.0,10.0,1027.0,1.7777777777777777,2.111111111111111,9.0,1.0,,458.0181381225586,2.698005700906118,107.48190283457438,24.794213797251384,26.03915288289388,2.594658824801445,1.0315769149859748,109.2985576502482,0.0
2022-04-29 02:50:00,10.2,17.9,17.7,21.4,12.7,4.562,9.754900000000001,8.5272,45.5207,3.111111111111111,4.0,127.61111111111111,0.0,91.0,10.0,1027.0,1.8888888888888888,2.0555555555555554,9.0,1.0,,456.4468323841314,2.960720211920765,110.30685858149987,24.789755169550578,25.950096902847292,2.5394986498355867,1.1211436643203099,108.77358369191488,0.0
2022-04-29 03:00:00,9.6,17.7,17.5,21.4,12.3,4.542,9.464135,8.2547,45.4858,3.0,4.0,128.0,0.0,91.0,10.0,1027.0,2.0,2.0,9.0,1.0,,454.5490140086207,3.15788559474514,110.24684610830188,24.78980723063151,25.86368294080098,2.684468866189321,1.2599324544270831,108.34822362263996,0.0
2022-04-29 03:10:00,9.7,17.6,17.4,21.3,12.2,4.56,9.338045,8.0437,45.5163,3.0555555555555554,3.888888888888889,128.05555555555554,0.0,90.88888888888889,10.0,1027.0,2.2222222222222223,2.0,8.722222222222221,1.0555555555555556,,455.93819203694665,2.9602967850838677,109.45984071354408,24.785135011672974,25.790707378387452,2.6437733499209086,1.4400713105996448,106.52316193898518,0.0
2022-04-29 03:20:00,9.7,17.6,17.4,21.3,12.2,4.558,9.6207,7.733199999999999,45.539100000000005,3.111111111111111,3.7777777777777777,128.11111111111111,0.0,90.77777777777777,10.0,1027.0,2.4444444444444446,2.0,8.444444444444445,1.1111111111111112,,457.62677113149357,3.0982754873151834,108.08122370251154,24.78234985669454,25.721033929189048,2.545837218761444,1.6420093009869259,110.61560817718505,0.0
2022-04-29 03:30:00,9.6,17.6,17.3,21.3,12.2,4.559,8.765895,7.8332,45.6064,3.1666666666666665,3.6666666666666665,128.16666666666666,0.0,90.66666666666667,10.0,1027.0,2.6666666666666665,2.0,8.166666666666666,1.1666666666666667,,457.27027099258595,3.087042244996055,112.56335563271732,24.763225513501354,25.66570226249048,2.6297315520283866,1.8430053324416533,108.57585512516862,0.0
2022-04-29 03:40:00,9.2,17.5,17.2,21.3,11.9,4.572,8.075885,8.1129,45.679899999999996,3.2222222222222223,3.5555555555555554,128.22222222222223,0.0,90.55555555555556,10.0,1027.0,2.888888888888889,2.0,7.888888888888889,1.2222222222222223,,453.4232169841898,2.7220631215464595,112.75834458087124,24.746546188990273,25.627330287297564,2.580403771003087,2.061826714873314,108.14751256306965,0.0
2022-04-29 03:50:00,9.1,17.4,17.1,21.3,11.7,4.573,8.83361,7.850700000000001,45.687599999999996,3.2777777777777777,3.4444444444444446,128.27777777777777,0.0,90.44444444444444,10.0,1027.0,3.111111111111111,2.0,7.611111111111111,1.2777777777777777,,456.2770894999888,2.878657575448354,111.31598136901854,24.733461542129515,25.6049054368337,2.6769768051306406,2.3090080428123474,109.49448317209878,0.0
2022-04-29 04:00:00,8.9,17.4,17.0,21.3,11.6,4.519,9.011700000000001,7.7801,45.6168,3.3333333333333335,3.3333333333333335,128.33333333333334,0.0,90.33333333333333,10.0,1027.0,3.333333333333333,2.0,7.333333333333334,1.3333333333333333,,449.31391540527346,2.794557627392354,110.50397737729347,24.713177909851076,25.597617785135906,2.5676958725849786,2.564344344536463,107.82009132385254,0.0
2022-04-29 04:10:00,8.8,17.3,16.9,21.2,11.5,4.528,9.968195,7.9054,45.3107,3.388888888888889,3.2222222222222223,128.38888888888889,0.0,90.22222222222223,10.0,1027.0,3.5555555555555554,2.0,7.055555555555555,1.3888888888888888,,452.5666639551623,3.016780988382081,108.84902500712937,24.696651452382405,25.59495204289754,2.6592239054044087,2.837694438298543,109.5776963297526,0.0
2022-04-29 04:20:00,8.8,17.3,16.9,21.2,11.5,4.529,10.093815000000001,7.844199999999999,45.158,3.4444444444444446,3.111111111111111,128.44444444444446,0.0,90.11111111111111,10.0,1027.0,3.7777777777777777,2.0,6.777777777777779,1.4444444444444444,,454.6489730940194,3.054061342080434,107.3597181193034,24.68021007537842,25.617487262090048,2.694772041638692,3.145714288552602,109.15954819997151,0.0
2022-04-29 04:30:00,8.2,17.1,16.8,21.2,11.0,4.515,9.9825,7.9243,45.082,3.5,3.0,128.5,0.0,90.0,10.0,1027.0,4.0,2.0,6.5,1.5,,453.98149749755856,2.946727401516532,111.28845544696529,24.669390029907227,25.646731125513714,2.7307882662614187,3.490846126079559,103.90581554412843,0.0
2022-04-29 04:40:00,8.1,17.0,16.7,21.2,10.9,4.526,10.39754,8.6477,45.031099999999995,3.5555555555555554,2.888888888888889,128.55555555555554,0.0,89.88888888888889,10.0,1027.0,4.222222222222222,2.0,6.222222222222222,1.5555555555555556,,452.2878502611182,3.1646068889273087,113.48240878520039,24.67441879908244,25.665628916422527,2.6656306000550587,3.88472771247228,106.40613306681317,0.0
2022-04-29 04:50:00,8.3,17.0,16.6,21.1,11.0,4.541,10.156115,9.3107,44.9298,3.611111111111111,2.7777777777777777,128.61111111111111,0.0,89.77777777777777,10.0,1027.0,4.444444444444445,2.0,5.944444444444445,1.6111111111111112,,450.5364411417643,3.0988322203981,109.52184879302979,24.688366950352986,25.685547806421916,2.6309518829981484,4.243408772945403,111.2651779683431,0.0
2022-04-29 05:00:00,8.1,17.0,16.6,21.1,10.9,4.53,9.741935000000002,9.4971,44.763999999999996,3.6666666666666665,2.666666666666667,128.66666666666666,0.0,89.66666666666667,10.0,1027.0,4.666666666666666,2.0,5.666666666666667,1.6666666666666665,,455.65679997937434,3.1527304300952093,112.87247826592397,24.74965995470683,25.68078075726827,2.558123168547948,4.580108058452606,110.8624360402425,0.0
2022-04-29 05:10:00,8.2,17.0,16.6,21.1,11.0,4.528,9.67886,9.746599999999999,44.5916,3.7222222222222223,2.5555555555555554,128.72222222222223,0.0,89.55555555555556,10.0,1027.0,4.888888888888889,2.0,5.388888888888889,1.7222222222222223,,457.9238793489303,3.155108004956596,118.81469891973806,24.827134056091307,25.65771340370178,2.652228345473607,4.9015557543436685,111.38059019724528,0.0
2022-04-29 05:20:00,8.1,16.9,16.5,21.1,10.7,4.528,9.17218,10.4704,44.4839,3.7777777777777777,2.4444444444444446,128.77777777777777,0.0,89.44444444444444,10.0,1027.0,5.111111111111111,2.0,5.111111111111112,1.7777777777777777,,460.1559015909831,2.898789828221003,114.66661870320638,24.947078567860665,25.612168559073258,2.6545056779368936,5.195551012641713,113.37515118618987,0.0
2022-04-29 05:30:00,8.1,16.8,16.4,21.1,10.6,4.52,8.113735,10.996500000000001,44.3442,3.833333333333333,2.3333333333333335,128.83333333333334,0.0,89.33333333333333,10.0,1027.0,5.333333333333333,2.0,4.833333333333334,1.8333333333333333,,456.1448810541062,3.060154775569668,120.03486140191892,25.094028608647722,25.580092123278405,2.502851214657296,5.447092166587116,113.20471687183696,0.0
2022-04-29 05:40:00,8.5,17.1,16.6,21.0,11.2,4.514,8.13747,10.9765,44.1706,3.888888888888889,2.2222222222222223,128.88888888888889,0.0,89.22222222222223,10.0,1027.0,5.555555555555555,2.0,4.555555555555556,1.8888888888888888,,453.0161134075296,3.6488253774818054,194.36162937767762,25.236347519244,25.52924524974302,2.4905476190613918,5.724336399901761,108.11677468200851,0.0
2022-04-29 05:50:00,8.2,17.0,16.6,21.0,11.0,4.529,7.805369999999999,11.7011,44.2401,3.9444444444444446,2.111111111111111,128.94444444444446,0.0,89.11111111111111,10.0,1027.0,5.777777777777778,2.0,4.277777777777779,1.9444444444444444,,448.0044147745768,4.704570398728054,325.77886472066245,25.208665154774984,25.586700963974,3.464108199675878,7.166247289180755,37.37642056028048,0.0
2022-04-29 06:00:00,8.1,16.9,16.5,21.0,10.9,4.529,7.739005000000001,12.6051,43.5285,4.0,2.0,129.0,0.0,89.0,10.0,1027.0,6.0,2.0,4.0,2.0,,452.0377036715102,4.530185142870003,578.6907741594044,24.922882429758708,26.079043064117435,4.025626308520635,19.3596081161499,1.000000238418579,0.0
2022-04-29 06:10:00,7.7,16.8,16.5,21.0,10.7,4.519,7.2026200000000005,13.1602,43.0173,4.388888888888889,2.1666666666666665,141.55555555555554,0.0,87.61111111111111,10.0,1026.9444444444443,6.833333333333333,2.111111111111111,4.111111111111111,2.111111111111111,,449.25563659667966,4.057924132178732,496.1750491712322,24.745997161865233,26.584069983164465,4.0739411075909935,31.60116043408712,1.000000238418579,0.0
2022-04-29 06:20:00,7.8,16.8,16.4,21.0,10.6,4.517,7.30438,13.9013,42.6213,4.777777777777778,2.3333333333333335,154.11111111111111,0.0,86.22222222222223,10.0,1026.888888888889,7.666666666666667,2.2222222222222223,4.222222222222222,2.2222222222222223,,451.1599204403231,3.5826177228035894,381.3394537051788,24.5794633547465,27.15429818471273,4.481384717226028,40.54510442097982,1.000000238418579,0.0
2022-04-29 06:30:00,7.7,16.8,16.4,21.0,10.7,4.516,6.869465,14.9493,42.3322,5.166666666666667,2.5,166.66666666666669,0.0,84.83333333333333,10.0,1026.8333333333333,8.5,2.3333333333333335,4.333333333333333,2.3333333333333335,,454.4113206850249,3.721733686822956,375.1149655263438,24.475578778584797,27.588947776158655,4.264259221951167,50.335310821533206,1.000000238418579,0.0
2022-04-29 06:40:00,8.0,16.9,16.5,21.1,10.8,4.497,7.08293,15.293199999999999,41.440200000000004,5.555555555555555,2.666666666666667,179.22222222222223,0.0,83.44444444444444,10.0,1026.7777777777778,9.333333333333334,2.4444444444444446,4.444444444444445,2.4444444444444446,,452.66085266113276,3.680155379664426,343.6208145831264,24.400709896087648,27.875725739796955,4.569946410258611,55.912421468098955,1.000000238418579,0.0
2022-04-29 06:50:00,8.2,17.0,16.6,21.1,11.0,4.5,6.99996,16.4484,40.6063,5.944444444444445,2.8333333333333335,191.77777777777777,0.0,82.05555555555556,10.0,1026.7222222222222,10.166666666666668,2.5555555555555554,4.555555555555555,2.5555555555555554,,472.6375005261651,3.3116346927483873,304.4845884195964,24.348332748413085,28.10962149937948,4.9497281650702165,75.43061438242594,1.000000238418579,0.0
2022-04-29 07:00:00,8.7,17.2,16.8,21.2,11.3,4.526,6.7688999999999995,18.6396,39.5721,6.333333333333334,3.0,204.33333333333334,0.0,80.66666666666667,10.0,1026.6666666666667,11.0,2.6666666666666665,4.666666666666667,2.6666666666666665,,464.0177254231771,3.4915157395769647,284.19013303293343,24.533970028559366,28.15969134012858,3.566549059549968,68.3172914759318,273.11019628047944,0.0
2022-04-29 07:10:00,8.7,17.3,16.9,21.2,11.4,4.451,6.463295,18.5737,38.5171,6.722222222222222,3.166666666666667,216.8888888888889,0.0,79.27777777777777,10.0,1026.611111111111,11.833333333333332,2.7777777777777777,4.777777777777778,2.7777777777777777,,460.6700655601764,3.586881534952228,250.18526600034897,24.84357524553935,28.041147832870486,3.288493536313375,50.99749376296997,89.33511702219644,0.0
2022-04-29 07:20:00,8.9,17.4,17.1,21.3,11.7,4.502,6.299695,18.9541,38.0158,7.111111111111111,3.3333333333333335,229.44444444444446,0.0,77.88888888888889,10.0,1026.5555555555557,12.666666666666668,2.888888888888889,4.888888888888889,2.888888888888889,,465.2878462945847,4.04364675894969,296.82798947609075,25.232586336135864,27.819083948135376,3.1780776007970175,44.74584250768026,89.2755766105652,0.0
2022-04-29 07:30:00,9.0,17.5,17.2,21.4,11.8,4.494,6.42341,18.5828,37.8957,7.5,3.5,242.0,0.0,76.5,10.0,1026.5,13.5,3.0,5.0,3.0,,471.5591268920898,4.048930770953496,282.02938578287757,25.54103720649344,27.602688502952702,3.0580113254088523,35.86579212199143,191.8483165551274,0.0
2022-04-29 07:40:00,9.1,17.6,17.3,21.5,11.8,4.494,6.113555,19.104599999999998,37.7953,7.888888888888889,3.666666666666667,254.55555555555554,0.0,75.11111111111111,10.0,1026.4444444444443,14.333333333333334,3.111111111111111,5.111111111111111,3.111111111111111,,474.74550478529653,4.177317009665872,263.4993765250168,25.72510479927063,27.486122992833458,3.0037623544534044,27.673816636403398,291.6599359003703,0.0
