,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-29 07:50:00,9.2,17.7,17.4,21.6,11.9,4.481,5.00153,18.9619,37.8341,8.277777777777779,3.8333333333333335,267.1111111111111,0.0,73.72222222222223,10.0,1026.388888888889,15.166666666666666,3.2222222222222223,5.222222222222222,3.2222222222222223,,478.4475842460544,4.629433195429334,225.97964500815183,25.906476297378543,27.431356306076047,2.9798742143313093,21.060069417953493,247.66351491292318,0.0
2022-04-29 08:00:00,9.3,17.8,17.5,21.7,12.0,4.521,4.28082,19.3344,37.3343,8.666666666666668,4.0,279.6666666666667,0.0,72.33333333333334,10.0,1026.3333333333333,16.0,3.333333333333333,5.333333333333333,3.333333333333333,,476.92437143961587,3.697250563700994,181.52851600646972,26.136323773066202,27.347063341140746,2.994740485350291,16.955922473271688,119.85932202657064,0.0
2022-04-29 08:10:00,9.4,17.9,17.6,21.8,12.1,4.529,4.15723,19.9981,37.0293,9.055555555555555,4.166666666666667,292.22222222222223,0.0,70.94444444444444,10.0,1026.2777777777778,16.833333333333336,3.4444444444444446,5.444444444444445,3.4444444444444446,,479.6967226751919,3.633074156268168,153.25808187366206,26.37346529006958,27.19999256451925,2.723113076686859,14.128444862365722,212.71330001831058,0.0
2022-04-29 08:20:00,9.7,17.9,17.7,21.8,12.3,4.501,4.078695000000001,19.839199999999998,37.230599999999995,9.444444444444445,4.333333333333334,304.7777777777778,0.0,69.55555555555556,10.0,1026.2222222222222,17.666666666666664,3.5555555555555554,5.555555555555555,3.5555555555555554,,477.413363843896,3.621025344941576,150.48498281231034,26.57471845032739,26.976663905440784,2.707421342421099,11.079613719299191,207.92478428012038,0.0
2022-04-29 08:30:00,9.9,18.0,17.8,21.9,12.4,4.517,4.351305,21.413800000000002,37.3714,9.833333333333332,4.5,317.33333333333337,0.0,68.16666666666667,10.0,1026.1666666666667,18.5,3.6666666666666665,5.666666666666666,3.6666666666666665,,468.8089343296797,3.698399575605231,148.5880466741357,26.727179129918415,26.6408837000529,2.8179194351037347,9.371372974713644,105.3745564254125,0.0
2022-04-29 08:40:00,9.8,18.1,17.9,22.0,12.4,4.509,5.00079,21.336,37.0246,10.222222222222221,4.666666666666667,329.8888888888889,0.0,66.77777777777777,10.0,1026.111111111111,19.333333333333336,3.7777777777777777,5.777777777777778,3.7777777777777777,,460.1688555417116,3.995670805549891,150.05899642168464,26.832046066919965,26.210242760976154,2.7398443547884623,8.758268523216248,141.2615259106954,0.0
2022-04-29 08:50:00,10.0,18.2,18.0,22.0,12.5,4.51,5.309305,21.642000000000003,37.076499999999996,10.61111111111111,4.833333333333334,342.44444444444446,0.0,65.38888888888889,10.0,1026.0555555555557,20.166666666666664,3.888888888888889,5.888888888888889,3.888888888888889,,455.24655202229826,3.9992841602516713,170.31577300508144,26.973956677118935,26.03179723103841,2.898580857117971,8.223284526666005,166.18097359975178,0.0
2022-04-29 09:00:00,10.3,18.4,18.1,22.1,12.8,4.502,5.373355,21.9045,37.0175,11.0,5.0,355.0,0.0,64.0,10.0,1026.0,21.0,4.0,6.0,4.0,,448.6287501894195,4.94253537495931,162.39298881530763,27.098770968119304,25.8482177066803,2.9782393018404645,7.866987643241882,101.22487877527873,0.0
2022-04-29 09:10:00,10.8,18.6,18.3,22.2,13.2,4.491,5.5722499999999995,21.7001,37.195299999999996,11.222222222222221,5.055555555555555,354.8888888888889,0.0,63.22222222222222,10.0,1025.8333333333333,24.833333333333332,4.055555555555555,6.055555555555555,4.0,,454.19764465332025,5.343103920686043,184.71902758151126,27.218022053775893,25.688050242043584,2.7934925224416243,7.725964591594343,113.35495709507843,0.0
2022-04-29 09:20:00,11.6,18.9,18.6,22.3,13.9,4.499,4.883325,21.4306,37.6086,11.444444444444445,5.111111111111111,354.77777777777777,0.0,62.44444444444444,10.0,1025.6666666666667,28.666666666666668,4.111111111111111,6.111111111111111,4.0,,477.3331931418934,4.762799756190198,273.66760611065365,27.301155506769817,25.471027466456096,2.856222377618154,7.5154129846890765,127.1922901026408,0.0
2022-04-29 09:30:00,11.6,19.1,18.8,22.4,14.0,4.466,4.596629999999999,21.465600000000002,38.8507,11.666666666666666,5.166666666666667,354.6666666666667,0.0,61.666666666666664,10.0,1025.5,32.5,4.166666666666667,6.166666666666667,4.0,,481.3751137849655,4.360091474527693,276.28525402823414,27.37347445170085,25.38552870750427,2.7667145133018494,7.309545743465423,50.63219749450683,0.0
2022-04-29 09:40:00,11.6,19.1,18.9,22.5,14.1,4.544,4.660915,21.298000000000002,40.058,11.88888888888889,5.222222222222222,354.55555555555554,0.0,60.888888888888886,10.0,1025.3333333333333,36.333333333333336,4.222222222222222,6.222222222222222,4.0,,466.8916600545248,4.329064002831776,354.6127908506232,27.435022023518883,25.180654519399006,3.0300394157568613,7.2368824688593545,551.3801620356242,0.0
2022-04-29 09:50:00,12.0,19.3,19.0,22.6,14.4,4.538,4.8356699999999995,20.890800000000002,40.8497,12.11111111111111,5.277777777777778,354.44444444444446,0.0,60.111111111111114,10.0,1025.1666666666667,40.16666666666667,4.277777777777778,6.277777777777778,4.0,,460.81368948048555,3.885429838895798,527.7125536092123,27.491332429250082,24.963427448272704,2.6890018818775814,7.360465474128723,132.16872308095296,0.0
2022-04-29 10:00:00,12.1,19.3,19.1,22.7,14.4,4.543,5.507535,21.8828,41.3142,12.333333333333334,5.333333333333333,354.3333333333333,0.0,59.333333333333336,10.0,1025.0,44.0,4.333333333333333,6.333333333333333,4.0,,453.17728953043627,4.302643263070597,471.0364144380213,27.59312227613939,24.915203467040765,2.9228006647063083,8.03778015613556,40.82879866646938,0.0
2022-04-29 10:10:00,12.9,19.6,19.3,22.8,14.9,4.525,6.280525,22.7455,41.5152,12.555555555555555,5.388888888888889,354.22222222222223,0.0,58.55555555555556,10.0,1024.8333333333333,47.833333333333336,4.388888888888889,6.388888888888889,4.0,,460.19572364544047,5.1842725392182665,741.7579713948568,27.712563616434732,25.138391122817993,3.223124844630559,9.160228443145751,6.328425900538763,0.0
2022-04-29 10:20:00,12.5,19.6,19.4,22.9,14.7,4.54,7.369085,22.192500000000003,41.3183,12.777777777777779,5.444444444444445,354.1111111111111,0.0,57.77777777777778,10.0,1024.6666666666667,51.66666666666667,4.444444444444445,6.444444444444445,4.0,,471.80205607447135,6.64908097221353,799.3262522034727,27.819745995203654,25.411075051625566,3.632921703656515,10.73152501742045,1.000000238418579,0.0
2022-04-29 10:30:00,12.6,19.8,19.5,22.9,15.0,4.511,7.76155,22.2866,41.1569,13.0,5.5,354.0,0.0,57.0,10.0,1024.5,55.5,4.5,6.5,4.0,,471.3992151896159,7.437261875632119,644.4372085295424,27.913510267956006,25.567737562617317,3.654146633740983,13.210548969018655,1.000000238418579,0.0
2022-04-29 10:40:00,13.3,19.9,19.6,23.0,15.3,4.521,7.8107299999999995,21.9668,41.1128,13.222222222222221,5.555555555555555,353.8888888888889,0.0,56.22222222222222,10.0,1024.3333333333333,59.333333333333336,4.555555555555555,6.555555555555555,4.0,,474.01640502929683,7.529829496542613,521.1442946879068,27.932324171066284,25.68473223368327,3.8980991741021476,15.188635703722635,1.0093290787935256,0.0
2022-04-29 10:50:00,13.4,20.1,19.8,23.0,15.6,4.515,7.947010000000001,20.8168,41.1848,13.444444444444445,5.611111111111111,353.77777777777777,0.0,55.44444444444444,10.0,1024.1666666666667,63.16666666666667,4.611111111111111,6.611111111111111,4.0,,459.476397178913,7.306234560969186,392.5108626207255,27.920647389094036,25.713557697931925,3.597522588570913,16.178484031359353,1.624772259394328,0.0
2022-04-29 11:00:00,13.6,20.1,19.8,23.1,15.5,4.512,7.876425,20.7957,41.608799999999995,13.666666666666666,5.666666666666667,353.6666666666667,0.0,54.666666666666664,10.0,1024.0,67.0,4.666666666666667,6.666666666666667,4.0,,456.53356180826825,7.151541294795645,326.4178339148915,27.89637419226391,25.74225014071647,3.850503779538994,16.858634950710776,1.6289788433958272,0.0
2022-04-29 11:10:00,14.0,20.4,20.0,23.2,16.0,4.534,7.555105,21.4297,41.8369,13.88888888888889,5.722222222222222,353.55555555555554,0.0,53.888888888888886,10.0,1023.8333333333334,70.83333333333334,4.722222222222222,6.722222222222222,4.0,,451.58190278151943,7.6591794442187595,241.5462155720339,27.884500471750897,25.871762501398724,3.624532662630081,17.537849448521932,1.3403729283809662,0.0
2022-04-29 11:20:00,14.1,20.5,20.2,23.3,16.1,4.548,7.53539,22.0599,41.8406,14.11111111111111,5.777777777777778,353.44444444444446,0.0,53.111111111111114,10.0,1023.6666666666666,74.66666666666667,4.777777777777778,6.777777777777778,4.0,,452.2191422526042,7.792466274102528,155.31400020599364,27.88582760810852,25.99287643432617,3.061844741106033,17.576532347997027,1.4841854312022527,0.0
2022-04-29 11:30:00,14.2,20.6,20.3,23.4,16.4,4.528,6.858945,21.7889,41.6528,14.333333333333332,5.833333333333333,353.3333333333333,0.0,52.333333333333336,10.0,1023.5,78.5,4.833333333333333,6.833333333333333,4.0,,449.3035718404835,7.18502859434839,93.174012853547,27.901086540222167,25.974142061869305,2.9858357588450115,17.025892311731972,14.277577582200369,0.0
2022-04-29 11:40:00,14.5,20.7,20.4,23.4,16.5,4.525,6.507859090909091,21.391909090909092,41.436181818181815,14.555555555555555,5.888888888888889,353.22222222222223,0.0,51.55555555555556,10.0,1023.3333333333334,82.33333333333334,4.888888888888889,6.888888888888889,4.0,,444.7060019552297,6.632421135915875,64.4618054257409,27.927504822413123,25.887674709955853,3.037336223125458,15.8221142800649,34.34869857470194,0.0
2022-04-29 11:50:00,15.0,20.8,20.6,23.4,16.8,4.517,6.52633,21.3056,41.345,14.777777777777779,5.944444444444445,353.1111111111111,0.0,50.77777777777778,10.0,1023.1666666666666,86.16666666666667,4.944444444444445,6.944444444444445,4.0,,445.2597064208984,6.949470624128978,48.40255310058593,27.960005377837216,25.754551552788154,2.8810780679397894,14.245010988282377,49.811353251764686,0.0
2022-04-29 12:00:00,14.8,21.1,20.8,23.5,17.1,4.533,6.315745000000001,21.526500000000002,41.415800000000004,15.0,6.0,353.0,0.0,50.0,10.0,1023.0,90.0,5.0,7.0,4.0,,447.8711811565531,7.299793812541639,41.580794429024735,27.999278653462728,25.604931758244835,2.6389083003997804,12.67315373579661,66.64765134811401,134.0
2022-04-29 12:10:00,15.7,21.3,21.0,23.6,17.5,4.508,5.5362,21.2038,41.476099999999995,15.11111111111111,5.944444444444445,352.6666666666667,0.0,49.666666666666664,10.0,1022.9444444444445,85.61111111111111,5.0,6.944444444444445,4.055555555555555,,446.9322481282552,6.929101557300589,28.68523969542509,28.048879257837932,25.48552659034729,2.539864474137624,11.16766103108724,96.73235122680664,0.0
2022-04-29 12:20:00,16.0,21.4,21.1,23.6,17.8,4.539,4.329345,21.4926,41.5347,15.222222222222221,5.888888888888889,352.3333333333333,0.0,49.333333333333336,10.0,1022.8888888888889,81.22222222222223,5.0,6.888888888888889,4.111111111111111,,442.4485592581212,5.539068539142609,19.28118621190389,28.11432401339213,25.44693055152893,2.546750257015228,9.902139644622803,119.671415087382,0.0
2022-04-29 12:30:00,16.1,21.5,21.2,23.6,17.9,4.515,4.11275,21.6719,41.541399999999996,15.333333333333334,5.833333333333333,352.0,0.0,49.0,10.0,1022.8333333333334,76.83333333333333,5.0,6.833333333333333,4.166666666666667,,445.4043284098308,4.600870876547981,12.061877574893714,28.185877714157108,25.427764294942218,2.5357098734378813,8.795212189356487,128.84026140848795,0.0
2022-04-29 12:40:00,16.6,21.7,21.3,23.7,18.3,4.535,4.59471,21.647,41.469,15.444444444444445,5.777777777777778,351.6666666666667,0.0,48.666666666666664,10.0,1022.7777777777778,72.44444444444444,5.0,6.777777777777778,4.222222222222222,,444.6568014842066,4.189551380495567,9.767593756638004,28.24584175281837,25.354369961264354,2.8194957935940375,7.849357918246848,105.54348064881205,0.0
2022-04-29 12:50:00,17.3,22.1,21.8,23.9,19.1,4.549,4.844625,21.556900000000002,41.1626,15.555555555555555,5.722222222222222,351.3333333333333,0.0,48.333333333333336,10.0,1022.7222222222222,68.05555555555556,5.0,6.722222222222222,4.277777777777778,,444.0442772174703,3.9266286333402,20.158005501429237,28.29261014620463,25.15895792643229,2.7528585942586266,7.313292649586995,88.7839968363444,0.0
2022-04-29 13:00:00,16.7,21.9,21.6,23.8,18.5,4.583,5.31555,21.6686,41.001999999999995,15.666666666666666,5.666666666666667,351.0,0.0,48.0,10.0,1022.6666666666666,63.666666666666664,5.0,6.666666666666667,4.333333333333333,,446.89897511800126,3.613000756252957,33.03305930978161,28.312914714813235,24.95034308115641,2.932473431030909,7.20130522886912,57.60038471221924,0.0
2022-04-29 13:10:00,17.0,22.0,21.7,23.8,18.7,4.562,5.344855,21.566200000000002,41.1653,15.777777777777779,5.611111111111111,350.6666666666667,0.0,47.666666666666664,10.0,1022.6111111111111,59.27777777777777,5.0,6.611111111111111,4.388888888888889,,442.5709438946604,3.4512629196738116,98.91709497559543,28.330162321726483,24.77365237871806,3.115391945441564,7.663737821578979,44.74103964487712,0.0
2022-04-29 13:20:00,17.6,22.2,21.9,23.8,19.2,4.563,5.552345,21.7021,41.2252,15.88888888888889,5.555555555555555,350.3333333333333,0.0,47.333333333333336,10.0,1022.5555555555555,54.888888888888886,5.0,6.555555555555555,4.444444444444445,,439.2222221883138,3.5442734320958458,347.1115412394206,28.346993173693043,24.683005012345443,2.944996281595178,8.496587520714014,60.52749732387522,0.0
2022-04-29 13:30:00,18.6,20.3,20.0,23.7,22.6,4.212,5.971295,21.509700000000002,41.2614,16.0,5.5,350.0,0.0,47.0,10.0,1022.5,50.5,5.0,6.5,4.5,,444.6067715734724,3.3558764670326213,318.55465251426915,28.372453209559126,24.657912753423055,2.919835926691691,9.262596360842386,66.17852083841959,0.0
2022-04-29 13:40:00,18.8,20.4,20.1,23.6,22.8,4.206,5.857295,21.0639,41.286899999999996,16.11111111111111,5.444444444444445,349.6666666666667,0.0,46.666666666666664,10.0,1022.4444444444445,46.11111111111111,5.0,6.444444444444445,4.555555555555555,,442.4626475998451,3.2219312546751597,244.979491978877,28.41151684761047,24.67348802248637,2.6228362081448235,9.760354448954264,108.22989892323812,0.0
2022-04-29 13:50:00,18.6,20.2,19.9,23.5,22.7,4.267,5.652845,20.7495,41.3481,16.22222222222222,5.388888888888889,349.3333333333333,0.0,46.333333333333336,10.0,1022.3888888888889,41.72222222222222,5.0,6.388888888888889,4.611111111111111,,446.0294880167643,3.2391019848982494,158.13882703145345,28.47197229067484,24.73371425628662,2.6200811147689818,9.889414184888203,144.15720308939618,0.0
2022-04-29 14:00:00,19.5,20.9,20.7,23.6,23.0,4.255,5.164540000000001,21.107,41.4502,16.333333333333332,5.333333333333333,349.0,0.0,46.0,10.0,1022.3333333333334,37.33333333333333,5.0,6.333333333333333,4.666666666666667,,465.95664976975013,3.276977329914179,102.62639976415258,28.51969101905823,24.747685384750366,2.706865362326304,9.528107248942058,361.87284403483073,0.0
2022-04-29 14:10:00,19.5,21.0,20.8,23.6,23.0,4.19,5.046155000000001,21.624699999999997,41.3909,16.444444444444443,5.277777777777778,348.6666666666667,0.0,45.666666666666664,10.0,1022.2777777777778,32.94444444444444,5.0,6.277777777777778,4.722222222222222,,495.8772823079427,3.346823865175247,65.91928332646688,28.538804952173287,24.864019314500155,2.446339879022921,8.512910812747934,259.4554537647018,0.0
2022-04-29 14:20:00,19.2,20.7,20.5,23.5,22.9,4.275,4.91514,21.4897,41.3116,16.555555555555557,5.222222222222222,348.3333333333333,0.0,45.333333333333336,10.0,1022.2222222222222,28.55555555555555,5.0,6.222222222222222,4.777777777777778,,465.5396072563084,3.1549324725105263,47.85611701986884,28.532639134724935,24.87031546910604,2.482718198696772,8.02020580291748,133.05764600118002,0.0
2022-04-29 14:30:00,18.9,20.5,19.5,23.4,22.8,4.247,4.34768,21.4546,41.3172,16.666666666666668,5.166666666666667,348.0,0.0,45.0,10.0,1022.1666666666666,24.166666666666657,5.0,6.166666666666667,4.833333333333333,,456.6677962765749,2.971366102298101,43.713998794555664,28.528520040512085,24.86080714861552,2.540490917960803,8.068494767347971,118.92245231628416,0.0
2022-04-29 14:40:00,20.0,21.2,19.5,23.3,22.9,4.237,4.31395,21.3624,41.272800000000004,16.77777777777778,5.111111111111111,347.6666666666667,0.0,44.666666666666664,10.0,1022.1111111111111,19.77777777777777,5.0,6.111111111111111,4.888888888888889,,452.5880186971029,2.905800287878446,50.60008915928124,28.53696083704631,24.68432644208272,2.900095837513606,8.43375509738922,75.28117663065592,0.0
2022-04-29 14:50:00,20.9,21.9,19.6,23.3,23.1,4.23,3.8684950000000002,21.0013,41.2339,16.88888888888889,5.055555555555555,347.3333333333333,0.0,44.333333333333336,10.0,1022.0555555555555,15.388888888888886,5.0,6.055555555555555,4.944444444444445,,466.74551556817414,2.6440527953939923,62.28437323489432,28.536774667104083,24.344196284612018,2.7328725415468216,9.719871083895367,106.75237791697184,0.0
2022-04-29 15:00:00,20.9,21.9,19.3,23.2,23.1,4.255,3.7747599999999997,20.8931,41.0594,17.0,5.0,347.0,0.0,44.0,10.0,1022.0,11.0,5.0,6.0,5.0,,522.2510046386718,2.609331643184026,62.13931681315104,28.552205699284873,24.029499810536702,2.8053671340147655,10.873552562395732,221.17569061279295,0.0
2022-04-29 15:10:00,21.0,22.0,19.4,23.2,23.1,4.224,3.7190849999999998,21.055,41.0749,16.833333333333332,5.0,328.8333333333333,0.0,45.388888888888886,10.0,1022.0,11.38888888888889,5.166666666666667,6.111111111111111,4.777777777777778,,511.23472462972006,2.566178753288452,54.23160105139523,28.74698569933573,23.603371597925822,3.0468801971276602,11.695647996266683,241.33007952372236,0.0
2022-04-29 15:20:00,21.0,22.0,19.0,23.2,23.2,4.252,3.68485,20.9032,41.1736,16.666666666666668,5.0,310.6666666666667,0.0,46.77777777777778,10.0,1022.0,11.777777777777779,5.333333333333333,6.222222222222222,4.555555555555555,,525.1218182513358,2.4384364203612012,46.316125373840336,28.873159863154093,23.34938904762268,3.111464306116104,12.2056680281957,356.9200304412842,0.0
2022-04-29 15:30:00,20.6,21.8,18.7,23.2,23.2,4.31,3.64274,20.9244,41.199200000000005,16.5,5.0,292.5,0.0,48.166666666666664,10.0,1022.0,12.166666666666666,5.5,6.333333333333333,4.333333333333333,,511.542992553711,2.2668649232017115,37.018827362599346,28.91653010901935,23.06790076314625,2.992639124185672,12.350081513101353,229.31463631035234,0.0
2022-04-29 15:40:00,21.0,22.0,19.2,23.1,23.2,4.209,3.5904350000000003,20.927500000000002,41.1896,16.333333333333332,5.0,274.3333333333333,0.0,49.55555555555556,10.0,1022.0,12.555555555555555,5.666666666666667,6.444444444444445,4.111111111111111,,502.9776534332626,2.3649685591459275,29.487489948272707,28.908820400615195,22.732245998328686,3.65344714100078,12.450425112072358,126.19717355609615,0.0
2022-04-29 15:50:00,21.0,22.0,18.8,23.2,23.2,4.242,3.39163,20.634800000000002,41.1887,16.166666666666668,5.0,256.16666666666663,0.0,50.94444444444444,10.0,1022.0,12.944444444444445,5.833333333333333,6.555555555555555,3.888888888888889,,520.8264973888179,2.2724750508965745,24.282678786401696,28.891616910298666,22.489829800923665,3.227627390225728,12.672103924751282,106.58118424733479,0.0
2022-04-29 16:00:00,21.5,22.3,18.7,23.2,23.2,4.267,3.4134149999999996,20.4941,41.2399,16.0,5.0,238.0,0.0,52.33333333333333,10.0,1022.0,13.333333333333334,6.0,6.666666666666667,3.666666666666667,,521.8503602091471,2.1634389289220173,22.231630455652873,28.913521728515622,22.318162775039674,2.9646489707628887,13.110010749499002,152.2929093170166,0.0
2022-04-29 16:10:00,21.7,22.3,18.9,23.1,23.1,4.246,3.234525,20.4301,41.301,15.833333333333334,5.0,219.83333333333331,0.0,53.72222222222222,10.0,1022.0,13.722222222222221,6.166666666666667,6.777777777777778,3.4444444444444446,,520.4905993476956,2.1271058300255383,20.785803725840683,28.98577944437663,22.223421382904053,2.694476957321167,13.141933511098225,144.06684829711915,0.0
2022-04-29 16:20:00,21.4,22.4,18.8,23.1,23.3,4.295,3.123475,20.5093,41.3387,15.666666666666666,5.0,201.66666666666666,0.0,55.111111111111114,10.0,1022.0,14.11111111111111,6.333333333333334,6.888888888888889,3.2222222222222223,,479.4274697875977,2.219744870716569,20.67615908364118,28.998705759048466,21.90279795964559,2.7595629946390785,12.871702628135683,113.18852415720622,0.0
2022-04-29 16:30:00,20.9,22.0,19.1,23.0,23.1,4.247,3.0285450000000003,20.1677,41.36,15.5,5.0,183.49999999999997,0.0,56.5,10.0,1022.0,14.5,6.5,7.0,3.0,,484.60535885865664,2.138927047252655,22.517554349899292,28.983138907750448,21.74847992261251,2.8791169102986656,12.710219318072001,109.12629699707031,0.0
2022-04-29 16:40:00,19.8,21.1,18.4,23.0,22.8,4.265,2.85016,19.9671,41.412,15.333333333333334,5.0,165.33333333333331,0.0,57.888888888888886,10.0,1022.0,14.88888888888889,6.666666666666667,7.111111111111111,2.7777777777777777,,461.1646972936871,2.0464978090551615,23.084246049600807,28.936716353098554,21.489045848846438,2.666205000480016,12.899180625279746,65.92381551106772,0.0
2022-04-29 16:50:00,19.9,21.1,18.7,22.9,22.7,4.262,2.899065,19.683600000000002,41.484,15.166666666666666,5.0,147.16666666666666,0.0,59.27777777777778,10.0,1022.0,15.277777777777779,6.833333333333334,7.222222222222222,2.555555555555556,,452.2612831659427,2.1200149458646775,24.168695776233566,28.876156854629517,21.24332396507263,2.596867198944092,14.086927132606508,45.1059355354309,0.0
2022-04-29 17:00:00,19.5,20.9,18.9,22.9,22.6,4.243,2.88566,19.6283,41.545,15.0,5.0,128.99999999999997,0.0,60.666666666666664,10.0,1022.0,15.666666666666668,7.0,7.333333333333333,2.3333333333333335,,447.34568340433054,2.0665737533569333,33.48480195045472,28.794084304173786,21.108447230656942,2.3566108693679175,16.131831299463908,54.99774869918823,0.0
2022-04-29 17:10:00,19.2,20.6,18.6,22.8,22.5,4.259,2.7593,19.4122,41.3397,14.833333333333332,5.0,110.83333333333331,0.0,62.05555555555556,10.0,1022.0,16.055555555555557,7.166666666666667,7.444444444444445,2.111111111111111,,438.580550768622,2.062337971902163,38.88877196920794,28.672353130976358,21.047161388397218,2.5581083476543425,17.643440151214598,38.40222243309021,0.0
2022-04-29 17:20:00,19.5,20.8,19.1,22.8,22.5,4.215,2.86275,19.0958,41.2158,14.666666666666666,5.0,92.66666666666663,0.0,63.44444444444444,10.0,1022.0,16.444444444444443,7.333333333333334,7.555555555555555,1.8888888888888888,,427.1806631469726,2.032602560917536,46.036420580546064,28.540010836919144,20.96731976509094,2.523387706875801,19.213251072565715,10.177001924713453,0.0
2022-04-29 17:30:00,19.5,20.8,19.1,22.8,22.5,4.268,2.961,18.9943,41.1986,14.5,5.0,74.5,0.0,64.83333333333333,10.0,1022.0,16.833333333333332,7.5,7.666666666666666,1.666666666666667,,428.3248980221803,2.0229491385026166,55.69417967047396,28.436855401992794,20.97687789916992,2.6158400768041608,21.179750293095907,127.67904895921549,0.0
2022-04-29 17:40:00,19.3,20.7,18.9,22.7,22.5,4.283,2.87366,18.7421,41.2305,14.333333333333332,5.0,56.333333333333314,0.0,66.22222222222223,10.0,1022.0,17.22222222222222,7.666666666666667,7.777777777777778,1.4444444444444446,,428.78458445231115,2.0808093369108134,60.68853713342698,28.295007336934408,21.06651498794556,2.5574548971652984,21.79940362294515,110.62795120239257,0.0
2022-04-29 17:50:00,19.3,20.6,18.9,22.7,22.4,4.243,2.963475,17.9999,41.2903,14.166666666666666,5.0,38.16666666666663,0.0,67.61111111111111,10.0,1022.0,17.61111111111111,7.833333333333334,7.888888888888889,1.2222222222222223,,422.9761994846388,2.042208850582441,65.99647333145143,28.154966650009158,21.181111075083415,2.685843561490377,22.523098227183024,52.54508171081543,0.0
2022-04-29 18:00:00,19.2,20.5,18.9,22.7,22.3,4.223,3.172865,17.1491,41.4089,14.0,5.0,20.0,0.0,69.0,10.0,1022.0,18.0,8.0,8.0,1.0,,424.2510905824859,1.9605061262879666,74.98607859336724,28.01472893079122,21.34085096995036,2.5857552218437196,23.99852654457092,48.71317788441976,0.0
2022-04-29 18:10:00,19.2,20.5,18.7,22.6,22.3,4.249,3.22156,16.595499999999998,41.5907,13.722222222222221,5.0,25.27777777777778,0.0,69.72222222222223,10.0,1022.1111111111111,18.88888888888889,7.888888888888889,8.11111111111111,1.0,,442.8867668660482,2.0068513554469343,87.67788141800186,27.970827577181456,21.600150072615026,2.3186729728939843,24.363880709308688,490.81281572460455,0.0
2022-04-29 18:20:00,18.8,20.3,19.0,22.6,22.2,4.238,3.061355,16.3136,41.8019,13.444444444444445,5.0,30.555555555555557,0.0,70.44444444444444,10.0,1022.2222222222222,19.77777777777778,7.777777777777778,8.222222222222221,1.0,,473.28913613154964,1.977989689509074,102.30772466023762,28.018014332453408,21.823416261672975,2.166703476111094,18.385714066823322,1005.2549294026692,0.0
2022-04-29 18:30:00,18.7,20.1,19.1,22.5,22.1,4.261,3.0752949999999997,16.4423,41.9717,13.166666666666666,5.0,35.833333333333336,0.0,71.16666666666667,10.0,1022.3333333333334,20.666666666666668,7.666666666666667,8.333333333333334,1.0,,472.5935941569011,2.172104268912542,112.70121829146046,28.084480627603504,22.025992650229632,2.2084854252366344,12.697196238023038,1026.7861071335847,0.0
2022-04-29 18:40:00,18.5,20.0,18.8,22.5,22.1,4.253,3.373395,16.283,42.0256,12.88888888888889,5.0,41.111111111111114,0.0,71.88888888888889,10.0,1022.4444444444445,21.555555555555557,7.555555555555555,8.444444444444445,1.0,,466.34557095231685,2.2518989438256303,115.08083712626312,28.134725109736127,22.209217449824017,2.1598789207140605,9.377626140912373,1062.016185506185,0.0
2022-04-29 18:50:00,18.3,19.9,18.7,22.5,22.0,4.271,3.5334499999999998,16.4606,42.087,12.61111111111111,5.0,46.388888888888886,0.0,72.61111111111111,10.0,1022.5555555555555,22.444444444444443,7.444444444444445,8.555555555555555,1.0,,458.0817212615616,2.3846904782454175,107.36127156575522,28.18621261278788,22.367018330891927,2.003942680160205,7.271880462964376,1008.5299064127605,0.0
2022-04-29 19:00:00,18.2,19.7,18.7,22.4,21.9,4.224,3.6812449999999997,17.297800000000002,42.105399999999996,12.333333333333334,5.0,51.66666666666667,0.0,73.33333333333333,10.0,1022.6666666666666,23.333333333333332,7.333333333333333,8.666666666666666,1.0,,460.4486945597331,2.3901332545381484,106.07888669870667,28.240722831090288,22.481952377955118,2.0498847273985543,5.716389551162719,1037.53756052653,0.0
2022-04-29 19:10:00,18.1,19.6,18.9,22.4,21.9,4.253,3.7499200000000004,17.3186,42.0249,12.055555555555555,5.0,56.94444444444444,0.0,74.05555555555556,10.0,1022.7777777777778,24.22222222222222,7.222222222222222,8.777777777777779,1.0,,464.0961576474946,2.448656452099482,106.7223503112793,28.28663156191508,22.57036020596822,1.9775861058632533,4.440521630048751,1328.5623463948566,0.0
2022-04-29 19:20:00,18.0,19.5,18.7,22.4,21.8,4.219,3.8144,17.208499999999997,41.933499999999995,11.777777777777779,5.0,62.22222222222222,0.0,74.77777777777777,10.0,1022.8888888888889,25.11111111111111,7.111111111111111,8.88888888888889,1.0,,455.1853390994017,2.3815554291616055,103.87809520592123,28.333439776102704,22.60174469312032,1.9506945288181305,3.379301406939825,1204.4405969238283,0.0
2022-04-29 19:30:00,17.8,19.4,18.9,22.3,21.7,4.243,4.063395,17.1291,41.8613,11.5,5.0,67.5,0.0,75.5,10.0,1023.0,26.0,7.0,9.0,1.0,,456.98123667399085,2.457766455809275,102.96849709828693,28.361827545166015,22.585573361714683,1.7603668232758838,2.5792300097147622,1365.2308530680339,0.0
2022-04-29 19:40:00,17.8,19.4,18.9,22.3,21.7,4.245,4.36658,17.2214,41.8262,11.222222222222221,5.0,72.77777777777777,0.0,76.22222222222223,10.0,1023.1111111111111,26.88888888888889,6.888888888888889,9.11111111111111,1.0,,456.52392411506037,2.5333823375580673,105.09658246207373,28.376785643895467,22.562229089736938,1.8322114723920824,1.9336184648672738,1216.9186120605468,0.0
2022-04-29 19:50:00,17.3,19.0,18.7,22.3,21.6,4.213,4.2253050000000005,16.8705,41.8328,10.944444444444445,5.0,78.05555555555556,0.0,76.94444444444444,10.0,1023.2222222222222,27.77777777777778,6.777777777777778,9.222222222222221,1.0,,454.04966003417974,2.545838708480199,110.88894198099771,28.38020177205404,22.550290400187173,1.6782033783197403,1.4901954627037048,1340.2966477457683,0.0
2022-04-29 20:00:00,17.2,18.9,18.7,22.3,21.5,4.183,3.9994349999999996,16.0099,41.856399999999994,10.666666666666668,5.0,83.33333333333334,0.0,77.66666666666667,10.0,1023.3333333333334,28.666666666666664,6.666666666666667,9.333333333333334,1.0,,447.42081899708717,2.5129614017508124,114.44521031331207,28.378567152582427,22.588064758492983,1.8048526165367682,1.264253423199495,1095.040239174205,0.0
2022-04-29 20:10:00,16.7,18.6,18.5,22.2,21.4,4.19,4.22908,16.0734,41.9602,10.38888888888889,5.0,88.61111111111111,0.0,78.38888888888889,10.0,1023.4444444444445,29.555555555555557,6.555555555555555,9.444444444444445,1.0,,443.3236395263672,2.6361416987578075,113.50766437530517,28.37839889681559,22.673156243195585,1.810943521353904,1.144566985059361,1153.0871571354478,0.0
2022-04-29 20:20:00,16.4,18.3,18.2,22.2,21.2,4.228,4.545730000000001,15.8826,42.037400000000005,10.11111111111111,5.0,93.88888888888889,0.0,79.11111111111111,10.0,1023.5555555555555,30.444444444444443,6.444444444444445,9.555555555555555,1.0,,442.35488684292494,2.633035708396448,113.96533031636038,28.376638676325477,22.77259660720825,1.8882130801677703,1.079297169049581,829.7600421651205,0.0
2022-04-29 20:30:00,16.6,18.3,18.1,22.2,21.1,4.166,4.39564,15.507900000000001,42.087,9.833333333333334,5.0,99.16666666666667,0.0,79.83333333333333,10.0,1023.6666666666666,31.333333333333332,6.333333333333334,9.666666666666666,1.0,,436.26030929390043,2.680446738799413,113.13047166188558,28.37285025871406,22.85488502227654,1.8162371924940477,1.0435084924354392,339.98997270357813,0.0
2022-04-29 20:40:00,16.1,18.0,17.8,22.1,21.0,4.152,4.62612,15.4357,42.161,9.555555555555557,5.0,104.44444444444444,0.0,80.55555555555556,10.0,1023.7777777777778,32.22222222222222,6.222222222222222,9.777777777777779,1.0,,436.236787516276,2.6953296180094704,111.26304812393619,28.368186777198247,22.916979616717562,1.7959632091737183,1.065770500579167,216.32970159978814,0.0
2022-04-29 20:50:00,16.0,17.8,17.6,22.1,20.9,4.182,4.837755,15.316399999999998,42.2211,9.277777777777779,5.0,109.72222222222223,0.0,81.27777777777777,10.0,1023.8888888888889,33.111111111111114,6.111111111111111,9.88888888888889,1.0,,437.56256907495964,2.83680145497376,112.41690265095167,28.36894948641459,22.971995210647584,1.877422636151314,1.2526734322309494,164.17125679016112,0.0
2022-04-29 21:00:00,16.1,17.9,17.7,22.0,20.9,4.186,5.28949,15.9238,42.2645,9.0,5.0,115.0,0.0,82.0,10.0,1024.0,34.0,6.0,10.0,1.0,,433.77346588836315,2.835840112368266,110.4603826904297,28.350147409439085,23.02105809211731,2.052775233586629,1.4981254889567694,117.60884080251057,0.0
2022-04-29 21:10:00,16.0,18.3,17.9,22.0,20.5,4.187,5.43746,16.2776,42.2846,8.88888888888889,4.944444444444445,116.66666666666667,0.0,82.22222222222223,10.0,1023.9444444444445,32.611111111111114,5.944444444444445,9.88888888888889,1.0,,427.7491623942057,2.8533392963032265,107.30088855549441,28.31229923884074,23.0736998017629,2.0282200213273365,1.7502727741003035,120.5159379196167,0.0
2022-04-29 21:20:00,16.0,18.8,18.4,22.0,19.8,4.19,5.601084999999999,16.1751,42.509699999999995,8.777777777777779,4.888888888888889,118.33333333333333,0.0,82.44444444444444,10.0,1023.8888888888889,31.22222222222222,5.888888888888889,9.777777777777779,1.0,,434.1502185198904,2.8899717766888395,108.26161302922135,28.281033751169844,23.123499466578163,2.123681623339653,1.9587882872422537,123.05735925038657,0.0
2022-04-29 21:30:00,16.0,19.0,18.6,22.0,19.6,4.149,5.55191,16.069399999999998,42.6255,8.666666666666666,4.833333333333333,120.0,0.0,82.66666666666667,10.0,1023.8333333333334,29.833333333333336,5.833333333333333,9.666666666666666,1.0,,432.7900274658203,2.976255509435794,111.89205139117053,28.230574906667073,23.174068797429403,2.249329887429873,2.1292505478858947,108.46851212819418,0.0
2022-04-29 21:40:00,15.8,19.1,18.8,22.0,19.1,4.209,6.0241050000000005,15.7069,42.6674,8.555555555555555,4.777777777777778,121.66666666666667,0.0,82.88888888888889,10.0,1023.7777777777778,28.444444444444443,5.777777777777778,9.555555555555555,1.0,,430.79391371803723,3.077043761850077,107.78123505479198,28.170492238998413,23.239558757146202,2.2138422135512035,2.288316977421443,111.30361146291098,0.0
2022-04-29 21:50:00,15.5,19.2,18.8,22.0,18.7,4.177,6.18114,15.2323,42.6981,8.444444444444445,4.722222222222222,123.33333333333333,0.0,83.11111111111111,10.0,1023.7222222222222,27.055555555555557,5.722222222222222,9.444444444444445,1.0,,429.5556080013583,3.2423874383188234,108.34329102209058,28.12976921717326,23.308450256983438,2.336379631559054,2.4204492489496867,102.76764432271322,0.0
2022-04-29 22:00:00,15.1,19.2,18.7,22.0,18.4,4.212,6.1914050000000005,14.8185,42.7466,8.333333333333334,4.666666666666667,125.0,0.0,83.33333333333333,10.0,1023.6666666666666,25.666666666666668,5.666666666666667,9.333333333333334,1.0,,429.64789438883463,3.0124216703573863,112.00295136769611,28.097466300328573,23.35998075167338,2.2327270275354385,2.5515251048405965,104.36881554921467,0.0
2022-04-29 22:10:00,14.9,19.4,18.7,22.0,17.9,4.228,6.15814,14.6948,42.8645,8.222222222222221,4.611111111111111,126.66666666666667,0.0,83.55555555555556,10.0,1023.6111111111111,24.27777777777778,5.611111111111111,9.222222222222221,1.0,,431.1924586679744,2.995452436700379,110.20305469362077,28.061789248784386,23.41339035987854,2.2295064171155294,2.6982020902633668,103.9488573582967,0.0
2022-04-29 22:20:00,15.0,19.6,18.8,22.0,17.7,4.262,6.27793,15.23,42.9934,8.11111111111111,4.555555555555555,128.33333333333334,0.0,83.77777777777777,10.0,1023.5555555555555,22.88888888888889,5.555555555555555,9.11111111111111,1.0,,430.10285643829695,2.9753818926838163,110.49257252536924,28.047786210378014,23.441861130396525,2.3017489459117253,2.8361769779523214,101.97329625447591,0.0
2022-04-29 22:30:00,14.8,19.6,18.9,22.0,17.6,4.26,6.322675,15.624,43.0494,8.0,4.5,130.0,0.0,84.0,10.0,1023.5,21.5,5.5,9.0,1.0,,433.34493681107443,2.9911115283750545,108.05715200370314,28.030585021972655,23.455965197881063,2.333770936727524,3.014169216156006,105.7788222249349,0.0
2022-04-29 22:40:00,14.7,19.6,18.7,22.0,17.4,4.264,6.696070000000001,15.618,43.026300000000006,7.888888888888889,4.444444444444445,131.66666666666666,0.0,84.22222222222223,10.0,1023.4444444444445,20.111111111111114,5.444444444444445,8.88888888888889,1.0,,434.95139469541357,2.9459040486004393,108.52470625861217,28.036465336533844,23.442993723812002,2.4094725084174526,3.2055667522891627,109.24485807012339,0.0
2022-04-29 22:50:00,14.7,19.6,18.8,22.0,17.4,4.275,6.424735,15.103800000000001,42.9673,7.777777777777778,4.388888888888889,133.33333333333334,0.0,84.44444444444444,10.0,1023.3888888888889,18.72222222222222,5.388888888888889,8.777777777777779,1.0,,437.5548890177409,3.0807028635342917,109.5936547978719,28.029436496098832,23.40686105410258,2.3512130588293076,3.3920006708304085,103.65266956329347,0.0
2022-04-29 23:00:00,14.6,19.6,18.7,21.9,17.3,4.27,6.208019999999999,14.919599999999999,42.9845,7.666666666666667,4.333333333333333,135.0,0.0,84.66666666666667,10.0,1023.3333333333334,17.333333333333336,5.333333333333333,8.666666666666666,1.0,,434.0011645577968,3.037782431807222,111.2349045329983,28.008384602864584,23.389712505340576,2.3563976991176605,3.6219680305322006,114.05359353383383,0.0
2022-04-29 23:10:00,14.7,19.6,18.8,21.9,17.4,4.274,6.160775,14.778300000000002,42.9812,7.555555555555555,4.277777777777778,136.66666666666666,0.0,84.88888888888889,10.0,1023.2777777777778,15.944444444444446,5.277777777777778,8.555555555555555,1.0,,430.0686080722151,2.9400523465299337,112.15345019001072,27.98321000734965,23.38591212272644,2.261172242561976,3.8239804045359294,109.16227938334148,0.0
2022-04-29 23:20:00,14.5,19.7,18.8,21.9,17.3,4.28,6.133425,14.3041,42.9738,7.444444444444445,4.222222222222222,138.33333333333334,0.0,85.11111111111111,10.0,1023.2222222222222,14.555555555555557,5.222222222222222,8.444444444444445,1.0,,429.5117227172852,3.0939064079960863,115.21002390586725,27.962888358434043,23.392135423024495,2.2872554661830264,3.9967010800043736,107.06019947052002,0.0
2022-04-29 23:30:00,14.5,19.6,18.7,21.9,17.1,4.265,6.0993450000000005,14.2484,43.0514,7.333333333333334,4.166666666666667,140.0,0.0,85.33333333333333,10.0,1023.1666666666666,13.166666666666668,5.166666666666667,8.333333333333334,1.0,,433.46405457946076,3.008880731817019,109.60865101205427,27.93658003807068,23.41349098523458,2.251978690226873,4.212223397890726,121.08877497355142,0.0
2022-04-29 23:40:00,14.4,19.6,18.7,21.9,17.0,4.285,5.83949,14.493500000000001,43.082100000000004,7.222222222222222,4.111111111111111,141.66666666666666,0.0,85.55555555555556,10.0,1023.1111111111111,11.777777777777779,5.111111111111111,8.222222222222221,1.0,,433.36687614704005,2.9345211776097617,108.00061801910401,27.91212847709656,23.43170126914978,2.3599302685260772,4.401152888933817,109.92606093088787,0.0
2022-04-29 23:50:00,14.3,19.6,18.7,21.9,16.9,4.302,5.9521,14.9055,43.04,7.111111111111111,4.055555555555555,143.33333333333334,0.0,85.77777777777777,10.0,1023.0555555555555,10.38888888888889,5.055555555555555,8.11111111111111,1.0,,437.1646866861979,3.005985672864537,109.2246093103441,27.888217242558802,23.45550326983134,2.3212891817092896,4.622769867579143,113.34790962219238,0.0
2022-04-30 00:00:00,14.2,19.6,18.7,21.9,16.9,4.251,6.12851,14.8268,43.0327,7.0,4.0,145.0,0.0,86.0,10.0,1023.0,9.0,5.0,8.0,1.0,,430.26025684926697,2.9628292536062033,109.13130995001498,27.867570979878053,23.477407796073095,2.3809123799322687,4.88201836338151,113.08959276727364,0.0
2022-04-30 00:10:00,13.7,19.5,18.6,21.9,16.4,4.284,6.05332,14.909,43.021100000000004,6.944444444444445,3.888888888888889,143.61111111111111,0.0,86.11111111111111,10.0,1022.9444444444445,9.555555555555555,4.944444444444445,7.777777777777778,1.0,,427.674697265625,2.9994757907808163,114.1889265810433,27.847880942026773,23.491009534200032,2.435015654563904,5.097431623140971,114.24096000671386,0.0
2022-04-30 00:20:00,13.7,19.5,18.5,21.9,16.3,4.288,6.165475,14.9546,43.0193,6.888888888888889,3.7777777777777777,142.22222222222223,0.0,86.22222222222223,10.0,1022.8888888888889,10.11111111111111,4.888888888888889,7.555555555555555,1.0,,430.70225061877017,3.034603314150525,112.76856608159123,27.818766943613685,23.51469583829244,2.2696797116597494,5.35477622350057,114.45276571909588,0.0
2022-04-30 00:30:00,14.2,19.7,18.8,21.8,16.5,4.313,6.453275,14.8625,43.0236,6.833333333333333,3.6666666666666665,140.83333333333334,0.0,86.33333333333333,10.0,1022.8333333333334,10.666666666666666,4.833333333333333,7.333333333333333,1.0,,431.93446929931645,2.9772571916768777,111.1382796527841,27.778433939615887,23.562143952051798,2.358025632103284,5.6437095896403,120.37462718963623,0.0
2022-04-30 00:40:00,14.2,19.7,18.9,21.8,16.5,4.339,6.735080000000001,14.697999999999999,43.0812,6.777777777777778,3.5555555555555554,139.44444444444446,0.0,86.44444444444444,10.0,1022.7777777777778,11.222222222222221,4.777777777777778,7.111111111111111,1.0,,431.9671447122508,3.058289218312603,112.0492741978101,27.735958700180056,23.66330730120341,2.4702414017915726,5.9281466722488405,104.97119739532471,0.0
2022-04-30 00:50:00,14.1,19.7,18.8,21.8,16.3,4.335,6.731165,14.117099999999999,43.185,6.722222222222222,3.4444444444444446,138.05555555555554,0.0,86.55555555555556,10.0,1022.7222222222222,11.777777777777779,4.722222222222222,6.888888888888889,1.0,,427.884135900037,2.9507705597082774,113.26943739573161,27.7059574508667,23.813244657516478,2.4416093307733537,6.227805080413818,116.94626233418782,0.0
2022-04-30 01:00:00,13.9,19.6,18.8,21.8,16.3,4.341,6.880635,13.6591,43.324799999999996,6.666666666666667,3.3333333333333335,136.66666666666666,0.0,86.66666666666667,10.0,1022.6666666666666,12.333333333333332,4.666666666666667,6.666666666666667,1.0,,426.37711387195804,3.021086893270245,113.03981358070158,27.67413115819295,23.932857847213747,2.4095567226409913,6.463705163002014,113.76222743988038,0.0
2022-04-30 01:10:00,13.8,19.6,18.7,21.8,16.2,4.34,7.077695,12.883000000000001,43.4149,6.611111111111111,3.2222222222222223,135.27777777777777,0.0,86.77777777777777,10.0,1022.6111111111111,12.88888888888889,4.611111111111111,6.444444444444445,1.0,,429.07997473004224,2.978738154475972,111.713835732196,27.652180070877073,24.09254329999288,2.396644308368365,6.667612393697103,112.4217055384318,0.0
2022-04-30 01:20:00,13.5,19.5,18.7,21.8,15.9,4.397,7.5296199999999995,13.234,43.295,6.555555555555555,3.111111111111111,133.88888888888889,0.0,86.88888888888889,10.0,1022.5555555555555,13.444444444444443,4.555555555555555,6.222222222222222,1.0,,430.45574340820315,2.969302736884457,110.85143352486993,27.62382171312968,24.27163216908773,2.431961813569069,6.910718326568603,118.20300738016763,0.0
2022-04-30 01:30:00,13.4,19.5,18.7,21.8,15.7,4.415,7.889449999999999,13.0003,43.255,6.5,3.0,132.5,0.0,87.0,10.0,1022.5,14.0,4.5,6.0,1.0,,434.3171994790264,2.982904686759421,108.94883189034326,27.589543256759647,24.379742937088015,2.3995276262362797,7.119266025225322,112.2401740773519,0.0
2022-04-30 01:40:00,13.6,19.5,18.8,21.8,15.7,4.459,8.42091,13.1394,43.281,6.444444444444445,2.888888888888889,131.11111111111111,0.0,87.11111111111111,10.0,1022.4444444444445,14.555555555555555,4.444444444444445,5.777777777777778,1.0,,431.61132686921917,2.9144268379979215,111.05892177280059,27.549287757873536,24.55577670733134,2.436347661415736,7.349041549364726,114.33804615020752,0.0
2022-04-30 01:50:00,13.6,19.4,18.8,21.8,15.6,4.482,7.86454,12.8062,43.577600000000004,6.388888888888889,2.7777777777777777,129.72222222222223,0.0,87.22222222222223,10.0,1022.3888888888889,15.11111111111111,4.388888888888889,5.555555555555555,1.0,,434.07349924723314,2.7941223028150657,107.43139474340751,27.50557272275289,24.6748207060496,2.381408032178879,7.609084679285685,115.32712359110515,0.0
2022-04-30 02:00:00,13.5,19.4,18.9,21.8,15.6,4.483,7.762569999999999,12.4471,43.8579,6.333333333333333,2.666666666666667,128.33333333333334,0.0,87.33333333333333,10.0,1022.3333333333334,15.666666666666666,4.333333333333333,5.333333333333334,1.0,,431.55047294529004,2.7936977898535753,110.15064586337675,27.464881525039676,24.763911768595378,2.3456204426288605,7.81469603061676,111.96403460184733,0.0
2022-04-30 02:10:00,13.5,19.4,18.8,21.8,15.6,4.504,7.8239149999999995,12.4177,44.0378,6.277777777777778,2.5555555555555554,126.94444444444444,0.0,87.44444444444444,10.0,1022.2777777777778,16.22222222222222,4.277777777777778,5.111111111111111,1.0,,425.3971825154622,2.798960474184004,114.37787846624515,27.430100514094033,24.94410353342692,2.401941789786021,8.04567101796468,117.15182743072509,0.0
2022-04-30 02:20:00,13.6,19.4,18.9,21.8,15.6,4.475,8.000175,12.4486,44.1609,6.222222222222222,2.4444444444444446,125.55555555555556,0.0,87.55555555555556,10.0,1022.2222222222222,16.77777777777778,4.222222222222222,4.888888888888889,1.0,,428.9460665262157,2.836931630932005,113.51708177447992,27.39587647257154,25.068963707395426,2.3659140094260964,8.287229935228355,117.11496796176843,0.0
2022-04-30 02:30:00,13.4,19.4,18.8,21.8,15.5,4.512,8.299285000000001,12.198400000000001,44.2063,6.166666666666667,2.3333333333333335,124.16666666666667,0.0,87.66666666666667,10.0,1022.1666666666666,17.333333333333332,4.166666666666667,4.666666666666667,1.0,,426.81973050523084,2.788639045159022,113.58372849782309,27.373159837722778,25.178224391937256,2.3380278440316515,8.496164010365804,117.43990488688151,0.0
2022-04-30 02:40:00,13.1,19.2,18.8,21.8,15.3,4.489,8.30911,12.2096,44.2824,6.111111111111111,2.2222222222222223,122.77777777777777,0.0,87.77777777777777,10.0,1022.1111111111111,17.888888888888886,4.111111111111111,4.444444444444445,1.0,,429.1381356811524,2.6636275884458573,111.095315174814,27.345406373341877,25.35790049235026,2.3631304363409678,8.737850971221924,122.50766592661539,0.0
2022-04-30 02:50:00,12.6,19.1,18.6,21.8,14.9,4.499,8.590845,11.8767,44.3577,6.055555555555555,2.111111111111111,121.38888888888889,0.0,87.88888888888889,10.0,1022.0555555555555,18.444444444444443,4.055555555555555,4.222222222222222,1.0,,428.47245184536644,2.780395197868347,112.47679683685303,27.323560091654464,25.45568124771118,2.3246930440266924,8.990692208607992,128.74090092976888,0.0
2022-04-30 03:00:00,12.0,18.8,18.4,21.7,14.3,4.532,9.0485,11.488299999999999,44.4289,6.0,2.0,120.0,0.0,88.0,10.0,1022.0,19.0,4.0,4.0,1.0,,432.10332417805995,2.888556721540494,111.9270872271263,27.292304684321085,25.534647496541343,2.352419224381447,9.205249559084574,107.10686585744222,0.0
2022-04-30 03:10:00,11.7,18.7,18.2,21.7,14.0,4.522,9.225065,11.1792,44.5472,6.111111111111111,2.0555555555555554,118.44444444444444,0.0,87.66666666666667,10.0,1021.9444444444445,21.61111111111111,4.055555555555555,4.111111111111111,1.0555555555555556,,430.86482527458804,3.001328945294612,110.67782838810635,27.257579266230266,25.69991632461548,2.3411609025796256,9.473140805562338,121.51634409586589,0.0
2022-04-30 03:20:00,11.5,18.5,18.3,21.7,13.8,4.517,9.49797,11.1524,44.669200000000004,6.222222222222222,2.111111111111111,116.88888888888889,0.0,87.33333333333333,10.0,1021.8888888888889,24.22222222222222,4.111111111111111,4.222222222222222,1.1111111111111112,,432.4246834765906,2.8963398579621717,111.34975275136658,27.222916816075646,25.732851546605428,2.301589579582214,9.704810571670532,172.7597275034587,0.0
2022-04-30 03:30:00,11.5,18.5,18.1,21.7,13.8,4.532,9.787335,10.9829,44.7876,6.333333333333333,2.1666666666666665,115.33333333333333,0.0,87.0,10.0,1021.8333333333334,26.833333333333332,4.166666666666667,4.333333333333333,1.1666666666666667,,431.86663045247394,2.898739759524663,112.47086542765301,27.19576805750529,25.843325481414798,2.219908272226651,9.838100412686666,105.6038085301717,0.0
2022-04-30 03:40:00,11.4,18.5,18.0,21.6,13.7,4.525,9.764315,11.0313,44.866699999999994,6.444444444444445,2.2222222222222223,113.77777777777777,0.0,86.66666666666667,10.0,1021.7777777777778,29.444444444444443,4.222222222222222,4.444444444444445,1.2222222222222223,,431.8757455584647,3.0555626891359773,109.86061310956707,27.15960024197896,25.93731394131978,2.3464584624767304,9.91066169420878,145.586833635966,0.0
2022-04-30 03:50:00,11.4,18.4,18.0,21.6,13.6,4.547,9.48832,11.2598,44.6421,6.555555555555555,2.2777777777777777,112.22222222222223,0.0,86.33333333333333,10.0,1021.7222222222222,32.05555555555556,4.277777777777778,4.555555555555555,1.2777777777777777,,435.8100777075757,2.8498943371489895,109.27059634537345,27.121703987121585,25.965259510676066,2.194864632487297,9.945024666786194,128.63045733133953,0.0
2022-04-30 04:00:00,11.3,18.4,18.0,21.6,13.7,4.523,9.383345,11.3154,44.4673,6.666666666666667,2.3333333333333335,110.66666666666667,0.0,86.0,10.0,1021.6666666666666,34.666666666666664,4.333333333333333,4.666666666666667,1.3333333333333333,,429.9875189208984,2.9387643581123677,107.99016376516916,27.09611907641093,26.05184699058533,2.341693090001742,9.970737498601277,118.91216840108237,0.0
2022-04-30 04:10:00,11.2,18.4,18.0,21.6,13.7,4.536,9.454245,11.448699999999999,44.390100000000004,6.777777777777778,2.388888888888889,109.11111111111111,0.0,85.66666666666667,10.0,1021.6111111111111,37.27777777777777,4.388888888888889,4.777777777777778,1.3888888888888888,,433.98433618655156,3.0501088547706607,109.8009571202596,27.073140223821003,26.080174992879233,2.2213312923908233,9.978478433291118,179.8237060546875,0.0
2022-04-30 04:20:00,11.1,18.3,17.8,21.6,13.4,4.516,9.27704,11.396899999999999,44.3391,6.888888888888889,2.4444444444444446,107.55555555555556,0.0,85.33333333333333,10.0,1021.5555555555555,39.888888888888886,4.444444444444445,4.888888888888889,1.4444444444444444,,434.06900899251303,2.9836791350747234,109.7077747478593,27.056819537480674,26.09134686787923,2.2406897866725926,9.985290829340617,99.60803849538168,0.0
2022-04-30 04:30:00,11.4,18.5,18.0,21.6,13.8,4.541,9.405145000000001,11.6915,44.313900000000004,7.0,2.5,106.0,0.0,85.0,10.0,1021.5,42.5,4.5,5.0,1.5,,430.99758793973376,2.939647013346354,110.25654193878174,27.030315217971804,26.17636702219645,2.292500122586886,9.993468661308288,143.72179679870607,0.0
2022-04-30 04:40:00,11.1,18.4,18.1,21.6,13.6,4.534,9.368515,11.431799999999999,44.3214,7.111111111111111,2.5555555555555554,104.44444444444444,0.0,84.66666666666667,10.0,1021.4444444444445,45.111111111111114,4.555555555555555,5.111111111111111,1.5555555555555556,,425.2448041262572,2.9249040840641927,108.77325694455939,27.002710978190105,26.189610487620037,2.1856222766637803,9.991391410827637,132.09410109202068,0.0
