,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-30 04:50:00,11.2,18.4,18.1,21.6,13.6,4.55,9.223130000000001,11.315000000000001,44.630700000000004,7.222222222222222,2.611111111111111,102.88888888888889,0.0,84.33333333333333,10.0,1021.3888888888889,47.72222222222222,4.611111111111111,5.222222222222222,1.6111111111111112,,422.15887186686194,2.7523409783503427,110.38472079303979,26.986338535944622,26.223678709665933,2.0777616224686306,9.994783380826314,92.75990880330404,0.0
2022-04-30 05:00:00,10.8,18.3,18.2,21.6,13.4,4.527,9.09857,11.296899999999999,44.853300000000004,7.333333333333333,2.6666666666666665,101.33333333333333,0.0,84.0,10.0,1021.3333333333334,50.33333333333333,4.666666666666667,5.333333333333333,1.6666666666666665,,427.8209355637123,2.8685690989332686,109.89704206628315,26.95785312334696,26.302603820164997,2.1577769537766773,9.996680156389871,159.33849433898925,0.0
2022-04-30 05:10:00,10.7,18.2,18.1,21.5,13.2,4.528,9.059255,11.3591,44.967600000000004,7.444444444444445,2.7222222222222223,99.77777777777777,0.0,83.66666666666667,10.0,1021.2777777777778,52.94444444444444,4.722222222222222,5.444444444444445,1.7222222222222223,,435.418219909668,2.6971904306088463,108.93430992816127,26.941219708124798,26.28187777201335,2.0731047109762826,9.993535834948222,120.84776149749757,0.0
2022-04-30 05:20:00,10.4,18.1,18.3,21.5,13.0,4.524,8.882394999999999,11.3883,45.0176,7.555555555555555,2.7777777777777777,98.22222222222223,0.0,83.33333333333333,10.0,1021.2222222222222,55.55555555555555,4.777777777777778,5.555555555555555,1.7777777777777777,,434.78145212107694,2.7050780630583144,111.10927166502354,26.92776279449463,26.328131141662595,2.020278391043345,9.997744501431784,101.95793946584067,0.0
2022-04-30 05:30:00,10.5,18.0,18.2,21.5,12.9,4.537,9.289085,11.6428,45.0435,7.666666666666666,2.833333333333333,96.66666666666667,0.0,83.0,10.0,1021.1666666666666,58.166666666666664,4.833333333333333,5.666666666666666,1.8333333333333333,,433.62058766682946,2.728161344130834,110.66345034281412,26.920777804056804,26.362517099380494,2.159126109282176,9.997227555910746,122.2279863357544,0.0
2022-04-30 05:40:00,10.3,18.0,18.2,21.5,12.8,4.536,9.394589999999999,11.612100000000002,45.0406,7.777777777777778,2.888888888888889,95.11111111111111,0.0,82.66666666666667,10.0,1021.1111111111111,60.77777777777777,4.888888888888889,5.777777777777778,1.8888888888888888,,440.7784372509485,2.645803802693631,113.50631282698637,26.923061749140423,26.33310015996297,2.140248602628708,9.994463011423747,117.74130396525065,0.0
2022-04-30 05:50:00,10.6,18.1,18.1,21.5,12.9,4.534,9.21598,11.442499999999999,45.054700000000004,7.888888888888889,2.9444444444444446,93.55555555555556,0.0,82.33333333333333,10.0,1021.0555555555555,63.388888888888886,4.944444444444445,5.888888888888889,1.9444444444444444,,441.47363220214845,2.7042643712536765,112.44157034599175,26.93293581644694,26.347752691904702,2.078111728429794,9.996025557518006,95.27040765126546,0.0
2022-04-30 06:00:00,10.8,18.1,18.0,21.5,13.1,4.517,8.583594999999999,11.4037,45.0555,8.0,3.0,92.0,0.0,82.0,10.0,1021.0,66.0,5.0,6.0,2.0,,438.3864435901861,2.6417967392697848,109.44535221013646,26.94933452606201,26.345582218170165,2.001015688975652,9.997876319885254,105.2382402420044,0.0
2022-04-30 06:10:00,10.7,18.2,18.0,21.5,13.2,4.482,8.21955,11.538499999999999,45.0663,8.166666666666666,3.111111111111111,105.88888888888889,0.0,81.27777777777777,10.0,1020.9444444444445,66.94444444444444,5.055555555555555,6.0,2.0555555555555554,,438.1508279664489,2.6439132563273113,110.68282347361246,26.967908608118695,26.309075647989907,2.029142836133639,9.997192215919494,109.88944700876871,0.0
2022-04-30 06:20:00,11.0,18.2,18.0,21.5,13.3,4.49,8.10359,11.4129,45.0658,8.333333333333334,3.2222222222222223,119.77777777777777,0.0,80.55555555555556,10.0,1020.8888888888889,67.88888888888889,5.111111111111111,6.0,2.111111111111111,,437.78167175292975,2.388220524020114,109.90592259940453,26.985511713027954,26.359075721104936,1.9452265975872673,10.002531240781149,95.2973549524943,0.0
2022-04-30 06:30:00,10.7,18.1,17.8,21.5,13.1,4.488,7.8808300000000004,11.5447,45.0927,8.5,3.3333333333333335,133.66666666666666,0.0,79.83333333333333,10.0,1020.8333333333334,68.83333333333333,5.166666666666667,6.0,2.1666666666666665,,441.99502069232113,2.334601969062272,111.9372176339532,27.00584370295207,26.356555649439496,2.0578256106376647,10.000949773788452,108.17687236785889,0.0
2022-04-30 06:40:00,10.9,18.3,17.9,21.5,13.4,4.495,8.166925,11.548300000000001,45.0329,8.666666666666666,3.4444444444444446,147.55555555555554,0.0,79.11111111111111,10.0,1020.7777777777778,69.77777777777777,5.222222222222222,6.0,2.2222222222222223,,439.6137840779622,2.3386939395181203,111.99675157212941,27.028127110799154,26.345136054356892,1.9752869528532027,9.999800661404928,96.01281883239747,0.0
2022-04-30 06:50:00,10.6,18.0,17.7,21.4,12.8,4.486,7.8675,11.431799999999999,44.7078,8.833333333333334,3.5555555555555554,161.44444444444446,0.0,78.38888888888889,10.0,1020.7222222222222,70.72222222222223,5.277777777777778,6.0,2.2777777777777777,,436.5311416345356,2.2896220568176044,109.88370062100685,27.046881205240886,26.41449761708578,1.962814656496048,10.004647693634032,104.23142747243246,0.0
2022-04-30 07:00:00,11.0,18.2,17.8,21.4,13.3,4.485,7.8253699999999995,11.4999,44.518299999999996,9.0,3.6666666666666665,175.33333333333331,0.0,77.66666666666667,10.0,1020.6666666666666,71.66666666666667,5.333333333333333,6.0,2.3333333333333335,,429.9336131830325,2.1841054979960126,109.83617370605468,27.065002056757606,26.387806091308597,1.9128158450126649,10.000480829874675,118.6408199818929,0.0
2022-04-30 07:10:00,10.3,18.1,17.7,21.4,12.9,4.5,7.668394999999999,11.4575,44.4863,9.166666666666666,3.7777777777777777,189.22222222222223,0.0,76.94444444444444,10.0,1020.6111111111111,72.61111111111111,5.388888888888889,6.0,2.388888888888889,,429.1933686319987,2.265150506506532,112.04673915065614,27.09263898531596,26.41719563484192,1.853498775959015,10.002199900945028,96.40411640167235,0.0
2022-04-30 07:20:00,11.1,18.2,17.8,21.4,13.4,4.472,7.989185000000001,11.4266,44.489,9.333333333333334,3.888888888888889,203.1111111111111,0.0,76.22222222222223,10.0,1020.5555555555555,73.55555555555556,5.444444444444445,6.0,2.4444444444444446,,428.9501466562556,2.1923993416324175,108.73692541672013,27.118181629180906,26.467081988652545,1.9009837182362872,10.00398783683777,113.982247021993,0.0
2022-04-30 07:30:00,10.4,18.1,17.7,21.4,13.0,4.485,8.025305,11.578100000000001,44.513799999999996,9.5,4.0,217.0,0.0,75.5,10.0,1020.5,74.5,5.5,6.0,2.5,,437.3143381053004,2.145613035987326,112.50873143126061,27.15421476046244,26.511638202667235,1.7553860356410342,10.001504364013671,120.36662503560385,0.0
2022-04-30 07:40:00,11.0,18.2,17.8,21.4,13.4,4.489,8.122225,11.557500000000001,44.5377,9.666666666666666,4.111111111111111,230.88888888888889,0.0,74.77777777777777,10.0,1020.4444444444445,75.44444444444444,5.555555555555555,6.0,2.5555555555555554,,440.1552721150716,2.075862665573756,110.61309036254883,27.20761428833008,26.599830996195475,1.7933284946282704,10.004987204869588,109.64256385803222,0.0
2022-04-30 07:50:00,10.4,18.2,17.8,21.4,13.3,4.484,8.42756,11.8574,44.5533,9.833333333333334,4.222222222222222,244.77777777777777,0.0,74.05555555555556,10.0,1020.3888888888889,76.38888888888889,5.611111111111111,6.0,2.611111111111111,,437.41389594067107,2.2263907974857395,111.23723747188762,27.250618365605675,26.82093176205953,1.793343216776848,10.009804309209189,134.2664813486735,0.0
2022-04-30 08:00:00,10.8,18.1,17.7,21.4,13.1,4.5,8.92454,12.1958,44.5698,10.0,4.333333333333333,258.66666666666663,0.0,73.33333333333333,10.0,1020.3333333333334,77.33333333333333,5.666666666666667,6.0,2.6666666666666665,,435.84846405029293,2.096271704236666,112.25035369873046,27.288448422749838,27.063964881896972,1.7604470797379812,10.011994511286417,109.36094559987384,0.0
2022-04-30 08:10:00,10.5,18.1,17.7,21.4,13.2,4.473,8.31799,12.1261,44.7838,10.166666666666668,4.444444444444445,272.55555555555554,0.0,72.61111111111111,10.0,1020.2777777777778,78.27777777777777,5.722222222222222,6.0,2.7222222222222223,,432.32861033472517,2.1756245653844823,110.83619564164158,27.319954242706295,27.21591174443563,1.858861331741015,10.013280512491862,103.7755809656779,0.0
2022-04-30 08:20:00,10.9,18.1,17.7,21.4,13.2,4.453,7.762125,12.3671,44.882099999999994,10.333333333333334,4.555555555555555,286.44444444444446,0.0,71.88888888888889,10.0,1020.2222222222222,79.22222222222223,5.777777777777778,6.0,2.7777777777777777,,433.15727488550647,2.238950673068984,112.03576526857364,27.342217200597126,27.36179340362549,1.7986487172047299,10.014658001263935,109.73740272521972,0.0
2022-04-30 08:30:00,10.7,18.1,17.7,21.4,13.1,4.502,7.707795,12.6893,44.925799999999995,10.5,4.666666666666666,300.3333333333333,0.0,71.16666666666667,10.0,1020.1666666666666,80.16666666666667,5.833333333333333,6.0,2.833333333333333,,438.92999267578125,2.1478967547719763,109.47518721607446,27.373111241658528,27.43591107368469,1.8728005188703538,10.015313878059386,103.5188437016805,0.0
2022-04-30 08:40:00,10.9,18.1,17.7,21.4,13.1,4.48,7.2055750000000005,12.9632,44.8811,10.666666666666668,4.777777777777778,314.2222222222222,0.0,70.44444444444444,10.0,1020.1111111111111,81.11111111111111,5.888888888888889,6.0,2.888888888888889,,437.6412846497284,2.106225921114286,109.21525487263997,27.45895400683085,27.413182442982993,1.824299027721087,10.012918515205383,108.58900527954101,0.0
2022-04-30 08:50:00,10.8,18.1,17.7,21.4,13.2,4.488,7.13536,12.8707,44.7084,10.833333333333334,4.888888888888889,328.1111111111111,0.0,69.72222222222223,10.0,1020.0555555555555,82.05555555555556,5.944444444444445,6.0,2.9444444444444446,,437.6700805664062,1.97942374878684,109.41711068794552,27.605561939875287,27.355394617716474,1.7114301879207292,10.00798578262329,131.77898686726888,0.0
2022-04-30 09:00:00,10.9,18.1,17.7,21.4,13.1,4.49,7.32925,13.3764,44.603300000000004,11.0,5.0,342.0,0.0,69.0,10.0,1020.0,83.0,6.0,6.0,3.0,,436.1060083463823,1.9823917771294965,109.1754754946865,27.753678735097246,27.256221866607667,1.5391983173290888,9.999795710245769,195.20861971537272,0.0
2022-04-30 09:10:00,10.9,18.1,17.7,21.3,13.3,4.488,7.253324999999999,14.0684,44.4584,11.055555555555555,4.777777777777778,338.3888888888889,0.011111111111111112,69.38888888888889,9.944444444444445,1020.0,82.94444444444444,6.111111111111111,5.777777777777778,3.0,,432.60107638655035,2.0821412376091306,106.708298331654,27.889913466146083,27.096453450416607,1.3944088720363346,9.990871735765634,196.92633993388523,0.0
2022-04-30 09:20:00,10.6,18.0,17.7,21.3,13.0,4.507,6.374285,13.8262,44.089999999999996,11.11111111111111,4.555555555555555,334.77777777777777,0.022222222222222223,69.77777777777777,9.88888888888889,1020.0,82.88888888888889,6.222222222222222,5.555555555555555,3.0,,431.44104618467134,2.148301462729772,111.87105197906494,28.05651119232178,26.927885672251385,1.509187460144361,9.991299699147543,152.76689589182536,0.0
2022-04-30 09:30:00,10.9,18.1,17.7,21.4,13.2,4.508,6.193385,14.350999999999999,43.9868,11.166666666666666,4.333333333333333,331.1666666666667,0.03333333333333334,70.16666666666667,9.833333333333334,1020.0,82.83333333333333,6.333333333333333,5.333333333333333,3.0,,431.72581535953213,1.9954044244417364,108.24507164755782,28.225195426940918,26.76244060198466,1.4714492440223694,9.991997458140055,149.9964801152547,0.0
2022-04-30 09:40:00,10.6,18.1,17.7,21.3,13.1,4.498,5.96683,14.2143,43.884499999999996,11.222222222222221,4.111111111111111,327.55555555555554,0.044444444444444446,70.55555555555556,9.777777777777779,1020.0,82.77777777777777,6.444444444444445,5.111111111111111,3.0,,427.7130791219076,2.0825009361364075,108.92632682972707,28.39224751482896,26.597413696330754,1.4562429136689243,9.991006476996375,140.3794361852427,0.0
2022-04-30 09:50:00,11.0,18.2,17.7,21.3,13.3,4.487,6.420185000000001,15.3607,43.8471,11.277777777777779,3.888888888888889,323.94444444444446,0.05555555555555556,70.94444444444444,9.722222222222221,1020.0,82.72222222222223,6.555555555555555,4.888888888888889,3.0,,427.43092263057315,1.9431993480523428,107.02499153137208,28.578129574457808,26.440780267715457,1.522660721540451,9.990214522679647,131.18452583312987,0.0
2022-04-30 10:00:00,10.9,18.2,17.8,21.3,13.4,4.481,6.08404,16.7594,43.5104,11.333333333333334,3.666666666666667,320.3333333333333,0.06666666666666668,71.33333333333333,9.666666666666666,1020.0,82.66666666666667,6.666666666666667,4.666666666666667,3.0,,424.6396510928801,1.9496579877434477,113.95060456809351,28.754010181427002,26.306509199142454,1.3679313830534618,9.991521023114522,133.09367181142173,0.0
2022-04-30 10:10:00,11.5,18.3,17.9,21.4,13.7,4.483,6.077534999999999,16.738300000000002,42.8168,11.38888888888889,3.4444444444444446,316.72222222222223,0.07777777777777779,71.72222222222223,9.61111111111111,1020.0,82.61111111111111,6.777777777777778,4.444444444444445,3.0,,424.5920412190755,1.9019761122047565,111.99172151640983,28.902408224741617,26.189709628423053,1.3930564965804417,9.990565423965455,131.34442881266276,0.0
2022-04-30 10:20:00,11.3,18.3,17.9,21.4,13.7,4.493,5.739459999999999,16.7166,42.492000000000004,11.444444444444445,3.2222222222222223,313.1111111111111,0.08888888888888889,72.11111111111111,9.555555555555555,1020.0,82.55555555555556,6.888888888888889,4.222222222222222,3.0,,424.58065385489624,1.874643420577049,109.6348477935791,29.040358511606854,26.132753133773804,1.465760608712832,9.989986650149026,124.43293047587076,0.0
2022-04-30 10:30:00,11.8,18.5,18.0,21.4,13.9,4.482,4.762,17.685200000000002,42.271,11.5,3.0,309.5,0.1,72.5,9.5,1020.0,82.5,7.0,4.0,3.0,,425.08689454528104,1.907351174475783,109.40584143277616,29.128702155722948,26.076936146366144,1.3940038050523873,9.990205630604686,157.81969074082502,0.0
2022-04-30 10:40:00,12.0,18.5,18.2,21.4,14.1,4.478,4.801565,16.6361,42.1979,11.555555555555555,2.7777777777777777,305.8888888888889,0.11111111111111112,72.88888888888889,9.444444444444445,1020.0,82.44444444444444,7.111111111111111,3.7777777777777777,3.0,,426.8945338948568,1.9484541004761464,102.39853282325012,29.139094158808387,26.03308466911316,1.3020922019084296,9.983774054845174,185.7218076833089,0.0
2022-04-30 10:50:00,12.0,18.5,18.2,21.4,14.0,4.502,4.931005,16.0089,42.3343,11.61111111111111,2.555555555555556,302.27777777777777,0.12222222222222223,73.27777777777777,9.38888888888889,1020.0,82.38888888888889,7.222222222222222,3.555555555555556,3.0,,424.6612898412244,2.0419168087419144,107.32940201301358,29.13847285270691,26.009063618977866,1.331712009012699,9.981429111162821,216.45244110107424,0.0
2022-04-30 11:00:00,12.2,18.6,18.4,21.4,14.3,4.485,5.45993,16.721600000000002,42.6084,11.666666666666666,2.3333333333333335,298.6666666666667,0.13333333333333336,73.66666666666667,9.333333333333334,1020.0,82.33333333333333,7.333333333333333,3.3333333333333335,3.0,,422.8692829386393,2.0682077797994776,103.64897640379135,29.130354188283285,26.01906023025513,1.2133462653557459,9.98168646176656,206.6364835103353,0.0
2022-04-30 11:10:00,12.3,18.6,18.4,21.5,14.3,4.497,6.325985,16.6575,42.9514,11.722222222222221,2.111111111111111,295.05555555555554,0.14444444444444446,74.05555555555556,9.277777777777779,1020.0,82.27777777777777,7.444444444444445,3.111111111111111,3.0,,425.949750622278,2.269376781377415,110.57285042628057,29.108956089019774,26.035553601582848,1.267687040368716,9.983823380470275,191.62854489644369,0.0
2022-04-30 11:20:00,12.7,18.8,18.6,21.5,14.7,4.493,7.48112,17.0791,43.153,11.777777777777779,1.8888888888888888,291.44444444444446,0.15555555555555559,74.44444444444444,9.222222222222221,1020.0,82.22222222222223,7.555555555555555,2.888888888888889,3.0,,428.3877741144991,2.164540205995242,111.03193173726399,29.093573071161906,26.04442104657491,1.2959012794494629,9.988960256576537,162.02968413035074,0.0
2022-04-30 11:30:00,12.7,18.9,18.7,21.5,14.8,4.49,7.1493899999999995,16.7232,43.2144,11.833333333333334,1.666666666666667,287.8333333333333,0.16666666666666669,74.83333333333333,9.166666666666666,1020.0,82.16666666666667,7.666666666666666,2.666666666666667,3.0,,428.3816514078776,2.335066133690419,107.06212723080048,29.08014336268107,26.105912885665894,1.4274840922156968,9.995038731892903,119.06973875681561,0.0
2022-04-30 11:40:00,12.8,18.9,18.8,21.5,14.8,4.489,7.52877,16.9033,43.2815,11.88888888888889,1.4444444444444446,284.22222222222223,0.17777777777777778,75.22222222222223,9.11111111111111,1020.0,82.11111111111111,7.777777777777778,2.4444444444444446,3.0,,421.66839065025596,2.3601491349363055,113.72980664226296,29.06747294108073,26.141170473098754,1.4315638501445451,10.000435150464375,106.89836883544922,0.0
2022-04-30 11:50:00,13.3,19.1,18.9,21.6,15.2,4.503,8.78577,17.2822,43.25,11.944444444444445,1.2222222222222223,280.6111111111111,0.1888888888888889,75.61111111111111,9.055555555555555,1020.0,82.05555555555556,7.888888888888889,2.2222222222222223,3.0,,417.24132670084634,2.388556528610025,108.44352434686348,29.052448174158734,26.21438323974609,1.6967144719759624,10.002740904490153,88.01537245432536,0.0
2022-04-30 12:00:00,13.6,19.2,19.0,21.6,15.3,4.503,8.46321,17.5457,43.1608,12.0,1.0,277.0,0.2,76.0,9.0,1020.0,82.0,8.0,2.0,3.0,,419.1924598395687,2.5286274151007335,108.09373898824056,29.04031576646482,26.2513709492501,1.6913337649901705,10.004128501245884,113.33575810177078,0.0
2022-04-30 12:10:00,14.2,19.4,19.2,21.7,15.9,4.471,8.18066,17.6095,42.9733,11.88888888888889,1.2222222222222223,275.77777777777777,0.21666666666666667,76.72222222222223,9.055555555555555,1020.0,83.0,8.055555555555555,2.2777777777777777,3.0,,419.5040464414399,2.6303722859910654,103.91903870103049,29.029638681411747,26.231898336410524,1.6943873498837152,10.003408454259237,108.67424924214681,0.0
2022-04-30 12:20:00,14.3,19.6,19.4,21.7,16.1,4.48,7.142754999999999,17.8388,42.8931,11.777777777777779,1.4444444444444444,274.55555555555554,0.23333333333333334,77.44444444444444,9.11111111111111,1020.0,84.0,8.11111111111111,2.5555555555555554,3.0,,424.3436803181967,2.663585712828879,109.6181748684382,29.015853265126545,26.18525239308675,1.5545249036947886,10.001002230644225,115.25533032735188,0.0
2022-04-30 12:30:00,14.9,19.8,19.6,21.8,16.6,4.529,7.043609999999999,18.2181,42.820299999999996,11.666666666666666,1.6666666666666665,273.3333333333333,0.25,78.16666666666667,9.166666666666666,1020.0,85.0,8.166666666666666,2.833333333333333,3.0,,422.5234232584636,2.6200872221403877,108.98162246208406,29.020132538477583,26.106998116175333,1.6384152177969615,10.004618819554647,62.78324450174968,0.0
2022-04-30 12:40:00,14.8,19.9,19.8,21.8,16.6,4.505,7.311764999999999,17.9121,42.7286,11.555555555555555,1.8888888888888888,272.1111111111111,0.26666666666666666,78.88888888888889,9.222222222222221,1020.0,86.0,8.222222222222221,3.1111111111111107,3.0,,423.38517303466796,2.685917147000631,106.76783732096355,29.03054125467936,26.02088919957479,1.6044744857152302,10.004352842966716,108.72380018234253,0.0
2022-04-30 12:50:00,15.1,20.0,19.9,21.8,16.9,4.484,7.11606,15.8216,42.7183,11.444444444444445,2.111111111111111,270.8888888888889,0.2833333333333333,79.61111111111111,9.277777777777779,1020.0,87.0,8.277777777777779,3.388888888888889,3.0,,416.8188164616728,2.656354107553676,115.78083204064664,29.04627749443054,26.0402556959788,1.7482689744234086,10.00522937297821,63.61466218630473,0.0
2022-04-30 13:00:00,15.0,19.9,19.8,21.8,16.7,4.511,4.654045,15.651,42.7021,11.333333333333334,2.333333333333333,269.6666666666667,0.30000000000000004,80.33333333333333,9.333333333333334,1020.0,88.0,8.333333333333334,3.6666666666666665,3.0,,417.62814000272203,2.5100225155299665,112.99814036633336,29.45665507634481,25.97318689664205,1.5863407739003499,10.002743280728659,157.69966918945312,0.0
2022-04-30 13:10:00,15.1,20.0,19.9,21.9,16.9,4.503,4.32963,14.969800000000001,42.6996,11.222222222222221,2.5555555555555554,268.44444444444446,0.31666666666666665,81.05555555555556,9.38888888888889,1020.0,89.0,8.38888888888889,3.944444444444444,3.0,,422.668273417155,2.194494547645251,114.2479928970337,30.19095752398173,25.176135549545286,1.56245721022288,9.995037420590718,113.0017970720927,0.0
2022-04-30 13:20:00,15.5,20.1,19.9,21.9,17.0,4.494,3.942215,14.8038,42.8154,11.11111111111111,2.7777777777777777,267.22222222222223,0.33333333333333337,81.77777777777777,9.444444444444445,1020.0,90.0,8.444444444444445,4.222222222222221,3.0,,425.7449554338126,1.9966094706758941,110.0871939701145,30.09152806599935,24.74990021387736,1.5507672613859176,9.994953047434489,100.14370323816935,0.0
2022-04-30 13:30:00,15.8,20.2,20.0,21.9,17.2,4.496,3.494005,14.5773,43.007,11.0,3.0,266.0,0.35,82.5,9.5,1020.0,91.0,8.5,4.5,3.0,,419.7259553825992,1.8321582527719649,110.27117657569843,29.98888478597005,24.625365276336673,1.5578550829490028,10.000131834348043,44.440354909896854,0.0
2022-04-30 13:40:00,15.9,20.2,20.0,21.9,17.3,4.513,3.7731700000000004,14.616900000000001,43.155899999999995,10.88888888888889,3.2222222222222223,264.77777777777777,0.3666666666666667,83.22222222222223,9.555555555555555,1020.0,92.0,8.555555555555555,4.777777777777778,3.0,,418.309970703125,1.6986188219900185,106.34588777876169,29.92735379219055,24.60494244257609,1.559115900794665,10.004345639546713,36.94367815971374,0.0
2022-04-30 13:50:00,15.4,20.2,20.0,21.9,17.1,4.491,3.8918100000000004,14.994800000000001,43.344100000000005,10.777777777777779,3.444444444444444,263.55555555555554,0.3833333333333333,83.94444444444444,9.61111111111111,1020.0,93.0,8.61111111111111,5.055555555555555,3.0,,417.2387702328036,1.7049387877337678,109.00331586439059,29.885267400741576,24.628943252563477,1.5726849961280824,10.007670025825501,7.9983611641327546,0.0
2022-04-30 14:00:00,15.6,20.3,20.1,21.9,17.4,4.495,3.867445,14.511000000000001,43.498599999999996,10.666666666666666,3.6666666666666665,262.3333333333333,0.4,84.66666666666667,9.666666666666666,1020.0,94.0,8.666666666666666,5.333333333333333,3.0,,418.08238087972006,1.8565848260040336,107.12441814595024,29.84951307296753,24.670430943171183,1.626805077791214,10.012968611717223,1.6071756897370022,0.0
2022-04-30 14:10:00,16.7,20.6,20.2,22.0,18.0,4.481,3.7975249999999994,14.2822,43.6052,10.555555555555555,3.888888888888889,261.1111111111111,0.4166666666666667,85.38888888888889,9.722222222222221,1020.0,95.0,8.722222222222221,5.611111111111111,3.0,,417.7722580657608,1.757227841043203,111.94133224164025,29.830364955370545,24.72262190823998,1.5163463643046677,10.01485915223106,5.077536515798725,0.0
2022-04-30 14:20:00,17.4,20.8,20.4,22.0,18.7,4.502,3.9212000000000002,13.368199999999998,43.8646,10.444444444444445,4.111111111111111,259.8888888888889,0.43333333333333335,86.11111111111111,9.777777777777779,1020.0,96.0,8.777777777777779,5.888888888888888,3.0,,420.0962965094906,1.6718128430001478,114.26467983547577,29.84229917526245,24.769535042444865,1.5938787945111592,10.009870767593384,12.21149612903595,0.0
2022-04-30 14:30:00,18.0,21.1,20.7,22.0,19.1,4.493,3.813265,13.627799999999999,44.2117,10.333333333333334,4.333333333333333,258.6666666666667,0.45,86.83333333333333,9.833333333333334,1020.0,97.0,8.833333333333334,6.166666666666666,3.0,,415.2391213989258,1.656228099145458,111.81943601511293,29.92169949849447,24.796044499079386,1.4892809875806172,10.00358921845754,21.76804674466451,0.0
2022-04-30 14:40:00,17.6,21.0,20.7,22.1,18.9,4.488,4.22293,13.5538,44.322,10.222222222222221,4.555555555555555,257.44444444444446,0.4666666666666667,87.55555555555556,9.88888888888889,1020.0,98.0,8.88888888888889,6.444444444444444,3.0,,422.276275704921,1.6540500048089162,113.61763487411758,30.065215800603234,24.80193566322327,1.422798005739848,10.000360957781472,29.506694676081338,0.0
2022-04-30 14:50:00,14.4,20.2,20.1,22.1,16.8,4.451,4.216845,14.111600000000001,44.3941,10.11111111111111,4.777777777777778,256.22222222222223,0.48333333333333334,88.27777777777777,9.944444444444445,1020.0,99.0,8.944444444444445,6.722222222222221,3.0,,422.3768637120039,1.625225488344828,109.20628962198893,30.474440755844114,24.717626120249427,1.487178566257159,9.999311394691468,40.47640785217285,0.0
2022-04-30 15:00:00,13.8,19.7,19.7,22.1,15.9,4.431,4.18562,14.2443,44.3125,10.0,5.0,255.0,0.5,89.0,10.0,1020.0,100.0,9.0,7.0,3.0,,426.96346506754554,1.652582767656294,112.28328414054913,30.66027699178685,24.454155018551102,1.3099853862699915,9.99836656419306,41.46501558491441,0.0
2022-04-30 15:10:00,14.0,19.7,19.6,22.1,16.0,4.499,3.750205,14.4817,44.1839,10.0,4.888888888888889,254.5,0.49444444444444446,89.16666666666667,10.0,1020.0,100.0,9.0,6.888888888888889,2.888888888888889,,423.51674863267215,1.7029365096287539,107.85540033027951,30.62882342656453,24.28532885551453,1.4520279745260873,9.998413378397624,47.77693921407064,0.0
2022-04-30 15:20:00,13.2,19.5,19.4,22.0,15.4,4.475,3.6022999999999996,14.4516,44.062400000000004,10.0,4.777777777777778,254.0,0.4888888888888889,89.33333333333333,10.0,1020.0,100.0,9.0,6.777777777777778,2.7777777777777777,,421.2395439656576,1.6224542055022244,106.42639379059528,30.551012583664857,24.195052787801608,1.4809627771019285,9.996751851801012,59.40787491647272,0.0
2022-04-30 15:30:00,12.9,19.3,19.2,22.0,15.2,4.465,4.448205,14.288999999999998,43.98909999999999,10.0,4.666666666666667,253.5,0.48333333333333334,89.5,10.0,1020.0,100.0,9.0,6.666666666666667,2.6666666666666665,,421.11421139421134,1.694217455255783,102.93082971195717,30.475114870071412,24.142293163935342,1.3448943964640299,9.994232217470806,68.77181802749634,0.0
2022-04-30 15:40:00,12.7,19.2,19.0,21.9,14.9,4.497,4.31823,14.313999999999998,44.0195,10.0,4.555555555555555,253.0,0.4777777777777778,89.66666666666667,10.0,1020.0,100.0,9.0,6.555555555555555,2.5555555555555554,,421.53837892028105,1.823723238130747,107.82792356092378,30.40897006034851,24.136182324091592,1.4477567243576048,9.994524099032084,81.71774589538575,0.0
2022-04-30 15:50:00,12.7,19.1,18.9,21.8,14.8,4.494,3.761365,14.369900000000001,44.0936,10.0,4.444444444444445,252.5,0.4722222222222222,89.83333333333333,10.0,1020.0,100.0,9.0,6.444444444444445,2.4444444444444446,,423.2025413004558,1.755555556106702,111.13584086789922,30.30451391736015,24.153777315942317,1.3391124131054175,9.996393071601952,90.41548198491498,0.0
2022-04-30 16:00:00,12.0,18.9,18.7,21.8,14.4,4.507,4.301755,14.296100000000001,44.1671,10.0,4.333333333333333,252.0,0.4666666666666667,90.0,10.0,1020.0,100.0,9.0,6.333333333333333,2.3333333333333335,,421.0434114127323,1.7432987554868062,112.16859601338703,30.200301965077717,24.17732388496399,1.3530928649504979,9.998468653361002,98.78967498779296,0.0
2022-04-30 16:10:00,12.5,19.0,18.7,21.7,14.6,4.481,5.252174999999999,13.435599999999999,44.242399999999996,10.0,4.222222222222222,251.5,0.46111111111111114,90.16666666666667,10.0,1020.0,100.0,9.0,6.222222222222222,2.2222222222222223,,416.87060162423666,1.8605391635699458,115.25022388630669,30.097098461786906,24.237517334620158,1.3488611573974292,9.99854408899943,109.09829776763915,0.0
2022-04-30 16:20:00,12.4,18.9,18.6,21.7,14.5,4.462,4.60367,13.415899999999999,44.1739,10.0,4.111111111111111,251.0,0.45555555555555555,90.33333333333333,10.0,1020.0,100.0,9.0,6.111111111111111,2.111111111111111,,414.01708292643235,1.9190064771060888,113.22477381000411,30.00313185056051,24.308677701950074,1.3930356563131014,10.001310577392578,106.69410650889078,0.0
2022-04-30 16:30:00,12.2,18.9,18.6,21.7,14.6,4.51,3.53977,13.427600000000002,44.2767,10.0,4.0,250.5,0.45,90.5,10.0,1020.0,100.0,9.0,6.0,2.0,,414.5043337907463,1.769293463630865,109.84141171773274,29.923210258483884,24.38859409014384,1.3517021147410073,10.004489057858786,110.6855763498942,0.0
2022-04-30 16:40:00,12.9,19.0,18.7,21.7,14.9,4.497,2.51207,13.087399999999999,44.5299,10.0,3.888888888888889,250.0,0.4444444444444445,90.66666666666667,10.0,1020.0,100.0,9.0,5.888888888888889,1.8888888888888888,,413.8437502034505,1.739929636063549,107.33908284009513,29.851302689411604,24.453200262205193,1.5334295662635011,10.007517242692208,104.01363407197546,0.0
2022-04-30 16:50:00,12.8,19.0,18.7,21.7,14.9,4.509,2.3073,13.1274,44.6618,10.0,3.7777777777777777,249.5,0.4388888888888889,90.83333333333333,10.0,1020.0,100.0,9.0,5.777777777777778,1.777777777777778,,410.52422010399835,1.4929820626974106,110.30683090209962,29.77592693646749,24.51794521331787,1.3050675202409425,10.009035353660583,110.63903226216635,0.0
2022-04-30 17:00:00,13.9,19.3,18.9,21.7,15.6,4.482,2.11486,12.934800000000001,44.7436,10.0,3.666666666666667,249.0,0.43333333333333335,91.0,10.0,1020.0,100.0,9.0,5.666666666666667,1.6666666666666667,,412.84922701780823,1.4755990353883324,108.42618008694406,29.7025972811381,24.651835234959922,1.2846650900443395,10.009839758872985,105.47019105275471,0.0
2022-04-30 17:10:00,13.9,19.4,19.0,21.7,15.8,4.497,2.31651,12.7029,44.82340000000001,10.0,3.5555555555555554,248.5,0.4277777777777778,91.16666666666667,10.0,1020.0,100.0,9.0,5.555555555555555,1.5555555555555556,,413.4135765058145,1.3499626569289946,109.68882000702249,29.637751957575478,24.82496045430501,1.3693710255622864,10.010939645767213,107.66379997253418,0.0
2022-04-30 17:20:00,13.9,19.4,19.0,21.7,15.8,4.482,2.218395,12.5734,44.9264,10.0,3.4444444444444446,248.0,0.4222222222222222,91.33333333333333,10.0,1020.0,100.0,9.0,5.444444444444445,1.4444444444444444,,413.5228341674805,1.301492632329464,113.49692558288575,29.583655039469402,24.97254961649577,1.280249017973741,10.011216793060303,107.61482315063476,0.0
2022-04-30 17:30:00,13.8,19.4,19.1,21.7,15.7,4.502,2.745625,12.3712,45.077600000000004,10.0,3.3333333333333335,247.5,0.4166666666666667,91.5,10.0,1020.0,100.0,9.0,5.333333333333334,1.3333333333333335,,416.0943892415365,1.300545605724141,110.87205049719515,29.51040652280297,25.131862303415936,1.2674693005283673,10.013109922096378,109.58482374201708,0.0
2022-04-30 17:40:00,13.6,19.3,19.0,21.7,15.5,4.492,3.4408450000000004,12.3445,45.192099999999996,10.0,3.2222222222222223,247.0,0.41111111111111115,91.66666666666667,10.0,1020.0,100.0,9.0,5.222222222222222,1.2222222222222223,,411.08222192523124,1.3704565159530289,112.14206088868912,29.445951178868608,25.223718503316242,1.2812830313046775,10.010199383099874,111.21461758931477,0.0
2022-04-30 17:50:00,13.5,19.3,19.0,21.7,15.5,4.502,2.7554950000000002,12.3803,45.243700000000004,10.0,3.111111111111111,246.5,0.40555555555555556,91.83333333333333,10.0,1020.0,100.0,9.0,5.111111111111111,1.1111111111111112,,413.27957653878747,1.3183925866188304,109.69410127542787,29.374969743092855,25.34368468284607,1.3001855169733365,10.009099362691243,108.70599768320719,0.0
2022-04-30 18:00:00,13.0,19.2,18.9,21.7,15.2,4.486,2.33738,12.078999999999999,45.270300000000006,10.0,3.0,246.0,0.4,92.0,10.0,1020.0,100.0,9.0,5.0,1.0,,416.6696634928386,1.2236604628960293,108.07087088267008,29.30082542737325,25.456095333099363,1.241355155905088,10.006814436912538,109.35234366099039,0.0
2022-04-30 18:10:00,12.3,19.0,18.8,21.7,14.7,4.502,1.94138,12.0973,45.2849,9.88888888888889,2.9444444444444446,242.77777777777777,0.3777777777777778,92.05555555555556,10.0,1020.0555555555555,96.66666666666667,8.88888888888889,4.944444444444445,1.0,,413.65288474598157,1.1685383619427008,109.69071756179724,29.252942196528117,25.515550657908122,1.1730277213454245,10.004438246091206,107.88680777231852,0.0
2022-04-30 18:20:00,11.9,18.7,18.5,21.6,14.2,4.502,1.7382750000000002,11.9013,45.2944,9.777777777777779,2.888888888888889,239.55555555555554,0.35555555555555557,92.11111111111111,10.0,1020.1111111111111,93.33333333333333,8.777777777777779,4.888888888888889,1.0,,414.2130846255949,1.1549938915560474,106.96289565027095,29.206458435840297,25.621430258829086,1.2481825306865035,10.002464956090751,111.37086420757524,0.0
2022-04-30 18:30:00,11.8,18.6,18.4,21.6,14.0,4.467,4.5191,11.9833,45.0629,9.666666666666666,2.8333333333333335,236.33333333333334,0.33333333333333337,92.16666666666667,10.0,1020.1666666666666,90.0,8.666666666666666,4.833333333333333,1.0,,416.95464508056637,1.1696162056922912,109.8872588221232,29.16041325887044,25.753921489715577,1.1304230466485023,9.999141551653544,110.17409283955892,0.0
2022-04-30 18:40:00,11.5,18.5,18.3,21.5,13.8,4.498,5.45113,11.8984,44.859899999999996,9.555555555555555,2.7777777777777777,233.11111111111111,0.3111111111111111,92.22222222222223,10.0,1020.2222222222222,86.66666666666667,8.555555555555555,4.777777777777778,1.0,,415.6631102182673,1.597034206030059,116.64294894353145,29.090188188552855,25.875375140508016,1.3374434153238932,9.999021819432576,106.93431910196941,0.0
2022-04-30 18:50:00,11.5,18.5,18.2,21.5,13.8,4.509,3.5042400000000002,11.369299999999999,44.7979,9.444444444444445,2.7222222222222223,229.88888888888889,0.2888888888888889,92.27777777777777,10.0,1020.2777777777778,83.33333333333333,8.444444444444445,4.722222222222222,1.0,,414.6341243489584,1.595683888924324,119.70123775029587,29.028589029312133,25.962458194096882,1.250164830784003,10.000788556734722,116.47085683186849,0.0
2022-04-30 19:00:00,11.0,18.3,18.1,21.5,13.5,4.503,2.9535799999999997,11.1027,44.8092,9.333333333333334,2.6666666666666665,226.66666666666666,0.26666666666666666,92.33333333333333,10.0,1020.3333333333334,80.0,8.333333333333334,4.666666666666667,1.0,,413.795687880242,1.6076849639786164,113.74763681487175,28.965657819112142,26.02869241078695,1.300862073103587,10.000019747416179,107.69829149881998,0.0
2022-04-30 19:10:00,10.6,18.1,17.9,21.4,13.1,4.486,3.141915,11.1253,44.8644,9.222222222222221,2.611111111111111,223.44444444444446,0.24444444444444444,92.38888888888889,10.0,1020.3888888888889,76.66666666666667,8.222222222222221,4.611111111111111,1.0,,417.89351711229347,1.5495840777953467,108.81933475494384,28.92038732210795,26.073486172358194,1.3286289034287135,10.001173032124838,113.52112166086833,0.0
2022-04-30 19:20:00,10.6,18.1,17.8,21.4,13.1,4.507,2.54389,11.073699999999999,44.8966,9.11111111111111,2.5555555555555554,220.22222222222223,0.22222222222222224,92.44444444444444,10.0,1020.4444444444445,73.33333333333333,8.11111111111111,4.555555555555555,1.0,,418.3467288208009,1.433848021609635,109.1600808064951,28.886653763453165,26.089645760854086,1.1623832151293754,9.998698886235555,108.83190315246581,0.0
2022-04-30 19:30:00,10.4,18.0,17.7,21.4,12.8,4.494,2.126745,10.7761,44.9155,9.0,2.5,217.0,0.2,92.5,10.0,1020.5,70.0,8.0,4.5,1.0,,419.8861139687724,1.3360913380694255,110.8595445119998,28.836213601430256,26.12750824928284,1.2318312231699626,9.998641664187113,108.52926155090333,0.0
2022-04-30 19:40:00,10.2,17.9,17.6,21.4,12.7,4.507,3.2870599999999994,10.9037,44.9654,8.88888888888889,2.4444444444444446,213.77777777777777,0.17777777777777778,92.55555555555556,10.0,1020.5555555555555,66.66666666666666,7.888888888888889,4.444444444444445,1.0,,424.1755864285875,1.3414159417017706,108.29896185190664,28.784979244867962,26.12994127591451,1.218184569279353,9.996900180180868,114.8069543202718,0.0
2022-04-30 19:50:00,10.2,17.9,17.5,21.3,12.7,4.518,2.383845,10.8891,45.0252,8.777777777777779,2.388888888888889,210.55555555555554,0.15555555555555556,92.61111111111111,10.0,1020.6111111111111,63.333333333333336,7.777777777777778,4.388888888888889,1.0,,423.9750572713216,1.31019912688914,109.24988006764212,28.7329791772561,26.11611694575659,1.1275801376599432,9.997748236916756,108.80632886146586,0.0
2022-04-30 20:00:00,10.2,17.8,17.5,21.3,12.7,4.516,2.439565,10.7093,45.0556,8.666666666666666,2.3333333333333335,207.33333333333331,0.1333333333333333,92.66666666666667,10.0,1020.6666666666666,60.0,7.666666666666667,4.333333333333333,1.0,,421.30135481911145,1.152730114262993,106.74840564663127,28.666556663513184,26.11789476394653,1.1113849265376727,9.997687225341796,115.67558993021649,0.0
2022-04-30 20:10:00,10.4,17.9,17.5,21.3,12.7,4.504,2.61373,10.682300000000001,45.1053,8.555555555555555,2.2777777777777777,204.11111111111111,0.1111111111111111,92.72222222222223,10.0,1020.7222222222222,56.666666666666664,7.555555555555555,4.277777777777778,1.0,,417.70121147769623,1.0921954199402346,108.79346318304201,28.598547061284382,26.13031216621399,1.0831589126586914,9.997820145289102,111.69828262329102,0.0
2022-04-30 20:20:00,10.4,17.9,17.5,21.3,12.7,4.494,2.743835,10.5197,45.161500000000004,8.444444444444445,2.2222222222222223,200.88888888888889,0.08888888888888885,92.77777777777777,10.0,1020.7777777777778,53.333333333333336,7.444444444444445,4.222222222222222,1.0,,413.42241637131264,1.044303094460129,110.34538385251149,28.52407774607341,26.14059490203858,1.1206003827850024,9.996036618550619,116.76480369567871,0.0
2022-04-30 20:30:00,10.7,17.9,17.5,21.2,12.9,4.51,2.902595,10.418099999999999,45.2145,8.333333333333334,2.166666666666667,197.66666666666666,0.06666666666666665,92.83333333333333,10.0,1020.8333333333334,50.0,7.333333333333334,4.166666666666667,1.0,,416.99214044680537,1.10163150508525,106.230013610495,28.461135576852683,26.15539308193603,1.0589838052300808,9.994646129373644,111.73553476364887,0.0
2022-04-30 20:40:00,10.5,17.9,17.5,21.2,12.9,4.497,3.611085,10.4008,45.2742,8.222222222222221,2.111111111111111,194.44444444444446,0.04444444444444445,92.88888888888889,10.0,1020.8888888888889,46.666666666666664,7.222222222222222,4.111111111111111,1.0,,421.2307148234049,1.116510147794155,112.59172247245488,28.406708428064984,26.1844855149587,1.0973857058087986,9.993728717168171,111.34016676584879,0.0
2022-04-30 20:50:00,10.7,18.0,17.5,21.2,13.0,4.502,4.338295454545454,10.518,45.32772727272727,8.11111111111111,2.0555555555555554,191.22222222222223,0.0222222222222222,92.94444444444444,10.0,1020.9444444444445,43.333333333333336,7.111111111111111,4.055555555555555,1.0,,421.4830225837094,1.2360074286474347,113.8122778029361,28.32776925722758,26.22972627003988,1.110010981063048,9.992707951863606,111.66324975331625,0.0
2022-04-30 21:00:00,10.1,17.8,17.4,21.2,12.6,4.488,4.8316099999999995,10.6585,45.3515,8.0,2.0,188.0,0.0,93.0,10.0,1021.0,40.0,7.0,4.0,1.0,,421.76879833703754,1.4368123551950616,113.31042886874097,28.258978630701698,26.299197874069215,1.1505834407607716,9.995005553563436,113.20457916259765,0.0
2022-04-30 21:10:00,10.7,17.9,17.5,21.2,13.0,4.494,4.97969,10.479,45.3418,7.833333333333333,2.0555555555555554,184.61111111111111,0.0,93.16666666666667,9.555555555555555,1021.0,40.5,6.888888888888889,4.166666666666667,1.0,,419.4271779378255,1.4583808137872123,115.02810424028817,28.18400043800229,26.33889220675484,1.0667561641107492,9.994618151565719,115.05222652435302,0.0
2022-04-30 21:20:00,10.0,17.7,17.4,21.2,12.5,4.498,5.40179,10.519,45.3412,7.666666666666667,2.111111111111111,181.22222222222223,0.0,93.33333333333333,9.11111111111111,1021.0,41.0,6.777777777777778,4.333333333333333,1.0,,416.49375510380185,1.5636630680163701,110.18152866363525,28.125322799682618,26.421350390116373,1.234961846669515,9.998953744570414,110.68115460713705,0.0
2022-04-30 21:30:00,10.3,17.8,17.4,21.2,12.7,4.494,5.64345,10.498099999999999,45.3589,7.5,2.1666666666666665,177.83333333333334,0.0,93.5,8.666666666666666,1021.0,41.5,6.666666666666667,4.5,1.0,,416.434172261556,1.5903319236619324,114.41908736492954,28.062081257919147,26.482980929775966,1.1628817842550618,9.998948380699575,110.08620046355034,0.0
2022-04-30 21:40:00,10.2,17.7,17.3,21.1,12.5,4.515,5.82672,10.4456,45.4287,7.333333333333333,2.2222222222222223,174.44444444444446,0.0,93.66666666666667,8.222222222222221,1021.0,42.0,6.555555555555555,4.666666666666667,1.0,,418.72921946909236,1.6257437332033438,109.94759134928385,27.995541146596274,26.541374629338584,1.2061016351977984,9.998471822738647,115.39856267293294,0.0
2022-04-30 21:50:00,10.4,17.8,17.4,21.2,12.8,4.501,5.96941,10.4461,45.7867,7.166666666666667,2.2777777777777777,171.05555555555554,0.0,93.83333333333333,7.777777777777778,1021.0,42.5,6.444444444444445,4.833333333333333,1.0,,421.43986033121746,1.740481045667061,110.53932049853654,27.95162702878316,26.630080331166585,1.229333109855652,9.999911398887635,116.02923700968424,0.0
2022-04-30 22:00:00,9.8,17.6,17.2,21.1,12.3,4.545,5.9215,10.5546,46.0051,7.0,2.3333333333333335,167.66666666666666,0.0,94.0,7.333333333333334,1021.0,43.0,6.333333333333333,5.0,1.0,,423.6540923616256,1.6646863383761907,111.27086820203706,27.910687681833906,26.658206186294557,1.1432110843062402,9.997058226267496,106.07927157084148,0.0
2022-04-30 22:10:00,9.8,17.5,17.2,21.1,12.3,4.525,5.708495,10.4645,46.105000000000004,6.833333333333333,2.388888888888889,164.27777777777777,0.0,94.16666666666667,6.888888888888889,1021.0,43.5,6.222222222222222,5.166666666666667,1.0,,423.5068082050893,1.689872541195255,109.84737764369297,27.87344284088885,26.728740918623295,1.194554189604814,9.998931672143154,129.451273251101,0.0
2022-04-30 22:20:00,9.5,17.4,17.1,21.1,12.0,4.552,5.174110000000001,10.4063,46.1553,6.666666666666666,2.4444444444444446,160.88888888888889,0.0,94.33333333333333,6.444444444444445,1021.0,44.0,6.111111111111111,5.333333333333334,1.0,,427.9413279215495,1.554511831167054,109.09269407132251,27.82495378494263,26.77278672218323,1.1724972141782444,9.997135874430338,103.75542331695559,0.0
2022-04-30 22:30:00,9.5,17.4,17.0,21.0,12.0,4.529,5.22737,10.4596,46.1753,6.5,2.5,157.5,0.0,94.5,6.0,1021.0,44.5,6.0,5.5,1.0,,430.06900334851497,1.545981784526911,109.68855322950978,27.756494728724157,26.799876467386884,1.1371476822098097,9.994891530672708,121.48619111378987,0.0
2022-04-30 22:40:00,9.4,17.4,17.0,21.0,12.0,4.539,6.53412,10.5647,46.2205,6.333333333333333,2.5555555555555554,154.11111111111111,0.0,94.66666666666667,5.555555555555555,1021.0,45.0,5.888888888888889,5.666666666666667,1.0,,432.49754842122394,1.6505105779164253,109.47951278794282,27.685323626200358,26.858185189565024,1.3670510334769885,9.995222163200378,114.01348761240641,0.0
2022-04-30 22:50:00,9.3,17.3,16.9,21.0,11.9,4.525,6.71519,10.5549,46.242000000000004,6.166666666666666,2.611111111111111,150.72222222222223,0.0,94.83333333333333,5.111111111111112,1021.0,45.5,5.777777777777778,5.833333333333334,1.0,,425.1486273438903,1.7517956752662607,113.45731130675408,27.633571500778196,26.882707958221438,1.359905521472295,9.996958408355713,94.12388665517172,0.0
2022-04-30 23:00:00,9.4,17.3,16.9,21.0,11.8,4.566,6.706975,10.419,46.2571,6.0,2.6666666666666665,147.33333333333334,0.0,95.0,4.666666666666667,1021.0,46.0,5.666666666666667,6.0,1.0,,424.15561209492296,1.7421016599330525,110.27710872650148,27.555865268707276,26.907417430877683,1.226002680361271,9.99860456943512,114.09905520121256,0.0
2022-04-30 23:10:00,9.4,17.3,16.9,21.0,11.9,4.53,6.60674,10.5663,46.2745,5.833333333333333,2.7222222222222223,143.94444444444446,0.0,95.16666666666667,4.222222222222222,1021.0,46.5,5.555555555555555,6.166666666666667,1.0,,423.04087005615236,1.7523868849957729,109.15696029533774,27.506013119598556,26.975465467432155,1.3246562855084085,10.000232320691719,116.18255072922003,0.0
2022-04-30 23:20:00,9.3,17.3,16.8,21.0,11.9,4.54,6.543044999999999,10.4416,46.2569,5.666666666666666,2.7777777777777777,140.55555555555554,0.0,95.33333333333333,3.7777777777777777,1021.0,47.0,5.444444444444445,6.333333333333334,1.0,,425.48921223607556,1.7965568998001387,111.42618549346923,27.460204162597655,26.973395948410037,1.2378043963511784,9.998345394134521,96.58671680450439,0.0
2022-04-30 23:30:00,9.3,17.2,16.8,20.9,11.8,4.535,6.02654,10.5236,46.2784,5.5,2.833333333333333,137.16666666666669,0.0,95.5,3.333333333333334,1021.0,47.5,5.333333333333334,6.5,1.0,,429.8219073381095,1.8238319328073729,109.00740789704403,27.424673719406126,27.010229028066,1.265757680038611,9.999499266942342,124.4576543045044,0.0
2022-04-30 23:40:00,9.3,17.2,16.8,20.9,11.8,4.531,5.801583333333333,10.407222222222222,46.208,5.333333333333333,2.888888888888889,133.77777777777777,0.0,95.66666666666667,2.8888888888888893,1021.0,48.0,5.222222222222222,6.666666666666667,1.0,,430.9924848499518,1.6887195793753964,110.16416215605655,27.395165090560916,27.044041061401366,1.2864561035235722,9.998620247840881,106.51481122334799,0.0
2022-04-30 23:50:00,9.3,17.2,16.8,20.9,11.7,4.513,5.6525,10.2898,45.8484,5.166666666666666,2.9444444444444446,130.38888888888889,0.0,95.83333333333333,2.4444444444444446,1021.0,48.5,5.111111111111111,6.833333333333334,1.0,,422.86627395103716,1.735303171623898,110.34744065645725,27.369888740393634,27.040915056760195,1.231947312929917,9.999552155817792,105.38180584308229,0.0
2022-05-01 00:00:00,9.3,17.2,16.7,20.9,11.7,4.547,5.968185,10.2729,45.8057,5.0,3.0,127.0,0.0,96.0,2.0,1021.0,49.0,5.0,7.0,1.0,,423.6896985108825,1.6930126396680283,109.55813301517465,27.342354774475098,27.07440199216207,1.2419917582472166,9.999714201291402,115.92603621164957,0.0
2022-05-01 00:10:00,9.4,17.2,16.8,20.9,11.8,4.538,6.151005,10.3209,46.1058,4.944444444444445,3.0,127.11111111111111,0.0,96.0,2.0,1021.0,51.666666666666664,4.888888888888889,6.944444444444445,1.0,,427.9877894083659,1.7461390697956087,110.69288611094157,27.310295899709068,27.067563571929934,1.3565025100111963,9.998087582588196,95.04149612426758,0.0
2022-05-01 00:20:00,9.3,17.2,16.7,20.9,11.7,4.527,6.06283,10.3037,46.2812,4.888888888888889,3.0,127.22222222222223,0.0,96.0,2.0,1021.0,54.333333333333336,4.777777777777778,6.888888888888889,1.0,,429.0131746243883,1.7227662105681532,111.72681841252214,27.271249396006265,27.06974569320679,1.2893341497580209,9.997105786005656,116.51339719136556,0.0
2022-05-01 00:30:00,9.3,17.1,16.7,20.9,11.7,4.527,6.341725,10.3478,46.3623,4.833333333333333,3.0,127.33333333333333,0.0,96.0,2.0,1021.0,57.0,4.666666666666667,6.833333333333333,1.0,,429.61136962890623,1.7412652618635847,111.60020877579511,27.229588658826664,27.089247713443182,1.2197760506625848,9.996226635857225,111.70923884522952,0.0
2022-05-01 00:40:00,9.3,17.2,16.7,20.9,11.8,4.542,6.82428,10.2396,46.3999,4.777777777777778,3.0,127.44444444444444,0.0,96.0,2.0,1021.0,59.66666666666667,4.555555555555555,6.777777777777778,1.0,,432.54294666860295,1.7910218447244772,111.36106887946694,27.189313800478242,27.078960927535928,1.3493776121686716,9.995558728598505,102.36671461365913,0.0
2022-05-01 00:50:00,9.2,17.1,16.7,20.9,11.7,4.557,7.13041,10.1591,46.4157,4.722222222222222,3.0,127.55555555555556,0.0,96.0,2.0,1021.0,62.333333333333336,4.444444444444445,6.722222222222222,1.0,,428.32413452499213,1.8404430290029548,112.58746535371252,27.141327215830483,27.09895099322001,1.2555338929096858,9.996267272631327,116.66487819671632,0.0
2022-05-01 01:00:00,9.2,17.1,16.7,20.8,11.7,4.533,7.361735,10.1226,46.460300000000004,4.666666666666667,3.0,127.66666666666667,0.0,96.0,2.0,1021.0,65.0,4.333333333333333,6.666666666666667,1.0,,424.3860508219401,1.8458618170427061,110.7109551702381,27.104409179010027,27.130207142908063,1.3229356297003767,9.99700261514695,113.21560691374899,0.0
2022-05-01 01:10:00,9.2,17.1,16.7,20.8,11.7,4.543,7.320835,10.015600000000001,46.5033,4.611111111111111,3.0,127.77777777777777,0.0,96.0,2.0,1021.0,67.66666666666667,4.222222222222222,6.611111111111111,1.0,,426.28576294646865,1.8828241853087637,110.83545316232798,27.066831051508586,27.133436285654703,1.3491333882013956,9.99632487297058,103.9948200861613,0.0
2022-05-01 01:20:00,9.2,17.1,16.7,20.8,11.7,4.53,7.4594949999999995,9.9754,46.5608,4.555555555555555,3.0,127.88888888888889,0.0,96.0,2.0,1021.0,70.33333333333334,4.111111111111111,6.555555555555555,1.0,,427.45202819824215,1.8854056003066781,111.29020138735152,27.016096814473467,27.161803760528567,1.2287608355283737,9.99756901105245,116.42409772237143,0.0
2022-05-01 01:30:00,9.3,17.1,16.7,20.8,11.6,4.549,7.34199,9.8956,46.6061,4.5,3.0,128.0,0.0,96.0,2.0,1021.0,73.0,4.0,6.5,1.0,,427.0851931552229,1.8441463762521741,113.15230478922527,26.978016516367596,27.20727993965149,1.324739755988121,9.999392244021099,106.39568575541178,0.0
2022-05-01 01:40:00,9.7,17.2,16.7,20.8,11.9,4.558,7.38159,9.9513,46.642700000000005,4.444444444444445,3.0,128.11111111111111,0.0,96.0,2.0,1021.0,75.66666666666667,3.888888888888889,6.444444444444445,1.0,,431.061472132891,1.8984424894980791,110.36141364641783,26.95022207244498,27.211576031804736,1.2351393980504386,9.999518815493975,99.30545589259414,0.0
