,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-01 01:50:00,9.2,17.1,16.7,20.8,11.7,4.524,7.377585000000001,10.0076,46.6856,4.388888888888889,3.0,128.22222222222223,0.0,96.0,2.0,1021.0,78.33333333333334,3.7777777777777777,6.388888888888889,1.0,,428.98398793538416,1.875567618884609,110.543379038148,26.917535053888958,27.235959882736203,1.3551498271028202,9.999215289751689,121.03450956980387,0.0
2022-05-01 02:00:00,9.2,17.1,16.7,20.8,11.7,4.549,7.42513,10.0541,46.5969,4.333333333333333,3.0,128.33333333333334,0.0,96.0,2.0,1021.0,81.0,3.666666666666667,6.333333333333333,1.0,,432.16902380932333,1.8999328506464337,110.58994385950982,26.893227977752684,27.27424259185791,1.2610681200027467,10.000160868962606,90.13910856882731,0.0
2022-05-01 02:10:00,9.2,17.1,16.7,20.8,11.7,4.55,7.256975,10.0218,46.4184,4.277777777777778,3.0,128.44444444444446,0.0,96.0,2.0,1021.0,83.66666666666667,3.5555555555555554,6.277777777777778,1.0,,432.4830003199084,1.951477211094172,110.96784069276801,26.8780835723877,27.266290582021078,1.2572720172007879,10.000134658813476,109.7292850748698,0.0
2022-05-01 02:20:00,9.1,17.1,16.7,20.8,11.7,4.532,7.458595,10.119499999999999,46.5864,4.222222222222222,3.0,128.55555555555554,0.0,96.0,2.0,1021.0,86.33333333333334,3.4444444444444446,6.222222222222222,1.0,,431.93860778808596,1.9109674747616558,115.68233190935211,26.855616366068524,27.312768398920696,1.41814825206995,9.999958674112955,127.21586409250895,0.0
2022-05-01 02:30:00,9.4,17.1,16.7,20.8,11.7,4.519,7.4918000000000005,10.1367,46.648199999999996,4.166666666666667,3.0,128.66666666666666,0.0,96.0,2.0,1021.0,89.0,3.3333333333333335,6.166666666666667,1.0,,429.5408894891849,1.9436971911939527,110.64709255046091,26.844382943377468,27.322260936205502,1.2896955515159285,10.000722992459282,75.998937105898,0.0
2022-05-01 02:40:00,9.2,17.1,16.6,20.8,11.7,4.544,7.691024999999999,10.2286,46.6754,4.111111111111111,3.0,128.77777777777777,0.0,96.0,2.0,1021.0,91.66666666666667,3.2222222222222223,6.111111111111111,1.0,,431.2301153985385,2.0049531432632675,107.77349435386012,26.81170303662618,27.337726434071858,1.3032352258761724,10.001337416966756,121.36160068511963,0.0
2022-05-01 02:50:00,9.1,17.0,16.6,20.8,11.6,4.524,8.18836,10.178700000000001,46.6653,4.055555555555555,3.0,128.88888888888889,0.0,96.0,2.0,1021.0,94.33333333333334,3.111111111111111,6.055555555555555,1.0,,435.59128385697295,2.146253662786241,108.54862438115697,26.779507649739582,27.386627232233685,1.418371528784434,10.000159489313763,106.52328763326008,0.0
2022-05-01 03:00:00,9.1,17.0,16.6,20.7,11.6,4.514,8.015195,10.153,46.677,4.0,3.0,129.0,0.0,96.0,2.0,1021.0,97.0,3.0,6.0,1.0,,434.39165057653673,2.1175169940722194,111.63338661538678,26.752585989634195,27.397423559824624,1.4543743932247162,10.000279407501221,92.23402772903441,0.0
2022-05-01 03:10:00,9.1,17.0,16.6,20.7,11.6,4.53,9.770385000000001,10.0158,46.736900000000006,4.111111111111111,2.888888888888889,129.0,0.0,95.94444444444444,2.0,1021.0,95.88888888888889,3.111111111111111,5.777777777777778,1.0555555555555556,,434.0357943725586,2.280713922381401,110.39204822540282,26.718334231142137,27.446798997159863,1.4073066612719838,10.000395307723291,121.54397289463732,0.0
2022-05-01 03:20:00,9.1,17.0,16.6,20.7,11.6,4.551,11.091204999999999,9.9158,46.7923,4.222222222222222,2.7777777777777777,129.0,0.0,95.88888888888889,2.0,1021.0,94.77777777777777,3.2222222222222223,5.555555555555555,1.1111111111111112,,437.7101823477909,2.514747402698307,111.6877810136612,26.687396965026856,27.47748142878215,1.462987708846728,10.000587701797485,90.40739185333253,0.0
2022-05-01 03:30:00,8.9,16.9,16.5,20.7,11.5,4.537,11.807805,9.8659,46.851800000000004,4.333333333333333,2.6666666666666665,129.0,0.0,95.83333333333333,2.0,1021.0,93.66666666666667,3.3333333333333335,5.333333333333333,1.1666666666666667,,435.40770577617076,2.6215348330257973,109.75943614722647,26.661126162211097,27.48782978375753,1.4797601269682248,10.00242345015208,112.7366553624471,0.0
2022-05-01 03:40:00,8.8,16.9,16.5,20.7,11.4,4.542,11.83966,9.8005,46.878,4.444444444444445,2.5555555555555554,129.0,0.0,95.77777777777777,2.0,1021.0,92.55555555555556,3.4444444444444446,5.111111111111111,1.2222222222222223,,434.18044626871745,2.679172807069821,112.62316882440601,26.62735907518147,27.519132570204185,1.5029268042376782,10.00175731192521,111.34919098838432,0.0
2022-05-01 03:50:00,8.9,16.9,16.5,20.7,11.4,4.511,11.75118,9.8235,46.8994,4.555555555555555,2.4444444444444446,129.0,0.0,95.72222222222223,2.0,1021.0,91.44444444444444,3.5555555555555554,4.888888888888889,1.2777777777777777,,436.8376505393543,2.642441441575013,110.49184112096236,26.608523820241295,27.521128594080608,1.4873023881514866,10.001786499023439,92.73871770222982,0.0
2022-05-01 04:00:00,9.0,16.9,16.5,20.7,11.5,4.532,12.419115,9.7225,46.956599999999995,4.666666666666667,2.3333333333333335,129.0,0.0,95.66666666666667,2.0,1021.0,90.33333333333333,3.6666666666666665,4.666666666666667,1.3333333333333333,,435.5860301401423,2.755207657153997,110.39946999264302,26.575899769465128,27.521644131342573,1.586160641113917,10.001847661336264,114.71468921661376,0.0
2022-05-01 04:10:00,9.1,16.9,16.5,20.7,11.5,4.534,13.21124,9.6032,46.7859,4.777777777777778,2.2222222222222223,129.0,0.0,95.61111111111111,2.0,1021.0,89.22222222222223,3.7777777777777777,4.444444444444445,1.3888888888888888,,434.86654205322264,2.8581373165017467,111.19225482466531,26.54182320276896,27.53441778500875,1.5892036531368892,10.001717526117961,106.96246505737304,0.0
2022-05-01 04:20:00,9.1,17.0,16.5,20.7,11.6,4.535,12.97533,9.6557,46.5421,4.888888888888889,2.111111111111111,129.0,0.0,95.55555555555556,2.0,1021.0,88.11111111111111,3.888888888888889,4.222222222222222,1.4444444444444444,,435.71273228787834,2.706206233770834,110.10034180420266,26.512539526621502,27.551618007024132,1.540294104218483,10.002242771784465,112.24511876424154,0.0
2022-05-01 04:30:00,9.1,17.0,16.5,20.6,11.6,4.559,12.740855,9.75,46.4233,5.0,2.0,129.0,0.0,95.5,2.0,1021.0,87.0,4.0,4.0,1.5,,433.7785614118905,2.7916948398358405,111.49153309191688,26.48558550834656,27.556723664601645,1.5636609111229578,10.002726085980733,98.02867101033529,0.0
2022-05-01 04:40:00,9.1,16.9,16.5,20.7,11.5,4.54,13.474025000000001,9.727,46.3454,5.111111111111111,1.8888888888888888,129.0,0.0,95.44444444444444,2.0,1021.0,85.88888888888889,4.111111111111111,3.7777777777777777,1.5555555555555556,,435.6935551961263,2.784998786496577,109.42110604259253,26.470523020687,27.575649153756313,1.658245316903448,10.00497688043313,116.29465058582078,0.0
2022-05-01 04:50:00,9.2,17.0,16.6,20.7,11.7,4.531,13.444550000000001,9.6729,46.3069,5.222222222222222,1.777777777777778,129.0,0.0,95.38888888888889,2.0,1021.0,84.77777777777777,4.222222222222222,3.555555555555556,1.6111111111111112,,436.23897562311987,2.8906616462758707,113.48059654645326,26.45873245239258,27.60428002357483,1.6602307722965874,10.00614591439565,89.33020541508992,0.0
2022-05-01 05:00:00,9.1,17.0,16.5,20.6,11.6,4.521,13.225950000000001,9.481,46.2903,5.333333333333333,1.6666666666666667,129.0,0.0,95.33333333333333,2.0,1021.0,83.66666666666667,4.333333333333333,3.3333333333333335,1.6666666666666665,,433.89845865885417,2.679378809053346,108.7316395562382,26.454715410868328,27.590501715342203,1.729562908212344,10.005918437639872,92.19963882446288,0.0
2022-05-01 05:10:00,9.0,16.9,16.5,20.6,11.5,4.548,12.739805,9.3258,46.2923,5.444444444444445,1.5555555555555556,129.0,0.0,95.27777777777777,2.0,1021.0,82.55555555555556,4.444444444444445,3.111111111111111,1.7222222222222223,,431.2383618234218,2.5636535379307417,107.53319098456431,26.461685819625853,27.602395251592004,1.7340797899166742,10.00615564505259,121.3049856567383,0.0
2022-05-01 05:20:00,8.8,16.9,16.5,20.6,11.4,4.516,12.313095,9.2712,46.324799999999996,5.555555555555555,1.4444444444444444,129.0,0.0,95.22222222222223,2.0,1021.0,81.44444444444444,4.555555555555555,2.888888888888889,1.7777777777777777,,427.92452433268227,2.361842344601949,105.18544593811035,26.490191043217976,27.5906526406606,1.5857056093215944,10.004227110544841,77.54252530415853,0.0
2022-05-01 05:30:00,8.7,16.8,16.4,20.6,11.4,4.537,12.87982,9.2652,46.3585,5.666666666666666,1.3333333333333335,129.0,0.0,95.16666666666667,2.0,1021.0,80.33333333333334,4.666666666666666,2.666666666666667,1.8333333333333333,,428.4099686896664,2.333725537671208,111.6616622728682,26.523702236811317,27.561796112060545,1.6834078401327133,10.004076925913493,101.50309752146403,0.0
2022-05-01 05:40:00,8.8,16.8,16.4,20.6,11.3,4.544,18.555475,9.4002,46.4172,5.777777777777778,1.2222222222222223,129.0,0.0,95.11111111111111,2.0,1021.0,79.22222222222223,4.777777777777778,2.4444444444444446,1.8888888888888888,,427.4130253127525,2.960624888966986,111.64655890793449,26.574884850184123,27.551721007029215,1.764109878142675,10.004655749003092,103.81489285786947,0.0
2022-05-01 05:50:00,8.8,16.8,16.4,20.6,11.3,4.529,14.39724,9.517,46.6937,5.888888888888889,1.1111111111111112,129.0,0.0,95.05555555555556,2.0,1021.0,78.11111111111111,4.888888888888889,2.2222222222222223,1.9444444444444444,,431.7980281575521,3.2305292616725643,113.15009622110486,26.625353978474937,27.482661895751953,1.7704332321882248,10.002737059593201,85.9715991338094,0.0
2022-05-01 06:00:00,8.7,16.8,16.4,20.6,11.3,4.536,15.557120000000001,9.6446,46.851,6.0,1.0,129.0,0.0,95.0,2.0,1021.0,77.0,5.0,2.0,2.0,,432.02303707429735,3.2038825803085906,112.24754280930858,26.67278456370036,27.439853887557984,1.9482759209473925,10.002356541951498,111.8899175898234,0.0
2022-05-01 06:10:00,8.6,16.8,16.3,20.6,11.2,4.505,14.36069,10.0419,46.9111,6.111111111111111,1.1666666666666667,121.88888888888889,0.0,94.61111111111111,2.4444444444444446,1021.0,76.77777777777777,5.111111111111111,2.1666666666666665,2.0,,428.52536171748716,3.3062899136543273,110.6810055923462,26.721782763799034,27.394986200332642,1.995546115835508,10.001245454152425,96.65866008758545,0.0
2022-05-01 06:20:00,8.5,16.7,16.3,20.6,11.1,4.512,12.605965000000001,10.2791,46.8755,6.222222222222222,1.3333333333333335,114.77777777777777,0.0,94.22222222222223,2.888888888888889,1021.0,76.55555555555556,5.222222222222222,2.3333333333333335,2.0,,431.76639027913416,3.164597702100452,111.43928787102134,26.77021239895638,27.34428333115708,2.1052518198789794,10.000326522842782,107.5269864377298,0.0
2022-05-01 06:30:00,8.5,16.7,16.3,20.5,11.1,4.537,11.9484,10.392900000000001,46.777100000000004,6.333333333333333,1.5,107.66666666666667,0.0,93.83333333333333,3.333333333333333,1021.0,76.33333333333333,5.333333333333333,2.5,2.0,,433.20484354654945,2.8457335012107245,109.76043286964719,26.8101198387146,27.321158148447672,2.0012686814864478,9.999838288625082,114.83280991872152,0.0
2022-05-01 06:40:00,8.4,16.7,16.2,20.5,11.1,4.549,11.331815,10.6161,46.7126,6.444444444444445,1.6666666666666667,100.55555555555556,0.0,93.44444444444444,3.7777777777777777,1021.0,76.11111111111111,5.444444444444445,2.666666666666667,2.0,,431.6433587646485,2.8166196266406,108.00101099908689,26.840075190862017,27.25204444885254,2.033733377456665,9.996706662178038,99.57079973856608,0.0
2022-05-01 06:50:00,8.2,16.7,16.2,20.6,11.0,4.516,11.290715,10.9184,46.693799999999996,6.555555555555555,1.8333333333333335,93.44444444444444,0.0,93.05555555555556,4.222222222222222,1021.0,75.88888888888889,5.555555555555555,2.8333333333333335,2.0,,432.4612202576385,2.5416632810218185,110.87798524242336,26.86373455365499,27.218900740941365,2.03891793469588,9.99838347276052,117.09922419230142,0.0
2022-05-01 07:00:00,8.3,16.6,16.2,20.5,11.0,4.53,11.465118181818182,11.357727272727272,46.68572727272727,6.666666666666667,2.0,86.33333333333334,0.0,92.66666666666667,4.666666666666666,1021.0,75.66666666666667,5.666666666666667,3.0,2.0,,432.3501654368433,2.4351057919641,108.86056875218105,26.905867115656537,27.188525040944416,1.895060818195343,9.998822569847107,106.90108353932699,0.0
2022-05-01 07:10:00,8.1,16.5,16.1,20.5,10.8,4.515,10.519555,11.510299999999999,46.6219,6.777777777777778,2.166666666666667,79.22222222222223,0.0,92.27777777777777,5.111111111111111,1021.0,75.44444444444444,5.777777777777778,3.166666666666667,2.0,,433.86475860595704,2.349120067954064,109.29379894256593,26.96963963508606,27.156372210184735,1.9707527387142179,9.998237889607747,107.93104901631673,0.0
2022-05-01 07:20:00,7.9,16.5,16.1,20.5,10.7,4.536,10.265805,11.9353,46.4385,6.888888888888889,2.3333333333333335,72.11111111111111,0.0,91.88888888888889,5.555555555555555,1021.0,75.22222222222223,5.888888888888889,3.3333333333333335,2.0,,433.2268509963463,2.3079534831693618,108.46091856229103,27.067148841222128,27.14292419433594,1.961532156864802,10.003316319783528,112.53543056488036,0.0
2022-05-01 07:30:00,7.9,16.5,16.0,20.5,10.7,4.54,10.16218,13.214000000000002,46.2185,7.0,2.5,65.0,0.0,91.5,6.0,1021.0,75.0,6.0,3.5,2.0,,435.17972279164985,2.38733450714141,108.22640229478392,27.195640001297,27.08575709660848,1.897587908109029,10.003282318115236,102.57929592132568,0.0
2022-05-01 07:40:00,7.9,16.5,16.0,20.5,10.6,4.535,9.306445,14.677000000000001,45.3092,7.111111111111111,2.666666666666667,57.888888888888886,0.0,91.11111111111111,6.444444444444445,1021.0,74.77777777777777,6.111111111111111,3.666666666666667,2.0,,437.6167989095052,2.272056031624476,109.75065598805745,27.336422611872354,26.984844436645506,1.7986325091123583,10.00226556301117,97.4526628112793,0.0
2022-05-01 07:50:00,8.0,16.5,16.2,20.5,10.7,4.527,8.522445000000001,16.2993,43.7609,7.222222222222222,2.8333333333333335,50.777777777777786,0.0,90.72222222222223,6.888888888888888,1021.0,74.55555555555556,6.222222222222222,3.8333333333333335,2.0,,439.96373894351655,2.199626612020078,109.8588767542004,27.504507303237915,26.88767015139262,1.7268409156799316,10.00186068534851,107.2062405904134,0.0
2022-05-01 08:00:00,8.2,16.5,16.3,20.5,10.8,4.53,7.6869950000000005,17.226599999999998,41.826499999999996,7.333333333333333,3.0,43.66666666666667,0.0,90.33333333333333,7.333333333333333,1021.0,74.33333333333333,6.333333333333333,4.0,2.0,,435.166723429362,2.1804708057035835,113.675464773232,27.669520168304444,26.807762571970624,1.7008845599492388,10.001297659873963,110.34528875986734,0.0
2022-05-01 08:10:00,8.3,16.5,16.4,20.5,10.9,4.528,7.518661111111111,17.866888888888887,40.51433333333333,7.444444444444445,3.166666666666667,36.55555555555556,0.0,89.94444444444444,7.777777777777778,1021.0,74.11111111111111,6.444444444444445,4.166666666666667,2.0,,438.85528333992795,2.10735314599875,114.31540176283843,27.819727344512938,26.746814247767134,1.6928959772984187,9.99940330028534,109.96516634623211,0.0
2022-05-01 08:20:00,8.3,16.6,16.6,20.5,11.0,4.511,7.213285000000001,18.6078,39.8857,7.555555555555555,3.3333333333333335,29.444444444444443,0.0,89.55555555555556,8.222222222222221,1021.0,73.88888888888889,6.555555555555555,4.333333333333334,2.0,,440.1340787970883,2.10039847593523,112.95679599955932,27.98343600591024,26.695158106486,1.5998841216166813,9.998557035128275,108.44222376505533,0.0
2022-05-01 08:30:00,8.5,16.7,16.7,20.5,11.1,4.528,6.995010000000001,19.2988,39.4892,7.666666666666666,3.5,22.333333333333343,0.0,89.16666666666667,8.666666666666666,1021.0,73.66666666666667,6.666666666666666,4.5,2.0,,435.7759237670898,2.108542487341805,110.82343167170293,28.176200749079385,26.668309758504233,1.609522667924563,9.997333790461223,110.3898328145345,0.0
2022-05-01 08:40:00,8.8,16.7,16.7,20.5,11.2,4.53,6.691905,19.4615,39.1337,7.777777777777778,3.666666666666667,15.222222222222229,0.0,88.77777777777777,9.11111111111111,1021.0,73.44444444444444,6.777777777777778,4.666666666666667,2.0,,438.08747159409796,2.043388389348984,109.30863132476807,28.364520915766228,26.63325135173693,1.5357962325720187,9.995045499176275,109.75308684802447,0.0
2022-05-01 08:50:00,9.2,16.8,16.9,20.5,11.5,4.511,6.47959,19.6339,38.8801,7.888888888888889,3.8333333333333335,8.111111111111114,0.0,88.38888888888889,9.555555555555555,1021.0,73.22222222222223,6.888888888888889,4.833333333333334,2.0,,437.3428557156968,2.074427912444045,111.34791107457909,28.57462964693705,26.58483288447062,1.650603212316831,9.993950845400493,113.215688234965,0.0
2022-05-01 09:00:00,9.2,16.9,17.0,20.5,11.7,4.504,5.99696,20.0315,38.5745,8.0,4.0,1.0,0.0,88.0,10.0,1021.0,73.0,7.0,5.0,2.0,,433.7594622802734,2.040017866613501,110.99464305640613,28.770500329335533,26.521510620117187,1.4470319040616353,9.991361031532287,110.55748781840006,0.0
2022-05-01 09:10:00,9.2,16.9,17.0,20.5,11.6,4.524,5.588615,20.2044,38.1842,8.222222222222221,4.111111111111111,2.0555555555555554,0.005555555555555556,87.16666666666667,10.0,1020.8888888888889,73.5,7.0,5.166666666666667,2.0555555555555554,,432.462897356406,1.9366242400906182,108.96273416982532,28.962498807907103,26.438156363169355,1.4510715003808339,9.990746954282125,111.42156331380208,0.0
2022-05-01 09:20:00,9.3,17.0,17.1,20.5,11.7,4.518,5.26115,20.157400000000003,38.6012,8.444444444444445,4.222222222222222,3.111111111111111,0.011111111111111112,86.33333333333333,10.0,1020.7777777777778,74.0,7.0,5.333333333333333,2.111111111111111,,434.3893445841471,1.867140410188901,108.61493894738666,29.168471597035726,26.36724131266276,1.4870629922548928,9.990029085477193,110.32237950642904,0.0
2022-05-01 09:30:00,9.7,17.1,17.2,20.6,12.0,4.522,4.63161,20.4319,40.3309,8.666666666666666,4.333333333333333,4.166666666666667,0.01666666666666667,85.5,10.0,1020.6666666666666,74.5,7.0,5.5,2.1666666666666665,,426.2526157037143,1.9279410092035927,109.13261597951252,29.35600195660617,26.259182077887278,1.4038245175005308,9.990627931584426,115.87631600385154,0.0
2022-05-01 09:40:00,9.8,17.3,17.3,20.6,12.3,4.516,4.536614999999999,19.6129,41.767,8.88888888888889,4.444444444444445,5.222222222222222,0.022222222222222223,84.66666666666667,10.0,1020.5555555555555,75.0,7.0,5.666666666666667,2.2222222222222223,,428.2903913370768,1.9115961674478767,109.43929954787431,29.54002849260966,26.150986531575523,1.4608189467589061,9.989581400553385,116.4293263498942,0.0
2022-05-01 09:50:00,10.2,17.3,17.4,20.7,12.4,4.505,4.346525,20.2655,42.6243,9.11111111111111,4.555555555555555,6.277777777777778,0.02777777777777778,83.83333333333333,10.0,1020.4444444444445,75.5,7.0,5.833333333333333,2.2777777777777777,,432.28702586908446,1.812205866821068,113.45540408463128,29.670241928778058,26.02845046027762,1.4087877133667797,9.99092265569447,118.28944566070057,0.0
2022-05-01 10:00:00,10.5,17.5,17.5,20.7,12.6,4.53,4.97183,19.5962,43.070100000000004,9.333333333333334,4.666666666666667,7.333333333333334,0.03333333333333334,83.0,10.0,1020.3333333333334,76.0,7.0,6.0,2.3333333333333335,,429.97812475445625,1.7954986013968786,112.23753962198893,29.776606737772624,25.935176073710124,1.4970927236477534,9.992052017847698,105.75448348999024,0.0
2022-05-01 10:10:00,10.9,17.7,17.7,20.8,13.1,4.52,5.002750000000001,19.0675,43.180899999999994,9.555555555555555,4.777777777777778,8.38888888888889,0.038888888888888896,82.16666666666667,10.0,1020.2222222222222,76.5,7.0,6.166666666666667,2.388888888888889,,426.8372505696615,1.855173219725237,117.64271507090768,29.854262480970288,25.85261166718488,1.4614204966077389,9.995558572649305,114.32537664465565,0.0
2022-05-01 10:20:00,11.3,17.8,17.9,20.9,13.3,4.539,4.4753799999999995,19.3305,43.2241,9.777777777777779,4.888888888888889,9.444444444444445,0.044444444444444446,81.33333333333333,10.0,1020.1111111111111,77.0,7.0,6.333333333333334,2.4444444444444446,,429.6840615774571,1.8878988126913707,112.54998786473679,29.888490467071534,25.803155345916746,1.4838151757915816,9.995853142738342,100.09907491048178,0.0
2022-05-01 10:30:00,11.7,18.1,18.1,20.9,13.8,4.513,4.560195,19.8322,43.1805,10.0,5.0,10.5,0.05,80.5,10.0,1020.0,77.5,7.0,6.5,2.5,,429.5029162597656,1.7969247138298166,115.70903831912975,29.902295640309653,25.76832060496012,1.5189681080977122,9.996593457857767,106.39002494812011,0.0
2022-05-01 10:40:00,11.2,18.0,18.1,21.0,13.5,4.522,5.02713,18.4194,43.0753,10.222222222222221,5.111111111111111,11.555555555555555,0.05555555555555556,79.66666666666667,10.0,1019.8888888888889,78.0,7.0,6.666666666666667,2.5555555555555554,,433.7304826863607,1.89020527780056,108.77144064585369,29.90977446769756,25.758047066099657,1.4643134818213885,9.996020915443129,110.48735060332251,0.0
2022-05-01 10:50:00,11.4,18.1,18.1,21.0,13.6,4.528,5.59063,18.2714,43.5205,10.444444444444445,5.222222222222222,12.61111111111111,0.061111111111111116,78.83333333333333,10.0,1019.7777777777778,78.5,7.0,6.833333333333334,2.611111111111111,,431.73994434225153,1.9074605810440193,104.4515534604606,29.918313716252648,25.725661808649697,1.5226151444514593,9.995089987119039,107.29581035614015,0.0
2022-05-01 11:00:00,12.3,18.3,18.3,21.1,14.1,4.538,5.878159999999999,19.3701,43.8589,10.666666666666666,5.333333333333333,13.666666666666668,0.06666666666666668,78.0,10.0,1019.6666666666666,79.0,7.0,7.0,2.6666666666666665,,427.45530375162764,2.0540503708218454,110.44785771580067,29.919535799026487,25.7068413511912,1.5303818426529567,9.996163835525513,110.38931007385254,0.0
2022-05-01 11:10:00,12.5,18.4,18.5,21.1,14.3,4.519,6.085435,19.4901,43.8856,10.88888888888889,5.444444444444445,14.722222222222223,0.07222222222222223,77.16666666666667,10.0,1019.5555555555555,79.5,7.0,7.166666666666667,2.7222222222222223,,424.9477421867984,2.0480764286127466,110.44933317281432,29.919037510553995,25.684748859405516,1.609336053331693,9.99633035182953,111.10597019195556,0.0
2022-05-01 11:20:00,12.5,18.5,18.5,21.1,14.4,4.51,6.2335650000000005,19.090600000000002,43.6865,11.11111111111111,5.555555555555555,15.777777777777779,0.07777777777777779,76.33333333333333,10.0,1019.4444444444445,80.0,7.0,7.333333333333334,2.7777777777777777,,423.9590076700846,2.1219296544790267,108.43819100697836,29.910327431360884,25.682045084635416,1.6086113893985747,9.99639884630839,110.40927277882895,0.0
2022-05-01 11:30:00,12.8,18.7,18.7,21.2,14.8,4.509,6.219405,18.8883,43.6089,11.333333333333332,5.666666666666666,16.833333333333336,0.08333333333333334,75.5,10.0,1019.3333333333334,80.5,7.0,7.5,2.833333333333333,,423.47780507405594,2.3078600551920423,104.3256590654621,29.909765914281206,25.673105481465655,1.5200605988502502,9.996970456441243,108.35411244710288,0.0
2022-05-01 11:40:00,12.9,18.7,18.7,21.2,14.8,4.516,5.735559090909091,19.046181818181818,43.57990909090909,11.555555555555555,5.777777777777778,17.88888888888889,0.08888888888888889,74.66666666666667,10.0,1019.2222222222222,81.0,7.0,7.666666666666667,2.888888888888889,,422.900010263728,2.2489527884546647,107.08927644934359,29.912524000803632,25.669588613510133,1.6389259550968807,9.998192982673645,109.11278406778972,0.0
2022-05-01 11:50:00,13.3,18.7,18.8,21.2,14.9,4.533,5.447925,19.5412,43.4341,11.777777777777779,5.888888888888889,18.944444444444446,0.09444444444444446,73.83333333333333,10.0,1019.1111111111111,81.5,7.0,7.833333333333334,2.9444444444444446,,417.33239096805966,2.1489690538988278,107.14648368124236,29.936187814076742,25.644270168940228,1.540514174103737,10.000758474667867,108.74079250335694,0.0
2022-05-01 12:00:00,13.0,18.9,19.0,21.2,15.2,4.52,5.19236,19.6767,43.3283,12.0,6.0,20.0,0.1,73.0,10.0,1019.0,82.0,7.0,8.0,3.0,,417.0762057495117,2.2445811556119706,107.31210212298033,29.953956077971746,25.60941927508578,1.6222024086818017,10.002303906711724,109.22673851701079,0.0
2022-05-01 12:10:00,12.9,18.6,18.7,21.2,14.7,4.527,5.353,18.9454,43.1617,12.055555555555555,6.166666666666667,21.166666666666668,0.10555555555555556,72.77777777777777,9.944444444444445,1018.8888888888889,82.05555555555556,7.055555555555555,8.11111111111111,3.0,,420.121445508935,2.3116328712809557,108.68500334120067,29.965359433492022,25.560428059895834,1.6035838631788892,10.00252681096395,111.74855155944825,0.0
2022-05-01 12:20:00,13.5,18.9,19.0,21.2,15.2,4.508,4.88016,19.4322,43.1094,12.11111111111111,6.333333333333333,22.333333333333332,0.11111111111111112,72.55555555555556,9.88888888888889,1018.7777777777778,82.11111111111111,7.111111111111111,8.222222222222221,3.0,,425.8696027628581,2.3421473024288817,107.56001055399577,29.973693370819092,25.520626365369786,1.6229795331772556,10.001887825773062,105.24888188930156,0.0
2022-05-01 12:30:00,13.5,19.0,19.0,21.2,15.3,4.52,5.170695,19.2426,43.007999999999996,12.166666666666666,6.5,23.5,0.11666666666666667,72.33333333333333,9.833333333333334,1018.6666666666666,82.16666666666667,7.166666666666667,8.333333333333334,3.0,,419.42990544812426,2.3113347106835263,108.09186326172392,29.995210863749186,25.464623896280923,1.588828361928463,10.003397072156272,112.04938237508138,0.0
2022-05-01 12:40:00,13.7,19.0,19.1,21.3,15.5,4.52,5.495385000000001,19.2089,42.8288,12.222222222222221,6.666666666666667,24.666666666666668,0.12222222222222223,72.11111111111111,9.777777777777779,1018.5555555555555,82.22222222222223,7.222222222222222,8.444444444444445,3.0,,418.83169452535697,2.4354114751256795,112.05037930267679,30.0155966473668,25.439907615536548,1.6157165637107493,10.00275603917127,108.41556086368249,0.0
2022-05-01 12:50:00,13.8,19.0,19.1,21.3,15.5,4.517,5.65207,19.4966,42.5403,12.277777777777779,6.833333333333333,25.833333333333332,0.1277777777777778,71.88888888888889,9.722222222222221,1018.4444444444445,82.27777777777777,7.277777777777778,8.555555555555555,3.0,,418.045358325476,2.3138959961186694,110.07467823890643,30.053971198399864,25.389378741582235,1.637540372610092,10.003925073941549,111.05557975769042,0.0
2022-05-01 13:00:00,14.2,19.1,19.1,21.3,15.7,4.516,5.002115,19.265700000000002,42.3786,12.333333333333334,7.0,27.0,0.13333333333333336,71.66666666666667,9.666666666666666,1018.3333333333334,82.33333333333333,7.333333333333333,8.666666666666666,3.0,,424.3437219589058,2.3779071278592285,108.11171478918043,30.076769793828326,25.349508577982583,1.6360422881444296,10.00057288646698,110.3157974624634,0.0
2022-05-01 13:10:00,14.5,19.4,19.4,21.3,16.3,4.531,4.9106250000000005,19.528100000000002,42.2834,12.38888888888889,7.166666666666667,28.166666666666664,0.1388888888888889,71.44444444444444,9.61111111111111,1018.2222222222222,82.38888888888889,7.388888888888889,8.777777777777779,3.0,,418.6283696317125,2.369186571253895,111.26171149754927,30.114921394983924,25.27322823206584,1.5744579895337423,10.000317438443501,110.58535952250163,0.0
2022-05-01 13:20:00,14.7,19.5,19.5,21.3,16.4,4.528,5.03276,19.3888,42.2059,12.444444444444445,7.333333333333334,29.333333333333336,0.14444444444444446,71.22222222222223,9.555555555555555,1018.1111111111111,82.44444444444444,7.444444444444445,8.88888888888889,3.0,,420.49202199300134,2.3526287156107735,110.51407340443066,30.13437768071076,25.20034417261843,1.6893929100981175,10.000168878628257,108.89196073813517,0.0
2022-05-01 13:30:00,14.3,19.4,19.5,21.3,16.2,4.537,4.902984999999999,18.5912,42.2238,12.5,7.5,30.5,0.15000000000000002,71.0,9.5,1018.0,82.5,7.5,9.0,3.0,,422.54570765703573,2.271499248254771,111.59373384357173,30.16166955629985,25.165204327901204,1.6811753664414089,9.998922470410665,109.88403593699135,0.0
2022-05-01 13:40:00,14.7,19.4,19.5,21.3,16.2,4.518,4.818735,17.5036,42.35,12.555555555555555,7.666666666666667,31.666666666666664,0.15555555555555556,70.77777777777777,9.444444444444445,1017.8888888888889,82.55555555555556,7.555555555555555,9.11111111111111,3.0,,418.8192376217897,2.3454565362135567,109.99027820587159,30.185595137799375,25.06454829002339,1.7137234848737717,10.001262393623103,105.32773622773384,0.0
2022-05-01 13:50:00,15.2,19.6,19.6,21.3,16.6,4.524,4.65396,18.072,42.5907,12.61111111111111,7.833333333333334,32.833333333333336,0.16111111111111112,70.55555555555556,9.38888888888889,1017.7777777777778,82.61111111111111,7.611111111111111,9.222222222222221,3.0,,414.4556279675714,2.2453806489975436,109.23162114569023,30.30358180681865,24.887914667129515,1.8256538305679957,10.011380449930828,102.71966331481933,0.0
2022-05-01 14:00:00,15.6,19.8,19.8,21.4,17.1,4.516,4.46329,18.725900000000003,42.7287,12.666666666666666,8.0,34.0,0.16666666666666669,70.33333333333333,9.333333333333334,1017.6666666666666,82.66666666666667,7.666666666666667,9.333333333333334,3.0,,417.44166170668325,2.397275801139363,106.42468994485458,30.551471439997357,24.688273089726767,1.6596087314685186,10.011453653971355,160.83943926493328,0.0
2022-05-01 14:10:00,15.4,19.7,19.8,21.4,16.9,4.51,4.2019150000000005,18.0266,42.668099999999995,12.722222222222221,8.166666666666668,35.166666666666664,0.17222222222222222,70.11111111111111,9.277777777777779,1017.5555555555555,82.72222222222223,7.722222222222222,9.444444444444445,3.0,,420.21593563035987,2.191824885650543,109.53026467533434,31.22743933302457,24.214627168738776,1.6127265840312823,9.990903212255468,169.4101937789083,0.0
2022-05-01 14:20:00,15.4,19.7,19.7,21.4,16.7,4.521,3.8917699999999997,17.550800000000002,42.6315,12.777777777777779,8.333333333333334,36.33333333333333,0.1777777777777778,69.88888888888889,9.222222222222221,1017.4444444444445,82.77777777777777,7.777777777777778,9.555555555555555,3.0,,422.89929356015966,2.057274986242844,111.2390603723903,31.283721415201818,23.798032360076906,1.533214096625646,9.982739272117616,120.03656737009683,0.0
2022-05-01 14:30:00,15.3,19.9,19.9,21.5,17.1,4.497,3.9585,17.546,42.7091,12.833333333333334,8.5,37.5,0.18333333333333335,69.66666666666667,9.166666666666666,1017.3333333333334,82.83333333333333,7.833333333333333,9.666666666666666,3.0,,423.9627481114179,2.051906795104345,111.37564439137778,31.242015813191735,23.61660325050354,1.5393768829107284,9.982772552172342,118.32136933644612,0.0
2022-05-01 14:40:00,15.6,19.9,19.9,21.5,17.0,4.513,3.8650399999999996,17.6064,42.8799,12.88888888888889,8.666666666666668,38.66666666666667,0.18888888888888888,69.44444444444444,9.11111111111111,1017.2222222222222,82.88888888888889,7.888888888888889,9.777777777777779,3.0,,422.6233286539714,2.158597252483422,104.3878575537299,31.197657512029014,23.546893412272134,1.6204533238212266,9.981453204154969,104.168157081604,0.0
2022-05-01 14:50:00,15.5,19.9,20.0,21.5,17.1,4.544,4.15565,17.4839,43.142700000000005,12.944444444444445,8.833333333333334,39.83333333333333,0.19444444444444448,69.22222222222223,9.055555555555555,1017.1111111111111,82.94444444444444,7.944444444444445,9.88888888888889,3.0,,424.2488914156508,1.9172093789658304,108.92913168891,31.191016555535988,23.488768911205355,1.6720926785534196,9.98577255071838,109.07817344644681,0.0
2022-05-01 15:00:00,15.5,19.9,20.0,21.5,17.1,4.524,4.473145000000001,17.1224,43.3011,13.0,9.0,41.0,0.2,69.0,9.0,1017.0,83.0,8.0,10.0,3.0,,418.0290597709568,2.1094894496599834,111.2137529373169,31.27271216392517,23.412763013839722,1.5214740101496378,9.991248327891032,112.73363484700522,0.0
2022-05-01 15:10:00,16.6,20.2,20.2,21.6,17.9,4.514,4.59263,17.2299,43.3733,12.944444444444445,8.833333333333334,41.77777777777778,0.20555555555555557,69.77777777777777,9.0,1017.0,82.94444444444444,8.11111111111111,9.88888888888889,2.888888888888889,,419.08396555582686,2.113538680224769,114.57367603086482,31.54538098861611,23.246076783247986,1.5438854453244495,9.995473928477594,106.02340559558138,0.0
2022-05-01 15:20:00,17.0,20.3,20.3,21.6,17.9,4.517,4.696025000000001,16.6148,43.4362,12.88888888888889,8.666666666666666,42.55555555555556,0.2111111111111111,70.55555555555556,9.0,1017.0,82.88888888888889,8.222222222222221,9.777777777777779,2.7777777777777777,,418.8742023371554,2.115070895151903,118.25032602838203,31.58073777516683,23.083488836288453,1.5258733648061753,9.999445786476135,104.39470841725668,0.0
2022-05-01 15:30:00,17.4,20.6,20.6,21.6,18.6,4.507,4.4558599999999995,16.630699999999997,43.554500000000004,12.833333333333334,8.5,43.333333333333336,0.21666666666666667,71.33333333333333,9.0,1017.0,82.83333333333333,8.333333333333334,9.666666666666666,2.6666666666666665,,422.5975230916341,2.104380001425743,111.31920895894368,31.58151454925537,23.001208254496255,1.5621467914183935,10.002592430114747,110.07021415710449,0.0
2022-05-01 15:40:00,16.0,20.2,20.3,21.6,17.6,4.539,4.32299,16.486700000000003,43.6788,12.777777777777779,8.333333333333334,44.111111111111114,0.22222222222222224,72.11111111111111,9.0,1017.0,82.77777777777777,8.444444444444445,9.555555555555555,2.5555555555555554,,423.0673394775391,2.0872337067261926,106.54429703944147,31.612284689574942,22.96251791901927,1.6026294486346793,9.999647373684116,118.09131340381228,0.0
2022-05-01 15:50:00,16.1,20.3,20.4,21.6,17.9,4.522,4.068795,16.562199999999997,43.783,12.722222222222221,8.166666666666666,44.888888888888886,0.22777777777777777,72.88888888888889,9.0,1017.0,82.72222222222223,8.555555555555555,9.444444444444445,2.4444444444444446,,423.847753092448,2.1488307347270728,108.99983499731722,31.63438775062561,22.93211471557617,1.6248137525717419,9.993821263313293,112.01085796356202,0.0
2022-05-01 16:00:00,16.2,20.2,20.2,21.6,17.6,4.515,3.9344900000000003,16.6923,43.8322,12.666666666666666,8.0,45.666666666666664,0.23333333333333334,73.66666666666667,9.0,1017.0,82.66666666666667,8.666666666666666,9.333333333333334,2.3333333333333335,,423.6527385457357,2.0621434036890665,111.07840202331542,31.71494671503703,22.880787668228148,1.6168123322725296,9.99371718565623,109.19707772572835,0.0
2022-05-01 16:10:00,17.2,20.4,20.3,21.6,18.1,4.523,3.9218050000000004,16.4921,43.7953,12.61111111111111,7.833333333333333,46.44444444444444,0.2388888888888889,74.44444444444444,9.0,1017.0,82.61111111111111,8.777777777777779,9.222222222222221,2.2222222222222223,,423.06678818275185,2.0486342133606894,109.09192845985714,31.973253097273613,22.753601051549445,1.436651408838444,9.99677484512329,108.82495384112083,0.0
2022-05-01 16:20:00,16.0,20.2,20.2,21.6,17.7,4.524,3.766415,16.6385,43.744600000000005,12.555555555555555,7.666666666666666,47.22222222222222,0.24444444444444444,75.22222222222223,9.0,1017.0,82.55555555555556,8.88888888888889,9.11111111111111,2.111111111111111,,431.90455280873965,2.1066842369844685,110.78856562468965,32.19392941157023,22.535268354415894,1.5332487565279007,9.995135761896769,108.85356581370036,0.0
2022-05-01 16:30:00,16.1,20.2,20.1,21.6,17.6,4.508,3.7772149999999995,16.5708,43.711,12.5,7.5,48.0,0.25,76.0,9.0,1017.0,82.5,9.0,9.0,2.0,,428.65793253580733,1.9503691166134203,111.60256653413936,32.22955273112312,22.35152338851345,1.5815384313724732,9.993022828466906,110.08388833697377,0.0
2022-05-01 16:40:00,15.7,20.0,20.0,21.6,17.3,4.523,4.20645,16.454,43.5901,12.444444444444445,7.333333333333333,48.77777777777778,0.25555555555555554,76.77777777777777,9.0,1017.0,82.44444444444444,9.11111111111111,8.88888888888889,1.8888888888888888,,425.1399385404038,2.074410180250804,111.82348224639892,32.21480569203695,22.25177523612976,1.5809939416249592,9.992057588895161,109.25516745249429,0.0
2022-05-01 16:50:00,15.8,20.1,20.0,21.6,17.4,4.524,4.129455,16.4297,43.3305,12.38888888888889,7.166666666666666,49.55555555555556,0.2611111111111111,77.55555555555556,9.0,1017.0,82.38888888888889,9.222222222222221,8.777777777777779,1.777777777777778,,423.85754292805996,2.0358701451383743,111.5888566837203,32.264511513840304,22.215127099459288,1.5583139967136694,9.99084897283648,110.43801609351988,0.0
2022-05-01 17:00:00,16.5,20.2,20.1,21.5,17.8,4.528,4.390935000000001,16.2084,43.2487,12.333333333333334,7.0,50.333333333333336,0.26666666666666666,78.33333333333333,9.0,1017.0,82.33333333333333,9.333333333333334,8.666666666666666,1.6666666666666667,,422.36808854026356,2.0060357545728738,111.01544572625457,32.19963600794474,22.203163963953653,1.5350311183929444,9.99155269463857,108.43371819814047,0.0
2022-05-01 17:10:00,16.3,20.2,20.1,21.5,17.7,4.519,4.681435,16.1428,43.2861,12.277777777777779,6.833333333333333,51.111111111111114,0.2722222222222222,79.11111111111111,9.0,1017.0,82.27777777777777,9.444444444444445,8.555555555555555,1.5555555555555556,,418.6389833507319,2.0782100912440296,112.35118967023948,32.10293571472168,22.23769200325012,1.5624856265385945,9.993840912183126,110.26171998341879,0.0
2022-05-01 17:20:00,16.4,20.3,20.1,21.6,17.9,4.531,4.272460000000001,15.869,43.3485,12.222222222222221,6.666666666666666,51.888888888888886,0.2777777777777778,79.88888888888889,9.0,1017.0,82.22222222222223,9.555555555555555,8.444444444444445,1.4444444444444444,,418.46101318359376,1.9128595234950385,111.04533266703288,32.00439730076191,22.316355052020377,1.4861443135647174,9.993480214186704,109.25115489105058,0.0
2022-05-01 17:30:00,15.7,20.0,19.8,21.6,17.3,4.505,4.21995,15.852799999999998,43.4197,12.166666666666666,6.5,52.666666666666664,0.2833333333333333,80.66666666666667,9.0,1017.0,82.16666666666667,9.666666666666666,8.333333333333334,1.3333333333333335,,419.1036401753042,1.9491144021183757,107.65484081591589,31.915132169723513,22.420110632578535,1.5565881558259327,9.995910736719768,109.31933245340983,0.0
2022-05-01 17:40:00,15.7,20.0,19.8,21.6,17.3,4.528,3.9534350000000003,15.84,43.5067,12.11111111111111,6.333333333333333,53.44444444444444,0.28888888888888886,81.44444444444444,9.0,1017.0,82.11111111111111,9.777777777777779,8.222222222222221,1.2222222222222223,,419.13649556477867,2.028315963213053,105.78781488256939,31.832470022889435,22.51298633492058,1.4732983038236536,9.998589564203565,109.33544740854066,0.0
2022-05-01 17:50:00,15.5,19.9,19.6,21.5,17.1,4.51,4.344955000000001,15.6718,43.591899999999995,12.055555555555555,6.166666666666666,54.22222222222222,0.29444444444444445,82.22222222222223,9.0,1017.0,82.05555555555556,9.88888888888889,8.11111111111111,1.1111111111111112,,422.29550261398845,1.9173531058447508,111.78132091069627,31.771593885421755,22.589458754857382,1.5966006302833557,10.000317648251851,109.30914435068766,0.0
2022-05-01 18:00:00,15.9,20.0,19.7,21.5,17.3,4.529,4.29675,15.5317,43.6597,12.0,6.0,55.0,0.3,83.0,9.0,1017.0,82.0,10.0,8.0,1.0,,417.4704987168586,2.0080817336719585,112.1305176615311,31.721835241317752,22.65297216097514,1.5456612445910771,10.001727186838785,110.94742912292482,0.0
2022-05-01 18:10:00,16.0,20.0,19.7,21.5,17.4,4.534,3.773035,15.310400000000001,43.7621,11.722222222222221,5.888888888888889,58.05555555555556,0.2833333333333333,83.61111111111111,9.055555555555555,1017.1111111111111,78.66666666666667,9.777777777777779,8.055555555555555,1.0,,419.8676284790039,2.112295482492043,114.5362589845819,31.671026621281776,22.721092628312242,1.4925980094026348,10.001398402458983,111.60982986179206,0.0
2022-05-01 18:20:00,16.5,20.2,19.9,21.5,17.8,4.521,3.58928,15.001900000000001,44.1165,11.444444444444445,5.777777777777778,61.111111111111114,0.26666666666666666,84.22222222222223,9.11111111111111,1017.2222222222222,75.33333333333333,9.555555555555555,8.11111111111111,1.0,,416.2464155946929,2.1715487892344845,112.6560046597928,31.59814057032267,22.785040562947593,1.5050895663102468,10.0012424437205,109.601631787618,0.0
2022-05-01 18:30:00,16.3,20.2,19.9,21.5,17.7,4.52,3.5528350000000004,14.946700000000002,44.370400000000004,11.166666666666666,5.666666666666667,64.16666666666667,0.25,84.83333333333333,9.166666666666666,1017.3333333333334,72.0,9.333333333333334,8.166666666666666,1.0,,414.4851430257161,1.9813276524934391,111.45230958001089,31.490292141919575,22.854979508561517,1.5348940385332526,10.000514047966629,109.82554694587415,0.0
2022-05-01 18:40:00,15.9,20.2,19.9,21.6,17.5,4.528,3.257385,14.735800000000001,44.5203,10.88888888888889,5.555555555555555,67.22222222222223,0.23333333333333334,85.44444444444444,9.222222222222221,1017.4444444444445,68.66666666666667,9.11111111111111,8.222222222222221,1.0,,412.0261247937433,1.8740254060427346,105.46461243947347,31.387783403396604,22.93549685796102,1.4710880025227864,10.001514654159546,107.97024262746174,0.0
2022-05-01 18:50:00,16.2,20.1,19.8,21.6,17.5,4.535,3.31291,13.9195,44.6144,10.61111111111111,5.444444444444445,70.27777777777777,0.21666666666666667,86.05555555555556,9.277777777777779,1017.5555555555555,65.33333333333333,8.88888888888889,8.277777777777779,1.0,,412.6952260896529,1.8280596996599674,110.24598678287138,31.253597342173258,23.017395537694295,1.4737156862020493,10.001927633285522,108.87004858652752,0.0
2022-05-01 19:00:00,16.1,20.2,19.9,21.6,17.6,4.52,3.72157,13.583000000000002,44.7278,10.333333333333334,5.333333333333333,73.33333333333334,0.19999999999999998,86.66666666666667,9.333333333333334,1017.6666666666666,62.0,8.666666666666666,8.333333333333334,1.0,,412.7577307128907,1.9269727525973726,112.79580859750004,31.12642849906546,23.104505776212516,1.5704576174450702,10.001696395691628,108.67459328531568,0.0
2022-05-01 19:10:00,15.9,20.1,19.8,21.6,17.4,4.514,4.03341,13.670600000000002,44.8817,10.055555555555555,5.222222222222222,76.38888888888889,0.18333333333333332,87.27777777777777,9.38888888888889,1017.7777777777778,58.66666666666667,8.444444444444445,8.38888888888889,1.0,,417.58165615388714,1.7885286808822116,114.05230820822851,31.005631039937338,23.195792373021444,1.6323595112562181,10.004026204744974,107.35028235117595,0.0
2022-05-01 19:20:00,15.9,20.2,19.9,21.6,17.5,4.521,3.6167749999999996,13.785300000000001,45.005900000000004,9.777777777777779,5.111111111111111,79.44444444444444,0.16666666666666666,87.88888888888889,9.444444444444445,1017.8888888888889,55.33333333333333,8.222222222222221,8.444444444444445,1.0,,418.6113192749023,1.8686094971767253,111.13587714243745,30.90812158496002,23.286498579327525,1.5335418283222801,10.005491092061735,107.95307171368208,0.0
2022-05-01 19:30:00,15.7,20.0,19.7,21.6,17.2,4.512,3.84493,13.9934,45.044799999999995,9.5,5.0,82.5,0.15,88.5,9.5,1018.0,52.0,8.0,8.5,1.0,,419.2928916527759,1.8417826947721383,107.70604112722106,30.80428476969401,23.352497555414836,1.3805323740839959,10.006146314938864,106.54620867411295,0.0
2022-05-01 19:40:00,15.5,17.9,17.6,21.5,19.9,4.185,4.090695,13.801599999999999,45.039699999999996,9.222222222222221,4.888888888888889,85.55555555555556,0.13333333333333333,89.11111111111111,9.555555555555555,1018.1111111111111,48.666666666666664,7.777777777777778,8.555555555555555,1.0,,423.44561470119436,2.0331380734335904,106.15720028333071,30.710243664413202,23.39982116110338,1.4648678161423714,10.008756586658498,104.26755970438974,0.0
2022-05-01 19:50:00,15.4,18.5,18.2,21.4,18.7,4.192,4.12575,13.6628,45.0062,8.944444444444445,4.777777777777778,88.61111111111111,0.11666666666666667,89.72222222222223,9.61111111111111,1018.2222222222222,45.333333333333336,7.555555555555555,8.61111111111111,1.0,,421.69070933024085,1.97367724072125,111.67880208117813,30.644123013814287,23.426493682861327,1.6504892299572629,10.015411216417949,102.90039202372233,0.0
2022-05-01 20:00:00,15.2,18.8,18.4,21.3,18.3,4.229,4.477835000000001,13.7624,45.045300000000005,8.666666666666668,4.666666666666667,91.66666666666667,0.09999999999999998,90.33333333333333,9.666666666666666,1018.3333333333334,42.0,7.333333333333334,8.666666666666666,1.0,,423.6815342589631,1.8818015464247957,109.87112653764628,30.5593737309878,23.43743046103931,1.6544864315250531,10.02509679588464,101.09559369905398,0.0
2022-05-01 20:10:00,15.5,19.2,18.7,21.3,18.0,4.234,4.304965,13.3114,44.9863,8.38888888888889,4.555555555555555,94.72222222222223,0.08333333333333331,90.94444444444444,9.722222222222221,1018.4444444444445,38.666666666666664,7.111111111111111,8.722222222222221,1.0,,428.8086968818752,1.9374934144814808,114.04472132364909,30.499521792729695,23.469226586023968,1.61943505247434,10.029415168762208,104.54722765604654,0.0
2022-05-01 20:20:00,14.8,19.2,18.6,21.3,17.6,4.268,4.334185,12.7355,44.7142,8.11111111111111,4.444444444444445,97.77777777777777,0.06666666666666665,91.55555555555556,9.777777777777779,1018.5555555555555,35.333333333333336,6.888888888888889,8.777777777777779,1.0,,433.6991456411077,2.0734459752383207,112.62481351453705,30.450479826067316,23.516227805601442,1.641031440854724,10.026706820420229,107.91681803135273,0.0
2022-05-01 20:30:00,14.9,19.4,18.6,21.3,17.3,4.281,4.446025000000001,12.1576,44.6308,7.833333333333334,4.333333333333334,100.83333333333334,0.04999999999999999,92.16666666666667,9.833333333333334,1018.6666666666666,32.0,6.666666666666667,8.833333333333334,1.0,,429.40129553433127,2.109266629788162,111.71960508120262,30.39458937327067,23.565473229090372,1.5931661699215571,10.023266345659891,109.52734367370606,0.0
2022-05-01 20:40:00,14.3,19.3,18.5,21.2,16.9,4.256,4.682755,11.7944,44.6531,7.555555555555556,4.222222222222222,103.88888888888889,0.033333333333333326,92.77777777777777,9.88888888888889,1018.7777777777778,28.666666666666664,6.444444444444445,8.88888888888889,1.0,,431.95229563395185,1.9537170508487076,108.8180791322525,30.334823830922442,23.60620235125224,1.6642668704191845,10.020964120229085,107.84038279215494,0.0
2022-05-01 20:50:00,14.3,19.3,18.5,21.2,16.6,4.286,4.753755,11.382000000000001,44.7347,7.277777777777779,4.111111111111111,106.94444444444446,0.016666666666666663,93.38888888888889,9.944444444444445,1018.8888888888889,25.333333333333336,6.222222222222222,8.944444444444445,1.0,,429.6126568428128,2.075601231772347,107.35709762961179,30.246833355908837,23.623945991328505,1.7644821962469917,10.017438544497463,107.75728356304064,0.0
2022-05-01 21:00:00,13.4,19.1,18.2,21.2,15.9,4.318,4.97872,11.326600000000001,44.934000000000005,7.0,4.0,110.0,0.0,94.0,10.0,1019.0,22.0,6.0,9.0,1.0,,427.9885810343424,2.0550833646894175,108.20219332183149,30.1765246963501,23.628543809254964,1.6298852781454722,10.014183031717938,109.64737366994223,0.0
2022-05-01 21:10:00,13.6,19.1,18.3,21.2,15.7,4.408,5.09574,11.1936,45.327999999999996,6.888888888888889,4.0,110.38888888888889,0.0,94.0,10.0,1019.0,25.166666666666668,5.888888888888889,9.0,1.0,,431.3393009896114,2.032019234761006,109.71676533025536,30.121662526782092,23.629332016804177,1.7188007045150453,10.008442699974351,112.67487134235152,0.0
2022-05-01 21:20:00,13.8,19.1,18.3,21.1,15.6,4.447,5.2251449999999995,11.445,45.564,6.777777777777778,4.0,110.77777777777777,0.0,94.0,10.0,1019.0,28.333333333333332,5.777777777777778,9.0,1.0,,432.33055148420664,2.110992174424694,110.3710782976743,30.05608496983846,23.630739326477048,1.7856087464094164,10.006526888211567,108.80287954966226,0.0
2022-05-01 21:30:00,13.7,19.0,18.5,21.1,15.6,4.481,5.391125000000001,11.4632,45.69,6.666666666666667,4.0,111.16666666666667,0.0,94.0,10.0,1019.0,31.5,5.666666666666667,9.0,1.0,,431.05598083496096,2.0112688132127126,112.30755065917967,29.985299971898392,23.653711840311686,1.7128681989510857,10.002891516685485,113.88676233927409,0.0
2022-05-01 21:40:00,13.5,18.9,18.5,21.1,15.4,4.504,5.361555,10.9638,45.7265,6.555555555555555,4.0,111.55555555555556,0.0,94.0,10.0,1019.0,34.666666666666664,5.555555555555555,9.0,1.0,,429.48212435316765,2.129533533763751,112.18284075979459,29.93353615458546,23.676152504519685,1.7040462818692945,9.99947715191242,110.48166513411725,0.0
2022-05-01 21:50:00,13.4,18.9,18.5,21.1,15.3,4.53,5.2817799999999995,11.113,45.7675,6.444444444444445,4.0,111.94444444444444,0.0,94.0,10.0,1019.0,37.83333333333333,5.444444444444445,9.0,1.0,,429.7090030749091,2.251994837822214,113.896883513456,29.896986128489175,23.688738028208412,1.6265102541446688,9.997132948239644,113.92979316711425,0.0
2022-05-01 22:00:00,13.2,18.8,18.4,21.1,15.1,4.538,5.41718,10.7102,45.7981,6.333333333333333,4.0,112.33333333333333,0.0,94.0,10.0,1019.0,41.0,5.333333333333333,9.0,1.0,,427.9507457478841,2.3060109930018244,108.14917522365764,29.854784425099687,23.69957449595133,1.6849433169762293,9.994765181541442,108.89131430308025,0.0
2022-05-01 22:10:00,12.5,18.5,18.1,21.0,14.5,4.514,5.458875,10.3233,45.8306,6.222222222222222,4.0,112.72222222222223,0.0,94.0,10.0,1019.0,44.166666666666664,5.222222222222222,9.0,1.0,,429.10833875634205,2.287031703722679,108.14344941801944,29.7864605140686,23.709360726674397,1.8422981929779052,9.996971621513367,110.58907094319662,0.0
2022-05-01 22:20:00,13.0,18.6,18.2,21.0,14.8,4.528,6.878955,10.478,45.9135,6.111111111111111,4.0,113.11111111111111,0.0,94.0,10.0,1019.0,47.33333333333333,5.111111111111111,9.0,1.0,,421.7851077270508,2.254956042547684,108.13698728205796,29.731425046920776,23.72624693552653,1.8053981689612073,9.995684518814087,109.02247493743896,0.0
2022-05-01 22:30:00,12.2,18.4,18.0,21.0,14.2,4.547,5.170145,10.252500000000001,45.977,6.0,4.0,113.5,0.0,94.0,10.0,1019.0,50.5,5.0,9.0,1.0,,427.4291534213362,2.1592559019017354,109.17164148082841,29.67725973056314,23.729484521574012,1.715742021160699,9.996127867776838,108.39368736329627,0.0
