,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-01 22:40:00,11.9,18.3,17.8,21.0,14.0,4.539,5.0529850000000005,10.3905,46.011700000000005,5.888888888888889,4.0,113.88888888888889,0.0,94.0,10.0,1019.0,53.666666666666664,4.888888888888889,9.0,1.0,,434.90633059096064,2.1497151847983487,114.23000825655663,29.625555992317253,23.729383163887604,1.8012745854752896,9.996939854777786,113.0904005734775,0.0
2022-05-01 22:50:00,11.6,18.1,17.7,21.0,13.8,4.536,4.784275,9.9711,46.0519,5.777777777777778,4.0,114.27777777777777,0.0,94.0,10.0,1019.0,56.83333333333333,4.777777777777778,9.0,1.0,,434.14406972249355,2.067781867741865,110.11656836515093,29.550990018844608,23.726471395492556,1.7931805684169135,9.997387166023255,109.12314562479655,0.0
2022-05-01 23:00:00,11.8,18.1,17.7,20.9,13.7,4.519,4.6386,10.0161,46.0257,5.666666666666667,4.0,114.66666666666667,0.0,94.0,10.0,1019.0,60.0,4.666666666666667,9.0,1.0,,427.48003378330975,2.01620036345754,111.00265008786303,29.48402748743693,23.73419508934021,1.7574446268876394,9.995930724143983,115.78334171295167,0.0
2022-05-01 23:10:00,11.6,18.1,17.7,20.9,13.7,4.527,4.847605,9.7236,46.083,5.555555555555555,4.0,115.05555555555556,0.0,94.0,10.0,1019.0,63.166666666666664,4.555555555555555,9.0,1.0,,423.85512058652677,2.1044098185987794,109.5609358499818,29.42678151870686,23.757832665573705,1.6572556492344277,9.995039116697885,111.90770891304223,0.0
2022-05-01 23:20:00,11.4,18.0,17.7,20.9,13.6,4.54,4.676635,9.6228,46.1728,5.444444444444445,4.0,115.44444444444444,0.0,94.0,10.0,1019.0,66.33333333333333,4.444444444444445,9.0,1.0,,426.7068474324545,2.0006582522392273,111.09516223088497,29.379987812042238,23.78622095425924,1.6938883084058762,9.996319745381673,110.6242860031128,0.0
2022-05-01 23:30:00,11.1,17.9,17.8,20.9,13.4,4.527,4.733235,9.9189,46.258300000000006,5.333333333333334,4.0,115.83333333333333,0.0,94.0,10.0,1019.0,69.5,4.333333333333334,9.0,1.0,,432.9713712038939,1.926069013715464,110.26591657455359,29.324074862798057,23.815103753407794,1.5891850116848947,9.998283301989236,106.86938968658447,0.0
2022-05-01 23:40:00,10.4,17.7,17.7,20.9,12.9,4.53,5.478255,9.8665,46.302,5.222222222222222,4.0,116.22222222222223,0.0,94.0,10.0,1019.0,72.66666666666666,4.222222222222222,9.0,1.0,,434.0651164438533,2.01376455809437,108.89409348460913,29.256982504787338,23.842689979219696,1.6376457863427252,9.998479029988982,116.24182032996839,0.0
2022-05-01 23:50:00,10.3,17.6,17.7,20.8,12.7,4.511,6.022119999999999,10.0929,46.259,5.111111111111111,4.0,116.61111111111111,0.0,94.0,10.0,1019.0,75.83333333333333,4.111111111111111,9.0,1.0,,432.40333404541013,2.168064493270917,110.487034869652,29.17820160547892,23.886037391026814,1.6120421731472014,9.998055446942647,107.32752508799236,0.0
2022-05-02 00:00:00,10.3,17.6,17.8,20.8,12.7,4.522,6.203715,10.0592,46.2861,5.0,4.0,117.0,0.0,94.0,10.0,1019.0,79.0,4.0,9.0,1.0,,433.1011851554082,2.232588488547142,112.60479978184242,29.097967322667444,23.934732767740886,1.5919550476471582,10.000641430219016,109.39743035634358,0.0
2022-05-02 00:10:00,10.2,17.5,17.6,20.8,12.5,4.508,6.2191600000000005,9.833400000000001,46.273399999999995,4.944444444444445,4.0,117.33333333333333,0.0,94.0,9.555555555555555,1018.9444444444445,76.72222222222223,3.9444444444444446,8.944444444444445,1.0,,434.5672455851237,2.3649126227696735,112.74616728464761,29.0247949441274,23.991930055618287,1.660924383997917,9.99947551091512,109.38811102549235,0.0
2022-05-02 00:20:00,10.4,17.6,17.5,20.8,12.7,4.533,6.263165,9.9236,46.3103,4.888888888888889,4.0,117.66666666666667,0.0,94.0,9.11111111111111,1018.8888888888889,74.44444444444444,3.888888888888889,8.88888888888889,1.0,,430.25319054263764,2.1361474265284457,110.57636860475702,28.971210063298543,24.035670143763223,1.6529214165608088,10.001485565503438,108.46057005564371,0.0
2022-05-02 00:30:00,9.8,17.4,17.2,20.8,12.3,4.542,6.29196,9.640699999999999,46.3198,4.833333333333333,4.0,118.0,0.0,94.0,8.666666666666666,1018.8333333333334,72.16666666666667,3.8333333333333335,8.833333333333334,1.0,,430.3723370712105,2.345680629634588,110.78658579831742,28.92673947933593,24.083898898682307,1.6084077085627881,9.999717500796084,113.84741083635008,0.0
2022-05-02 00:40:00,10.0,17.3,17.1,20.7,12.2,4.539,6.45878,9.5807,46.3272,4.777777777777778,4.0,118.33333333333333,0.0,94.0,8.222222222222221,1018.7777777777778,69.88888888888889,3.7777777777777777,8.777777777777779,1.0,,433.8952914428711,2.4872552409212467,109.82211940722277,28.875627005894977,24.118756291071573,1.8319123482704165,10.000799652735392,108.04066346486411,0.0
2022-05-02 00:50:00,9.9,17.3,17.1,20.7,12.3,4.542,6.71973,9.6124,46.3989,4.722222222222222,4.0,118.66666666666667,0.0,94.0,7.777777777777778,1018.7222222222222,67.61111111111111,3.7222222222222223,8.722222222222221,1.0,,434.36135411755794,2.5933652677172323,111.29123527289785,28.81443373044332,24.147328662872315,1.7272388730446497,10.00258013566335,111.85857097625733,0.0
2022-05-02 01:00:00,9.6,17.2,17.0,20.7,12.1,4.511,6.797405,9.1488,46.3334,4.666666666666667,4.0,119.0,0.0,94.0,7.333333333333334,1018.6666666666666,65.33333333333333,3.6666666666666665,8.666666666666666,1.0,,428.82689670255814,2.5643752763096224,113.82885920529986,28.73014029184977,24.184898087183633,1.7248018425703049,10.001207313537597,112.01961043039958,0.0
2022-05-02 01:10:00,9.9,17.3,16.9,20.7,12.2,4.539,6.9332400000000005,9.2713,46.0574,4.611111111111111,4.0,119.33333333333333,0.0,94.0,6.888888888888889,1018.6111111111111,63.05555555555556,3.611111111111111,8.61111111111111,1.0,,428.9796787761819,2.5340537509069607,109.98043538454563,28.669037075980764,24.218882598720615,1.6329989333133228,10.002950145429601,113.6771361541748,0.0
2022-05-02 01:20:00,10.1,17.2,16.8,20.6,12.2,4.543,7.107835,9.7745,45.9605,4.555555555555555,4.0,119.66666666666667,0.0,94.0,6.444444444444445,1018.5555555555555,60.77777777777777,3.5555555555555554,8.555555555555555,1.0,,430.90270492729104,2.5753088303407035,112.09917027791342,28.596627883911133,24.25699025472005,1.7628846951325734,10.000945485432942,109.02910823822022,0.0
2022-05-02 01:30:00,9.7,17.2,16.9,20.6,12.2,4.537,7.6422799999999995,9.4961,45.8985,4.5,4.0,120.0,0.0,94.0,6.0,1018.5,58.5,3.5,8.5,1.0,,429.1504691744399,2.6500290308968495,112.41467100994734,28.522089827855428,24.297308756510414,1.7586799798409143,10.002890785535175,112.31608857472739,0.0
2022-05-02 01:40:00,9.5,17.0,16.7,20.6,11.8,4.542,7.629479999999999,8.9773,45.832,4.444444444444445,4.0,120.33333333333333,0.0,94.0,5.555555555555555,1018.4444444444445,56.22222222222222,3.4444444444444446,8.444444444444445,1.0,,428.8090800984701,2.7248458709959253,112.54206623723951,28.46122623719804,24.341682825401183,1.7428197288480611,10.003084927621433,115.93541152412122,0.0
2022-05-02 01:50:00,9.6,17.1,16.7,20.6,12.0,4.547,7.658625000000001,8.939499999999999,45.8375,4.388888888888889,4.0,120.66666666666667,0.0,94.0,5.111111111111112,1018.3888888888889,53.94444444444444,3.388888888888889,8.38888888888889,1.0,,433.65816588653917,2.762099296056618,108.35077206067447,28.418692922592165,24.39533745129903,1.8901179490486784,10.002452692985534,111.89263263702394,0.0
2022-05-02 02:00:00,9.5,17.1,16.7,20.6,12.0,4.526,7.722115,8.5922,46.105000000000004,4.333333333333333,4.0,121.0,0.0,94.0,4.666666666666667,1018.3333333333334,51.666666666666664,3.3333333333333335,8.333333333333334,1.0,,436.30722798665363,2.7766416398684184,108.92302857716876,28.396167554855346,24.4351401276406,1.8583968318974384,10.001654072042372,109.3467427265188,0.0
2022-05-02 02:10:00,9.1,16.9,16.6,20.5,11.7,4.548,7.847885,8.3507,46.4424,4.277777777777778,4.0,121.33333333333333,0.0,94.0,4.222222222222222,1018.2777777777778,49.388888888888886,3.2777777777777777,8.277777777777779,1.0,,435.9138934185861,2.757669783756558,110.0795959832574,28.3744402662913,24.456261291503907,1.8269078036149342,9.999718305269877,116.16062641143799,0.0
2022-05-02 02:20:00,8.9,16.9,16.5,20.5,11.5,4.529,8.105970000000001,8.2235,46.6214,4.222222222222222,4.0,121.66666666666667,0.0,94.0,3.7777777777777777,1018.2222222222222,47.11111111111111,3.2222222222222223,8.222222222222221,1.0,,432.1736808373462,2.7155380643761093,109.08390527154093,28.338880909049443,24.466875435250707,1.8168379745978478,9.998399520910503,108.14537885822233,0.0
2022-05-02 02:30:00,9.0,16.8,16.5,20.5,11.5,4.533,8.462864999999999,8.158100000000001,46.7344,4.166666666666667,4.0,122.0,0.0,94.0,3.333333333333334,1018.1666666666666,44.83333333333333,3.166666666666667,8.166666666666666,1.0,,429.33775655110674,2.754172597328822,109.72794450124104,28.29456955273946,24.467110118865968,1.7404148183266321,9.996124540964763,105.21678937276204,0.0
2022-05-02 02:40:00,8.6,16.7,16.4,20.5,11.2,4.521,8.558385,8.2497,46.82,4.111111111111111,4.0,122.33333333333333,0.0,94.0,2.8888888888888893,1018.1111111111111,42.55555555555555,3.111111111111111,8.11111111111111,1.0,,433.26485114086637,2.757694384014539,109.98205255282127,28.25668448291841,24.46199037973998,1.8336182998373207,9.99902794671189,111.46858692857086,0.0
2022-05-02 02:50:00,8.7,16.7,16.3,20.5,11.3,4.503,8.64179,8.1828,46.8611,4.055555555555555,4.0,122.66666666666667,0.0,94.0,2.4444444444444446,1018.0555555555555,40.27777777777778,3.0555555555555554,8.055555555555555,1.0,,433.310850998451,2.8019205979304127,110.15354887579795,28.20118918418884,24.455280224482216,1.7710192873080572,9.996330744425455,109.50830861409504,0.0
2022-05-02 03:00:00,8.5,16.7,16.3,20.5,11.2,4.488,8.944505,8.0007,46.910399999999996,4.0,4.0,123.0,0.0,94.0,2.0,1018.0,38.0,3.0,8.0,1.0,,441.24020110382435,2.78806671500206,110.09165532430013,28.156980416188475,24.458653693537894,1.9320505788840883,10.000773784163218,110.47512676947754,0.0
2022-05-02 03:10:00,8.9,16.7,16.3,20.4,11.3,4.513,8.611085,7.9841,46.9382,4.055555555555555,3.9444444444444446,122.66666666666667,0.0,94.05555555555556,2.0,1017.9444444444445,38.166666666666664,3.0555555555555554,7.888888888888889,1.0,,439.082008972168,2.7148122616743637,109.51429973537638,28.116193056106567,24.462369464238485,1.7162771715720495,10.00145659605662,102.61492593129476,0.0
2022-05-02 03:20:00,8.7,16.7,16.3,20.4,11.3,4.531,7.590735,8.2569,46.9919,4.111111111111111,3.888888888888889,122.33333333333333,0.0,94.11111111111111,2.0,1017.8888888888889,38.333333333333336,3.111111111111111,7.777777777777778,1.0,,438.7593759085118,2.708595609678387,109.82215535805051,28.0643356111662,24.47540608515505,1.7573763156718898,10.00022313547916,118.32408960915654,0.0
2022-05-02 03:30:00,8.9,16.7,16.3,20.4,11.3,4.499,7.021685,8.0826,46.9964,4.166666666666667,3.8333333333333335,122.0,0.0,94.16666666666667,2.0,1017.8333333333334,38.5,3.1666666666666665,7.666666666666667,1.0,,433.7617730712891,2.6152470624143795,111.23972735475013,28.02816444714864,24.494757652282715,1.7960402395327886,10.003405669530233,108.11747645060223,0.0
2022-05-02 03:40:00,8.7,16.7,16.2,20.4,11.2,4.517,7.14148,7.8623,46.997,4.222222222222222,3.7777777777777777,121.66666666666667,0.0,94.22222222222223,2.0,1017.7777777777778,38.666666666666664,3.2222222222222223,7.555555555555555,1.0,,436.59847268290906,2.340593933072467,113.24914584984212,27.983500459702288,24.5124595658245,1.7984995192777915,10.002490787427934,111.6026699795749,0.0
2022-05-02 03:50:00,8.5,16.6,16.2,20.4,11.1,4.507,7.500865,7.801,47.0225,4.277777777777778,3.7222222222222223,121.33333333333333,0.0,94.27777777777777,2.0,1017.7222222222222,38.833333333333336,3.2777777777777777,7.444444444444445,1.0,,437.1877857497642,2.4543912042197533,112.38674438433459,27.951776358286537,24.539341866175334,1.8021733250220617,10.005987272262573,112.129494489034,0.0
2022-05-02 04:00:00,8.4,16.6,16.2,20.4,11.1,4.486,7.0738,7.7949,46.7819,4.333333333333333,3.6666666666666665,121.0,0.0,94.33333333333333,2.0,1017.6666666666666,39.0,3.3333333333333335,7.333333333333333,1.0,,438.90629364013677,2.357950373857708,107.57608770359707,27.921873490172004,24.56060949924865,1.5823919109894278,10.004952490707565,105.39685417321212,0.0
2022-05-02 04:10:00,8.0,16.5,16.1,20.4,10.8,4.478,7.355639999999999,8.2181,46.5937,4.388888888888889,3.611111111111111,120.66666666666667,0.0,94.38888888888889,2.0,1017.6111111111111,39.166666666666664,3.388888888888889,7.222222222222222,1.0,,435.37437716078483,2.403655388553937,111.69786635080975,27.900984354019165,24.57867693265279,1.6957323833306632,10.003551750183105,112.21978074391681,0.0
2022-05-02 04:20:00,7.8,16.4,16.0,20.3,10.6,4.494,9.03875,8.0869,46.5202,4.444444444444445,3.5555555555555554,120.33333333333333,0.0,94.44444444444444,2.0,1017.5555555555555,39.333333333333336,3.4444444444444446,7.111111111111111,1.0,,444.57298007658153,2.4712172650482698,111.41336989278848,27.88548726264245,24.610410969009816,1.7337374595670751,10.006435786518242,113.7531541201065,0.0
2022-05-02 04:30:00,7.8,16.4,16.0,20.3,10.5,4.475,8.579155,8.0931,46.446,4.5,3.5,120.0,0.0,94.5,2.0,1017.5,39.5,3.5,7.0,1.0,,447.2087485758464,2.479512461178047,112.86452487557622,27.86437803586324,24.64176787376404,1.8059129448731739,10.000572379430135,104.42940619150798,0.0
2022-05-02 04:40:00,8.0,16.4,16.0,20.3,10.7,4.486,8.93382,8.2747,46.400400000000005,4.555555555555555,3.4444444444444446,119.66666666666667,0.0,94.55555555555556,2.0,1017.4444444444445,39.666666666666664,3.5555555555555554,6.888888888888889,1.0,,454.2355100855334,2.544786942853766,114.17046783835201,27.859833971659345,24.741111494700114,1.847755253314972,10.004278540611267,118.12846951802571,0.0
2022-05-02 04:50:00,7.5,16.3,15.9,20.3,10.5,4.481,8.621465,8.5373,46.3679,4.611111111111111,3.388888888888889,119.33333333333333,0.0,94.61111111111111,2.0,1017.3888888888889,39.833333333333336,3.611111111111111,6.777777777777778,1.0,,461.08968881190515,2.6032840460033744,111.93739856353588,27.873799680074058,25.294419104258218,1.8641045286258062,9.994707174301148,116.86387531280518,0.0
2022-05-02 05:00:00,7.6,16.3,15.9,20.3,10.3,4.483,8.843995,8.6816,46.312400000000004,4.666666666666667,3.3333333333333335,119.0,0.0,94.66666666666667,2.0,1017.3333333333334,40.0,3.6666666666666665,6.666666666666667,1.0,,467.31251576741545,2.589120877880161,112.8886757657757,27.89518328557249,26.3203532511289,1.9101495257101422,9.958432957461623,118.62253478420237,0.0
2022-05-02 05:10:00,8.0,16.4,15.9,20.3,10.7,4.46,9.45488,9.073699999999999,46.254200000000004,4.722222222222222,3.2777777777777777,118.66666666666667,0.0,94.72222222222223,2.0,1017.2777777777778,40.166666666666664,3.7222222222222223,6.555555555555555,1.0,,497.3907999428936,2.513239181627662,114.81120085161285,27.930282996495567,26.789438041051227,1.8617219430208205,9.900989294052124,105.19029148101806,0.0
2022-05-02 05:20:00,7.5,16.3,15.8,20.2,10.4,4.473,10.381715,9.3146,46.1685,4.777777777777778,3.2222222222222223,118.33333333333333,0.0,94.77777777777777,2.0,1017.2222222222222,40.333333333333336,3.7777777777777777,6.444444444444445,1.0,,486.59989954104367,2.7388704804579413,119.50872633616129,27.998961976369223,26.92286884943644,1.8694606192906698,9.917292625109354,94.0522025426229,0.0
2022-05-02 05:30:00,7.4,16.2,15.8,20.2,10.2,4.523,11.34544,9.6357,46.048,4.833333333333333,3.166666666666667,118.0,0.0,94.83333333333333,2.0,1017.1666666666666,40.5,3.833333333333333,6.333333333333334,1.0,,479.9016992608432,2.8232183491577536,131.35187740606102,28.105173892974854,26.88437900225322,1.7878151283661523,9.9550151348114,99.73622226715088,0.0
2022-05-02 05:40:00,7.5,16.2,15.8,20.2,10.2,4.526,10.885285,10.065900000000001,46.1579,4.888888888888889,3.111111111111111,117.66666666666667,0.0,94.88888888888889,2.0,1017.1111111111111,40.666666666666664,3.888888888888889,6.222222222222222,1.0,,473.3004456934435,2.9541804257893967,144.92466784698144,28.23966431299845,26.749621686935427,1.6770667105913162,9.978664558728536,106.49250975290934,0.0
2022-05-02 05:50:00,7.4,16.1,15.7,20.2,10.1,4.496,9.608985,12.6144,46.0066,4.944444444444445,3.0555555555555554,117.33333333333333,0.0,94.94444444444444,2.0,1017.0555555555555,40.833333333333336,3.9444444444444446,6.111111111111111,1.0,,471.1305333455404,3.672523102234986,280.8315285754877,28.355397597714198,26.58127111038875,1.810301070760508,9.995352716810718,108.63492854842723,0.0
2022-05-02 06:00:00,7.2,16.1,15.7,20.2,10.1,4.517,7.960235,13.7493,44.2376,5.0,3.0,117.0,0.0,95.0,2.0,1017.0,41.0,4.0,6.0,1.0,,472.85518755331805,3.737654174168905,645.668082631429,28.512175388336182,26.412195959091186,1.7333221050103504,10.007727646827698,110.80773577372233,0.0
2022-05-02 06:10:00,7.1,16.0,15.6,20.2,9.9,4.522,7.897815,14.8888,42.7746,5.277777777777778,3.1666666666666665,111.77777777777777,0.0,94.16666666666667,2.4444444444444446,1016.9444444444445,41.05555555555556,4.166666666666667,6.0,1.1666666666666667,,472.4459005912693,3.7446941059794137,941.5197518351928,28.70620248893571,26.248261457557884,1.757684374441866,10.009901691733813,111.50415325769309,0.0
2022-05-02 06:20:00,7.2,16.0,15.6,20.2,10.0,4.502,8.92859,14.657300000000001,41.7414,5.555555555555555,3.3333333333333335,106.55555555555556,0.0,93.33333333333333,2.888888888888889,1016.8888888888889,41.111111111111114,4.333333333333333,6.0,1.3333333333333335,,452.98358988444005,3.4630241310596466,991.5129574429786,28.54880771636963,25.8085373433431,4.165221874713898,10.2539493560791,24.044382952451706,0.0
2022-05-02 06:30:00,7.2,16.0,15.6,20.2,10.0,4.483,7.15651,15.2289,41.1055,5.833333333333333,3.5,101.33333333333333,0.0,92.5,3.333333333333333,1016.8333333333334,41.166666666666664,4.5,6.0,1.5,,444.8047706621543,3.2968263313123733,841.5517880455922,27.76930294354757,25.327358983357747,4.60325389067332,12.57138665040334,1.000000238418579,0.0
2022-05-02 06:40:00,7.0,16.0,15.6,20.2,9.9,4.501,7.233700000000001,17.2239,40.7252,6.111111111111111,3.666666666666667,96.11111111111111,0.0,91.66666666666667,3.7777777777777777,1016.7777777777778,41.22222222222222,4.666666666666667,6.0,1.6666666666666667,,441.18376291910806,3.131294582617485,679.843268244684,27.101521650950115,25.6404120349884,4.934727377891541,16.284305718739827,1.000000238418579,0.0
2022-05-02 06:50:00,7.3,16.1,15.8,20.3,10.1,4.494,7.014635,16.7469,40.086200000000005,6.388888888888889,3.8333333333333335,90.88888888888889,0.0,90.83333333333333,4.222222222222222,1016.7222222222222,41.27777777777778,4.833333333333333,6.0,1.8333333333333335,,449.46978517729656,3.151348931937568,666.3193720413467,26.549370177586876,26.699136323928833,4.773237648804982,22.915981944402056,1.000000238418579,0.0
2022-05-02 07:00:00,7.4,16.2,15.8,20.4,10.2,4.481,7.040315,17.8591,39.71,6.666666666666666,4.0,85.66666666666667,0.0,90.0,4.666666666666666,1016.6666666666666,41.333333333333336,5.0,6.0,2.0,,445.1078267415364,3.0704621461219035,585.5517214517539,26.209688762029014,27.52831897417704,4.709428327480952,27.05217430114746,1.000000238418579,0.0
2022-05-02 07:10:00,7.8,16.4,16.0,20.4,10.5,4.469,6.8567599999999995,18.278,39.3269,6.944444444444445,4.166666666666667,80.44444444444446,0.0,89.16666666666667,5.111111111111111,1016.6111111111111,41.388888888888886,5.166666666666667,6.0,2.166666666666667,,449.70306355794276,2.8686744945668905,569.6099843937933,26.004861523310343,28.19063746770223,5.055651607513427,29.70950221379598,1.000000238418579,0.0
2022-05-02 07:20:00,8.0,16.5,16.2,20.5,10.7,4.476,6.73841,18.4893,38.985,7.222222222222221,4.333333333333334,75.22222222222223,0.0,88.33333333333333,5.555555555555555,1016.5555555555555,41.44444444444444,5.333333333333334,6.0,2.3333333333333335,,443.3718934613809,2.94381937344869,492.04653920491535,25.88196344693502,28.728088957468668,4.882390128771464,32.33213760375976,1.000000238418579,0.0
2022-05-02 07:30:00,8.2,16.7,16.3,20.7,10.9,4.476,6.87997,19.0263,38.780899999999995,7.5,4.5,70.0,0.0,87.5,6.0,1016.5,41.5,5.5,6.0,2.5,,438.30878824869785,3.091063066896072,398.78580330541575,25.775273214975993,29.072631441752115,4.79926280339559,34.135161641438806,1.000000238418579,0.0
2022-05-02 07:40:00,8.4,16.8,16.5,20.8,11.0,4.477,6.863735,19.1153,38.4915,7.777777777777778,4.666666666666667,64.77777777777777,0.0,86.66666666666667,6.444444444444445,1016.4444444444445,41.55555555555556,5.666666666666667,6.0,2.666666666666667,,432.9167320689936,3.1239548482935304,377.72005631527657,25.701989747136015,29.318832075244092,4.663927603132738,35.21924764205849,1.000000238418579,0.0
2022-05-02 07:50:00,8.6,17.0,16.7,20.9,11.3,4.514,6.600635,19.4141,38.1469,8.055555555555555,4.833333333333334,59.55555555555556,0.0,85.83333333333333,6.888888888888888,1016.3888888888889,41.611111111111114,5.833333333333334,6.0,2.8333333333333335,,443.54873472367206,2.9926202252086274,723.2537365153685,25.642535835901896,29.518601398468018,4.834333629608155,35.86556468327841,1.000000238418579,0.0
2022-05-02 08:00:00,8.8,17.2,16.9,21.0,11.6,4.468,6.54405,19.978299999999997,37.9803,8.333333333333332,5.0,54.333333333333336,0.0,85.0,7.333333333333333,1016.3333333333334,41.666666666666664,6.0,6.0,3.0,,442.9639296468099,2.94815418626629,772.830478932871,25.589283946355184,29.859636306762695,4.694738656282425,36.469325122833254,1.000000238418579,0.0
2022-05-02 08:10:00,8.9,17.2,17.0,21.1,11.6,4.516,6.634220000000001,19.6886,38.1143,8.61111111111111,5.166666666666667,49.111111111111114,0.0,84.16666666666667,7.777777777777778,1016.2777777777778,41.72222222222222,6.166666666666667,6.0,3.166666666666667,,435.9715367144004,3.178763769467672,564.8101897176107,25.603908856709797,29.97459088007609,4.620586559375127,36.94743934631348,1.000000238418579,0.0
2022-05-02 08:20:00,9.2,17.4,17.2,21.2,11.7,4.462,6.545959999999999,19.563499999999998,38.1635,8.88888888888889,5.333333333333334,43.8888888888889,0.0,83.33333333333333,8.222222222222221,1016.2222222222222,41.77777777777778,6.333333333333334,6.0,3.3333333333333335,,437.3121267700196,3.2628084870516245,482.4169431205793,25.578520634969074,29.911802304585773,4.856266726255417,37.27075309753418,1.000000238418579,0.0
2022-05-02 08:30:00,9.9,17.7,17.5,21.3,12.5,4.526,6.007905,20.093600000000002,38.0539,9.166666666666666,5.5,38.66666666666667,0.0,82.5,8.666666666666666,1016.1666666666666,41.833333333333336,6.5,6.0,3.5,,438.550920971399,3.393352595897718,591.2648008840098,25.59064925193787,29.866752128601075,4.322135790983836,37.49526748657227,1.000000238418579,0.0
2022-05-02 08:40:00,9.5,17.6,17.4,21.3,12.1,4.519,4.794735,20.4939,37.9559,9.444444444444443,5.666666666666667,33.44444444444446,0.0,81.66666666666667,9.11111111111111,1016.1111111111111,41.888888888888886,6.666666666666667,6.0,3.666666666666667,,436.4174473799782,3.9765053908030197,646.4071070353191,25.632831319173174,29.746324853897097,3.713169591426849,37.35901297251384,1.000000238418579,0.0
2022-05-02 08:50:00,9.9,17.7,17.5,21.4,12.3,4.505,4.11897,20.8415,37.9036,9.722222222222221,5.833333333333334,28.22222222222223,0.0,80.83333333333333,9.555555555555555,1016.0555555555555,41.94444444444444,6.833333333333334,6.0,3.8333333333333335,,437.5106234741211,4.469243502502388,589.7050030888272,25.673870592482103,29.138117622156614,3.1338730709604876,35.643437416097505,1.000000238418579,0.0
2022-05-02 09:00:00,10.4,17.9,17.7,21.4,12.8,4.518,4.43472,20.7635,37.919799999999995,10.0,6.0,23.0,0.0,80.0,10.0,1016.0,42.0,7.0,6.0,4.0,,425.3072520604627,4.466820268880176,483.97179959227134,25.748899466196697,28.661530024210613,3.090874416430791,33.06418643315634,1.000000238418579,0.0
2022-05-02 09:10:00,10.5,18.0,17.8,21.4,12.8,4.525,4.56038,21.5422,37.8346,10.222222222222221,6.166666666666667,24.333333333333332,0.0,78.72222222222223,10.0,1015.8888888888889,41.77777777777778,6.944444444444445,6.222222222222222,4.0,,420.12165425618485,4.055406274135503,501.68312123185495,25.81754731814066,28.362119423548382,2.991400058269501,31.54194955507914,1.000000238418579,0.0
2022-05-02 09:20:00,10.5,18.1,17.9,21.5,13.0,4.508,4.6274500000000005,21.650399999999998,38.267399999999995,10.444444444444445,6.333333333333333,25.666666666666668,0.0,77.44444444444444,10.0,1015.7777777777778,41.55555555555556,6.888888888888889,6.444444444444445,4.0,,423.68775709130296,3.9253938444792214,509.17015012148414,25.955560210545862,28.27509082794189,2.9319417734940845,30.70413495063782,1.000000238418579,0.0
2022-05-02 09:30:00,10.7,18.2,18.0,21.6,13.1,4.506,4.928065,22.055600000000002,39.9955,10.666666666666666,6.5,27.0,0.0,76.16666666666667,10.0,1015.6666666666666,41.333333333333336,6.833333333333333,6.666666666666667,4.0,,413.7061850887606,4.343810776869455,544.9333616129558,26.133183221817017,28.245995101928713,2.9219998602072397,30.037084506352745,1.000000238418579,0.0
2022-05-02 09:40:00,10.9,18.3,18.1,21.6,13.3,4.51,5.28702,22.2728,41.4577,10.88888888888889,6.666666666666667,28.333333333333336,0.0,74.88888888888889,10.0,1015.5555555555555,41.111111111111114,6.777777777777778,6.888888888888889,4.0,,423.234406636556,4.389426464549566,657.1904545291534,26.250529024144992,28.320141507706353,3.1944306379458944,29.583712113489874,1.3357171218773054,0.0
2022-05-02 09:50:00,11.3,18.4,18.2,21.7,13.5,4.541,6.01206,21.5213,42.407,11.11111111111111,6.833333333333333,29.666666666666668,0.0,73.61111111111111,10.0,1015.4444444444445,40.888888888888886,6.722222222222222,7.111111111111111,4.0,,433.97025138065726,3.9042969150058298,945.6080380300748,26.361554514567057,28.474679209391276,3.3521442127227785,29.570767564773558,9.388525403340658,0.0
2022-05-02 10:00:00,11.5,18.6,18.4,21.8,13.9,4.497,7.31321,21.5976,42.8999,11.333333333333334,7.0,31.0,0.0,72.33333333333333,10.0,1015.3333333333334,40.666666666666664,6.666666666666667,7.333333333333333,4.0,,441.64692057291666,3.8992162398429913,1416.4190500015861,26.48439333279928,28.800743509928385,3.7267789109547933,29.642203013102215,44.1690251604716,0.0
2022-05-02 10:10:00,12.2,18.8,18.6,21.8,14.2,4.502,7.858405,21.533099999999997,43.187599999999996,11.555555555555555,7.166666666666667,32.333333333333336,0.0,71.05555555555556,10.0,1015.2222222222222,40.44444444444444,6.611111111111111,7.555555555555555,4.0,,453.4401765073579,4.701631335814794,1530.3935628255208,26.608396071293317,29.024407762412817,4.02100050483245,29.301751231886648,65.42637529602467,0.0
2022-05-02 10:20:00,11.6,18.8,18.7,22.0,14.1,4.52,8.991355,22.1383,43.3197,11.777777777777779,7.333333333333334,33.66666666666667,0.0,69.77777777777777,10.0,1015.1111111111111,40.22222222222222,6.555555555555555,7.777777777777778,4.0,,439.02078478582973,5.114061059844023,1240.5451297686734,26.704702129364012,29.05149989446004,4.1741892000039424,29.792794332504275,46.081523787180586,0.0
2022-05-02 10:30:00,12.4,19.1,18.9,22.1,14.5,4.541,7.792905,21.9699,43.3411,12.0,7.5,35.0,0.0,68.5,10.0,1015.0,40.0,6.5,8.0,4.0,,450.03317581001374,5.620742380659459,888.6366967480332,26.762219788233438,29.116016743977866,4.364705389340719,30.289920495351158,53.5899668820699,0.0
2022-05-02 10:40:00,12.3,19.2,19.0,22.2,14.6,4.503,8.37264,21.9053,43.3485,12.222222222222221,7.666666666666667,36.333333333333336,0.0,67.22222222222223,10.0,1014.8888888888889,39.77777777777778,6.444444444444445,8.222222222222221,4.0,,446.0946058917868,6.891139903863271,837.252500813802,26.839690839996756,29.030117056278584,3.767823173706649,29.770595529691768,72.4993846345078,0.0
2022-05-02 10:50:00,13.6,19.5,19.2,22.3,15.3,4.519,9.109825,22.1891,43.3194,12.444444444444445,7.833333333333334,37.66666666666667,0.0,65.94444444444444,10.0,1014.7777777777778,39.55555555555556,6.388888888888889,8.444444444444445,4.0,,443.8083953857422,6.7392355923598775,780.0267964405124,26.88276781717936,28.93591200510661,4.303835067351659,28.730020608901974,85.53951999664307,0.0
2022-05-02 11:00:00,13.5,19.7,19.4,22.4,15.5,4.52,9.27029,22.4183,43.2902,12.666666666666666,8.0,39.0,0.0,64.66666666666667,10.0,1014.6666666666666,39.333333333333336,6.333333333333333,8.666666666666666,4.0,,439.7401818461802,7.6956683021211365,642.3366694701459,26.993711681365973,28.874092887242636,3.6359411962827046,27.732185427347822,211.4776120885213,0.0
2022-05-02 11:10:00,13.4,19.8,19.5,22.5,15.5,4.536,9.298725000000001,22.2308,43.2618,12.88888888888889,8.166666666666668,40.333333333333336,0.0,63.388888888888886,10.0,1014.5555555555555,39.111111111111114,6.277777777777778,8.88888888888889,4.0,,437.6783022720512,7.49444095214208,455.7657675679525,27.159068193435665,28.764732850392658,3.2275294570128126,24.95733604113261,276.7130210113525,0.0
2022-05-02 11:20:00,13.4,19.9,19.7,22.5,15.7,4.509,9.33466,22.2152,43.1905,13.11111111111111,8.333333333333334,41.66666666666667,0.0,62.111111111111114,10.0,1014.4444444444445,38.888888888888886,6.222222222222222,9.11111111111111,4.0,,432.56227152506506,6.716315671818404,260.2656541606666,27.274888465130914,28.647400006205658,3.230195167657456,23.315025922744002,245.43424896782213,0.0
2022-05-02 11:30:00,13.5,19.8,19.7,22.5,15.6,4.532,8.632965,22.4006,43.1474,13.333333333333332,8.5,43.0,0.0,60.83333333333333,10.0,1014.3333333333334,38.666666666666664,6.166666666666667,9.333333333333332,4.0,,430.0920489221332,7.041065774233329,190.7094555474405,27.380832949622732,28.56475267165346,3.2659653490814358,23.47650610173335,196.02342431865753,0.0
2022-05-02 11:40:00,14.2,20.1,19.9,22.6,16.2,4.499,8.05311,22.4466,43.045,13.555555555555555,8.666666666666668,44.333333333333336,0.0,59.55555555555556,10.0,1014.2222222222222,38.44444444444444,6.111111111111111,9.555555555555555,4.0,,428.26778991699223,6.823172803719838,142.40959570566812,27.497027893066406,28.655542554855344,3.1604007097085316,24.560382210413614,196.896609471639,0.0
2022-05-02 11:50:00,14.8,20.3,20.1,22.8,16.4,4.477,7.566215,22.7474,42.876,13.777777777777779,8.833333333333334,45.66666666666667,0.0,58.27777777777778,10.0,1014.1111111111111,38.22222222222222,6.055555555555555,9.777777777777779,4.0,,430.21871850726245,7.111177524900706,106.91306264349296,27.60745830838146,28.627987914997373,3.212780567101442,24.725874765583725,182.5795417389583,0.0
2022-05-02 12:00:00,14.4,20.4,20.2,22.8,16.5,4.466,7.114365000000001,22.3747,42.5995,14.0,9.0,47.0,0.0,57.0,10.0,1014.0,38.0,6.0,10.0,4.0,,433.90106880977237,7.1356693228085835,109.7300691095988,27.723376379013065,28.53281583150228,3.1837488826115927,24.936806424458823,170.98769149780273,174.0
2022-05-02 12:10:00,14.8,20.5,20.3,22.9,16.5,4.536,6.42321,22.045499999999997,42.3173,14.11111111111111,9.0,46.166666666666664,0.0,56.666666666666664,10.0,1013.8888888888889,37.333333333333336,6.0,10.0,4.055555555555555,,445.6399786376954,7.411029761147364,113.03538869545284,27.82366196314494,28.474169197082517,3.1424219258626302,24.77043285369873,173.46747299194334,0.0
2022-05-02 12:20:00,14.3,20.5,20.4,23.0,16.5,4.514,4.10411,21.9564,42.4719,14.222222222222221,9.0,45.333333333333336,0.0,56.333333333333336,10.0,1013.7777777777778,36.666666666666664,6.0,10.0,4.111111111111111,,441.91955132495394,6.720012091000875,106.19195971171061,27.91015728069785,28.363618443650626,3.069743504576344,23.377695694126068,188.31945114344197,0.0
2022-05-02 12:30:00,15.8,20.9,20.6,23.0,17.3,4.536,3.493255,22.2384,42.5409,14.333333333333334,9.0,44.5,0.0,56.0,10.0,1013.6666666666666,36.0,6.0,10.0,4.166666666666667,,441.02117237661076,5.559047019279609,82.02319531834058,28.013765408198037,28.101784671147662,2.9715626446406045,21.801152737935386,187.59434463500978,0.0
2022-05-02 12:40:00,16.3,21.1,20.8,23.0,17.8,4.561,3.1939699999999998,21.973000000000003,42.5039,14.444444444444445,9.0,43.666666666666664,0.0,55.666666666666664,10.0,1013.5555555555555,35.333333333333336,6.0,10.0,4.222222222222222,,443.58711425781246,4.507010638316473,45.575655676523844,28.10164571871523,27.65493940931852,2.6108623384191687,19.584978586259435,157.26630610856853,0.0
2022-05-02 12:50:00,16.3,21.2,20.9,23.1,17.9,4.544,3.00594,21.7651,42.4844,14.555555555555555,9.0,42.833333333333336,0.0,55.333333333333336,10.0,1013.4444444444445,34.666666666666664,6.0,10.0,4.277777777777778,,439.8786849414343,3.8453731998077223,29.54665692119275,28.20412930806478,27.253376404444378,2.5331433882315957,16.778704791069032,159.13436192830403,0.0
2022-05-02 13:00:00,16.3,21.3,21.1,23.1,18.1,4.54,2.89587,21.22,42.4724,14.666666666666666,9.0,42.0,0.0,55.0,10.0,1013.3333333333334,34.0,6.0,10.0,4.333333333333333,,433.13151072184246,3.247444038391113,18.52410033997843,28.29535762468974,26.78914354324341,2.4300201412041984,13.874037130673727,163.86626317342123,0.0
2022-05-02 13:10:00,16.7,21.4,21.1,23.1,18.3,4.509,2.7244900000000003,20.627100000000002,42.463,14.777777777777779,9.0,41.166666666666664,0.0,54.666666666666664,10.0,1013.2222222222222,33.333333333333336,6.0,10.0,4.388888888888889,,430.6998562271294,2.7281728446483613,25.6006861837705,28.361207338864688,25.772495813943,2.2586425495636266,11.881470069338064,80.01942244024225,0.0
2022-05-02 13:20:00,17.3,21.6,21.3,23.1,18.8,4.56,2.82742,20.6977,42.5324,14.88888888888889,9.0,40.333333333333336,0.0,54.333333333333336,10.0,1013.1111111111111,32.666666666666664,6.0,10.0,4.444444444444445,,429.3686622777479,2.6321735723611326,10.736097996955538,28.404461720784504,24.69415123303731,2.0887088445822397,10.968372592926025,56.9122829691569,0.0
2022-05-02 13:30:00,17.7,21.7,21.5,23.1,19.1,4.553,2.607135,20.6577,42.5403,15.0,9.0,39.5,0.0,54.0,10.0,1013.0,32.0,6.0,10.0,4.5,,423.4519228634889,2.250626046061516,1.3530918401479721,28.411038621996273,23.33778357359881,2.017447996406607,10.462287292949489,13.999618731587313,0.0
2022-05-02 13:40:00,18.1,21.9,21.6,23.0,19.5,4.571,2.6462849999999998,20.6432,42.4724,15.11111111111111,9.0,38.666666666666664,0.0,53.666666666666664,10.0,1012.8888888888889,31.333333333333332,6.0,10.0,4.555555555555555,,416.15597535582793,2.243526224089881,1.3114963040008383,28.322817144393923,22.045878025690715,1.96424997985363,10.555169501304627,1.1507401684919993,0.0
2022-05-02 13:50:00,18.3,21.9,21.7,23.1,19.5,4.563,2.49474,20.7701,42.4075,15.222222222222221,9.0,37.833333333333336,0.0,53.333333333333336,10.0,1012.7777777777778,30.666666666666664,6.0,10.0,4.611111111111111,,423.8398348472859,2.1979976606369016,1.2219829283157986,28.23292923671952,21.501104149375458,2.0408768901570897,11.244796664128538,1.0208295611898757,0.0
2022-05-02 14:00:00,18.8,22.1,21.8,23.1,20.1,4.541,2.4381,20.8338,42.3597,15.333333333333334,9.0,37.0,0.0,53.0,10.0,1012.6666666666666,30.0,6.0,10.0,4.666666666666667,,421.0004007975261,2.018999512710814,1.1181826235951677,28.17109482129415,21.05584493637085,1.8694774748881655,12.365263670285543,1.1778923545281093,0.0
2022-05-02 14:10:00,18.2,20.1,20.3,23.1,21.8,4.227,2.405745,20.9799,42.222500000000004,15.444444444444445,9.0,36.166666666666664,0.0,52.666666666666664,10.0,1012.5555555555555,29.333333333333332,6.0,10.0,4.722222222222222,,417.6402669972387,2.005963464416353,1.0644712826963199,28.152678542163205,20.8165462011848,1.840920113054781,13.452160814316546,3.365352712446223,0.0
2022-05-02 14:20:00,18.9,20.4,20.4,23.0,22.5,4.247,3.466035,20.8022,41.857600000000005,15.555555555555555,9.0,35.333333333333336,0.0,52.333333333333336,10.0,1012.4444444444445,28.666666666666664,6.0,10.0,4.777777777777778,,427.40500610351563,1.9407204610109328,1.0353865460554759,28.153475335439044,20.655555772781373,1.9232004398107527,16.41079834461212,7.787762468655904,0.0
2022-05-02 14:30:00,19.4,20.7,20.5,22.9,22.5,4.211,2.2989699999999997,20.7514,41.6536,15.666666666666666,9.0,34.5,0.0,52.0,10.0,1012.3333333333334,28.0,6.0,10.0,4.833333333333333,,423.3965493739336,1.8643876694824737,1.019436127412117,28.145367297865654,20.51550390848045,1.8806723316249951,18.90715193097057,2.5295971816126768,0.0
2022-05-02 14:40:00,19.7,20.8,20.6,22.8,22.5,4.21,2.21699,20.9172,41.5418,15.777777777777779,9.0,33.666666666666664,0.0,51.666666666666664,10.0,1012.2222222222222,27.333333333333332,6.0,10.0,4.888888888888889,,417.941133612271,1.730274389386177,1.0106643116474152,28.124711507161457,20.406988217035927,1.8047498762607574,20.284921131134034,11.291030039985975,0.0
2022-05-02 14:50:00,20.6,21.5,21.1,22.9,22.7,4.2,2.21427,20.690199999999997,41.450900000000004,15.88888888888889,9.0,32.833333333333336,0.0,51.333333333333336,10.0,1012.1111111111111,26.666666666666664,6.0,10.0,4.944444444444445,,414.83062703450526,1.6430652049975207,1.0058330315519861,28.08937868691533,20.159877238039112,1.7941490432278056,21.118302939368075,15.176055409204764,0.0
2022-05-02 15:00:00,20.5,21.4,21.1,22.8,22.7,4.225,2.36158,20.8446,41.389300000000006,16.0,9.0,32.0,0.0,51.0,10.0,1012.0,26.0,6.0,10.0,5.0,,422.881671370583,1.707791541656532,1.0031774210963547,28.06773657798767,20.154757239023844,1.8978796859582263,22.114344053268432,13.79301277399063,0.0
2022-05-02 15:10:00,19.7,21.1,19.9,22.8,22.6,4.283,2.2204,20.653399999999998,41.3615,15.833333333333334,8.944444444444445,32.388888888888886,0.005555555555555556,52.388888888888886,10.0,1012.0555555555555,28.944444444444443,6.111111111111111,10.166666666666666,4.777777777777778,,421.07476257324214,1.6240463491920696,1.0017188544428282,28.053826142347578,20.090221621664494,1.8687713517647624,22.89972758652734,28.182709631059986,0.0
2022-05-02 15:20:00,20.6,21.5,19.5,22.8,22.7,4.235,2.198845,20.8146,41.3328,15.666666666666666,8.88888888888889,32.77777777777778,0.011111111111111112,53.77777777777778,10.0,1012.1111111111111,31.88888888888889,6.222222222222222,10.333333333333334,4.555555555555555,,418.00896892328376,1.6100392005840938,1.0009216944376627,28.06417193094889,19.842523883183794,1.7664185319344203,23.534571905136108,29.895417029062905,0.0
2022-05-02 15:30:00,19.7,20.9,19.2,22.7,22.5,4.24,2.212475,20.5317,41.305099999999996,15.5,8.833333333333334,33.166666666666664,0.01666666666666667,55.166666666666664,10.0,1012.1666666666666,34.833333333333336,6.333333333333333,10.5,4.333333333333333,,415.9755604044596,1.6141909212210759,1.0004929416933976,28.069384644826254,19.62780267715454,1.7313358032703399,24.19380939801534,27.855127887725832,0.0
2022-05-02 15:40:00,19.2,20.5,18.6,22.7,22.4,4.243,1.9895450000000001,20.4985,41.325900000000004,15.333333333333334,8.777777777777779,33.55555555555556,0.022222222222222223,56.55555555555556,10.0,1012.2222222222222,37.77777777777778,6.444444444444445,10.666666666666666,4.111111111111111,,418.17092951632094,1.5330450381565903,1.0002594830592473,28.013727449458806,19.464579468867818,1.7794173326355511,25.08759288636713,44.46729169475576,0.0
2022-05-02 15:50:00,19.1,20.5,19.0,22.6,22.4,4.223,1.955235,20.173,41.6118,15.166666666666666,8.722222222222221,33.94444444444444,0.02777777777777778,57.94444444444444,10.0,1012.2777777777778,40.72222222222222,6.555555555555555,10.833333333333334,3.888888888888889,,418.17974527994795,1.4831607737143835,1.001702164808909,27.966704385892946,19.348570833831538,1.659999922100312,25.720464934208355,45.983760932026016,0.0
2022-05-02 16:00:00,19.2,20.6,19.1,22.6,22.3,4.271,2.0755363636363637,20.131545454545456,41.877,15.0,8.666666666666666,34.333333333333336,0.03333333333333334,59.33333333333333,10.0,1012.3333333333334,43.66666666666667,6.666666666666667,11.0,3.666666666666667,,413.39556660970055,1.5922902468267808,1.0950327607837775,27.902264229456584,19.306998383204142,1.8427536195516587,26.531844482421878,42.70700209935506,0.0
2022-05-02 16:10:00,19.8,20.9,19.0,22.5,22.3,4.27,2.18401,19.843,42.0203,14.833333333333334,8.61111111111111,34.72222222222222,0.038888888888888896,60.72222222222222,10.0,1012.3888888888889,46.611111111111114,6.777777777777778,11.166666666666666,3.4444444444444446,,411.4336265441193,1.5663765378557355,1.4206315560327412,27.822255283991495,19.4506001885732,1.8929289269447327,28.07363496144613,60.45140627543132,0.0
2022-05-02 16:20:00,19.9,21.0,19.2,22.5,22.4,4.219,2.0638,19.889599999999998,42.1063,14.666666666666666,8.555555555555555,35.111111111111114,0.044444444444444446,62.111111111111114,10.0,1012.4444444444445,49.55555555555556,6.888888888888889,11.333333333333334,3.2222222222222223,,409.41182169596357,1.5228637353478178,5.663404470197225,27.761886250490697,19.64031641647464,1.8300455730697496,29.412844316920296,72.73735316344298,0.0
2022-05-02 16:30:00,19.7,20.9,19.1,22.5,22.4,4.271,2.042265,19.787100000000002,42.1358,14.5,8.5,35.5,0.05,63.5,10.0,1012.5,52.5,7.0,11.5,3.0,,407.65023698127135,1.5946300029754639,11.050767276287079,27.682421544392906,19.72121578534444,1.7866505356629687,30.728665453592935,77.3842218907674,0.0
2022-05-02 16:40:00,19.6,20.8,18.8,22.5,22.4,4.227,2.108945,19.7651,42.1756,14.333333333333334,8.444444444444445,35.888888888888886,0.05555555555555556,64.88888888888889,10.0,1012.5555555555555,55.44444444444444,7.111111111111111,11.666666666666666,2.7777777777777777,,413.1108201511427,1.4901971131832585,15.734310349259673,27.667117539650757,19.74532277873305,1.7890497750793,32.42559032429763,73.06016774370372,0.0
2022-05-02 16:50:00,19.3,20.6,19.1,22.4,22.2,4.248,2.0622350000000003,19.731,42.2249,14.166666666666666,8.38888888888889,36.27777777777778,0.061111111111111116,66.27777777777777,10.0,1012.6111111111111,58.388888888888886,7.222222222222222,11.833333333333334,2.555555555555556,,413.3700354003907,1.6064535836580784,18.21371886194089,27.759071718851725,19.68485124588013,1.7923270698388418,34.4913502629598,69.30988999684652,0.0
2022-05-02 17:00:00,19.6,20.7,19.1,22.4,22.2,4.179,2.17047,19.7192,42.2414,14.0,8.333333333333334,36.666666666666664,0.06666666666666668,67.66666666666666,10.0,1012.6666666666666,61.333333333333336,7.333333333333333,12.0,2.3333333333333335,,408.47511808548853,1.5550362652540206,26.11718921025594,27.899475959142045,19.68424133300781,1.8572696729501086,36.3517495282491,82.45749240875244,0.0
2022-05-02 17:10:00,19.4,20.5,18.5,22.4,22.1,4.224,2.414125,19.5054,42.2594,13.833333333333332,8.277777777777779,37.05555555555556,0.07222222222222223,69.05555555555556,10.0,1012.7222222222222,64.27777777777777,7.444444444444445,12.166666666666668,2.111111111111111,,409.50216325080254,1.5055572721951425,33.242904163673096,27.9846718397818,19.72965601196706,1.905320660963736,37.56291128763084,97.12510335036315,0.0
2022-05-02 17:20:00,19.3,20.6,19.1,22.4,22.2,4.175,2.76862,19.2668,42.2765,13.666666666666666,8.222222222222221,37.44444444444444,0.07777777777777779,70.44444444444444,10.0,1012.7777777777778,67.22222222222223,7.555555555555555,12.333333333333334,1.8888888888888888,,403.0819439697265,1.7151848309659687,39.05990743777173,27.966838016405784,19.635859533685153,2.3341839166612575,38.072449752932684,105.6707758343806,0.0
2022-05-02 17:30:00,19.3,20.6,19.0,22.3,22.2,4.162,2.46519,19.0047,42.3243,13.5,8.166666666666666,37.833333333333336,0.08333333333333334,71.83333333333333,10.0,1012.8333333333334,70.16666666666666,7.666666666666666,12.5,1.666666666666667,,407.5882259149661,1.7617521183470548,51.79471766132419,27.887523374557496,19.64614588101705,2.1902895996967953,38.54996023813884,105.52214803059897,0.0
2022-05-02 17:40:00,19.3,20.6,18.8,22.3,22.2,4.165,2.2329499999999998,18.645400000000002,42.3263,13.333333333333332,8.11111111111111,38.22222222222222,0.08888888888888889,73.22222222222223,10.0,1012.8888888888889,73.11111111111111,7.777777777777778,12.666666666666668,1.4444444444444446,,414.87059611002604,1.788470529516538,60.236332918802894,27.785114699764982,19.786497814251426,2.1163020269694877,39.488732664181235,110.26259650746331,0.0
2022-05-02 17:50:00,19.2,20.4,19.0,22.2,22.0,4.164,2.29116,18.2962,42.1375,13.166666666666666,8.055555555555555,38.611111111111114,0.09444444444444446,74.61111111111111,10.0,1012.9444444444445,76.05555555555556,7.888888888888889,12.833333333333334,1.2222222222222223,,413.80952735988575,1.762353298138764,66.27678270232207,27.776947724024456,19.921763540903726,1.8478353865941366,39.53804792404175,113.61481718699137,0.0
2022-05-02 18:00:00,19.0,20.3,18.8,22.2,22.0,4.211,2.32295,17.4025,42.0729,13.0,8.0,39.0,0.1,76.0,10.0,1013.0,79.0,8.0,13.0,1.0,,417.2151494344075,1.7170977647223715,72.99582142608988,27.748150895436606,20.053846991856894,1.9704503883918125,38.557416648864745,106.72436496734619,0.0
2022-05-02 18:10:00,18.8,20.1,18.7,22.2,21.9,4.2,2.3958850000000003,16.8715,42.1391,12.722222222222221,7.833333333333333,42.22222222222222,0.09444444444444446,76.88888888888889,10.0,1013.1111111111111,75.55555555555556,7.944444444444445,12.833333333333334,1.0,,413.0728638607332,1.6472841917592926,79.23766315438652,27.674084046681724,20.25345249493917,2.0891408926248554,37.65881219863892,110.19504503885905,0.0
2022-05-02 18:20:00,18.9,20.2,18.8,22.1,21.9,4.184,2.619945,16.7273,42.232800000000005,12.444444444444445,7.666666666666667,45.44444444444444,0.08888888888888889,77.77777777777777,10.0,1013.2222222222222,72.11111111111111,7.888888888888889,12.666666666666666,1.0,,418.0884756645115,1.6651429317394892,90.68602976006977,27.57060554337632,20.448365677640737,2.036571510150784,36.74509906779222,113.01059029563528,0.0
2022-05-02 18:30:00,18.9,20.1,19.0,22.1,21.8,4.206,2.7684450000000003,16.2746,42.3823,12.166666666666666,7.5,48.66666666666667,0.08333333333333334,78.66666666666667,10.0,1013.3333333333334,68.66666666666667,7.833333333333333,12.5,1.0,,415.97614298502606,1.8156324099181063,98.20130047232418,27.472214676539103,20.661712334950767,2.012516230940819,35.7229137357076,109.33303727467856,0.0
2022-05-02 18:40:00,18.5,19.9,18.9,22.1,21.8,4.172,2.889535,15.915000000000001,42.5072,11.88888888888889,7.333333333333333,51.888888888888886,0.07777777777777778,79.55555555555556,10.0,1013.4444444444445,65.22222222222223,7.777777777777778,12.333333333333334,1.0,,416.25529082901176,1.845750287969907,104.33772076924643,27.384028962453208,20.848660071690876,2.0240033312638603,34.845010668436686,107.30971621195476,0.0
2022-05-02 18:50:00,18.6,19.9,18.7,22.0,21.7,4.217,3.110755,15.4362,42.626,11.61111111111111,7.166666666666667,55.111111111111114,0.07222222222222223,80.44444444444444,10.0,1013.5555555555555,61.77777777777778,7.722222222222222,12.166666666666666,1.0,,416.11249969482424,1.7981037122516308,108.69734066785392,27.279469537995556,21.012332474911798,2.157401451246986,34.462275223236915,104.22704793690332,0.0
2022-05-02 19:00:00,18.7,20.0,18.9,22.0,21.7,4.18,3.254055,15.440100000000001,42.7637,11.333333333333334,7.0,58.333333333333336,0.06666666666666667,81.33333333333333,10.0,1013.6666666666666,58.33333333333333,7.666666666666667,12.0,1.0,,418.09249854427645,1.8902223207553228,113.59868600209555,27.07791069984436,21.581937147776287,2.4053925102949143,35.43057071050008,104.48342749277751,0.0
2022-05-02 19:10:00,18.5,19.8,19.0,22.0,21.7,4.193,3.22691,15.0928,42.854,11.055555555555555,6.833333333333333,61.55555555555556,0.06111111111111111,82.22222222222223,10.0,1013.7777777777778,54.888888888888886,7.611111111111111,11.833333333333334,1.0,,428.1006103480548,1.8861282989770007,117.76817218112407,26.866011794408166,23.2517587629954,2.4667576315005624,39.978391653696704,116.56448785146078,0.0
2022-05-02 19:20:00,18.3,19.7,18.8,22.0,21.6,4.206,3.59176,14.8732,42.916399999999996,10.777777777777779,6.666666666666666,64.77777777777777,0.05555555555555556,83.11111111111111,10.0,1013.8888888888889,51.44444444444444,7.555555555555555,11.666666666666666,1.0,,426.3888501993815,1.974793016991373,114.94202825686352,26.673174715615364,23.704664773263566,2.598287752788575,41.7930155073489,106.5354034384222,0.0
2022-05-02 19:30:00,18.2,19.6,18.7,21.9,21.5,4.238,3.470075,14.6227,43.0073,10.5,6.5,68.0,0.05,84.0,10.0,1014.0,48.0,7.5,11.5,1.0,,427.91974335067573,2.015693150543224,112.11115118080613,26.446356105804444,23.913665018081666,2.6797434413433074,41.79539173126221,111.34425374348957,0.0
2022-05-02 19:40:00,17.8,19.3,18.8,21.9,21.4,4.167,3.5866999999999996,14.3517,43.0806,10.222222222222221,6.333333333333333,71.22222222222223,0.044444444444444446,84.88888888888889,10.0,1014.1111111111111,44.55555555555556,7.444444444444445,11.333333333333334,1.0,,426.7983686004288,1.9426722164948782,114.42928122202554,26.193820826212566,24.183500296274822,2.601107720534007,41.862356650034585,107.47018484751383,0.0
2022-05-02 19:50:00,17.6,19.1,19.0,21.8,21.3,4.212,3.3148000000000004,14.7434,43.158100000000005,9.944444444444445,6.166666666666666,74.44444444444446,0.03888888888888889,85.77777777777777,10.0,1014.2222222222222,41.11111111111111,7.388888888888889,11.166666666666666,1.0,,425.9008708699545,2.0733988066581683,110.67983203090516,25.97110589345296,24.57543723742167,2.761567786137263,42.11955712636312,107.17179431915284,0.0
