,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-02 20:00:00,17.4,19.0,18.8,21.8,21.2,4.134,3.43093,13.7738,43.1498,9.666666666666668,6.0,77.66666666666667,0.033333333333333326,86.66666666666667,10.0,1014.3333333333334,37.666666666666664,7.333333333333333,11.0,1.0,,427.1275977544675,2.0160146712650686,110.72592982707052,25.725120468139647,25.269877223968507,2.876661631266276,43.27269672393798,108.01571285247803,0.0
2022-05-02 20:10:00,17.3,18.9,18.7,21.8,21.2,4.204,3.536085,13.375,43.2151,9.38888888888889,5.833333333333333,80.88888888888889,0.027777777777777776,87.55555555555556,10.0,1014.4444444444445,34.22222222222222,7.277777777777778,10.833333333333332,1.0,,431.9020536295573,2.190809124273769,109.39131407355185,25.505868244171143,25.724849945704143,2.763962154785792,45.70193361918132,104.51488843282064,0.0
2022-05-02 20:20:00,16.9,18.6,18.5,21.8,21.1,4.185,3.6235500000000003,13.5504,43.331599999999995,9.11111111111111,5.666666666666666,84.11111111111111,0.022222222222222213,88.44444444444444,10.0,1014.5555555555555,30.77777777777778,7.222222222222222,10.666666666666666,1.0,,426.1154117312377,2.0709968814708417,112.7005224533943,25.334928171908267,26.47012515615244,2.8914324460264114,49.88676825038722,110.67056760173027,0.0
2022-05-02 20:30:00,16.6,18.3,18.2,21.7,20.9,4.216,3.597835,13.1557,43.4171,8.833333333333334,5.5,87.33333333333334,0.016666666666666663,89.33333333333333,10.0,1014.6666666666666,27.33333333333333,7.166666666666667,10.5,1.0,,439.5620632934571,2.1855970865218652,108.50998277459442,25.147245575586954,27.012203483581544,2.787274010578791,49.152370363871256,113.17460422515869,0.0
2022-05-02 20:40:00,16.4,18.2,18.1,21.7,20.8,4.214,3.5738149999999997,12.974699999999999,43.4596,8.555555555555557,5.333333333333333,90.55555555555556,0.011111111111111113,90.22222222222223,10.0,1014.7777777777778,23.888888888888886,7.111111111111111,10.333333333333332,1.0,,435.9387552406048,2.0666303034623463,111.17365118662516,24.998103383382162,27.264087683359783,2.856366719007492,46.08599698384603,109.23742446899413,0.0
2022-05-02 20:50:00,16.7,18.4,18.2,21.6,20.8,4.189,3.72845,12.959800000000001,43.5322,8.277777777777779,5.166666666666666,93.77777777777777,0.00555555555555555,91.11111111111111,10.0,1014.8888888888889,20.444444444444443,7.055555555555555,10.166666666666666,1.0,,437.0982046859566,2.1590918012392724,109.46993833940583,24.8627335135142,27.24523327509562,2.841764516631762,43.2280646387736,103.786799214681,0.0
2022-05-02 21:00:00,15.7,17.7,17.6,21.6,20.7,4.24,3.7009100000000004,12.9956,43.5925,8.0,5.0,97.0,0.0,92.0,10.0,1015.0,17.0,7.0,10.0,1.0,,432.4284520467122,2.1327697712351372,108.0745080805633,24.71715095837911,27.197081667582193,2.924315663576126,42.351301504770916,108.08007551829022,0.0
2022-05-02 21:10:00,15.2,17.3,17.2,21.5,20.5,4.21,4.349935,12.6991,43.6075,7.944444444444445,4.944444444444445,98.83333333333333,0.0,91.94444444444444,10.0,1015.0555555555555,17.5,6.888888888888889,9.88888888888889,1.0,,433.5747609351147,2.2301798466875056,108.67431068592825,24.55423057676013,27.12581854778561,3.0792717093001296,42.229559446970626,107.52809441113081,0.0
2022-05-02 21:20:00,15.0,17.8,17.3,21.5,19.4,4.184,4.19625,12.6759,43.642700000000005,7.888888888888889,4.888888888888889,100.66666666666667,0.0,91.88888888888889,10.0,1015.1111111111111,18.0,6.777777777777778,9.777777777777779,1.0,,424.9043076087689,2.198751027984808,111.15256919214282,24.42639320055644,26.914491132100427,3.470017927487691,53.75627526601156,107.86916046142578,0.0
2022-05-02 21:30:00,13.9,18.2,17.7,21.4,17.6,4.211,4.3928449999999994,12.6047,43.6646,7.833333333333333,4.833333333333333,102.5,0.0,91.83333333333333,10.0,1015.1666666666666,18.5,6.666666666666667,9.666666666666666,1.0,,423.6138799031575,2.20549926062425,111.77062918345135,24.274498348236087,26.873278611501057,3.4228861248493194,57.47546965916952,111.97106402079264,0.0
2022-05-02 21:40:00,13.8,18.9,18.1,21.4,16.8,4.269,4.6171,12.363800000000001,43.6774,7.777777777777778,4.777777777777778,104.33333333333333,0.0,91.77777777777777,10.0,1015.2222222222222,19.0,6.555555555555555,9.555555555555555,1.0,,424.6494969440329,2.453997521905576,107.90077338547356,24.158694130735974,26.941777156663072,3.41557409725554,55.66020788818109,113.6871689887125,0.0
2022-05-02 21:50:00,13.8,19.2,18.2,21.4,16.4,4.258,4.834825,12.3072,43.7082,7.722222222222222,4.722222222222222,106.16666666666667,0.0,91.72222222222223,10.0,1015.2777777777778,19.5,6.444444444444445,9.444444444444445,1.0,,426.8631232706706,2.427161390831915,110.29621448538398,24.045967321395874,27.08273636817932,3.482753552993139,53.959304072062174,107.17926156361898,0.0
2022-05-02 22:00:00,13.8,19.2,18.3,21.4,16.2,4.319,4.57273,12.1379,43.7431,7.666666666666667,4.666666666666667,108.0,0.0,91.66666666666667,10.0,1015.3333333333334,20.0,6.333333333333333,9.333333333333334,1.0,,427.92699820332143,2.412698866825993,111.67118819586975,23.969703448613483,27.312034708658853,3.463391308387121,51.9610952313741,119.72639619191489,0.0
2022-05-02 22:10:00,13.4,19.2,18.3,21.4,15.7,4.359,4.37089,12.2107,43.7839,7.611111111111111,4.611111111111111,109.83333333333333,0.0,91.61111111111111,10.0,1015.3888888888889,20.5,6.222222222222222,9.222222222222221,1.0,,428.523976949056,2.3387797725773125,110.7345338006747,23.94333308537801,27.575511846542362,3.255811465183894,48.316710497538246,113.72391330718995,0.0
2022-05-02 22:20:00,13.4,19.2,18.4,21.4,15.6,4.46,4.417714999999999,12.3201,43.8125,7.555555555555555,4.555555555555555,111.66666666666667,0.0,91.55555555555556,10.0,1015.4444444444445,21.0,6.111111111111111,9.11111111111111,1.0,,427.1939161489202,2.300689452031238,110.30618379948503,23.9580206934611,27.748829816182457,3.28587010939916,45.69751590092977,102.92676567077638,0.0
2022-05-02 22:30:00,13.2,19.1,18.5,21.4,15.4,4.466,4.46344,12.0695,43.8349,7.5,4.5,113.5,0.0,91.5,10.0,1015.5,21.5,6.0,9.0,1.0,,427.7903803928419,2.2940065966655983,109.54131798631053,23.894312947591146,27.906763547261555,3.2026546359062196,44.637285238901775,103.31042966206869,0.0
2022-05-02 22:40:00,12.6,18.9,18.3,21.4,14.9,4.511,4.4768,12.0838,43.8511,7.444444444444445,4.444444444444445,115.33333333333333,0.0,91.44444444444444,10.0,1015.5555555555555,22.0,5.888888888888889,8.88888888888889,1.0,,425.1649481727337,2.355522948870551,110.09091324779274,23.82006209373474,28.00682927131653,3.326979140043259,43.914179509480796,107.46102116902668,0.0
2022-05-02 22:50:00,12.6,18.8,18.3,21.4,14.7,4.54,4.333015,11.8863,43.8703,7.388888888888889,4.388888888888889,117.16666666666667,0.0,91.38888888888889,10.0,1015.6111111111111,22.5,5.777777777777778,8.777777777777779,1.0,,429.2550414127043,2.176807367323482,111.09645463846498,23.69179891586304,28.097151947021484,3.2645010741551714,43.54581464767456,113.63216414133709,0.0
2022-05-02 23:00:00,12.6,18.8,18.5,21.4,14.7,4.526,4.144435,11.6797,43.882600000000004,7.333333333333333,4.333333333333333,119.0,0.0,91.33333333333333,10.0,1015.6666666666666,23.0,5.666666666666667,8.666666666666666,1.0,,431.8461086369657,2.265690381526947,109.285293896993,23.58096481323242,28.136226081848143,3.2257602024078365,42.92928402582804,104.00780952453613,0.0
2022-05-02 23:10:00,12.3,18.7,18.4,21.4,14.5,4.554,4.189105,11.488,43.9095,7.277777777777778,4.277777777777778,120.83333333333334,0.0,91.27777777777777,10.0,1015.7222222222222,23.5,5.555555555555555,8.555555555555555,1.0,,427.3643435668945,2.2823994555345366,111.51424547831218,23.466983191172282,28.215895156860352,3.404867341518402,42.81585165659587,108.9261510848999,0.0
2022-05-02 23:20:00,12.4,18.7,18.3,21.3,14.5,4.531,4.1997,11.2056,43.9406,7.222222222222222,4.222222222222222,122.66666666666667,0.0,91.22222222222223,10.0,1015.7777777777778,24.0,5.444444444444445,8.444444444444445,1.0,,429.3455855130602,2.1795722103826067,111.69369920827576,23.357677850723267,28.359004475275675,3.1636767546335856,42.96130133310954,111.24996770222981,0.0
2022-05-02 23:30:00,12.6,18.6,18.3,21.3,14.5,4.55,4.21785,11.098600000000001,43.9989,7.166666666666667,4.166666666666667,124.5,0.0,91.16666666666667,10.0,1015.8333333333334,24.5,5.333333333333334,8.333333333333334,1.0,,435.4109819539388,2.1321080670922488,110.69535537353343,23.22292424519857,28.564724324544272,3.140896251598994,43.12980204264323,107.87987929026285,0.0
2022-05-02 23:40:00,12.4,18.6,18.2,21.3,14.4,4.544,4.3122300000000005,11.0992,44.0434,7.111111111111111,4.111111111111111,126.33333333333334,0.0,91.11111111111111,10.0,1015.8888888888889,25.0,5.222222222222222,8.222222222222221,1.0,,431.5775877362832,2.1254580796404747,113.30471287096961,23.06830399101549,28.85906323412077,3.1755096011474486,43.233202052507245,114.02508316373564,0.0
2022-05-02 23:50:00,12.6,18.7,18.2,21.3,14.6,4.547,4.319275,10.991,44.0231,7.055555555555555,4.055555555555555,128.16666666666666,0.0,91.05555555555556,10.0,1015.9444444444445,25.5,5.111111111111111,8.11111111111111,1.0,,431.6065587466886,2.1353874129157955,106.76646674743479,22.989517364501953,29.079203306833904,3.2995572308699295,42.7582852045695,104.87530164082845,0.0
2022-05-03 00:00:00,12.2,18.6,18.3,21.3,14.5,4.549,4.32349,10.9065,44.170100000000005,7.0,4.0,130.0,0.0,91.0,10.0,1016.0,26.0,5.0,8.0,1.0,,433.22522766113286,2.2191783959885774,107.51030980794444,22.909716990788777,29.24042542775472,3.085468784968058,42.40453157424927,111.37312554677328,0.0
2022-05-03 00:10:00,12.7,18.6,18.2,21.3,14.6,4.557,4.440955000000001,10.9847,44.527100000000004,6.944444444444445,4.0,130.55555555555554,0.0,91.05555555555556,10.0,1015.9444444444445,26.833333333333332,4.944444444444445,8.0,1.0,,431.6410071782956,2.0873280956213085,108.28912694575422,22.884797569910685,29.37897302945455,3.0950955080986025,42.47053420384725,116.09649672190349,0.0
2022-05-03 00:20:00,12.2,18.5,18.1,21.3,14.2,4.549,4.30783,10.8254,44.7136,6.888888888888889,4.0,131.11111111111111,0.0,91.11111111111111,10.0,1015.8888888888889,27.666666666666668,4.888888888888889,8.0,1.0,,436.1714862060547,2.1564352750778197,112.11027686598611,22.863291803995768,29.56236387570699,3.1876935338974,41.769151503245034,112.51637952168782,0.0
2022-05-03 00:30:00,12.1,18.5,18.0,21.3,14.2,4.576,4.231615,10.9423,44.806200000000004,6.833333333333333,4.0,131.66666666666666,0.0,91.16666666666667,10.0,1015.8333333333334,28.5,4.833333333333333,8.0,1.0,,433.9367044909247,2.050741356190315,113.82250360348806,22.76540568033854,29.844569314320882,3.1028756010532375,39.48279518127441,111.2644838587443,0.0
2022-05-03 00:40:00,11.9,18.3,17.9,21.2,13.9,4.551,4.415705,10.9364,44.8426,6.777777777777778,4.0,132.22222222222223,0.0,91.22222222222223,10.0,1015.7777777777778,29.333333333333332,4.777777777777778,8.0,1.0,,434.8688417175995,2.085722670747062,114.32118196304236,22.608785632451376,30.140850483576457,3.2974830877780916,37.949305089314784,111.87250946044921,0.0
2022-05-03 00:50:00,11.8,18.3,17.9,21.2,13.9,4.55,4.179399999999999,10.8443,44.8394,6.722222222222222,4.0,132.77777777777777,0.0,91.27777777777777,10.0,1015.7222222222222,30.166666666666668,4.722222222222222,8.0,1.0,,439.70171398645164,2.2166886145684677,110.88610155935342,22.479661900202434,30.468703616460164,3.27616829752922,36.04219526290893,105.52022041320802,0.0
2022-05-03 01:00:00,11.9,18.4,18.1,21.2,14.1,4.531,4.168934999999999,10.6777,44.8677,6.666666666666667,4.0,133.33333333333334,0.0,91.33333333333333,10.0,1015.6666666666666,31.0,4.666666666666667,8.0,1.0,,449.8584678772674,2.204352855682373,110.37409013112388,22.40196587562561,30.864615713755292,3.404210552771886,35.439499575297035,108.8851326751709,0.0
2022-05-03 01:10:00,11.2,18.2,18.4,21.2,13.5,4.532,4.25157,10.6561,44.9132,6.611111111111111,4.0,133.88888888888889,0.0,91.38888888888889,10.0,1015.6111111111111,31.833333333333332,4.611111111111111,8.0,1.0,,448.9196236165365,2.2510461071150454,112.83886394112797,22.30892518679301,31.33923974990845,3.277362527449926,34.94299427668254,115.57842567443848,0.0
2022-05-03 01:20:00,11.2,18.1,18.5,21.2,13.4,4.535,4.45399,10.464400000000001,44.953700000000005,6.555555555555555,4.0,134.44444444444446,0.0,91.44444444444444,10.0,1015.5555555555555,32.666666666666664,4.555555555555555,8.0,1.0,,450.07558747039445,2.3184523102859993,113.99995711202675,22.210222752888996,31.774300835927328,3.2532922295729323,33.244846172332764,114.99880491892498,0.0
2022-05-03 01:30:00,11.1,18.1,18.6,21.2,13.4,4.566,4.694455,10.4409,45.0045,6.5,4.0,135.0,0.0,91.5,10.0,1015.5,33.5,4.5,8.0,1.0,,452.9204515619388,2.1930349958986888,112.3381764449642,22.156991806030273,32.19048261960348,3.31321790655454,31.72986550013224,106.23294642130534,0.0
2022-05-03 01:40:00,10.9,18.0,18.6,21.2,13.2,4.528,4.803050000000001,10.4364,45.045100000000005,6.444444444444445,4.0,135.55555555555554,0.0,91.55555555555556,10.0,1015.4444444444445,34.333333333333336,4.444444444444445,8.0,1.0,,453.85941029866535,2.331001245285158,111.70807748288084,22.068993942698494,32.707930051876545,3.6709321295954487,30.848960559667784,111.00711303731782,0.0
2022-05-03 01:50:00,11.2,18.1,19.2,21.2,13.4,4.549,4.88054,10.2726,45.083299999999994,6.388888888888889,4.0,136.11111111111111,0.0,91.61111111111111,10.0,1015.3888888888889,35.166666666666664,4.388888888888889,8.0,1.0,,448.843580950156,2.28647253172209,108.75235599000575,21.97752282460531,33.21253573735555,3.6257009387016295,30.304070253372192,109.51463846842448,0.0
2022-05-03 02:00:00,11.0,18.0,19.1,21.2,13.2,4.546,5.075995,10.303999999999998,45.0268,6.333333333333333,4.0,136.66666666666666,0.0,91.66666666666667,10.0,1015.3333333333334,36.0,4.333333333333333,8.0,1.0,,449.63373352050786,2.3793577442128777,110.16108841416526,21.891638660430907,33.44451701482137,3.7239146677652997,30.056442693074548,113.25795705159506,0.0
2022-05-03 02:10:00,11.0,18.1,18.6,21.2,13.3,4.56,5.228795,10.5046,45.0577,6.277777777777778,4.0,137.22222222222223,0.0,91.72222222222223,10.0,1015.2777777777778,36.833333333333336,4.277777777777778,8.0,1.0,,453.94988105160064,2.382369495007278,111.13677368853726,21.833103132247924,33.6707574335734,3.8010744448502853,29.644794101715085,112.98850532531739,0.0
2022-05-03 02:20:00,10.9,18.0,19.3,21.2,13.3,4.528,5.059150000000001,10.6495,45.112,6.222222222222222,4.0,137.77777777777777,0.0,91.77777777777777,10.0,1015.2222222222222,37.666666666666664,4.222222222222222,8.0,1.0,,455.2287096466415,2.4777402742973154,112.76596594320179,21.801849018732703,33.88412115732829,3.6568426950772603,29.526283257802326,118.65567127227783,0.0
2022-05-03 02:30:00,10.5,17.9,18.9,21.2,12.9,4.54,4.786195,10.4279,45.1036,6.166666666666667,4.0,138.33333333333334,0.0,91.83333333333333,10.0,1015.1666666666666,38.5,4.166666666666667,8.0,1.0,,455.4187043253581,2.445305527344262,111.05362007701464,21.74878790219625,34.024311542510986,3.7505468865235647,28.474601589838663,103.70757205963135,0.0
2022-05-03 02:40:00,10.4,17.9,18.9,21.2,12.9,4.519,4.88996,10.5255,45.1295,6.111111111111111,4.0,138.88888888888889,0.0,91.88888888888889,10.0,1015.1111111111111,39.333333333333336,4.111111111111111,8.0,1.0,,460.4872469321064,2.3937039867767504,108.98377981369103,21.737733071645103,34.16511209487915,3.7179684559504187,27.151494277318317,104.25317756652832,0.0
2022-05-03 02:50:00,10.5,17.8,18.8,21.1,12.7,4.559,4.83456,10.7569,45.161,6.055555555555555,4.0,139.44444444444446,0.0,91.94444444444444,10.0,1015.0555555555555,40.166666666666664,4.055555555555555,8.0,1.0,,455.60465091047615,2.398468016850747,109.87741946074922,21.703887050399363,34.40289926747807,3.620783782532958,26.11071120387218,106.86822155311461,0.0
2022-05-03 03:00:00,10.5,17.8,18.9,21.1,12.9,4.542,5.121245,10.9635,45.182900000000004,6.0,4.0,140.0,0.0,92.0,10.0,1015.0,41.0,4.0,8.0,1.0,,450.24749173118954,2.2725446291057407,109.62539883220263,21.69472362836202,34.72141148249308,3.57127724647522,24.941380637486777,111.89853309631349,0.0
2022-05-03 03:10:00,10.3,17.8,18.8,21.2,12.7,4.554,4.93156,10.8752,45.1764,6.0,3.9444444444444446,139.11111111111111,0.0,91.77777777777777,10.0,1015.0555555555555,40.333333333333336,4.0,7.888888888888889,1.1111111111111112,,455.52478167654454,2.342762465874354,110.88102139338261,21.662557125091553,35.00275952021281,3.8477107544740035,26.987839972178143,104.03928529103595,0.0
2022-05-03 03:20:00,10.4,17.8,18.8,21.1,12.7,4.527,5.154515,10.4428,45.171499999999995,6.0,3.888888888888889,138.22222222222223,0.0,91.55555555555556,10.0,1015.1111111111111,39.666666666666664,4.0,7.777777777777778,1.2222222222222223,,455.1454513549805,2.3157628253287514,109.8521438413286,21.634210414886475,35.02995436986287,3.8617715299129487,30.94923978169759,114.52106081644692,0.0
2022-05-03 03:30:00,10.3,17.7,18.8,21.1,12.7,4.539,5.33428,10.4523,45.212900000000005,6.0,3.8333333333333335,137.33333333333334,0.0,91.33333333333333,10.0,1015.1666666666666,39.0,4.0,7.666666666666667,1.3333333333333333,,454.7206852669551,2.387245924024932,113.465979336022,21.58494126955668,35.000528793334965,3.755617522001266,29.021370226542153,107.0968907292684,0.0
2022-05-03 03:40:00,10.2,17.7,18.7,21.1,12.6,4.552,5.746435,10.3931,45.2435,6.0,3.7777777777777777,136.44444444444446,0.0,91.11111111111111,10.0,1015.2222222222222,38.333333333333336,4.0,7.555555555555555,1.4444444444444444,,451.17147745768233,2.3173904515592394,111.6436826466706,21.513511775334674,34.97294990539551,3.9405216825008393,27.485459467569985,118.41273988087971,0.0
2022-05-03 03:50:00,10.1,17.6,19.4,21.1,12.5,4.531,5.571375,10.7873,45.3004,6.0,3.7222222222222223,135.55555555555554,0.0,90.88888888888889,10.0,1015.2777777777778,37.666666666666664,4.0,7.444444444444445,1.5555555555555556,,451.45185464091685,2.436533794450221,114.79715120240118,21.429404605229696,35.01663253148397,4.0031808706124625,26.775505698521933,120.47409524281821,0.0
2022-05-03 04:00:00,9.9,17.7,18.6,21.1,12.4,4.492,5.42268,10.7119,45.1721,6.0,3.6666666666666665,134.66666666666666,0.0,90.66666666666667,10.0,1015.3333333333334,37.0,4.0,7.333333333333333,1.6666666666666665,,460.1561814476978,2.403467547543305,112.89856739949371,21.377149710297523,35.21186323293808,4.123048934324192,26.902085326953248,110.34009825928675,0.0
2022-05-03 04:10:00,9.9,17.6,19.5,21.1,12.4,4.478,5.40336,10.5684,44.9019,6.0,3.611111111111111,133.77777777777777,0.0,90.44444444444444,10.0,1015.3888888888889,36.333333333333336,4.0,7.222222222222222,1.7777777777777777,,458.4415114339193,2.3882567107172337,109.17524804864226,21.304603385925294,35.711186243693035,4.057060329914092,27.131261625289916,115.28416266123455,0.0
2022-05-03 04:20:00,10.1,17.7,18.6,21.1,12.5,4.528,5.35638,10.5764,44.789300000000004,6.0,3.5555555555555554,132.88888888888889,0.0,90.22222222222223,10.0,1015.4444444444445,35.666666666666664,4.0,7.111111111111111,1.8888888888888888,,465.7569826498799,2.5352803881222243,110.8300338656754,21.268810113271076,36.09462413787842,4.278043093681335,27.204388491312663,106.85737188975017,0.0
2022-05-03 04:30:00,10.1,17.7,19.5,21.1,12.5,4.511,5.57015,10.5656,44.7355,6.0,3.5,132.0,0.0,90.0,10.0,1015.5,35.0,4.0,7.0,2.0,,463.43845296223964,2.3953329596479063,113.24810650001139,21.295338166554767,36.34565512975057,4.245890829165776,30.242791725794472,103.81373708089193,0.0
2022-05-03 04:40:00,10.0,17.7,18.6,21.1,12.5,4.513,5.82822,10.9621,44.755,6.0,3.4444444444444446,131.11111111111111,0.0,89.77777777777777,10.0,1015.5555555555555,34.333333333333336,4.0,6.888888888888889,2.111111111111111,,464.74602154611165,2.5060422714652315,106.71741740275237,21.307125959396362,36.54524395624797,4.298605426947276,31.517744131088257,115.90452350616457,0.0
2022-05-03 04:50:00,10.1,17.7,19.5,21.1,12.5,4.516,5.842650000000001,11.242799999999999,44.639799999999994,6.0,3.388888888888889,130.22222222222223,0.0,89.55555555555556,10.0,1015.6111111111111,33.666666666666664,4.0,6.777777777777778,2.2222222222222223,,464.9531429106613,2.5394399868835835,111.28781390777415,21.28549564043681,36.72901490529379,4.216979027191798,29.41105398495992,122.4128674443563,0.0
2022-05-03 05:00:00,10.0,17.6,18.5,21.1,12.4,4.513,5.881125,11.6423,44.6796,6.0,3.3333333333333335,129.33333333333334,0.0,89.33333333333333,10.0,1015.6666666666666,33.0,4.0,6.666666666666667,2.333333333333333,,458.8985457356771,2.5503268388435663,117.2592063293888,21.31329866727193,36.92014526367187,4.478310686747234,29.277846841812135,111.801539255778,0.0
2022-05-03 05:10:00,10.1,17.7,19.4,21.1,12.5,4.503,5.875255,12.1871,44.9323,6.0,3.2777777777777777,128.44444444444446,0.0,89.11111111111111,10.0,1015.7222222222222,32.33333333333333,4.0,6.555555555555555,2.4444444444444446,,460.20537530657896,3.0191906265215684,124.4532351824658,21.31497520128886,37.118242092132576,4.665047216415405,32.55132787386576,124.65482257843018,0.0
2022-05-03 05:20:00,9.9,17.6,18.6,21.1,12.4,4.505,6.032345,12.3388,44.9426,6.0,3.2222222222222223,127.55555555555556,0.0,88.88888888888889,10.0,1015.7777777777778,31.666666666666664,4.0,6.444444444444445,2.5555555555555554,,455.36812042236323,3.2884861785611195,117.97996396641274,21.305042139689128,37.161479269663495,4.477370321353277,32.012249333063764,114.55284915924071,0.0
2022-05-03 05:30:00,10.0,17.6,19.4,21.1,12.4,4.514,6.277245,12.504999999999999,44.8585,6.0,3.166666666666667,126.66666666666667,0.0,88.66666666666667,10.0,1015.8333333333334,31.0,4.0,6.333333333333334,2.6666666666666665,,445.65681441383805,3.3154097270696177,130.17750087500966,21.419248514175415,37.2492361386617,4.6100613602002465,28.700783624649045,118.019475440979,0.0
2022-05-03 05:40:00,10.0,17.6,18.7,21.1,12.4,4.505,6.1924399999999995,12.9877,44.7687,6.0,3.111111111111111,125.77777777777777,0.0,88.44444444444444,10.0,1015.8888888888889,30.333333333333332,4.0,6.222222222222222,2.7777777777777777,,449.3919127330561,3.1348004869889405,139.19974852308715,21.487164354324342,37.49214018503825,4.34429741859436,26.997792212168378,182.31601329803465,0.0
2022-05-03 05:50:00,9.9,17.6,19.3,21.1,12.4,4.517,6.569039999999999,13.006800000000002,44.602,6.0,3.0555555555555554,124.88888888888889,0.0,88.22222222222223,10.0,1015.9444444444445,29.666666666666664,4.0,6.111111111111111,2.888888888888889,,462.73519093831385,2.9862940586286753,153.22892936059984,21.862954661051432,37.03561071395874,3.4775739685694376,24.714648167292275,419.1595146687825,0.0
2022-05-03 06:00:00,9.9,17.6,18.8,21.1,12.4,4.525,6.867824999999999,13.0489,44.590199999999996,6.0,3.0,124.0,0.0,88.0,10.0,1016.0,29.0,4.0,6.0,3.0,,468.9877031874383,3.3424907995684676,277.80090744794427,22.287880223592122,35.95810536066691,3.2271449875831606,17.402004052797956,442.93228922526043,0.0
2022-05-03 06:10:00,10.0,17.6,19.0,21.1,12.4,4.494,7.825539999999999,13.050900000000002,44.6126,6.333333333333333,3.0555555555555554,117.16666666666667,0.0,86.83333333333333,10.0,1015.9444444444445,28.333333333333332,4.111111111111111,5.944444444444445,3.0555555555555554,,474.21639847327924,3.493579106330872,453.3124211120606,22.691175492604575,34.82474969228109,3.109221692085266,11.32201222896576,494.811971282959,0.0
2022-05-03 06:20:00,9.9,17.6,19.0,21.1,12.4,4.522,7.312614999999999,13.128,44.5807,6.666666666666667,3.111111111111111,110.33333333333333,0.0,85.66666666666667,10.0,1015.8888888888889,27.666666666666668,4.222222222222222,5.888888888888889,3.111111111111111,,487.78539947509773,3.802118082383258,420.55414422676387,23.04694883028666,33.9646177037557,2.997955407698949,7.204918318589529,514.7447343953451,0.0
2022-05-03 06:30:00,9.8,17.6,19.1,21.1,12.3,4.514,7.416379999999999,13.1607,44.5043,7.0,3.1666666666666665,103.5,0.0,84.5,10.0,1015.8333333333334,27.0,4.333333333333333,5.833333333333333,3.1666666666666665,,501.4071441299614,3.5699399570085233,305.50222515731207,23.37705859184265,33.26175228118897,2.9758802485466003,4.0052716207504275,598.2042014567057,0.0
2022-05-03 06:40:00,10.0,17.6,19.0,21.2,12.4,4.508,7.322715,13.1444,44.4871,7.333333333333334,3.2222222222222223,96.66666666666667,0.0,83.33333333333333,10.0,1015.7777777777778,26.333333333333332,4.444444444444445,5.777777777777778,3.2222222222222223,,497.17875193277996,3.466475806323822,317.9180485827775,23.60769934018453,32.850321839650476,3.450450890461604,2.317199872334798,426.5789627075195,0.0
2022-05-03 06:50:00,10.0,17.7,19.0,21.2,12.5,4.53,7.22713,13.225800000000001,44.559,7.666666666666667,3.2777777777777777,89.83333333333334,0.0,82.16666666666667,10.0,1015.7222222222222,25.666666666666668,4.555555555555555,5.722222222222222,3.2777777777777777,,488.2241230510843,3.391160864297953,240.25013857782224,23.74753152211507,32.65422642389933,3.758175809383393,2.2352098182837166,352.1884986368815,0.0
2022-05-03 07:00:00,10.2,17.8,19.1,21.3,12.7,4.533,7.382035,13.622899999999998,44.513799999999996,8.0,3.3333333333333335,83.0,0.0,81.0,10.0,1015.6666666666666,25.0,4.666666666666667,5.666666666666667,3.3333333333333335,,481.31795253709817,3.3523087207476303,230.73106084187825,23.86986532529195,32.44398941675822,3.7816339910030363,2.475131742159525,317.3742993672689,0.0
2022-05-03 07:10:00,10.5,18.0,19.0,21.3,12.9,4.512,7.204420000000001,14.1632,44.0663,8.333333333333334,3.388888888888889,76.16666666666666,0.0,79.83333333333333,10.0,1015.6111111111111,24.333333333333332,4.777777777777778,5.611111111111111,3.388888888888889,,474.1326169840495,3.3385429353700515,203.39383207288842,23.99196980158488,32.27833103179931,3.6187139610449472,2.787867144346237,270.6270804341634,0.0
2022-05-03 07:20:00,10.6,18.1,19.2,21.4,13.0,4.499,7.26461,13.9174,43.5659,8.666666666666668,3.4444444444444446,69.33333333333334,0.0,78.66666666666667,10.0,1015.5555555555555,23.666666666666664,4.888888888888889,5.555555555555555,3.4444444444444446,,470.2224725131331,3.4252381935698835,182.16986457393668,24.149842971165974,32.07106521924337,3.8436761581897736,3.04327405889829,230.66482149759926,0.0
2022-05-03 07:30:00,10.6,18.2,19.4,21.5,13.1,4.477,7.32084,13.938999999999998,43.4322,9.0,3.5,62.5,0.0,77.5,10.0,1015.5,23.0,5.0,5.5,3.5,,469.70364360590094,3.3415277293172934,165.7511234576554,24.25139408429464,31.9313205242157,3.9481283716360727,3.1766057614485423,181.78644851684572,0.0
2022-05-03 07:40:00,11.0,18.4,19.3,21.6,13.4,4.499,7.116015,14.094,43.4667,9.333333333333334,3.5555555555555554,55.66666666666667,0.0,76.33333333333333,10.0,1015.4444444444445,22.333333333333332,5.111111111111111,5.444444444444445,3.5555555555555554,,479.8571380615234,3.5475618998681084,124.8162717370933,24.38151359875997,31.802019538879392,3.297290862003962,3.1009424436092377,496.39307327270507,0.0
2022-05-03 07:50:00,11.1,18.5,19.0,21.6,13.6,4.497,7.379465000000001,14.5481,43.6291,9.666666666666668,3.611111111111111,48.83333333333333,0.0,75.16666666666667,10.0,1015.3888888888889,21.666666666666664,5.222222222222222,5.388888888888889,3.611111111111111,,495.65479618467134,3.9123126851569467,115.49360500141725,24.622512111663816,31.47517668088277,3.152701961994171,2.0311074270804723,507.9046516418457,0.0
2022-05-03 08:00:00,11.2,18.6,18.9,21.8,13.6,4.508,7.524645,15.361099999999999,43.8624,10.0,3.6666666666666665,42.0,0.0,74.0,10.0,1015.3333333333334,21.0,5.333333333333333,5.333333333333333,3.6666666666666665,,503.59292785644527,3.75750804648561,150.43037860460873,24.864713815053303,31.07288511912028,3.170829334656397,1.4767573316891986,503.5483831278483,0.0
2022-05-03 08:10:00,11.2,18.7,18.9,21.9,13.6,4.487,8.027755,15.6982,43.4819,10.333333333333334,3.7222222222222223,35.16666666666667,0.0,72.83333333333333,10.0,1015.2777777777778,20.333333333333332,5.444444444444445,5.277777777777778,3.7222222222222223,,505.3775182193449,3.944874558610431,193.85690532145526,25.09929091031434,30.71003678712689,3.0203211203103506,1.256250056324761,477.28736328958814,0.0
2022-05-03 08:20:00,11.3,18.7,19.2,22.0,13.7,4.539,7.414154999999999,15.629900000000001,43.173500000000004,10.666666666666668,3.7777777777777777,28.33333333333333,0.0,71.66666666666667,10.0,1015.2222222222222,19.666666666666664,5.555555555555555,5.222222222222222,3.7777777777777777,,520.1440559685368,4.002707753875161,275.5296439917613,25.30130619366964,30.388701353073124,2.767786705493927,1.1402330974737802,449.92773228963216,0.0
2022-05-03 08:30:00,11.3,18.8,19.2,22.1,13.7,4.525,6.875425,15.9482,43.2202,11.0,3.833333333333333,21.5,0.0,70.5,10.0,1015.1666666666666,19.0,5.666666666666666,5.166666666666667,3.833333333333333,,531.8415828450521,4.7197035864988965,291.1396383666992,25.489823706944783,30.20679885228475,3.043780918121338,1.0768821607033412,298.73493207295735,0.0
2022-05-03 08:40:00,11.5,18.9,19.3,22.1,13.9,4.511,6.7584100000000005,16.8268,43.3073,11.333333333333334,3.888888888888889,14.666666666666671,0.0,69.33333333333333,10.0,1015.1111111111111,18.333333333333332,5.777777777777778,5.111111111111111,3.888888888888889,,530.7507247398639,5.055431089374305,281.7389817594539,25.645553115208948,30.14591108004252,2.8860394859313963,1.0422045425573985,385.07643875122073,0.0
2022-05-03 08:50:00,11.4,19.0,19.2,22.1,13.9,4.528,6.425205,18.365199999999998,43.2477,11.666666666666668,3.9444444444444446,7.833333333333329,0.0,68.16666666666667,10.0,1015.0555555555555,17.666666666666664,5.888888888888889,5.055555555555555,3.9444444444444446,,518.0778838094076,5.6627635786223545,266.1276203151207,25.793601786295575,30.02386517524719,3.253788371086121,1.0231222575902938,212.88285657246905,0.0
2022-05-03 09:00:00,11.7,19.1,18.9,22.2,14.1,4.525,6.402235,19.4846,41.8587,12.0,4.0,1.0,0.0,67.0,10.0,1015.0,17.0,6.0,5.0,4.0,,494.11756795598177,6.775184168398043,239.71803924086402,25.887641340526727,30.116081164156803,3.2412956957282915,1.0126534928096447,98.7388044128001,0.0
2022-05-03 09:10:00,11.8,19.1,19.3,22.2,14.2,4.559,6.1487099999999995,19.359,40.0139,12.277777777777779,4.055555555555555,20.0,0.0,66.27777777777777,10.0,1014.8888888888889,18.0,6.055555555555555,5.055555555555555,4.055555555555555,,487.9230385335286,6.257292256126297,217.59233648612675,26.04143925031026,30.10413030942281,3.2879087710380555,1.0069126278162002,147.19551088968913,0.0
2022-05-03 09:20:00,12.1,19.3,19.1,22.3,14.4,4.536,6.992534999999999,18.410800000000002,39.7628,12.555555555555555,4.111111111111111,39.0,0.0,65.55555555555556,10.0,1014.7777777777778,19.0,6.111111111111111,5.111111111111111,4.111111111111111,,480.2419151814778,5.362574863258728,354.62055037288343,26.20638582547506,29.938203687667844,3.215735455354055,1.0037678372859955,109.58181215922039,0.0
2022-05-03 09:30:00,12.0,19.3,18.9,22.3,14.4,4.549,6.608175,18.7867,40.8096,12.833333333333334,4.166666666666667,58.0,0.0,64.83333333333333,10.0,1014.6666666666666,20.0,6.166666666666667,5.166666666666667,4.166666666666667,,468.86649919181036,4.60464086959591,298.75887602466645,26.316782104304583,29.657301714537574,3.3084898208138727,1.0020382784819994,82.90325780733035,0.0
2022-05-03 09:40:00,12.3,19.4,19.0,22.3,14.7,4.526,5.97573,18.9401,41.588,13.11111111111111,4.222222222222222,77.0,0.0,64.11111111111111,10.0,1014.5555555555555,21.0,6.222222222222222,5.222222222222222,4.222222222222222,,464.1857144621049,4.104515931289749,410.3287785804878,26.414771814346313,29.24411515871684,3.375136536359787,1.001093490521113,70.93789073944092,0.0
2022-05-03 09:50:00,12.4,19.5,19.1,22.4,14.8,4.513,6.1328450000000005,18.7843,41.9071,13.38888888888889,4.277777777777778,96.0,0.0,63.388888888888886,10.0,1014.4444444444445,22.0,6.277777777777778,5.277777777777778,4.277777777777778,,459.0109382120769,4.317045523722967,554.9221541341146,26.516954971428127,28.87503548022828,3.5073681969395105,1.0005857348344365,67.75158309061018,0.0
2022-05-03 10:00:00,12.6,19.6,19.1,22.4,14.9,4.514,6.541435,18.9924,41.8686,13.666666666666666,4.333333333333333,115.0,0.0,62.666666666666664,10.0,1014.3333333333334,23.0,6.333333333333333,5.333333333333333,4.333333333333333,,464.4638375679104,4.5502930903098004,684.139464515643,26.597917029062906,28.604269723892212,3.5716678671042126,1.000308755437533,95.74854846954346,0.0
2022-05-03 10:10:00,12.7,19.7,19.3,22.5,15.2,4.541,6.952245,19.748,42.0298,13.944444444444445,4.388888888888889,134.0,0.0,61.94444444444444,10.0,1014.2222222222222,24.0,6.388888888888889,5.388888888888889,4.388888888888889,,502.44700392098264,4.9273605224507,808.3612458654716,26.701322326660158,28.53125299771627,3.8353346661726633,1.0001581609249115,133.97238264719644,0.0
2022-05-03 10:20:00,13.0,19.9,19.4,22.6,15.3,4.509,6.7661299999999995,19.716,42.1497,14.222222222222221,4.444444444444445,153.0,0.0,61.22222222222222,10.0,1014.1111111111111,25.0,6.444444444444445,5.444444444444445,4.444444444444445,,496.6431318155925,5.166196245675707,653.6501460136802,26.797902564898216,28.444634720328075,3.527110812748716,1.00007763504982,112.39668553190805,0.0
2022-05-03 10:30:00,13.0,20.0,19.6,22.8,15.4,4.539,6.095235000000001,19.650399999999998,42.194100000000006,14.5,4.5,172.0,0.0,60.5,10.0,1014.0,26.0,6.5,5.5,4.5,,501.0233933828069,5.763694214820862,555.9317129007975,26.89320525169373,28.330260833104454,3.553359291950861,1.0000308056672416,106.62724025726318,0.0
2022-05-03 10:40:00,13.1,20.1,19.6,22.9,15.5,4.557,4.9763,19.670499999999997,42.2394,14.777777777777779,4.555555555555555,191.0,0.0,59.77777777777778,10.0,1013.8888888888889,27.0,6.555555555555555,5.555555555555555,4.555555555555555,,499.5171094767253,5.961581800347668,489.4502339456849,26.99580177562484,28.035474403256273,3.266545743427641,1.0000298023223877,103.72738381828768,0.0
2022-05-03 10:50:00,13.0,20.0,19.6,22.9,15.4,4.53,4.973725,20.4798,42.231700000000004,15.055555555555555,4.611111111111111,210.0,0.0,59.05555555555556,10.0,1013.7777777777778,28.0,6.611111111111111,5.611111111111111,4.611111111111111,,496.5931581203416,6.591557207956153,582.4216161031777,27.098784335454305,27.686400550206503,3.178023544549942,1.0000298023223877,106.55788335164388,0.0
2022-05-03 11:00:00,14.3,20.5,20.0,23.0,16.4,4.573,6.55489,21.128899999999998,42.1233,15.333333333333332,4.666666666666667,229.0,0.0,58.333333333333336,10.0,1013.6666666666666,29.0,6.666666666666667,5.666666666666667,4.666666666666667,,469.0797365105289,6.304535610675812,449.809985148112,27.107914555867513,27.47655624071757,3.6541269858678183,1.0000298023223877,78.94900469462077,0.0
2022-05-03 11:10:00,14.6,20.7,20.3,23.1,16.8,4.571,7.343375,20.7596,41.9829,15.61111111111111,4.722222222222222,248.0,0.0,57.611111111111114,10.0,1013.5555555555555,30.0,6.722222222222222,5.722222222222222,4.722222222222222,,448.4295680745443,6.1347637756665545,298.71082702636716,27.074361369596808,27.45017154969804,3.925823146808343,1.0000298023223877,64.92214845876225,0.0
2022-05-03 11:20:00,14.9,18.5,18.7,23.1,19.4,4.206,7.851975,20.4078,41.958,15.88888888888889,4.777777777777778,267.0,0.0,56.888888888888886,10.0,1013.4444444444445,31.0,6.777777777777778,5.777777777777778,4.777777777777778,,436.62699074229977,6.53017330557613,199.19065233780165,27.031409648259476,27.59696263631185,3.9456197794278465,1.0000298023223877,72.73189317067464,0.0
2022-05-03 11:30:00,14.5,18.7,18.3,23.0,19.3,4.2,8.18446,20.2856,41.987700000000004,16.166666666666664,4.833333333333333,286.0,0.0,56.166666666666664,10.0,1013.3333333333334,32.0,6.833333333333333,5.833333333333333,4.833333333333333,,433.80097615559896,6.938651211490739,192.38402539312503,26.968799022038773,27.870954914093016,4.244038557608922,1.0000298023223877,71.38545534769693,0.0
2022-05-03 11:40:00,15.4,19.3,18.9,23.0,19.3,4.224,9.402185,19.965899999999998,42.017,16.444444444444443,4.888888888888889,305.0,0.0,55.44444444444444,10.0,1013.2222222222222,33.0,6.888888888888889,5.888888888888889,4.888888888888889,,425.30522475670125,6.879545210997263,197.67367528279624,26.915006863276165,28.287430375417074,4.250410384734471,1.0000298023223877,84.54132625579834,0.0
2022-05-03 11:50:00,15.0,19.3,18.9,23.1,19.3,4.217,8.203064999999999,19.6713,42.0441,16.72222222222222,4.944444444444445,324.0,0.0,54.72222222222222,10.0,1013.1111111111111,34.0,6.944444444444445,5.944444444444445,4.944444444444445,,415.2304562658551,6.9843199123770505,174.14259230489785,26.98338424010355,28.535030986754624,4.39614362609191,1.0000298023223877,96.29752426668594,0.0
2022-05-03 12:00:00,15.4,19.5,19.0,23.2,19.4,4.213,8.56898,19.5835,42.2166,17.0,5.0,343.0,0.0,54.0,10.0,1013.0,35.0,7.0,6.0,5.0,,414.2434934488932,6.863971774578094,98.12666338602702,27.105246241887407,28.573008492787675,4.294741336901983,1.0196896487474443,102.18524792989095,222.0
2022-05-03 12:10:00,16.5,20.1,19.6,23.3,19.9,4.22,8.4927,19.7578,42.1267,16.944444444444443,4.944444444444445,343.8333333333333,0.0,54.0,10.0,1012.9444444444445,36.72222222222222,7.0,5.888888888888889,4.944444444444445,,415.0072893760945,7.581674771995867,73.14365220657177,27.20583095232646,28.473797518412272,4.438079767624537,1.233261275688807,102.61776921590169,0.0
2022-05-03 12:20:00,16.2,20.1,19.7,23.4,20.1,4.226,8.796975,19.3006,41.9875,16.88888888888889,4.888888888888889,344.6666666666667,0.0,54.0,10.0,1012.8888888888889,38.44444444444444,7.0,5.777777777777778,4.888888888888889,,415.56702408012296,7.820586911244581,58.36031175828923,27.165222587585447,28.454140793013444,4.670464108986932,1.601389248276669,106.21867050316817,0.0
2022-05-03 12:30:00,16.8,19.9,19.7,23.5,20.8,4.273,6.4991699999999994,18.856299999999997,42.0292,16.833333333333332,4.833333333333333,345.5,0.0,54.0,10.0,1012.8333333333334,40.166666666666664,7.0,5.666666666666667,4.833333333333333,,413.1886953735351,6.816122841835022,44.61292687733968,27.084689375559492,28.479579470952352,4.108378659089406,2.072233254313469,108.657111714681,0.0
2022-05-03 12:40:00,17.2,19.8,19.4,23.5,21.4,4.226,5.606185,18.9209,42.146100000000004,16.77777777777778,4.777777777777778,346.3333333333333,0.0,54.0,10.0,1012.7777777777778,41.888888888888886,7.0,5.555555555555555,4.777777777777778,,408.7593333522753,6.149166679382324,40.22875432332357,27.014635102631615,28.257857036330012,3.5647455022374137,2.573953157103127,108.75448063209407,0.0
2022-05-03 12:50:00,17.2,19.7,19.3,23.6,21.9,4.26,4.7712699999999995,18.9603,42.197199999999995,16.72222222222222,4.722222222222222,347.1666666666667,0.0,54.0,10.0,1012.7222222222222,43.611111111111114,7.0,5.444444444444445,4.722222222222222,,405.99479817708334,5.256929304289953,50.9253537249161,27.065529858271283,27.985668048858646,3.3470463867982225,3.1223204839229584,108.33275708516439,0.0
2022-05-03 13:00:00,17.7,19.7,19.4,23.6,22.4,4.321,3.6920899999999994,18.9624,42.1856,16.666666666666668,4.666666666666667,348.0,0.0,54.0,10.0,1012.6666666666666,45.333333333333336,7.0,5.333333333333333,4.666666666666667,,404.80534884047233,4.39042890013948,54.58812038259991,27.108509387969967,27.646955944697062,3.056590806245804,3.8028374330202737,102.16530883789063,0.0
2022-05-03 13:10:00,18.0,19.7,19.5,23.6,22.7,4.263,3.64661,18.8522,42.1241,16.61111111111111,4.611111111111111,348.8333333333333,0.0,54.0,10.0,1012.6111111111111,47.05555555555556,7.0,5.222222222222222,4.611111111111111,,404.0031113723229,4.061411917209625,36.61873066902161,27.143012826690256,27.680301905929063,2.560359895011115,4.8818512552944044,107.3067322406873,0.0
2022-05-03 13:20:00,18.3,20.0,19.7,23.5,22.7,4.236,2.100615,19.1816,42.0612,16.555555555555557,4.555555555555555,349.6666666666667,0.0,54.0,10.0,1012.5555555555555,48.77777777777778,7.0,5.111111111111111,4.555555555555555,,411.413960164388,3.6282892504721715,39.32128333759847,27.15693604469299,27.468123585383097,2.244235054254532,5.771595555941263,109.99650166829426,0.0
2022-05-03 13:30:00,18.4,20.1,19.9,23.5,22.8,4.295,2.134195,19.125999999999998,41.9875,16.5,4.5,350.5,0.0,54.0,10.0,1012.5,50.5,7.0,5.0,4.5,,418.9147192944055,3.231930820342511,32.32160663992671,27.174453345647926,26.850568096650754,2.059929871539601,6.526040964439266,104.71432947002475,0.0
2022-05-03 13:40:00,18.2,20.0,19.8,23.5,22.8,4.251,2.239965,19.1494,42.0032,16.444444444444443,4.444444444444445,351.3333333333333,0.0,54.0,10.0,1012.4444444444445,52.22222222222222,7.0,4.888888888888889,4.444444444444445,,424.7417302449544,2.989286100480516,27.801685485732083,27.21163352648417,26.112365570068356,1.859948835372925,8.299080881277721,102.59334461212158,0.0
2022-05-03 13:50:00,18.3,20.1,19.9,23.4,22.8,4.254,1.710305,19.5533,42.009499999999996,16.38888888888889,4.388888888888889,352.1666666666667,0.0,54.0,10.0,1012.3888888888889,53.94444444444444,7.0,4.777777777777778,4.388888888888889,,424.02911663888517,3.394337260265135,40.21681444189643,27.286275119051908,25.251165266610236,1.7114927008992336,9.831765598443036,109.35767169827321,0.0
2022-05-03 14:00:00,18.3,20.0,19.8,23.4,22.7,4.277,1.67374,19.673099999999998,41.8854,16.333333333333332,4.333333333333333,353.0,0.0,54.0,10.0,1012.3333333333334,55.66666666666667,7.0,4.666666666666667,4.333333333333333,,424.25616135520494,2.9844602270921072,29.954866053263345,27.390234263737995,24.127040338516235,1.702090847492218,10.374150156974792,96.98112120310466,0.0
2022-05-03 14:10:00,18.5,20.1,19.9,23.3,22.6,4.208,2.17266,20.0201,41.749900000000004,16.27777777777778,4.277777777777778,353.8333333333333,0.0,54.0,10.0,1012.2777777777778,57.388888888888886,7.0,4.555555555555555,4.277777777777778,,423.459131147012,2.8038342544857393,16.46105675155834,27.623429678515656,23.35987584770703,1.6007859438560046,10.391534213837378,105.99902873471788,0.0
2022-05-03 14:20:00,19.0,20.5,20.4,23.3,22.8,4.22,3.5636850000000004,20.1256,41.884,16.22222222222222,4.222222222222222,354.6666666666667,0.0,54.0,10.0,1012.2222222222222,59.111111111111114,7.0,4.444444444444445,4.222222222222222,,431.57628497945853,2.5375725541478498,10.474068343639374,28.04001654140285,23.2735138836845,2.0266044025473255,10.129283892626319,136.7673573328237,0.0
2022-05-03 14:30:00,18.7,20.3,20.2,23.3,22.7,4.191,2.992435,19.948900000000002,42.0082,16.166666666666668,4.166666666666667,355.5,0.0,54.0,10.0,1012.1666666666666,60.833333333333336,7.0,4.333333333333334,4.166666666666667,,424.9740680177184,2.5398912365355732,29.012903899446048,28.162360858917236,23.69261215845744,1.9566544187068942,9.445638995170594,141.57314826965333,0.0
2022-05-03 14:40:00,18.7,20.2,19.5,23.2,22.6,4.257,2.11739,19.9271,42.1747,16.11111111111111,4.111111111111111,356.3333333333333,0.0,54.0,10.0,1012.1111111111111,62.55555555555556,7.0,4.222222222222222,4.111111111111111,,414.0854140218099,2.3944686316837696,97.94284879889192,28.107946891002968,23.877146932362205,1.7941805509009647,8.737900117160192,123.5388203505219,0.0
2022-05-03 14:50:00,18.4,20.0,18.9,23.1,22.5,4.285,1.990555,19.603,42.152499999999996,16.055555555555557,4.055555555555555,357.1666666666667,0.0,54.0,10.0,1012.0555555555555,64.27777777777777,7.0,4.111111111111111,4.055555555555555,,414.81390739704,2.1751520729064944,135.0207237370809,28.031383724212645,23.854470335642496,1.6407394105196,8.390741686820984,109.43667873382569,0.0
2022-05-03 15:00:00,18.2,19.9,18.8,23.1,22.4,4.21,2.592315,18.7488,42.2027,16.0,4.0,358.0,0.0,54.0,10.0,1012.0,66.0,7.0,4.0,4.0,,421.73148698127136,1.9323347237184223,133.63227417854267,27.943050942499127,24.04403927683179,1.8828414102232522,8.490002441692875,110.77016304057804,0.0
2022-05-03 15:10:00,18.3,19.9,19.2,23.0,22.4,4.273,3.446865,18.006800000000002,42.3898,15.88888888888889,3.888888888888889,351.05555555555554,0.005555555555555556,55.27777777777778,9.944444444444445,1012.0555555555555,66.22222222222223,7.166666666666667,4.0,3.8333333333333335,,450.1529780245375,2.1514252412959007,214.14904048768813,27.814954109191895,24.630752744674684,2.150029985904694,9.062475412686666,450.04915969848633,0.0
2022-05-03 15:20:00,18.6,20.0,19.1,22.9,22.3,4.245,3.3645899999999997,17.3791,42.668400000000005,15.777777777777779,3.7777777777777777,344.1111111111111,0.011111111111111112,56.55555555555556,9.88888888888889,1012.1111111111111,66.44444444444444,7.333333333333333,4.0,3.6666666666666665,,474.34797549894483,2.3444245587668178,208.94673359757763,27.685566177576618,25.106607251089127,2.330202299522572,9.172912787427016,802.3636377353356,0.0
2022-05-03 15:30:00,18.7,20.1,18.9,22.9,22.3,4.221,4.700365,17.144399999999997,42.9217,15.666666666666666,3.6666666666666665,337.1666666666667,0.01666666666666667,57.833333333333336,9.833333333333334,1012.1666666666666,66.66666666666667,7.5,4.0,3.5,,478.43072092692057,2.374169074438386,169.43457969708632,27.550956592559817,25.3992755317688,2.2630899570385616,8.682233136494954,698.4722435506185,0.0
2022-05-03 15:40:00,18.1,19.8,18.8,22.9,22.3,4.178,4.192255,16.9472,43.1379,15.555555555555555,3.5555555555555554,330.22222222222223,0.022222222222222223,59.111111111111114,9.777777777777779,1012.2222222222222,66.88888888888889,7.666666666666667,4.0,3.333333333333333,,465.44336312480357,2.4892957029740015,111.26865585327148,27.434067662556963,25.735344823201494,2.418229744831721,8.384594841003418,529.9188257853191,0.0
2022-05-03 15:50:00,18.8,20.2,19.2,22.9,22.3,4.221,3.89116,16.850900000000003,43.2838,15.444444444444445,3.4444444444444446,323.27777777777777,0.02777777777777778,60.388888888888886,9.722222222222221,1012.2777777777778,67.11111111111111,7.833333333333333,4.0,3.1666666666666665,,451.47966396989494,2.4208967794368492,81.71938373177738,27.308704629126794,26.025260188462305,2.4207109773549877,8.654555301952882,359.0949343897085,0.0
2022-05-03 16:00:00,18.6,20.1,19.1,22.8,22.3,4.181,3.9952750000000004,16.78,43.3831,15.333333333333334,3.3333333333333335,316.3333333333333,0.03333333333333334,61.666666666666664,9.666666666666666,1012.3333333333334,67.33333333333333,8.0,4.0,3.0,,444.96148966471355,2.562750923209271,68.81960323064341,27.182357110977172,26.321610956192018,2.3421639595429102,10.026756000518798,256.1293782552083,0.0
2022-05-03 16:10:00,18.2,19.9,18.8,22.8,22.2,4.212,3.8060400000000003,16.7312,43.443599999999996,15.222222222222221,3.2222222222222223,309.3888888888889,0.038888888888888896,62.94444444444444,9.61111111111111,1012.3888888888889,67.55555555555556,8.166666666666666,4.0,2.833333333333333,,441.92492639651243,2.4463814060701488,49.12768908872443,27.04554951349894,26.710871194203698,2.3524633981784184,12.366267139116923,154.1929061126709,0.0
2022-05-03 16:20:00,18.5,20.0,18.9,22.7,22.2,4.203,3.2660150000000003,17.105700000000002,43.494099999999996,15.11111111111111,3.111111111111111,302.44444444444446,0.044444444444444446,64.22222222222223,9.555555555555555,1012.4444444444445,67.77777777777777,8.333333333333334,4.0,2.6666666666666665,,445.0090952555339,2.309782503048579,31.355797882349474,26.958569492486003,26.99082944791825,2.268906813179209,15.355716201125597,100.40798211895051,0.0
2022-05-03 16:30:00,18.5,20.0,19.1,22.8,22.2,4.245,2.929065,17.6656,43.5008,15.0,3.0,295.5,0.05,65.5,9.5,1012.5,68.0,8.5,4.0,2.5,,436.5433931232321,2.3172075263928558,22.13009681340665,26.881248881022135,27.10240283648173,2.121113166411718,21.071756868362424,60.30245674769084,0.0
2022-05-03 16:40:00,18.6,20.0,19.1,22.8,22.2,4.237,2.7763400000000003,17.568800000000003,43.1893,14.88888888888889,2.888888888888889,288.55555555555554,0.05555555555555556,66.77777777777777,9.444444444444445,1012.5555555555555,68.22222222222223,8.666666666666666,4.0,2.333333333333333,,431.49862671599993,2.237533897387106,13.5548362619594,26.78501569018338,27.04114759268005,2.089660133546819,26.924223030382166,52.98942044940802,0.0
2022-05-03 16:50:00,18.4,20.0,18.9,22.7,22.2,4.175,2.7586,17.542272727272728,42.97490909090909,14.777777777777779,2.7777777777777777,281.6111111111111,0.061111111111111116,68.05555555555556,9.38888888888889,1012.6111111111111,68.44444444444444,8.833333333333334,4.0,2.1666666666666665,,425.3017153930664,2.2389662278035267,6.314302493017272,26.701351245244346,27.226284678777056,2.081068605780602,28.905400835673014,64.18774976094564,0.0
2022-05-03 17:00:00,17.7,19.5,18.7,22.7,22.1,4.227,3.22697,17.4534,43.1794,14.666666666666666,2.666666666666667,274.6666666666667,0.06666666666666668,69.33333333333333,9.333333333333334,1012.6666666666666,68.66666666666667,9.0,4.0,2.0,,429.35811279296877,2.270154616778853,3.247710073229957,26.635751305981408,27.68439465470653,2.1465756358474986,31.46865391924082,104.12000655335808,0.0
