,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-03 17:10:00,16.9,18.8,18.4,22.6,21.8,4.231,2.95075,16.9728,43.315,14.555555555555555,2.5555555555555554,267.72222222222223,0.07222222222222223,70.61111111111111,9.277777777777779,1012.7222222222222,68.88888888888889,9.166666666666668,4.0,1.833333333333333,,428.08365156151785,2.240255198286752,3.463604719699439,26.706229502360024,27.959013579686484,1.8573738451798758,29.665124219258626,488.5520734914144,0.0
2022-05-03 17:20:00,16.5,18.5,18.4,22.6,21.7,4.187,2.9597100000000003,16.7632,43.4375,14.444444444444445,2.4444444444444446,260.77777777777777,0.07777777777777779,71.88888888888889,9.222222222222221,1012.7777777777778,69.11111111111111,9.333333333333334,4.0,1.6666666666666665,,430.21465558633037,2.067105294159577,5.299556062463987,26.814096270962494,27.98283178381581,1.860388108550525,19.5374160241299,658.0196657791555,0.0
2022-05-03 17:30:00,16.0,18.1,17.9,22.5,21.4,4.334,2.9007300000000003,16.823,43.5655,14.333333333333334,2.3333333333333335,253.83333333333334,0.08333333333333334,73.16666666666667,9.166666666666666,1012.8333333333334,69.33333333333333,9.5,4.0,1.5,,431.60062121862654,2.0368817051251726,6.494759953022003,26.917624416351316,27.90441356658936,1.8019661299387615,13.25571144580841,742.8465517171223,0.0
2022-05-03 17:40:00,15.9,17.9,17.7,22.4,21.3,4.262,2.95988,16.5238,43.6438,14.222222222222221,2.2222222222222223,246.8888888888889,0.08888888888888889,74.44444444444444,9.11111111111111,1012.8888888888889,69.55555555555556,9.666666666666668,4.0,1.333333333333333,,430.26374057462846,2.0138101848471637,7.10142985404548,27.02360866864522,27.774063002268473,1.7788242145379385,8.66302928129832,743.868757019043,0.0
2022-05-03 17:50:00,15.6,17.7,17.6,22.3,21.2,4.178,2.828925,16.2988,43.7512,14.11111111111111,2.111111111111111,239.94444444444446,0.09444444444444446,75.72222222222223,9.055555555555555,1012.9444444444445,69.77777777777777,9.833333333333334,4.0,1.1666666666666665,,435.0974524907956,2.041653234635369,10.84972944574841,27.117240651448565,27.639109484354655,1.6902658460537594,5.9193927192687985,798.2053888956705,0.0
2022-05-03 18:00:00,15.4,17.6,17.4,22.3,21.1,4.252,2.755025,16.1398,43.8187,14.0,2.0,233.0,0.1,77.0,9.0,1013.0,70.0,10.0,4.0,1.0,,438.1135843246285,1.9969469616372706,16.472824893509603,27.199501830658626,27.509876639100373,1.644752441976891,3.847594050090821,864.0550168813903,0.0
2022-05-03 18:10:00,15.3,17.5,17.2,22.2,20.9,4.323,3.15642,15.7972,43.837900000000005,13.722222222222221,2.111111111111111,229.77777777777777,0.09444444444444446,77.77777777777777,9.0,1013.1666666666666,71.55555555555556,9.88888888888889,4.277777777777778,1.0,,432.1805416870117,2.0304434686899184,19.38844878832499,27.25928397496541,27.379387509028117,1.6576493672529857,2.2858181802431745,805.8999352010092,0.0
2022-05-03 18:20:00,15.3,18.4,17.9,22.2,19.8,4.258,3.2667650000000004,15.5718,43.909499999999994,13.444444444444445,2.2222222222222223,226.55555555555554,0.08888888888888889,78.55555555555556,9.0,1013.3333333333334,73.11111111111111,9.777777777777779,4.555555555555555,1.0,,426.8788745257498,2.0325055513038475,24.674033675867285,27.29609419338039,27.24639832371571,1.6303330096521012,1.5754718615383398,769.162386981568,0.0
2022-05-03 18:30:00,15.4,18.8,18.5,22.2,19.2,4.236,3.06023,15.461500000000001,43.9887,13.166666666666666,2.3333333333333335,223.33333333333334,0.08333333333333334,79.33333333333333,9.0,1013.5,74.66666666666667,9.666666666666666,4.833333333333333,1.0,,428.4179287719727,2.074948276082675,28.195190140406293,27.32674109141032,27.120945269266763,1.5601594344774883,1.3069371896982194,718.6015284220377,0.0
2022-05-03 18:40:00,15.5,19.1,18.7,22.2,19.1,4.256,3.6775100000000003,15.269299999999998,44.031400000000005,12.88888888888889,2.4444444444444446,220.11111111111111,0.07777777777777778,80.11111111111111,9.0,1013.6666666666666,76.22222222222223,9.555555555555555,5.111111111111111,1.0,,427.40615564105155,2.099441874370737,34.36340024829585,27.344288768559856,27.006148204021763,1.5514143208858093,1.1678694975864692,690.020688004624,0.0
2022-05-03 18:50:00,15.2,19.2,18.8,22.3,18.8,4.266,3.8747599999999998,15.399899999999999,44.076499999999996,12.61111111111111,2.5555555555555554,216.88888888888889,0.07222222222222223,80.88888888888889,9.0,1013.8333333333334,77.77777777777777,9.444444444444445,5.388888888888889,1.0,,432.15833493989095,2.1970678467501354,41.72112345894851,27.354362303415932,26.923961572647094,1.5917333885033924,1.0920287148157757,540.7472352600098,0.0
2022-05-03 19:00:00,15.2,19.2,18.8,22.3,18.7,4.236,3.838145,15.2708,44.1105,12.333333333333334,2.6666666666666665,213.66666666666666,0.06666666666666667,81.66666666666667,9.0,1014.0,79.33333333333333,9.333333333333334,5.666666666666666,1.0,,433.47175211588547,2.1794036989158156,49.38631418034182,27.36068663116339,26.853252443077942,1.5457297424966674,1.050511590034595,464.7996798377052,0.0
2022-05-03 19:10:00,15.1,19.2,18.8,22.2,18.7,4.231,3.9986850000000005,15.3456,44.1366,12.055555555555555,2.7777777777777777,210.44444444444446,0.06111111111111111,82.44444444444444,9.0,1014.1666666666666,80.88888888888889,9.222222222222221,5.944444444444445,1.0,,429.86589737464647,2.2522822384039562,56.54582169214884,27.35896369298299,26.802857640584314,1.691127764781316,1.0276867121458053,317.68965543111165,0.0
2022-05-03 19:20:00,15.0,19.1,18.7,22.2,18.4,4.233,4.910685,15.3269,44.1631,11.777777777777779,2.888888888888889,207.22222222222223,0.05555555555555556,83.22222222222223,9.0,1014.3333333333334,82.44444444444444,9.11111111111111,6.222222222222221,1.0,,437.2087273433291,2.1638051492177834,60.997885125262584,27.352047163645427,26.782084172566734,1.7037879524628319,1.0151724257071812,223.23841407775882,0.0
2022-05-03 19:30:00,14.9,19.2,18.7,22.2,18.3,4.21,4.20763,15.334700000000002,44.1825,11.5,3.0,204.0,0.05,84.0,9.0,1014.5,84.0,9.0,6.5,1.0,,434.5131077067057,2.145227826042364,65.14036639757748,27.342713085810345,26.760672087956,1.7226876426296809,1.0082946581788401,183.24308631271612,0.0
2022-05-03 19:40:00,14.8,19.2,18.7,22.2,18.2,4.215,4.090465,15.0234,44.1779,11.222222222222221,3.111111111111111,200.77777777777777,0.044444444444444446,84.77777777777777,9.0,1014.6666666666666,85.55555555555556,8.88888888888889,6.777777777777778,1.0,,431.6393636067708,2.2581960902611415,72.50826080322267,27.319148767711035,26.734444311746483,1.798613626966711,1.0045258861617312,151.3243854706144,0.0
2022-05-03 19:50:00,14.7,19.3,18.7,22.2,18.0,4.221,4.047055,15.195500000000001,44.2157,10.944444444444445,3.2222222222222223,197.55555555555554,0.03888888888888889,85.55555555555556,9.0,1014.8333333333334,87.11111111111111,8.777777777777779,7.055555555555555,1.0,,431.25731678228266,2.2392250386806536,81.58778330226403,27.302771205902097,26.72550079663595,1.7822684826453528,1.0024556424220403,133.30113857269288,0.0
2022-05-03 20:00:00,14.9,19.4,18.8,22.1,18.0,4.252,3.8460949999999996,14.916300000000001,44.1576,10.666666666666668,3.333333333333333,194.33333333333331,0.033333333333333326,86.33333333333333,9.0,1015.0,88.66666666666667,8.666666666666666,7.333333333333333,1.0,,429.2457888197625,2.2490776478772783,90.22629207503324,27.285176968809033,26.72679839040412,1.9082258717642453,1.001321483387973,122.13713677619975,0.0
2022-05-03 20:10:00,15.0,19.5,18.9,22.1,18.0,4.255,4.212685,14.876900000000001,43.8307,10.38888888888889,3.4444444444444446,191.11111111111111,0.027777777777777776,87.11111111111111,9.0,1015.1666666666666,90.22222222222223,8.555555555555555,7.611111111111111,1.0,,431.335344543457,2.3355400158961617,101.71034993489585,27.252678473790485,26.739384705225625,1.9204621038834255,1.0007074143489203,115.54487522125244,0.0
2022-05-03 20:20:00,14.8,19.5,18.8,22.1,17.9,4.241,4.084855,14.9719,43.7284,10.11111111111111,3.5555555555555554,187.88888888888889,0.022222222222222213,87.88888888888889,9.0,1015.3333333333334,91.77777777777777,8.444444444444445,7.888888888888888,1.0,,427.28791240823676,2.175139166547754,106.21494622332902,27.21406391143799,26.765932076772053,1.8226679686705274,1.00037581940492,111.03812749226888,0.0
2022-05-03 20:30:00,14.8,19.6,18.9,22.0,17.8,4.281,18.79554,15.0766,43.7336,9.833333333333334,3.6666666666666665,184.66666666666666,0.016666666666666663,88.66666666666667,9.0,1015.5,93.33333333333333,8.333333333333334,8.166666666666666,1.0,,427.6324949032137,2.2777439011658656,110.6658121968932,27.163194405602628,26.82814919252865,1.769515971056099,1.0001940017938613,112.68007580157837,0.0
2022-05-03 20:40:00,14.7,19.6,18.8,22.0,17.6,4.294,11.660595,15.104800000000001,43.820299999999996,9.555555555555557,3.7777777777777777,181.44444444444446,0.011111111111111113,89.44444444444444,9.0,1015.6666666666666,94.88888888888889,8.222222222222221,8.444444444444443,1.0,,431.3552066040039,2.2884363594870107,113.81629672206728,27.134148190816244,26.91820660273234,1.8666926517089208,1.0000991600751876,113.65344117482502,0.0
2022-05-03 20:50:00,14.8,19.6,18.8,22.0,17.6,4.251,4.741875,14.7595,44.1415,9.277777777777779,3.888888888888889,178.22222222222223,0.00555555555555555,90.22222222222223,9.0,1015.8333333333334,96.44444444444444,8.11111111111111,8.722222222222221,1.0,,426.8287827625494,2.3275236815214155,117.63615917205811,27.10631192071842,27.051117592848062,1.9309679837956455,1.0000376743078232,108.32391852623778,0.0
2022-05-03 21:00:00,14.6,19.6,18.8,22.0,17.5,4.27,4.620425,14.2619,44.3651,9.0,4.0,175.0,0.0,91.0,9.0,1016.0,98.0,8.0,9.0,1.0,,433.46252065022793,2.414131115499863,118.52166131014205,27.075420910517373,27.16804615974426,1.833056639631589,1.0000298023223877,110.28749158223471,0.0
2022-05-03 21:10:00,14.6,19.7,18.8,21.9,17.5,4.295,4.75898,14.5502,44.5477,9.0,4.055555555555555,175.66666666666666,0.011111111111111112,91.11111111111111,9.055555555555555,1016.0555555555555,98.11111111111111,8.0,9.0,1.0,,430.7633201967436,2.4734718874820882,115.38190736113295,27.047028679561095,27.28415930711507,1.902558300159668,1.0000298023223877,112.5465999219717,0.0
2022-05-03 21:20:00,14.4,19.6,18.7,21.9,17.2,4.286,4.75547,14.388,44.646499999999996,9.0,4.111111111111111,176.33333333333334,0.022222222222222223,91.22222222222223,9.11111111111111,1016.1111111111111,98.22222222222223,8.0,9.0,1.0,,428.4921567719558,2.5367407288153965,112.04207312266033,27.021328020095826,27.391032994588215,2.0461216487487155,1.0000298023223877,108.73092666625976,0.0
2022-05-03 21:30:00,14.5,19.7,18.8,21.9,17.3,4.277,4.779845,14.1501,44.7216,9.0,4.166666666666667,177.0,0.03333333333333334,91.33333333333333,9.166666666666666,1016.1666666666666,98.33333333333333,8.0,9.0,1.0,,430.65281361897786,2.5779425491788293,110.58541442224535,27.000045544306438,27.497202285130818,1.9285203848282495,1.0000298023223877,112.11937639872232,0.0
2022-05-03 21:40:00,14.4,19.6,18.7,21.9,17.1,4.309,4.799015,14.347800000000001,44.7976,9.0,4.222222222222222,177.66666666666666,0.044444444444444446,91.44444444444444,9.222222222222221,1016.2222222222222,98.44444444444444,8.0,9.0,1.0,,436.77615582696325,2.4945112319787346,108.28659008026122,26.976012705870666,27.55043555546328,2.0198184382166366,1.0000298023223877,108.31979337327468,0.0
2022-05-03 21:50:00,14.2,19.6,18.7,21.9,17.0,4.279,4.892155000000001,14.222800000000001,44.827,9.0,4.277777777777778,178.33333333333334,0.05555555555555556,91.55555555555556,9.277777777777779,1016.2777777777778,98.55555555555556,8.0,9.0,1.0,,434.846123453776,2.452433589676679,106.84102333155056,26.95424966176351,27.623767108917235,2.0114890974760056,1.0000298023223877,114.36551586151123,0.0
2022-05-03 22:00:00,14.2,19.7,18.7,21.8,16.8,4.262,4.65655,14.023599999999998,44.842699999999994,9.0,4.333333333333333,179.0,0.06666666666666668,91.66666666666667,9.333333333333334,1016.3333333333334,98.66666666666667,8.0,9.0,1.0,,433.531256612142,2.4078560351079465,110.0711534400983,26.937114829756524,27.651234788738314,1.924051365656931,1.0000298023223877,110.26545065937145,0.0
2022-05-03 22:10:00,14.0,19.6,18.7,21.8,16.5,4.285,4.66751,14.338999999999999,44.8786,9.0,4.388888888888889,179.66666666666666,0.07777777777777779,91.77777777777777,9.38888888888889,1016.3888888888889,98.77777777777777,8.0,9.0,1.0,,435.0884314385776,2.4728942630688353,109.54410934448242,26.915063015619914,27.695486971537274,2.0139563294251763,1.0000298023223877,107.70474096934001,0.0
2022-05-03 22:20:00,14.3,19.7,18.8,21.8,16.5,4.321,4.90713,14.1838,44.8735,9.0,4.444444444444445,180.33333333333334,0.08888888888888889,91.88888888888889,9.444444444444445,1016.4444444444445,98.88888888888889,8.0,9.0,1.0,,431.55343461661505,2.418722651146226,110.95202820449227,26.89677254176531,27.7501586662355,1.8979595556317783,1.0000298023223877,111.30945491624009,0.0
2022-05-03 22:30:00,14.0,19.7,18.8,21.8,16.4,4.309,4.726125,14.002099999999999,44.8941,9.0,4.5,181.0,0.1,92.0,9.5,1016.5,99.0,8.0,9.0,1.0,,433.1458911132812,2.3880448629155673,106.152793084053,26.885578832626344,27.770108648935956,1.921531081000964,1.0000298023223877,108.12557959238688,0.0
2022-05-03 22:40:00,13.8,19.6,18.7,21.8,16.3,4.325,3.9881100000000003,14.0609,44.8134,9.0,4.555555555555555,181.66666666666666,0.11111111111111112,92.11111111111111,9.555555555555555,1016.5555555555555,99.11111111111111,8.0,9.0,1.0,,435.1989776962105,2.1752633354657114,110.30292344669837,26.860685257416606,27.832671669193957,1.9073377313379383,1.0000298023223877,112.40285251909265,0.0
2022-05-03 22:50:00,13.6,19.5,18.6,21.8,16.0,4.355,4.72421,14.128499999999999,44.548899999999996,9.0,4.611111111111111,182.33333333333334,0.12222222222222223,92.22222222222223,9.61111111111111,1016.6111111111111,99.22222222222223,8.0,9.0,1.0,,437.67558227539064,2.351060370604197,108.44679402669271,26.843329626719157,27.859515848159795,1.8027119475603104,1.0000298023223877,110.56594406127928,0.0
2022-05-03 23:00:00,13.5,19.5,18.7,21.7,15.9,4.41,4.981115,14.1444,44.5317,9.0,4.666666666666667,183.0,0.13333333333333336,92.33333333333333,9.666666666666666,1016.6666666666666,99.33333333333333,8.0,9.0,1.0,,440.16288237473066,2.4823543106432013,112.49149932150112,26.826765139897663,27.907517754236856,1.882707896232605,1.0000298023223877,108.30954013824461,0.0
2022-05-03 23:10:00,13.4,19.4,18.7,21.7,15.6,4.436,4.68892,14.230799999999999,44.781099999999995,9.0,4.722222222222222,183.66666666666666,0.14444444444444446,92.44444444444444,9.722222222222221,1016.7222222222222,99.44444444444444,8.0,9.0,1.0,,438.75787770589193,2.4725984880311342,110.93738626878812,26.82025897302263,27.944342515195,1.935140268187054,1.0000298023223877,110.56385520747452,0.0
2022-05-03 23:20:00,13.2,19.4,18.7,21.7,15.4,4.464,4.52988,13.897899999999998,44.8889,9.0,4.777777777777778,184.33333333333334,0.15555555555555559,92.55555555555556,9.777777777777779,1016.7777777777778,99.55555555555556,8.0,9.0,1.0,,443.20513686607626,2.2803825193643568,111.18386332194011,26.81431924502055,27.958438835144044,1.8403920837243397,1.0000298023223877,109.4913981628418,0.0
2022-05-03 23:30:00,13.3,19.3,18.7,21.7,15.4,4.48,5.11059,13.8476,44.9636,9.0,4.833333333333333,185.0,0.16666666666666669,92.66666666666667,9.833333333333334,1016.8333333333334,99.66666666666667,8.0,9.0,1.0,,439.7007483822176,2.5091970562160353,109.97926126684847,26.79925886894184,27.97842760794801,1.9223891689249726,1.0000298023223877,109.08768565360315,0.0
2022-05-03 23:40:00,13.5,19.3,18.8,21.7,15.5,4.504,4.651975,13.8275,45.0401,9.0,4.888888888888889,185.66666666666666,0.17777777777777778,92.77777777777777,9.88888888888889,1016.8888888888889,99.77777777777777,8.0,9.0,1.0,,440.50095865885413,2.402967266201299,107.34517228034929,26.775467020670572,28.00796080271403,1.9081134688854218,1.0000298023223877,111.21884017944335,0.0
2022-05-03 23:50:00,13.5,19.3,18.9,21.7,15.5,4.518,5.060345,13.612,45.0147,9.0,4.944444444444445,186.33333333333334,0.1888888888888889,92.88888888888889,9.944444444444445,1016.9444444444445,99.88888888888889,8.0,9.0,1.0,,436.0026673801466,2.3781669733921684,109.02028054555258,26.74913531939189,28.031549676259363,1.952350519100825,1.0000298023223877,111.6768530400594,0.0
2022-05-04 00:00:00,13.5,19.3,18.9,21.7,15.6,4.509,5.39018,13.814699999999998,45.090500000000006,9.0,5.0,187.0,0.2,93.0,10.0,1017.0,100.0,8.0,9.0,1.0,,441.2836781679351,2.3993216036807348,110.32750801926952,26.730970857651506,28.03562762593962,1.9108110564132859,1.0000298023223877,111.12677373292016,0.0
2022-05-04 00:10:00,13.4,19.2,18.8,21.7,15.4,4.518,5.189735000000001,13.479099999999999,45.1405,9.0,4.944444444444445,188.5,0.1888888888888889,93.0,9.944444444444445,1017.0,100.0,8.0,8.88888888888889,1.0,,441.1608265177409,2.529117781610812,112.65705133298022,26.70923376719157,28.05561542828878,1.8687410203615826,1.0000298023223877,109.17443187713623,0.0
2022-05-04 00:20:00,13.3,19.3,18.9,21.7,15.5,4.522,5.2955,13.0822,45.1987,9.0,4.888888888888889,190.0,0.17777777777777778,93.0,9.88888888888889,1017.0,100.0,8.0,8.777777777777779,1.0,,441.884257465231,2.472844777504603,112.64637814839682,26.691550238927203,28.055215422312422,1.9630745933453242,1.0000298023223877,112.88168917338052,0.0
2022-05-04 00:30:00,13.1,19.2,18.8,21.7,15.2,4.525,5.213710000000001,12.6425,45.2894,9.0,4.833333333333333,191.5,0.16666666666666669,93.0,9.833333333333334,1017.0,100.0,8.0,8.666666666666666,1.0,,443.6795098245555,2.43340058860469,110.047829554283,26.679803053538002,28.05746060371399,2.068566200733185,1.0000298023223877,106.02384696960448,0.0
2022-05-04 00:40:00,13.1,19.1,18.7,21.6,15.1,4.518,5.47741,12.5905,45.4074,9.0,4.777777777777778,193.0,0.15555555555555556,93.0,9.777777777777779,1017.0,100.0,8.0,8.555555555555555,1.0,,443.161198832194,2.542940399845441,109.35470764504987,26.66449714978536,28.088593606948855,1.9662235258022942,1.0000298023223877,110.00142683664959,0.0
2022-05-04 00:50:00,13.3,19.2,18.8,21.6,15.3,4.556,5.407795,12.3712,45.552800000000005,9.0,4.722222222222222,194.5,0.14444444444444446,93.0,9.722222222222221,1017.0,100.0,8.0,8.444444444444445,1.0,,444.55549592818335,2.5257326811552048,110.62502243041993,26.64396109263102,28.080045897165935,1.9588216014703115,1.0000298023223877,111.6346101506551,0.0
2022-05-04 01:00:00,13.5,19.3,18.9,21.6,15.5,4.554,5.65172,12.1761,45.5093,9.0,4.666666666666667,196.0,0.13333333333333333,93.0,9.666666666666666,1017.0,100.0,8.0,8.333333333333334,1.0,,448.84260793050134,2.435673031793476,107.30485958314884,26.616295466240636,28.128502254694535,1.9783205385058302,1.0000298023223877,108.31887530738538,0.0
2022-05-04 01:10:00,13.5,19.3,19.0,21.7,15.6,4.525,5.724405,12.0083,45.3524,9.0,4.611111111111111,197.5,0.12222222222222222,93.0,9.61111111111111,1017.0,100.0,8.0,8.222222222222221,1.0,,446.2709242546695,2.607733923196793,111.83208543141684,26.589534441630047,28.175245062510175,1.835742696126302,1.0000298023223877,114.4740085220337,0.0
2022-05-04 01:20:00,13.5,19.3,19.0,21.6,15.6,4.553,6.0730249999999995,12.0375,45.335699999999996,9.0,4.555555555555555,199.0,0.11111111111111112,93.0,9.555555555555555,1017.0,100.0,8.0,8.11111111111111,1.0,,451.3284625805383,2.584118205908328,112.19161186218261,26.56686463356018,28.192594213485716,2.0819720421234766,1.0000298023223877,105.74408639272053,0.0
2022-05-04 01:30:00,12.9,19.0,18.7,21.6,15.0,4.53,6.383915,12.2549,45.3572,9.0,4.5,200.5,0.1,93.0,9.5,1017.0,100.0,8.0,8.0,1.0,,449.1312310791016,2.631124536593755,111.7176918411255,26.52865357127997,28.269723577759954,2.185079415743468,1.0000298023223877,112.17860059164911,0.0
2022-05-04 01:40:00,13.2,19.1,18.8,21.6,15.2,4.534,6.401349999999999,12.5273,45.3938,9.0,4.444444444444445,202.0,0.08888888888888889,93.0,9.444444444444445,1017.0,100.0,8.0,7.888888888888889,1.0,,449.55782027672075,2.565533766254867,109.844600158519,26.496039415995277,28.29850135803223,1.9889931690692901,1.0000298023223877,109.9823111343384,0.0
2022-05-04 01:50:00,12.8,19.0,18.6,21.6,14.9,4.546,6.07977,12.4653,45.3932,9.0,4.388888888888889,203.5,0.07777777777777778,93.0,9.38888888888889,1017.0,100.0,8.0,7.777777777777778,1.0,,449.8813653564454,2.509474116563797,110.87747900644938,26.474334472020466,28.340519123077392,2.0693113996585213,1.0000298023223877,108.1310034052531,0.0
2022-05-04 02:00:00,12.9,19.0,18.6,21.6,14.9,4.521,5.759895,12.4018,45.3721,9.0,4.333333333333333,205.0,0.06666666666666665,93.0,9.333333333333334,1017.0,100.0,8.0,7.666666666666667,1.0,,452.6828626470457,2.485819014842901,107.34411974653688,26.45430010795593,28.399456561406453,2.0214734578132627,1.0000298023223877,109.81076961517333,0.0
2022-05-04 02:10:00,12.5,18.9,18.6,21.6,14.7,4.526,5.959090000000001,12.4483,45.3591,9.0,4.277777777777778,206.5,0.05555555555555555,93.0,9.277777777777779,1017.0,100.0,8.0,7.555555555555555,1.0,,450.92468809632044,2.5140703837076823,110.51704502105713,26.43110476811727,28.421612586975094,1.9859617215394973,1.0000298023223877,109.80058005015056,0.0
2022-05-04 02:20:00,12.5,18.8,18.4,21.6,14.6,4.563,5.721565,12.4411,45.3273,9.0,4.222222222222222,208.0,0.044444444444444425,93.0,9.222222222222221,1017.0,100.0,8.0,7.444444444444445,1.0,,453.3142735799153,2.3814355915515435,108.80675386892202,26.409981835683187,28.485120649337766,2.0460293487707775,1.0000298023223877,109.67881196339924,0.0
2022-05-04 02:30:00,12.4,18.8,18.4,21.5,14.5,4.539,5.549135,12.2066,45.3094,9.0,4.166666666666667,209.5,0.033333333333333326,93.0,9.166666666666666,1017.0,100.0,8.0,7.333333333333334,1.0,,451.59213373995374,2.3925760056272063,107.91188240762486,26.395736913889483,28.542285988760778,2.02114286411004,1.0000298023223877,107.3496841395227,0.0
2022-05-04 02:40:00,12.2,18.7,18.3,21.5,14.4,4.544,5.38007,12.1754,45.3358,9.0,4.111111111111111,211.0,0.022222222222222227,93.0,9.11111111111111,1017.0,100.0,8.0,7.222222222222222,1.0,,448.6319493611653,2.379496121406555,110.85828474680582,26.378589601516722,28.58641508102417,1.8396400080124535,1.0000298023223877,110.36529075622559,0.0
2022-05-04 02:50:00,11.9,18.6,18.2,21.5,14.2,4.54,5.550045,12.348600000000001,45.3708,9.0,4.055555555555555,212.5,0.0111111111111111,93.0,9.055555555555555,1017.0,100.0,8.0,7.111111111111111,1.0,,447.4896125495296,2.3720015274064012,108.87406522373695,26.359275131225587,28.6359622224172,1.9231388817230861,1.0000298023223877,110.07261692047118,0.0
2022-05-04 03:00:00,12.1,18.7,18.2,21.5,14.3,4.54,5.48797,11.9802,45.3654,9.0,4.0,214.0,0.0,93.0,9.0,1017.0,100.0,8.0,7.0,1.0,,451.1137469587655,2.1494373948190173,109.86349054541293,26.343677883148196,28.674196027119955,1.988447463711103,1.0000298023223877,107.464980951945,0.0
2022-05-04 03:10:00,11.7,18.6,18.2,21.5,14.1,4.537,5.413795,11.9416,45.382999999999996,9.0,4.0,214.0,0.005555555555555556,93.05555555555556,8.61111111111111,1017.0,97.22222222222223,8.0,7.0,1.0555555555555556,,453.60145772298176,2.1648004353046417,108.19412757873536,26.324623619715375,28.677121483484903,2.0479660507043205,1.0000298023223877,111.32240931193034,0.0
2022-05-04 03:20:00,11.5,18.5,18.0,21.4,13.9,4.536,5.29383,11.646899999999999,45.4283,9.0,4.0,214.0,0.011111111111111112,93.11111111111111,8.222222222222221,1017.0,94.44444444444444,8.0,7.0,1.1111111111111112,,457.6405114605783,2.1986121591841434,110.05370722258832,26.306840852101647,28.661904096603394,1.84227299451828,1.0000298023223877,108.61181516011557,0.0
2022-05-04 03:30:00,11.5,18.4,18.0,21.4,13.8,4.527,5.049049999999999,11.3961,45.556799999999996,9.0,4.0,214.0,0.01666666666666667,93.16666666666667,7.833333333333333,1017.0,91.66666666666667,8.0,7.0,1.1666666666666667,,457.3845157982837,2.1735980772972106,111.82156898498536,26.296371600302187,28.684575142782244,1.86052207941566,1.0000298023223877,109.08646466114483,0.0
2022-05-04 03:40:00,12.0,18.6,18.1,21.4,14.2,4.542,5.121755,10.9989,45.9214,9.0,4.0,214.0,0.022222222222222223,93.22222222222223,7.444444444444445,1017.0,88.88888888888889,8.0,7.0,1.2222222222222223,,454.64036336263024,2.3102871312866102,111.63306925197105,26.278095649083458,28.64492903709412,1.9541193858782449,1.0000298023223877,111.50009913126628,0.0
2022-05-04 03:50:00,11.8,18.4,18.2,21.4,13.9,4.518,5.13605,10.974599999999999,46.1541,9.0,4.0,214.0,0.02777777777777778,93.27777777777777,7.055555555555555,1017.0,86.11111111111111,8.0,7.0,1.2777777777777777,,457.68480529785154,2.1915891937886256,106.99390797631216,26.2572598139445,28.625677518844604,1.862940592567126,1.0000298023223877,106.17046656290691,0.0
2022-05-04 04:00:00,11.9,18.6,18.6,21.4,14.1,4.494,5.195005,11.2051,46.296499999999995,9.0,4.0,214.0,0.03333333333333334,93.33333333333333,6.666666666666666,1017.0,83.33333333333334,8.0,7.0,1.3333333333333333,,454.8918772519868,2.0400738617895686,109.67025540432687,26.23239896586684,28.628594181706994,1.9877571386033719,1.009528475485213,111.94566622124344,0.0
2022-05-04 04:10:00,11.4,18.5,18.4,21.4,13.9,4.51,5.287095,11.2085,46.35,9.0,4.0,214.0,0.038888888888888896,93.38888888888889,6.277777777777778,1017.0,80.55555555555556,8.0,7.0,1.3888888888888888,,452.2639956665039,2.1733004076871496,113.22027552760926,26.20769102414449,28.586424220403035,1.8503995354970297,1.0723509448766708,108.26566743214926,0.0
2022-05-04 04:20:00,12.2,18.6,18.7,21.4,14.2,4.492,5.3153950000000005,11.3637,46.3532,9.0,4.0,214.0,0.044444444444444446,93.44444444444444,5.888888888888889,1017.0,77.77777777777777,8.0,7.0,1.4444444444444444,,451.3504629446446,2.1466870487847567,112.8569474557564,26.194288269678754,28.597636353174845,1.9460091314713162,1.2132387872536978,107.22526752471924,0.0
2022-05-04 04:30:00,12.0,18.6,18.6,21.4,14.3,4.494,5.188155,11.6295,46.36,9.0,4.0,214.0,0.05,93.5,5.5,1017.0,75.0,8.0,7.0,1.5,,450.4370006306966,2.0577428270632265,110.0665904731535,26.184556372960408,28.59184626897176,1.894009243051211,1.4165908978382746,110.62068543752034,0.0
2022-05-04 04:40:00,11.9,18.5,18.7,21.4,14.0,4.514,5.0498449999999995,11.892199999999999,46.343,9.0,4.0,214.0,0.05555555555555556,93.55555555555556,5.111111111111111,1017.0,72.22222222222223,8.0,7.0,1.5555555555555556,,455.12544009504643,2.0814688419117093,112.96495668163406,26.167855246861773,28.586108420689904,1.8347846152385074,1.6297872418165205,105.67919497172038,0.0
2022-05-04 04:50:00,11.7,18.5,18.8,21.4,13.9,4.53,5.140865,11.9983,46.306799999999996,9.0,4.0,214.0,0.061111111111111116,93.61111111111111,4.722222222222222,1017.0,69.44444444444444,8.0,7.0,1.6111111111111112,,456.2883597327923,2.154686390804706,112.08448473698675,26.155292519168125,28.61373605566598,1.88960121792848,1.8792164008246093,108.39322519146029,0.0
2022-05-04 05:00:00,11.5,18.5,18.7,21.4,13.8,4.526,5.069665,12.0713,46.2564,9.0,4.0,214.0,0.06666666666666668,93.66666666666667,4.333333333333333,1017.0,66.66666666666667,8.0,7.0,1.6666666666666665,,466.1310929361979,2.213207554126863,117.22020577985688,26.161884717941284,28.632719058990478,1.8852409875392913,2.148788677453995,116.17303794860841,0.0
2022-05-04 05:10:00,11.7,18.4,18.6,21.4,13.8,4.524,5.1729199999999995,12.2357,46.192,9.0,4.0,214.0,0.07222222222222223,93.72222222222223,3.9444444444444446,1017.0,63.88888888888889,8.0,7.0,1.7222222222222223,,500.56942591524677,2.261044190330694,121.56487078887594,26.198125321070354,28.69671315511068,1.815434595743815,2.398450860977173,116.02775196075439,0.0
2022-05-04 05:20:00,11.2,18.4,18.5,21.4,13.7,4.516,5.560805,12.6083,46.1208,9.0,4.0,214.0,0.07777777777777779,93.77777777777777,3.5555555555555554,1017.0,61.111111111111114,8.0,7.0,1.7777777777777777,,510.2699371337891,2.386637759457874,132.2784244433904,26.24518060048421,28.756152992248538,1.868148005803426,2.624890384276708,111.65083882649739,0.0
2022-05-04 05:30:00,10.9,18.3,18.5,21.3,13.4,4.491,5.38264,13.3029,45.8634,9.0,4.0,214.0,0.08333333333333334,93.83333333333333,3.166666666666667,1017.0,58.333333333333336,8.0,7.0,1.8333333333333333,,500.26531627786574,2.6994551779725455,311.65885565288994,26.30119299252828,28.766977423891994,1.7520450909053042,2.8244942107422104,105.7485542728862,0.0
2022-05-04 05:40:00,10.7,18.1,18.3,21.3,13.1,4.52,5.51088,14.050899999999999,45.4654,9.0,4.0,214.0,0.08888888888888889,93.88888888888889,2.7777777777777777,1017.0,55.55555555555556,8.0,7.0,1.8888888888888888,,473.27735771442286,2.43464861598392,723.0261487368136,26.373514308929447,28.77309685071309,1.7240852149327597,3.0306250913937887,106.42714851379394,0.0
2022-05-04 05:50:00,10.8,18.1,18.3,21.3,13.2,4.528,5.4689749999999995,15.681299999999998,44.653800000000004,9.0,4.0,214.0,0.09444444444444446,93.94444444444444,2.3888888888888884,1017.0,52.77777777777778,8.0,7.0,1.9444444444444444,,468.21956064860024,2.390004369161897,620.6527856462554,26.492621761957803,28.76857497215271,1.749294131596883,3.275974413553874,112.38435022989908,0.0
2022-05-04 06:00:00,10.7,18.1,18.2,21.3,13.1,4.516,5.277559999999999,16.2746,43.2927,9.0,4.0,214.0,0.1,94.0,2.0,1017.0,50.0,8.0,7.0,2.0,,472.4796019595793,2.315824736144583,546.1863982128423,26.628392397562664,28.752334219614664,1.6744797102610272,3.514627252817154,110.50478043874105,0.0
2022-05-04 06:10:00,10.8,18.1,18.1,21.3,13.1,4.481,5.173185,16.5488,42.590199999999996,9.055555555555555,4.055555555555555,212.66666666666666,0.12222222222222223,94.05555555555556,2.1666666666666665,1017.1111111111111,51.111111111111114,8.055555555555555,7.055555555555555,2.0,,475.734501953125,2.406847583863695,497.0155897909908,26.70418096281792,28.78370648618604,2.083410975832105,3.7715071567160185,108.83601639054511,0.0
2022-05-04 06:20:00,10.8,18.1,18.1,21.3,13.2,4.495,6.070785,15.899199999999999,42.1158,9.11111111111111,4.111111111111111,211.33333333333334,0.14444444444444446,94.11111111111111,2.3333333333333335,1017.2222222222222,52.22222222222222,8.11111111111111,7.111111111111111,2.0,,474.9613187031362,2.378759576126007,385.01970265361547,26.60662268956502,29.50243540763855,2.5107216225067774,4.734752663373947,35.89462443669637,0.0
2022-05-04 06:30:00,10.8,18.2,18.0,21.3,13.3,4.497,5.21816,16.849700000000002,42.5321,9.166666666666666,4.166666666666667,210.0,0.16666666666666669,94.16666666666667,2.5,1017.3333333333334,53.333333333333336,8.166666666666666,7.166666666666667,2.0,,468.27260516988815,2.7563099149189427,326.13712260790464,26.63778618176778,29.897186015446984,2.381895883282026,6.438136450449626,47.33937099456787,0.0
2022-05-04 06:40:00,11.0,18.2,18.0,21.4,13.3,4.474,5.08202,16.7547,42.4335,9.222222222222221,4.222222222222222,208.66666666666666,0.18888888888888888,94.22222222222223,2.666666666666667,1017.4444444444445,54.44444444444444,8.222222222222221,7.222222222222222,2.0,,472.75774035223606,2.725234321214385,277.61956046239135,26.611787540873543,30.275344310406126,2.52163059155472,8.458734963083527,19.73950931205124,0.0
2022-05-04 06:50:00,11.3,18.4,18.2,21.4,13.7,4.497,5.0327649999999995,16.666,42.4661,9.277777777777779,4.277777777777778,207.33333333333334,0.21111111111111114,94.27777777777777,2.8333333333333335,1017.5555555555555,55.55555555555556,8.277777777777779,7.277777777777778,2.0,,465.51764047556907,2.7358076911457516,245.39273559484104,26.748992824554442,30.418456589380902,2.1849276165167493,10.61216022014618,45.88477182388306,0.0
2022-05-04 07:00:00,10.9,18.3,18.1,21.5,13.4,4.506,5.1185,16.8327,42.8525,9.333333333333334,4.333333333333333,206.0,0.23333333333333336,94.33333333333333,3.0,1017.6666666666666,56.666666666666664,8.333333333333334,7.333333333333333,2.0,,464.1557573550871,2.633363892028561,198.055931677953,26.828080135981242,30.450010649363197,2.428087728023529,12.296972737312316,37.784493160247806,0.0
2022-05-04 07:10:00,10.9,18.3,18.2,21.5,13.4,4.512,5.10109,16.621199999999998,43.2182,9.38888888888889,4.388888888888889,204.66666666666666,0.2555555555555556,94.38888888888889,3.166666666666667,1017.7777777777778,57.77777777777778,8.38888888888889,7.388888888888889,2.0,,459.61977040608724,2.8317091183810583,158.0696754330565,26.856021981056927,30.52122352339531,2.5501180921812527,14.419115481220308,32.86741771374896,0.0
2022-05-04 07:20:00,11.1,18.4,18.3,21.6,13.5,4.476,5.166455,17.5357,43.505700000000004,9.444444444444445,4.444444444444445,203.33333333333334,0.2777777777777778,94.44444444444444,3.3333333333333335,1017.8888888888889,58.888888888888886,8.444444444444445,7.444444444444445,2.0,,456.2755790061512,2.66625901500384,133.44413012186686,26.89718756993612,30.56507434209188,2.4203631651401523,16.27984316666921,34.787827726999915,0.0
2022-05-04 07:30:00,11.3,18.5,18.3,21.6,13.6,4.495,5.071065,18.947,43.249,9.5,4.5,202.0,0.30000000000000004,94.5,3.5,1018.0,60.0,8.5,7.5,2.0,,460.21504577636716,3.09392757142331,133.36212019904184,26.955631205240884,30.576984917322797,2.454973937869072,17.88106928507487,45.423608735402425,0.0
2022-05-04 07:40:00,12.1,18.8,18.5,21.7,14.2,4.503,4.727935,19.1039,42.1919,9.555555555555555,4.555555555555555,200.66666666666666,0.32222222222222224,94.55555555555556,3.666666666666667,1018.1111111111111,61.111111111111114,8.555555555555555,7.555555555555555,2.0,,451.16306075874417,3.3119029773157194,119.2584685270665,27.072442334493,30.52112442970276,2.5333249020576476,18.636733916600544,52.56868891398112,0.0
2022-05-04 07:50:00,12.2,18.9,18.6,21.8,14.4,4.5,4.796415,19.3638,41.3695,9.61111111111111,4.611111111111111,199.33333333333334,0.34444444444444444,94.61111111111111,3.8333333333333335,1018.2222222222222,62.22222222222222,8.61111111111111,7.611111111111111,2.0,,456.1796102905273,3.196072245721763,109.95720407367426,27.20982388496399,30.355605560938518,2.346936881343524,18.78828584353129,71.90843435287476,0.0
2022-05-04 08:00:00,12.6,19.1,18.8,21.9,14.7,4.502,4.82218,20.4709,40.767,9.666666666666666,4.666666666666667,198.0,0.3666666666666667,94.66666666666667,4.0,1018.3333333333334,63.33333333333333,8.666666666666666,7.666666666666667,2.0,,456.03683530610186,3.2695169950205054,122.61137763632219,27.3476242152459,30.12240888235999,2.0903754628779456,18.61969131970015,92.48566916731536,0.0
2022-05-04 08:10:00,12.6,19.2,18.9,22.0,14.9,4.515,4.601005,21.2391,39.326100000000004,9.722222222222221,4.722222222222222,196.66666666666666,0.38888888888888895,94.72222222222223,4.166666666666667,1018.4444444444445,64.44444444444444,8.722222222222221,7.722222222222222,2.0,,458.09566784387346,3.3974670907669826,206.9486127252094,27.51814697265625,29.94319050470988,2.068630233009656,17.970108207066854,109.29583536783855,0.0
2022-05-04 08:20:00,12.8,19.4,19.1,22.1,15.0,4.509,4.069875,21.3889,38.6987,9.777777777777779,4.777777777777778,195.33333333333334,0.4111111111111112,94.77777777777777,4.333333333333334,1018.5555555555555,65.55555555555556,8.777777777777779,7.777777777777778,2.0,,462.25904337565106,3.3810370936299448,324.88851813321736,27.7045189889272,29.860987250010176,2.02328638335069,16.55920528570811,115.18361960093179,0.0
2022-05-04 08:30:00,12.9,19.4,19.1,22.2,15.1,4.542,4.3164,21.5654,39.171,9.833333333333334,4.833333333333333,194.0,0.43333333333333335,94.83333333333333,4.5,1018.6666666666666,66.66666666666666,8.833333333333334,7.833333333333333,2.0,,459.5873318902378,3.009123626947403,322.3751879374187,27.865075091846656,29.723245959099522,2.029884066086649,14.956797698286715,109.18492063553606,0.0
2022-05-04 08:40:00,13.3,19.6,19.3,22.3,15.4,4.546,4.228225,22.2946,39.117599999999996,9.88888888888889,4.888888888888889,192.66666666666666,0.4555555555555556,94.88888888888889,4.666666666666667,1018.7777777777778,67.77777777777777,8.88888888888889,7.888888888888889,2.0,,457.89200996135844,3.5101354421599438,395.48129688672424,28.110812412897747,29.561042871475216,1.923478724559148,13.17174297173818,131.444345258077,0.0
2022-05-04 08:50:00,13.4,19.7,19.4,22.4,15.5,4.587,4.02724,22.808799999999998,38.599000000000004,9.944444444444445,4.944444444444445,191.33333333333334,0.47777777777777786,94.94444444444444,4.833333333333334,1018.8888888888889,68.88888888888889,8.944444444444445,7.944444444444445,2.0,,456.2111979166667,3.7782681571763788,377.4012663950085,28.282125597000125,29.380271158218385,1.9579724280039472,11.370226867993672,115.85356446584066,0.0
2022-05-04 09:00:00,13.5,19.7,19.5,22.4,15.5,4.56,4.10308,23.3512,38.300200000000004,10.0,5.0,190.0,0.5,95.0,5.0,1019.0,70.0,9.0,8.0,2.0,,454.594107027602,3.771031378777013,316.7815779087907,28.45810988009302,29.186972017079757,1.937927282397213,10.361950713558928,112.01214215950888,0.0
2022-05-04 09:10:00,13.6,19.9,19.6,22.5,15.6,4.579,4.07103,23.4712,38.006,10.277777777777779,4.777777777777778,188.88888888888889,0.4888888888888889,93.44444444444444,5.277777777777778,1018.8888888888889,71.11111111111111,9.0,7.611111111111111,2.0555555555555554,,453.91849225274444,3.6492015267967504,250.62326105063917,28.698293218612672,29.013772745132446,1.9024667704105376,9.624704105059305,143.17683444976805,0.0
2022-05-04 09:20:00,13.5,19.9,19.6,22.5,15.6,4.583,4.26812,24.0285,38.4551,10.555555555555555,4.555555555555555,187.77777777777777,0.4777777777777778,91.88888888888889,5.555555555555555,1018.7777777777778,72.22222222222223,9.0,7.222222222222222,2.111111111111111,,452.8565851847331,3.586479219285782,197.69758328755697,28.825444935241034,28.756559463667735,1.8206272876295233,8.893934770490302,115.24306624490707,0.0
2022-05-04 09:30:00,13.6,19.9,19.7,22.6,15.7,4.594,4.20834,23.9807,39.9799,10.833333333333334,4.333333333333333,186.66666666666666,0.4666666666666667,90.33333333333333,5.833333333333333,1018.6666666666666,73.33333333333333,9.0,6.833333333333333,2.1666666666666665,,449.32921095924814,3.2795131481771413,152.43641260653567,28.94706170399984,28.449138622283936,2.0657157756884894,8.342621906598408,117.88025043487548,0.0
2022-05-04 09:40:00,13.8,20.0,19.8,22.7,15.8,4.579,4.229965,24.148500000000002,41.0632,11.11111111111111,4.111111111111111,185.55555555555554,0.45555555555555555,88.77777777777777,6.111111111111111,1018.5555555555555,74.44444444444444,9.0,6.444444444444445,2.2222222222222223,,444.1762951660156,3.216186693906784,187.22793217976886,28.962464985143942,27.93984570399008,3.050519197746053,8.036509494937835,57.81340571200913,0.0
2022-05-04 09:50:00,14.3,20.2,19.9,22.7,16.1,4.596,4.359035,22.874200000000002,41.7056,11.38888888888889,3.888888888888889,184.44444444444446,0.4444444444444444,87.22222222222223,6.388888888888889,1018.4444444444445,75.55555555555556,9.0,6.055555555555555,2.2777777777777777,,441.5008328422458,3.6853616572706036,217.48394074908757,28.27265386263529,27.533145208358764,4.1741614727179215,9.101763892173768,1.0002417492866518,0.0
2022-05-04 10:00:00,14.3,20.3,20.0,22.8,16.3,4.584,4.64191,22.3446,42.017700000000005,11.666666666666666,3.666666666666667,183.33333333333334,0.43333333333333335,85.66666666666667,6.666666666666666,1018.3333333333334,76.66666666666667,9.0,5.666666666666666,2.3333333333333335,,444.3284362933279,4.320347522214307,229.65506127869338,27.642012904485068,27.854483556747436,4.259331287940343,11.614753050804136,1.000000238418579,0.0
2022-05-04 10:10:00,15.3,20.5,20.2,22.9,16.7,4.572,4.734545,23.2586,41.9317,11.944444444444445,3.4444444444444446,182.22222222222223,0.4222222222222222,84.11111111111111,6.944444444444445,1018.2222222222222,77.77777777777777,9.0,5.277777777777778,2.388888888888889,,456.13767913818356,4.865579729497769,590.919828612764,27.274971748727268,28.438979507196144,4.113259909628519,14.704296051426663,1.000000238418579,0.0
2022-05-04 10:20:00,15.8,21.0,20.6,23.1,17.5,4.58,4.90643,23.016399999999997,42.043400000000005,12.222222222222221,3.2222222222222223,181.11111111111111,0.4111111111111111,82.55555555555556,7.222222222222221,1018.1111111111111,78.88888888888889,9.0,4.888888888888889,2.4444444444444446,,454.75383028929264,5.226698733116947,583.0152586640612,27.047900279362995,28.992508351008098,4.195002402861913,16.499731960296632,1.0003054815530779,0.0
2022-05-04 10:30:00,15.5,21.0,20.7,23.2,17.3,4.594,5.064780000000001,23.1148,42.2769,12.5,3.0,180.0,0.4,81.0,7.5,1018.0,80.0,9.0,4.5,2.5,,463.88539822633237,5.714979816439461,424.95039986648123,26.95788408279419,29.31377033551534,3.8156036110719045,17.878211161295575,3.2071423441171647,0.0
2022-05-04 10:40:00,15.5,21.1,20.7,23.2,17.5,4.543,5.128825,22.847,42.3973,12.777777777777779,2.7777777777777777,178.88888888888889,0.3888888888888889,79.44444444444444,7.777777777777778,1017.8888888888889,81.11111111111111,9.0,4.111111111111111,2.5555555555555554,,446.9032290649414,5.982953255176544,312.40736236572263,26.7694624487559,29.439204959869386,4.5392878842353825,19.369721059799197,3.8553307473659517,0.0
2022-05-04 10:50:00,16.5,21.4,21.0,23.3,18.2,4.566,5.1128599999999995,22.7084,42.542,13.055555555555555,2.555555555555556,177.77777777777777,0.37777777777777777,77.88888888888889,8.055555555555555,1017.7777777777778,82.22222222222223,9.0,3.7222222222222223,2.611111111111111,,450.44370735606924,6.671901031806644,213.5213058169952,26.598682333628336,29.481214164098105,3.8879035703341165,21.49200515429179,2.3499419311682384,0.0
2022-05-04 11:00:00,17.0,21.5,21.2,23.3,18.5,4.577,4.739835,23.0628,42.532,13.333333333333332,2.3333333333333335,176.66666666666666,0.36666666666666664,76.33333333333333,8.333333333333332,1017.6666666666666,83.33333333333333,9.0,3.333333333333333,2.6666666666666665,,442.12201457056506,6.8511528936887185,131.60543684102723,26.60572045842155,29.356194818163182,3.7819731191533514,22.950512080427075,1.9625559121337743,0.0
2022-05-04 11:10:00,17.1,21.7,21.4,23.4,18.8,4.416,4.5917200000000005,23.5326,42.3291,13.61111111111111,2.111111111111111,175.55555555555554,0.3555555555555555,74.77777777777777,8.61111111111111,1017.5555555555555,84.44444444444444,9.0,2.9444444444444446,2.7222222222222223,,424.75148895263675,6.605218718321311,120.61965836325608,26.528429136276248,29.140459995269776,3.881457155942917,24.970031471252444,1.5503736313184102,0.0
2022-05-04 11:20:00,17.7,19.5,19.3,23.3,22.2,4.223,4.305225,22.974600000000002,42.087599999999995,13.88888888888889,1.8888888888888888,174.44444444444446,0.34444444444444444,73.22222222222223,8.88888888888889,1017.4444444444445,85.55555555555556,9.0,2.5555555555555554,2.7777777777777777,,416.7341576587195,6.503497988382975,147.5026493835449,26.489957866668703,29.11800119082133,3.563002148469289,28.469136581420894,1.298569985628128,0.0
2022-05-04 11:30:00,18.1,19.8,19.5,23.3,22.3,4.153,4.021625,22.0726,41.9867,14.166666666666666,1.666666666666667,173.33333333333334,0.3333333333333333,71.66666666666667,9.166666666666666,1017.3333333333334,86.66666666666666,9.0,2.166666666666667,2.833333333333333,,418.56441319958924,6.486341144284286,118.57062669700149,26.44251687852411,28.97695215647338,3.6480872416561416,31.871287517808174,1.1636293775201496,0.0
2022-05-04 11:40:00,17.9,19.7,19.5,23.3,22.5,4.198,3.830075,21.6539,42.0714,14.444444444444443,1.4444444444444446,172.22222222222223,0.3222222222222222,70.11111111111111,9.444444444444443,1017.2222222222222,87.77777777777777,9.0,1.7777777777777777,2.888888888888889,,415.26921768363866,6.195395340690505,74.80474367518883,26.440940685272217,28.905497306187947,3.137138339281082,36.42415484110514,1.089696969985962,0.0
2022-05-04 11:50:00,18.2,20.0,19.8,23.5,22.7,4.223,3.893575,21.6291,42.191500000000005,14.722222222222221,1.2222222222222223,171.11111111111111,0.3111111111111111,68.55555555555556,9.722222222222221,1017.1111111111111,88.88888888888889,9.0,1.3888888888888884,2.9444444444444446,,412.83839839189903,6.304188436667125,61.42918017705282,26.521542056401568,28.592017895380657,2.8856530233224236,38.6758249727885,3.5003297352790836,0.0
2022-05-04 12:00:00,17.7,19.6,19.4,23.5,22.6,4.238,4.381069999999999,21.293,42.302800000000005,15.0,1.0,170.0,0.3,67.0,10.0,1017.0,90.0,9.0,1.0,3.0,,408.19420430501305,6.79624130529199,55.640936965619105,26.601325121655492,28.508226211422777,3.0609295058836703,38.99291525460332,18.186916178145694,209.0
2022-05-04 12:10:00,17.9,19.6,19.4,23.5,22.5,4.202,4.424405,20.965600000000002,42.374900000000004,15.0,1.2777777777777777,178.0,0.2833333333333333,66.88888888888889,9.944444444444445,1016.9444444444445,87.83333333333333,9.0,1.3888888888888888,3.0555555555555554,,419.4760511832402,7.492992117674338,57.25350241569477,26.690440244674683,29.034024848937985,3.3004652639230097,39.54304316838583,27.63355225245158,0.0
2022-05-04 12:20:00,19.2,20.5,20.2,23.5,22.8,4.232,3.9236649999999997,21.0589,42.218599999999995,15.0,1.5555555555555554,186.0,0.26666666666666666,66.77777777777777,9.88888888888889,1016.8888888888889,85.66666666666667,9.0,1.7777777777777777,3.111111111111111,,416.58800790370196,7.950983224709828,68.64704736073813,26.75145992914836,29.19116463025411,3.137087571620941,41.31230379740397,30.85340284029643,0.0
2022-05-04 12:30:00,19.5,20.8,20.5,23.6,23.0,4.262,4.34705,21.2805,42.3296,15.0,1.8333333333333333,194.0,0.25,66.66666666666667,9.833333333333334,1016.8333333333334,83.5,9.0,2.166666666666667,3.1666666666666665,,419.6721587117513,6.88453729983777,99.4013816426164,26.84768534342448,29.328287862141927,3.1482377672195434,42.332820084889725,36.800943791071575,0.0
2022-05-04 12:40:00,19.7,21.1,20.1,23.8,23.3,4.158,3.827505,21.5236,42.432,15.0,2.1111111111111107,202.0,0.23333333333333334,66.55555555555556,9.777777777777779,1016.7777777777778,81.33333333333333,9.0,2.5555555555555554,3.2222222222222223,,418.27136063148237,5.705892202719457,112.95427640128271,26.951905885654718,29.33265325483729,3.154810334509188,42.36384271361137,39.563784826414185,0.0
2022-05-04 12:50:00,20.2,21.5,19.6,23.8,23.4,4.199,5.05797,22.189,42.4437,15.0,2.388888888888889,210.0,0.21666666666666667,66.44444444444444,9.722222222222221,1016.7222222222222,79.16666666666667,9.0,2.9444444444444446,3.2777777777777777,,425.82342872707324,4.555090407038813,104.04147497403419,27.270483557383223,29.33979700406393,3.697037916580836,42.64275023142496,61.814525318145755,0.0
2022-05-04 13:00:00,20.2,21.4,19.4,23.7,23.4,4.255,5.917775000000001,22.2089,42.3211,15.0,2.6666666666666665,218.0,0.19999999999999998,66.33333333333333,9.666666666666666,1016.6666666666666,77.0,9.0,3.3333333333333335,3.3333333333333335,,428.4110900878906,4.266664607524872,93.87344074249268,27.795350734001953,28.742797794081476,4.03413813049676,42.813632041430864,70.78393309587989,0.0
2022-05-04 13:10:00,20.2,21.6,19.5,23.6,23.4,4.252,5.310835,22.2997,42.2005,15.0,2.944444444444444,226.0,0.18333333333333332,66.22222222222223,9.61111111111111,1016.6111111111111,74.83333333333333,9.0,3.7222222222222223,3.388888888888889,,417.50782953722717,4.152256928830497,85.39143434018065,27.738153823216756,27.62515822092692,4.022192830642064,43.35012122472127,44.548992048899336,0.0
2022-05-04 13:20:00,20.4,21.8,19.0,23.6,23.5,4.29,4.40898,22.6846,42.1293,15.0,3.222222222222222,234.0,0.16666666666666666,66.11111111111111,9.555555555555555,1016.5555555555555,72.66666666666667,9.0,4.111111111111111,3.4444444444444446,,420.16692871093755,3.649062702251693,72.95983897764131,27.685070247650145,26.690334637959797,3.469905160268148,45.77540292104085,50.67071594238281,0.0
2022-05-04 13:30:00,21.4,22.3,19.2,23.6,23.6,4.326,4.01485,22.5762,42.0835,15.0,3.5,242.0,0.15,66.0,9.5,1016.5,70.5,9.0,4.5,3.5,,415.8210425260698,4.126778057975284,55.13486250494833,27.73663439219115,26.105225579569247,3.4644983549847623,47.66799719075688,47.30694279592545,0.0
2022-05-04 13:40:00,20.6,21.8,18.9,23.6,23.4,4.266,3.732785,22.7466,41.9585,15.0,3.7777777777777777,250.0,0.13333333333333333,65.88888888888889,9.444444444444445,1016.4444444444445,68.33333333333333,9.0,4.888888888888889,3.5555555555555554,,416.8918369547526,6.504895769768515,54.253329657646226,27.610996551513672,25.287718356450398,3.5127435819307964,54.644935328165694,26.20162791570028,0.0
2022-05-04 13:50:00,20.8,21.9,19.2,23.5,23.4,4.307,4.2297899999999995,22.746699999999997,41.8151,15.0,4.055555555555555,258.0,0.11666666666666667,65.77777777777777,9.38888888888889,1016.3888888888889,66.16666666666667,9.0,5.277777777777778,3.611111111111111,,419.8899192371588,5.284921238301164,46.826829000354486,27.469148761040525,25.107992370793077,3.233368934471099,65.39885669687406,49.17641041484687,0.0
2022-05-04 14:00:00,20.3,21.7,18.6,23.5,23.4,4.224,4.703905000000001,22.4718,41.814,15.0,4.333333333333333,266.0,0.09999999999999998,65.66666666666667,9.333333333333334,1016.3333333333334,64.0,9.0,5.666666666666667,3.6666666666666665,,432.69249690614896,4.042201655267996,47.23143541422267,27.49421789487203,25.328995288213093,2.9757598423957825,65.68647048950194,98.79725117365518,0.0
