,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-04 14:10:00,19.9,21.3,19.0,23.4,23.2,4.31,3.21055,20.2175,41.9092,15.0,4.611111111111111,274.0,0.08333333333333331,65.55555555555556,9.277777777777779,1016.2777777777778,61.833333333333336,9.0,6.055555555555555,3.7222222222222223,,496.3376814778646,3.44205496762432,49.10602868861398,27.589851029713948,26.420326420466104,2.8955603174368543,60.68721555074056,219.51235415140786,0.0
2022-05-04 14:20:00,19.8,21.2,18.9,23.4,23.1,4.27,3.3527250000000004,19.2543,42.2122,15.0,4.888888888888888,282.0,0.06666666666666665,65.44444444444444,9.222222222222221,1016.2222222222222,59.66666666666667,9.0,6.444444444444445,3.7777777777777777,,505.57528837708225,3.1824631233067167,42.319947481209276,27.74870192803972,27.612179507688097,3.0561057830768856,54.30603445292822,303.88276855802275,0.0
2022-05-04 14:30:00,20.2,21.4,18.8,23.3,23.1,4.243,3.6678550000000003,19.2241,42.338499999999996,15.0,5.166666666666666,290.0,0.04999999999999999,65.33333333333333,9.166666666666666,1016.1666666666666,57.5,9.0,6.833333333333333,3.833333333333333,,505.7266446378861,2.8682316511835757,42.26054950283072,28.10942591349284,28.190821386973063,3.104570968548457,47.012411791483565,329.29095174153645,0.0
2022-05-04 14:40:00,19.6,21.0,18.6,23.3,23.0,4.271,4.071515,19.459699999999998,42.4341,15.0,5.444444444444444,298.0,0.033333333333333326,65.22222222222223,9.11111111111111,1016.1111111111111,55.333333333333336,9.0,7.222222222222222,3.888888888888889,,507.1048301188151,2.632247706550663,109.51637674924343,28.42680169715256,28.13337692557788,3.287989372190882,38.30136488513217,374.2745440548756,0.0
2022-05-04 14:50:00,19.7,21.1,19.2,23.2,23.0,4.303,4.1581600000000005,19.022100000000002,42.3732,15.0,5.722222222222221,306.0,0.016666666666666663,65.11111111111111,9.055555555555555,1016.0555555555555,53.166666666666664,9.0,7.611111111111112,3.9444444444444446,,518.1152026472421,2.54464227189452,145.98072648172325,28.378228454589845,28.251835470199588,3.123983917633692,33.75256905237834,350.99535547892253,0.0
2022-05-04 15:00:00,19.0,20.7,18.6,23.2,22.9,4.293,4.197125,18.9959,42.3838,15.0,6.0,314.0,0.0,65.0,9.0,1016.0,51.0,9.0,8.0,4.0,,507.18897969563807,2.411981734704163,123.88562753580383,28.262295792897543,28.501469901402793,3.0993097043037414,31.51262734413147,206.22145479838053,0.0
2022-05-04 15:10:00,19.3,20.7,19.0,23.1,22.8,4.29,4.343345,19.021700000000003,42.393,14.88888888888889,5.944444444444445,310.6666666666667,0.022222222222222223,66.38888888888889,9.055555555555555,1016.0555555555555,52.888888888888886,9.11111111111111,8.0,3.8333333333333335,,506.4145867709456,2.390676672670801,91.79391128496935,28.174743031361068,28.616535972428448,3.4018896892161967,30.055015732916324,140.90804947253784,0.0
2022-05-04 15:20:00,20.1,21.4,19.2,23.2,23.1,4.221,4.349785,18.825799999999997,42.3756,14.777777777777779,5.888888888888889,307.3333333333333,0.044444444444444446,67.77777777777777,9.11111111111111,1016.1111111111111,54.77777777777778,9.222222222222221,8.0,3.6666666666666665,,481.0357094109196,2.4727459144592285,78.56151074727376,28.043808641433714,28.693987630208333,3.607689676682154,29.82347715377808,98.66121003468831,0.0
2022-05-04 15:30:00,20.2,21.3,18.8,23.2,23.0,4.249,4.17784,18.8862,42.6925,14.666666666666666,5.833333333333333,304.0,0.06666666666666668,69.16666666666667,9.166666666666666,1016.1666666666666,56.666666666666664,9.333333333333334,8.0,3.5,,457.1048359171549,2.3300479967344954,67.74152471693222,28.012095111211142,28.76564151128133,3.2475643932819365,30.930948400497435,81.59533203760783,0.0
2022-05-04 15:40:00,21.5,22.3,19.5,23.2,23.2,4.265,3.61746,18.5519,42.9542,14.555555555555555,5.777777777777778,300.6666666666667,0.08888888888888889,70.55555555555556,9.222222222222221,1016.2222222222222,58.55555555555556,9.444444444444445,8.0,3.333333333333333,,446.52394328851807,2.2131331797710247,60.36568206485382,28.10067592302958,28.533612632751463,2.7864434071381887,34.56269343694051,69.91344298680625,0.0
2022-05-04 15:50:00,22.7,23.3,19.4,23.3,23.7,4.23,2.961705,18.576600000000003,43.036500000000004,14.444444444444445,5.722222222222222,297.3333333333333,0.11111111111111112,71.94444444444444,9.277777777777779,1016.2777777777778,60.44444444444444,9.555555555555555,8.0,3.1666666666666665,,483.58460992922727,2.1441049451915557,59.84568605886341,28.462810939309378,28.15990959110156,2.331791393812237,36.433716876441665,194.54284425704208,0.0
2022-05-04 16:00:00,20.7,21.9,18.9,23.4,23.3,4.244,2.9165900000000002,18.849700000000002,43.005399999999995,14.333333333333334,5.666666666666667,294.0,0.13333333333333336,73.33333333333333,9.333333333333334,1016.3333333333334,62.33333333333333,9.666666666666666,8.0,3.0,,499.47934387207033,2.0602900910377504,49.62006785710653,28.891160542170205,27.59933681805928,2.1433433574438094,27.009716854095462,226.97088699340821,0.0
2022-05-04 16:10:00,18.7,20.5,18.1,23.4,23.0,4.25,3.04719,18.446,42.978300000000004,14.222222222222221,5.611111111111111,290.6666666666667,0.15555555555555559,74.72222222222223,9.38888888888889,1016.3888888888889,64.22222222222223,9.777777777777779,8.0,2.833333333333333,,489.6951991885832,2.0432476062289737,47.02974940391584,29.094046755514512,27.071963294920373,2.023743987155091,20.14994429155777,236.59100921422404,0.0
2022-05-04 16:20:00,17.3,19.3,18.0,23.2,22.5,4.219,3.131265,17.874000000000002,43.0191,14.11111111111111,5.555555555555555,287.3333333333333,0.17777777777777778,76.11111111111111,9.444444444444445,1016.4444444444445,66.11111111111111,9.88888888888889,8.0,2.6666666666666665,,476.9007659982265,1.957863108185725,43.55304864958855,29.207893139521282,26.70461261749268,2.0158816822369894,16.14398024082184,232.7577117919922,0.0
2022-05-04 16:30:00,16.9,18.9,18.3,23.1,22.1,4.247,3.59293,17.2312,43.2087,14.0,5.5,284.0,0.2,77.5,9.5,1016.5,68.0,10.0,8.0,2.5,,465.21628406042345,1.990374144133875,40.08004177212042,29.264208815892538,26.585097455978392,2.006143584648768,12.915970430374145,226.8249309285482,0.0
2022-05-04 16:40:00,17.0,18.9,18.8,23.0,22.1,4.186,3.1881700000000004,16.726599999999998,43.4894,13.88888888888889,5.444444444444445,280.6666666666667,0.22222222222222224,78.88888888888889,9.555555555555555,1016.5555555555555,69.88888888888889,10.11111111111111,8.0,2.333333333333333,,453.2668712922897,1.8991209143231818,41.767753475534036,29.30034124520307,26.480307459388275,1.9728505383619193,10.603383599682584,215.9110672226369,0.0
2022-05-04 16:50:00,16.9,18.8,18.8,23.0,22.0,4.204,2.89313,16.5392,43.7165,13.777777777777779,5.388888888888889,277.3333333333333,0.24444444444444446,80.27777777777777,9.61111111111111,1016.6111111111111,71.77777777777777,10.222222222222221,8.0,2.1666666666666665,,454.5767973836263,1.8045300249258678,42.15129147211711,29.35625384012858,26.336717993418375,1.957310882806778,9.013767929077147,215.30923451741538,0.0
2022-05-04 17:00:00,16.4,18.4,18.3,22.9,21.8,4.253,2.618205,16.3443,43.8286,13.666666666666666,5.333333333333333,274.0,0.2666666666666667,81.66666666666666,9.666666666666666,1016.6666666666666,73.66666666666666,10.333333333333334,8.0,2.0,,450.08219526268965,1.7435523001487645,47.02765090123408,29.595201546351113,26.16189566612244,1.8065585905313495,7.654624305566152,231.66671750386558,0.0
2022-05-04 17:10:00,16.8,18.7,18.5,22.8,21.8,4.247,2.47262,16.403299999999998,43.923,13.555555555555555,5.277777777777778,270.6666666666667,0.2888888888888889,83.05555555555556,9.722222222222221,1016.7222222222222,75.55555555555556,10.444444444444445,8.0,1.833333333333333,,461.127155214507,1.7862523644623785,58.861094446020616,29.78083717664083,25.906894216537477,1.8202387803792957,6.259734121958415,248.86954874674478,0.0
2022-05-04 17:20:00,16.5,18.5,18.3,22.7,21.7,4.221,2.3434999999999997,16.6201,43.9336,13.444444444444445,5.222222222222222,267.3333333333333,0.31111111111111117,84.44444444444444,9.777777777777779,1016.7777777777778,77.44444444444444,10.555555555555555,8.0,1.6666666666666665,,478.7424405994635,1.6094685140605702,65.92137709159636,29.845887306713667,25.75749648927991,1.7612796500895194,4.76281790015476,250.46813818259315,0.0
2022-05-04 17:30:00,16.5,18.4,18.2,22.7,21.7,4.292,2.38727,16.5328,43.6285,13.333333333333334,5.166666666666667,264.0,0.33333333333333337,85.83333333333333,9.833333333333334,1016.8333333333334,79.33333333333333,10.666666666666666,8.0,1.5,,487.44319686012705,1.5179592367013295,69.0509024810791,29.85753762880961,25.686241092681882,1.8085777745644251,3.3927019544442496,235.8092047627767,0.0
2022-05-04 17:40:00,17.1,18.8,18.6,22.7,21.7,4.206,2.463413636363636,16.316181818181818,43.67209090909091,13.222222222222221,5.111111111111111,260.6666666666667,0.35555555555555557,87.22222222222223,9.88888888888889,1016.8888888888889,81.22222222222223,10.777777777777779,8.0,1.333333333333333,,480.66566446940107,1.5144972317097551,77.11158820416294,29.847194207509357,25.671195840835573,1.7175268057982127,2.305876285235087,221.57286778767903,0.0
2022-05-04 17:50:00,17.2,18.8,18.5,22.6,21.7,4.21,2.391635,16.059800000000003,43.925200000000004,13.11111111111111,5.055555555555555,257.3333333333333,0.3777777777777778,88.61111111111111,9.944444444444445,1016.9444444444445,83.11111111111111,10.88888888888889,8.0,1.1666666666666665,,465.81695422293126,1.4431942695412932,78.14983785834016,29.85988661500274,25.68303507982056,1.7433489172706185,1.6389161520740374,212.8060046395057,0.0
2022-05-04 18:00:00,18.3,19.6,19.3,22.6,21.9,4.193,2.3830649999999998,15.8278,44.0663,13.0,5.0,254.0,0.4,90.0,10.0,1017.0,85.0,11.0,8.0,1.0,,466.7573295084636,1.425827586000922,83.93507364671783,29.86583999633789,25.70621539433797,1.711372319062551,1.341269471446673,206.86493652343748,0.0
2022-05-04 18:10:00,18.2,19.8,19.6,22.6,22.1,4.241,2.4443200000000003,15.6721,44.1887,12.777777777777779,5.111111111111111,249.83333333333334,0.3888888888888889,90.27777777777777,10.0,1017.1111111111111,84.66666666666667,10.88888888888889,8.277777777777779,1.0,,467.64240953116575,1.3771261384426539,89.25302827716547,29.864928270975746,25.730233478546143,1.5489055569966634,1.1865142379204432,205.4235768890381,0.0
2022-05-04 18:20:00,17.8,19.5,19.5,22.7,22.1,4.179,2.55578,15.2651,44.2941,12.555555555555555,5.222222222222222,245.66666666666666,0.3777777777777778,90.55555555555556,10.0,1017.2222222222222,84.33333333333333,10.777777777777779,8.555555555555555,1.0,,468.50054420909663,1.3857924147446952,95.19510838826497,29.847384751481435,25.73623249997207,1.5541564840404063,1.1022960477969685,192.29792066355222,0.0
2022-05-04 18:30:00,17.0,19.0,19.0,22.6,21.9,4.195,2.22211,15.247300000000001,44.4207,12.333333333333334,5.333333333333333,241.5,0.3666666666666667,90.83333333333333,10.0,1017.3333333333334,84.0,10.666666666666666,8.833333333333334,1.0,,457.48752482096353,1.298361773534683,104.98050130014367,29.80993363062541,25.74118621190389,1.6071930013100306,1.0561292719841002,179.4934824371338,0.0
2022-05-04 18:40:00,16.3,18.3,18.2,22.5,21.6,4.176,2.3025700000000002,15.058600000000002,44.5452,12.11111111111111,5.444444444444445,237.33333333333334,0.35555555555555557,91.11111111111111,10.0,1017.4444444444445,83.66666666666667,10.555555555555555,9.11111111111111,1.0,,457.1994005751336,1.2636022462447483,108.80758201599122,29.766224339803063,25.746393858591716,1.3879865643382072,1.0307925128936768,178.40761581420898,0.0
2022-05-04 18:50:00,16.0,18.1,18.0,22.5,21.4,4.244,2.341845,14.880500000000001,44.643299999999996,11.88888888888889,5.555555555555555,233.16666666666666,0.34444444444444444,91.38888888888889,10.0,1017.5555555555555,83.33333333333333,10.444444444444445,9.38888888888889,1.0,,462.29742162244077,1.2686544589403659,108.34505048870366,29.70337097230505,25.76250245083877,1.385335265396397,1.0168738176523011,161.65685017361665,0.0
2022-05-04 19:00:00,15.7,17.8,17.6,22.4,21.2,4.217,2.194325,14.6968,44.7187,11.666666666666666,5.666666666666667,229.0,0.33333333333333337,91.66666666666667,10.0,1017.6666666666666,83.0,10.333333333333334,9.666666666666666,1.0,,456.4174479166667,1.2522591082069834,110.24102743461307,29.648286660512287,25.789070116678875,1.2821711658438049,1.0092288219928742,150.88047671000163,0.0
2022-05-04 19:10:00,15.7,17.7,17.5,22.3,21.2,4.228,2.05315,14.464099999999998,44.769999999999996,11.444444444444445,5.777777777777778,224.83333333333334,0.32222222222222224,91.94444444444444,10.0,1017.7777777777778,82.66666666666667,10.222222222222221,9.944444444444445,1.0,,453.36588341373135,1.22915428429842,111.27342962900798,29.580142097473146,25.816792319615683,1.4778238360087077,1.0050394614537557,138.04901138305664,0.0
2022-05-04 19:20:00,16.0,17.9,17.7,22.3,21.1,4.29,2.00295,14.3499,44.8494,11.222222222222221,5.888888888888889,220.66666666666669,0.3111111111111111,92.22222222222223,10.0,1017.8888888888889,82.33333333333333,10.11111111111111,10.222222222222221,1.0,,449.6299118041992,1.162801948418725,111.08071726006976,29.509693042202723,25.85487566901035,1.438553655131267,1.0027395713036178,120.99947192541238,0.0
2022-05-04 19:30:00,16.3,18.5,18.1,22.2,20.8,4.208,1.984855,14.309700000000001,44.9243,11.0,6.0,216.5,0.30000000000000004,92.5,10.0,1018.0,82.0,10.0,10.5,1.0,,449.6734213186681,1.2026444333387634,105.2880781348277,29.446504316329957,25.90494872093201,1.345748541156451,1.0014758219321567,108.89084225972492,0.0
2022-05-04 19:40:00,15.9,18.7,18.4,22.2,20.1,4.23,2.140195,14.215100000000001,44.7116,10.777777777777779,6.111111111111111,212.33333333333334,0.2888888888888889,92.77777777777777,10.0,1018.1111111111111,81.66666666666667,9.88888888888889,10.777777777777779,1.0,,453.73776227578344,1.0673446590701738,110.82863267262776,29.390119015375774,25.964977299372357,1.3658824727932612,1.0007905687888463,104.00626864115398,0.0
2022-05-04 19:50:00,15.6,18.8,18.5,22.2,19.6,4.163,2.00396,14.016300000000001,44.5453,10.555555555555555,6.222222222222222,208.16666666666669,0.2777777777777778,93.05555555555556,10.0,1018.2222222222222,81.33333333333333,9.777777777777779,11.055555555555555,1.0,,449.03017252604167,1.1555634361135083,108.75597596098476,29.310667021652385,26.02954284407402,1.2652085564452442,1.0004215321938197,107.30273501620266,0.0
2022-05-04 20:00:00,15.4,19.0,18.7,22.2,19.1,4.177,2.063605,14.0401,44.483,10.333333333333334,6.333333333333333,204.0,0.26666666666666666,93.33333333333333,10.0,1018.3333333333334,81.0,9.666666666666666,11.333333333333332,1.0,,445.5439211790589,1.1227897211909295,106.25696399688721,29.222913347880045,26.103554582595827,1.2787610007325807,1.0002189596494038,105.81095425923665,0.0
2022-05-04 20:10:00,15.1,19.2,18.7,22.2,18.5,4.247,2.110675,14.005500000000001,44.4902,10.11111111111111,6.444444444444445,199.83333333333334,0.25555555555555554,93.61111111111111,10.0,1018.4444444444445,80.66666666666667,9.555555555555555,11.61111111111111,1.0,,446.4534325154623,1.1456570755778732,112.62244616125936,29.138383467992146,26.195486799875898,1.2190768607457478,1.0001121163368225,108.55861647288005,0.0
2022-05-04 20:20:00,14.5,19.3,18.8,22.2,18.0,4.227,2.05971,13.874,44.4919,9.88888888888889,6.555555555555555,195.66666666666669,0.24444444444444444,93.88888888888889,10.0,1018.5555555555555,80.33333333333333,9.444444444444445,11.88888888888889,1.0,,448.611341272113,1.0529183515552747,109.77128566504871,29.07116461941453,26.291714501875997,1.1448615702807579,1.0000448793172836,106.73840527768996,0.0
2022-05-04 20:30:00,14.5,19.5,18.7,22.2,17.6,4.251,2.01207,13.864099999999999,44.5747,9.666666666666668,6.666666666666666,191.5,0.23333333333333334,94.16666666666667,10.0,1018.6666666666666,80.0,9.333333333333334,12.166666666666666,1.0,,442.96465018787603,1.1013443231313242,109.54672522851976,29.01041124979655,26.378636843363445,1.1611211535334587,1.0000298023223877,106.53621351877848,0.0
2022-05-04 20:40:00,14.4,19.7,18.8,22.2,17.4,4.288,2.05486,13.7409,44.898399999999995,9.444444444444445,6.777777777777778,187.33333333333334,0.22222222222222224,94.44444444444444,10.0,1018.7777777777778,79.66666666666667,9.222222222222221,12.444444444444443,1.0,,439.575427347819,1.148465744058291,112.17527735392252,28.945453659693403,26.472656539281207,1.1862033730745316,1.0000298023223877,112.31106998443605,0.0
2022-05-04 20:50:00,13.9,19.7,18.7,22.1,17.0,4.275,2.090265,13.549000000000001,45.0834,9.222222222222221,6.888888888888889,183.16666666666669,0.2111111111111111,94.72222222222223,10.0,1018.8888888888889,79.33333333333333,9.11111111111111,12.722222222222221,1.0,,438.39121211961776,1.0994608711842764,109.16199710048525,28.88499201774597,26.5756179523468,1.3290443855524063,1.000031976302465,110.85856549580892,0.0
2022-05-04 21:00:00,14.1,19.8,18.8,22.1,16.9,4.264,2.201135,13.0365,45.1824,9.0,7.0,179.0,0.2,95.0,10.0,1019.0,79.0,9.0,13.0,1.0,,437.94544793841476,1.2093929035986883,110.82964264821199,28.812970864290747,26.66107574692189,1.2000949984723752,1.0178974548063642,110.43214065843593,0.0
2022-05-04 21:10:00,14.0,19.7,18.7,22.1,16.6,4.268,2.252325,13.2571,45.291199999999996,8.944444444444445,6.888888888888889,181.16666666666666,0.20555555555555557,95.05555555555556,10.0,1019.0555555555555,80.16666666666667,8.944444444444445,12.88888888888889,1.0,,437.4550928751628,1.1896599490443864,112.1886652501424,28.733570477167763,26.741149787902835,1.1996434194842975,1.1264271080493926,111.3631563313802,0.0
2022-05-04 21:20:00,13.3,19.6,18.6,22.1,16.1,4.253,2.161525,13.116,45.3318,8.88888888888889,6.777777777777778,183.33333333333334,0.2111111111111111,95.11111111111111,10.0,1019.1111111111111,81.33333333333333,8.88888888888889,12.777777777777779,1.0,,434.04125100322153,1.1651248986673894,110.29861510217526,28.66419724782308,26.83037573178609,1.093086058497429,1.292642596165339,108.87914035797118,0.0
2022-05-04 21:30:00,13.7,19.7,18.7,22.1,16.2,4.313,2.135895,12.709900000000001,45.3836,8.833333333333334,6.666666666666667,185.5,0.21666666666666667,95.16666666666667,10.0,1019.1666666666666,82.5,8.833333333333334,12.666666666666666,1.0,,436.6219055175781,1.1677282804250717,109.35742645263672,28.602833197911583,26.906951958338418,1.1972691439588865,1.4753919879595438,113.94333540598552,0.0
2022-05-04 21:40:00,13.7,19.7,18.8,22.0,16.1,4.331,2.20527,12.857099999999999,45.4743,8.777777777777779,6.555555555555555,187.66666666666666,0.22222222222222224,95.22222222222223,10.0,1019.2222222222222,83.66666666666667,8.777777777777779,12.555555555555555,1.0,,439.6499030768734,1.1749097014567946,109.07342094205868,28.56095042619549,26.95789056783165,1.1517405231060878,1.6244959786387743,112.4809966144666,0.0
2022-05-04 21:50:00,13.3,19.6,18.7,22.0,15.7,4.405,2.361805,12.528,45.5319,8.722222222222221,6.444444444444445,189.83333333333334,0.22777777777777777,95.27777777777777,10.0,1019.2777777777778,84.83333333333333,8.722222222222221,12.444444444444445,1.0,,440.4627289590068,1.2156889172075158,112.00282193049199,28.48519095102946,27.002717345555624,1.0895507722099622,1.7465775805711747,109.49034699757894,0.0
2022-05-04 22:00:00,13.4,19.6,18.8,22.0,15.7,4.446,2.38977,12.5631,45.602199999999996,8.666666666666666,6.333333333333333,192.0,0.23333333333333334,95.33333333333333,10.0,1019.3333333333334,86.0,8.666666666666666,12.333333333333334,1.0,,440.75458048502605,1.1787907985913553,109.83773651661845,28.426354735692343,27.07681484540304,1.2284927644332249,1.8773332762718202,108.67272992451986,0.0
2022-05-04 22:10:00,13.2,19.5,18.8,22.0,15.5,4.497,2.32414,12.6842,45.6182,8.61111111111111,6.222222222222222,194.16666666666666,0.2388888888888889,95.38888888888889,10.0,1019.3888888888889,87.16666666666667,8.61111111111111,12.222222222222221,1.0,,443.9374207104212,1.2051040343376203,110.24355675454868,28.338609177271525,27.154327691396077,1.1619969861706099,2.0199706761042275,111.24011542002359,0.0
2022-05-04 22:20:00,13.1,19.4,18.7,22.0,15.3,4.5,2.392255,12.8674,45.6288,8.555555555555555,6.111111111111111,196.33333333333334,0.24444444444444444,95.44444444444444,10.0,1019.4444444444445,88.33333333333333,8.555555555555555,12.11111111111111,1.0,,442.75460947672525,1.2637626147270202,111.83640506744385,28.229228783956643,27.27580638093375,1.2186473962648319,2.1622659853377626,108.7026667818997,0.0
2022-05-04 22:30:00,13.3,19.4,18.9,22.0,15.4,4.498,2.338095,12.9785,45.472699999999996,8.5,6.0,198.5,0.25,95.5,10.0,1019.5,89.5,8.5,12.0,1.0,,443.31135098161366,1.1407463154365114,110.80926435373597,28.16661682128906,27.39167635599772,1.2076206755638121,2.326966665585836,111.78443473815919,0.0
2022-05-04 22:40:00,12.7,19.3,18.8,21.9,15.2,4.528,2.40057,12.9609,45.089299999999994,8.444444444444445,5.888888888888889,200.66666666666666,0.25555555555555554,95.55555555555556,10.0,1019.5555555555555,90.66666666666667,8.444444444444445,11.88888888888889,1.0,,444.63400765605354,1.2074493263165156,111.39457570393881,28.123686739603677,27.461600427627566,1.1424432070056598,2.4823803055286406,110.4903542836507,0.0
2022-05-04 22:50:00,12.7,19.2,18.7,21.9,14.9,4.542,2.45903,13.0875,44.939,8.38888888888889,5.777777777777778,202.83333333333334,0.2611111111111111,95.61111111111111,10.0,1019.6111111111111,91.83333333333333,8.38888888888889,11.777777777777779,1.0,,440.8665059407552,1.233528933115935,111.0981751111133,28.085036277770996,27.53509151140849,1.2681567163268723,2.6496077569325767,107.14307587941487,0.0
2022-05-04 23:00:00,12.5,19.1,18.7,21.9,14.7,4.546,2.4558050000000002,13.0613,44.8733,8.333333333333334,5.666666666666667,205.0,0.26666666666666666,95.66666666666667,10.0,1019.6666666666666,93.0,8.333333333333334,11.666666666666666,1.0,,434.32886265897207,1.2946806395794712,109.63179072730286,28.06543798764547,27.589019018809,1.1092951784531278,2.844883255561193,112.56787633260092,0.0
2022-05-04 23:10:00,12.5,19.0,18.5,21.9,14.4,4.561,2.472445,13.185400000000001,44.8512,8.277777777777779,5.555555555555555,207.16666666666666,0.2722222222222222,95.72222222222223,10.0,1019.7222222222222,94.16666666666667,8.277777777777779,11.555555555555555,1.0,,434.67303517308727,1.334794079065323,111.31735529581707,28.029388246536257,27.62492769877116,1.1040787276625634,3.0235958031813306,113.25910676320393,0.0
2022-05-04 23:20:00,12.8,19.2,18.8,21.9,15.0,4.568,2.65523,13.279900000000001,44.838499999999996,8.222222222222221,5.444444444444445,209.33333333333334,0.2777777777777778,95.77777777777777,10.0,1019.7777777777778,95.33333333333333,8.222222222222221,11.444444444444445,1.0,,435.55619506485164,1.1857238822417744,112.64795213731668,27.9961399936676,27.67803359349569,1.1824593127767244,3.201445016860962,108.44027769724528,0.0
2022-05-04 23:30:00,12.1,18.9,18.6,21.8,14.4,4.545,2.76491,13.048599999999999,44.8699,8.166666666666666,5.333333333333334,211.5,0.2833333333333333,95.83333333333333,10.0,1019.8333333333334,96.5,8.166666666666666,11.333333333333334,1.0,,438.85328604862605,1.3304818177021154,112.63138574460132,27.95655797322591,27.741175708770754,1.2312059487899143,3.402611573934555,111.80938981374103,0.0
2022-05-04 23:40:00,11.9,18.8,18.6,21.8,14.2,4.579,2.8722649999999996,13.0344,45.1947,8.11111111111111,5.222222222222222,213.66666666666666,0.28888888888888886,95.88888888888889,10.0,1019.8888888888889,97.66666666666667,8.11111111111111,11.222222222222221,1.0,,445.9172990926107,1.259013518537842,113.04384596959346,27.91900538444519,27.796786613464356,1.2514590579271316,3.5912476797898614,110.5205511601766,0.0
2022-05-04 23:50:00,12.0,18.8,18.4,21.8,14.2,4.56,2.80321,13.1193,45.3335,8.055555555555555,5.111111111111111,215.83333333333334,0.29444444444444445,95.94444444444444,10.0,1019.9444444444445,98.83333333333333,8.055555555555555,11.11111111111111,1.0,,446.7662298373518,1.3136011986931164,112.16366060892742,27.894602530693096,27.89894231019776,1.2292934266758748,3.7908811993286258,107.55051323374764,0.0
2022-05-05 00:00:00,11.6,18.7,18.3,21.8,14.0,4.555,2.823055,12.9779,45.4496,8.0,5.0,218.0,0.3,96.0,10.0,1020.0,100.0,8.0,11.0,1.0,,447.61833221435546,1.3915044148072684,109.67296617755783,27.840782782236733,27.974355700810754,1.279450478851795,4.013422553141912,114.61956281026205,0.0
2022-05-05 00:10:00,11.7,18.7,18.2,21.8,14.0,4.581,2.8886849999999997,12.861799999999999,45.5411,8.0,5.0,218.44444444444446,0.3,96.0,10.0,1020.0555555555555,99.44444444444444,8.0,10.88888888888889,1.0,,447.9630429568236,1.3752317853802343,111.68805375891218,27.78128120740255,28.022490723927813,1.2169101748863855,4.206568926970164,110.36214609781901,0.0
2022-05-05 00:20:00,11.8,18.7,18.2,21.7,14.0,4.564,2.90276,12.4741,45.613800000000005,8.0,5.0,218.88888888888889,0.3,96.0,10.0,1020.1111111111111,98.88888888888889,8.0,10.777777777777779,1.0,,446.0030969483825,1.2964434187610945,111.42327190399169,27.75004928588867,28.127003100713097,1.0888307628035545,4.430639214515686,109.15946455637614,0.0
2022-05-05 00:30:00,11.7,18.7,18.2,21.7,14.0,4.566,3.2661900000000004,12.6522,45.7412,8.0,5.0,219.33333333333334,0.3,96.0,10.0,1020.1666666666666,98.33333333333333,8.0,10.666666666666666,1.0,,442.26732462565104,1.4905484404402265,110.09668547635697,27.70598148345947,28.157937876383464,1.248642265498638,4.658096973896027,112.86587389628093,0.0
2022-05-05 00:40:00,12.3,18.9,18.5,21.7,14.6,4.558,3.3603,12.6312,45.7983,8.0,5.0,219.77777777777777,0.3,96.0,10.0,1020.2222222222222,97.77777777777777,8.0,10.555555555555555,1.0,,444.07731970776086,1.3911922642470753,112.02865992551469,27.658925530115766,28.192074464162193,1.2047298885385196,4.869342509905498,108.56397291819255,0.0
2022-05-05 00:50:00,12.7,18.9,18.4,21.7,14.6,4.555,3.3101599999999998,12.962100000000001,45.8373,8.0,5.0,220.22222222222223,0.3,96.0,10.0,1020.2777777777778,97.22222222222223,8.0,10.444444444444445,1.0,,446.50531816855244,1.5007662818324095,111.8186059234102,27.61104982058207,28.262691176732382,1.2991992567976314,5.109199623266855,109.11261871337891,0.0
2022-05-05 01:00:00,12.2,18.8,18.4,21.7,14.3,4.563,3.356585,12.8877,45.8191,8.0,5.0,220.66666666666666,0.3,96.0,10.0,1020.3333333333334,96.66666666666667,8.0,10.333333333333334,1.0,,446.26106821695964,1.4389629834519941,110.93178052331095,27.562024683144575,28.31831869834108,1.165070918985729,5.374889743497463,110.5555235367655,0.0
2022-05-05 01:10:00,11.9,18.7,18.3,21.7,14.2,4.565,3.2724200000000003,13.034200000000002,45.802499999999995,8.0,5.0,221.11111111111111,0.3,96.0,10.0,1020.3888888888889,96.11111111111111,8.0,10.222222222222221,1.0,,441.2804034774605,1.47181738336881,107.82566181182862,27.507932043075563,28.353742891947427,1.296317644417286,5.628770288626353,110.60456181844077,0.0
2022-05-05 01:20:00,11.9,18.7,18.2,21.7,14.1,4.568,3.0390550000000003,13.1728,45.7774,8.0,5.0,221.55555555555554,0.3,96.0,10.0,1020.4444444444445,95.55555555555556,8.0,10.11111111111111,1.0,,445.6638074958188,1.434800122558734,109.48132034409518,27.49719181696574,28.45032394091288,1.3371576710542041,5.917915616035462,106.7672074508667,0.0
2022-05-05 01:30:00,11.8,18.7,18.2,21.7,14.0,4.572,3.185295,13.168000000000001,45.640699999999995,8.0,5.0,222.0,0.3,96.0,10.0,1020.5,95.0,8.0,10.0,1.0,,443.53130523681637,1.4940987609705683,111.69499091671011,27.454511543909707,28.475618162155154,1.277733686665694,6.222496998310089,114.57349853515625,0.0
2022-05-05 01:40:00,11.8,18.7,18.2,21.7,14.1,4.553,3.124075,12.987,45.326800000000006,8.0,5.0,222.44444444444446,0.3,96.0,10.0,1020.5555555555555,94.44444444444444,8.0,9.88888888888889,1.0,,446.27833087789605,1.4936518154541651,110.66886145273843,27.41438451600205,28.51911458484462,1.229457353091305,6.496111652356028,106.81267636054201,0.0
2022-05-05 01:50:00,11.8,18.6,18.2,21.7,14.0,4.562,3.009905,13.174600000000002,45.193799999999996,8.0,5.0,222.88888888888889,0.3,96.0,10.0,1020.6111111111111,93.88888888888889,8.0,9.777777777777779,1.0,,444.50474466959633,1.4000516899056354,112.1476597487455,27.404543784459435,28.602702401479085,1.335894215007623,6.825569414297741,111.61311367034912,0.0
2022-05-05 02:00:00,12.0,18.7,18.3,21.6,14.2,4.554,3.2063800000000002,13.0883,45.1532,8.0,5.0,223.33333333333334,0.3,96.0,10.0,1020.6666666666666,93.33333333333333,8.0,9.666666666666666,1.0,,439.45138887602707,1.3838080597462628,113.2438125868975,27.403393624623618,28.593271344502767,1.2633127029736837,7.113097651004791,114.01694413503012,0.0
2022-05-05 02:10:00,11.9,18.7,18.4,21.7,14.1,4.563,2.96358,12.886099999999999,45.1435,8.0,5.0,223.77777777777777,0.3,96.0,10.0,1020.7222222222222,92.77777777777777,8.0,9.555555555555555,1.0,,440.6188302296606,1.464179481813463,109.0606884063031,27.399404497146605,28.59734387715658,1.3039481875300407,7.351912246545156,108.93090043385823,0.0
2022-05-05 02:20:00,11.8,18.7,18.5,21.7,14.1,4.554,2.98975,12.7029,45.1854,8.0,5.0,224.22222222222223,0.3,96.0,10.0,1020.7777777777778,92.22222222222223,8.0,9.444444444444445,1.0,,443.7704623413086,1.3908876115083695,110.64484121958415,27.386104051193904,28.62683225788054,1.2684826641460585,7.61149805936657,110.42586896885939,0.0
2022-05-05 02:30:00,11.8,18.6,18.6,21.7,14.0,4.547,3.0391850000000002,12.6062,45.523,8.0,5.0,224.66666666666666,0.3,96.0,10.0,1020.8333333333334,91.66666666666667,8.0,9.333333333333334,1.0,,445.23270795800215,1.372503812771059,109.8510429806898,27.37367250442505,28.61812665939331,1.2874134849508603,7.854377311070761,109.1791587193807,0.0
2022-05-05 02:40:00,11.6,18.6,18.6,21.6,13.9,4.564,2.8969300000000002,12.6044,45.7768,8.0,5.0,225.11111111111111,0.3,96.0,10.0,1020.8888888888889,91.11111111111111,8.0,9.222222222222221,1.0,,444.94258645244025,1.2922744993267758,109.1664671836465,27.364614210128785,28.605718990961712,1.296520981391271,8.07855091492335,109.99815673828125,0.0
2022-05-05 02:50:00,12.0,18.6,18.5,21.6,13.9,4.552,2.9869,12.551,45.9139,8.0,5.0,225.55555555555554,0.3,96.0,10.0,1020.9444444444445,90.55555555555556,8.0,9.11111111111111,1.0,,446.0483387247721,1.419008134212871,110.63828141939841,27.351835740407306,28.66519412994385,1.220542650918166,8.340166440010071,111.40156317392987,0.0
2022-05-05 03:00:00,11.8,18.7,18.7,21.6,14.2,4.563,2.9936149999999997,12.575700000000001,45.9955,8.0,5.0,226.0,0.3,96.0,10.0,1021.0,90.0,8.0,9.0,1.0,,445.78426390198456,1.3669234281778335,109.33358018239339,27.34327471545485,28.657378047411562,1.260106052683025,8.613165675929334,108.24615773331273,0.0
2022-05-05 03:10:00,11.9,18.6,18.7,21.6,14.1,4.523,3.025915,12.5815,46.0333,8.0,5.0,226.61111111111111,0.3055555555555555,96.11111111111111,10.0,1021.0555555555555,90.55555555555556,8.0,8.944444444444445,1.0555555555555556,,447.35163848876954,1.3700049302099788,107.92913932584773,27.329860766728718,28.640771525700888,1.2160941969354948,8.85928349018097,109.47397238413494,0.0
2022-05-05 03:20:00,12.3,18.8,18.8,21.6,14.4,4.552,3.3499049999999997,12.5853,46.0649,8.0,5.0,227.22222222222223,0.3111111111111111,96.22222222222223,10.0,1021.1111111111111,91.11111111111111,8.0,8.88888888888889,1.1111111111111112,,450.23496786183324,1.401971862073672,108.34089238743324,27.316410010655723,28.674377422332764,1.2401770770549774,9.150783084233602,110.58336428324382,0.0
2022-05-05 03:30:00,11.9,18.7,18.6,21.6,14.3,4.552,3.2992150000000002,12.6457,46.1001,8.0,5.0,227.83333333333334,0.31666666666666665,96.33333333333333,10.0,1021.1666666666666,91.66666666666667,8.0,8.833333333333334,1.1666666666666667,,451.46066715284326,1.447927909769581,111.13341946122337,27.295195959956267,28.641259282690577,1.1547377383741524,9.426842436790466,107.83634866891664,0.0
2022-05-05 03:40:00,12.3,18.8,18.6,21.6,14.4,4.56,3.42186,12.727,46.1309,8.0,5.0,228.44444444444446,0.32222222222222224,96.44444444444444,10.0,1021.2222222222222,92.22222222222223,8.0,8.777777777777779,1.2222222222222223,,450.16617095947265,1.4616531391467078,112.49870277318578,27.267696412404376,28.636961291631064,1.2217761788765589,9.66747183005015,109.94155836741129,0.0
2022-05-05 03:50:00,12.3,18.8,18.6,21.6,14.4,4.563,3.2321199999999997,12.981100000000001,46.1422,8.0,5.0,229.05555555555554,0.3277777777777778,96.55555555555556,10.0,1021.2777777777778,92.77777777777777,8.0,8.722222222222221,1.2777777777777777,,452.1854966086903,1.5211118366085201,110.38230475581972,27.242159792582196,28.651622254053752,1.2651993666092554,9.81987057685852,109.93853118896484,0.0
2022-05-05 04:00:00,11.9,18.7,18.5,21.6,14.1,4.532,3.3013950000000003,12.7513,46.1014,8.0,5.0,229.66666666666666,0.3333333333333333,96.66666666666667,10.0,1021.3333333333334,93.33333333333333,8.0,8.666666666666666,1.3333333333333333,,450.22459645589197,1.4755442034558386,113.09336571515617,27.211980641682942,28.66110621452332,1.1857482201854388,9.90160603205363,110.3180912399292,0.0
2022-05-05 04:10:00,12.3,18.8,18.5,21.6,14.4,4.532,3.4364350000000004,12.7708,46.112700000000004,8.0,5.0,230.27777777777777,0.3388888888888889,96.77777777777777,10.0,1021.3888888888889,93.88888888888889,8.0,8.61111111111111,1.3888888888888888,,451.6807150829797,1.4492475522709432,110.07429545968266,27.192242762873082,28.662864725967573,1.1759185690974276,9.945905139302948,108.85033112385233,0.0
2022-05-05 04:20:00,12.1,18.8,18.5,21.6,14.4,4.526,3.44867,12.697,46.089999999999996,8.0,5.0,230.88888888888889,0.34444444444444444,96.88888888888889,10.0,1021.4444444444445,94.44444444444444,8.0,8.555555555555555,1.4444444444444444,,454.20578881625477,1.4712573887635085,110.50896769916945,27.16710578282674,28.697485043207802,1.248230847120285,9.973741132418315,109.8199416732788,0.0
2022-05-05 04:30:00,11.6,18.6,18.4,21.6,14.0,4.539,3.640595,12.7142,45.8052,8.0,5.0,231.5,0.35,97.0,10.0,1021.5,95.0,8.0,8.5,1.5,,455.6301557413737,1.4603484168160432,109.58028294644114,27.149982264836627,28.718570489883422,1.214509175022443,9.986790841420492,109.516504834493,0.0
2022-05-05 04:40:00,12.2,18.7,18.4,21.6,14.3,4.522,3.9545900000000005,12.9994,45.6368,8.0,5.0,232.11111111111111,0.35555555555555557,97.11111111111111,10.0,1021.5555555555555,95.55555555555556,8.0,8.444444444444445,1.5555555555555556,,453.79260775511295,1.5168599677826724,109.76817071580618,27.135046801541023,28.731840925164562,1.2528013703992458,9.994582364051068,109.94654922214363,0.0
2022-05-05 04:50:00,11.6,18.6,18.3,21.6,13.9,4.517,4.12376,12.9024,45.5386,8.0,5.0,232.72222222222223,0.3611111111111111,97.22222222222223,10.0,1021.6111111111111,96.11111111111111,8.0,8.38888888888889,1.6111111111111112,,451.93490532184467,1.4423334987958272,111.09663435618083,27.127530390421548,28.77134360631307,1.168613956371943,10.001185754140218,111.0110378519694,0.0
2022-05-05 05:00:00,12.0,18.7,18.4,21.6,14.3,4.535,5.41747,13.049299999999999,45.5073,8.0,5.0,233.33333333333334,0.3666666666666667,97.33333333333333,10.0,1021.6666666666666,96.66666666666667,8.0,8.333333333333334,1.6666666666666665,,460.3232925415039,1.5312260940216356,117.8614298425017,27.124119711547603,28.73949382641276,1.2847914656899015,9.997887369114192,110.05498167652902,0.0
2022-05-05 05:10:00,11.6,18.5,18.3,21.6,13.9,4.51,5.158530000000001,13.354,45.4737,8.0,5.0,233.94444444444446,0.37222222222222223,97.44444444444444,10.0,1021.7222222222222,97.22222222222223,8.0,8.277777777777779,1.7222222222222223,,453.73287226885213,1.7097135118239344,124.75161531696213,27.12699154853821,28.728886976242062,1.2705365761121112,9.999665277798972,109.7224619293213,0.0
2022-05-05 05:20:00,11.4,18.5,18.2,21.5,13.8,4.534,4.8950450000000005,13.5196,45.6579,8.0,5.0,234.55555555555554,0.37777777777777777,97.55555555555556,10.0,1021.7777777777778,97.77777777777777,8.0,8.222222222222221,1.7777777777777777,,455.99980268456477,1.746991200962309,121.44851502434683,27.134206749598185,28.733658914566043,1.3074073135852813,10.003078136444092,109.97468667348225,0.0
2022-05-05 05:30:00,11.8,18.5,18.2,21.5,13.9,4.551,4.910045,13.5682,45.8461,8.0,5.0,235.16666666666666,0.38333333333333336,97.66666666666667,10.0,1021.8333333333334,98.33333333333333,8.0,8.166666666666666,1.8333333333333333,,461.4555724396103,2.5145466762747466,125.27792176090391,27.138188947250285,28.743884754233022,1.324286707125075,10.005218130747476,110.72122299319408,0.0
2022-05-05 05:40:00,11.7,18.5,18.2,21.5,13.9,4.54,4.83394,13.512799999999999,45.8938,8.0,5.0,235.77777777777777,0.3888888888888889,97.77777777777777,10.0,1021.8888888888889,98.88888888888889,8.0,8.11111111111111,1.8888888888888888,,455.25610758463546,2.6293873248901747,127.45975199640134,27.142736473083495,28.753606201807656,1.3386541920900346,10.007252043088277,110.11057781219483,0.0
2022-05-05 05:50:00,12.3,18.8,18.4,21.5,14.5,4.53,4.38459,13.572999999999999,45.9041,8.0,5.0,236.38888888888889,0.3944444444444445,97.88888888888889,10.0,1021.9444444444445,99.44444444444444,8.0,8.055555555555555,1.9444444444444444,,457.3623594121824,2.4700323496262233,121.18798216501872,27.165973295826728,28.76007610508653,1.320578250197765,10.011201008655984,107.71937250189441,0.0
2022-05-05 06:00:00,11.8,18.6,18.2,21.5,14.1,4.525,4.50148,13.898,45.8685,8.0,5.0,237.0,0.4,98.0,10.0,1022.0,100.0,8.0,8.0,2.0,,457.54225904092016,2.4364779731142994,141.40477488803324,27.193969612121585,28.774470733006797,1.3520167390505473,10.016917554537455,112.0964795811971,0.0
2022-05-05 06:10:00,11.9,18.6,18.2,21.5,14.1,4.517,4.49939,13.9338,45.7979,8.11111111111111,5.166666666666667,238.77777777777777,0.3777777777777778,97.5,10.0,1022.0555555555555,97.27777777777777,8.055555555555555,8.166666666666666,2.111111111111111,,462.14772521972657,2.445293784185318,171.94715683586853,27.225571896235145,28.778940229415895,1.3953390674789747,10.016079142888387,111.34590360005696,0.0
2022-05-05 06:20:00,11.7,18.6,18.3,21.5,14.1,4.531,4.44609,14.023900000000001,45.7866,8.222222222222221,5.333333333333333,240.55555555555554,0.35555555555555557,97.0,10.0,1022.1111111111111,94.55555555555556,8.11111111111111,8.333333333333334,2.2222222222222223,,464.2041118437669,2.385961994239166,170.82564642135705,27.268880901336672,28.79800191647589,1.406506640215715,10.016246344248454,113.39123439961233,0.0
2022-05-05 06:30:00,11.7,18.6,18.3,21.5,14.0,4.518,4.33831,13.912899999999999,45.7988,8.333333333333334,5.5,242.33333333333334,0.33333333333333337,96.5,10.0,1022.1666666666666,91.83333333333333,8.166666666666666,8.5,2.3333333333333335,,467.8207387709343,2.410458605377014,182.89916047651215,27.307241522418998,28.79042223914725,1.3298792721111266,10.01150846483929,106.35768402349754,0.0
2022-05-05 06:40:00,11.6,18.5,18.3,21.6,13.9,4.512,4.433865,13.834299999999999,45.803399999999996,8.444444444444445,5.666666666666667,244.11111111111111,0.3111111111111111,96.0,10.0,1022.2222222222222,89.11111111111111,8.222222222222221,8.666666666666666,2.4444444444444446,,537.6161290486654,2.143543819488779,205.51135773653363,27.361727536519368,28.96583480834961,1.2834633478522302,10.00071749528249,197.76273869832357,0.0
2022-05-05 06:50:00,11.7,18.6,18.4,21.6,14.0,4.502,4.93275,13.9899,45.771300000000004,8.555555555555555,5.833333333333333,245.88888888888889,0.2888888888888889,95.5,10.0,1022.2777777777778,86.38888888888889,8.277777777777779,8.833333333333334,2.5555555555555554,,602.1140594342112,2.614008004830382,199.9599507313529,27.44594141324361,29.47265499432882,1.376783390144507,9.996265215873718,191.46138130187987,0.0
2022-05-05 07:00:00,11.8,18.7,18.5,21.7,14.1,4.509,4.93936,14.244200000000001,45.7192,8.666666666666666,6.0,247.66666666666666,0.26666666666666666,95.0,10.0,1022.3333333333334,83.66666666666667,8.333333333333334,9.0,2.6666666666666665,,608.9684208170572,3.324586047877026,179.5947908838994,27.527346620559694,29.85915870666504,1.848384312192599,10.043323245048523,121.61671065012615,0.0
2022-05-05 07:10:00,11.9,18.8,18.5,21.7,14.2,4.506,5.46857,14.350299999999999,45.6474,8.777777777777779,6.166666666666667,249.44444444444446,0.24444444444444444,94.5,10.0,1022.3888888888889,80.94444444444444,8.38888888888889,9.166666666666666,2.7777777777777777,,560.7571359077541,3.839364632482583,153.93451946797344,27.502577746969756,30.332611290405357,2.006527685376464,10.94216817431111,64.64750128157152,0.0
2022-05-05 07:20:00,12.1,18.9,18.6,21.8,14.3,4.513,5.5742400000000005,14.3428,45.3181,8.88888888888889,6.333333333333334,251.22222222222223,0.22222222222222224,94.0,10.0,1022.4444444444445,78.22222222222223,8.444444444444445,9.333333333333334,2.888888888888889,,565.4764055975553,4.096723775890587,139.27243580726582,27.512186063130695,30.595663747787473,1.9956025640169777,12.282498896916707,69.3255531056722,0.0
2022-05-05 07:30:00,12.4,19.0,18.8,21.9,14.6,4.473,5.75808,14.425,45.1195,9.0,6.5,253.0,0.2,93.5,10.0,1022.5,75.5,8.5,9.5,3.0,,572.4201979573568,3.3567160732261208,174.1051957157372,27.5390095615387,30.76988943417867,2.076863018075625,13.296189460754395,66.87752638498941,0.0
2022-05-05 07:40:00,12.6,19.1,18.9,21.9,14.7,4.496,6.0318249999999995,14.589400000000001,45.126999999999995,9.11111111111111,6.666666666666667,254.77777777777777,0.17777777777777778,93.0,10.0,1022.5555555555555,72.77777777777777,8.555555555555555,9.666666666666666,3.111111111111111,,581.841400455168,3.417987653865653,245.3994766308628,27.549372781117757,30.856940348943073,1.946909504334132,14.07307579358419,76.35400363922119,0.0
2022-05-05 07:50:00,12.9,19.2,18.9,22.0,14.8,4.516,6.1113100000000005,14.6692,45.3861,9.222222222222221,6.833333333333334,256.55555555555554,0.15555555555555556,92.5,10.0,1022.6111111111111,70.05555555555556,8.61111111111111,9.833333333333334,3.2222222222222223,,552.2674240708625,3.870847534453128,220.214201415757,27.523358278274536,30.886561539967857,2.755491799513499,14.645721775690713,42.5821101474762,0.0
2022-05-05 08:00:00,12.7,19.3,19.1,22.1,15.0,4.516,6.318379999999999,14.742799999999999,45.4984,9.333333333333334,7.0,258.3333333333333,0.1333333333333333,92.0,10.0,1022.6666666666666,67.33333333333334,8.666666666666666,10.0,3.333333333333333,,484.406616414388,3.196354728957354,178.47344733286712,27.40070944614098,30.99265177179555,2.8961018051084926,16.78811702386929,4.145842759752535,0.0
2022-05-05 08:10:00,12.8,19.5,19.2,22.2,15.2,4.507,5.962445,15.075299999999999,45.5293,9.444444444444445,7.166666666666667,260.1111111111111,0.1111111111111111,91.5,10.0,1022.7222222222222,64.61111111111111,8.722222222222221,10.166666666666668,3.4444444444444446,,456.69096621458556,3.0160732979761002,177.7017278246691,27.23925653457642,31.140511589050295,3.5109035317103072,20.154443833033245,1.0000003576278689,0.0
2022-05-05 08:20:00,12.8,19.4,19.2,22.2,14.9,4.482,5.58476,15.3512,45.507600000000004,9.555555555555555,7.333333333333334,261.8888888888889,0.08888888888888885,91.0,10.0,1022.7777777777778,61.888888888888886,8.777777777777779,10.333333333333334,3.5555555555555554,,440.04875823974606,3.1474106642283965,155.56801942081773,27.459764521916707,31.122154960632326,3.434312517642975,21.572929576237996,1.0000003576278689,0.0
2022-05-05 08:30:00,12.8,19.5,19.3,22.3,15.1,4.492,6.445885,15.6036,45.4548,9.666666666666666,7.5,263.6666666666667,0.06666666666666665,90.5,10.0,1022.8333333333334,59.166666666666664,8.833333333333334,10.5,3.6666666666666665,,435.40591668139933,3.4175158242317245,137.3839909843402,27.344013954798378,31.28081097920736,3.3351337285836538,22.39228617032369,1.0000003576278689,0.0
2022-05-05 08:40:00,12.9,19.5,19.3,22.3,14.9,4.491,7.541875,15.1598,45.425,9.777777777777779,7.666666666666667,265.44444444444446,0.04444444444444445,90.0,10.0,1022.8888888888889,56.44444444444444,8.88888888888889,10.666666666666668,3.7777777777777777,,442.92756088783,4.553310171857392,119.79263127838824,26.936928110122683,31.92957211494446,3.051886803706487,24.649197505315147,1.0000003576278689,0.0
2022-05-05 08:50:00,12.8,19.6,19.4,22.4,15.1,4.499,5.4413849999999995,15.1672,45.449400000000004,9.88888888888889,7.833333333333334,267.22222222222223,0.0222222222222222,89.5,10.0,1022.9444444444445,53.72222222222222,8.944444444444445,10.833333333333334,3.888888888888889,,445.53743340853987,3.905010816121506,106.60388685668256,26.73042183558146,32.25276034037272,2.878667141199112,31.876881580352784,1.0000003576278689,0.0
2022-05-05 09:00:00,13.5,19.9,19.5,22.7,15.5,4.495,7.17141,14.905000000000001,45.5082,10.0,8.0,269.0,0.0,89.0,10.0,1023.0,51.0,9.0,11.0,4.0,,449.5124539430114,3.5958161477517274,103.00571905556372,26.588008286158242,32.55483556111654,2.970438920259476,35.93595537185669,1.0000817598899208,0.0
2022-05-05 09:10:00,13.8,19.9,19.6,22.8,15.6,4.566,6.76696,14.7482,45.583800000000004,10.222222222222221,7.833333333333333,269.1111111111111,0.03333333333333333,88.05555555555556,9.944444444444445,1023.0,52.72222222222222,9.0,10.833333333333334,3.9444444444444446,,441.98842498779294,3.8979934061247077,141.33605909552278,26.50036207933895,32.866826455788534,3.004336196535923,41.80264436336163,1.6874451588086092,0.0
2022-05-05 09:20:00,13.5,19.9,19.7,22.7,15.5,4.568,8.295645,14.848499999999998,45.6418,10.444444444444445,7.666666666666667,269.22222222222223,0.06666666666666667,87.11111111111111,9.88888888888889,1023.0,54.44444444444444,9.0,10.666666666666666,3.888888888888889,,439.8332467651368,3.279323606255365,123.27452779931536,26.436445455551148,33.18754287083944,3.2578355288505554,45.084529329935705,8.532902481555938,0.0
2022-05-05 09:30:00,13.3,20.0,19.8,22.7,15.6,4.564,8.352509999999999,14.9505,45.6519,10.666666666666666,7.5,269.3333333333333,0.1,86.16666666666667,9.833333333333334,1023.0,56.166666666666664,9.0,10.5,3.8333333333333335,,442.0177060041757,2.8919408509219435,133.40947161076434,26.395640897750855,33.45146284739177,3.4678843422730763,46.894594217936195,13.455618569056194,0.0
2022-05-05 09:40:00,13.6,20.0,19.8,22.7,15.7,4.563,8.15743,15.2543,45.451,10.88888888888889,7.333333333333333,269.44444444444446,0.13333333333333333,85.22222222222223,9.777777777777779,1023.0,57.888888888888886,9.0,10.333333333333334,3.7777777777777777,,440.1573713385922,3.413156585713564,334.9466192118327,26.38529618581136,33.626170984903965,3.6981009030342102,49.045988947550455,16.7892316309611,0.0
2022-05-05 09:50:00,13.8,20.1,19.9,22.7,15.9,4.561,8.231545,15.224799999999998,45.018,11.11111111111111,7.166666666666667,269.55555555555554,0.16666666666666666,84.27777777777777,9.722222222222221,1023.0,59.611111111111114,9.0,10.166666666666666,3.7222222222222223,,449.31200988769535,4.226584136317679,407.05258868201304,26.39724222183228,33.71894349416097,4.001789890527725,52.16278593699137,55.56530510902405,0.0
2022-05-05 10:00:00,14.1,20.3,19.9,22.8,16.1,4.553,8.351415,15.372800000000002,44.8207,11.333333333333334,7.0,269.6666666666667,0.2,83.33333333333333,9.666666666666666,1023.0,61.333333333333336,9.0,10.0,3.6666666666666665,,471.1356815381981,4.670135052924776,538.8723201135323,26.4657033256364,33.704722378110624,4.122724710279475,51.783844682662206,93.09284969684205,0.0
2022-05-05 10:10:00,13.3,20.1,19.9,22.8,15.7,4.554,10.62487,15.572,44.7705,11.555555555555555,6.833333333333333,269.77777777777777,0.23333333333333334,82.38888888888889,9.61111111111111,1023.0,63.05555555555556,9.0,9.833333333333334,3.611111111111111,,514.1401274617513,5.10652096179919,867.5490002837963,26.558523283004764,34.00679784138997,4.690581410328547,52.416932621002196,147.23266834259033,0.0
2022-05-05 10:20:00,13.3,20.1,19.8,22.9,15.6,4.564,10.268805,15.4999,44.7622,11.777777777777779,6.666666666666666,269.8888888888889,0.26666666666666666,81.44444444444444,9.555555555555555,1023.0,64.77777777777777,9.0,9.666666666666666,3.5555555555555554,,578.8422873942058,5.557545815712988,990.2856860799844,26.662166194915773,34.59851420720418,5.1235978643099465,47.840007082621256,252.77218688964845,0.0
2022-05-05 10:30:00,13.4,20.3,20.0,23.0,15.8,4.562,7.83581,15.3632,44.7907,12.0,6.5,270.0,0.3,80.5,9.5,1023.0,66.5,9.0,9.5,3.5,,626.0676726382902,6.05089374761797,763.2794967841024,26.742525650660195,35.1538923962911,5.044760248661041,38.703021659851075,267.46687184651694,0.0
2022-05-05 10:40:00,13.2,20.2,19.9,23.0,15.6,4.54,8.84642,15.805299999999999,44.7712,12.222222222222221,6.333333333333333,270.1111111111111,0.3333333333333333,79.55555555555556,9.444444444444445,1023.0,68.22222222222223,9.0,9.333333333333334,3.4444444444444446,,603.3071013772899,7.416000423000357,659.2738192111085,26.810075254440306,35.26674137115479,5.044893306493759,31.82168302218119,186.8870940907796,0.0
