,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-05 10:50:00,13.3,20.2,19.9,23.0,15.6,4.577,7.632734999999999,15.912199999999999,44.9427,12.444444444444445,6.166666666666666,270.22222222222223,0.36666666666666664,78.61111111111111,9.38888888888889,1023.0,69.94444444444444,9.0,9.166666666666666,3.388888888888889,,542.6062697347005,7.308549786772431,544.0259283016227,26.910179834365845,35.23759122212728,4.9421201884746555,29.06780519167582,114.37622168223064,0.0
2022-05-05 11:00:00,13.3,20.3,19.9,23.1,15.7,4.581,9.16777,15.9518,45.182500000000005,12.666666666666666,6.0,270.3333333333333,0.4,77.66666666666667,9.333333333333334,1023.0,71.66666666666667,9.0,9.0,3.3333333333333335,,520.8751133850799,7.737691342830658,442.5621426408843,26.960127585728962,35.206944363911944,4.89408884803454,28.238959623972573,95.1506589126587,0.0
2022-05-05 11:10:00,13.3,20.2,19.8,23.1,15.6,4.584,8.914915,16.3675,45.348,12.88888888888889,5.833333333333333,270.44444444444446,0.43333333333333335,76.72222222222223,9.277777777777779,1023.0,73.38888888888889,9.0,8.833333333333332,3.2777777777777777,,547.5522625662267,6.488505094334231,314.86852454535705,27.07605684238705,35.612392647852666,4.885746495691153,28.988117466754602,107.37154728769606,0.0
2022-05-05 11:20:00,13.3,20.2,19.8,23.1,15.5,4.581,8.53195,16.927699999999998,45.341300000000004,13.11111111111111,5.666666666666666,270.55555555555554,0.4666666666666667,75.77777777777777,9.222222222222221,1023.0,75.11111111111111,9.0,8.666666666666666,3.2222222222222223,,493.738872273763,5.376069941345581,206.17907200096693,27.153134498596195,35.74328934351603,4.598526221513748,32.6124429512024,67.97226344426473,0.0
2022-05-05 11:30:00,13.2,20.2,19.8,23.1,15.5,4.586,7.829814999999999,16.903,45.2089,13.333333333333332,5.5,270.6666666666667,0.5,74.83333333333333,9.166666666666666,1023.0,76.83333333333334,9.0,8.5,3.166666666666667,,467.1266767129131,5.009012304268315,127.90248791926324,27.22819027900696,35.48708693822225,4.110243745644888,36.4721564801534,51.8179423904419,0.0
2022-05-05 11:40:00,13.3,20.3,19.8,23.2,15.6,4.601,7.7079949999999995,16.8005,45.1314,13.555555555555555,5.333333333333333,270.77777777777777,0.5333333333333333,73.88888888888889,9.11111111111111,1023.0,78.55555555555556,9.0,8.333333333333332,3.111111111111111,,467.22327107747395,7.075075112668808,105.73763098506603,27.291255989074706,35.05667279561361,4.121646276315053,41.02664706548055,118.31919987996419,0.0
2022-05-05 11:50:00,13.5,20.6,20.1,23.6,15.9,4.548,6.969215,16.9515,45.138999999999996,13.777777777777779,5.166666666666666,270.8888888888889,0.5666666666666667,72.94444444444444,9.055555555555555,1023.0,80.27777777777777,9.0,8.166666666666666,3.0555555555555554,,445.5759397730334,7.592897411187489,83.12182543436685,27.28815329869588,34.64432981491089,3.8069374056657153,41.523908176422125,92.25287155151366,0.0
2022-05-05 12:00:00,13.3,20.7,20.2,23.7,15.8,4.542,7.0726249999999995,17.1891,45.1404,14.0,5.0,271.0,0.6,72.0,9.0,1023.0,82.0,9.0,8.0,3.0,,438.1313690992333,8.020054249776958,92.32863700521868,27.27040726343791,34.29369743982951,3.5504934199651084,42.107250156402586,76.09823210398356,220.0
2022-05-05 12:10:00,13.4,20.7,20.3,23.7,15.8,4.542,6.99153,17.0901,45.1145,14.0,5.0,273.8888888888889,0.6055555555555555,72.05555555555556,9.055555555555555,1022.9444444444445,82.11111111111111,9.0,7.944444444444445,3.0,,432.27699127197263,8.64604729541951,181.3540162007822,27.263805809959035,33.95410276996633,3.4375942539712767,42.69458628982794,71.36522345454316,0.0
2022-05-05 12:20:00,13.5,20.8,20.3,23.8,15.9,4.552,6.4716949999999995,16.9415,45.147000000000006,14.0,5.0,276.77777777777777,0.611111111111111,72.11111111111111,9.11111111111111,1022.8888888888889,82.22222222222223,9.0,7.888888888888889,3.0,,432.80163010871274,8.407807846069336,97.91253330920375,27.23009520530701,33.64994086583455,3.178397627274195,42.40166666666667,66.41239060084025,0.0
2022-05-05 12:30:00,13.5,20.8,20.3,23.9,15.9,4.55,5.91577,16.9328,45.2183,14.0,5.0,279.6666666666667,0.6166666666666667,72.16666666666667,9.166666666666666,1022.8333333333334,82.33333333333333,9.0,7.833333333333333,3.0,,424.37741052035625,9.18065566165299,71.55594217828438,27.187498620351157,33.416320947011315,3.3176951197783153,42.510016110738114,63.101842130025226,0.0
2022-05-05 12:40:00,13.4,20.9,20.5,24.0,15.9,4.57,5.998395,16.8413,45.2177,14.0,5.0,282.55555555555554,0.6222222222222222,72.22222222222223,9.222222222222221,1022.7777777777778,82.44444444444444,9.0,7.777777777777778,3.0,,428.775708618164,10.438047544808038,64.30121268708828,27.102159849802653,33.28610849380493,3.116168113946915,42.183041699727376,85.08829045613608,0.0
2022-05-05 12:50:00,13.7,18.1,17.5,24.0,20.0,4.283,6.62495,17.0406,45.2224,14.0,5.0,285.44444444444446,0.6277777777777778,72.27777777777777,9.277777777777779,1022.7222222222222,82.55555555555556,9.0,7.722222222222222,3.0,,431.97516928135667,11.00491344117849,55.0892872450446,27.00282334645589,33.29863057454427,3.499574967622757,43.106069304148356,100.19581384023031,0.0
2022-05-05 13:00:00,13.8,18.9,18.3,23.9,19.2,4.283,6.6420699999999995,16.8415,45.3331,14.0,5.0,288.3333333333333,0.6333333333333333,72.33333333333333,9.333333333333334,1022.6666666666666,82.66666666666667,9.0,7.666666666666667,3.0,,431.76248554799747,9.365665903118371,51.235956368203894,26.93145927429199,33.424032096862796,3.478042982021967,44.30188538233439,95.78212832132975,0.0
2022-05-05 13:10:00,13.8,19.1,18.6,23.8,18.8,4.298,6.452119999999999,16.5777,45.4416,14.0,5.0,291.22222222222223,0.6388888888888888,72.38888888888889,9.38888888888889,1022.6111111111111,82.77777777777777,9.0,7.611111111111111,3.0,,435.7605155436198,7.376308838647638,289.533061814389,26.87190287907918,33.662131856282556,3.4146509428819023,49.65491575876872,109.04471244812012,0.0
2022-05-05 13:20:00,14.0,19.5,18.9,23.8,18.5,4.28,6.0446800000000005,16.7054,45.556200000000004,14.0,5.0,294.1111111111111,0.6444444444444444,72.44444444444444,9.444444444444445,1022.5555555555555,82.88888888888889,9.0,7.555555555555555,3.0,,434.76108029069576,5.932045692333394,253.1253021994553,26.809109261830645,33.88958690007528,3.241944105625153,51.04031504948934,98.68868862152098,0.0
2022-05-05 13:30:00,14.3,19.7,19.1,23.8,18.7,4.286,5.95507,16.7427,45.5507,14.0,5.0,297.0,0.6499999999999999,72.5,9.5,1022.5,83.0,9.0,7.5,3.0,,439.8823036281542,5.433460383751972,199.9542525682611,26.75555551528931,33.98278494517008,3.0499577713012695,53.22529067357382,95.91494201660156,0.0
2022-05-05 13:40:00,14.3,19.6,19.1,23.6,18.7,4.286,5.984125000000001,16.584899999999998,45.5577,14.0,5.0,299.8888888888889,0.6555555555555556,72.55555555555556,9.555555555555555,1022.4444444444445,83.11111111111111,9.0,7.444444444444445,3.0,,437.2179303574836,5.035044521039489,109.2463982464634,26.690173467000324,33.982003618876135,3.137776695092519,54.18193262736003,104.75527622222901,0.0
2022-05-05 13:50:00,14.6,19.7,19.2,23.5,18.9,4.292,5.99866,16.5183,45.6311,14.0,5.0,302.77777777777777,0.6611111111111111,72.61111111111111,9.61111111111111,1022.3888888888889,83.22222222222223,9.0,7.388888888888889,3.0,,441.6196848937287,4.200996646786814,80.08123085905603,26.628529783884687,34.05567593256633,3.0936687072118128,54.018934300740554,109.00523105621338,0.0
2022-05-05 14:00:00,14.2,19.5,19.0,23.5,18.6,4.322,5.8183549999999995,16.5599,45.707100000000004,14.0,5.0,305.6666666666667,0.6666666666666666,72.66666666666667,9.666666666666666,1022.3333333333334,83.33333333333333,9.0,7.333333333333333,3.0,,435.5647517903646,3.7787087654663347,53.67965324757463,26.551992155710856,34.287141977945964,2.994021067619324,54.28262941996256,111.06341120402018,0.0
2022-05-05 14:10:00,14.2,19.5,18.9,23.5,18.5,4.318,4.6283650000000005,16.334200000000003,45.7686,14.0,5.0,308.55555555555554,0.6722222222222222,72.72222222222223,9.722222222222221,1022.2777777777778,83.44444444444444,9.0,7.277777777777778,3.0,,434.7842754144778,3.6079381510699533,40.93080532289495,26.476662505467733,34.79311651865641,2.7703208243846893,50.543498776753744,110.78478688557944,0.0
2022-05-05 14:20:00,14.1,19.4,18.9,23.4,18.5,4.315,3.993515,16.4349,45.7839,14.0,5.0,311.44444444444446,0.6777777777777777,72.77777777777777,9.777777777777779,1022.2222222222222,83.55555555555556,9.0,7.222222222222222,3.0,,432.22829999901785,3.1497821424505803,32.29934333876702,26.42924464861552,35.1984276008606,2.523026113112768,47.540108369191486,108.09409498850505,0.0
2022-05-05 14:30:00,13.9,19.3,18.7,23.3,18.4,4.317,3.380335,16.2966,45.8001,14.0,5.0,314.3333333333333,0.6833333333333333,72.83333333333333,9.833333333333334,1022.1666666666666,83.66666666666667,9.0,7.166666666666667,3.0,,429.59585465354485,2.7488091361859426,29.733899002398477,26.40251561164856,35.332300974527996,2.307828719218572,44.46510957082113,106.80110861460366,0.0
2022-05-05 14:40:00,14.0,19.4,18.8,23.3,18.4,4.261,3.8972050000000005,15.8763,45.822199999999995,14.0,5.0,317.22222222222223,0.6888888888888889,72.88888888888889,9.88888888888889,1022.1111111111111,83.77777777777777,9.0,7.111111111111111,3.0,,427.8323289682673,2.4762232723478546,26.4071661001949,26.335994766407943,35.10665814038017,2.228477136277817,43.66112899008819,112.39215884814341,0.0
2022-05-05 14:50:00,14.2,19.5,18.9,23.3,18.4,4.276,6.1076999999999995,15.2713,45.638799999999996,14.0,5.0,320.1111111111111,0.6944444444444444,72.94444444444444,9.944444444444445,1022.0555555555555,83.88888888888889,9.0,7.055555555555555,3.0,,426.58797495524084,2.3124867270895315,23.197883662423173,26.252075548171995,35.29633537292481,2.9814298677444455,43.30410989761353,111.44546334584554,0.0
2022-05-05 15:00:00,14.2,19.6,18.9,23.3,18.2,4.299,5.7797600000000005,14.7059,45.6195,14.0,5.0,323.0,0.7,73.0,10.0,1022.0,84.0,9.0,7.0,3.0,,437.31373085460444,2.2888029703582076,24.159658684595833,26.163167158762615,36.394815362294516,3.002665812969208,43.46655245463053,119.9062727101644,0.0
2022-05-05 15:10:00,14.3,19.7,19.0,23.3,18.2,4.28,3.5151600000000003,14.1767,45.7792,13.944444444444445,4.888888888888889,322.8333333333333,0.711111111111111,73.77777777777777,9.944444444444445,1022.0555555555555,83.33333333333333,9.055555555555555,6.944444444444445,2.888888888888889,,465.055216836162,1.992571811106919,30.8220763608426,26.210049632390337,36.90304005940755,2.3546025443077085,38.74479819615682,321.8687510426839,0.0
2022-05-05 15:20:00,14.1,19.7,19.0,23.2,18.0,4.287,5.247675,13.811699999999998,45.9634,13.88888888888889,4.777777777777778,322.6666666666667,0.7222222222222222,74.55555555555556,9.88888888888889,1022.1111111111111,82.66666666666667,9.11111111111111,6.888888888888889,2.7777777777777777,,576.8791825358073,1.6718393201713506,253.77466541683606,26.280750678380333,37.37744632720947,2.05172835846742,26.464828980763752,1066.0957987467448,0.0
2022-05-05 15:30:00,14.4,19.9,19.1,23.2,18.1,4.288,1.140835,13.675299999999998,46.1601,13.833333333333334,4.666666666666667,322.5,0.7333333333333333,75.33333333333333,9.833333333333334,1022.1666666666666,82.0,9.166666666666666,6.833333333333333,2.6666666666666665,,684.4121523872464,1.3835933231819149,1350.969391543286,26.324166806538898,37.90110909779867,2.0508758922417956,17.62227224826813,1440.2581372070313,0.0
2022-05-05 15:40:00,14.3,19.9,19.1,23.1,18.0,4.283,1.68141,13.7818,46.5027,13.777777777777779,4.555555555555555,322.3333333333333,0.7444444444444445,76.11111111111111,9.777777777777779,1022.2222222222222,81.33333333333333,9.222222222222221,6.777777777777778,2.5555555555555554,,765.2681102814072,1.1514395018519654,1573.8297821907001,26.37021457672119,38.389902667999266,1.9752059630552927,12.07393521308899,1452.120487874349,0.0
2022-05-05 15:50:00,14.1,19.8,19.0,23.1,17.9,4.294,1.131645,13.6172,46.8784,13.722222222222221,4.444444444444445,322.1666666666667,0.7555555555555555,76.88888888888889,9.722222222222221,1022.2777777777778,80.66666666666667,9.277777777777779,6.722222222222222,2.4444444444444446,,833.1535575358073,0.9786192198055612,1100.8257393736758,26.41636404355367,38.789016284942626,1.9414243642489115,8.818716399669649,1324.493422241211,0.0
2022-05-05 16:00:00,14.1,19.7,19.0,23.1,17.9,4.276,0.921255,13.5106,47.036500000000004,13.666666666666666,4.333333333333333,322.0,0.7666666666666666,77.66666666666667,9.666666666666666,1022.3333333333334,80.0,9.333333333333334,6.666666666666667,2.3333333333333335,,886.3390446103853,0.9110128914324914,893.935659460725,26.484386386871336,39.1047837193807,1.7851072829961776,6.669677394231161,2146.67160949707,0.0
2022-05-05 16:10:00,14.0,19.7,18.9,23.0,17.8,4.298,1.41227,13.4511,47.1432,13.61111111111111,4.222222222222222,321.8333333333333,0.7777777777777778,78.44444444444444,9.61111111111111,1022.3888888888889,79.33333333333333,9.38888888888889,6.611111111111111,2.2222222222222223,,933.4603540670462,0.800752745603269,683.6491539837682,26.566376282374062,39.15906880696615,1.5796796437104543,4.6768150762716925,2401.2944645182292,0.0
2022-05-05 16:20:00,14.0,19.6,18.9,23.0,17.8,4.279,1.2734349999999999,13.01,47.21040000000001,13.555555555555555,4.111111111111111,321.6666666666667,0.7888888888888889,79.22222222222223,9.555555555555555,1022.4444444444445,78.66666666666667,9.444444444444445,6.555555555555555,2.111111111111111,,963.6298114013673,0.6861548869059247,545.3868541109764,26.64560852368673,39.108984050750735,1.5885660751660666,3.194911779959997,3113.255765380859,0.0
2022-05-05 16:30:00,14.1,19.7,18.9,22.9,17.8,4.301,1.437955,12.9699,47.2765,13.5,4.0,321.5,0.8,80.0,9.5,1022.5,78.0,9.5,6.5,2.0,,981.2844253715427,0.640139509580903,410.77475625765527,26.71778342247009,38.937036749521894,1.5480609373251597,2.092895002365112,2604.6224873860674,0.0
2022-05-05 16:40:00,14.1,19.6,18.9,22.9,17.8,4.274,2.033855,12.9638,47.3827,13.444444444444445,3.888888888888889,321.3333333333333,0.8111111111111111,80.77777777777777,9.444444444444445,1022.5555555555555,77.33333333333333,9.555555555555555,6.444444444444445,1.8888888888888888,,949.0147511589664,0.6690974348993961,321.8799909654175,26.789853413899742,38.19727816899618,1.4151266119877497,1.5349939266840615,2106.4722857666015,0.0
2022-05-05 16:50:00,13.6,19.6,18.8,22.8,17.7,4.273,2.314185,12.9184,47.4554,13.38888888888889,3.7777777777777777,321.1666666666667,0.8222222222222222,81.55555555555556,9.38888888888889,1022.6111111111111,76.66666666666667,9.61111111111111,6.388888888888889,1.777777777777778,,918.3919950358073,0.6838418939246633,256.67727356215653,26.835386695861814,37.4008221244812,1.3360032976667084,1.288674623966217,1782.5202549235025,0.0
2022-05-05 17:00:00,12.8,19.6,18.5,22.8,16.8,4.284,1.72376,12.996799999999999,47.5299,13.333333333333334,3.666666666666667,321.0,0.8333333333333333,82.33333333333333,9.333333333333334,1022.6666666666666,76.0,9.666666666666666,6.333333333333333,1.6666666666666667,,890.1802080386808,0.6809385814766089,205.53351872762042,26.865207101269498,36.696904865431655,1.3472235807923019,1.1580174540365982,1518.8889740657285,0.0
2022-05-05 17:10:00,12.3,19.7,18.5,22.7,16.2,4.296,2.0807363636363636,13.071181818181817,47.56618181818181,13.277777777777779,3.5555555555555554,320.8333333333333,0.8444444444444444,83.11111111111111,9.277777777777779,1022.7222222222222,75.33333333333333,9.722222222222221,6.277777777777778,1.5555555555555556,,861.5974182128906,0.6863700605937316,160.54351353704592,26.867404826482137,36.30864384969075,1.3295104974508285,1.0866106641292572,1391.7476243082683,0.0
2022-05-05 17:20:00,12.2,19.6,18.4,22.7,15.7,4.325,2.11923,12.9251,47.5394,13.222222222222221,3.4444444444444446,320.6666666666667,0.8555555555555555,83.88888888888889,9.222222222222221,1022.7777777777778,74.66666666666667,9.777777777777779,6.222222222222222,1.4444444444444444,,833.1884702906115,0.7381048992579267,120.2309552945929,26.846906048456827,36.01297945022583,1.2498400579889615,1.0475119598706564,1203.7591528320313,0.0
2022-05-05 17:30:00,11.8,19.7,18.4,22.7,15.3,4.314,2.25502,12.6375,47.548,13.166666666666666,3.3333333333333335,320.5,0.8666666666666667,84.66666666666667,9.166666666666666,1022.8333333333334,74.0,9.833333333333334,6.166666666666667,1.3333333333333335,,794.3008767945739,0.730890678614378,100.15314102172852,26.842176656723023,35.75690450668335,1.2619098090132077,1.0260416887203854,1069.2442577107747,0.0
2022-05-05 17:40:00,12.0,19.7,18.5,22.6,15.1,4.392,2.283655,12.3224,47.3262,13.11111111111111,3.2222222222222223,320.3333333333333,0.8777777777777778,85.44444444444444,9.11111111111111,1022.8888888888889,73.33333333333333,9.88888888888889,6.111111111111111,1.2222222222222223,,785.0009571294675,0.8754357271443652,87.64884930971652,26.82623138109843,35.55996138254802,1.2420044774810475,1.0142596306403477,1019.4241688028972,0.0
2022-05-05 17:50:00,11.8,19.6,18.5,22.6,14.8,4.406,2.4774149999999997,12.2507,47.1387,13.055555555555555,3.111111111111111,320.1666666666667,0.8888888888888888,86.22222222222223,9.055555555555555,1022.9444444444445,72.66666666666667,9.944444444444445,6.055555555555555,1.1111111111111112,,772.4752185058594,0.9024062098369086,77.18089306179414,26.80770276001894,35.40895155182302,1.2178426273354417,1.007792852719625,885.843126624269,0.0
2022-05-05 18:00:00,11.8,19.6,18.6,22.5,14.7,4.468,2.129625,12.201600000000001,47.0909,13.0,3.0,320.0,0.9,87.0,9.0,1023.0,72.0,10.0,6.0,1.0,,744.0631890307898,1.0046589948902023,70.56287421749137,26.788541237513225,35.26884557088216,1.1655044272542001,1.0042455611626306,786.8432278442383,0.0
2022-05-05 18:10:00,11.7,19.5,18.6,22.5,14.5,4.509,2.26558,12.3514,47.057,12.666666666666666,3.111111111111111,310.55555555555554,0.8611111111111112,87.27777777777777,9.0,1023.1666666666666,72.61111111111111,9.777777777777779,6.277777777777778,1.0,,727.6551438395182,0.9284596796847333,65.2720643603869,26.76054905573527,35.09219162623087,1.0220566040277481,1.0023023146390915,700.6341489664713,0.0
2022-05-05 18:20:00,11.5,19.4,18.7,22.5,14.4,4.519,2.295445,12.306700000000001,47.0512,12.333333333333334,3.2222222222222223,301.1111111111111,0.8222222222222222,87.55555555555556,9.0,1023.3333333333334,73.22222222222223,9.555555555555555,6.555555555555555,1.0,,714.3783148403825,0.8730984560042451,59.02320790403981,26.72032631556193,34.98045902252197,1.1216530027985574,1.0012368329366048,626.8758818562826,0.0
2022-05-05 18:30:00,11.3,19.2,18.6,22.5,14.1,4.566,2.0262350000000002,12.3587,47.0754,12.0,3.3333333333333335,291.6666666666667,0.7833333333333333,87.83333333333333,9.0,1023.5,73.83333333333333,9.333333333333334,6.833333333333333,1.0,,704.6769057841685,0.911026273171107,51.2596694868702,26.681631193161014,34.886041800181076,1.1603645077347755,1.00066239575545,579.5289584350586,0.0
2022-05-05 18:40:00,11.3,19.1,18.6,22.4,14.0,4.571,2.75479,12.4762,47.3269,11.666666666666666,3.4444444444444446,282.22222222222223,0.7444444444444445,88.11111111111111,9.0,1023.6666666666666,74.44444444444444,9.11111111111111,7.111111111111111,1.0,,682.4529724121094,0.8782268628393863,46.00459995549951,26.661591345469155,34.75376008987427,1.0799514896670976,1.0003509014844894,510.90744389851886,0.0
2022-05-05 18:50:00,11.3,19.1,18.6,22.4,13.9,4.577,2.587945,12.5442,47.5924,11.333333333333334,3.5555555555555554,272.77777777777777,0.7055555555555556,88.38888888888889,9.0,1023.8333333333334,75.05555555555556,8.88888888888889,7.388888888888889,1.0,,668.144144623855,0.8785241270065308,45.48590682347616,26.64755148569743,34.65299678166707,1.2013539655009906,1.000180858373642,464.49679636637376,0.0
2022-05-05 19:00:00,11.2,19.1,18.6,22.3,13.8,4.584,2.31137,12.5001,47.697500000000005,11.0,3.6666666666666665,263.3333333333333,0.6666666666666667,88.66666666666667,9.0,1024.0,75.66666666666667,8.666666666666666,7.666666666666666,1.0,,663.0992214509811,0.8765752842449872,47.41587662325067,26.613362849553425,34.56317054748535,1.0658950719237328,1.0000917581717172,417.96289983113604,0.0
2022-05-05 19:10:00,11.1,19.0,18.6,22.3,13.8,4.579,2.5273849999999998,12.3934,47.761900000000004,10.666666666666666,3.7777777777777777,253.88888888888889,0.6277777777777778,88.94444444444444,9.0,1024.1666666666667,76.27777777777777,8.444444444444445,7.944444444444445,1.0,,646.7880131022135,0.879362702442091,52.440623950096175,26.568913977940877,34.47177295049032,1.0937014122804007,1.0000345885753632,362.5768792215983,0.0
2022-05-05 19:20:00,11.1,19.0,18.5,22.3,13.7,4.581,2.827445,12.4128,47.792,10.333333333333332,3.888888888888889,244.44444444444446,0.5888888888888889,89.22222222222223,9.0,1024.3333333333333,76.88888888888889,8.222222222222221,8.222222222222221,1.0,,641.9366331253929,0.9241752485147977,57.3782947768734,26.5280801041921,34.41089780807495,1.030198160012563,1.0000298025210699,331.57748143513993,0.0
2022-05-05 19:30:00,11.1,19.0,18.5,22.2,13.8,4.577,2.263285,12.4032,47.8285,10.0,4.0,235.0,0.55,89.5,9.0,1024.5,77.5,8.0,8.5,1.0,,632.1593939208985,0.9518461017840998,61.577922723953336,26.480461511611942,34.35287975029867,0.9356320639744482,1.0086063545095465,290.9347625732422,0.0
2022-05-05 19:40:00,10.8,18.9,18.5,22.2,13.6,4.602,1.525915,12.3861,47.8744,9.666666666666666,4.111111111111111,225.55555555555554,0.5111111111111111,89.77777777777777,9.0,1024.6666666666667,78.11111111111111,7.777777777777778,8.777777777777779,1.0,,623.3094549279925,0.8166381475329398,64.73038529078165,26.439626315434772,34.31480969746907,1.0286160175999004,1.0844092025359473,260.9134065500895,0.0
2022-05-05 19:50:00,10.7,18.8,18.3,22.2,13.4,4.58,1.78466,12.353399999999999,47.9179,9.333333333333332,4.222222222222222,216.1111111111111,0.47222222222222227,90.05555555555556,9.0,1024.8333333333333,78.72222222222223,7.555555555555555,9.055555555555555,1.0,,612.3654425189139,0.8429867923823791,77.51369861408816,26.407752459843955,34.25470173517863,1.0500254260500272,1.2101666299502054,219.84687337239583,0.0
2022-05-05 20:00:00,10.7,18.7,18.2,22.2,13.3,4.578,1.671075,12.4551,47.9599,9.0,4.333333333333333,206.66666666666666,0.43333333333333335,90.33333333333333,9.0,1025.0,79.33333333333333,7.333333333333334,9.333333333333332,1.0,,589.0828981526693,0.8027255265987188,82.86892650367176,26.37533055941264,34.19094257990519,0.993033189177513,1.4063728970289229,187.75944768269855,0.0
2022-05-05 20:10:00,10.7,18.7,18.2,22.1,13.3,4.614,1.7044799999999998,12.2951,47.9582,8.666666666666666,4.444444444444445,197.22222222222223,0.3944444444444445,90.61111111111111,9.0,1025.1666666666667,79.94444444444444,7.111111111111111,9.61111111111111,1.0,,584.1497866716056,0.7736161262293656,90.3135032526652,26.328321067680747,34.1674258636216,0.9111166237555655,1.65648132615507,167.53308075597732,0.0
2022-05-05 20:20:00,10.7,18.7,18.2,22.1,13.4,4.615,1.68306,12.2857,47.9821,8.333333333333332,4.555555555555555,187.77777777777777,0.3555555555555556,90.88888888888889,9.0,1025.3333333333333,80.55555555555556,6.888888888888889,9.88888888888889,1.0,,576.575076420225,0.7251590630100608,103.40240698905988,26.274847167332968,34.14893388112386,0.8612176970640817,1.9123871924479805,146.27945083618164,0.0
2022-05-05 20:30:00,10.7,18.6,18.1,22.0,13.3,4.61,1.6125099999999999,12.3735,47.9972,8.0,4.666666666666666,178.33333333333331,0.31666666666666665,91.16666666666667,9.0,1025.5,81.16666666666667,6.666666666666667,10.166666666666666,1.0,,562.7921750895182,0.7393213667968909,104.68924397786459,26.225915543238322,34.15709356943766,1.004234913488229,2.1684874224662782,129.30233417510985,0.0
2022-05-05 20:40:00,10.7,18.6,18.1,22.0,13.3,4.61,1.4817500000000001,12.2964,47.7039,7.666666666666666,4.777777777777778,168.88888888888889,0.2777777777777778,91.44444444444444,9.0,1025.6666666666667,81.77777777777777,6.444444444444445,10.444444444444443,1.0,,552.7959521624686,0.6753147686428607,100.95666400801665,26.16738207499186,34.157411162058516,0.9089674978454907,2.425116094748179,114.84421239217122,0.0
2022-05-05 20:50:00,10.8,18.6,18.1,22.0,13.4,4.622,1.6746950000000003,12.331199999999999,47.4897,7.333333333333333,4.888888888888889,159.44444444444443,0.23888888888888893,91.72222222222223,9.0,1025.8333333333333,82.38888888888889,6.222222222222222,10.722222222222221,1.0,,542.918610489067,0.6244581984724366,108.58830518582447,26.13925450960795,34.150601361592614,0.8944300912817319,2.6997196400165557,108.26480363210041,0.0
2022-05-05 21:00:00,10.9,18.6,18.1,22.0,13.4,4.613,2.0393049999999997,12.3281,47.4794,7.0,5.0,150.0,0.2,92.0,9.0,1026.0,83.0,6.0,11.0,1.0,,546.2059383138021,0.6307253284752369,97.98093681335449,26.108082583745322,34.14365268707276,0.8678181352217992,2.9627018467585247,106.17837561289468,0.0
2022-05-05 21:10:00,10.9,18.6,18.2,21.9,13.4,4.593,2.03326,12.366200000000001,47.7955,7.0,4.777777777777778,149.38888888888889,0.19444444444444445,92.22222222222223,8.61111111111111,1025.888888888889,83.94444444444444,6.0,10.5,1.0,,534.9281672685995,0.6298465328533097,110.8646897597232,26.076085335413616,34.11352710723877,0.9328487707177798,3.2127897123495734,106.7472236887614,0.0
2022-05-05 21:20:00,10.8,18.6,18.2,21.9,13.4,4.608,2.28389,12.4279,47.9714,7.0,4.555555555555555,148.77777777777777,0.1888888888888889,92.44444444444444,8.222222222222221,1025.7777777777778,84.88888888888889,6.0,10.0,1.0,,527.937055460612,0.6959687113265197,109.73661633809408,26.04895072301229,34.096789875030524,0.8160987184445064,3.4878829554716746,107.36149826049805,0.0
2022-05-05 21:30:00,10.7,18.6,18.2,21.9,13.4,4.61,2.51385,12.1774,48.0351,7.0,4.333333333333333,148.16666666666666,0.18333333333333335,92.66666666666667,7.833333333333333,1025.6666666666667,85.83333333333333,6.0,9.5,1.0,,530.4968570472454,0.7287548794795228,104.54530456262793,26.006717351277665,34.11593596140544,0.9084305872519811,3.763868659337361,112.05621092478434,0.0
2022-05-05 21:40:00,10.7,18.5,18.3,21.9,13.2,4.592,2.6903300000000003,12.211200000000002,48.0794,7.0,4.111111111111111,147.55555555555554,0.17777777777777778,92.88888888888889,7.444444444444445,1025.5555555555557,86.77777777777777,6.0,9.0,1.0,,522.3784633522472,0.7734788941579349,109.26297194098349,25.969026610056563,34.140271205902096,0.8150092303752899,4.021454481283824,106.64133373260498,0.0
2022-05-05 21:50:00,10.6,18.5,18.5,21.9,13.2,4.594,2.892645,12.2374,48.107299999999995,7.0,3.888888888888889,146.94444444444446,0.17222222222222222,93.11111111111111,7.055555555555555,1025.4444444444443,87.72222222222223,6.0,8.5,1.0,,516.2302513631186,0.8032540526489417,109.37077204386394,25.9441886806488,34.155373433430995,0.85892627398173,4.2913865407307945,103.70741218566896,0.0
2022-05-05 22:00:00,10.6,18.5,18.3,21.8,13.2,4.562,3.0981650000000003,12.2797,48.1502,7.0,3.666666666666667,146.33333333333334,0.16666666666666669,93.33333333333333,6.666666666666666,1025.3333333333333,88.66666666666667,6.0,8.0,1.0,,511.82948290945467,0.7943529551042675,109.49217295199465,25.92906535466512,34.15366570154826,0.8413343252241612,4.577213603655497,106.95748036702473,0.0
2022-05-05 22:10:00,10.7,18.4,18.3,21.8,13.2,4.594,3.13077,12.3269,48.193799999999996,7.0,3.4444444444444446,145.72222222222223,0.16111111111111112,93.55555555555556,6.277777777777778,1025.2222222222222,89.61111111111111,6.0,7.5,1.0,,508.9063529459635,0.7960461314418221,107.8430821456478,25.90061162817442,34.15008178477399,0.8344213067806516,4.861177239333677,110.41810372746806,0.0
2022-05-05 22:20:00,10.6,18.5,18.3,21.8,13.2,4.577,3.5070799999999998,12.1097,48.212599999999995,7.0,3.2222222222222223,145.11111111111111,0.15555555555555556,93.77777777777777,5.888888888888889,1025.111111111111,90.55555555555556,6.0,7.0,1.0,,509.9914668642242,0.9305007903976629,108.21968728081654,25.88124229113261,34.14635766983032,0.8274359660844007,5.160001158714294,104.19392108917236,0.0
2022-05-05 22:30:00,10.7,18.4,18.3,21.8,13.2,4.561,3.73908,11.8801,48.243399999999994,7.0,3.0,144.5,0.15000000000000002,94.0,5.5,1025.0,91.5,6.0,6.5,1.0,,500.1338493961027,0.9142135305205981,106.20608235677085,25.872379064559937,34.150758069356286,0.8893188169598579,5.454150173664093,113.76149670918782,0.0
2022-05-05 22:40:00,10.7,18.4,18.2,21.7,13.2,4.596,3.772565,11.9268,48.267399999999995,7.0,2.7777777777777777,143.88888888888889,0.14444444444444446,94.22222222222223,5.111111111111111,1024.888888888889,92.44444444444444,6.0,6.0,1.0,,500.3204680589698,0.8787366688453545,108.10777795651538,25.836020081837972,34.17287252426148,0.8554686389366786,5.705568428039551,111.68058003743491,0.0
2022-05-05 22:50:00,10.7,18.3,18.2,21.7,13.1,4.577,4.0394,11.9647,48.3207,7.0,2.555555555555556,143.27777777777777,0.1388888888888889,94.44444444444444,4.722222222222222,1024.7777777777778,93.38888888888889,6.0,5.5,1.0,,496.89837910970056,0.8956548662727835,108.82590556257863,25.83775183995565,34.16252382914225,0.8826841038465499,5.958715418974559,104.5710553995768,0.0
2022-05-05 23:00:00,10.8,18.4,18.2,21.7,13.2,4.596,4.14299,11.9747,48.2001,7.0,2.3333333333333335,142.66666666666666,0.13333333333333333,94.66666666666667,4.333333333333333,1024.6666666666667,94.33333333333333,6.0,5.0,1.0,,496.10329567394035,0.9362292573849361,109.42678167978923,25.82793630917867,34.155991541544594,0.8963758018612861,6.241375424861908,111.06642358144124,0.0
2022-05-05 23:10:00,10.8,18.4,18.2,21.7,13.3,4.575,3.9851750000000004,11.980799999999999,47.866699999999994,7.0,2.111111111111111,142.05555555555554,0.12777777777777777,94.88888888888889,3.9444444444444446,1024.5555555555557,95.27777777777777,6.0,4.5,1.0,,492.80413646478763,0.9635109330452767,109.10989583742821,25.792226600646973,34.1820757929484,0.9026537208259106,6.521690034071604,109.57798467000325,0.0
2022-05-05 23:20:00,10.7,18.3,18.1,21.7,13.2,4.569,3.865105,11.8966,47.726,7.0,1.8888888888888888,141.44444444444446,0.12222222222222222,95.11111111111111,3.5555555555555554,1024.4444444444443,96.22222222222223,6.0,4.0,1.0,,489.9600998942057,0.9774250799451171,106.55246080667959,25.781594568888345,34.182511399587,0.9560362170139948,6.815299100081125,108.17711124420165,0.0
2022-05-05 23:30:00,10.7,18.3,18.0,21.6,13.2,4.58,3.79544,11.968399999999999,47.698,7.0,1.666666666666667,140.83333333333334,0.11666666666666667,95.33333333333333,3.166666666666667,1024.3333333333333,97.16666666666667,6.0,3.500000000000001,1.0,,485.30805611796757,0.945148756802082,109.36965253194174,25.773102537790937,34.17783951441447,0.904200579226017,7.1278403186798105,109.52204274495443,0.0
2022-05-05 23:40:00,10.8,18.3,18.0,21.6,13.3,4.59,4.088065,11.8665,47.689,7.0,1.4444444444444446,140.22222222222223,0.11111111111111112,95.55555555555556,2.7777777777777777,1024.2222222222222,98.11111111111111,6.0,3.000000000000001,1.0,,483.47647465848377,1.1739183648629377,111.47817693311615,25.75031540234884,34.179025923411054,0.9519554534554482,7.467265191872914,107.39801427205403,0.0
2022-05-05 23:50:00,10.7,18.2,18.0,21.6,13.1,4.578,4.134435,11.7945,47.8662,7.0,1.2222222222222223,139.61111111111111,0.10555555555555556,95.77777777777777,2.3888888888888884,1024.111111111111,99.05555555555556,6.0,2.5,1.0,,480.88389261881514,1.071301099767456,106.08940030415852,25.73374136924744,34.177445583343506,0.915110954741637,7.911518723169962,109.82415472666423,0.0
2022-05-06 00:00:00,10.6,18.2,18.0,21.6,13.1,4.568,4.03484,11.614799999999999,48.215199999999996,7.0,1.0,139.0,0.1,96.0,2.0,1024.0,100.0,6.0,2.0,1.0,,480.8212226639671,1.0024936032295226,112.43057673136393,25.712848513921102,34.174128710428874,0.8428216413656869,8.550237803459167,107.65889139811198,0.0
2022-05-06 00:10:00,10.6,18.2,17.9,21.6,13.0,4.577,3.97971,11.7318,48.4083,7.0,1.0,133.61111111111111,0.09444444444444446,96.05555555555556,1.8888888888888888,1023.9444444444445,100.0,6.0,2.0,1.0,,479.7180440582626,1.027231048170456,112.64974280664475,25.69591148376465,34.16254348754883,0.9397631421685219,9.228939213752748,108.90226740519206,0.0
2022-05-06 00:20:00,10.6,18.2,17.9,21.6,13.1,4.569,3.86165,11.7863,48.4983,7.0,1.0,128.22222222222223,0.08888888888888889,96.11111111111111,1.7777777777777777,1023.8888888888889,100.0,6.0,2.0,1.0,,477.3753243001303,0.9311014946554341,102.90981402876687,25.66822391192118,34.17628807067871,0.886795820593834,9.619109830856322,112.44936664581299,0.0
2022-05-06 00:30:00,10.5,18.2,17.9,21.6,13.1,4.565,3.925105,11.7025,48.5383,7.0,1.0,122.83333333333334,0.08333333333333334,96.16666666666667,1.6666666666666667,1023.8333333333334,100.0,6.0,2.0,1.0,,471.95783087719445,0.9386466581622759,105.75651048024494,25.65143657048543,34.18031495412191,0.9256406065821647,9.797339404424033,106.47281473795574,0.0
2022-05-06 00:40:00,10.5,18.2,17.8,21.5,13.0,4.548,4.18471,11.6781,48.563100000000006,7.0,1.0,117.44444444444444,0.07777777777777778,96.22222222222223,1.5555555555555556,1023.7777777777778,100.0,6.0,2.0,1.0,,473.88343316790707,0.9890670640539314,111.59233253651419,25.641523698170978,34.199589831034345,0.9248617448409397,9.894025427500406,106.4088658396403,0.0
2022-05-06 00:50:00,10.5,18.1,17.8,21.5,13.0,4.568,4.317815,11.8092,48.6106,7.0,1.0,112.05555555555556,0.07222222222222223,96.27777777777777,1.4444444444444444,1023.7222222222222,100.0,6.0,2.0,1.0,,472.74588846842454,0.9406305190398868,111.88128211199228,25.620431992212936,34.23512098948161,0.8845856223503749,9.941199437777202,111.91216870625814,0.0
2022-05-06 01:00:00,10.6,18.1,17.8,21.5,13.0,4.56,4.381069999999999,11.9832,48.6371,7.0,1.0,106.66666666666667,0.06666666666666667,96.33333333333333,1.3333333333333335,1023.6666666666666,100.0,6.0,2.0,1.0,,470.38865161764215,0.93983694344759,107.96601651509602,25.61741239865621,34.22993034362793,0.966894294420878,9.96118177096049,106.2962730662028,0.0
2022-05-06 01:10:00,10.5,18.1,17.8,21.5,13.0,4.578,4.74372,11.7255,48.6275,7.0,1.0,101.27777777777777,0.06111111111111111,96.38888888888889,1.2222222222222223,1023.6111111111111,100.0,6.0,2.0,1.0,,469.96872528426945,0.9328932173019748,110.25890568727827,25.613439801534014,34.2294408861796,0.9106577954689662,9.985167943636577,109.34475388844808,0.0
2022-05-06 01:20:00,10.4,18.1,17.7,21.5,12.9,4.574,4.881795,11.741200000000001,48.643,7.0,1.0,95.88888888888889,0.05555555555555556,96.44444444444444,1.1111111111111112,1023.5555555555555,100.0,6.0,2.0,1.0,,467.6506576538086,0.9548911017179489,112.7786568959554,25.586452687581378,34.25054220199585,0.9061439307530721,9.992637403806052,110.12358731587729,0.0
2022-05-06 01:30:00,10.4,18.1,17.7,21.5,12.9,4.549,4.6929,11.7562,48.64,7.0,1.0,90.5,0.05,96.5,1.0,1023.5,100.0,6.0,2.0,1.0,,460.56778714234804,0.9190728673945039,105.11082322589421,25.56825959033212,34.269235677449714,0.9218728837640272,10.0205502173052,107.2644600530937,0.0
2022-05-06 01:40:00,10.4,18.1,17.7,21.5,12.9,4.568,4.511255,11.730599999999999,48.660199999999996,7.0,1.0,85.11111111111111,0.044444444444444446,96.55555555555556,0.8888888888888888,1023.4444444444445,100.0,6.0,2.0,1.0,,456.4064741007487,0.9819759763600462,108.69609359999833,25.555670064290364,34.28279054005941,0.9006536868214606,10.036275757153827,110.53625782012939,0.0
2022-05-06 01:50:00,10.4,18.0,17.7,21.4,12.9,4.551,4.92889,11.7783,48.3712,7.0,1.0,79.72222222222223,0.03888888888888889,96.61111111111111,0.7777777777777779,1023.3888888888889,100.0,6.0,2.0,1.0,,458.2432734662637,0.978317654917469,108.73101935909293,25.533548415501915,34.28610241572062,0.8220911169052124,10.025619721412658,109.84271902720134,0.0
2022-05-06 02:00:00,10.3,18.0,17.7,21.4,12.8,4.564,4.76469,11.739700000000001,48.238,7.0,1.0,74.33333333333334,0.033333333333333326,96.66666666666667,0.6666666666666667,1023.3333333333334,100.0,6.0,2.0,1.0,,457.65586552060887,0.9408892060319584,115.44330763498942,25.53475843747457,34.30448685963948,0.87978380103906,10.018361204465231,110.70707388559977,0.0
2022-05-06 02:10:00,10.4,18.0,17.7,21.4,12.9,4.57,5.175065,11.668099999999999,48.5099,7.0,1.0,68.94444444444444,0.027777777777777776,96.72222222222223,0.5555555555555556,1023.2777777777778,100.0,6.0,2.0,1.0,,452.5264950561524,0.9280137611597272,111.44052526484775,25.541488345464067,34.28655324935913,0.8944993687669436,10.006057271957397,106.8093643315633,0.0
2022-05-06 02:20:00,10.5,18.1,17.7,21.4,13.0,4.569,5.782315,11.5444,48.6726,7.0,1.0,63.55555555555556,0.022222222222222213,96.77777777777777,0.4444444444444444,1023.2222222222222,100.0,6.0,2.0,1.0,,457.2566542912626,0.9761061107859774,105.57743531911387,25.539163411458333,34.26164296468099,0.8532705373565357,9.999544245402017,108.18445078531902,0.0
2022-05-06 02:30:00,10.5,18.1,17.7,21.4,13.0,4.57,5.81132,11.5243,48.775099999999995,7.0,1.0,58.16666666666667,0.016666666666666663,96.83333333333333,0.3333333333333335,1023.1666666666666,100.0,6.0,2.0,1.0,,453.7539773664803,1.0315862299005192,110.81876057942709,25.52944867769877,34.24042215983073,0.8614044514795145,9.993553737004598,110.19072859446207,0.0
2022-05-06 02:40:00,10.4,18.0,17.6,21.4,12.9,4.562,5.87145,11.5077,48.8412,7.0,1.0,52.777777777777786,0.011111111111111113,96.88888888888889,0.22222222222222232,1023.1111111111111,100.0,6.0,2.0,1.0,,452.4829578583816,1.07094315174946,107.92439214674093,25.517373870213827,34.23897063573202,0.9141262957453729,9.997454810142518,107.15562737782795,0.0
2022-05-06 02:50:00,10.4,18.0,17.6,21.4,12.9,4.57,5.19453,11.6872,48.8623,7.0,1.0,47.3888888888889,0.00555555555555555,96.94444444444444,0.11111111111111116,1023.0555555555555,100.0,6.0,2.0,1.0,,453.79053647096134,0.9298935875296592,111.70094436645509,25.498811419804888,34.30855647404989,0.8851685419678688,9.99643542766571,109.59663871765137,0.0
2022-05-06 03:00:00,10.5,18.0,17.7,21.4,12.9,4.568,4.876785,11.5978,48.8703,7.0,1.0,42.0,0.0,97.0,0.0,1023.0,100.0,6.0,2.0,1.0,,452.97997663125227,0.9636060620128772,111.6347253288657,25.477424224217735,34.34230351130168,0.9343742188811304,9.98432910601298,108.03427401224772,0.0
2022-05-06 03:10:00,10.3,18.0,17.6,21.4,12.9,4.549,5.459555,11.5584,48.8895,7.0,0.9444444444444444,59.388888888888886,0.011111111111111112,97.05555555555556,0.1111111111111111,1023.0,100.0,6.055555555555555,1.9444444444444444,1.0555555555555556,,451.79895385742185,0.9710911787515979,107.73078017046222,25.46857652982076,34.34191235224406,0.9178044136365255,9.984395416577657,107.73081041971844,0.0
2022-05-06 03:20:00,10.2,18.0,17.6,21.4,12.8,4.556,6.78199,11.5796,48.9176,7.0,0.8888888888888888,76.77777777777777,0.022222222222222223,97.11111111111111,0.2222222222222222,1023.0,100.0,6.111111111111111,1.8888888888888888,1.1111111111111112,,454.5952107361542,1.0100237420201301,107.20260242462157,25.454347709019977,34.33561558405558,0.8489487286408742,9.983109011650086,111.93575740814208,0.0
2022-05-06 03:30:00,10.3,17.9,17.6,21.3,12.8,4.559,6.888785,11.500800000000002,48.9379,7.0,0.8333333333333334,94.16666666666667,0.03333333333333334,97.16666666666667,0.3333333333333333,1023.0,100.0,6.166666666666667,1.8333333333333333,1.1666666666666667,,454.94417480468746,1.0427227560796979,110.63168990636275,25.440580768585203,34.32800241470337,0.900553641517957,9.985226839383444,107.05405515034992,0.0
2022-05-06 03:40:00,10.4,18.0,17.6,21.3,12.9,4.56,5.92357,11.4459,48.9385,7.0,0.7777777777777778,111.55555555555556,0.044444444444444446,97.22222222222223,0.4444444444444444,1023.0,100.0,6.222222222222222,1.7777777777777777,1.2222222222222223,,452.01870940109785,0.933015629718196,109.21082762874452,25.42334262449189,34.358312759830454,0.8947491634935982,9.988074733577879,109.72658874964308,0.0
2022-05-06 03:50:00,10.3,17.9,17.6,21.3,12.8,4.569,3.77098,11.3842,48.9719,7.0,0.7222222222222222,128.94444444444446,0.05555555555555556,97.27777777777777,0.5555555555555556,1023.0,100.0,6.277777777777778,1.7222222222222223,1.2777777777777777,,448.23312498246116,0.7943165693730958,106.01023805844582,25.412603375116984,34.35803641001384,0.8472080834706623,9.989163176218668,108.27749815622965,0.0
2022-05-06 04:00:00,10.4,18.0,17.6,21.3,12.9,4.536,3.0999600000000003,11.361,48.857600000000005,7.0,0.6666666666666667,146.33333333333334,0.06666666666666668,97.33333333333333,0.6666666666666666,1023.0,100.0,6.333333333333333,1.6666666666666667,1.3333333333333333,,448.236591796875,0.7137645997107029,110.91896444956463,25.40902306874593,34.350940221150715,0.7359753242135049,9.98847587108612,110.46772717793783,0.0
2022-05-06 04:10:00,10.5,18.0,17.6,21.3,12.9,4.532,2.802,11.3195,48.8774,7.0,0.6111111111111112,163.72222222222223,0.07777777777777779,97.38888888888889,0.7777777777777778,1023.0,100.0,6.388888888888889,1.6111111111111112,1.3888888888888888,,447.0277135213217,0.5760111854288537,114.16231231344622,25.39272794723511,34.359319877624515,0.8207842409610748,9.98622994740804,112.07948791503907,0.0
2022-05-06 04:20:00,10.5,18.0,17.7,21.3,13.0,4.532,2.04213,11.2798,48.9741,7.0,0.5555555555555556,181.11111111111111,0.08888888888888889,97.44444444444444,0.8888888888888888,1023.0,100.0,6.444444444444445,1.5555555555555556,1.4444444444444444,,448.9583320775526,0.570702588079171,104.90573717322054,25.3846129099528,34.33103056589762,0.768601562778155,9.987110867500306,104.05991214752196,0.0
2022-05-06 04:30:00,10.5,18.0,17.7,21.3,13.0,4.52,2.225875,11.485800000000001,49.0204,7.0,0.5,198.5,0.1,97.5,1.0,1023.0,100.0,6.5,1.5,1.5,,443.3403944905599,0.5863525237143039,111.43358436584472,25.37899886781467,34.309082535830896,0.7067108458164081,9.989791213711113,109.1338216026591,0.0
2022-05-06 04:40:00,10.4,18.0,17.6,21.3,12.9,4.536,2.4972950000000003,11.4777,49.0383,7.0,0.4444444444444444,215.88888888888889,0.11111111111111112,97.55555555555556,1.1111111111111112,1023.0,100.0,6.555555555555555,1.4444444444444444,1.5555555555555556,,445.9384145311377,0.5920200258493423,112.97965536753335,25.368889745755737,34.306740461393474,0.6463522595280675,9.989375382703223,113.94177964424527,0.0
2022-05-06 04:50:00,10.4,18.0,17.6,21.3,12.8,4.543,2.446115,11.4904,49.036500000000004,7.0,0.38888888888888895,233.2777777777778,0.12222222222222223,97.61111111111111,1.222222222222222,1023.0,100.0,6.611111111111111,1.3888888888888888,1.6111111111111112,,449.9354454935008,0.5492011119122222,110.30336318107648,25.371556091308594,34.239599539438885,0.6305967389543852,9.987985180219015,112.63470708211264,0.0
2022-05-06 05:00:00,10.4,18.0,17.6,21.3,12.8,4.547,2.9236750000000002,11.4679,49.0384,7.0,0.33333333333333337,250.66666666666669,0.13333333333333336,97.66666666666667,1.3333333333333333,1023.0,100.0,6.666666666666667,1.3333333333333335,1.6666666666666665,,448.7204848225912,0.5242131926119328,112.33526304880779,25.37786788622538,34.215666135152176,0.6009112647672494,9.990991848309836,108.78119045257567,0.0
2022-05-06 05:10:00,10.4,17.9,17.6,21.3,12.8,4.533,3.5314900000000002,11.5701,49.0631,7.0,0.2777777777777778,268.05555555555554,0.14444444444444446,97.72222222222223,1.4444444444444444,1023.0,100.0,6.722222222222222,1.2777777777777777,1.7222222222222223,,452.5679470088564,0.5418435309583185,128.67533070149395,25.389316051127548,34.181786060548774,0.6677520596130757,9.99033066585239,111.97661694241108,0.0
2022-05-06 05:20:00,10.4,18.0,17.6,21.3,12.9,4.542,2.945515,11.6481,49.0681,7.0,0.2222222222222222,285.44444444444446,0.15555555555555559,97.77777777777777,1.5555555555555556,1023.0,100.0,6.777777777777778,1.2222222222222223,1.7777777777777777,,459.7155962573523,0.5585800683995088,138.08020169576008,25.393570327758788,34.22200719833374,0.7196820708115895,9.989943965276083,111.31201234181722,0.0
2022-05-06 05:30:00,10.4,18.0,17.6,21.3,12.9,4.523,2.854315,11.8581,49.0758,7.0,0.16666666666666674,302.83333333333337,0.16666666666666669,97.83333333333333,1.6666666666666665,1023.0,100.0,6.833333333333333,1.1666666666666667,1.8333333333333333,,466.2434165445964,0.5512251538038254,125.8864381535848,25.410851249694822,34.27070314407349,0.8166973519325257,9.991366438865663,106.79064259847004,0.0
2022-05-06 05:40:00,10.3,18.0,17.6,21.3,12.9,4.509,3.6080150000000004,11.7935,49.0306,7.0,0.11111111111111116,320.22222222222223,0.17777777777777778,97.88888888888889,1.7777777777777777,1023.0,100.0,6.888888888888889,1.1111111111111112,1.8888888888888888,,469.7578386083143,0.9391794197741202,121.23615491683874,25.432959299087525,34.26847763061524,0.6689132833480834,9.990473152796428,109.69907766977947,0.0
2022-05-06 05:50:00,10.3,17.9,17.6,21.3,12.8,4.529,2.46176,11.8216,49.0006,7.0,0.05555555555555558,337.61111111111114,0.1888888888888889,97.94444444444444,1.8888888888888888,1023.0,100.0,6.944444444444445,1.0555555555555556,1.9444444444444444,,472.987580163013,1.6781617454687754,122.7491545232137,25.46644484202067,34.25722864151001,0.5841985166072845,9.991534859339396,109.17312580108641,0.0
2022-05-06 06:00:00,10.2,17.9,17.6,21.3,12.7,4.526,2.5833950000000003,11.991499999999998,48.927,7.0,0.0,355.0,0.2,98.0,2.0,1023.0,100.0,7.0,1.0,2.0,,474.41162664240056,1.7172869665945991,143.75965169960494,25.49893146197001,34.27874174118042,0.7439360491434733,9.995462066332498,110.08547116597495,0.0
2022-05-06 06:10:00,10.3,18.0,17.6,21.3,12.9,4.521,2.44381,12.1005,48.562400000000004,7.0,0.1111111111111111,352.77777777777777,0.21666666666666667,98.0,2.0,1023.0,100.0,7.0,1.1111111111111112,2.0,,480.98989923236013,1.6673743470307798,146.65849180577166,25.543577969868977,34.30063692728679,0.6660703055063883,9.997794850667317,107.03678805033367,0.0
2022-05-06 06:20:00,10.4,18.0,17.6,21.3,12.9,4.524,2.266685,12.258,48.5469,7.0,0.2222222222222222,350.55555555555554,0.23333333333333334,98.0,2.0,1023.0,100.0,7.0,1.2222222222222223,2.0,,482.7161016950936,1.7337078163027762,144.10929982503256,25.584551560084027,34.239731267293294,0.5912548994024595,9.99639920870463,108.32164137522379,0.0
2022-05-06 06:30:00,10.4,18.0,17.7,21.3,13.0,4.507,1.95578,12.3782,48.6867,7.0,0.3333333333333333,348.3333333333333,0.25,98.0,2.0,1023.0,100.0,7.0,1.3333333333333333,2.0,,503.27399698893225,1.757111253586866,196.37465283453128,25.618199504216513,34.22142323176066,0.6979992128411929,10.000293944676717,110.81361680348714,0.0
2022-05-06 06:40:00,10.5,18.0,17.7,21.3,12.9,4.528,2.2033750000000003,12.3606,48.7045,7.0,0.4444444444444444,346.1111111111111,0.26666666666666666,98.0,2.0,1023.0,100.0,7.0,1.4444444444444444,2.0,,505.79177120164894,1.939333216547966,183.7979084777832,25.570208050409953,34.6187204615275,0.9893761515617371,10.253720417022706,19.250455040733023,0.0
2022-05-06 06:50:00,10.2,18.1,17.8,21.4,12.9,4.466,2.5075700000000003,12.3369,48.7205,7.0,0.5555555555555556,343.8888888888889,0.2833333333333333,98.0,2.0,1023.0,100.0,7.0,1.5555555555555556,2.0,,470.42696421305334,1.7904411083931304,178.39024990836106,25.397703955968222,35.17151401519776,1.0019542104005814,11.88028031984965,1.000000238418579,0.0
2022-05-06 07:00:00,10.5,18.1,17.9,21.4,13.0,4.503,3.46347,12.4023,48.691700000000004,7.0,0.6666666666666666,341.6666666666667,0.30000000000000004,98.0,2.0,1023.0,100.0,7.0,1.6666666666666665,2.0,,454.4554252115886,1.6055371613623735,180.34460150336142,25.186509790420534,35.71925146738688,1.238025494714578,14.344345927238464,1.000000238418579,0.0
2022-05-06 07:10:00,10.2,18.1,17.9,21.5,12.9,4.495,2.634795,12.4359,48.679500000000004,7.0,0.7777777777777778,339.44444444444446,0.31666666666666665,98.0,2.0,1023.0,100.0,7.0,1.7777777777777777,2.0,,456.3719465233814,1.4022061081727346,221.93295700073242,25.000343627929688,36.2183881632487,1.1107268785436948,16.863285791079203,1.000000238418579,0.0
2022-05-06 07:20:00,10.2,18.2,17.9,21.5,12.9,4.492,2.6519000000000004,12.6266,48.7127,7.0,0.8888888888888888,337.22222222222223,0.33333333333333337,98.0,2.0,1023.0,100.0,7.0,1.8888888888888888,2.0,,465.3773189290365,1.1957053880907047,207.85024211474055,24.891489550272624,36.98372736612956,0.8620453200737636,19.43705372174581,1.000000238418579,0.0
2022-05-06 07:30:00,10.5,18.2,18.0,21.6,13.0,4.504,2.778775,12.7699,48.704899999999995,7.0,1.0,335.0,0.35,98.0,2.0,1023.0,100.0,7.0,2.0,2.0,,474.9972392886809,1.1152561842856437,171.22540821786654,24.893433368898734,37.15578558866256,0.6832551553017333,20.46530311422921,29.101447270479515,0.0
2022-05-06 07:40:00,10.5,18.3,18.1,21.7,13.1,4.515,2.74211,12.7337,48.6734,7.0,1.1111111111111112,332.77777777777777,0.3666666666666667,98.0,2.0,1023.0,100.0,7.0,2.111111111111111,2.0,,482.4269053772674,0.9558957720274306,140.08507199411338,24.97764357248942,36.919100818634035,0.6591481647392115,19.483812357584636,56.52900636672973,0.0
