,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-06 07:50:00,10.8,18.4,18.2,21.8,13.2,4.531,2.615355,12.746599999999999,48.681,7.0,1.222222222222222,330.55555555555554,0.3833333333333333,98.0,2.0,1023.0,100.0,7.0,2.2222222222222223,2.0,,490.17153015136716,1.0517749693989753,124.70792264302573,25.08868869781494,36.72891172409057,0.6246235238512357,17.7322504234314,86.16572648366292,0.0
2022-05-06 08:00:00,11.0,18.6,18.3,21.9,13.5,4.507,2.101845,12.863499999999998,48.6962,7.0,1.3333333333333333,328.3333333333333,0.4,98.0,2.0,1023.0,100.0,7.0,2.333333333333333,2.0,,490.5813114736272,1.0283219595026163,110.2929404108942,25.21011911392212,36.485287011464436,0.5846135567625363,16.008912159601845,107.90077290852864,0.0
2022-05-06 08:10:00,10.6,18.6,18.3,22.0,13.3,4.509,2.202005,12.9154,48.7147,7.0,1.4444444444444444,326.1111111111111,0.4166666666666667,98.0,2.0,1023.0,100.0,7.0,2.4444444444444446,2.0,,507.7476076253255,0.8909218950072925,96.77342001597086,25.31131941477458,36.204929784139,0.5945643120010694,14.52969516913096,104.59184652964275,0.0
2022-05-06 08:20:00,10.7,18.6,18.4,22.0,13.3,4.518,1.8598700000000001,12.8674,48.431200000000004,7.0,1.5555555555555556,323.8888888888889,0.43333333333333335,98.0,2.0,1023.0,100.0,7.0,2.5555555555555554,2.0,,492.50908487254173,0.7866701775738749,108.04031064071224,25.362937428156535,36.131920922597246,0.620840509434541,13.741343704859414,76.9345421218872,0.0
2022-05-06 08:30:00,11.1,18.7,18.5,22.1,13.5,4.503,1.71447,13.079500000000001,48.1553,7.0,1.6666666666666665,321.6666666666667,0.45,98.0,2.0,1023.0,100.0,7.0,2.6666666666666665,2.0,,489.2872002612586,0.9431486749649048,110.62465498606363,25.423589639663696,36.11040231068929,0.5417658740778764,13.443749984105429,84.43899598439535,0.0
2022-05-06 08:40:00,11.0,18.7,18.5,22.1,13.5,4.516,2.0186450000000002,13.213999999999999,47.9701,7.0,1.7777777777777777,319.44444444444446,0.4666666666666667,98.0,2.0,1023.0,100.0,7.0,2.7777777777777777,2.0,,491.37967661539716,1.6735764012178458,126.96454963791841,25.51367986043294,36.04423697153727,0.5960550218323866,13.13774713198344,112.53153364817301,0.0
2022-05-06 08:50:00,11.3,18.8,18.6,22.2,13.7,4.518,1.987095,13.1381,47.8505,7.0,1.8888888888888888,317.22222222222223,0.48333333333333334,98.0,2.0,1023.0,100.0,7.0,2.888888888888889,2.0,,487.59405863093235,2.2606852861380173,131.27601858688612,25.57566228866577,35.90745627085368,0.5172812941422065,12.570597473780314,113.57927019755046,0.0
2022-05-06 09:00:00,11.1,18.9,18.7,22.2,13.7,4.538,2.0958200000000002,13.0016,47.9234,7.0,2.0,315.0,0.5,98.0,2.0,1023.0,100.0,7.0,3.0,2.0,,484.2480776977539,3.7835064486662544,110.18250305175782,25.622965472539267,35.81008298238119,0.545111827502648,11.89939388593038,114.10884936014811,0.0
2022-05-06 09:10:00,11.1,18.9,18.7,22.3,13.7,4.544,1.96341,12.957999999999998,48.3358,7.055555555555555,2.0555555555555554,314.6666666666667,0.5,98.0,2.0,1023.0555555555555,100.0,7.055555555555555,3.0555555555555554,2.0,,484.9731193033854,3.9962923163613353,144.56810169823424,25.663659140268965,35.686009871164956,0.5897415248801311,11.148384116490682,116.93115507761635,0.0
2022-05-06 09:20:00,11.2,18.9,18.7,22.3,13.7,4.557,2.1364,13.1618,48.5668,7.111111111111111,2.111111111111111,314.3333333333333,0.5,98.0,2.0,1023.1111111111111,100.0,7.111111111111111,3.111111111111111,2.0,,481.09456401254937,4.474436203894642,173.22141566562112,25.711933714548746,35.582736918131516,0.5967634926736355,10.551438857714334,98.204860013326,0.0
2022-05-06 09:30:00,11.2,19.0,18.8,22.3,13.8,4.508,2.0909199999999997,13.340399999999999,48.6381,7.166666666666667,2.1666666666666665,314.0,0.5,98.0,2.0,1023.1666666666666,100.0,7.166666666666667,3.1666666666666665,2.0,,467.08721315581226,4.292542141675949,189.1650052388509,25.749519563242824,35.5569925746545,0.604844331060216,10.33599967377025,85.9980991920944,0.0
2022-05-06 09:40:00,11.4,19.0,18.8,22.3,13.8,4.533,2.14026,13.3911,48.6502,7.222222222222222,2.2222222222222223,313.6666666666667,0.5,98.0,2.0,1023.2222222222222,100.0,7.222222222222222,3.2222222222222223,2.0,,467.73400934679756,3.1949866835613037,476.96483754691434,25.766058304129434,35.64682650166948,0.5745218787820039,10.349833866726462,119.70139682138408,0.0
2022-05-06 09:50:00,11.3,19.0,18.8,22.3,13.9,4.505,2.43984,13.6236,48.606,7.277777777777778,2.2777777777777777,313.3333333333333,0.5,98.0,2.0,1023.2777777777778,100.0,7.277777777777778,3.2777777777777777,2.0,,688.2670227612024,2.9092104188870573,633.5513841790669,25.841098143259682,35.95307626724243,0.6901442125936349,10.229083698590596,356.13891197204595,0.0
2022-05-06 10:00:00,11.4,19.0,18.8,22.3,13.9,4.542,2.4695150000000003,13.754,48.5416,7.333333333333333,2.3333333333333335,313.0,0.5,98.0,2.0,1023.3333333333334,100.0,7.333333333333333,3.3333333333333335,2.0,,1007.5920705159506,3.5400101041793826,597.4298833211262,26.01634171485901,36.985231997172036,0.6931446174283822,9.828095768292744,589.3198827107748,0.0
2022-05-06 10:10:00,11.4,19.0,18.9,22.3,13.9,4.531,2.7548500000000002,13.9619,48.4807,7.388888888888889,2.388888888888889,312.6666666666667,0.5,98.0,2.0,1023.3888888888889,100.0,7.388888888888889,3.388888888888889,2.0,,1388.1047077748967,4.754763426854785,691.4735048283292,26.267998027801514,38.475140482584635,0.759336760789156,9.332011931737265,766.8071478271484,0.0
2022-05-06 10:20:00,11.4,19.0,18.9,22.4,13.9,4.535,18.56906,14.016,48.4257,7.444444444444445,2.4444444444444446,312.3333333333333,0.5,98.0,2.0,1023.4444444444445,100.0,7.444444444444445,3.4444444444444446,2.0,,1672.1158472240932,5.731045648256938,636.5107391357421,26.557535381317138,39.486986300150555,0.8348275951544444,8.735205876032511,789.9832437133789,0.0
2022-05-06 10:30:00,11.5,19.1,18.9,22.5,14.0,4.56,2.826135,14.0668,48.3318,7.5,2.5,312.0,0.5,98.0,2.0,1023.5,100.0,7.5,3.5,2.0,,1681.703828125,6.630032288300789,702.2651885193216,26.76821504425868,39.6466737820469,0.9527579403664432,8.078942393071234,699.4326705277438,0.0
2022-05-06 10:40:00,11.6,19.2,19.0,22.6,14.1,4.535,2.977475,13.8447,48.3022,7.555555555555555,2.5555555555555554,311.6666666666667,0.5,98.0,2.0,1023.5555555555555,100.0,7.555555555555555,3.5555555555555554,2.0,,1780.0837699521821,6.298694250583649,552.1290125020345,26.94913578351339,39.55941519419353,1.041685692667961,7.424068961143493,642.2490390014648,0.0
2022-05-06 10:50:00,11.6,19.3,19.1,22.7,14.2,4.528,2.672175,13.91,48.4267,7.611111111111111,2.611111111111111,311.3333333333333,0.5,98.0,2.0,1023.6111111111111,100.0,7.611111111111111,3.611111111111111,2.0,,1673.7606022135417,6.833407254932963,369.2653319364214,27.06651708285014,39.1007829284668,1.1665413164099057,6.897950422763825,556.8537077840169,0.0
2022-05-06 11:00:00,11.6,19.4,19.2,22.7,14.2,4.539,2.34845,13.875399999999999,48.417,7.666666666666667,2.6666666666666665,311.0,0.5,98.0,2.0,1023.6666666666666,100.0,7.666666666666667,3.6666666666666665,2.0,,1619.5954530913255,7.398417471249898,254.9210947418213,27.137338943481446,38.67660144170126,1.1780418187379837,6.592741627693177,485.3611154174805,0.0
2022-05-06 11:10:00,11.6,19.4,19.2,22.8,14.2,4.503,2.837465,13.773900000000001,48.534000000000006,7.722222222222222,2.7222222222222223,310.6666666666667,0.5,98.0,2.0,1023.7222222222222,100.0,7.722222222222222,3.7222222222222223,2.0,,1135.1206800719515,7.770780605178769,202.40846759947004,27.021111783981326,38.020008176167806,1.7390025674303373,6.541087291240691,243.72974400838217,0.0
2022-05-06 11:20:00,11.7,19.5,19.2,22.8,14.2,4.539,2.600855,14.288999999999998,48.6286,7.777777777777778,2.7777777777777777,310.3333333333333,0.5,98.0,2.0,1023.7777777777778,100.0,7.777777777777778,3.7777777777777777,2.0,,706.4470247395833,8.399974615573884,154.24776547749838,26.718309793472294,37.57930163065593,1.5445066821575164,7.589503098328907,55.517028188705446,0.0
2022-05-06 11:30:00,11.7,19.5,19.2,22.8,14.3,4.561,2.68054,14.847100000000001,48.492399999999996,7.833333333333333,2.833333333333333,310.0,0.5,98.0,2.0,1023.8333333333334,100.0,7.833333333333333,3.833333333333333,2.0,,614.9699869791667,9.182414036942067,123.79765953538109,26.611377051671344,37.66930920918783,1.3112849910060564,10.177973559697469,41.22445220629375,0.0
2022-05-06 11:40:00,11.7,19.5,19.3,22.8,14.2,4.551,3.426605,14.688300000000002,48.306200000000004,7.888888888888889,2.888888888888889,309.6666666666667,0.5,98.0,2.0,1023.8888888888889,100.0,7.888888888888889,3.888888888888889,2.0,,693.4784819013223,7.939162472075663,213.27595863342285,26.775097080866495,37.64530281066895,1.1845001013080279,12.031817358334859,112.39199221293131,0.0
2022-05-06 11:50:00,11.9,19.7,19.4,23.0,14.5,4.454,4.19728,15.1978,48.033699999999996,7.944444444444445,2.9444444444444446,309.3333333333333,0.5,98.0,2.0,1023.9444444444445,100.0,7.944444444444445,3.9444444444444446,2.0,,795.3492246500651,6.060092287063599,186.78421524047852,26.924693705240884,37.498062464396156,1.1340124312043192,12.438887875874837,162.0074446105957,0.0
2022-05-06 12:00:00,11.9,19.7,19.4,23.1,14.5,4.518,9.09815,15.4516,47.6105,8.0,3.0,309.0,0.5,98.0,2.0,1024.0,100.0,8.0,4.0,2.0,,852.8050361931461,7.428236594213604,147.6581265334221,27.142353998090403,37.344049166903474,1.2642866188287736,11.969644425188909,187.0129465601353,181.0
2022-05-06 12:10:00,11.8,19.8,19.5,23.2,14.6,4.524,7.6946200000000005,15.694299999999998,47.302499999999995,8.055555555555555,2.9444444444444446,307.55555555555554,0.4777777777777778,98.0,1.8888888888888888,1023.9444444444445,100.0,8.0,3.9444444444444446,2.0,,896.7017706298827,8.355481557051341,100.34492843627929,27.405107933680217,37.165607134501144,1.296082125902176,10.980054041544596,190.35789001464843,0.0
2022-05-06 12:20:00,11.9,20.0,19.7,23.4,14.8,4.567,13.982249999999999,15.381899999999998,47.0981,8.11111111111111,2.888888888888889,306.1111111111111,0.45555555555555555,98.0,1.7777777777777777,1023.8888888888889,100.0,8.0,3.888888888888889,2.0,,900.3858536713699,6.884110505580902,65.43953676859537,27.642872047424316,36.86592044194539,1.3540272549788157,10.212318048477172,173.53058781941732,0.0
2022-05-06 12:30:00,12.0,20.1,19.8,23.5,14.9,4.593,13.18984,15.025900000000002,47.1766,8.166666666666666,2.8333333333333335,304.6666666666667,0.43333333333333335,98.0,1.6666666666666667,1023.8333333333334,100.0,8.0,3.8333333333333335,2.0,,883.5710691675646,5.41148080629144,64.71865376801141,27.752920258839925,36.47003595987955,1.427920395731926,9.719411017100017,152.3853694152832,0.0
2022-05-06 12:40:00,12.3,20.3,19.9,23.5,15.1,4.672,18.985400000000002,14.9586,47.3763,8.222222222222221,2.7777777777777777,303.22222222222223,0.4111111111111111,98.0,1.5555555555555556,1023.7777777777778,100.0,8.0,3.7777777777777777,2.0,,874.1577862548827,5.02785239537557,58.097455202738445,27.80780375480652,36.09843406041463,1.488664442896843,9.450303084055582,141.93658339182537,0.0
2022-05-06 12:50:00,12.2,20.4,20.0,23.5,15.2,4.726,18.195484999999998,14.797299999999998,47.583299999999994,8.277777777777779,2.7222222222222223,301.77777777777777,0.3888888888888889,98.0,1.4444444444444444,1023.7222222222222,100.0,8.0,3.7222222222222223,2.0,,873.4714695020654,5.286729550994723,154.34331680470265,27.810753507614134,35.772251529693605,1.7657362115383148,9.261457147598268,127.35811412811279,0.0
2022-05-06 13:00:00,12.1,20.5,20.0,23.6,15.1,4.816,16.53572,14.3935,47.7531,8.333333333333334,2.6666666666666665,300.3333333333333,0.36666666666666664,98.0,1.3333333333333335,1023.6666666666666,100.0,8.0,3.6666666666666665,2.0,,860.6281538899739,5.478424910704295,178.84869496663413,27.756095072428387,35.53378072102865,2.023917372226715,9.116184428532918,113.37393722534179,0.0
2022-05-06 13:10:00,11.8,20.6,20.2,23.7,15.2,4.811,14.9214,13.863999999999999,47.9005,8.38888888888889,2.611111111111111,298.8888888888889,0.34444444444444444,98.0,1.2222222222222223,1023.6111111111111,100.0,8.0,3.611111111111111,2.0,,847.7255093980109,5.480999349833882,127.27192144814185,27.693240845998126,35.340908730824786,2.139064682920774,9.022420625686646,108.90737219492594,0.0
2022-05-06 13:20:00,12.1,20.6,20.2,23.6,15.3,4.821,15.157540000000001,14.589699999999999,48.0817,8.444444444444445,2.5555555555555554,297.44444444444446,0.3222222222222222,98.0,1.1111111111111112,1023.5555555555555,100.0,8.0,3.5555555555555554,2.0,,838.3472423965629,5.1162397233645125,86.19542877197266,27.64879218101502,35.240928961435955,2.3006087774038315,8.976008709271749,107.87153016408286,0.0
2022-05-06 13:30:00,12.4,20.6,20.2,23.5,15.3,4.809,13.719309999999998,14.8017,48.0103,8.5,2.5,296.0,0.3,98.0,1.0,1023.5,100.0,8.0,3.5,2.0,,822.8431502278647,4.873708412781947,66.33424728856922,27.619843845367434,35.193189748128255,2.2690424786011376,8.989088988304138,107.04413476308187,0.0
2022-05-06 13:40:00,12.4,20.7,20.3,23.5,15.4,4.827,15.492709999999999,14.528300000000002,47.8741,8.555555555555555,2.4444444444444446,294.55555555555554,0.2777777777777778,98.0,0.8888888888888888,1023.4444444444445,100.0,8.0,3.4444444444444446,2.0,,825.6402595397246,5.003912454446157,53.71425198872885,27.713191528320312,35.44430486043294,5.653010058999062,9.053360222180684,108.10108420054118,0.0
2022-05-06 13:50:00,12.5,20.6,20.2,23.5,15.4,4.777,11.614145,14.3559,47.8778,8.61111111111111,2.388888888888889,293.1111111111111,0.25555555555555554,98.0,0.7777777777777779,1023.3888888888889,100.0,8.0,3.388888888888889,2.0,,820.1581027397067,4.352466668166683,39.24422456913749,27.8993653011322,35.87231595993042,6.034694769382477,8.85499882698059,111.89180114746094,0.0
2022-05-06 14:00:00,12.7,20.6,20.2,23.5,15.5,4.775,11.533515,14.940700000000001,47.8985,8.666666666666666,2.3333333333333335,291.6666666666667,0.23333333333333328,98.0,0.6666666666666667,1023.3333333333334,100.0,8.0,3.3333333333333335,2.0,,828.9521632893881,4.156284209489822,30.965107329686482,28.030986388524372,36.0390764427185,5.356658095916112,8.193847219944,110.87393478393555,0.0
2022-05-06 14:10:00,13.5,20.6,20.3,23.4,15.7,4.752,11.55505,15.36,47.7803,8.722222222222221,2.2777777777777777,290.22222222222223,0.21111111111111108,98.0,0.5555555555555556,1023.2777777777778,100.0,8.0,3.2777777777777777,2.0,,878.3552648855626,3.769156524663591,26.457501589942115,28.17316988913739,36.0163908681192,5.657273334961771,7.773594490426485,273.0078731255453,0.0
2022-05-06 14:20:00,13.5,20.7,20.4,23.5,15.8,4.697,10.086755,15.477699999999999,47.583,8.777777777777779,2.2222222222222223,288.77777777777777,0.18888888888888883,98.0,0.4444444444444444,1023.2222222222222,100.0,8.0,3.2222222222222223,2.0,,874.584678141276,3.6460971947511043,15.000318291982015,28.239565893808997,35.8668660736084,5.347736835479736,7.552226789792378,171.10763793945313,0.0
2022-05-06 14:30:00,13.3,20.6,20.3,23.4,15.7,4.696,10.0291,15.267500000000002,47.4704,8.833333333333334,2.166666666666667,287.3333333333333,0.16666666666666663,98.0,0.3333333333333335,1023.1666666666666,100.0,8.0,3.166666666666667,2.0,,864.1804437326015,3.4700262804758752,11.326005085578746,28.26216146000096,35.744992321723146,5.360057717620349,7.509294441606177,190.42351547574737,0.0
2022-05-06 14:40:00,13.0,20.4,20.1,23.3,15.4,4.737,10.28438,15.14,47.467,8.88888888888889,2.111111111111111,285.8888888888889,0.14444444444444443,98.0,0.22222222222222232,1023.1111111111111,100.0,8.0,3.111111111111111,2.0,,872.1960469704112,3.542613661289215,28.69188737551371,28.23639033317566,35.63917883555094,4.824594999551773,7.59862386782964,235.33698305765787,0.0
2022-05-06 14:50:00,13.0,20.5,20.1,23.3,15.5,4.688,13.78559,15.1677,47.5741,8.944444444444445,2.0555555555555554,284.44444444444446,0.12222222222222218,98.0,0.11111111111111116,1023.0555555555555,100.0,8.0,3.0555555555555554,2.0,,1047.280048421224,3.5312697264568955,22.347876819351974,28.292197116216023,35.77541440327962,4.718354771137237,7.713536340395609,521.3279320780437,0.0
2022-05-06 15:00:00,13.1,20.4,20.0,23.2,15.6,4.698,14.346715,15.1343,47.6294,9.0,2.0,283.0,0.1,98.0,0.0,1023.0,100.0,8.0,3.0,2.0,,1359.680973601944,3.7112498239676155,11.212461379369099,28.364134642283126,36.38121306101481,4.538692841132482,7.783192663192748,855.6384491984048,0.0
2022-05-06 15:10:00,12.8,20.3,19.9,23.2,15.4,4.685,15.683060000000001,15.3125,47.6142,8.944444444444445,1.9444444444444444,280.6666666666667,0.1,98.0,0.0,1023.0555555555555,100.0,8.0,2.9444444444444446,1.9444444444444444,,894.0594154866536,3.9523015745682906,10.323370852254879,28.293206094575062,36.333820488101146,8.942810690038192,8.112000249865277,367.0498398219562,0.0
2022-05-06 15:20:00,12.9,20.3,19.9,23.1,15.3,4.659,17.06822,15.122800000000002,47.6678,8.88888888888889,1.8888888888888888,278.3333333333333,0.1,98.0,0.0,1023.1111111111111,100.0,8.0,2.888888888888889,1.8888888888888888,,480.21190902534573,4.2102246608976595,15.721778126598076,27.742390260696414,35.25028837839763,11.649229841232302,10.496960673332214,6.618410553932191,0.0
2022-05-06 15:30:00,13.1,20.3,19.9,23.1,15.6,4.658,15.710065,15.198599999999999,47.7399,8.833333333333334,1.8333333333333333,276.0,0.1,98.0,0.0,1023.1666666666666,100.0,8.0,2.8333333333333335,1.8333333333333333,,464.15143175497826,4.6368142903524605,18.93489086808458,27.104941043853763,35.471350542704265,11.407928675015768,14.179427137374878,1.000000238418579,0.0
2022-05-06 15:40:00,13.1,20.3,19.9,23.1,15.7,4.674,16.03469,15.3923,47.7378,8.777777777777779,1.7777777777777777,273.6666666666667,0.1,98.0,0.0,1023.2222222222222,100.0,8.0,2.7777777777777777,1.7777777777777777,,480.018005472819,4.563830488125483,25.05912655512492,26.51857953707377,36.46061269124349,12.28099452495575,17.8838560962677,6.022133657336235,0.0
2022-05-06 15:50:00,13.2,20.3,20.0,23.0,15.7,4.691,17.22333,15.5761,47.923500000000004,8.722222222222221,1.7222222222222223,271.3333333333333,0.1,98.0,0.0,1023.2777777777778,100.0,8.0,2.7222222222222223,1.7222222222222223,,476.3185930238921,4.706975144444213,25.798160082930224,26.021152540842696,37.50366059621175,13.55756491025289,20.56872883160909,1.0193166893720627,0.0
2022-05-06 16:00:00,13.6,20.4,19.9,23.0,15.9,4.669,18.671960000000002,15.380199999999999,48.1873,8.666666666666666,1.6666666666666667,269.0,0.1,98.0,0.0,1023.3333333333334,100.0,8.0,2.6666666666666665,1.6666666666666667,,474.3395789591471,4.784234048148333,27.018770938162078,25.52060263951619,38.39846187591553,14.62334596157074,23.26682512919108,4.136179422140122,0.0
2022-05-06 16:10:00,13.6,20.4,20.0,23.0,16.0,4.679,19.150560000000002,15.1187,48.3765,8.61111111111111,1.6111111111111112,266.6666666666667,0.1,98.0,0.0,1023.3888888888889,100.0,8.0,2.611111111111111,1.6111111111111112,,490.9645154369837,5.062131814956666,29.57598733217703,25.049944187800087,39.381508611043294,14.358904463450113,25.626235758463544,6.709390342235565,0.0
2022-05-06 16:20:00,13.9,20.4,20.0,23.0,16.1,4.672,18.784950000000002,15.093399999999999,48.5726,8.555555555555555,1.5555555555555556,264.3333333333333,0.1,98.0,0.0,1023.4444444444445,100.0,8.0,2.5555555555555554,1.5555555555555556,,479.1234777446177,5.215041576199612,31.326309659440643,24.683971694154167,40.33012798392708,14.974913795789083,27.28846336792076,4.057567873339836,0.0
2022-05-06 16:30:00,13.9,20.5,20.1,22.9,16.2,4.68,19.20662,14.9549,48.7367,8.5,1.5,262.0,0.1,98.0,0.0,1023.5,100.0,8.0,2.5,1.5,,483.2219408162435,5.076945955564747,34.75963884752349,24.424266039530437,41.016163438161215,13.305178055763244,29.263001206715906,44.07812082409858,0.0
2022-05-06 16:40:00,13.6,20.3,19.9,22.9,16.0,4.67,19.19239,14.925999999999998,48.8444,8.444444444444445,1.4444444444444444,259.6666666666667,0.1,98.0,0.0,1023.5555555555555,100.0,8.0,2.4444444444444446,1.4444444444444444,,524.1520077304183,5.206948262850444,36.97969449361166,24.485107421875,41.90571146011352,9.537273132006327,30.295316597620648,216.7085069910685,0.0
2022-05-06 16:50:00,13.7,20.4,19.9,22.9,16.1,4.623,19.441200000000002,14.9168,48.882,8.38888888888889,1.3888888888888888,257.3333333333333,0.1,98.0,0.0,1023.6111111111111,100.0,8.0,2.388888888888889,1.3888888888888888,,583.8954340160852,5.3422246155092274,42.228444907193804,24.73803256670634,42.13999510447184,8.017750466664632,28.153569580713906,314.66203542073566,0.0
2022-05-06 17:00:00,14.0,20.3,19.9,22.9,16.1,4.637,19.31955,14.7627,48.8795,8.333333333333334,1.3333333333333335,255.0,0.1,98.0,0.0,1023.6666666666666,100.0,8.0,2.3333333333333335,1.3333333333333335,,604.5796197088833,5.470410237554776,47.25734855059177,25.01910881996155,41.89001874923706,7.520482176939646,24.124961560567222,334.64485865275066,0.0
2022-05-06 17:10:00,14.1,20.4,20.0,22.8,16.3,4.646,19.125175000000002,14.604800000000001,48.9048,8.277777777777779,1.2777777777777777,252.66666666666666,0.1,98.0,0.0,1023.7222222222222,100.0,8.0,2.2777777777777777,1.2777777777777777,,541.6347459078384,5.318820017636833,53.57521675422366,25.190864734649658,41.459447638193765,10.435583233833313,21.493689381281534,192.25547971089682,0.0
2022-05-06 17:20:00,13.8,20.3,20.0,22.8,16.1,4.673,18.585140000000003,14.6495,48.9351,8.222222222222221,1.2222222222222223,250.33333333333334,0.1,98.0,0.0,1023.7777777777778,100.0,8.0,2.2222222222222223,1.2222222222222223,,489.5132044474284,5.384066876907133,62.91638778837387,25.227197389498436,41.106828452667905,10.93687545810241,21.178769204759856,58.53437949477649,0.0
2022-05-06 17:30:00,14.0,20.4,20.0,22.8,16.4,4.681,17.75531,14.623099999999999,48.957100000000004,8.166666666666666,1.1666666666666667,248.0,0.1,98.0,0.0,1023.8333333333334,100.0,8.0,2.166666666666667,1.1666666666666667,,478.6736627092033,5.3343918418884275,71.48240403493246,25.21180495262146,40.853388233184816,10.140404849052429,22.105108346939087,39.51037071228028,0.0
2022-05-06 17:40:00,14.0,20.4,20.0,22.7,16.3,4.705,16.9512,14.5303,49.0017,8.11111111111111,1.1111111111111112,245.66666666666666,0.1,98.0,0.0,1023.8888888888889,100.0,8.0,2.111111111111111,1.1111111111111112,,474.68312957763675,5.18126834731991,77.62660843089475,25.17607790311178,40.7839038403829,9.83240288734436,24.271499643325804,80.26623254776001,0.0
2022-05-06 17:50:00,14.1,20.5,20.1,22.7,16.4,4.678,16.65179,14.5501,48.7565,8.055555555555555,1.0555555555555556,243.33333333333334,0.1,98.0,0.0,1023.9444444444445,100.0,8.0,2.0555555555555554,1.0555555555555556,,464.55128882397173,4.973899470049109,83.06399903098068,25.109431699117025,40.72666580835978,9.526595013936362,26.200506862004595,84.17658201217651,0.0
2022-05-06 18:00:00,14.0,17.8,17.3,22.7,19.7,4.428,16.817050000000002,14.6253,48.526799999999994,8.0,1.0,241.0,0.1,98.0,0.0,1024.0,100.0,8.0,2.0,1.0,,456.9755118183706,5.060819295745786,88.11154948002874,25.03413990656535,40.59339066823323,10.03944265206655,27.25902177174886,42.006831045150754,0.0
2022-05-06 18:10:00,13.8,18.5,18.0,22.5,18.3,4.354,17.25125,14.485800000000001,48.4439,8.0,1.0,237.38888888888889,0.09444444444444446,97.94444444444444,0.0,1024.0,100.0,7.944444444444445,2.0,1.0,,442.73000498453774,5.094290856345225,95.4332713513994,24.935540122985838,40.45907786687215,10.445875717798868,27.985499086380003,1.8123788005113604,0.0
2022-05-06 18:20:00,13.7,19.1,18.4,22.4,17.7,4.395,17.034275,14.261199999999999,48.4431,8.0,1.0,233.77777777777777,0.08888888888888889,97.88888888888889,0.0,1024.0,100.0,7.888888888888889,2.0,1.0,,439.6222166074555,5.314529759089152,104.00618233998617,24.837987731897556,40.572251059074716,10.465142945933698,29.07155981608118,1.000000238418579,0.0
2022-05-06 18:30:00,13.7,19.5,18.6,22.4,17.3,4.419,17.10234,13.9579,48.5253,8.0,1.0,230.16666666666666,0.08333333333333334,97.83333333333333,0.0,1024.0,100.0,7.833333333333333,2.0,1.0,,445.0438656405745,5.291392456299841,108.91446967001016,24.739983784357708,40.91919644673665,10.017794138590494,30.46253107388814,1.000000238418579,0.0
2022-05-06 18:40:00,13.7,19.7,18.6,22.4,17.1,4.454,17.579835,14.0322,48.6245,8.0,1.0,226.55555555555554,0.07777777777777778,97.77777777777777,0.0,1024.0,100.0,7.777777777777778,2.0,1.0,,445.8433497111003,4.996234061717987,110.36078882766984,24.64482486406962,41.23948756535848,10.079985829989116,31.38025881767273,1.000000238418579,0.0
2022-05-06 18:50:00,13.8,19.9,18.8,22.4,16.9,4.447,19.177965,13.918700000000001,48.6875,8.0,1.0,222.94444444444446,0.07222222222222223,97.72222222222223,0.0,1024.0,100.0,7.722222222222222,2.0,1.0,,459.3026919660897,5.06901534271779,106.10936307185113,24.683163146972653,41.56088010787964,7.463826637268066,31.596822910308838,44.60160414536794,0.0
2022-05-06 19:00:00,13.8,19.9,18.9,22.4,16.9,4.431,16.28845,13.804300000000001,48.7334,8.0,1.0,219.33333333333334,0.06666666666666667,97.66666666666667,0.0,1024.0,100.0,7.666666666666667,2.0,1.0,,522.6968031819662,5.175975801944732,108.86776518503825,24.81847042401632,41.48845097859701,6.216869243780772,26.891401125590004,190.3719249979655,0.0
2022-05-06 19:10:00,13.7,19.9,18.8,22.3,16.8,4.423,10.83235,14.040699999999998,48.7902,8.0,1.0,215.72222222222223,0.06111111111111111,97.61111111111111,0.0,1024.0,100.0,7.611111111111111,2.0,1.0,,557.4991005803251,4.910305298142514,110.81957573023219,24.96506189539133,41.03069764903334,5.9452593907241615,20.744062282895783,263.68144182590834,0.0
2022-05-06 19:20:00,13.8,19.9,18.8,22.3,16.8,4.422,9.617360000000001,14.1735,48.757600000000004,8.0,1.0,212.11111111111111,0.05555555555555556,97.55555555555556,0.0,1024.0,100.0,7.555555555555555,2.0,1.0,,585.4211363483298,4.26440264805562,105.4555388591788,25.111023915608722,40.58923400243124,5.54712985197703,16.512651828130085,344.33460845947263,0.0
2022-05-06 19:30:00,13.8,19.9,18.9,22.3,16.8,4.386,10.460345,14.1715,48.718599999999995,8.0,1.0,208.5,0.05,97.5,0.0,1024.0,100.0,7.5,2.0,1.0,,619.4919702148438,4.0985647480972744,104.99849927201782,25.235647204717,40.34593282699585,5.389275736014048,13.798052860895794,359.2603457132975,0.0
2022-05-06 19:40:00,14.0,19.9,18.9,22.2,16.8,4.372,11.444230000000001,14.1756,48.956900000000005,8.0,1.0,204.88888888888889,0.044444444444444446,97.44444444444444,0.0,1024.0,100.0,7.444444444444445,2.0,1.0,,611.1357215758576,3.897844166358312,109.00983537038167,25.329603904088337,39.93345102945963,5.067346662680308,11.55072957356771,299.06027236938473,0.0
2022-05-06 19:50:00,13.9,19.9,18.9,22.3,16.7,4.36,11.75367,13.9095,49.2282,8.0,1.0,201.27777777777777,0.03888888888888889,97.38888888888889,0.0,1024.0,100.0,7.388888888888889,2.0,1.0,,586.8423743026558,3.9910450995170463,110.71052235382425,25.417413234710693,39.49256125768026,4.8475171875953675,10.15152638912201,242.1190715535482,0.0
2022-05-06 20:00:00,13.8,19.8,18.8,22.2,16.6,4.356,12.034614999999999,13.7012,49.3779,8.0,1.0,197.66666666666666,0.033333333333333326,97.33333333333333,0.0,1024.0,100.0,7.333333333333333,2.0,1.0,,577.6273299153646,4.0256921302262,114.94215461170606,25.485873743693034,39.12311871210734,4.7626067996025085,9.298877175649007,203.54729075113931,0.0
2022-05-06 20:10:00,13.5,19.8,18.8,22.2,16.5,4.391,12.50401,13.7589,49.5082,8.0,1.0,194.05555555555554,0.027777777777777776,97.27777777777777,0.0,1024.0,100.0,7.277777777777778,2.0,1.0,,575.0279651019216,4.205874131796724,114.38055335545944,25.54292721748352,38.764539324442545,4.672172522942224,8.594344191551208,193.11820274353028,0.0
2022-05-06 20:20:00,13.4,19.7,18.7,22.2,16.3,4.374,13.073179999999999,13.6811,49.5728,8.0,1.0,190.44444444444446,0.022222222222222213,97.22222222222223,0.0,1024.0,100.0,7.222222222222222,2.0,1.0,,561.166820889177,4.069420272906621,114.36023264567056,25.585605323979113,38.5372263005783,4.6515813160138055,8.148879622878924,172.36557990986142,0.0
2022-05-06 20:30:00,13.4,19.7,18.7,22.1,16.0,4.438,13.442134999999999,13.580699999999998,49.6248,8.0,1.0,186.83333333333331,0.016666666666666663,97.16666666666667,0.0,1024.0,100.0,7.166666666666667,2.0,1.0,,554.0256127929687,4.218597038627344,111.0362750612679,25.61687774658203,38.341018708546954,4.497488226095835,7.879631631374359,153.8503660329183,0.0
2022-05-06 20:40:00,13.2,19.7,18.7,22.1,15.9,4.408,11.536472727272727,13.479727272727272,49.69145454545455,8.0,1.0,183.22222222222223,0.011111111111111113,97.11111111111111,0.0,1024.0,100.0,7.111111111111111,2.0,1.0,,550.334643561703,4.077335755798103,110.54492645069703,25.639324690500892,38.18649273554484,4.290999706188837,7.734895282586416,138.99368938446045,0.0
2022-05-06 20:50:00,13.1,19.7,18.8,22.1,15.7,4.431,12.141555,13.6846,49.7558,8.0,1.0,179.61111111111111,0.00555555555555555,97.05555555555556,0.0,1024.0,100.0,7.055555555555555,2.0,1.0,,548.6811030245375,3.889574096997579,107.27444259643555,25.651065220717555,38.04866192751354,4.289239535494691,7.703987947699868,125.26763150940408,0.0
2022-05-06 21:00:00,13.0,19.6,18.8,22.1,15.6,4.467,13.746844999999999,13.7263,49.7845,8.0,1.0,176.0,0.0,97.0,0.0,1024.0,100.0,7.0,2.0,1.0,,541.0452851394127,4.088447546682788,107.73415595318639,25.656219272613527,37.901614621480306,4.239954099257787,7.742181493441263,113.99147609710694,0.0
2022-05-06 21:10:00,13.2,19.5,18.8,22.1,15.4,4.473,13.854255,13.7071,49.7606,7.944444444444445,1.1666666666666667,173.5,0.0,96.94444444444444,0.1111111111111111,1024.0,97.5,7.0,2.3333333333333335,1.0,,540.1326739361642,4.15036016424497,110.37233121236166,25.65873220761617,37.7940325164795,4.244186334212621,7.849329149723053,106.74997062683106,0.0
2022-05-06 21:20:00,13.4,19.6,18.9,22.0,15.6,4.502,13.68005,13.747899999999998,49.7705,7.888888888888889,1.3333333333333335,171.0,0.0,96.88888888888889,0.2222222222222222,1024.0,95.0,7.0,2.666666666666667,1.0,,536.1460306803385,4.178673006181663,109.95301645074187,25.655746501286824,37.68078897476197,4.196102037429809,7.998674294153849,112.72795110066731,0.0
2022-05-06 21:30:00,13.5,19.7,19.0,22.0,15.7,4.515,13.177005,13.590100000000001,49.7621,7.833333333333333,1.5,168.5,0.0,96.83333333333333,0.3333333333333333,1024.0,92.5,7.0,3.0,1.0,,524.95464194813,4.147801459381136,110.61676365178857,25.653862663123125,37.6297449863413,4.180878315519114,8.194040452873772,104.38253742885067,0.0
2022-05-06 21:40:00,13.5,19.7,19.1,22.0,15.8,4.443,13.19794,13.3871,49.4542,7.777777777777778,1.6666666666666667,166.0,0.0,96.77777777777777,0.4444444444444444,1024.0,90.0,7.0,3.3333333333333335,1.0,,522.7520478838339,4.179440655385034,111.81370724392477,25.650185333887737,37.56389258066813,4.190744595925013,8.423105495770773,112.70649424235026,0.0
2022-05-06 21:50:00,13.6,19.7,19.0,22.0,15.8,4.502,13.82374,13.5624,49.2922,7.722222222222222,1.8333333333333335,163.5,0.0,96.72222222222223,0.5555555555555556,1024.0,87.5,7.0,3.666666666666667,1.0,,521.7537072753906,4.103914285810655,113.33929835001626,25.64016196417678,37.482085251208865,4.147873208535826,8.616492823668517,111.17391134064056,0.0
2022-05-06 22:00:00,13.0,19.5,18.9,22.0,15.5,4.497,13.904419999999998,13.4175,49.242399999999996,7.666666666666667,2.0,161.0,0.0,96.66666666666667,0.6666666666666666,1024.0,85.0,7.0,4.0,1.0,,513.0983504021304,4.132456940015158,110.60281804402669,25.636830368041995,37.49023152033488,3.943215697606405,8.84602839310964,105.00652346293131,0.0
2022-05-06 22:10:00,13.6,19.6,18.9,22.0,15.7,4.493,14.021965,13.347800000000001,49.2244,7.611111111111111,2.166666666666667,158.5,0.0,96.61111111111111,0.7777777777777778,1024.0,82.5,7.0,4.333333333333334,1.0,,514.0874363305103,4.242600871338009,111.70507323399775,25.623408476355298,37.44662857191159,4.0485702873904845,9.096961706922354,108.80247929661653,0.0
2022-05-06 22:20:00,13.4,19.6,18.9,21.9,15.7,4.501,13.000499999999999,13.3631,49.2509,7.555555555555555,2.3333333333333335,156.0,0.0,96.55555555555556,0.8888888888888888,1024.0,80.0,7.0,4.666666666666667,1.0,,513.2864083862305,4.03935382615375,110.55173270618847,25.611040592193604,37.41719487508138,4.057666711012523,9.331644309361774,109.2245020421346,0.0
2022-05-06 22:30:00,13.3,19.5,18.9,21.9,15.5,4.495,12.805299999999999,13.146199999999999,49.2793,7.5,2.5,153.5,0.0,96.5,1.0,1024.0,77.5,7.0,5.0,1.0,,502.5113738417352,4.0608239774246,110.16309099466787,25.605436827341713,37.447247950236004,3.894284375111262,9.600372416178384,108.26020905812581,0.0
2022-05-06 22:40:00,13.2,19.5,18.8,21.9,15.4,4.53,13.479535000000002,13.271899999999999,49.3715,7.444444444444445,2.666666666666667,151.0,0.0,96.44444444444444,1.1111111111111112,1024.0,75.0,7.0,5.333333333333334,1.0,,497.60536702473956,4.1602668041091855,108.51950042767712,25.589138247119926,37.38386771269835,3.785446946041181,9.779495457065561,111.7339137309757,0.0
2022-05-06 22:50:00,13.0,19.4,18.8,21.9,15.4,4.493,14.436539999999999,13.489799999999999,49.7248,7.388888888888889,2.8333333333333335,148.5,0.0,96.38888888888889,1.222222222222222,1024.0,72.5,7.0,5.666666666666667,1.0,,492.20119742207146,3.9158244792620343,107.67185115814209,25.57167427062988,37.3439781443278,3.9478745472431185,9.874383765856425,107.06531635284423,0.0
2022-05-06 23:00:00,13.1,19.3,18.7,21.9,15.2,4.517,13.700700000000001,13.4905,49.896100000000004,7.333333333333333,3.0,146.0,0.0,96.33333333333333,1.3333333333333333,1024.0,70.0,7.0,6.0,1.0,,492.3712185423402,4.190571537172727,104.92768604170803,25.558917734635987,37.31159056731261,3.887359938641063,9.927257382856691,111.57434041445372,0.0
2022-05-06 23:10:00,13.3,19.4,18.9,21.8,15.5,4.547,33.264745,13.4783,49.964,7.277777777777778,3.166666666666667,143.5,0.0,96.27777777777777,1.4444444444444444,1024.0,67.5,7.0,6.333333333333334,1.0,,484.57160329182943,4.227194415586816,109.11310326269117,25.541326758066813,37.26244649251302,4.016552566289901,9.95291273911794,110.6417790857951,0.0
2022-05-06 23:20:00,12.7,19.2,18.7,21.8,15.0,4.543,37.068200000000004,13.1768,49.99679999999999,7.222222222222222,3.3333333333333335,141.0,0.0,96.22222222222223,1.5555555555555556,1024.0,65.0,7.0,6.666666666666667,1.0,,480.4696686211948,4.358032305826575,109.40523238683151,25.531611865361533,37.218988755544025,3.948884219725927,9.967292501131693,109.41627975463868,0.0
2022-05-06 23:30:00,12.7,19.2,18.7,21.8,15.0,4.529,15.074965,13.203100000000001,50.0486,7.166666666666667,3.5,138.5,0.0,96.16666666666667,1.6666666666666665,1024.0,62.5,7.0,7.0,1.0,,475.2469066260327,4.341524689015696,110.88579799738307,25.519321971747395,37.172554020073896,3.951675245012742,9.976441226943594,109.39209880078424,0.0
2022-05-06 23:40:00,12.5,19.1,18.7,21.8,14.8,4.524,14.24036,12.7371,50.097899999999996,7.111111111111111,3.666666666666667,136.0,0.0,96.11111111111111,1.7777777777777777,1024.0,60.0,7.0,7.333333333333334,1.0,,475.8408748372396,4.467819215854009,111.63905707041422,25.50351220448812,37.1313081741333,3.9232424962520605,9.981131780942281,111.3092430114746,0.0
2022-05-06 23:50:00,12.5,19.0,18.7,21.8,14.7,4.56,14.478995000000001,12.608799999999999,50.125099999999996,7.055555555555555,3.8333333333333335,133.5,0.0,96.05555555555556,1.8888888888888888,1024.0,57.5,7.0,7.666666666666667,1.0,,476.5276285772214,4.396204056564697,109.13404029975504,25.48570099512736,37.10222783406576,3.846811181306839,9.984708650906882,110.64715203603109,0.0
2022-05-07 00:00:00,12.5,19.1,18.7,21.8,14.7,4.574,14.506815,12.5603,50.2298,7.0,4.0,131.0,0.0,96.0,2.0,1024.0,55.0,7.0,8.0,1.0,,473.5292519124349,4.219156336306179,109.7410073654261,25.46885529836019,37.064949417114256,3.8095242989063265,9.986557413736978,105.71670363108316,0.0
2022-05-07 00:10:00,12.5,19.0,18.7,21.8,14.7,4.546,14.395545000000002,12.5404,50.338,7.055555555555555,3.9444444444444446,129.38888888888889,0.0,96.0,2.0,1023.9444444444445,54.77777777777778,7.0,7.833333333333333,1.0,,474.5848669573905,4.304761027926106,107.10025683882546,25.459037366721148,37.04436244704033,4.046940929870137,9.989129962895086,108.82498741170748,0.0
2022-05-07 00:20:00,12.5,19.0,18.6,21.8,14.6,4.551,14.574525,12.5009,50.4128,7.111111111111111,3.888888888888889,127.77777777777777,0.0,96.0,2.0,1023.8888888888889,54.55555555555556,7.0,7.666666666666667,1.0,,479.1211313392376,4.29526075164477,108.61618857065837,25.441141522725424,37.010951093037924,3.865709555943807,9.991474862098695,113.83562026977538,0.0
2022-05-07 00:30:00,12.3,18.9,18.6,21.7,14.5,4.565,15.533840000000001,12.6124,50.455799999999996,7.166666666666667,3.8333333333333335,126.16666666666667,0.0,96.0,2.0,1023.8333333333334,54.333333333333336,7.0,7.5,1.0,,481.6698418452822,4.360845459652486,108.21763572154073,25.42737405141195,36.97196325302124,4.0123538104693095,9.989337301254272,106.93579413096111,0.0
2022-05-07 00:40:00,12.3,18.8,18.5,21.7,14.4,4.553,16.00025,12.6845,50.3354,7.222222222222222,3.7777777777777777,124.55555555555556,0.0,96.0,2.0,1023.7777777777778,54.111111111111114,7.0,7.333333333333333,1.0,,477.4369407145182,4.374894204065624,107.92432101858537,25.41630382746295,36.95684792044385,3.7842594447617977,9.992124527503885,109.18515902117954,0.0
2022-05-07 00:50:00,12.4,18.9,18.4,21.7,14.4,4.584,15.869995,12.6592,49.9928,7.277777777777778,3.7222222222222223,122.94444444444444,0.0,96.0,2.0,1023.7222222222222,53.888888888888886,7.0,7.166666666666667,1.0,,469.20078881274696,4.539219905138016,110.21550563812256,25.404836015701296,36.922140477498374,3.874441848595937,9.992478410402933,111.96199487050373,0.0
2022-05-07 01:00:00,12.4,18.9,18.5,21.7,14.6,4.549,16.088535,12.7005,49.8245,7.333333333333333,3.6666666666666665,121.33333333333333,0.0,96.0,2.0,1023.6666666666666,53.666666666666664,7.0,7.0,1.0,,465.02141784667964,4.572518112922119,109.60861669378767,25.393186213175454,36.8960631052653,3.954469587802887,9.993701413472493,108.16461775461832,0.0
2022-05-07 01:10:00,12.4,19.0,18.5,21.7,14.6,4.563,16.03551,12.8363,49.7275,7.388888888888889,3.611111111111111,119.72222222222223,0.0,96.0,2.0,1023.6111111111111,53.44444444444444,7.0,6.833333333333333,1.0,,468.2678350374068,4.626448419767585,110.0234747851097,25.384975867818614,36.872778760774544,3.9881402490503803,9.995316610570814,110.62206475659146,0.0
2022-05-07 01:20:00,12.2,18.9,18.5,21.7,14.5,4.55,16.357585,12.8392,49.6719,7.444444444444445,3.5555555555555554,118.11111111111111,0.0,96.0,2.0,1023.5555555555555,53.22222222222222,7.0,6.666666666666666,1.0,,466.6297266256398,4.648543809281904,108.84989603031826,25.374903949101768,36.84493330637614,3.847468414306641,9.995229698816935,107.13938681284587,0.0
2022-05-07 01:30:00,12.0,18.8,18.4,21.6,14.4,4.551,16.68705,12.842500000000001,49.6399,7.5,3.5,116.5,0.0,96.0,2.0,1023.5,53.0,7.0,6.5,1.0,,462.72892944335933,4.549164541454639,109.6291964361762,25.367186183929444,36.82294266382853,3.833903504212697,9.996475998560587,111.00133317311607,0.0
2022-05-07 01:40:00,11.8,18.8,18.3,21.6,14.2,4.568,16.800874999999998,12.8937,49.6278,7.555555555555555,3.4444444444444446,114.88888888888889,0.0,96.0,2.0,1023.4444444444445,52.77777777777778,7.0,6.333333333333333,1.0,,457.93570829544944,4.583134492224893,112.02901178047482,25.362546898523966,36.81161115646363,3.9373431305090585,9.99759799003601,109.3103342437744,0.0
2022-05-07 01:50:00,11.9,18.7,18.3,21.6,14.2,4.58,16.69295,12.7921,49.6232,7.611111111111111,3.388888888888889,113.27777777777777,0.0,96.0,2.0,1023.3888888888889,52.55555555555556,7.0,6.166666666666666,1.0,,458.9477658466909,4.599153215090434,112.66130722045898,25.355514838444012,36.791351398578605,3.813747115194373,9.99858081639205,108.47894570569966,0.0
2022-05-07 02:00:00,11.7,18.6,18.2,21.6,14.0,4.556,16.749344999999998,12.8456,49.6555,7.666666666666667,3.3333333333333335,111.66666666666666,0.0,96.0,2.0,1023.3333333333334,52.333333333333336,7.0,6.0,1.0,,455.69787414550785,4.524372985026257,112.04952217791713,25.34658109029134,36.768547681172684,3.9897944660981493,9.996659906705222,110.60394613901774,0.0
2022-05-07 02:10:00,11.6,18.6,18.1,21.6,14.0,4.557,16.41724,12.757900000000001,49.683800000000005,7.722222222222222,3.2777777777777777,110.05555555555556,0.0,96.0,2.0,1023.2777777777778,52.111111111111114,7.0,5.833333333333333,1.0,,457.58027316389416,4.603349094788234,110.68526713053386,25.339200042088827,36.77528641382854,3.876024421453476,9.998388385772705,105.31664960225423,0.0
2022-05-07 02:20:00,11.8,18.5,18.1,21.5,13.9,4.531,16.748675,12.8261,49.7068,7.777777777777778,3.2222222222222223,108.44444444444444,0.0,96.0,2.0,1023.2222222222222,51.888888888888886,7.0,5.666666666666666,1.0,,459.14078582763676,4.605912567976505,111.51020905144472,25.32793443044027,36.765015563964845,3.8975817771752674,9.997941493988037,114.48997392018637,0.0
2022-05-07 02:30:00,12.0,18.6,18.3,21.5,14.1,4.549,16.2055,12.7238,49.8044,7.833333333333333,3.166666666666667,106.83333333333333,0.0,96.0,2.0,1023.1666666666666,51.666666666666664,7.0,5.5,1.0,,460.6895923868815,4.569379705594757,110.33921117771817,25.30776542981466,36.74372467041015,4.115206197102864,9.997836271921795,108.97744729359945,0.0
2022-05-07 02:40:00,12.0,18.6,18.5,21.5,14.2,4.562,16.88343,12.5953,50.1766,7.888888888888889,3.111111111111111,105.22222222222223,0.0,96.0,2.0,1023.1111111111111,51.44444444444444,7.0,5.333333333333333,1.0,,461.08247580341913,4.46523797470971,112.23625263300319,25.293852195739746,36.766051870981855,3.9582677976290386,10.000726857185365,108.06629217783609,0.0
2022-05-07 02:50:00,11.9,18.6,18.5,21.5,14.1,4.554,16.53645,12.6809,50.4055,7.944444444444445,3.0555555555555554,103.61111111111111,0.0,96.0,2.0,1023.0555555555555,51.22222222222222,7.0,5.166666666666666,1.0,,457.2175604037581,4.562986396153768,111.80269139607746,25.277254877090453,36.75817955652873,3.9432307167847953,9.999244434038797,111.7406970469157,0.0
2022-05-07 03:00:00,11.8,18.6,18.5,21.5,14.1,4.563,16.617385,12.440999999999999,50.501999999999995,8.0,3.0,102.0,0.0,96.0,2.0,1023.0,51.0,7.0,5.0,1.0,,460.6459616439644,4.642624019323769,109.03889085112318,25.25904998779297,36.75306470235189,4.092550098498663,10.000784804026285,105.12757813771566,0.0
2022-05-07 03:10:00,12.0,18.6,18.5,21.5,14.1,4.561,16.670849999999998,12.401,50.5783,8.0,3.0,100.66666666666667,0.0,95.94444444444444,2.0,1023.0,51.111111111111114,7.055555555555555,4.944444444444445,1.0555555555555556,,457.6892049890277,4.424864192904725,110.46729723547813,25.248040037155153,36.76680641174316,3.9761734354496,10.003405049641927,110.58658738454183,0.0
2022-05-07 03:20:00,12.0,18.6,18.6,21.5,14.2,4.543,16.246924999999997,12.1028,50.6301,8.0,3.0,99.33333333333333,0.0,95.88888888888889,2.0,1023.0,51.22222222222222,7.111111111111111,4.888888888888889,1.1111111111111112,,457.31703443856077,4.563916691238598,109.49540748790159,25.229259611765546,36.75057807922364,4.262389088074366,10.000592773755391,111.39756039937338,0.0
2022-05-07 03:30:00,11.9,18.6,18.5,21.5,14.2,4.564,16.737855,12.1736,50.7181,8.0,3.0,98.0,0.0,95.83333333333333,2.0,1023.0,51.333333333333336,7.166666666666667,4.833333333333333,1.1666666666666667,,455.9040981038412,4.476287525616124,111.88064049715376,25.218650124867757,36.75434344609579,3.9980089890956885,10.001452519098917,107.33084570566811,0.0
2022-05-07 03:40:00,11.7,18.5,18.4,21.5,14.0,4.56,16.169045,12.0604,50.789,8.0,3.0,96.66666666666667,0.0,95.77777777777777,2.0,1023.0,51.44444444444444,7.222222222222222,4.777777777777778,1.2222222222222223,,455.23923234259945,4.497748771905899,109.24691402435303,25.200649328231812,36.748996060689294,3.874898597796758,9.99931191444397,109.92262476603189,0.0
2022-05-07 03:50:00,11.6,18.5,18.4,21.5,13.9,4.566,16.669145,11.769,50.8264,8.0,3.0,95.33333333333333,0.0,95.72222222222223,2.0,1023.0,51.55555555555556,7.277777777777778,4.722222222222222,1.2777777777777777,,452.34453226725265,4.547662340207289,110.44685981254793,25.187455418904623,36.751646531422935,3.684021830161413,9.998756686846416,111.25029646555583,0.0
2022-05-07 04:00:00,11.6,18.4,18.2,21.5,13.8,4.558,17.403345,11.9768,50.8805,8.0,3.0,94.0,0.0,95.66666666666667,2.0,1023.0,51.666666666666664,7.333333333333333,4.666666666666667,1.3333333333333333,,446.9912425705482,4.488153976599375,110.25317425377625,25.17461688041687,36.78237176895142,3.7714630428949993,9.997376737594603,112.69646748860677,0.0
2022-05-07 04:10:00,11.5,18.4,18.3,21.5,13.8,4.553,16.88048,12.104,50.8915,8.0,3.0,92.66666666666667,0.0,95.61111111111111,2.0,1023.0,51.77777777777778,7.388888888888889,4.611111111111111,1.3888888888888888,,448.0434551581021,4.403180056756499,108.22179738944533,25.1625112247467,36.791670633951824,3.895431584914525,9.99449119091034,109.69282296498616,0.0
2022-05-07 04:20:00,11.5,18.4,18.2,21.5,13.8,4.55,17.14893,12.491800000000001,50.8984,8.0,3.0,91.33333333333333,0.0,95.55555555555556,2.0,1023.0,51.888888888888886,7.444444444444445,4.555555555555555,1.4444444444444444,,452.6718832397461,4.442979956259162,107.32597033161228,25.158577302296955,36.79103628794353,3.76890537460645,9.998132459322612,107.57889953613281,0.0
2022-05-07 04:30:00,11.6,18.4,18.2,21.4,13.8,4.534,17.759465,12.494,50.7247,8.0,3.0,90.0,0.0,95.5,2.0,1023.0,52.0,7.5,4.5,1.5,,450.06525480073077,4.590595062573751,110.48877902984619,25.15986705780029,36.79451658248901,3.692270607153575,9.997734224001567,109.99441098531088,0.0
2022-05-07 04:40:00,11.5,18.4,18.2,21.4,13.8,4.534,17.573615,12.565000000000001,50.3355,8.0,3.0,88.66666666666667,0.0,95.44444444444444,2.0,1023.0,52.111111111111114,7.555555555555555,4.444444444444445,1.5555555555555556,,451.7030348714193,4.523782961186717,109.93212150487523,25.156728086471556,36.77028907140096,3.646756497224172,9.998689368565877,107.89335366566976,0.0
2022-05-07 04:50:00,11.5,18.4,18.1,21.4,13.7,4.549,18.004445,12.6263,50.2665,8.0,3.0,87.33333333333333,0.0,95.38888888888889,2.0,1023.0,52.22222222222222,7.611111111111111,4.388888888888889,1.6111111111111112,,452.60855579595454,4.547294754981995,110.22884063720703,25.168716290791828,36.766573912302654,3.7964653257528935,10.001349093119304,107.98151096343993,0.0
2022-05-07 05:00:00,11.6,18.4,18.1,21.4,13.8,4.548,17.80618,12.695,50.536,8.0,3.0,86.0,0.0,95.33333333333333,2.0,1023.0,52.333333333333336,7.666666666666667,4.333333333333333,1.6666666666666665,,449.42510520145805,4.6841438420276855,112.76051701475672,25.178089514664613,36.73168350511561,3.6150288618066924,9.999559345401702,111.2076314771892,0.0
2022-05-07 05:10:00,11.3,18.3,18.1,21.4,13.7,4.551,18.188184999999997,12.7348,50.6436,8.0,3.0,84.66666666666666,0.0,95.27777777777777,2.0,1023.0,52.44444444444444,7.722222222222222,4.277777777777778,1.7222222222222223,,452.6722204589843,4.532251391942891,110.71658927766616,25.196116517384848,36.68857085545858,3.8913616696993514,10.000489120483397,107.65755326588949,0.0
2022-05-07 05:20:00,11.4,18.3,18.0,21.4,13.6,4.548,18.726480000000002,12.880199999999999,50.686099999999996,8.0,3.0,83.33333333333333,0.0,95.22222222222223,2.0,1023.0,52.55555555555556,7.777777777777778,4.222222222222222,1.7777777777777777,,449.96951299206967,4.649646435578664,110.8502771250407,25.23096655209859,36.671750933329264,3.8207797153790795,10.005356589953106,107.58450262705485,0.0
2022-05-07 05:30:00,11.3,18.3,18.0,21.4,13.6,4.544,18.640594999999998,13.0695,50.664,8.0,3.0,82.0,0.0,95.16666666666667,2.0,1023.0,52.666666666666664,7.833333333333333,4.166666666666667,1.8333333333333333,,452.1017330932617,4.560956949386219,111.02586892273466,25.26362482070923,36.60883046468099,3.697464054822922,10.002687463760376,113.08278133392335,0.0
2022-05-07 05:40:00,11.4,18.3,18.0,21.3,13.6,4.542,18.465925000000002,13.1029,50.592,8.0,3.0,80.66666666666666,0.0,95.11111111111111,2.0,1023.0,52.77777777777778,7.888888888888889,4.111111111111111,1.8888888888888888,,450.1392398737765,4.826199187383813,111.59840660547806,25.306940167744955,36.53046990712484,3.726945053339004,10.004097609519958,104.78324785868327,0.0
2022-05-07 05:50:00,11.3,18.3,18.0,21.3,13.6,4.547,18.381655000000002,13.2875,50.533699999999996,8.0,3.0,79.33333333333333,0.0,95.05555555555556,2.0,1023.0,52.888888888888886,7.944444444444445,4.055555555555555,1.9444444444444444,,443.60055925040405,4.824382548817133,112.06248231920145,25.358193750381467,36.471987851460774,3.8122843154271444,10.003956864674887,115.12773131052654,0.0
2022-05-07 06:00:00,11.2,18.3,17.9,21.3,13.6,4.519,17.952985,13.4325,50.462399999999995,8.0,3.0,78.0,0.0,95.0,2.0,1023.0,53.0,8.0,4.0,2.0,,443.81174906412764,4.817653796889565,110.69523326989378,25.43311674118042,36.379981975555424,3.813039331436157,10.001954414049784,108.46631406148273,0.0
