,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-07 06:10:00,11.4,18.2,17.9,21.3,13.5,4.525,18.4945,13.718799999999998,50.3732,8.222222222222221,3.1666666666666665,75.0,0.0,94.38888888888889,2.4444444444444446,1023.0,53.77777777777778,8.055555555555555,4.222222222222222,2.0555555555555554,,447.3354380991267,4.859915821538807,111.33310061330849,25.55477125282496,36.26692555995587,3.78691841817293,10.003479620172678,108.72672198957432,0.0
2022-05-07 06:20:00,11.4,18.3,18.0,21.4,13.7,4.498,18.373195000000003,13.833699999999999,50.165499999999994,8.444444444444445,3.3333333333333335,72.0,0.0,93.77777777777777,2.888888888888889,1023.0,54.55555555555556,8.11111111111111,4.444444444444445,2.111111111111111,,446.99683396613466,4.9366382018725075,109.43227465311686,25.66856219291687,36.19264855066935,3.9274308649698897,10.006051686604817,119.52023508707683,0.0
2022-05-07 06:30:00,11.3,18.3,18.0,21.3,13.7,4.521,18.44333,14.290299999999998,49.9512,8.666666666666666,3.5,69.0,0.0,93.16666666666667,3.333333333333333,1023.0,55.333333333333336,8.166666666666666,4.666666666666667,2.1666666666666665,,445.97022440592457,5.024330288623013,109.97840332979536,25.764194335937496,36.106666812896734,3.8961905769507093,10.006017560958863,112.2916624323527,0.0
2022-05-07 06:40:00,11.2,18.3,17.9,21.3,13.6,4.486,18.621109999999998,14.371799999999999,49.7712,8.88888888888889,3.666666666666667,66.0,0.0,92.55555555555556,3.7777777777777777,1023.0,56.111111111111114,8.222222222222221,4.888888888888889,2.2222222222222223,,454.9405845694707,5.119277834892273,112.0859297434489,25.867036813100178,36.00948115666707,4.056431619723638,10.00458430290222,103.55961251576741,0.0
2022-05-07 06:50:00,11.2,18.3,17.9,21.3,13.6,4.518,18.7395,14.3476,49.4482,9.11111111111111,3.8333333333333335,63.0,0.0,91.94444444444444,4.222222222222222,1023.0,56.888888888888886,8.277777777777779,5.111111111111111,2.2777777777777777,,455.4004499974744,5.0232964367246895,109.08592480093746,25.97550801595052,35.958324394226075,4.124327259063721,10.004180372556052,109.9614044189453,0.0
2022-05-07 07:00:00,11.3,18.3,17.9,21.3,13.6,4.525,19.070605,14.133799999999999,49.2744,9.333333333333334,4.0,60.0,0.0,91.33333333333333,4.666666666666666,1023.0,57.666666666666664,8.333333333333334,5.333333333333333,2.3333333333333335,,447.7667439778646,5.088888692061106,113.30753374735514,26.070711215337116,35.90543044408163,4.145858542521795,10.004250020980836,109.0407182566325,0.0
2022-05-07 07:10:00,11.2,18.3,17.9,21.3,13.6,4.525,19.27793,14.563300000000002,49.599399999999996,9.555555555555555,4.166666666666667,57.0,0.0,90.72222222222223,5.111111111111111,1023.0,58.44444444444444,8.38888888888889,5.555555555555555,2.388888888888889,,453.1217258532294,5.2186267436426235,110.01452229990124,26.184998884201047,35.859407323201495,4.231983633041382,10.004518426259358,106.13266803741456,0.0
2022-05-07 07:20:00,11.4,18.3,18.0,21.3,13.7,4.509,18.868985000000002,14.6765,49.6909,9.777777777777779,4.333333333333334,54.0,0.0,90.11111111111111,5.555555555555555,1023.0,59.22222222222222,8.444444444444445,5.777777777777778,2.4444444444444446,,451.6890712974811,5.291803558667501,111.91657136087365,26.290573050233185,35.80799557117817,4.102261357424689,10.004477843586864,110.08975351948554,0.0
2022-05-07 07:30:00,11.5,18.3,18.0,21.3,13.8,4.509,19.17308,14.8282,49.6596,10.0,4.5,51.0,0.0,89.5,6.0,1023.0,60.0,8.5,6.0,2.5,,453.1235917154948,5.35284036364259,109.10064622351005,26.372793661753338,35.706801617940265,4.2996472581227625,10.002835302352905,110.20492247263591,0.0
2022-05-07 07:40:00,11.6,18.4,18.0,21.3,13.9,4.515,18.88104,14.8982,49.620799999999996,10.222222222222221,4.666666666666667,48.0,0.0,88.88888888888889,6.444444444444445,1023.0,60.77777777777778,8.555555555555555,6.222222222222222,2.5555555555555554,,453.2872480616076,5.412187036430768,108.86776897042485,26.48380548477173,35.615504296620685,4.253950490554174,10.002596238454183,108.46931896209716,0.0
2022-05-07 07:50:00,11.7,18.4,18.1,21.3,14.0,4.504,18.93748,14.845699999999999,49.608,10.444444444444445,4.833333333333334,45.0,0.0,88.27777777777777,6.888888888888888,1023.0,61.55555555555556,8.61111111111111,6.444444444444445,2.611111111111111,,446.3973763020834,5.512782666373388,111.04398202497407,26.563220554987588,35.53610658009847,4.317552701632182,10.00423926671346,111.15304396311441,0.0
2022-05-07 08:00:00,11.7,18.4,18.1,21.3,13.9,4.511,19.110665,15.0896,49.5681,10.666666666666666,5.0,42.0,0.0,87.66666666666667,7.333333333333333,1023.0,62.333333333333336,8.666666666666666,6.666666666666666,2.6666666666666665,,442.9306299284135,5.336936589082082,109.23266377766927,26.62337252298991,35.489113089243574,4.270993603467941,10.004174524943036,107.52313861846923,0.0
2022-05-07 08:10:00,11.8,18.4,18.1,21.3,14.0,4.493,18.743875,15.0511,49.476600000000005,10.88888888888889,5.166666666666667,39.0,0.0,87.05555555555556,7.777777777777778,1023.0,63.111111111111114,8.722222222222221,6.888888888888889,2.7222222222222223,,441.60444264729824,5.389742909824781,111.6734316967032,26.751590019861858,35.42921892166138,4.442714136441548,10.005250512758892,113.27382260640461,0.0
2022-05-07 08:20:00,11.9,18.5,18.1,21.3,14.1,4.513,18.755029999999998,15.064400000000001,49.5072,11.11111111111111,5.333333333333334,36.0,0.0,86.44444444444444,8.222222222222221,1023.0,63.888888888888886,8.777777777777779,7.111111111111111,2.7777777777777777,,438.3123497061894,5.303547206719716,112.04165297190347,26.832092366348853,35.380943139185675,4.428948156670794,10.00956504808749,116.50018355343511,0.0
2022-05-07 08:30:00,12.1,18.6,18.2,21.4,14.3,4.514,18.847245,15.0119,49.603500000000004,11.333333333333332,5.5,33.0,0.0,85.83333333333333,8.666666666666666,1023.0,64.66666666666667,8.833333333333334,7.333333333333333,2.833333333333333,,438.98619963196506,5.373987482065535,109.85514378219003,26.87317310969035,35.35755051294963,4.431072354316711,10.014403689702352,112.9689720026652,0.0
2022-05-07 08:40:00,12.4,18.6,18.3,21.4,14.4,4.508,18.699985,15.1664,49.6258,11.555555555555555,5.666666666666667,30.0,0.0,85.22222222222223,9.11111111111111,1023.0,65.44444444444444,8.88888888888889,7.555555555555555,2.888888888888889,,439.1991612752278,5.7475520104338225,109.1042066576252,26.90619169553121,35.326319446563716,4.444688759247462,10.014440805117289,127.0151870091756,0.0
2022-05-07 08:50:00,12.6,18.8,18.4,21.4,14.7,4.497,18.59057,15.0743,49.669200000000004,11.777777777777779,5.833333333333334,27.0,0.0,84.61111111111111,9.555555555555555,1023.0,66.22222222222223,8.944444444444445,7.777777777777778,2.9444444444444446,,437.8592275299423,5.508289536823661,110.71351031998456,26.923336842854816,35.31049688975016,4.819715105692546,10.011388063430786,106.73432891845702,0.0
2022-05-07 09:00:00,12.6,18.8,18.4,21.4,14.6,4.514,18.005475,15.1035,49.6336,12.0,6.0,24.0,0.0,84.0,10.0,1023.0,67.0,9.0,8.0,3.0,,434.98460513761677,5.595716490974534,112.2031148091548,26.925683809916176,35.32947751363118,4.879436421394348,10.017401043574015,109.49201801300049,0.0
2022-05-07 09:10:00,12.7,18.8,18.5,21.4,14.7,4.507,18.407474999999998,15.348099999999999,49.7003,12.222222222222221,6.277777777777778,25.77777777777778,0.005555555555555556,82.66666666666667,10.0,1022.8888888888889,66.5,8.944444444444445,8.277777777777779,3.0555555555555554,,434.7169764200847,5.8464312481880185,109.92731081644695,26.93469268798828,35.34866247812907,4.800311947266261,10.01477382183075,116.75274024963377,0.0
2022-05-07 09:20:00,12.9,18.8,18.5,21.4,14.8,4.525,19.073715,15.5307,49.717,12.444444444444445,6.555555555555555,27.555555555555557,0.011111111111111112,81.33333333333333,10.0,1022.7777777777778,66.0,8.88888888888889,8.555555555555555,3.111111111111111,,434.84602144789426,5.825966354817321,111.08459183170297,26.973736642201743,35.36921981811523,4.887929261525472,10.00790242989858,118.59098910013833,0.0
2022-05-07 09:30:00,13.1,18.9,18.6,21.5,15.0,4.517,19.995805,15.2905,49.6524,12.666666666666666,6.833333333333333,29.333333333333332,0.01666666666666667,80.0,10.0,1022.6666666666666,65.5,8.833333333333334,8.833333333333334,3.1666666666666665,,434.434894917806,6.186555218858234,110.40771439094328,26.989052370988606,35.40916201555012,4.947594119238723,10.005406144903006,118.58534658921872,0.0
2022-05-07 09:40:00,13.3,19.0,18.7,21.5,15.2,4.502,19.234095,14.6053,49.6575,12.88888888888889,7.111111111111111,31.11111111111111,0.022222222222222223,78.66666666666667,10.0,1022.5555555555555,65.0,8.777777777777779,9.11111111111111,3.2222222222222223,,431.1248265338766,6.602723395824432,111.45108586629233,27.003034667968752,35.42048803965251,4.790749491453171,9.995808509190876,109.64446628570556,0.0
2022-05-07 09:50:00,13.3,19.0,18.7,21.5,15.2,4.504,17.92987,14.526599999999998,49.7946,13.11111111111111,7.388888888888889,32.888888888888886,0.02777777777777778,77.33333333333333,10.0,1022.4444444444445,64.5,8.722222222222221,9.38888888888889,3.2777777777777777,,431.0960399127828,6.368090391643976,109.78373971734342,27.029095878601073,35.49896443684896,4.831708392302195,9.995154816309611,100.93488112131755,0.0
2022-05-07 10:00:00,13.3,19.1,18.7,21.5,15.3,4.527,18.63674,14.8015,49.8951,13.333333333333334,7.666666666666666,34.666666666666664,0.03333333333333334,76.0,10.0,1022.3333333333334,64.0,8.666666666666666,9.666666666666666,3.3333333333333335,,429.90686798095703,6.452498511890907,109.37953780287403,27.073167680104575,35.516736647288006,4.829079354604085,9.992526113192241,119.43555309295655,0.0
2022-05-07 10:10:00,13.5,19.1,18.8,21.5,15.4,4.507,18.58607,14.9586,49.8606,13.555555555555555,7.944444444444445,36.44444444444444,0.038888888888888896,74.66666666666667,10.0,1022.2222222222222,63.5,8.61111111111111,9.944444444444445,3.388888888888889,,432.5257613925276,6.478931394418081,112.32414873758951,27.19084591745679,35.496945160516624,4.953075401118545,9.997942067365177,131.96833234651493,0.0
2022-05-07 10:20:00,13.6,19.2,18.8,21.5,15.5,4.529,18.97492,15.338400000000002,49.793099999999995,13.777777777777779,8.222222222222221,38.22222222222222,0.044444444444444446,73.33333333333333,10.0,1022.1111111111111,63.0,8.555555555555555,10.222222222222221,3.4444444444444446,,435.0974234920809,6.447147347994443,112.35222166912703,27.33909359931946,35.399903011322024,4.947302257617315,10.00224188486735,144.0064380009969,0.0
2022-05-07 10:30:00,13.5,19.2,18.8,21.5,15.4,4.504,17.626785,16.3477,49.6353,14.0,8.5,40.0,0.05,72.0,10.0,1022.0,62.5,8.5,10.5,3.5,,435.55937072753903,6.597616163162188,110.06347258982684,27.57766963640849,35.206621672312416,4.81000802675883,9.992359182039896,153.8304214859009,0.0
2022-05-07 10:40:00,13.6,19.2,18.8,21.5,15.5,4.531,18.389875,16.648500000000002,49.153499999999994,14.222222222222221,8.777777777777779,41.77777777777778,0.05555555555555556,70.66666666666667,10.0,1021.8888888888889,62.0,8.444444444444445,10.777777777777779,3.5555555555555554,,434.72056844075524,6.353087071914457,113.76731181947525,27.866485045750938,34.77784154891968,4.37332746108373,9.98248919804891,173.0298695373535,0.0
2022-05-07 10:50:00,13.7,19.2,18.9,21.5,15.5,4.506,18.80437,17.0522,48.8307,14.444444444444445,9.055555555555555,43.55555555555556,0.061111111111111116,69.33333333333333,10.0,1021.7777777777778,61.5,8.38888888888889,11.055555555555555,3.611111111111111,,432.89738494873046,6.640785273428017,113.01193998713953,28.177133201484473,34.29754593510445,4.417926727761336,9.980728267867708,152.06844850133677,0.0
2022-05-07 11:00:00,13.6,19.2,18.9,21.5,15.6,4.519,17.470015,17.069499999999998,48.4842,14.666666666666666,9.333333333333332,45.33333333333333,0.06666666666666668,68.0,10.0,1021.6666666666666,61.0,8.333333333333334,11.333333333333332,3.6666666666666665,,427.8132601262235,6.475278229511391,108.95138440730209,28.468375997543337,33.84749396642049,4.464506507317226,9.983023606936136,142.4228563563029,0.0
2022-05-07 11:10:00,13.7,19.2,18.9,21.5,15.6,4.513,17.70649,16.9944,48.1762,14.88888888888889,9.61111111111111,47.111111111111114,0.07222222222222223,66.66666666666666,10.0,1021.5555555555555,60.5,8.277777777777779,11.61111111111111,3.7222222222222223,,432.99251291910804,6.403784062013787,111.58916313343802,28.677038326263425,33.50449170430501,4.414671864906947,9.985450236002604,117.00020566304525,0.0
2022-05-07 11:20:00,13.9,19.3,18.9,21.5,15.7,4.482,18.09494,16.9436,48.3889,15.11111111111111,9.88888888888889,48.888888888888886,0.07777777777777779,65.33333333333333,10.0,1021.4444444444445,60.0,8.222222222222221,11.88888888888889,3.7777777777777777,,434.63012676370556,6.4234295034408575,110.1119385910034,28.807306855519613,33.28542558034261,4.372287598848343,9.989787783622742,110.60752394358317,0.0
2022-05-07 11:30:00,14.1,19.4,19.0,21.5,16.0,4.519,18.6249,16.7035,48.5869,15.333333333333332,10.166666666666666,50.666666666666664,0.08333333333333334,64.0,10.0,1021.3333333333334,59.5,8.166666666666666,12.166666666666666,3.833333333333333,,432.3146199368883,6.512713919911681,111.95489009577003,28.966486816771045,33.07202365020585,4.405046245328715,9.990397149356989,109.99557214163693,0.0
2022-05-07 11:40:00,13.6,19.3,19.0,21.5,15.6,4.498,19.14754,17.167099999999998,48.777499999999996,15.555555555555555,10.444444444444443,52.44444444444444,0.08888888888888889,62.666666666666664,10.0,1021.2222222222222,59.0,8.11111111111111,12.444444444444443,3.888888888888889,,430.9416167195638,6.464402499198914,111.4846872012898,29.148305190404255,32.87126881917318,4.552825522422791,9.98956703821818,109.47647996266683,0.0
2022-05-07 11:50:00,13.2,19.1,18.9,21.5,15.3,4.517,19.55026,17.6812,48.6667,15.777777777777779,10.722222222222221,54.22222222222222,0.09444444444444446,61.33333333333333,10.0,1021.1111111111111,58.5,8.055555555555555,12.722222222222221,3.9444444444444446,,432.0607815236059,6.819141521009348,110.17300904182392,29.266966253916422,32.647396119435626,4.451160182555517,9.98786224683126,112.01898651123047,0.0
2022-05-07 12:00:00,13.0,19.0,18.8,21.5,15.2,4.528,19.424145,17.706,48.4458,16.0,11.0,56.0,0.1,60.0,10.0,1021.0,58.0,8.0,13.0,4.0,,428.8085197957357,6.8833137249273095,107.0851535708756,29.138174269994103,32.63842730204264,4.630524849494298,9.988020202318827,107.93815453847249,0.0
2022-05-07 12:10:00,13.2,19.0,18.7,21.5,15.1,4.51,20.083075,17.8578,48.4034,16.055555555555557,11.222222222222221,55.666666666666664,0.1,60.0,10.0,1020.9444444444445,59.55555555555556,8.055555555555555,13.222222222222221,4.0,,428.1804872885517,7.396850673802154,107.21988906515521,29.052444785435995,32.78144077936808,4.5198163334528605,9.987430063883462,120.35614976247152,0.0
2022-05-07 12:20:00,13.0,19.0,18.7,21.5,15.1,4.52,19.831225,17.8605,48.361900000000006,16.11111111111111,11.444444444444445,55.333333333333336,0.1,60.0,10.0,1020.8888888888889,61.111111111111114,8.11111111111111,13.444444444444445,4.0,,429.14188678960693,7.4152535512891875,111.06622950171348,29.275185388189847,32.76939618355589,4.6697319389497,9.985373212001363,116.86780776873312,0.0
2022-05-07 12:30:00,13.5,19.1,18.8,21.5,15.4,4.51,19.46016,17.4019,48.255399999999995,16.166666666666668,11.666666666666666,55.0,0.1,60.0,10.0,1020.8333333333334,62.666666666666664,8.166666666666666,13.666666666666666,4.0,,428.5907338460286,7.643914241076862,107.78594099831446,29.223177722295123,32.688505261739095,4.751860268115998,9.979713702201844,113.34629258473714,0.0
2022-05-07 12:40:00,14.2,19.4,19.0,21.6,16.0,4.529,17.84729,17.744899999999998,48.3375,16.22222222222222,11.88888888888889,54.666666666666664,0.1,60.0,10.0,1020.7777777777778,64.22222222222223,8.222222222222221,13.88888888888889,4.0,,423.63593825417,7.643288168489596,110.9097940035459,29.112148383458457,32.76989334106445,4.744760597149531,9.979893312454223,115.19021850585936,0.0
2022-05-07 12:50:00,14.6,19.5,19.1,21.6,16.2,4.515,13.795295,17.819,48.303000000000004,16.27777777777778,12.11111111111111,54.333333333333336,0.1,60.0,10.0,1020.7222222222222,65.77777777777777,8.277777777777779,14.11111111111111,4.0,,426.4304003239775,7.582023816687912,108.2254316097195,29.025779676437377,32.91076599121094,5.010785992940267,9.98488043467204,107.30352789560955,0.0
2022-05-07 13:00:00,14.5,19.6,19.2,21.6,16.2,4.52,13.845725000000002,17.802799999999998,48.2814,16.333333333333332,12.333333333333334,54.0,0.1,60.0,10.0,1020.6666666666666,67.33333333333333,8.333333333333334,14.333333333333334,4.0,,421.7319909667969,7.231114374001821,111.03343526204428,28.9668626132298,33.0372953215844,4.8966462894932175,9.98621672559957,114.92134406522322,0.0
2022-05-07 13:10:00,14.7,19.6,19.3,21.6,16.3,4.51,14.232650000000001,18.0625,48.1596,16.38888888888889,12.555555555555555,53.666666666666664,0.1,60.0,10.0,1020.6111111111111,68.88888888888889,8.38888888888889,14.555555555555555,4.0,,419.5727496408046,6.9728055447643085,109.84806470515363,28.93006447474162,33.16572280248006,4.875706301530203,9.985892044703165,111.25160882314046,0.0
2022-05-07 13:20:00,14.8,19.7,19.3,21.6,16.5,4.52,14.845310000000001,17.7341,47.697500000000005,16.444444444444443,12.777777777777779,53.333333333333336,0.1,60.0,10.0,1020.5555555555555,70.44444444444444,8.444444444444445,14.777777777777779,4.0,,422.7070299275716,7.156291486826321,108.67620515661724,28.89252479235331,33.31353659947713,4.935054611762365,9.988629183769225,102.2158959197998,0.0
2022-05-07 13:30:00,14.8,19.8,19.4,21.7,16.6,4.521,15.554145,17.4483,47.6448,16.5,13.0,53.0,0.1,60.0,10.0,1020.5,72.0,8.5,15.0,4.0,,426.99539983289,7.295985555918203,110.65609591661874,28.841846577326457,33.45288353602091,5.118464456399282,9.989805852572122,105.94922103246054,0.0
2022-05-07 13:40:00,15.1,19.9,19.5,21.7,16.8,4.49,15.829580000000002,17.608,47.78,16.555555555555557,13.222222222222221,52.666666666666664,0.1,60.0,10.0,1020.4444444444445,73.55555555555556,8.555555555555555,15.222222222222221,4.0,,427.21767390459433,7.131482195800307,113.86763223809712,29.001381556193035,33.504606533050534,4.996438160737355,9.988862578074137,124.36919255574544,0.0
2022-05-07 13:50:00,15.5,19.9,19.5,21.8,16.9,4.526,15.399385,17.3842,47.789300000000004,16.61111111111111,13.444444444444445,52.333333333333336,0.1,60.0,10.0,1020.3888888888889,75.11111111111111,8.61111111111111,15.444444444444445,4.0,,430.0291005452474,7.142676885922749,110.72796216328939,29.30963961971262,33.265243625953545,5.229324181027751,9.986570150370156,109.35262809711728,0.0
2022-05-07 14:00:00,15.7,20.1,19.7,21.8,17.2,4.508,15.19616,17.9849,47.7615,16.666666666666668,13.666666666666666,52.0,0.1,60.0,10.0,1020.3333333333334,76.66666666666667,8.666666666666666,15.666666666666666,4.0,,424.0694396341258,7.047794599492671,112.4493216440233,29.722478847503663,33.00976481755575,4.928550655047099,9.986801789601644,132.9165326054891,0.0
2022-05-07 14:10:00,15.3,20.0,19.7,21.8,17.1,4.516,15.303395,18.2553,47.6218,16.72222222222222,13.88888888888889,51.666666666666664,0.1,60.0,10.0,1020.2777777777778,78.22222222222223,8.722222222222221,15.88888888888889,4.0,,444.83360727945967,6.982355651437899,106.9431276976591,30.824889078140256,31.85952340443929,4.969279247522354,9.98399164835612,107.11762900034587,0.0
2022-05-07 14:20:00,15.8,20.2,19.8,21.8,17.3,4.518,11.40118,17.180799999999998,47.4844,16.77777777777778,14.11111111111111,51.333333333333336,0.1,60.0,10.0,1020.2222222222222,79.77777777777777,8.777777777777779,16.11111111111111,4.0,,425.6701413419877,7.061192393949476,110.07393686542403,30.68766501744588,31.221727782598613,4.880943737401337,9.986194776863348,88.21981854569066,0.0
2022-05-07 14:30:00,16.5,20.5,20.0,21.8,18.0,4.505,5.89907,15.8422,47.6684,16.833333333333332,14.333333333333332,51.0,0.1,60.0,10.0,1020.1666666666666,81.33333333333333,8.833333333333334,16.333333333333332,4.0,,424.56707176822357,6.247562268696262,113.93247751548465,30.433192885716757,31.140930563608805,4.929279576937358,9.989769775072734,87.62045735677084,0.0
2022-05-07 14:40:00,16.2,20.4,20.1,21.9,17.8,4.496,5.641554999999999,15.7183,48.140699999999995,16.88888888888889,14.555555555555555,50.666666666666664,0.1,60.0,10.0,1020.1111111111111,82.88888888888889,8.88888888888889,16.555555555555557,4.0,,426.2805155436198,5.173456261508209,102.98932892944853,30.195521052678423,31.25053438186645,4.8426224819819135,9.993046545982361,91.53810712178549,0.0
2022-05-07 14:50:00,16.6,20.6,20.2,21.9,18.1,4.507,6.94991,15.649700000000001,48.4533,16.944444444444443,14.777777777777779,50.333333333333336,0.1,60.0,10.0,1020.0555555555555,84.44444444444444,8.944444444444445,16.77777777777778,4.0,,428.22077444843865,5.0410293900225795,103.11642121266509,30.05535049120585,31.42808124224345,4.767869549592336,9.995792644818625,103.48356285095215,0.0
2022-05-07 15:00:00,17.5,20.8,20.4,21.9,18.6,4.512,7.479755,15.758099999999999,48.677499999999995,17.0,15.0,50.0,0.1,60.0,10.0,1020.0,86.0,9.0,17.0,4.0,,425.893999363691,4.41579273187508,109.62270645163153,30.01719147374721,31.584272113549908,4.439079933387985,9.998096844667945,108.10778290107604,0.0
2022-05-07 15:10:00,17.8,21.0,20.6,22.0,19.1,4.521,7.9376549999999995,15.7595,48.7344,16.833333333333332,14.777777777777779,49.888888888888886,0.10555555555555556,60.833333333333336,9.944444444444445,1020.0555555555555,85.11111111111111,9.055555555555555,17.0,3.8333333333333335,,427.09400329589846,4.325489434556099,111.94444920965506,30.00915362993876,31.675144068400066,4.376523679892221,9.998774790763855,113.92025424957276,0.0
2022-05-07 15:20:00,18.0,21.1,20.8,22.1,19.3,4.542,8.003855,15.7965,48.7621,16.666666666666668,14.555555555555555,49.77777777777778,0.11111111111111112,61.666666666666664,9.88888888888889,1020.1111111111111,84.22222222222223,9.11111111111111,17.0,3.6666666666666665,,425.13788928152496,4.266352674368411,114.31184354297186,29.987341556549076,31.745442415873207,4.1722559984525045,9.999621109962463,106.8385765838623,0.0
2022-05-07 15:30:00,17.2,21.0,20.7,22.1,18.7,4.531,8.01624,15.982999999999999,48.7822,16.5,14.333333333333334,49.666666666666664,0.11666666666666667,62.5,9.833333333333334,1020.1666666666666,83.33333333333333,9.166666666666666,17.0,3.5,,427.9166096408888,4.27354877651748,110.33507574092195,29.99131484349569,31.82323630650838,4.02847620288531,9.999050426483155,103.91688641866048,0.0
2022-05-07 15:40:00,17.1,20.9,20.7,22.1,18.5,4.523,8.27482,15.7985,48.8074,16.333333333333332,14.11111111111111,49.55555555555556,0.12222222222222223,63.333333333333336,9.777777777777779,1020.2222222222222,82.44444444444444,9.222222222222221,17.0,3.333333333333333,,424.4662652587891,4.109027762978764,113.7116572463041,29.916561776249786,31.883241963673157,4.033426533820199,9.999253667612544,95.4650469599656,0.0
2022-05-07 15:50:00,16.8,20.8,20.6,22.1,18.3,4.531,9.569685,15.741900000000001,48.8448,16.166666666666668,13.88888888888889,49.44444444444444,0.1277777777777778,64.16666666666667,9.722222222222221,1020.2777777777778,81.55555555555556,9.277777777777779,17.0,3.1666666666666665,,423.7054819392062,4.458419958918781,111.61455653411522,29.81794422149658,31.986436481475828,3.9653036077817276,10.00020210425059,101.78351750691732,0.0
2022-05-07 16:00:00,16.7,20.7,20.5,22.1,18.2,4.526,9.214165,15.7524,48.8639,16.0,13.666666666666666,49.333333333333336,0.13333333333333336,65.0,9.666666666666666,1020.3333333333334,80.66666666666667,9.333333333333334,17.0,3.0,,421.502019144694,4.63082399466617,110.35965187352929,29.73594077428182,32.105614795684815,3.906792852083842,10.000072445869446,111.31531850179037,0.0
2022-05-07 16:10:00,17.3,20.9,20.7,22.1,18.7,4.5,9.06236,15.861500000000001,48.8776,15.833333333333334,13.444444444444445,49.22222222222222,0.1388888888888889,65.83333333333333,9.61111111111111,1020.3888888888889,79.77777777777777,9.38888888888889,17.0,2.833333333333333,,425.7019408934144,4.7342463955300005,110.2328965722639,29.713802913029987,32.21707002639771,3.8339500522613528,10.000276288986205,108.10068105061848,0.0
2022-05-07 16:20:00,17.5,20.9,20.7,22.1,18.8,4.496,9.70623,15.817599999999999,48.8797,15.666666666666666,13.222222222222221,49.111111111111114,0.14444444444444446,66.66666666666667,9.555555555555555,1020.4444444444445,78.88888888888889,9.444444444444445,17.0,2.6666666666666665,,427.53329018779186,4.523462215662002,109.94232297261556,29.750450242360433,32.25235887527466,3.8713510763645167,9.99853213151296,109.85445260365805,0.0
2022-05-07 16:30:00,15.7,20.5,20.4,22.1,17.7,4.515,8.816075000000001,16.0526,49.112,15.5,13.0,49.0,0.15000000000000002,67.5,9.5,1020.5,78.0,9.5,17.0,2.5,,426.4906311035156,4.393189178833181,111.89364692407813,29.688342739582016,32.28007380838227,3.914689085038379,9.998630108195588,109.20270131004004,0.0
2022-05-07 16:40:00,15.3,20.2,20.0,22.0,17.1,4.493,8.874179999999999,15.765899999999998,49.4166,15.333333333333334,12.777777777777779,48.888888888888886,0.15555555555555556,68.33333333333333,9.444444444444445,1020.5555555555555,77.11111111111111,9.555555555555555,17.0,2.333333333333333,,429.3061271930563,4.585307540321081,112.28424765204306,29.648600085576373,32.31689516703288,3.934252090056737,9.99873266061147,110.98031992594402,0.0
2022-05-07 16:50:00,14.8,20.0,19.8,22.0,16.6,4.514,10.016729999999999,15.8719,49.5801,15.166666666666666,12.555555555555555,48.77777777777778,0.16111111111111112,69.16666666666667,9.38888888888889,1020.6111111111111,76.22222222222223,9.61111111111111,17.0,2.1666666666666665,,429.17714263916014,4.7478252201295845,111.23796597647802,30.014555542846846,32.27416590706247,3.835231322610313,9.997987452335044,122.30108696692628,0.0
2022-05-07 17:00:00,15.0,20.0,19.8,21.9,16.8,4.506,10.53374,16.0178,49.6385,15.0,12.333333333333334,48.666666666666664,0.16666666666666669,70.0,9.333333333333334,1020.6666666666666,75.33333333333333,9.666666666666666,17.0,2.0,,429.74149917602534,4.842507094973225,113.7565005799202,30.283778378168744,31.95753473917643,3.772965639034907,9.997429688771565,115.86042625427247,0.0
2022-05-07 17:10:00,15.3,20.1,19.8,21.9,17.0,4.498,10.335899999999999,15.943700000000002,49.6442,14.833333333333332,12.11111111111111,48.55555555555556,0.17222222222222222,70.83333333333333,9.277777777777779,1020.7222222222222,74.44444444444444,9.722222222222221,17.0,1.833333333333333,,430.13621426286363,4.85522360118769,111.81818564722093,30.283234579107148,31.7481722351241,3.79757779716794,9.996827430021566,106.8673026538286,0.0
2022-05-07 17:20:00,14.9,20.0,19.7,21.8,16.8,4.514,9.6486,15.9008,49.6731,14.666666666666666,11.88888888888889,48.44444444444444,0.1777777777777778,71.66666666666667,9.222222222222221,1020.7777777777778,73.55555555555556,9.777777777777779,17.0,1.6666666666666665,,427.6500264485677,4.909278275037216,111.22252748737228,30.161578543980916,31.65183935801188,3.7326392924785616,9.996362833976745,104.45027634938558,0.0
2022-05-07 17:30:00,14.9,19.9,19.6,21.8,16.7,4.533,8.25275,15.801599999999999,49.7008,14.5,11.666666666666668,48.333333333333336,0.18333333333333335,72.5,9.166666666666666,1020.8333333333334,72.66666666666667,9.833333333333334,17.0,1.5,,427.1096379878603,4.805340688349837,109.46768453069998,30.031630999247234,31.676186183293662,3.6752554364999135,9.998391955693563,109.14045277913412,0.0
2022-05-07 17:40:00,15.2,20.0,19.7,21.8,17.0,4.501,8.350624999999999,15.753800000000002,49.747,14.333333333333332,11.444444444444445,48.22222222222222,0.18888888888888888,73.33333333333333,9.11111111111111,1020.8888888888889,71.77777777777777,9.88888888888889,17.0,1.333333333333333,,426.31840832940463,4.727176532779036,108.07490196378892,29.878925172618175,31.771014443955135,3.65856774479965,9.99911406530057,105.24620084710459,0.0
2022-05-07 17:50:00,14.9,19.9,19.6,21.8,16.7,4.518,8.566225,15.571000000000002,49.8109,14.166666666666666,11.222222222222221,48.111111111111114,0.19444444444444448,74.16666666666667,9.055555555555555,1020.9444444444445,70.88888888888889,9.944444444444445,17.0,1.1666666666666665,,426.8909063720704,4.629261114529971,109.67961984408103,29.71283997217814,31.9150053691864,3.819274012247721,9.999680352210998,110.46201044718426,0.0
2022-05-07 18:00:00,15.3,20.1,19.8,21.8,17.1,4.514,7.55185,15.5731,49.8647,14.0,11.0,48.0,0.2,75.0,9.0,1021.0,70.0,10.0,17.0,1.0,,421.3509206030835,4.505396111408869,108.12610270182293,29.544961998632044,32.091611109874286,3.834545252095155,10.001308903589926,104.27461540159632,0.0
2022-05-07 18:10:00,15.2,19.9,19.6,21.8,16.7,4.532,6.756225000000001,15.3779,49.9223,13.722222222222221,10.666666666666666,50.55555555555556,0.1888888888888889,76.05555555555556,8.61111111111111,1021.1111111111111,68.94444444444444,9.88888888888889,16.61111111111111,1.0,,427.9849470537559,4.27045950516469,106.82869849404373,29.40636412938436,32.300239944458006,3.7329755246639253,10.003852974573771,105.20343549092611,0.0
2022-05-07 18:20:00,15.3,19.8,19.5,21.8,16.7,4.517,7.662555,15.467699999999999,50.0007,13.444444444444445,10.333333333333334,53.111111111111114,0.17777777777777778,77.11111111111111,8.222222222222221,1021.2222222222222,67.88888888888889,9.777777777777779,16.22222222222222,1.0,,428.35102773030604,4.156966099092516,110.22167487710207,29.265746707916257,32.50362363815308,3.77287277340889,10.00713508605957,105.85440700531005,0.0
2022-05-07 18:30:00,15.4,19.9,19.6,21.7,16.8,4.505,8.612860000000001,15.065100000000001,49.769099999999995,13.166666666666666,10.0,55.666666666666664,0.16666666666666669,78.16666666666667,7.833333333333333,1021.3333333333334,66.83333333333333,9.666666666666666,15.833333333333334,1.0,,423.9141836021687,4.206223049163818,113.71439554850261,29.139840448879806,32.728201070170584,3.842312490510159,10.008293605919093,101.25200434054182,0.0
2022-05-07 18:40:00,15.1,19.9,19.7,21.7,16.9,4.488,7.85,14.812199999999999,49.6002,12.88888888888889,9.666666666666666,58.22222222222222,0.15555555555555556,79.22222222222223,7.444444444444445,1021.4444444444445,65.77777777777777,9.555555555555555,15.444444444444445,1.0,,429.72569818255545,4.492376223182948,116.01291415435446,29.018878526687622,33.00947352727254,3.7800580294926958,10.010036466916402,106.59214743296306,0.0
2022-05-07 18:50:00,15.2,19.9,19.6,21.8,16.9,4.517,7.75661,14.7025,49.567099999999996,12.61111111111111,9.333333333333334,60.77777777777778,0.14444444444444446,80.27777777777777,7.055555555555555,1021.5555555555555,64.72222222222223,9.444444444444445,15.055555555555555,1.0,,430.111471168255,4.183105972149951,108.71979745401502,28.93313588580147,33.22662702216477,3.7312349661582154,10.006847911193722,110.06504352465353,0.0
2022-05-07 19:00:00,15.1,19.9,19.6,21.8,16.8,4.529,7.623515,14.260200000000001,49.6813,12.333333333333334,9.0,63.333333333333336,0.13333333333333333,81.33333333333333,6.666666666666666,1021.6666666666666,63.666666666666664,9.333333333333334,14.666666666666666,1.0,,434.1156909179687,4.103238365778141,109.37036296607411,28.826223519643143,33.43131048838298,3.7571110057830808,10.008533051808675,103.88891826629637,0.0
2022-05-07 19:10:00,15.4,20.0,19.7,21.8,17.0,4.533,7.6639,14.2768,50.1275,12.055555555555555,8.666666666666666,65.88888888888889,0.12222222222222222,82.38888888888889,6.277777777777778,1021.7777777777778,62.611111111111114,9.222222222222221,14.277777777777779,1.0,,434.5290693647012,4.26839895049731,108.95517773946126,28.721515935262044,33.597771911621095,3.5693808992703757,10.010256169637044,109.57940915425618,0.0
2022-05-07 19:20:00,15.4,20.0,19.7,21.7,17.1,4.542,6.307813636363636,14.562545454545454,50.38018181818182,11.777777777777779,8.333333333333332,68.44444444444444,0.11111111111111112,83.44444444444444,5.888888888888889,1021.8888888888889,61.55555555555556,9.11111111111111,13.88888888888889,1.0,,437.81712778727217,4.072384276228435,107.34764192570401,28.629468181954053,33.69906459850041,3.679952956731202,10.01017038876893,111.7867904940329,0.0
2022-05-07 19:30:00,15.4,20.0,19.7,21.7,17.1,4.515,6.61683,14.4727,50.4639,11.5,8.0,71.0,0.1,84.5,5.5,1022.0,60.5,9.0,13.5,1.0,,437.0191778739842,3.834813614288966,107.2322219962858,28.536026134490964,33.75890510559082,3.7922725359598792,10.013690474828085,106.64467737833658,0.0
2022-05-07 19:40:00,15.4,20.0,19.7,21.7,17.0,4.5,7.38087,14.5858,50.5099,11.222222222222221,7.666666666666666,73.55555555555556,0.08888888888888889,85.55555555555556,5.111111111111111,1022.1111111111111,59.44444444444444,8.88888888888889,13.11111111111111,1.0,,434.3063323448444,3.8853166762987774,107.77479220072428,28.47974006929033,33.779706098837934,3.603639215615278,10.01340830917567,108.60891864401394,0.0
2022-05-07 19:50:00,15.0,19.9,19.5,21.7,16.7,4.529,5.248695,14.731800000000002,50.5111,10.944444444444445,7.333333333333333,76.11111111111111,0.07777777777777778,86.61111111111111,4.722222222222222,1022.2222222222222,58.388888888888886,8.777777777777779,12.722222222222221,1.0,,434.45941599528,3.695965394354136,109.54514408995203,28.431873486836754,33.7049329439799,3.3038012627760573,10.012264029184976,106.99762175242105,0.0
2022-05-07 20:00:00,14.9,19.8,19.5,21.7,16.6,4.555,5.293395,14.645199999999999,50.5358,10.666666666666668,7.0,78.66666666666667,0.06666666666666665,87.66666666666667,4.333333333333333,1022.3333333333334,57.33333333333333,8.666666666666666,12.333333333333332,1.0,,437.4741509238057,3.4652857519947204,108.7167333424024,28.389883518218994,33.64644714991252,3.289162743886312,10.009153394699098,113.33452772776286,0.0
2022-05-07 20:10:00,15.2,19.9,19.6,21.7,16.8,4.543,4.877105,14.6124,50.5338,10.38888888888889,6.666666666666666,81.22222222222223,0.05555555555555555,88.72222222222223,3.9444444444444446,1022.4444444444445,56.27777777777778,8.555555555555555,11.944444444444445,1.0,,439.47717507899495,3.3275902330875398,107.50226127624512,28.354361723707022,33.57624578892859,3.3867188086275193,10.006271491623966,109.51525088555175,0.0
2022-05-07 20:20:00,14.6,19.7,19.4,21.7,16.4,4.559,5.3247,13.929400000000001,50.5372,10.11111111111111,6.333333333333333,83.77777777777777,0.044444444444444425,89.77777777777777,3.5555555555555554,1022.5555555555555,55.22222222222222,8.444444444444445,11.555555555555555,1.0,,431.3601618448894,3.2392698662698605,107.47469522659387,28.29967985788981,33.52642506281535,3.2423162432511647,10.00582504908244,111.39296642303466,0.0
2022-05-07 20:30:00,14.3,19.5,19.2,21.6,16.1,4.535,4.6451,14.325999999999999,50.6019,9.833333333333334,6.0,86.33333333333334,0.033333333333333326,90.83333333333333,3.166666666666667,1022.6666666666666,54.166666666666664,8.333333333333334,11.166666666666668,1.0,,431.57312713973823,3.1243627316601534,109.81511337969937,28.24984435081482,33.48500503540039,3.056984599431356,10.002539470990499,110.24567488352457,0.0
2022-05-07 20:40:00,13.8,19.4,19.1,21.6,15.9,4.54,4.61579,14.388,50.5957,9.555555555555557,5.666666666666666,88.88888888888889,0.022222222222222227,91.88888888888889,2.7777777777777777,1022.7777777777778,53.111111111111114,8.222222222222221,10.777777777777779,1.0,,432.17320367571955,2.9721535633916907,111.68830231531865,28.19526270230611,33.44408336639405,3.1325932172934214,10.00183629989624,109.22131042480468,0.0
2022-05-07 20:50:00,13.9,19.3,18.9,21.6,15.6,4.518,4.606275,14.275200000000002,50.5991,9.277777777777779,5.333333333333333,91.44444444444444,0.0111111111111111,92.94444444444444,2.3888888888888884,1022.8888888888889,52.05555555555556,8.11111111111111,10.38888888888889,1.0,,435.71384963463095,2.9523478796724545,110.85165285746257,28.14603125530514,33.40630060175077,2.9732528012176678,10.000611686628373,110.20769210169223,0.0
2022-05-07 21:00:00,13.8,19.3,19.0,21.6,15.6,4.54,4.52923,14.122900000000001,50.4458,9.0,5.0,94.0,0.0,94.0,2.0,1023.0,51.0,8.0,10.0,1.0,,433.470441898039,2.8477422711337352,109.40547659275894,28.087434139251705,33.38868468602498,2.86266027212143,9.99968365351359,114.74550289154054,0.0
2022-05-07 21:10:00,13.7,19.3,18.9,21.6,15.6,4.533,4.8884099999999995,14.034200000000002,50.144,9.0,4.777777777777778,94.33333333333333,0.0,94.05555555555556,2.4444444444444446,1022.9444444444445,50.55555555555556,8.0,9.5,1.0,,436.19904744466146,2.8415288762251536,110.25347109476725,28.031577614799875,33.38120238830483,2.869965839757294,9.99859664565227,109.10772371948742,0.0
2022-05-07 21:20:00,13.7,19.1,18.8,21.5,15.3,4.533,4.875909999999999,14.0178,50.025099999999995,9.0,4.555555555555555,94.66666666666667,0.0,94.11111111111111,2.888888888888889,1022.8888888888889,50.111111111111114,8.0,9.0,1.0,,440.6422346303655,2.8772350230661488,109.77946119405456,27.987175881067913,33.370694866180415,2.815839051802953,10.000924725532531,108.77233220418296,0.0
2022-05-07 21:30:00,13.5,19.2,18.9,21.5,15.6,4.52,4.985885,14.1375,49.9807,9.0,4.333333333333333,95.0,0.0,94.16666666666667,3.333333333333333,1022.8333333333334,49.666666666666664,8.0,8.5,1.0,,436.7909220412682,2.928731122286306,111.77355207777293,27.937486550013222,33.385780105590825,2.867239100138346,10.002724676132202,109.44844593048097,0.0
2022-05-07 21:40:00,13.4,19.1,18.8,21.5,15.4,4.531,4.999885000000001,14.101400000000002,49.960899999999995,9.0,4.111111111111111,95.33333333333333,0.0,94.22222222222223,3.7777777777777777,1022.7777777777778,49.22222222222222,8.0,8.0,1.0,,435.1445346069336,2.8101199284381115,111.82083709242654,27.890349136988323,33.423067340850835,2.875414084593455,10.002877675692242,112.92361560821533,0.0
2022-05-07 21:50:00,13.6,19.1,18.7,21.5,15.4,4.545,5.107575,14.1387,49.9499,9.0,3.888888888888889,95.66666666666667,0.0,94.27777777777777,4.222222222222222,1022.7222222222222,48.77777777777778,8.0,7.5,1.0,,434.8487006983264,2.9026056445722523,107.44590835075594,27.834505457018242,33.44162232768992,3.0088191149990413,10.005467612078933,106.38403151319326,0.0
2022-05-07 22:00:00,13.6,19.1,18.7,21.4,15.3,4.57,5.2504550000000005,13.8828,49.943799999999996,9.0,3.666666666666667,96.0,0.0,94.33333333333333,4.666666666666666,1022.6666666666666,48.333333333333336,8.0,7.0,1.0,,436.65692478574556,2.901905256078742,110.29515231224102,27.768618529637656,33.4702320543925,2.8284196730454765,10.002447366714478,113.75928974151611,0.0
2022-05-07 22:10:00,13.7,19.1,18.8,21.4,15.5,4.553,5.455769999999999,13.8613,50.296800000000005,9.0,3.4444444444444446,96.33333333333333,0.0,94.38888888888889,5.111111111111111,1022.6111111111111,47.888888888888886,8.0,6.5,1.0,,437.9364853922526,2.973703897235084,109.7700733376627,27.70477147102356,33.51417736053467,2.8471408514181773,10.000132053693136,112.73534689585367,0.0
2022-05-07 22:20:00,13.9,19.2,18.8,21.4,15.6,4.574,6.0556350000000005,13.6625,50.5542,9.0,3.2222222222222223,96.66666666666667,0.0,94.44444444444444,5.555555555555555,1022.5555555555555,47.44444444444444,8.0,6.0,1.0,,432.26433540081155,2.9193583009337303,112.62353785886603,27.643605072407126,33.57029382893297,2.8630419252674435,10.001142488073132,111.85635559248794,0.0
2022-05-07 22:30:00,13.8,19.1,18.7,21.4,15.5,4.567,6.552405,13.8552,50.7238,9.0,3.0,97.0,0.0,94.5,6.0,1022.5,47.0,8.0,5.5,1.0,,435.2732136027018,3.06458311454051,111.8437945923024,27.56373432795207,33.63855605443318,2.787580500046412,9.998678852717081,107.49920813242595,0.0
2022-05-07 22:40:00,13.8,19.2,18.8,21.4,15.6,4.562,7.0268500000000005,13.865,50.8189,9.0,2.7777777777777777,97.33333333333333,0.0,94.55555555555556,6.444444444444445,1022.4444444444445,46.55555555555556,8.0,5.0,1.0,,433.3649743757577,3.058364571730296,110.48953800201416,27.50935372649646,33.69029229846809,2.76414557398017,9.998063508435024,114.67399334329073,0.0
2022-05-07 22:50:00,13.6,19.1,18.7,21.4,15.5,4.558,7.42413,13.7814,50.8476,9.0,2.555555555555556,97.66666666666667,0.0,94.61111111111111,6.888888888888888,1022.3888888888889,46.111111111111114,8.0,4.5,1.0,,435.9588540088172,3.229327197229795,111.79150876707949,27.44669243176778,33.76556224187215,2.8452689814567567,9.998373812039693,111.3650938796997,0.0
2022-05-07 23:00:00,13.6,19.1,18.7,21.4,15.5,4.562,7.461965000000001,13.741399999999999,50.7799,9.0,2.3333333333333335,98.0,0.0,94.66666666666667,7.333333333333333,1022.3333333333334,45.666666666666664,8.0,4.0,1.0,,437.3820450846354,3.28522280781956,111.68658890266204,27.399334014256794,33.85902870178223,2.89878413160642,9.99623534520467,110.69754126230876,0.0
2022-05-07 23:10:00,13.5,19.1,18.7,21.4,15.4,4.545,7.311755,13.2801,50.4416,9.0,2.111111111111111,98.33333333333333,0.0,94.72222222222223,7.777777777777778,1022.2777777777778,45.22222222222222,8.0,3.5,1.0,,431.3278399693281,3.290848744056993,110.90121517310709,27.363796113332114,33.91825091492283,2.8853894836915646,9.996698648317265,109.99888291781068,0.0
2022-05-07 23:20:00,13.5,19.0,18.6,21.4,15.3,4.553,7.408799999999999,12.9969,50.3644,9.0,1.8888888888888888,98.66666666666667,0.0,94.77777777777777,8.222222222222221,1022.2222222222222,44.77777777777778,8.0,3.0,1.0,,434.3239886649998,3.4588006937503812,114.58161547342937,27.30986855824789,33.990859521230064,2.9458642359574636,9.998626494407654,113.3222675450643,0.0
2022-05-07 23:30:00,13.4,19.0,18.6,21.3,15.3,4.568,7.3976500000000005,12.6689,50.3508,9.0,1.666666666666667,99.0,0.0,94.83333333333333,8.666666666666666,1022.1666666666666,44.333333333333336,8.0,2.500000000000001,1.0,,433.21631774902346,3.4459737022313695,112.39214241243351,27.260633316040035,34.052420450846355,2.8821883980433145,9.996432423591614,108.8607838567098,0.0
2022-05-07 23:40:00,13.4,19.0,18.6,21.3,15.3,4.563,8.280125,12.9655,50.6248,9.0,1.4444444444444446,99.33333333333333,0.0,94.88888888888889,9.11111111111111,1022.1111111111111,43.888888888888886,8.0,2.000000000000001,1.0,,437.6466564239853,3.482833511674472,111.77865929555085,27.209137121836346,34.108806959788005,2.9234049419562025,9.999988770484924,119.04844069163005,0.0
2022-05-07 23:50:00,13.1,18.9,18.5,21.3,15.1,4.557,8.763516666666668,13.279666666666666,50.92333333333333,9.0,1.2222222222222223,99.66666666666667,0.0,94.94444444444444,9.555555555555555,1022.0555555555555,43.44444444444444,8.0,1.5,1.0,,436.7955098470052,3.619229681491852,108.56072839101155,27.165548235679587,34.143003524821964,3.1016810849781242,9.997751867315156,104.91516505257027,0.0
2022-05-08 00:00:00,13.2,18.8,18.4,21.3,15.1,4.562,8.47187,13.121199999999998,51.022800000000004,9.0,1.0,100.0,0.0,95.0,10.0,1022.0,43.0,8.0,1.0,1.0,,434.62244612068963,3.575154670934893,109.51434302162988,27.11788112640381,34.168863684336344,3.0291559739907585,9.997439448038737,112.95816734313965,0.0
2022-05-08 00:10:00,13.2,18.9,18.5,21.3,15.1,4.554,9.13448,13.271,51.1154,8.944444444444445,1.0,98.94444444444444,0.0,95.05555555555556,9.555555555555555,1022.0,43.77777777777778,7.944444444444445,1.1111111111111112,1.0,,435.3816701989887,3.600493301806477,109.03616074901515,27.063587690989173,34.18951544443767,3.0056525174776714,9.998474949200949,114.22825283050538,0.0
2022-05-08 00:20:00,12.9,18.8,18.4,21.3,14.9,4.555,9.294325,13.346,51.161500000000004,8.88888888888889,1.0,97.88888888888889,0.0,95.11111111111111,9.11111111111111,1022.0,44.55555555555556,7.888888888888889,1.2222222222222223,1.0,,437.14574412027997,3.7155995591481528,107.99048625946045,27.000408000946045,34.234641768137614,2.805423948367437,9.997902178764344,102.49616978963215,0.0
2022-05-08 00:30:00,12.7,18.7,18.3,21.3,14.7,4.559,9.144275,13.407599999999999,51.1882,8.833333333333334,1.0,96.83333333333333,0.0,95.16666666666667,8.666666666666666,1022.0,45.333333333333336,7.833333333333333,1.3333333333333333,1.0,,444.11270617605624,3.686868482437511,110.63474210534392,26.95895954767863,34.27305753072103,3.0441425426801048,10.000014638900756,118.80412448883055,0.0
2022-05-08 00:40:00,12.6,18.6,18.2,21.2,14.7,4.571,8.908719999999999,13.2715,51.1916,8.777777777777779,1.0,95.77777777777777,0.0,95.22222222222223,8.222222222222221,1022.0,46.111111111111114,7.777777777777778,1.4444444444444444,1.0,,445.3633586629232,3.7612228779065404,112.13486650994942,26.925467988879216,34.30928184357884,3.0692174801385277,9.998855246453525,112.0712477013702,0.0
2022-05-08 00:50:00,12.7,18.7,18.3,21.2,14.7,4.549,8.77642,12.8963,51.212199999999996,8.722222222222221,1.0,94.72222222222223,0.0,95.27777777777777,7.777777777777778,1022.0,46.888888888888886,7.722222222222222,1.5555555555555556,1.0,,437.5741430523752,3.771384607802677,109.7237457697809,26.89468356132507,34.3404908879598,3.0182140191396076,9.998896238009134,110.7558239364624,0.0
2022-05-08 01:00:00,12.5,18.6,18.2,21.2,14.6,4.555,8.595675,12.544,51.272400000000005,8.666666666666666,1.0,93.66666666666667,0.0,95.33333333333333,7.333333333333334,1022.0,47.666666666666664,7.666666666666667,1.6666666666666665,1.0,,437.5734971706346,3.838793643726467,112.61765258681302,26.855881172086374,34.37825667188467,2.9232387466052843,9.998035625264944,103.5775113527892,0.0
2022-05-08 01:10:00,12.7,18.6,18.3,21.2,14.6,4.579,8.929365,12.3595,51.348,8.61111111111111,1.0,92.61111111111111,0.0,95.38888888888889,6.888888888888889,1022.0,48.44444444444444,7.611111111111111,1.7777777777777777,1.0,,438.71603434244787,3.728432448307673,110.32327587127686,26.826750599543253,34.41277167638143,3.2138282577196753,9.998359899520874,122.17522048950195,0.0
2022-05-08 01:20:00,12.4,18.6,18.4,21.2,14.5,4.549,8.92132,12.4593,51.4327,8.555555555555555,1.0,91.55555555555556,0.0,95.44444444444444,6.444444444444445,1022.0,49.22222222222222,7.555555555555555,1.8888888888888888,1.0,,432.9988068679283,3.950874378788942,111.01323553785767,26.787111511230467,34.44023262023926,3.11217609445254,10.000149467786153,107.20768858591714,0.0
2022-05-08 01:30:00,12.2,18.5,18.3,21.2,14.3,4.554,8.699385,12.1897,51.45889999999999,8.5,1.0,90.5,0.0,95.5,6.0,1022.0,50.0,7.5,2.0,1.0,,432.60441121419274,3.930774292568702,110.30455276316843,26.745050923029584,34.45917637507121,3.1467625510692594,9.999036671320598,107.87785713195801,0.0
2022-05-08 01:40:00,12.1,18.5,18.3,21.2,14.3,4.566,8.990075000000001,11.9271,51.3404,8.444444444444445,1.0,89.44444444444444,0.0,95.55555555555556,5.555555555555555,1022.0,50.77777777777778,7.444444444444445,2.111111111111111,1.0,,435.1364471295236,3.9273761244614924,108.31913992563884,26.712439934412636,34.48072916030884,3.0162232677141825,9.999989844957987,128.0859152730306,0.0
2022-05-08 01:50:00,12.6,18.5,18.4,21.2,14.4,4.552,9.280175,11.657399999999999,51.4436,8.38888888888889,1.0,88.38888888888889,0.0,95.61111111111111,5.111111111111112,1022.0,51.55555555555556,7.388888888888889,2.2222222222222223,1.0,,434.89803491000475,3.918908821519486,109.82103112064513,26.674155630570294,34.48852295286669,3.186950655100776,10.001811103768688,90.10914500794124,0.0
2022-05-08 02:00:00,12.3,18.5,18.4,21.2,14.4,4.545,9.4648,11.7661,51.611900000000006,8.333333333333334,1.0,87.33333333333333,0.0,95.66666666666667,4.666666666666667,1022.0,52.333333333333336,7.333333333333333,2.333333333333333,1.0,,435.9733457438151,3.99949569389645,111.66742139999477,26.649234199523924,34.4999313545227,3.112261776924133,10.000056964556377,120.725265083313,0.0
2022-05-08 02:10:00,12.4,18.5,18.4,21.1,14.4,4.568,9.80313,11.8478,51.7081,8.277777777777779,1.0,86.27777777777777,0.0,95.72222222222223,4.222222222222222,1022.0,53.111111111111114,7.277777777777778,2.4444444444444446,1.0,,435.7363428611317,4.0635458677906104,112.81118274343889,26.623375476201375,34.514062862396244,3.230013040701548,10.000730101267497,116.0427723312378,0.0
2022-05-08 02:20:00,12.5,18.5,18.3,21.2,14.4,4.556,9.445350000000001,11.7021,51.7426,8.222222222222221,1.0,85.22222222222223,0.0,95.77777777777777,3.7777777777777777,1022.0,53.888888888888886,7.222222222222222,2.5555555555555554,1.0,,435.16212758382164,3.917381416417785,107.7315278677213,26.584775530028214,34.49350256435206,3.257979098063349,10.000675490410602,90.67041472575703,0.0
2022-05-08 02:30:00,12.4,18.5,18.3,21.2,14.4,4.566,9.56416,11.6042,51.7374,8.166666666666666,1.0,84.16666666666667,0.0,95.83333333333333,3.333333333333334,1022.0,54.666666666666664,7.166666666666667,2.6666666666666665,1.0,,435.3001467614887,3.8609226305538655,114.05899238155386,26.552239685058595,34.49421258926392,3.2203471692403154,9.9998584318161,126.99708786010743,0.0
2022-05-08 02:40:00,12.3,18.4,18.2,21.1,14.3,4.554,9.549225,11.349599999999999,51.759,8.11111111111111,1.0,83.11111111111111,0.0,95.88888888888889,2.8888888888888893,1022.0,55.44444444444444,7.111111111111111,2.7777777777777777,1.0,,438.7274537360531,3.83315579481044,112.40168685029455,26.506630713144936,34.50426385879517,3.40725406686465,9.998157760302226,92.59020303090414,0.0
