,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-08 02:50:00,12.3,18.4,18.2,21.1,14.3,4.557,9.444495,11.2576,51.817499999999995,8.055555555555555,1.0,82.05555555555556,0.0,95.94444444444444,2.4444444444444446,1022.0,56.22222222222222,7.055555555555555,2.888888888888889,1.0,,435.58553517659504,3.9748686106999713,110.82029392242433,26.472913090387983,34.489701379140214,3.2815872573852536,9.997673052151999,104.13056124369302,0.0
2022-05-08 03:00:00,11.9,18.4,18.1,21.1,14.2,4.555,9.58248,11.189400000000001,51.8768,8.0,1.0,81.0,0.0,96.0,2.0,1022.0,57.0,7.0,3.0,1.0,,430.75270483959684,3.947021846333466,110.21825764629128,26.444920992095614,34.50275751113892,3.1998644289683775,9.997726785003161,121.05022397338367,0.0
2022-05-08 03:10:00,11.8,18.3,18.1,21.1,14.1,4.567,9.569939999999999,11.3783,51.9221,8.055555555555555,1.0555555555555556,79.61111111111111,0.0,96.0,2.0,1022.0,58.111111111111114,7.055555555555555,3.0555555555555554,1.0555555555555556,,435.567220539663,3.8711222294225536,107.5555628161242,26.41603731473287,34.48610211690267,3.2379919489224753,10.00005548318227,101.24665794372558,0.0
2022-05-08 03:20:00,11.9,18.3,18.0,21.1,14.1,4.564,9.373165,11.8072,51.9187,8.11111111111111,1.1111111111111112,78.22222222222223,0.0,96.0,2.0,1022.0,59.22222222222222,7.111111111111111,3.111111111111111,1.1111111111111112,,433.7772500610352,3.8749663253625237,112.75812508900961,26.395117883682254,34.47494229634603,3.12985897620519,9.999406755765278,116.51611865997316,0.0
2022-05-08 03:30:00,11.9,18.3,18.0,21.1,13.9,4.554,9.768445,11.6777,51.9163,8.166666666666666,1.1666666666666667,76.83333333333333,0.0,96.0,2.0,1022.0,60.333333333333336,7.166666666666667,3.1666666666666665,1.1666666666666667,,437.8990261419888,3.8433258849146674,112.88467274703548,26.3721519556723,34.477610734199565,3.161534302990293,9.999581456731578,100.79354524476932,0.0
2022-05-08 03:40:00,11.9,18.3,17.9,21.1,14.0,4.542,9.842645000000001,11.6717,51.8463,8.222222222222221,1.2222222222222223,75.44444444444444,0.0,96.0,2.0,1022.0,61.44444444444444,7.222222222222222,3.2222222222222223,1.2222222222222223,,439.6153454589844,3.871494237911903,111.30414111013465,26.347946405410767,34.491033477783205,3.40038302898407,10.001336255073548,124.01346094767253,0.0
2022-05-08 03:50:00,11.6,18.2,17.9,21.0,13.8,4.552,9.465914999999999,11.560599999999999,51.4855,8.277777777777779,1.2777777777777777,74.05555555555556,0.0,96.0,2.0,1022.0,62.55555555555556,7.277777777777778,3.2777777777777777,1.2777777777777777,,442.35139114906053,3.816806914011637,111.05630828857423,26.32333597501119,34.4966372235616,3.209042003552119,9.999849068323773,104.57849890391033,0.0
2022-05-08 04:00:00,11.7,18.1,17.8,21.0,13.8,4.532,9.268375,11.7515,51.310900000000004,8.333333333333334,1.3333333333333333,72.66666666666667,0.0,96.0,2.0,1022.0,63.666666666666664,7.333333333333333,3.3333333333333335,1.3333333333333333,,438.68930855586615,3.66160688145686,110.0847767945198,26.300951789220175,34.51213096618652,3.15367676059405,10.001232878367105,117.00835624694824,0.0
2022-05-08 04:10:00,11.9,18.1,17.8,21.0,13.8,4.542,9.393305000000002,11.9895,51.415,8.38888888888889,1.3888888888888888,71.27777777777777,0.0,96.0,2.0,1022.0,64.77777777777777,7.388888888888889,3.388888888888889,1.3888888888888888,,441.71442749023436,3.6562785559454882,111.22790014601023,26.283382942533233,34.553478970657935,3.216845654164507,10.007763768102302,121.13970009016859,0.0
2022-05-08 04:20:00,11.8,18.2,17.8,21.0,13.9,4.547,8.378395000000001,11.5775,51.657399999999996,8.444444444444445,1.4444444444444444,69.88888888888889,0.0,96.0,2.0,1022.0,65.88888888888889,7.444444444444445,3.4444444444444446,1.4444444444444444,,440.5444442889334,3.60384863615036,109.26012556711832,26.263323160807296,34.55712582906087,3.260250868797302,10.006785044670107,90.57248608907064,0.0
2022-05-08 04:30:00,11.3,18.1,17.8,21.0,13.6,4.554,8.523625,11.444700000000001,51.782500000000006,8.5,1.5,68.5,0.0,96.0,2.0,1022.0,67.0,7.5,3.5,1.5,,444.78557568429534,3.485170542870538,113.02397439881233,26.258856563568116,34.56276089350383,3.0536587019761403,10.003821563720702,126.77982560475667,0.0
2022-05-08 04:40:00,10.9,17.9,17.6,21.0,13.3,4.544,8.586745,11.5495,51.84439999999999,8.555555555555555,1.5555555555555556,67.11111111111111,0.0,96.0,2.0,1022.0,68.11111111111111,7.555555555555555,3.5555555555555554,1.5555555555555556,,446.28717926025394,3.463173771530895,107.05928836800959,26.24971577644348,34.56620019276937,3.04089103380839,10.002675530115763,106.56170590718587,0.0
2022-05-08 04:50:00,10.8,17.8,17.5,21.0,13.1,4.566,8.81583,11.922,51.8371,8.61111111111111,1.6111111111111112,65.72222222222223,0.0,96.0,2.0,1022.0,69.22222222222223,7.611111111111111,3.611111111111111,1.6111111111111112,,445.1856176301802,3.437840146358404,113.57591180359577,26.23566811243693,34.53942008972168,3.01100572903951,10.002031987508138,98.09164489746094,0.0
2022-05-08 05:00:00,11.0,17.8,17.5,20.9,13.2,4.559,8.74052,12.3079,51.7909,8.666666666666666,1.6666666666666665,64.33333333333334,0.0,96.0,2.0,1022.0,70.33333333333333,7.666666666666667,3.6666666666666665,1.6666666666666665,,445.43435068766274,3.330982170899709,109.24392959594726,26.229783035914103,34.54343420028687,2.9883799242973326,10.000642312367756,122.19959133148193,0.0
2022-05-08 05:10:00,11.0,17.8,17.4,20.9,13.2,4.55,8.72316,12.6012,51.712900000000005,8.722222222222221,1.7222222222222223,62.94444444444444,0.0,96.0,2.0,1022.0,71.44444444444444,7.722222222222222,3.7222222222222223,1.7222222222222223,,442.2834715849778,3.3801247427153727,108.73660364614368,26.22335820198059,34.53708454767863,3.0017617003122963,9.99929515838623,96.18328281402589,0.0
2022-05-08 05:20:00,10.8,17.7,17.4,20.9,13.1,4.56,8.731605,12.922900000000002,51.626599999999996,8.777777777777779,1.7777777777777777,61.55555555555556,0.0,96.0,2.0,1022.0,72.55555555555556,7.777777777777778,3.7777777777777777,1.7777777777777777,,439.5475629995061,3.4767075311868205,110.19548206350899,26.23071648279826,34.520755437215165,2.9022253040472665,10.00215032895406,100.78208271026611,0.0
2022-05-08 05:30:00,11.1,17.8,17.4,20.9,13.2,4.549,8.341125,13.127699999999999,51.5087,8.833333333333334,1.8333333333333333,60.16666666666667,0.0,96.0,2.0,1022.0,73.66666666666666,7.833333333333333,3.833333333333333,1.8333333333333333,,434.3581033325196,3.32109878024139,107.57250331792454,26.257686640421547,34.51073813120524,2.8633767584959666,10.00017029285431,110.12179724375407,0.0
2022-05-08 05:40:00,11.1,17.8,17.4,20.9,13.3,4.572,8.263575,13.2942,51.4107,8.88888888888889,1.8888888888888888,58.77777777777778,0.0,96.0,2.0,1022.0,74.77777777777777,7.888888888888889,3.888888888888889,1.8888888888888888,,433.46626242802057,3.2250231699148815,108.52583839416505,26.287094618479408,34.47709108988444,2.920458082755407,10.000365551312765,99.04962229410808,0.0
2022-05-08 05:50:00,11.0,17.8,17.4,20.9,13.3,4.565,8.53342,13.4643,51.3378,8.944444444444445,1.9444444444444444,57.388888888888886,0.0,96.0,2.0,1022.0,75.88888888888889,7.944444444444445,3.9444444444444446,1.9444444444444444,,438.10569844563804,3.188811462747175,111.23613022130762,26.319271151224775,34.43851851145426,2.900259031454722,10.001909351348877,107.0177988688151,0.0
2022-05-08 06:00:00,11.0,17.8,17.4,20.9,13.2,4.556,8.720855,13.7957,51.25410000000001,9.0,2.0,56.0,0.0,96.0,2.0,1022.0,77.0,8.0,4.0,2.0,,441.7672775730942,3.2692439023316915,113.22659685016352,26.35448348217323,34.40462881734462,2.9424347233707135,10.0025430767914,111.44908714607114,0.0
2022-05-08 06:10:00,11.0,17.8,17.4,20.8,13.2,4.541,8.417584999999999,13.919900000000002,50.8632,9.166666666666666,2.2222222222222223,53.77777777777778,0.0,95.5,2.4444444444444446,1022.0,77.11111111111111,8.11111111111111,4.166666666666667,2.0555555555555554,,439.60316627590134,3.230351636477109,111.58897219361559,26.388266156514486,34.36144030253092,2.8010227131843566,10.003872771263122,105.33313627878825,0.0
2022-05-08 06:20:00,11.0,17.8,17.4,20.8,13.3,4.544,8.746281818181819,14.122363636363637,50.40781818181818,9.333333333333334,2.4444444444444446,51.55555555555556,0.0,95.0,2.888888888888889,1022.0,77.22222222222223,8.222222222222221,4.333333333333333,2.111111111111111,,434.8348453776042,3.1155192156632743,115.31307449340821,26.45770804723104,34.326449432373046,2.9782858351866404,10.00468792438507,102.05845390319824,0.0
2022-05-08 06:30:00,11.0,17.8,17.4,20.8,13.3,4.532,8.5696,14.396899999999999,50.1366,9.5,2.6666666666666665,49.333333333333336,0.0,94.5,3.333333333333333,1022.0,77.33333333333333,8.333333333333334,4.5,2.1666666666666665,,442.01336696931685,3.383567734411207,113.8648395900403,26.55517500241597,34.29384759267171,2.967117483218511,10.007110719680785,113.9803804397583,0.0
2022-05-08 06:40:00,11.0,17.8,17.4,20.9,13.2,4.537,8.577515,14.278899999999998,49.8596,9.666666666666666,2.888888888888889,47.111111111111114,0.0,94.0,3.7777777777777777,1022.0,77.44444444444444,8.444444444444445,4.666666666666667,2.2222222222222223,,442.5561788835197,3.3948432694047184,111.59438063993294,26.638659528096518,34.22730047861735,2.884430125554403,10.005687155723573,109.47250261942546,0.0
2022-05-08 06:50:00,10.9,17.8,17.4,20.9,13.2,4.536,8.44795,14.5949,49.8098,9.833333333333334,3.111111111111111,44.888888888888886,0.0,93.5,4.222222222222222,1022.0,77.55555555555556,8.555555555555555,4.833333333333333,2.2777777777777777,,444.7077328491211,3.340073597431183,110.17579331715902,26.714015413920084,34.17645111719767,2.992951887845993,10.005032812754314,109.96565615336101,0.0
2022-05-08 07:00:00,11.2,17.8,17.4,20.8,13.3,4.564,8.073364999999999,14.5559,49.714800000000004,10.0,3.333333333333333,42.66666666666667,0.0,93.0,4.666666666666666,1022.0,77.66666666666667,8.666666666666666,5.0,2.3333333333333335,,441.1505776872306,3.385366427218173,111.97302247214452,26.786661090850828,34.11449622472127,2.9769056491057078,10.004235571225484,109.48804529825847,0.0
2022-05-08 07:10:00,11.6,17.9,17.5,20.8,13.5,4.552,7.552665,14.5691,49.6649,10.166666666666666,3.5555555555555554,40.44444444444444,0.0,92.5,5.111111111111111,1022.0,77.77777777777777,8.777777777777779,5.166666666666667,2.388888888888889,,442.85603759765627,3.2125500418506774,110.65359672955874,26.875372217887087,34.019526033974735,2.766704647957953,10.00336086583268,105.41853587020292,0.0
2022-05-08 07:20:00,11.8,18.0,17.6,20.8,13.8,4.527,7.32055,14.6437,49.6363,10.333333333333334,3.7777777777777777,38.22222222222223,0.0,92.0,5.555555555555555,1022.0,77.88888888888889,8.88888888888889,5.333333333333334,2.4444444444444446,,441.3099076895878,3.1905466822513753,109.02813784173652,26.98557529449463,33.915490735371904,2.862509274482727,10.00456060886383,113.71715385437012,0.0
2022-05-08 07:30:00,11.9,18.1,17.7,20.8,14.0,4.546,7.3095349999999994,14.553299999999998,49.6151,10.5,4.0,36.0,0.0,91.5,6.0,1022.0,78.0,9.0,5.5,2.5,,439.5072795683762,3.3183724289964145,109.12252538670255,27.088486674574558,33.806148320390875,2.7828302209038553,10.004625103330351,111.39369667678584,0.0
2022-05-08 07:40:00,12.0,18.2,17.7,20.9,14.0,4.543,7.022885,14.9897,49.646300000000004,10.666666666666666,4.222222222222222,33.77777777777778,0.0,91.0,6.444444444444445,1022.0,78.11111111111111,9.11111111111111,5.666666666666667,2.5555555555555554,,436.35879404703775,3.250125451747981,109.96868219343283,27.213762582143147,33.67874043782552,2.885208268165589,10.003205224672953,106.73634001413981,0.0
2022-05-08 07:50:00,12.0,18.2,17.8,20.9,14.1,4.53,7.1196600000000005,15.2256,49.4273,10.833333333333334,4.444444444444445,31.555555555555557,0.0,90.5,6.888888888888888,1022.0,78.22222222222223,9.222222222222221,5.833333333333334,2.611111111111111,,436.0046221432741,3.201669946248922,109.50222251504154,27.347110822760992,33.52231003276638,2.9092549658929063,10.001644886803756,107.76824887676969,0.0
2022-05-08 08:00:00,12.2,18.3,17.9,20.9,14.3,4.53,6.944419999999999,15.2182,49.1284,11.0,4.666666666666666,29.333333333333336,0.0,90.0,7.333333333333333,1022.0,78.33333333333333,9.333333333333334,6.0,2.6666666666666665,,438.23092819389257,3.1138432939847314,110.28700092315675,27.511516049702966,33.36366699854533,2.7957709952195486,10.001525274912517,106.34188472747803,0.0
2022-05-08 08:10:00,12.6,18.4,17.9,20.9,14.5,4.556,6.805225,15.378,49.036,11.166666666666668,4.888888888888889,27.111111111111114,0.0,89.5,7.777777777777778,1022.0,78.44444444444444,9.444444444444445,6.166666666666667,2.7222222222222223,,440.0596068318685,3.0353320024377206,108.20866023801814,27.66033663113912,33.18017868677775,2.6897991605599723,10.000774485270181,108.49083263397218,0.0
2022-05-08 08:20:00,12.6,18.4,18.0,20.9,14.7,4.523,6.358115,16.374699999999997,49.0506,11.333333333333334,5.111111111111111,24.888888888888893,0.0,89.0,8.222222222222221,1022.0,78.55555555555556,9.555555555555555,6.333333333333334,2.7777777777777777,,436.83238629571326,3.0016710080602076,111.1350141443371,27.788502019819667,33.01706902696787,2.7494379610898063,10.001496600713887,104.63483536225199,0.0
2022-05-08 08:30:00,12.7,18.5,18.1,20.9,14.7,4.542,6.085015,18.4752,49.0538,11.5,5.333333333333333,22.66666666666667,0.0,88.5,8.666666666666666,1022.0,78.66666666666667,9.666666666666666,6.5,2.833333333333333,,437.812478462307,2.9012987530231475,111.87083511352539,27.903724330266318,32.81727142333985,2.395134765704473,10.001642564137777,118.58289394378662,0.0
2022-05-08 08:40:00,12.8,18.5,18.1,20.9,14.7,4.545,5.494955,18.2332,46.5034,11.666666666666668,5.555555555555555,20.44444444444445,0.0,88.0,9.11111111111111,1022.0,78.77777777777777,9.777777777777779,6.666666666666667,2.888888888888889,,443.35092864990236,2.8851616084777705,113.20788301737295,28.042987987382816,32.68324295669306,2.5334431338440524,9.994563885673148,126.77963817679817,0.0
2022-05-08 08:50:00,12.8,18.6,18.2,21.0,14.8,4.544,5.5287999999999995,19.9926,46.4553,11.833333333333334,5.777777777777778,18.22222222222223,0.0,87.5,9.555555555555555,1022.0,78.88888888888889,9.88888888888889,6.833333333333334,2.9444444444444446,,444.200833551316,2.83792351063362,112.76195375323968,28.230766061147058,32.56048905054728,2.5229428629080455,9.991725708643596,130.5845002492269,0.0
2022-05-08 09:00:00,13.0,18.6,18.2,21.0,14.8,4.547,5.325595,18.8214,45.3153,12.0,6.0,16.0,0.0,87.0,10.0,1022.0,79.0,10.0,7.0,3.0,,442.0149439493815,2.8521457755565645,113.9575703303019,28.4269774953394,32.41552668118086,2.4349670212092946,9.991713202690168,126.21763381541102,0.0
2022-05-08 09:10:00,13.1,18.6,18.3,21.0,14.9,4.557,5.08169,18.204900000000002,45.957499999999996,12.222222222222221,6.222222222222222,18.166666666666668,0.005555555555555556,85.94444444444444,10.0,1021.9444444444445,78.38888888888889,10.0,7.277777777777778,3.0555555555555554,,438.08214952140014,2.746648920912527,110.88068255516096,28.611248604456584,32.26869541168213,2.2726885338624316,9.990242891311645,176.96912897745767,0.0
2022-05-08 09:20:00,13.3,18.7,18.3,21.0,15.1,4.535,5.23725,17.871199999999998,47.068599999999996,12.444444444444445,6.444444444444445,20.333333333333332,0.011111111111111112,84.88888888888889,10.0,1021.8888888888889,77.77777777777777,10.0,7.555555555555555,3.111111111111111,,435.53133299027365,2.729058236132907,109.46642711035949,28.789835319519046,32.07647885322571,2.254520845015844,9.99111779530843,176.4704161198934,0.0
2022-05-08 09:30:00,13.8,18.9,18.5,21.0,15.5,4.535,4.97973,17.7422,47.852,12.666666666666666,6.666666666666667,22.5,0.01666666666666667,83.83333333333333,10.0,1021.8333333333334,77.16666666666667,10.0,7.833333333333333,3.1666666666666665,,439.4116469319662,2.761911358658203,106.85384188765185,28.977346257485976,31.83918935723644,2.2930497124970284,9.992039534798085,190.96269426231177,0.0
2022-05-08 09:40:00,13.8,18.8,18.5,21.0,15.4,4.544,4.73676,17.9721,48.3121,12.88888888888889,6.888888888888889,24.666666666666664,0.022222222222222223,82.77777777777777,10.0,1021.7777777777778,76.55555555555556,10.0,8.11111111111111,3.2222222222222223,,439.9632620379569,2.7549096274375917,107.10632016499838,29.181265275361106,31.576633577763708,2.2000189580259426,9.9887016639032,202.00787472208992,0.0
2022-05-08 09:50:00,13.9,19.0,18.6,21.1,15.7,4.548,4.3995049999999996,18.1792,48.5523,13.11111111111111,7.111111111111111,26.833333333333336,0.02777777777777778,81.72222222222223,10.0,1021.7222222222222,75.94444444444444,10.0,8.38888888888889,3.2777777777777777,,439.12032021007315,2.6218371775123357,111.1346444674131,29.36405887285868,31.310594081878662,2.092842635512352,9.987651068369548,177.42227851867676,0.0
2022-05-08 10:00:00,14.1,19.1,18.7,21.1,15.8,4.54,4.322325,18.5893,48.6779,13.333333333333334,7.333333333333333,29.0,0.03333333333333334,80.66666666666667,10.0,1021.6666666666666,75.33333333333333,10.0,8.666666666666666,3.3333333333333335,,441.4820274861653,2.651924856699119,110.6297572007691,29.559516233954923,31.065871645244744,2.063323254735092,9.986916737061382,144.56534927222248,0.0
2022-05-08 10:10:00,14.0,19.0,18.7,21.1,15.7,4.546,4.04969,19.3463,48.6113,13.555555555555555,7.555555555555555,31.166666666666664,0.038888888888888896,79.61111111111111,10.0,1021.6111111111111,74.72222222222223,10.0,8.944444444444445,3.388888888888889,,436.6328234863281,2.578141049375642,109.89303497659284,29.751994596908652,30.83677255349081,2.1028149959786995,9.9875435735098,126.97123676779492,0.0
2022-05-08 10:20:00,14.3,19.2,18.8,21.1,16.1,4.552,3.686015,19.594,48.3837,13.777777777777779,7.777777777777778,33.33333333333333,0.044444444444444446,78.55555555555556,10.0,1021.5555555555555,74.11111111111111,10.0,9.222222222222221,3.4444444444444446,,434.46430369059243,2.5242595384282582,115.25885392593125,29.932673683166502,30.630187257130938,2.056627169251442,9.988107552528382,126.04502435048421,0.0
2022-05-08 10:30:00,14.3,19.2,18.8,21.1,16.0,4.557,3.779645,20.738999999999997,48.2105,14.0,8.0,35.5,0.05,77.5,10.0,1021.5,73.5,10.0,9.5,3.5,,438.2655522980087,2.442086382046931,116.76739890685863,30.098808515788427,30.470845609779566,2.0139774347947594,9.98719257443329,114.6389265412711,0.0
2022-05-08 10:40:00,15.1,19.4,19.0,21.2,16.5,4.558,3.59688,20.875300000000003,47.9745,14.222222222222221,8.222222222222221,37.66666666666667,0.05555555555555556,76.44444444444444,10.0,1021.4444444444445,72.88888888888889,10.0,9.777777777777779,3.5555555555555554,,438.3102379108297,2.390311264793078,114.1629788462321,30.21089803059896,30.349948472976685,2.025160428484281,9.988517950375876,113.47545356750489,0.0
2022-05-08 10:50:00,15.3,19.6,19.2,21.3,16.8,4.555,3.73514,21.0182,47.4871,14.444444444444445,8.444444444444445,39.83333333333333,0.061111111111111116,75.38888888888889,10.0,1021.3888888888889,72.27777777777777,10.0,10.055555555555555,3.611111111111111,,436.09270131429037,2.4777741849624504,111.0313056816489,30.1675115776062,30.31723776817322,1.863417695760727,9.988612917264302,123.97407840728758,0.0
2022-05-08 11:00:00,15.9,19.9,19.4,21.3,17.3,4.548,3.6384700000000003,21.618299999999998,47.1948,14.666666666666666,8.666666666666666,42.0,0.06666666666666668,74.33333333333333,10.0,1021.3333333333334,71.66666666666667,10.0,10.333333333333332,3.6666666666666665,,435.123689052538,2.4613679852458716,110.72872166757529,30.071288262716404,30.413201426000548,1.8768930011075704,9.991764239248683,101.89511124188782,0.0
2022-05-08 11:10:00,15.4,19.7,19.4,21.4,17.0,4.546,3.19852,21.1735,46.8467,14.88888888888889,8.88888888888889,44.166666666666664,0.07222222222222223,73.27777777777777,10.0,1021.2777777777778,71.05555555555556,10.0,10.61111111111111,3.7222222222222223,,435.98849096890154,2.553176904580014,114.63251986358125,29.94774674097697,30.627867374420163,1.9774365254243214,9.996201882362366,64.40016454060873,0.0
2022-05-08 11:20:00,15.3,19.8,19.4,21.4,17.0,4.553,2.87007,21.106299999999997,46.8948,15.11111111111111,9.11111111111111,46.33333333333333,0.07777777777777779,72.22222222222223,10.0,1021.2222222222222,70.44444444444444,10.0,10.88888888888889,3.7777777777777777,,436.77438669840495,2.3920264266069324,108.15396041589943,29.837947570248378,30.841379906128015,1.9983523787598791,10.002629049983833,60.381566674592065,0.0
2022-05-08 11:30:00,15.0,19.6,19.4,21.4,16.7,4.546,2.654725,21.056800000000003,47.1934,15.333333333333332,9.333333333333332,48.5,0.08333333333333334,71.16666666666667,10.0,1021.1666666666666,69.83333333333333,10.0,11.166666666666666,3.833333333333333,,433.25514606344285,2.3165782351682416,108.34526298695364,29.743755102157593,31.077332264582317,1.9514299196004867,10.002262393633526,60.20649071375529,0.0
2022-05-08 11:40:00,15.4,19.7,19.4,21.4,16.9,4.544,2.3939399999999997,21.169400000000003,47.331399999999995,15.555555555555555,9.555555555555555,50.666666666666664,0.08888888888888889,70.11111111111111,10.0,1021.1111111111111,69.22222222222223,10.0,11.444444444444443,3.888888888888889,,430.40149841659365,2.2836851227923303,107.55801842123776,29.665986970496242,31.254142764192977,1.9497388499548471,10.001739823327325,65.26858427540245,0.0
2022-05-08 11:50:00,15.4,19.7,19.5,21.4,16.9,4.539,2.24967,20.9635,47.2693,15.777777777777779,9.777777777777779,52.833333333333336,0.09444444444444446,69.05555555555556,10.0,1021.0555555555555,68.61111111111111,10.0,11.722222222222221,3.9444444444444446,,431.9809911863831,2.0776022181908287,109.38490217844647,29.615480079650883,31.357958733240764,1.8822766202688217,10.001424132982889,78.22648557027182,0.0
2022-05-08 12:00:00,15.5,19.8,19.5,21.4,17.0,4.542,2.24741,20.3441,47.2585,16.0,10.0,55.0,0.1,68.0,10.0,1021.0,68.0,10.0,12.0,4.0,,432.69850564189346,2.098367800470126,107.37729935382045,29.569457846469568,31.424470542793063,1.8136986935855262,10.000615402284215,83.17994949820263,0.0
2022-05-08 12:10:00,16.2,20.0,19.6,21.4,17.5,4.544,2.392045,19.6679,47.4053,16.055555555555557,10.277777777777779,54.888888888888886,0.09444444444444446,67.83333333333333,9.944444444444445,1020.9444444444445,67.33333333333333,10.055555555555555,12.277777777777779,4.0,,427.4445576985677,1.9374287455533186,110.72856219297076,29.629473841985067,31.449267791112266,1.8937852702538174,10.001469610532125,98.45548973083496,0.0
2022-05-08 12:20:00,16.6,20.1,19.8,21.4,17.7,4.55,2.5283100000000003,19.4122,47.7174,16.11111111111111,10.555555555555555,54.77777777777778,0.08888888888888889,67.66666666666667,9.88888888888889,1020.8888888888889,66.66666666666667,10.11111111111111,12.555555555555555,4.0,,431.9872174703663,2.030008629035142,110.54771053615937,29.83815017382304,31.322146908442182,1.8145756473143895,10.002394121487935,128.25098786671956,0.0
2022-05-08 12:30:00,17.1,20.4,20.0,21.5,18.3,4.555,2.4606,19.8395,48.0069,16.166666666666668,10.833333333333334,54.666666666666664,0.08333333333333334,67.5,9.833333333333334,1020.8333333333334,66.0,10.166666666666666,12.833333333333334,4.0,,430.5026004414175,2.0549225754151914,104.9534557667964,30.01367229508572,31.10142495905767,1.9063048683066186,9.998653093582945,179.97774848416856,0.0
2022-05-08 12:40:00,17.9,20.6,20.2,21.5,18.8,4.538,2.87864,19.6286,47.9969,16.22222222222222,11.11111111111111,54.55555555555556,0.07777777777777778,67.33333333333333,9.777777777777779,1020.7777777777778,65.33333333333333,10.222222222222221,13.11111111111111,4.0,,429.9529857381185,2.1233037153879804,111.01223508199057,30.241870953241982,30.879612563451133,1.7262329578399658,9.990127275784811,178.52695154825847,0.0
2022-05-08 12:50:00,18.2,20.9,20.4,21.6,19.2,4.538,3.21513,19.8124,47.8934,16.27777777777778,11.38888888888889,54.44444444444444,0.07222222222222223,67.16666666666667,9.722222222222221,1020.7222222222222,64.66666666666667,10.277777777777779,13.38888888888889,4.0,,428.2673030037716,2.208305507844451,109.98503905862064,30.538268930612368,30.562400256766647,1.6636405240414571,9.984966415394851,178.28358453886105,0.0
2022-05-08 13:00:00,17.8,20.8,20.5,21.7,18.9,4.541,3.0411349999999997,19.781399999999998,47.7719,16.333333333333332,11.666666666666666,54.333333333333336,0.06666666666666667,67.0,9.666666666666666,1020.6666666666666,64.0,10.333333333333334,13.666666666666666,4.0,,430.7250388590495,2.3372338730366216,109.88545531709315,30.84217926979065,30.204431397120157,1.707108957568804,9.983045902252197,172.43202677408857,0.0
2022-05-08 13:10:00,18.1,21.0,20.7,21.7,19.3,4.55,3.107615,19.7554,47.7073,16.38888888888889,11.944444444444445,54.22222222222222,0.06111111111111111,66.83333333333333,9.61111111111111,1020.6111111111111,63.333333333333336,10.38888888888889,13.944444444444445,4.0,,429.31884482197376,2.377356329738757,110.62699849812998,31.183574698766073,29.81274423281352,1.7197430992126463,9.983837067286174,155.96933209737142,0.0
2022-05-08 13:20:00,18.0,20.9,20.7,21.8,19.2,4.562,3.161705,19.9512,47.4399,16.444444444444443,12.222222222222221,54.111111111111114,0.05555555555555556,66.66666666666667,9.555555555555555,1020.5555555555555,62.666666666666664,10.444444444444445,14.222222222222221,4.0,,426.5209097605738,2.450161568758178,110.59757965863761,31.529509242323577,29.36739230473836,1.646850258242237,9.983838159608059,128.37815096578964,0.0
2022-05-08 13:30:00,18.1,21.0,20.8,21.8,19.3,4.551,3.4227350000000003,20.0382,47.4555,16.5,12.5,54.0,0.05,66.5,9.5,1020.5,62.0,10.5,14.5,4.0,,421.9033545939128,2.4648381711736236,106.83424250284831,31.417598972320558,29.094759705861406,1.6503759648402532,9.987129766146342,104.63455645243327,0.0
2022-05-08 13:40:00,18.2,21.0,20.8,21.8,19.3,4.534,3.5111649999999996,20.1938,47.5497,16.555555555555557,12.777777777777779,53.888888888888886,0.044444444444444446,66.33333333333333,9.444444444444445,1020.4444444444445,61.333333333333336,10.555555555555555,14.777777777777779,4.0,,429.0940228587184,2.562613234122594,106.78911904652914,31.263477686793426,29.081451368279794,1.7173911867897367,9.99043000012799,110.64366779139785,0.0
2022-05-08 13:50:00,18.6,21.2,20.9,21.8,19.6,4.55,3.229845,20.0834,47.5409,16.61111111111111,13.055555555555555,53.77777777777778,0.03888888888888889,66.16666666666667,9.38888888888889,1020.3888888888889,60.666666666666664,10.61111111111111,15.055555555555555,4.0,,428.867476483926,2.565685073298923,108.32138244973737,31.121695144059224,29.19886010868302,1.677314326805495,9.992896505626824,111.54933238316103,0.0
2022-05-08 14:00:00,18.4,21.2,20.9,21.8,19.6,4.553,2.768275,20.2495,47.5291,16.666666666666668,13.333333333333332,53.666666666666664,0.033333333333333326,66.0,9.333333333333334,1020.3333333333334,60.0,10.666666666666666,15.333333333333332,4.0,,430.217009379069,2.617445289293925,112.80963044484456,31.020803769429524,29.366611496607465,1.7858996643622718,9.993653070131938,108.11024002075196,0.0
2022-05-08 14:10:00,18.3,21.2,21.0,21.9,19.5,4.554,3.0099150000000003,20.3034,47.5327,16.72222222222222,13.61111111111111,53.55555555555556,0.027777777777777776,65.83333333333333,9.277777777777779,1020.2777777777778,59.33333333333333,10.722222222222221,15.61111111111111,4.0,,431.2524720255534,2.574267679449529,109.34372102855961,30.955180397242145,29.52248732233308,1.8790312858292313,9.995079807375298,114.87034025640435,0.0
2022-05-08 14:20:00,18.3,21.1,20.9,21.9,19.4,4.542,3.1269549999999997,20.026,47.5856,16.77777777777778,13.88888888888889,53.44444444444444,0.022222222222222213,65.66666666666667,9.222222222222221,1020.2222222222222,58.666666666666664,10.777777777777779,15.88888888888889,4.0,,423.3963281214922,2.587372414937801,108.27380761766165,30.895120089848838,29.643347975413008,1.8345356013377507,9.997168000539144,104.81601985931395,0.0
2022-05-08 14:30:00,18.0,21.0,20.8,21.8,19.2,4.548,2.746165,19.8991,47.738,16.833333333333332,14.166666666666666,53.333333333333336,0.016666666666666663,65.5,9.166666666666666,1020.1666666666666,58.0,10.833333333333334,16.166666666666664,4.0,,423.39409181090605,2.558944971561432,111.31541394551596,30.812048098246255,29.76367607116699,1.7639339500665663,10.000422298113504,92.41730598449706,0.0
2022-05-08 14:40:00,18.2,21.0,20.8,21.8,19.3,4.525,2.68751,19.860999999999997,47.8668,16.88888888888889,14.444444444444443,53.22222222222222,0.011111111111111113,65.33333333333333,9.11111111111111,1020.1111111111111,57.33333333333333,10.88888888888889,16.444444444444443,4.0,,427.0289069269992,2.2927877557311356,111.25740564443296,30.845090570345604,29.848798846625243,1.6639980138390442,10.002498594945896,102.79792064103924,0.0
2022-05-08 14:50:00,18.0,21.0,20.8,21.8,19.3,4.543,3.033055,20.058,47.943799999999996,16.944444444444443,14.722222222222221,53.111111111111114,0.00555555555555555,65.16666666666667,9.055555555555555,1020.0555555555555,56.666666666666664,10.944444444444445,16.72222222222222,4.0,,428.4044477335612,2.4511702893750145,111.39373034439518,30.86109482129415,29.852172231674196,1.8424038374423979,10.003701338768005,110.45237305959067,0.0
2022-05-08 15:00:00,17.9,21.0,20.8,21.8,19.3,4.539,3.0792,20.2312,47.9048,17.0,15.0,53.0,0.0,65.0,9.0,1020.0,56.0,11.0,17.0,4.0,,425.56621897379557,2.457419914394449,108.63094305975963,30.86690770430643,29.828646247269678,1.7334642094959978,10.003353686410874,111.98690335737551,0.0
2022-05-08 15:10:00,18.2,21.0,20.8,21.9,19.2,4.554,3.5573349999999997,19.971600000000002,47.860699999999994,16.88888888888889,14.722222222222221,53.388888888888886,0.016666666666666666,65.77777777777777,9.0,1020.0555555555555,57.72222222222222,11.0,17.0,3.8333333333333335,,425.6319512658832,2.5106794267892836,111.03153851826985,30.881648696263632,29.78824856440226,1.8347788834571837,10.003145761489868,117.41950805664062,0.0
2022-05-08 15:20:00,18.7,20.8,20.8,21.9,19.9,4.147,4.158605,19.587899999999998,47.8745,16.77777777777778,14.444444444444445,53.77777777777778,0.03333333333333333,66.55555555555556,9.0,1020.1111111111111,59.44444444444444,11.0,17.0,3.6666666666666665,,427.4274848429362,2.691667349783041,109.76743902518925,30.894531179125842,29.74383239329187,1.9215493377570898,10.001720676812969,109.32544343875406,0.0
2022-05-08 15:30:00,18.7,19.9,19.7,21.8,21.5,4.213,4.731115,19.6392,47.6884,16.666666666666668,14.166666666666666,54.166666666666664,0.05,67.33333333333333,9.0,1020.1666666666666,61.166666666666664,11.0,17.0,3.5,,422.60677323264633,3.1424960882582904,111.1940066370991,30.881104663213097,29.70138414700826,1.898576252857844,10.004931688308716,92.98404951731365,0.0
2022-05-08 15:40:00,18.7,19.9,19.8,21.8,21.5,4.222,5.676725,19.2229,47.598,16.555555555555557,13.88888888888889,54.55555555555556,0.06666666666666667,68.11111111111111,9.0,1020.2222222222222,62.888888888888886,11.0,17.0,3.333333333333333,,422.37469943693316,3.379399191073779,110.86194594000692,30.83811987459985,29.691318697330082,2.0052729753522924,10.004454611090363,101.63276289538607,0.0
2022-05-08 15:50:00,19.0,20.1,19.9,21.8,21.5,4.223,5.25148,19.19,47.6108,16.444444444444443,13.61111111111111,54.94444444444444,0.08333333333333333,68.88888888888889,9.0,1020.2777777777778,64.61111111111111,11.0,17.0,3.1666666666666665,,422.39591051474383,3.598115082797358,111.49876030334644,30.78798226992289,29.715820331573486,2.271140825549762,10.00362696647644,105.08407494862874,0.0
2022-05-08 16:00:00,19.1,20.2,20.1,21.8,21.6,4.196,5.0931049999999995,19.312,47.7564,16.333333333333332,13.333333333333334,55.333333333333336,0.1,69.66666666666667,9.0,1020.3333333333334,66.33333333333333,11.0,17.0,3.0,,423.96312184651697,3.7153553813123437,110.50608561499644,30.737316252390542,29.768647268587124,2.2018117889094224,10.002538915488238,110.6090977984569,0.0
2022-05-08 16:10:00,19.0,20.2,20.0,21.9,21.6,4.266,5.24575,19.065199999999997,48.0775,16.22222222222222,13.055555555555555,55.72222222222222,0.11666666666666667,70.44444444444444,9.0,1020.3888888888889,68.05555555555556,11.0,17.0,2.833333333333333,,418.07721953994934,3.7464821457862856,111.73855531056722,30.705889174143472,29.815064338048302,2.2726375947395963,10.003345538775125,111.2185095469157,0.0
2022-05-08 16:20:00,18.9,20.1,20.0,21.9,21.7,4.214,5.381915,19.0109,48.2642,16.11111111111111,12.777777777777779,56.111111111111114,0.13333333333333333,71.22222222222223,9.0,1020.4444444444445,69.77777777777777,11.0,17.0,2.6666666666666665,,416.6810520426433,3.8811408381408214,111.07404286400747,30.692933477964555,29.84600946739072,2.444445335246175,10.001124511025642,110.8985525656528,0.0
2022-05-08 16:30:00,19.0,20.2,20.0,21.9,21.7,4.192,5.362285,18.9083,48.3611,16.0,12.5,56.5,0.15,72.0,9.0,1020.5,71.5,11.0,17.0,2.5,,416.8356253192069,3.9572317935720003,109.7668681035877,30.72887214978536,29.86590707143148,2.3608757599194847,10.001140637397764,118.89374930063885,0.0
2022-05-08 16:40:00,18.5,19.9,19.8,21.8,21.6,4.214,5.29064,18.7572,48.4041,15.88888888888889,12.222222222222221,56.888888888888886,0.16666666666666666,72.77777777777777,9.0,1020.5555555555555,73.22222222222223,11.0,17.0,2.333333333333333,,419.0238197659898,3.892899847825368,110.65658215840658,30.804569266637166,29.831463508605957,2.3209552518526713,9.999217052459716,112.3528505452474,0.0
2022-05-08 16:50:00,18.6,19.8,19.3,21.8,21.5,4.214,5.293035000000001,18.656399999999998,48.4553,15.777777777777779,11.944444444444445,57.27777777777778,0.18333333333333332,73.55555555555556,9.0,1020.6111111111111,74.94444444444444,11.0,17.0,2.1666666666666665,,417.29395975748696,3.9117359553622664,110.2973108160159,30.774089694883003,29.777818971696444,2.453125476449565,9.998195102801088,103.77425269997187,0.0
2022-05-08 17:00:00,18.4,19.7,18.9,21.7,21.4,4.193,5.45502,18.4916,48.5529,15.666666666666666,11.666666666666668,57.666666666666664,0.2,74.33333333333333,9.0,1020.6666666666666,76.66666666666667,11.0,17.0,2.0,,416.78475991435437,3.9625522422790525,109.8711952718099,30.67336466471354,29.781995115280154,2.4751825022697447,10.000813102722168,102.63966464996338,0.0
2022-05-08 17:10:00,18.1,19.5,18.7,21.7,21.4,4.197,5.397634999999999,18.2149,48.6385,15.555555555555555,11.38888888888889,58.05555555555556,0.21666666666666667,75.11111111111111,9.0,1020.7222222222222,78.38888888888889,11.0,17.0,1.833333333333333,,417.5960694692327,3.9707071665181948,111.70005858749991,30.554951638550058,29.832885838753537,2.7095041305575864,10.003002894458875,110.33630550655512,0.0
2022-05-08 17:20:00,18.7,19.9,19.2,21.7,21.4,4.15,5.5212449999999995,17.9832,48.7236,15.444444444444445,11.11111111111111,58.44444444444444,0.23333333333333334,75.88888888888889,9.0,1020.7777777777778,80.11111111111111,11.0,17.0,1.6666666666666665,,413.82435129801434,4.004202490890093,110.95149365764553,30.474032894040715,29.91993916193644,2.7313647510119474,10.004255360149946,106.857972214704,0.0
2022-05-08 17:30:00,18.8,20.0,19.3,21.6,21.4,4.167,5.6918999999999995,17.933,48.8293,15.333333333333334,10.833333333333334,58.833333333333336,0.25,76.66666666666667,9.0,1020.8333333333334,81.83333333333334,11.0,17.0,1.5,,418.5089109609319,3.9762875163555145,109.75285362243653,30.414198001225788,30.02774920463562,2.7892202198505402,10.005078299840292,109.11347808837891,0.0
2022-05-08 17:40:00,18.1,19.5,18.9,21.6,21.3,4.168,5.49718,18.046,48.9117,15.222222222222221,10.555555555555557,59.22222222222222,0.26666666666666666,77.44444444444444,9.0,1020.8888888888889,83.55555555555556,11.0,17.0,1.333333333333333,,413.9408573790803,4.003485610572632,110.76115680004918,30.352690099236746,30.124494469022487,2.7473276411444765,10.004973781695131,109.5477204557325,0.0
2022-05-08 17:50:00,18.0,19.4,18.9,21.6,21.2,4.205,5.723515,18.0727,48.9697,15.11111111111111,10.277777777777779,59.611111111111114,0.2833333333333333,78.22222222222223,9.0,1020.9444444444445,85.27777777777777,11.0,17.0,1.1666666666666665,,411.2376254272461,3.96789236667466,112.8784726551293,30.286084362665814,30.208392696380617,2.8588768088817593,10.005999353726704,108.03287745157877,0.0
2022-05-08 18:00:00,17.9,19.3,18.8,21.5,21.1,4.191,5.623175,17.8114,48.904199999999996,15.0,10.0,60.0,0.3,79.0,9.0,1021.0,87.0,11.0,17.0,1.0,,418.4145527315688,4.091556865434862,117.26525390129305,30.214188038508098,30.307235940297442,2.898456811507543,10.007992637952169,101.72438348134358,0.0
2022-05-08 18:10:00,18.0,19.3,18.8,21.6,21.1,4.185,5.933415,17.8123,48.9974,14.722222222222221,9.61111111111111,60.44444444444444,0.2833333333333333,79.72222222222223,9.055555555555555,1021.1111111111111,83.33333333333333,10.88888888888889,16.444444444444443,1.0,,416.5965365846129,4.057943434796091,110.05036211886647,30.141831157871934,30.389943018897632,2.987911146390634,10.017966589432596,94.04107769637811,0.0
2022-05-08 18:20:00,18.1,19.4,19.2,21.5,21.2,4.194,5.440105,17.954,49.0727,14.444444444444445,9.222222222222221,60.888888888888886,0.26666666666666666,80.44444444444444,9.11111111111111,1021.2222222222222,79.66666666666667,10.777777777777779,15.88888888888889,1.0,,417.8014103190104,4.059440833060755,109.2526038168783,30.059071242014568,30.44854928970337,3.0203633681933084,10.021238218943278,105.86511013031006,0.0
2022-05-08 18:30:00,18.0,19.3,18.8,21.5,21.1,4.189,5.263605,17.821800000000003,49.1184,14.166666666666666,8.833333333333334,61.333333333333336,0.25,81.16666666666667,9.166666666666666,1021.3333333333334,76.0,10.666666666666666,15.333333333333334,1.0,,420.2801895352068,3.953498610251367,111.4299011012794,29.979518054326377,30.521594931284586,3.031148818731308,10.018405052820842,111.11594868977866,0.0
2022-05-08 18:40:00,17.9,19.2,19.1,21.5,21.1,4.196,6.075325,17.7063,49.1613,13.88888888888889,8.444444444444445,61.77777777777778,0.23333333333333334,81.88888888888889,9.222222222222221,1021.4444444444445,72.33333333333333,10.555555555555555,14.777777777777779,1.0,,423.5647561891052,4.028723222812017,111.01782510121663,29.907478454777454,30.60708212216695,3.124530660500292,10.016256696852178,114.54580773900766,0.0
2022-05-08 18:50:00,18.0,19.3,19.1,21.5,21.1,4.183,6.6915949999999995,17.737099999999998,49.1718,13.61111111111111,8.055555555555555,62.22222222222222,0.21666666666666667,82.61111111111111,9.277777777777779,1021.5555555555555,68.66666666666667,10.444444444444445,14.222222222222221,1.0,,422.22426635742187,4.223807724485289,110.99197847549526,29.850263268152872,30.696899976730343,3.244561051527659,10.01317776521047,105.14534999847413,0.0
2022-05-08 19:00:00,17.6,19.0,18.7,21.5,21.0,4.196,5.88525,17.3422,49.2198,13.333333333333334,7.666666666666666,62.666666666666664,0.19999999999999998,83.33333333333333,9.333333333333334,1021.6666666666666,65.0,10.333333333333334,13.666666666666668,1.0,,421.8586440443719,4.213190557593006,115.82672475782492,29.78754240671794,30.803680718739827,3.2159359951814017,10.012176734606426,116.55580595652263,0.0
2022-05-08 19:10:00,17.7,19.1,19.0,21.5,21.0,4.175,5.396345,17.1361,49.2916,13.055555555555555,7.277777777777778,63.111111111111114,0.18333333333333332,84.05555555555556,9.38888888888889,1021.7777777777778,61.33333333333333,10.222222222222221,13.11111111111111,1.0,,419.3532118733724,4.244555055030995,110.95984483039986,29.74734271367391,30.887345825831098,3.0735256191094718,10.00692342599233,109.2178151067098,0.0
2022-05-08 19:20:00,17.5,19.0,18.8,21.5,21.0,4.21,5.543645,16.9694,49.398399999999995,12.777777777777779,6.888888888888889,63.55555555555556,0.16666666666666666,84.77777777777777,9.444444444444445,1021.8888888888889,57.666666666666664,10.11111111111111,12.555555555555557,1.0,,414.5758573720647,4.048692974626681,109.12619510133388,29.707194693779037,30.953716522331444,3.0796018017054907,10.003403006564072,112.09911348957833,0.0
2022-05-08 19:30:00,17.3,18.7,18.6,21.5,20.9,4.214,5.960755000000001,16.915699999999998,49.4884,12.5,6.5,64.0,0.15,85.5,9.5,1022.0,54.0,10.0,12.0,1.0,,422.91228199925916,3.92281675696373,112.56854862213136,29.682850383122762,30.995492102305093,3.2677909441788993,10.00020678361257,112.46481417338052,0.0
2022-05-08 19:40:00,16.8,18.4,18.4,21.4,20.8,4.163,6.110609999999999,16.854300000000002,49.527300000000004,12.222222222222221,6.111111111111111,64.44444444444444,0.13333333333333333,86.22222222222223,9.555555555555555,1022.1111111111111,50.333333333333336,9.88888888888889,11.444444444444445,1.0,,419.24581686787224,3.918828565070858,114.63995365983348,29.661114199591463,31.046245980340927,3.0563132303790317,9.997704844579019,108.03484511474444,0.0
2022-05-08 19:50:00,17.2,18.6,18.4,21.4,20.8,4.2,6.2318,16.8316,49.5923,11.944444444444445,5.722222222222222,64.88888888888889,0.11666666666666667,86.94444444444444,9.61111111111111,1022.2222222222222,46.666666666666664,9.777777777777779,10.88888888888889,1.0,,415.9207028198242,3.962350605173973,108.89560691337802,29.624451341629026,31.096665042241415,3.0339046291510265,9.998430229822795,114.4845609664917,0.0
2022-05-08 20:00:00,17.2,18.6,18.4,21.4,20.8,4.179,6.06287,16.869,49.4443,11.666666666666668,5.333333333333333,65.33333333333333,0.09999999999999998,87.66666666666667,9.666666666666666,1022.3333333333334,43.0,9.666666666666666,10.333333333333334,1.0,,416.65088661281544,3.9447608751765757,107.18376489025052,29.580975563330732,31.13510951521618,3.1198015981880043,9.996929844376819,108.11938578725513,0.0
2022-05-08 20:10:00,16.8,18.4,18.3,21.4,20.7,4.228,6.12754,16.8689,49.1403,11.38888888888889,4.944444444444445,65.77777777777777,0.08333333333333331,88.38888888888889,9.722222222222221,1022.4444444444445,39.33333333333333,9.555555555555555,9.777777777777779,1.0,,419.26216642884003,3.9740815060017476,108.15274187034133,29.528916149139405,31.158470557530723,3.1522192605336508,9.997377943992614,110.60010131835936,0.0
2022-05-08 20:20:00,17.0,18.4,18.2,21.3,20.7,4.278,6.3053550000000005,16.8589,48.9932,11.11111111111111,4.555555555555555,66.22222222222223,0.06666666666666665,89.11111111111111,9.777777777777779,1022.5555555555555,35.666666666666664,9.444444444444445,9.222222222222223,1.0,,420.9820698038737,4.041456104914348,111.22754069010416,29.470429989496864,31.186626736323042,3.1498125302791595,9.99664700349172,108.65004863739014,0.0
2022-05-08 20:30:00,16.7,18.3,18.2,21.3,20.7,4.202,6.131765,16.7726,48.9222,10.833333333333334,4.166666666666667,66.66666666666667,0.04999999999999999,89.83333333333333,9.833333333333334,1022.6666666666666,32.0,9.333333333333334,8.666666666666668,1.0,,420.15325270378725,4.021169448505014,111.49267069865081,29.42381539725215,31.226739873886107,3.248187784920625,9.997884917102876,112.5323819701398,0.0
2022-05-08 20:40:00,16.7,18.4,18.2,21.3,20.6,4.235,6.27281,16.5788,48.917,10.555555555555557,3.7777777777777777,67.11111111111111,0.033333333333333326,90.55555555555556,9.88888888888889,1022.7777777777778,28.33333333333333,9.222222222222221,8.111111111111112,1.0,,420.9299617898875,3.9726203275400365,111.40555493500274,29.385772765477498,31.27249698003133,3.1389853545029958,9.99672328790029,110.44524735768637,0.0
2022-05-08 20:50:00,17.0,18.5,18.3,21.3,20.6,4.233,6.661020000000001,16.3084,48.9348,10.277777777777779,3.3888888888888884,67.55555555555556,0.016666666666666663,91.27777777777777,9.944444444444445,1022.8888888888889,24.666666666666664,9.11111111111111,7.555555555555557,1.0,,422.67302591959634,3.993397001849729,109.60897252896412,29.342149858474734,31.319900541305543,3.169226790269216,9.99943020025889,106.94711240132649,0.0
2022-05-08 21:00:00,16.5,18.1,17.9,21.3,20.5,4.221,6.758495000000001,16.079900000000002,49.0107,10.0,3.0,68.0,0.0,92.0,10.0,1023.0,21.0,9.0,7.0,1.0,,422.2522299054025,4.085592555999756,112.6062650044759,29.27662512544726,31.36250008385038,3.0403203676372277,9.998564092083708,112.93341195841303,0.0
2022-05-08 21:10:00,16.1,17.9,17.8,21.3,20.5,4.16,7.608124999999999,15.946700000000002,49.113600000000005,9.88888888888889,3.0,71.11111111111111,0.0,92.22222222222223,9.555555555555555,1023.0555555555555,22.055555555555557,8.88888888888889,7.0,1.0,,422.16029276529946,4.086285702596276,111.52988420475674,29.208662563959756,31.417316560745242,3.2609005653858185,9.998829005559285,106.66847868601481,0.0
2022-05-08 21:20:00,15.9,18.1,17.8,21.2,19.9,4.195,7.211655,15.743,49.2017,9.777777777777779,3.0,74.22222222222223,0.0,92.44444444444444,9.11111111111111,1023.1111111111111,23.11111111111111,8.777777777777779,7.0,1.0,,420.022775293109,4.0775156245056525,110.18268975791287,29.13710470199585,31.477211872736614,3.133597488005956,9.999562554359436,112.84838868459067,0.0
2022-05-08 21:30:00,16.1,18.7,18.4,21.3,19.3,4.2,7.206480000000001,15.675,49.2939,9.666666666666666,3.0,77.33333333333333,0.0,92.66666666666667,8.666666666666666,1023.1666666666666,24.166666666666668,8.666666666666666,7.0,1.0,,417.20954331672056,4.190961507612703,110.95956112856246,29.07080479569774,31.542327846673015,3.188489859436379,9.99889319206196,106.05495687807846,0.0
2022-05-08 21:40:00,16.1,18.9,18.7,21.3,19.2,4.183,7.40433,15.6307,49.3542,9.555555555555555,3.0,80.44444444444444,0.0,92.88888888888889,8.222222222222221,1023.2222222222222,25.22222222222222,8.555555555555555,7.0,1.0,,420.8848681640625,4.2778684165114065,108.83757736658644,29.02717732111613,31.599308315912886,3.221969820658366,10.001816590627033,109.0257747268677,0.0
2022-05-08 21:50:00,15.8,18.9,18.5,21.3,18.6,4.233,7.383414999999999,15.5691,49.392399999999995,9.444444444444445,3.0,83.55555555555556,0.0,93.11111111111111,7.777777777777778,1023.2777777777778,26.27777777777778,8.444444444444445,7.0,1.0,,422.50930019334817,4.117828034465596,110.58552116932842,28.984809904098512,31.64051604588827,3.264693817297618,10.000150481859842,111.14684716542561,0.0
2022-05-08 22:00:00,15.9,19.3,18.8,21.3,18.4,4.204,7.611605,15.5382,49.4215,9.333333333333334,3.0,86.66666666666667,0.0,93.33333333333333,7.333333333333334,1023.3333333333334,27.333333333333336,8.333333333333334,7.0,1.0,,421.94044952041804,4.075151473142332,109.60864297295696,28.94219882329305,31.688556938171388,3.1040484229723613,9.999768079121909,107.35161918640138,0.0
2022-05-08 22:10:00,15.6,19.4,18.8,21.3,18.1,4.238,7.50309,15.5154,49.4557,9.222222222222221,3.0,89.77777777777777,0.0,93.55555555555556,6.888888888888889,1023.3888888888889,28.38888888888889,8.222222222222221,7.0,1.0,,422.78921691894527,4.197156532874889,111.17807897039727,28.913084710439044,31.738489834467572,3.228534436225891,9.99944830417633,111.42032609303791,0.0
2022-05-08 22:20:00,15.6,19.4,18.8,21.3,18.0,4.258,7.861255,15.4983,49.4798,9.11111111111111,3.0,92.88888888888889,0.0,93.77777777777777,6.444444444444445,1023.4444444444445,29.444444444444443,8.11111111111111,7.0,1.0,,425.2547291512325,4.241563964880119,109.00098599277649,28.862091042200724,31.779292685190835,3.2060434623559315,9.997431489626567,110.947054011027,0.0
2022-05-08 22:30:00,16.0,19.5,19.0,21.3,18.1,4.241,7.77295,15.4496,49.4979,9.0,3.0,96.0,0.0,94.0,6.0,1023.5,30.5,8.0,7.0,1.0,,425.1807544962565,4.289042809804281,112.24579036712646,28.795673052469887,31.829420471191405,3.3226068790753684,9.997688927650453,110.37773560841879,0.0
2022-05-08 22:40:00,15.4,19.4,18.8,21.3,17.8,4.233,7.7797,15.401,49.5265,8.88888888888889,3.0,99.11111111111111,0.0,94.22222222222223,5.555555555555555,1023.5555555555555,31.555555555555557,7.888888888888889,7.0,1.0,,427.80359896705266,4.243950483866331,110.02280120612538,28.741130568186442,31.87974587440491,3.267567443052928,10.000722508430481,111.09543748219808,0.0
2022-05-08 22:50:00,15.2,19.4,18.7,21.3,17.7,4.255,7.829134999999999,15.3393,49.556599999999996,8.777777777777779,3.0,102.22222222222223,0.0,94.44444444444444,5.111111111111112,1023.6111111111111,32.611111111111114,7.777777777777778,7.0,1.0,,422.69448907961794,4.281266913764221,109.40452495962886,28.675371856689452,31.93618083635966,3.3090767176946003,9.998825931549073,109.0974647140503,0.0
2022-05-08 23:00:00,15.0,19.4,18.7,21.3,17.5,4.287,7.83799,15.195699999999999,49.6163,8.666666666666666,3.0,105.33333333333334,0.0,94.66666666666667,4.666666666666667,1023.6666666666666,33.66666666666667,7.666666666666667,7.0,1.0,,424.2713250732422,4.350720396567199,110.86113943175408,28.63845207532247,31.992835680643715,3.3935116032759347,10.000143321355184,117.70747378031413,0.0
2022-05-08 23:10:00,15.0,19.5,18.7,21.2,17.3,4.276,8.068185,15.0478,49.6964,8.555555555555555,3.0,108.44444444444444,0.0,94.88888888888889,4.222222222222222,1023.7222222222222,34.72222222222222,7.555555555555555,7.0,1.0,,425.8841504993658,4.416965340968579,110.9935293331254,28.57365157763163,32.02560122172038,3.242342827320099,9.998226834932963,103.46740478515623,0.0
