,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-08 23:20:00,14.9,19.5,18.7,21.2,17.1,4.267,8.234485000000001,14.9909,49.7778,8.444444444444445,3.0,111.55555555555556,0.0,95.11111111111111,3.7777777777777777,1023.7777777777778,35.77777777777778,7.444444444444445,7.0,1.0,,427.36342251130907,4.429141779653096,110.03945044436698,28.522553621927898,32.07213487625122,3.3412662597497302,10.000722042719522,116.52599683125814,0.0
2022-05-08 23:30:00,14.8,19.5,18.7,21.2,16.9,4.281,8.211495,15.0688,49.814800000000005,8.333333333333334,3.0,114.66666666666666,0.0,95.33333333333333,3.333333333333334,1023.8333333333334,36.833333333333336,7.333333333333334,7.0,1.0,,425.8631135190766,4.46009268250169,112.91299425976425,28.47959215482076,32.11008419036865,3.484565609693527,10.000781431198119,108.45433339436849,0.0
2022-05-08 23:40:00,14.7,19.5,18.7,21.3,16.8,4.305,8.045205,15.1343,49.7956,8.222222222222221,3.0,117.77777777777777,0.0,95.55555555555556,2.8888888888888893,1023.8888888888889,37.888888888888886,7.222222222222222,7.0,1.0,,426.9763885638357,4.473416936862266,110.43679705862272,28.43204558690389,32.15028617858887,3.4445854055881506,9.998382212320964,110.41831080118816,0.0
2022-05-08 23:50:00,14.8,19.5,18.8,21.2,16.8,4.318,8.148555,15.130099999999999,49.863099999999996,8.11111111111111,3.0,120.88888888888889,0.0,95.77777777777777,2.4444444444444446,1023.9444444444445,38.94444444444444,7.111111111111111,7.0,1.0,,424.2382706705729,4.284792543333129,109.85911887001858,28.40695820808411,32.193563887278245,3.3281596696376803,9.999848354657491,114.24456747690836,0.0
2022-05-09 00:00:00,14.7,19.5,18.8,21.2,16.6,4.388,8.191035,15.1978,50.1322,8.0,3.0,124.0,0.0,96.0,2.0,1024.0,40.0,7.0,7.0,1.0,,425.01783733850243,4.273806941111883,111.70613189697265,28.368079097446078,32.230832290326134,3.484482016347896,9.998427481597426,108.8343893089941,0.0
2022-05-09 00:10:00,14.6,19.5,18.8,21.2,16.5,4.417,8.177025,15.113,50.3027,7.944444444444445,3.0,123.38888888888889,0.0,96.0,2.0,1024.0,40.44444444444444,6.944444444444445,6.944444444444445,1.0,,431.00958074109303,4.311612254825689,110.3033250075949,28.31224331855774,32.26293189366659,3.4163419500986736,9.999731725056966,112.80625363667806,0.0
2022-05-09 00:20:00,14.6,19.4,18.8,21.2,16.4,4.454,8.39462,14.972800000000001,50.393299999999996,7.888888888888889,3.0,122.77777777777777,0.0,96.0,2.0,1024.0,40.888888888888886,6.888888888888889,6.888888888888889,1.0,,431.38307678222657,4.547811303872846,112.80316580238988,28.25829873085022,32.30648784637451,3.345899958610535,10.00061439673106,102.88479222615561,0.0
2022-05-09 00:30:00,14.5,19.4,18.8,21.2,16.4,4.454,8.70606,14.9017,50.477999999999994,7.833333333333333,3.0,122.16666666666667,0.0,96.0,2.0,1024.0,41.333333333333336,6.833333333333333,6.833333333333333,1.0,,429.0606896621879,4.387061180704731,108.91362980944962,28.215675322214757,32.353465137481685,3.5081806091467542,10.00220310529073,117.42055680592856,0.0
2022-05-09 00:40:00,14.6,19.4,18.8,21.2,16.4,4.426,8.466339999999999,14.7881,50.5193,7.777777777777778,3.0,121.55555555555556,0.0,96.0,2.0,1024.0,41.77777777777778,6.777777777777778,6.777777777777778,1.0,,429.011016575605,4.422401481449268,112.49328468667586,28.17214859644572,32.39135953267415,3.584465674161911,10.000570497512818,103.13038139343261,0.0
2022-05-09 00:50:00,14.4,19.4,18.8,21.2,16.2,4.435,8.894315,14.7607,50.5717,7.722222222222222,3.0,120.94444444444444,0.0,96.0,2.0,1024.0,42.22222222222222,6.722222222222222,6.722222222222222,1.0,,429.90373901367195,4.391750814914703,110.10712045033772,28.135855976740523,32.43320899963379,3.50965745528539,10.00212214787801,120.97643047332762,0.0
2022-05-09 01:00:00,14.3,19.4,18.8,21.2,16.2,4.453,8.812245,14.7108,50.6082,7.666666666666667,3.0,120.33333333333333,0.0,96.0,2.0,1024.0,42.666666666666664,6.666666666666667,6.666666666666667,1.0,,424.2439333510125,4.417001204699447,109.77097778471177,28.10409156907076,32.46184482983951,3.4698404230573083,10.001666173638597,105.43534889867752,0.0
2022-05-09 01:10:00,14.2,19.3,18.7,21.2,16.1,4.459,9.083945,14.700399999999998,50.6382,7.611111111111111,3.0,119.72222222222223,0.0,96.0,2.0,1024.0,43.111111111111114,6.611111111111111,6.611111111111111,1.0,,421.86173749200236,4.608403417094279,109.07582816517285,28.059072682062784,32.49430056254069,3.517354091803233,10.001893056233724,114.32488730112712,0.0
2022-05-09 01:20:00,14.1,19.2,18.7,21.2,16.0,4.478,9.05923,14.4939,50.6715,7.555555555555555,3.0,119.11111111111111,0.0,96.0,2.0,1024.0,43.55555555555556,6.555555555555555,6.555555555555555,1.0,,422.5035466512044,4.575666314154695,112.20481270396776,28.03309754371643,32.52273090362549,3.7150001895427707,10.0007865858078,125.00112836201986,0.0
2022-05-09 01:30:00,14.1,19.2,18.7,21.1,15.9,4.484,9.7958,14.473099999999999,50.7444,7.5,3.0,118.5,0.0,96.0,2.0,1024.0,44.0,6.5,6.5,1.0,,427.3017205179149,4.603387344590688,111.52740019221764,28.001015990575155,32.55023192087809,3.5240650395552313,10.002158141136167,87.58476370493571,0.0
2022-05-09 01:40:00,14.1,19.2,18.7,21.2,15.9,4.483,10.224965000000001,14.517599999999998,50.827999999999996,7.444444444444445,3.0,117.88888888888889,0.0,96.0,2.0,1024.0,44.44444444444444,6.444444444444445,6.444444444444445,1.0,,427.5894396972656,4.760308055480321,109.62839260101319,27.971816507975255,32.577714411417645,3.6641096826394404,10.002012729644775,123.33153319040935,0.0
2022-05-09 01:50:00,14.2,19.2,18.8,21.2,15.9,4.503,10.447525,14.388300000000001,50.6541,7.388888888888889,3.0,117.27777777777777,0.0,96.0,2.0,1024.0,44.888888888888886,6.388888888888889,6.388888888888889,1.0,,423.44238542929463,4.724347505879267,109.70182886500815,27.947178651357103,32.60146447833649,3.692767924669772,9.997821985745833,113.40563938959842,0.0
2022-05-09 02:00:00,14.2,19.1,18.8,21.1,15.9,4.539,10.836400000000001,14.2984,50.3879,7.333333333333333,3.0,116.66666666666667,0.0,96.0,2.0,1024.0,45.333333333333336,6.333333333333333,6.333333333333333,1.0,,429.3183000446188,4.865606629646431,108.63549361471402,27.92877392450968,32.63489313761393,3.6845821173985795,9.996755690574647,108.93305508931478,0.0
2022-05-09 02:10:00,14.0,19.1,18.8,21.1,15.8,4.518,10.67554,14.197700000000001,50.3193,7.277777777777778,3.0,116.05555555555556,0.0,96.0,2.0,1024.0,45.77777777777778,6.277777777777778,6.277777777777778,1.0,,434.9050273640951,4.826967040792023,109.56518719279833,27.914233414332074,32.66632263183594,3.660730964740117,9.995642647743225,122.78379590352377,0.0
2022-05-09 02:20:00,14.0,19.1,18.8,21.1,15.8,4.524,11.134744999999999,14.2837,50.301300000000005,7.222222222222222,3.0,115.44444444444444,0.0,96.0,2.0,1024.0,46.22222222222222,6.222222222222222,6.222222222222222,1.0,,430.62770998198414,4.8283735664685565,111.73185361226399,27.886108140945435,32.68785495758057,3.749359560410182,9.993173664410907,97.30466794331869,0.0
2022-05-09 02:30:00,13.9,19.1,18.8,21.1,15.7,4.532,11.062685,14.381499999999999,50.239,7.166666666666667,3.0,114.83333333333333,0.0,96.0,2.0,1024.0,46.666666666666664,6.166666666666667,6.166666666666667,1.0,,430.03551177978517,4.901518317777558,110.353891590571,27.86767214457194,32.711806818644206,3.739659368991852,9.996039493878683,116.02796555836997,0.0
2022-05-09 02:40:00,13.8,19.0,18.7,21.1,15.7,4.526,11.239495,14.475399999999999,50.178700000000006,7.111111111111111,3.0,114.22222222222223,0.0,96.0,2.0,1024.0,47.111111111111114,6.111111111111111,6.111111111111111,1.0,,428.1517449284696,4.9211082194888665,108.64201965375135,27.832817459106444,32.72620294570923,3.8356509840488435,9.992935581207275,110.1030663172404,0.0
2022-05-09 02:50:00,13.8,19.0,18.7,21.1,15.6,4.53,11.27947,14.3556,50.142700000000005,7.055555555555555,3.0,113.61111111111111,0.0,96.0,2.0,1024.0,47.55555555555556,6.055555555555555,6.055555555555555,1.0,,431.58606710499737,5.0136476903311955,112.18751579284667,27.79980065027873,32.73793114344279,3.8555767631530764,9.993724296887716,103.99370249430338,0.0
2022-05-09 03:00:00,13.7,19.0,18.7,21.1,15.6,4.54,11.18276,14.1698,50.15689999999999,7.0,3.0,113.0,0.0,96.0,2.0,1024.0,48.0,6.0,6.0,1.0,,429.614179280599,4.881504147537685,110.32751461330781,27.763531567255654,32.7512914721171,3.8047536063194274,9.995909428596496,114.29636342366537,0.0
2022-05-09 03:10:00,13.6,18.9,18.6,21.1,15.4,4.511,11.065755,14.3817,50.197199999999995,7.055555555555555,3.0,111.38888888888889,0.0,96.0,2.0,1024.0555555555557,48.55555555555556,6.055555555555555,5.888888888888889,1.0555555555555556,,427.7826641494927,4.856658195331272,111.60913690707105,27.736759354273477,32.764649664560956,3.8149456663926444,9.996224586168925,111.90240112304687,0.0
2022-05-09 03:20:00,13.4,18.8,18.5,21.1,15.2,4.515,11.022995,14.5585,50.2451,7.111111111111111,3.0,109.77777777777777,0.0,96.0,2.0,1024.111111111111,49.111111111111114,6.111111111111111,5.777777777777778,1.1111111111111112,,429.5397886955875,4.958491029025471,109.7932120261758,27.708401927948,32.77921189626058,3.666460465590159,9.999133532842,99.74748330434163,0.0
2022-05-09 03:30:00,13.5,18.9,18.5,21.1,15.3,4.533,10.886745000000001,14.410599999999999,50.5672,7.166666666666667,3.0,108.16666666666667,0.0,96.0,2.0,1024.1666666666667,49.666666666666664,6.166666666666667,5.666666666666667,1.1666666666666667,,431.0404436308762,5.0633007317613075,113.2725987513052,27.680210183461508,32.79914862950643,3.8546281325817104,10.001718072891235,114.14151393890381,0.0
2022-05-09 03:40:00,13.7,18.9,18.5,21.1,15.4,4.534,10.516765,14.516499999999999,50.7818,7.222222222222222,3.0,106.55555555555556,0.0,96.0,2.0,1024.2222222222222,50.22222222222222,6.222222222222222,5.555555555555555,1.2222222222222223,,430.88138029953535,5.000109084191296,112.36790223892126,27.659486454570363,32.817790463980984,3.7689671316187257,9.999961760892706,109.71188092334123,0.0
2022-05-09 03:50:00,13.7,18.9,18.6,21.1,15.5,4.525,10.64847,14.322,50.8721,7.277777777777778,3.0,104.94444444444444,0.0,96.0,2.0,1024.2777777777778,50.77777777777778,6.277777777777778,5.444444444444445,1.2777777777777777,,428.87742806971755,4.9848696895777165,112.57437293122716,27.64410676002502,32.84579926172892,3.7507737000783288,10.002074901262919,107.11495708465577,0.0
2022-05-09 04:00:00,13.5,18.9,18.6,21.1,15.4,4.516,10.941065,14.178700000000001,50.918,7.333333333333333,3.0,103.33333333333333,0.0,96.0,2.0,1024.3333333333333,51.333333333333336,6.333333333333333,5.333333333333333,1.3333333333333333,,425.0954085356614,4.831180042089042,111.01663789436641,27.623429125005547,32.87003284223152,3.6473720503575877,10.000194082838117,113.89195175170899,0.0
2022-05-09 04:10:00,13.5,18.9,18.5,21.1,15.3,4.506,11.06457,14.3263,50.9405,7.388888888888889,3.0,101.72222222222223,0.0,96.0,2.0,1024.388888888889,51.888888888888886,6.388888888888889,5.222222222222222,1.3888888888888888,,428.5545735817394,4.819640703309053,109.82055095176914,27.60575321515401,32.90825745264689,3.8179869584242505,9.997167720794678,110.04606965382894,0.0
2022-05-09 04:20:00,13.4,18.8,18.5,21.1,15.3,4.522,11.00372,14.1096,50.9424,7.444444444444445,3.0,100.11111111111111,0.0,96.0,2.0,1024.4444444444443,52.44444444444444,6.444444444444445,5.111111111111111,1.4444444444444444,,442.1325727370689,4.970755294015852,108.21703990914727,27.579768613179528,32.96827667872111,3.7403643437226615,10.000287934939067,99.8529670461019,0.0
2022-05-09 04:30:00,13.4,18.8,18.5,21.1,15.3,4.501,10.956405,14.1216,50.9733,7.5,3.0,98.5,0.0,96.0,2.0,1024.5,53.0,6.5,5.0,1.5,,440.38518758138025,4.869523797547076,114.32193865199547,27.57882423968914,33.01085994657923,3.737214246682131,9.99902798816806,114.68222413464323,0.0
2022-05-09 04:40:00,13.4,18.8,18.5,21.1,15.2,4.492,11.130485,14.1012,51.0068,7.555555555555555,3.0,96.88888888888889,0.0,96.0,2.0,1024.5555555555557,53.55555555555556,6.555555555555555,4.888888888888889,1.5555555555555556,,441.89713640936486,4.934249286254247,112.28486390431722,27.586914962132774,33.0521617825826,3.853011890649795,10.000401496887207,109.50518839518229,0.0
2022-05-09 04:50:00,13.2,18.8,18.5,21.1,15.2,4.518,10.919535,14.2334,51.0281,7.611111111111111,3.0,95.27777777777777,0.0,96.0,2.0,1024.611111111111,54.111111111111114,6.611111111111111,4.777777777777778,1.6111111111111112,,447.0725497436523,5.249526977498652,113.2138873327654,27.598765528996786,33.08861749013265,3.7183151868979136,10.003595951398214,106.93055299123128,0.0
2022-05-09 05:00:00,13.2,18.8,18.4,21.1,15.1,4.518,11.05013,14.519,51.0186,7.666666666666667,3.0,93.66666666666666,0.0,96.0,2.0,1024.6666666666667,54.666666666666664,6.666666666666667,4.666666666666667,1.6666666666666665,,449.97442409822304,5.45437922638015,123.64927888191353,27.620174369812013,33.114500484466554,3.8347862907250723,10.005540569623312,114.78500485738118,0.0
2022-05-09 05:10:00,13.2,18.8,18.4,21.0,15.1,4.502,10.8321,14.4162,50.984500000000004,7.722222222222222,3.0,92.05555555555556,0.0,96.0,2.0,1024.7222222222222,55.22222222222222,6.722222222222222,4.555555555555555,1.7222222222222223,,451.88957865397134,5.360353744568798,160.28965648543362,27.638872868220012,33.1300452041626,3.7768247544765474,10.008918855985005,101.10198120117187,0.0
2022-05-09 05:20:00,13.1,18.7,18.4,21.0,15.0,4.514,10.90385,14.293600000000001,50.8541,7.777777777777778,3.0,90.44444444444444,0.0,96.0,2.0,1024.7777777777778,55.77777777777778,6.777777777777778,4.444444444444445,1.7777777777777777,,446.73898691462375,5.441977131636129,152.07463253387624,27.656310434341428,33.11819441477458,3.703643917242686,10.00829796632131,114.02708161671956,0.0
2022-05-09 05:30:00,13.1,18.7,18.3,21.0,15.0,4.523,10.839884999999999,14.3423,50.489999999999995,7.833333333333333,3.0,88.83333333333333,0.0,96.0,2.0,1024.8333333333333,56.33333333333333,6.833333333333333,4.333333333333334,1.8333333333333333,,450.0465090696839,5.154277300039928,136.18504287719728,27.674532550175986,33.12993040720622,3.8528481634457905,10.010665456453959,113.27655436197918,0.0
2022-05-09 05:40:00,13.3,18.8,18.4,21.0,15.1,4.516,10.55951,14.321100000000001,50.2961,7.888888888888889,3.0,87.22222222222223,0.0,96.0,2.0,1024.888888888889,56.888888888888886,6.888888888888889,4.222222222222222,1.8888888888888888,,457.15744710286464,5.099684659289775,121.89054168744276,27.69770997365316,33.11172439575195,3.648675036430359,10.009221744537353,96.72947752634684,0.0
2022-05-09 05:50:00,13.3,18.8,18.6,21.0,15.2,4.505,9.898354999999999,14.287299999999998,50.2182,7.944444444444445,3.0,85.61111111111111,0.0,96.0,2.0,1024.9444444444443,57.44444444444444,6.944444444444445,4.111111111111111,1.9444444444444444,,459.469546480727,5.291670408248901,111.5922290802002,27.739575144449866,33.10385336558024,3.64704557577769,10.009016450246175,111.15309569040933,0.0
2022-05-09 06:00:00,13.0,18.7,18.5,21.0,15.0,4.508,9.582805,14.4331,50.2296,8.0,3.0,84.0,0.0,96.0,2.0,1025.0,58.0,7.0,4.0,2.0,,460.24966192837417,5.1758854196435315,129.06215778393934,27.77801907221476,33.087079423268634,3.6374181660016376,10.01125691731771,104.67119302113852,0.0
2022-05-09 06:10:00,13.0,18.7,18.5,21.0,15.0,4.492,10.176615,14.596699999999998,50.545100000000005,8.222222222222221,3.111111111111111,80.33333333333333,0.0,95.5,2.4444444444444446,1024.9444444444443,59.111111111111114,7.111111111111111,4.111111111111111,2.0555555555555554,,458.01029001871746,4.807045777234654,180.79017836446818,27.83055789629618,33.039491437276205,3.5357950588067375,10.009503959019977,110.2318383916219,0.0
2022-05-09 06:20:00,13.6,18.9,18.7,21.0,15.4,4.503,10.330135,14.9065,50.693200000000004,8.444444444444445,3.2222222222222223,76.66666666666667,0.0,95.0,2.888888888888889,1024.888888888889,60.22222222222222,7.222222222222222,4.222222222222222,2.111111111111111,,465.74882650791915,5.59293031085009,358.1835941086246,27.891338710784915,32.9877917098999,3.5619690557320913,10.012112013498943,108.47245903015137,0.0
2022-05-09 06:30:00,13.1,18.8,18.6,21.1,15.1,4.488,10.808663636363637,15.120545454545454,50.67345454545455,8.666666666666666,3.3333333333333335,73.0,0.0,94.5,3.333333333333333,1024.8333333333333,61.333333333333336,7.333333333333333,4.333333333333333,2.1666666666666665,,470.7588541877132,5.860267168680826,550.2426915486653,27.980093345642093,32.90774134318034,3.6132369506359105,10.014817385673522,104.3836370340983,0.0
2022-05-09 06:40:00,13.2,18.8,18.7,21.1,15.1,4.478,10.924565,15.1564,50.523,8.88888888888889,3.4444444444444446,69.33333333333333,0.0,94.0,3.7777777777777777,1024.7777777777778,62.44444444444444,7.444444444444445,4.444444444444445,2.2222222222222223,,462.27417378743496,6.0556716875033185,452.5996923379844,28.077858794530233,32.82997247695923,3.4848650674025214,10.02622305393219,101.4104358291626,0.0
2022-05-09 06:50:00,13.7,19.0,18.8,21.2,15.5,4.541,10.309805,15.3479,50.4154,9.11111111111111,3.5555555555555554,65.66666666666667,0.0,93.5,4.222222222222222,1024.7222222222222,63.55555555555556,7.555555555555555,4.555555555555555,2.2777777777777777,,457.9138898617098,5.967177981535594,307.8278062184652,28.183388697306317,32.758859761555996,3.5542451433340707,10.06521297454834,106.7971800994873,0.0
2022-05-09 07:00:00,13.0,18.8,18.7,21.2,15.0,4.569,10.19171,15.757399999999999,50.3115,9.333333333333334,3.6666666666666665,62.0,0.0,93.0,4.666666666666666,1024.6666666666667,64.66666666666667,7.666666666666667,4.666666666666667,2.3333333333333335,,469.2619673384744,5.767507418926153,261.19402872635146,28.29065173159531,32.68534425985617,3.5663056943846527,10.08366744189966,112.56783908176945,0.0
2022-05-09 07:10:00,13.4,18.9,18.8,21.3,15.1,4.538,10.11747,16.186,50.132099999999994,9.555555555555555,3.7777777777777777,58.33333333333333,0.0,92.5,5.111111111111111,1024.611111111111,65.77777777777777,7.777777777777778,4.777777777777778,2.388888888888889,,573.8956851196289,5.792882424195607,235.36251955668132,28.406180310499735,32.71432918904898,3.4335006630203173,10.055268875537035,120.3451810993344,0.0
2022-05-09 07:20:00,13.4,19.1,19.0,21.4,15.5,4.504,9.666105,16.447300000000002,49.9322,9.777777777777779,3.888888888888889,54.666666666666664,0.0,92.0,5.555555555555555,1024.5555555555557,66.88888888888889,7.888888888888889,4.888888888888889,2.4444444444444446,,655.4025523429082,5.820314852666047,256.67961979149425,28.563363234202065,32.91141523361206,3.3615378280480703,10.031191732088725,103.30305791219075,0.0
2022-05-09 07:30:00,13.8,19.1,18.9,21.4,15.3,4.525,10.19089,16.726599999999998,49.6688,10.0,4.0,51.0,0.0,91.5,6.0,1024.5,68.0,8.0,5.0,2.5,,686.8331134173515,5.9758009449640905,282.16408091227214,28.735050260356218,33.072282156084405,3.335257127161235,10.02163434896313,107.49636011321688,0.0
2022-05-09 07:40:00,13.4,19.1,19.0,21.4,15.3,4.536,10.68458,17.2011,49.3278,10.222222222222221,4.111111111111111,47.333333333333336,0.0,91.0,6.444444444444445,1024.4444444444443,69.11111111111111,8.11111111111111,5.111111111111111,2.5555555555555554,,732.9516627169203,5.969282661305983,229.7315845838644,28.885424900054932,33.19687452316284,3.235326831738154,10.012904103597005,112.39103483835856,0.0
2022-05-09 07:50:00,13.2,19.1,19.0,21.4,15.3,4.52,10.61281,17.764699999999998,48.9482,10.444444444444445,4.222222222222222,43.666666666666664,0.0,90.5,6.888888888888888,1024.388888888889,70.22222222222223,8.222222222222221,5.222222222222222,2.611111111111111,,784.1191438240841,5.6873193891843155,209.69893107096354,29.0410551738739,33.28935926437378,3.092022071282069,10.007299288113911,113.9099623998006,0.0
2022-05-09 08:00:00,13.6,19.2,19.1,21.5,15.5,4.52,11.205825,18.027,48.451800000000006,10.666666666666666,4.333333333333333,40.0,0.0,90.0,7.333333333333333,1024.3333333333333,71.33333333333333,8.333333333333334,5.333333333333333,2.6666666666666665,,818.0152872721354,5.437455587225445,196.7002749961379,29.199318869908648,33.40541650136312,3.3594116572539017,10.002190079689026,114.46022829691569,0.0
2022-05-09 08:10:00,13.7,19.4,19.2,21.6,15.6,4.5,11.361270000000001,17.947300000000002,47.965199999999996,10.88888888888889,4.444444444444445,36.33333333333333,0.0,89.5,7.777777777777778,1024.2777777777778,72.44444444444444,8.444444444444445,5.444444444444445,2.7222222222222223,,809.0719449027927,5.436771365639854,257.84871420607055,29.344476950963337,33.39001853942871,3.3918393770853674,9.999553062121073,125.93327039082847,0.0
2022-05-09 08:20:00,13.8,19.5,19.3,21.7,15.8,4.522,11.260955,18.0981,47.7875,11.11111111111111,4.555555555555555,32.666666666666664,0.0,89.0,8.222222222222221,1024.2222222222222,73.55555555555556,8.555555555555555,5.555555555555555,2.7777777777777777,,762.2810341319819,5.440352524121602,322.4041120402018,29.50942269007365,33.16687224070231,3.3525845972696944,9.997143586476643,123.91950349171957,0.0
2022-05-09 08:30:00,14.3,19.5,19.4,21.8,15.9,4.536,11.35966,18.340899999999998,47.7725,11.333333333333332,4.666666666666666,29.0,0.0,88.5,8.666666666666666,1024.1666666666667,74.66666666666666,8.666666666666666,5.666666666666666,2.833333333333333,,740.3537683105469,5.421499911337923,299.3856384398035,29.654673490524296,32.920424194335936,3.356589774290721,9.998687264124552,131.68962008158366,0.0
2022-05-09 08:40:00,14.0,19.6,19.3,21.8,15.8,4.518,10.8148,18.972,47.7592,11.555555555555555,4.777777777777778,25.33333333333333,0.0,88.0,9.11111111111111,1024.111111111111,75.77777777777777,8.777777777777779,5.777777777777778,2.888888888888889,,725.0337124668866,6.434302091598511,285.1941976420085,29.767568464279172,32.6987440999349,3.3023568765322366,9.999335805575054,124.84682495117188,0.0
2022-05-09 08:50:00,14.4,19.7,19.4,22.0,15.9,4.501,10.119299999999999,20.1087,47.6342,11.777777777777779,4.888888888888889,21.666666666666664,0.0,87.5,9.555555555555555,1024.0555555555557,76.88888888888889,8.88888888888889,5.888888888888889,2.9444444444444446,,712.5520674641928,6.957574955150906,238.72448506888696,29.903627764383952,32.47726973851522,3.4661377116044365,9.997007983525595,123.43970549265543,0.0
2022-05-09 09:00:00,14.2,19.9,19.6,22.0,16.2,4.51,9.383885,20.7821,46.5418,12.0,5.0,18.0,0.0,87.0,10.0,1024.0,78.0,9.0,6.0,3.0,,695.076224491514,7.199760336875916,283.2940363820394,30.098414271672567,32.288863830566406,3.259986236095428,9.993526903788247,113.07277935028075,0.0
2022-05-09 09:10:00,14.4,19.9,19.5,22.1,16.2,4.52,8.89381,21.5554,45.5704,12.222222222222221,5.055555555555555,17.88888888888889,0.0,86.0,10.0,1024.0,76.83333333333333,9.055555555555555,6.055555555555555,3.111111111111111,,678.0126812182898,6.522689707494725,253.35704705836412,30.29903571764628,32.07651315371196,3.299142934481303,9.986259684562683,120.09772860209145,0.0
2022-05-09 09:20:00,14.5,20.0,19.6,22.1,16.4,4.566,8.163124999999999,21.9225,45.244,12.444444444444445,5.111111111111111,17.77777777777778,0.0,85.0,10.0,1024.0,75.66666666666667,9.11111111111111,6.111111111111111,3.2222222222222223,,659.7964616937746,6.074116942882538,209.1154914855957,30.51662301381429,31.83553466161092,3.1743169077237448,9.984232675234477,115.4600580851237,0.0
2022-05-09 09:30:00,14.7,20.0,19.7,22.2,16.5,4.57,7.573655,22.4988,45.7038,12.666666666666666,5.166666666666667,17.666666666666668,0.0,84.0,10.0,1024.0,74.5,9.166666666666666,6.166666666666667,3.3333333333333335,,650.381683370656,5.348997552933666,173.08509261912545,30.736027599970498,31.6051536210378,3.1376274065176646,9.979378131230671,115.22862922668457,0.0
2022-05-09 09:40:00,14.7,20.2,19.8,22.3,16.6,4.575,6.860965,24.3452,46.142399999999995,12.88888888888889,5.222222222222222,17.555555555555557,0.0,83.0,10.0,1024.0,73.33333333333333,9.222222222222221,6.222222222222222,3.4444444444444446,,587.2148474121093,4.9272516075770065,350.53835945129396,30.773873936335246,31.241511898040773,3.3689077059427897,10.058190876642863,14.284261277119318,0.0
2022-05-09 09:50:00,14.9,20.3,19.9,22.3,16.8,4.543,6.992310000000001,21.8394,46.3301,13.11111111111111,5.277777777777778,17.444444444444443,0.0,82.0,10.0,1024.0,72.16666666666667,9.277777777777779,6.277777777777778,3.5555555555555554,,511.0047463884025,4.685968103684948,469.21223551518494,30.554975452423093,30.655211264292397,3.6909019736448925,10.473082664807638,1.000000238418579,0.0
2022-05-09 10:00:00,15.0,20.4,20.0,22.4,16.9,4.55,7.865435,21.0005,46.918,13.333333333333334,5.333333333333333,17.333333333333332,0.0,81.0,10.0,1024.0,71.0,9.333333333333334,6.333333333333333,3.6666666666666665,,473.76761511440935,4.834968899636619,417.1417567642126,30.26687802804624,30.27713739619229,4.086293875604379,11.345816900456537,1.000000238418579,0.0
2022-05-09 10:10:00,15.2,20.5,20.2,22.5,17.1,4.554,8.134400000000001,22.6099,47.4245,13.555555555555555,5.388888888888889,17.22222222222222,0.0,80.0,10.0,1024.0,69.83333333333333,9.38888888888889,6.388888888888889,3.7777777777777777,,474.60637349446614,5.391729157765707,440.54843012491864,30.21488294919332,30.35525308609009,4.157897498210271,12.450281691551208,1.000000238418579,0.0
2022-05-09 10:20:00,15.5,20.7,20.3,22.6,17.3,4.539,7.040325,23.5148,47.4541,13.777777777777779,5.444444444444445,17.11111111111111,0.0,79.0,10.0,1024.0,68.66666666666667,9.444444444444445,6.444444444444445,3.888888888888889,,479.9215572804418,5.728760795593262,379.67765736897786,30.177216787338256,30.70897778193156,4.207859649658203,13.628520874977113,1.000000238418579,0.0
2022-05-09 10:30:00,15.5,18.4,18.1,22.6,20.4,4.203,6.733289999999999,23.3938,47.330200000000005,14.0,5.5,17.0,0.0,78.0,10.0,1024.0,67.5,9.5,6.5,4.0,,486.0976461406138,6.574041867754554,304.14804763793944,30.08603795051575,30.896361996332804,4.005022361675898,14.236487944920858,1.000000238418579,0.0
2022-05-09 10:40:00,15.7,18.9,18.5,22.6,19.8,4.298,9.25036,23.346600000000002,47.2994,14.222222222222221,5.555555555555555,16.88888888888889,0.0,77.0,10.0,1024.0,66.33333333333333,9.555555555555555,6.555555555555555,4.111111111111111,,482.55054738362634,8.084001953601838,285.58395726521815,29.994559315644977,31.02016925259366,4.268544937691402,14.33882437937898,1.000000238418579,0.0
2022-05-09 10:50:00,15.8,19.2,18.8,22.6,19.8,4.243,8.16057,24.160000000000004,47.2673,14.444444444444445,5.611111111111111,16.77777777777778,0.0,76.0,10.0,1024.0,65.16666666666667,9.61111111111111,6.611111111111111,4.222222222222222,,468.70691597423337,8.679722951064676,324.8848785865913,29.922368408838906,31.229083846410116,4.242600260575612,14.334332633018494,1.000000238418579,0.0
2022-05-09 11:00:00,16.3,19.5,19.1,22.7,19.9,4.262,7.739504999999999,24.1232,47.1707,14.666666666666666,5.666666666666667,16.666666666666668,0.0,75.0,10.0,1024.0,64.0,9.666666666666666,6.666666666666667,4.333333333333333,,453.0715312703451,8.725634694651694,274.00976133788373,29.867045873006184,31.499497804641727,4.650151854753494,14.485206551551817,1.000000238418579,0.0
2022-05-09 11:10:00,16.6,19.7,19.4,22.7,20.2,4.25,7.4383,23.5927,47.1363,14.88888888888889,5.722222222222222,16.555555555555557,0.0,74.0,10.0,1024.0,62.833333333333336,9.722222222222221,6.722222222222222,4.444444444444445,,449.50193411640737,9.148750805854798,225.5916086069743,29.82072653671431,31.673510481047497,4.519365744193395,14.706005548727319,1.000000238418579,0.0
2022-05-09 11:20:00,17.1,19.9,19.6,22.8,20.4,4.241,7.449389999999999,23.4928,47.2353,15.11111111111111,5.777777777777778,16.444444444444443,0.0,73.0,10.0,1024.0,61.66666666666667,9.777777777777779,6.777777777777778,4.555555555555555,,457.7826504551679,8.57827655393525,162.56745028953767,29.795128936767576,31.76745043436686,4.360362331469854,14.910688597361247,1.1572065760691959,0.0
2022-05-09 11:30:00,17.1,19.8,19.6,22.8,20.6,4.258,7.34928,22.8834,47.2898,15.333333333333332,5.833333333333333,16.333333333333332,0.0,72.0,10.0,1024.0,60.5,9.833333333333334,6.833333333333333,4.666666666666666,,468.0863478281306,8.675158417224884,125.94562941233316,29.808822975158694,31.869079621632892,4.355714447100957,14.79842287540436,1.9543935366471608,0.0
2022-05-09 11:40:00,17.8,19.9,19.6,22.9,21.3,4.281,7.55707,22.767500000000002,47.4474,15.555555555555555,5.888888888888889,16.22222222222222,0.0,71.0,10.0,1024.0,59.33333333333333,9.88888888888889,6.888888888888889,4.777777777777778,,454.8850100708008,8.436779958716894,88.99053897706803,29.78268575668335,31.921829595565793,4.757648153305054,14.319765246709187,1.5112762771050137,0.0
2022-05-09 11:50:00,17.7,19.7,19.4,23.1,22.0,4.21,7.0739277777777785,22.701444444444444,47.43511111111111,15.777777777777779,5.944444444444445,16.11111111111111,0.0,70.0,10.0,1024.0,58.16666666666667,9.944444444444445,6.944444444444445,4.888888888888889,,415.9300086922482,8.754691412448883,66.08029940923055,29.38553661627848,31.235319923025664,6.459185385795239,14.148166632313547,1.2790578848318976,0.0
2022-05-09 12:00:00,17.4,19.3,19.1,23.1,22.2,4.297,6.67732,22.493199999999998,47.4622,16.0,6.0,16.0,0.0,69.0,10.0,1024.0,57.0,10.0,7.0,5.0,,415.89828527340944,8.387330922218366,52.15391778267036,28.684080788294473,31.174666976928712,6.524697093963622,14.931480889320374,1.15292941848437,187.0
2022-05-09 12:10:00,18.0,19.7,19.4,23.1,22.3,4.243,6.1552500000000006,22.653727272727274,47.60363636363636,16.11111111111111,6.166666666666667,16.11111111111111,0.0,68.5,10.0,1023.8888888888889,57.27777777777778,10.0,7.166666666666667,5.0,,415.5933865356445,8.496245768864949,61.29511015574137,28.174922358194987,32.02583742459615,5.7919209686915085,16.12010157108307,1.0839495511849722,0.0
2022-05-09 12:20:00,18.9,20.3,19.9,23.2,22.6,4.295,5.891075,22.637999999999998,47.6597,16.22222222222222,6.333333333333333,16.22222222222222,0.0,68.0,10.0,1023.7777777777778,57.55555555555556,10.0,7.333333333333333,5.0,,416.141544810328,7.880109210027813,55.537742139417574,27.74474778175354,32.92280343373616,5.507573932806651,17.966199582417808,1.0460711425542832,0.0
2022-05-09 12:30:00,19.5,20.8,20.6,23.3,22.8,4.291,6.03975,22.4517,47.6612,16.333333333333332,6.5,16.333333333333332,0.0,67.5,10.0,1023.6666666666666,57.833333333333336,10.0,7.5,5.0,,415.32592386881515,7.151467175416355,47.31424822327781,27.38868969917297,33.19097318649292,5.509303247928619,19.967243509292604,1.025264764626821,0.0
2022-05-09 12:40:00,18.8,20.4,20.3,23.4,22.9,4.251,5.79364,22.0552,47.6743,16.444444444444443,6.666666666666667,16.444444444444443,0.0,67.0,10.0,1023.5555555555555,58.111111111111114,10.0,7.666666666666667,5.0,,418.59193437949,6.402168294588725,46.14885778427124,27.032582000096642,33.454062404632566,5.5876017991701765,21.523635349273682,1.0138417822122574,0.0
2022-05-09 12:50:00,19.3,20.7,20.5,23.5,23.0,4.277,6.2229149999999995,21.869999999999997,47.7404,16.555555555555557,6.833333333333333,16.555555555555557,0.0,66.5,10.0,1023.4444444444445,58.388888888888886,10.0,7.833333333333333,5.0,,412.2399529503132,5.6983751086730745,39.254708448399256,26.737572488784792,34.050300178527834,5.9345503846804295,23.027710971832274,1.0075644745429355,0.0
2022-05-09 13:00:00,19.3,20.8,20.6,23.5,23.0,4.307,6.358785,21.8555,47.8484,16.666666666666668,7.0,16.666666666666668,0.0,66.0,10.0,1023.3333333333334,58.666666666666664,10.0,8.0,5.0,,418.2399083455404,5.473115469614664,67.99479504903158,26.497724533081055,34.918731416066485,6.073289523124695,26.872813320159914,1.0041238363583882,0.0
2022-05-09 13:10:00,19.4,20.9,20.9,23.5,23.1,4.326,6.16777,21.9089,47.9159,16.77777777777778,7.166666666666667,16.77777777777778,0.0,65.5,10.0,1023.2222222222222,58.94444444444444,10.0,8.166666666666666,5.0,,411.82611355134816,5.398540457197502,87.6943059968679,26.33725166638692,35.66141930898031,6.016191644668579,29.06763562520345,1.0022357747952144,0.0
2022-05-09 13:20:00,19.8,21.2,20.0,23.4,23.1,4.291,5.991405,22.1792,47.93,16.88888888888889,7.333333333333334,16.88888888888889,0.0,65.0,10.0,1023.1111111111111,59.22222222222222,10.0,8.333333333333334,5.0,,413.3506326013324,5.378725510438283,86.52329182942708,26.264908138910933,36.07436676025391,5.723495438893636,29.296537857055664,1.0012010530630746,0.0
2022-05-09 13:30:00,20.0,21.2,19.6,23.4,23.1,4.355,5.98433,21.6199,47.8729,17.0,7.5,17.0,0.0,64.5,10.0,1023.0,59.5,10.0,8.5,5.0,,412.38176788330077,5.326831821209966,73.38166007435254,26.22552395820618,36.00255593617757,5.903452760378519,30.267153676350908,1.0006430941820146,0.0
2022-05-09 13:40:00,19.5,21.0,18.9,23.3,23.0,4.388,6.145875,21.6988,47.900400000000005,17.11111111111111,7.666666666666667,17.11111111111111,0.0,64.0,10.0,1022.8888888888889,59.77777777777778,10.0,8.666666666666666,5.0,,412.9821526713755,5.084227705001831,68.8346801630656,26.22125011444092,36.06610154469808,5.578808581829071,33.99972368876139,1.000340123573939,0.0
2022-05-09 13:50:00,20.1,21.5,19.5,23.2,23.2,4.407,5.784135,21.573500000000003,47.8247,17.22222222222222,7.833333333333334,17.22222222222222,0.0,63.5,10.0,1022.7777777777778,60.05555555555556,10.0,8.833333333333334,5.0,,415.3380969238281,4.794274191802504,49.399054635904605,26.20376101811727,35.97189147313436,5.755604696273804,35.79270597457886,1.0001750349998475,0.0
2022-05-09 14:00:00,20.9,22.0,19.6,23.2,23.2,4.335,5.65677,21.7942,47.5355,17.333333333333332,8.0,17.333333333333332,0.0,63.0,10.0,1022.6666666666666,60.333333333333336,10.0,9.0,5.0,,403.25718596009,4.7774053041140245,39.525650615692136,26.226786139806116,35.93506419499715,5.474354626337687,36.58627335866292,1.0000882744789124,0.0
2022-05-09 14:10:00,20.4,21.6,18.7,23.1,23.1,4.379,5.7836300000000005,21.2942,47.3758,17.444444444444443,8.166666666666668,17.444444444444443,0.0,62.5,10.0,1022.5555555555555,60.611111111111114,10.0,9.166666666666668,5.0,,412.77823755724677,4.679214338259508,36.76635974722394,26.255269963647017,35.751645182808915,5.367795697901882,36.92589224368165,1.000033407409986,0.0
2022-05-09 14:20:00,20.7,21.8,19.2,23.1,23.1,4.336,5.133955,21.4326,47.3358,17.555555555555557,8.333333333333334,17.555555555555557,0.0,62.0,10.0,1022.4444444444445,60.888888888888886,10.0,9.333333333333334,5.0,,416.8872212727864,4.3382891440391536,36.48065729777018,26.26654507637024,35.55337846755982,4.806432632207871,37.80122001012167,6.158361087838808,0.0
2022-05-09 14:30:00,20.5,21.6,19.1,23.0,23.0,4.351,5.27994,22.0185,47.3157,17.666666666666668,8.5,17.666666666666668,0.0,61.5,10.0,1022.3333333333334,61.166666666666664,10.0,9.5,5.0,,411.4653070769913,4.208968228936869,43.87935820487933,26.365071388880416,35.39072245915731,4.971254240671794,37.72993154525757,11.522464149395624,0.0
2022-05-09 14:40:00,20.8,21.8,18.8,22.9,23.0,4.288,5.4209249999999995,21.8778,47.2157,17.77777777777778,8.666666666666668,17.77777777777778,0.0,61.0,10.0,1022.2222222222222,61.44444444444444,10.0,9.666666666666668,5.0,,417.47721320842874,4.165711940937796,51.101827537191795,26.44442999839783,35.32775804519653,5.080762405395508,38.34011798858643,4.226776553789774,0.0
2022-05-09 14:50:00,21.0,22.0,19.3,22.9,23.0,4.322,6.370455,21.6991,47.1474,17.88888888888889,8.833333333333334,17.88888888888889,0.0,60.5,10.0,1022.1111111111111,61.72222222222222,10.0,9.833333333333334,5.0,,408.1341475423177,4.231636435190836,53.650119965871184,26.51058464050293,35.46948472340902,5.178123722076416,39.95880575180054,3.78819593946139,0.0
2022-05-09 15:00:00,21.5,22.3,19.1,22.9,23.1,4.312,4.826055,21.7926,47.2585,18.0,9.0,18.0,0.0,60.0,10.0,1022.0,62.0,10.0,10.0,5.0,,405.0039939231434,4.042607450087865,55.689761644999194,26.539013792673746,35.38567118326823,4.739797567923864,41.97814946492513,8.020757236282032,0.0
2022-05-09 15:10:00,21.1,22.0,18.6,22.8,22.9,4.255,4.618785,22.018099999999997,47.525099999999995,17.944444444444443,8.833333333333334,19.22222222222222,0.011111111111111112,60.833333333333336,9.944444444444445,1022.0,63.5,10.166666666666666,9.944444444444445,4.777777777777778,,405.8069637044271,3.8903290299776585,62.40369680329231,26.659581019083657,35.099933293660484,4.3910527221361795,42.36346385320028,6.491746242841084,0.0
2022-05-09 15:20:00,21.7,22.5,19.3,22.8,23.1,4.237,4.39028,21.8656,47.5942,17.88888888888889,8.666666666666666,20.444444444444443,0.022222222222222223,61.666666666666664,9.88888888888889,1022.0,65.0,10.333333333333334,9.88888888888889,4.555555555555555,,409.3793273399616,3.872585913481686,58.94858747837907,26.65692088127136,34.56777473449707,4.289990491469701,42.73364255269369,1.391834557056427,0.0
2022-05-09 15:30:00,21.5,22.3,19.0,22.8,23.0,4.248,3.61276,21.9773,47.6315,17.833333333333332,8.5,21.666666666666668,0.03333333333333334,62.5,9.833333333333334,1022.0,66.5,10.5,9.833333333333334,4.333333333333333,,415.1316645269284,3.7505693737396415,56.04493381855851,26.642065579096474,33.67934353510539,3.4735252932707468,43.46100112279256,8.02918475786845,0.0
2022-05-09 15:40:00,21.4,22.2,18.7,22.8,23.1,4.318,3.9517650000000004,21.9921,47.6038,17.77777777777778,8.333333333333334,22.88888888888889,0.044444444444444446,63.333333333333336,9.777777777777779,1022.0,68.0,10.666666666666666,9.777777777777779,4.111111111111111,,417.315526529948,3.421447342236837,61.430016193389896,26.688200674057008,33.12726825078329,3.8393337217966717,44.03938986460368,21.102865664164227,0.0
2022-05-09 15:50:00,21.4,22.3,19.2,22.8,23.1,4.28,4.081735,22.3001,47.5469,17.72222222222222,8.166666666666666,24.11111111111111,0.05555555555555556,64.16666666666667,9.722222222222221,1022.0,69.5,10.833333333333334,9.722222222222221,3.888888888888889,,417.3341332060715,3.437237564709227,62.24796693661792,26.83844923019409,33.23458972295125,3.8791756629943848,42.128923155466715,102.2614473025004,0.0
2022-05-09 16:00:00,21.6,22.5,19.1,22.8,23.2,4.255,4.178685,22.4331,47.4483,17.666666666666668,8.0,25.333333333333336,0.06666666666666668,65.0,9.666666666666666,1022.0,71.0,11.0,9.666666666666666,3.666666666666667,,414.2143249511719,3.5419034520785018,71.21143788655598,26.966349334716796,33.22814900716146,3.9709657903512317,40.07458030700683,37.13052098592122,0.0
2022-05-09 16:10:00,21.9,22.5,18.8,22.8,23.1,4.257,3.67776,22.4428,47.3509,17.61111111111111,7.833333333333333,26.555555555555557,0.07777777777777779,65.83333333333333,9.61111111111111,1022.0,72.5,11.166666666666666,9.61111111111111,3.4444444444444446,,416.0393871614303,3.3488919202486676,79.82257525126138,27.063744363784792,32.83369874318441,3.785853090683619,39.800729567209885,13.857221756776175,0.0
2022-05-09 16:20:00,22.2,22.9,19.4,22.8,23.2,4.257,3.620565,22.293,47.245400000000004,17.555555555555557,7.666666666666666,27.77777777777778,0.08888888888888889,66.66666666666667,9.555555555555555,1022.0,74.0,11.333333333333334,9.555555555555555,3.2222222222222223,,416.6381545669731,3.3061316477983014,84.83103989768162,27.08220211029053,32.27126952489217,3.534039759238561,41.04878559748332,16.360513283014296,0.0
2022-05-09 16:30:00,21.8,22.6,18.9,22.8,23.1,4.276,3.4264449999999997,22.5886,47.2007,17.5,7.5,29.0,0.1,67.5,9.5,1022.0,75.5,11.5,9.5,3.0,,411.5061600748698,3.113352085749308,88.35661251068116,27.12513946215312,32.08011432011922,3.370870828231176,41.877046508789064,54.890000864664714,0.0
2022-05-09 16:40:00,22.6,23.0,18.9,22.8,23.2,4.274,2.78182,22.6635,47.061099999999996,17.444444444444443,7.333333333333333,30.22222222222222,0.11111111111111112,68.33333333333333,9.444444444444445,1022.0,77.0,11.666666666666666,9.444444444444445,2.7777777777777777,,413.03077066355735,3.0927736738711427,94.83439375300864,27.12230671564738,31.217550207773844,2.808105554978053,41.8696223449707,29.310336190859477,0.0
2022-05-09 16:50:00,22.1,22.8,19.1,22.8,23.3,4.248,2.9385,22.8339,47.007999999999996,17.38888888888889,7.166666666666666,31.444444444444446,0.12222222222222223,69.16666666666667,9.38888888888889,1022.0,78.5,11.833333333333334,9.38888888888889,2.555555555555556,,417.60069519042975,2.8197979459722164,100.11924473649364,27.14388761202494,30.697583703994752,2.856190362771352,42.66669034322103,98.20206937154134,0.0
2022-05-09 17:00:00,23.1,23.6,19.3,22.8,23.5,4.262,2.53997,22.6327,46.748599999999996,17.333333333333332,7.0,32.66666666666667,0.13333333333333336,70.0,9.333333333333334,1022.0,80.0,12.0,9.333333333333334,2.3333333333333335,,416.956002674322,2.742361967166265,101.80622566223144,27.249689814249678,30.57547585169474,2.6830422802766165,38.45026079177857,370.6801403554281,0.0
2022-05-09 17:10:00,22.4,23.1,19.1,22.8,23.3,4.236,2.42423,22.440099999999997,46.4267,17.27777777777778,6.833333333333333,33.88888888888889,0.14444444444444446,70.83333333333333,9.277777777777779,1022.0,81.5,12.166666666666668,9.277777777777779,2.111111111111111,,417.7525020204742,2.6304010352340796,105.93261817005393,27.416926269531253,30.536615759531657,2.6905174885193506,29.301648674011233,265.0438218688965,0.0
2022-05-09 17:20:00,23.1,23.5,19.3,22.8,23.4,4.222,2.92159,21.9802,46.3165,17.22222222222222,6.666666666666666,35.111111111111114,0.15555555555555559,71.66666666666667,9.222222222222221,1022.0,83.0,12.333333333333334,9.222222222222221,1.8888888888888888,,421.0033412679037,2.606609530846278,108.32635723114015,27.61543572743734,30.533307495117185,2.5571322993437446,21.93743216514587,313.9451126607259,0.0
2022-05-09 17:30:00,22.8,23.3,18.9,22.8,23.4,4.202,3.6125549999999995,21.6944,46.3961,17.166666666666668,6.5,36.333333333333336,0.16666666666666669,72.5,9.166666666666666,1022.0,84.5,12.5,9.166666666666666,1.666666666666667,,425.5802487042307,2.6878138581911726,110.1327054966641,27.79698660532633,30.55363531112671,2.4460930899779,16.239260431925455,346.946613667806,0.0
2022-05-09 17:40:00,22.8,23.4,18.7,22.7,23.4,4.245,3.7437600000000004,21.5303,46.6065,17.11111111111111,6.333333333333333,37.55555555555556,0.17777777777777778,73.33333333333333,9.11111111111111,1022.0,86.0,12.666666666666668,9.11111111111111,1.4444444444444446,,428.59229482014973,2.7823056880633037,113.26331834157308,28.081713616053264,30.553272387186688,2.4346554629007975,11.984592533111572,424.89198679606113,0.0
2022-05-09 17:50:00,22.3,23.1,18.7,22.7,23.4,4.231,3.9369300000000003,21.3844,46.8548,17.055555555555557,6.166666666666666,38.77777777777778,0.1888888888888889,74.16666666666667,9.055555555555555,1022.0,87.5,12.833333333333334,9.055555555555555,1.2222222222222223,,424.71736286733346,2.9496223244020494,112.51893861889167,28.397797955059616,30.434939986109082,2.6395240124652948,9.238479684532667,472.50993668936644,0.0
2022-05-09 18:00:00,22.7,23.2,18.9,22.7,23.3,4.211,4.05877,20.964,47.2073,17.0,6.0,40.0,0.2,75.0,9.0,1022.0,89.0,13.0,9.0,1.0,,427.3125730773224,3.178719313542048,108.47580783843993,28.689617954889933,30.298024088541666,2.573294047514598,7.319207878112794,439.05335962931315,0.0
2022-05-09 18:10:00,23.1,23.5,19.5,22.7,23.4,4.295,4.192465,20.6922,47.7195,16.666666666666668,5.888888888888889,45.611111111111114,0.1888888888888889,76.0,9.055555555555555,1022.1111111111111,85.83333333333333,12.833333333333334,8.944444444444445,1.0,,425.51388336181645,3.1737312698364257,111.34124080657959,28.90755745569865,30.204696092605595,2.6056560031572977,5.803780922889709,428.88049947102866,0.0
2022-05-09 18:20:00,23.1,23.5,18.9,22.7,23.4,4.264,4.216794999999999,20.1823,48.044599999999996,16.333333333333332,5.777777777777778,51.22222222222222,0.17777777777777778,77.0,9.11111111111111,1022.2222222222222,82.66666666666667,12.666666666666666,8.88888888888889,1.0,,426.3500229793855,3.2033602416582703,111.70315160719015,29.073560139338174,30.155317389170328,2.58246058344841,4.60178148984909,465.8121171569825,0.0
2022-05-09 18:30:00,22.6,23.2,18.7,22.7,23.4,4.235,4.083895,20.0479,48.3075,16.0,5.666666666666667,56.83333333333333,0.16666666666666669,78.0,9.166666666666666,1022.3333333333334,79.5,12.5,8.833333333333334,1.0,,426.24366351949755,3.1755416112969828,113.58564882504739,29.15994176864624,30.150432713826497,2.63829713344574,3.644882494211197,507.5663996378581,0.0
2022-05-09 18:40:00,22.8,23.3,19.5,22.7,23.4,4.217,4.45454,19.7034,48.513999999999996,15.666666666666666,5.555555555555555,62.44444444444444,0.15555555555555556,79.0,9.222222222222221,1022.4444444444445,76.33333333333333,12.333333333333334,8.777777777777779,1.0,,427.28501759847006,3.1720549905300137,112.4034377670288,29.198960126084707,30.207808151609914,2.6874077755310495,2.916219406981286,530.0950551517674,0.0
2022-05-09 18:50:00,22.6,23.2,18.9,22.7,23.4,4.243,4.979595,19.3582,48.692899999999995,15.333333333333334,5.444444444444445,68.05555555555556,0.14444444444444446,80.0,9.277777777777779,1022.5555555555555,73.16666666666667,12.166666666666666,8.722222222222221,1.0,,426.5741684380893,3.3894148210684456,117.64927906036378,29.208578303654985,30.300596386591593,2.554915078679721,2.373554333051046,526.0259128316244,0.0
2022-05-09 19:00:00,22.7,23.2,18.7,22.6,23.3,4.272,4.721745,18.9996,48.8953,15.0,5.333333333333333,73.66666666666666,0.13333333333333333,81.0,9.333333333333334,1022.6666666666666,70.0,12.0,8.666666666666666,1.0,,422.5494184612406,3.328295532505391,109.86336495932888,29.20626506169637,30.45163352648417,2.6728648253281913,1.9662886913617452,545.7023706054688,0.0
2022-05-09 19:10:00,22.5,23.0,18.8,22.6,23.2,4.193,4.6089,18.9468,49.0899,14.666666666666666,5.222222222222222,79.27777777777777,0.12222222222222222,82.0,9.38888888888889,1022.7777777777778,66.83333333333334,11.833333333333334,8.61111111111111,1.0,,423.617076924642,3.2964713191986084,109.88631605784099,29.190949618021648,30.649168430964153,2.5688668390115104,1.6677959807713827,618.3837415568034,0.0
2022-05-09 19:20:00,22.3,23.0,19.0,22.5,23.2,4.194,4.639285,18.9159,49.2072,14.333333333333332,5.111111111111111,84.88888888888889,0.11111111111111112,83.0,9.444444444444445,1022.8888888888889,63.66666666666667,11.666666666666666,8.555555555555555,1.0,,421.3042298029757,3.300344613588462,111.55715742897853,29.17468077492844,30.824992805230814,2.5949850528976306,1.437756731376622,635.4509128141142,0.0
2022-05-09 19:30:00,22.1,22.7,18.7,22.5,23.1,4.182,4.99452,18.4547,49.298,14.0,5.0,90.5,0.1,84.0,9.5,1023.0,60.5,11.5,8.5,1.0,,427.6936067708333,3.5667799409230554,112.04484446207682,29.150854349136353,30.994931812286374,2.6246997501452762,1.2719843180974324,594.8602388000488,0.0
2022-05-09 19:40:00,21.9,22.5,19.0,22.5,23.0,4.205,5.184234999999999,18.2227,49.3772,13.666666666666666,4.888888888888889,96.11111111111111,0.08888888888888889,85.0,9.555555555555555,1023.1111111111111,57.333333333333336,11.333333333333334,8.444444444444445,1.0,,426.2523716227214,3.4183015573832947,111.19544455167265,29.129484287897746,31.147709385554,2.495787691871325,1.1774311369657517,615.060396525065,0.0
2022-05-09 19:50:00,21.6,22.4,19.2,22.4,22.9,4.215,5.512015,18.0222,49.4905,13.333333333333332,4.777777777777778,101.72222222222223,0.07777777777777778,86.0,9.61111111111111,1023.2222222222222,54.16666666666667,11.166666666666666,8.38888888888889,1.0,,426.7512965305373,3.6102997517585758,110.78191617329917,29.125473906199137,31.26819251378377,2.7251871488491695,1.1484517204761506,494.8712412516276,0.0
2022-05-09 20:00:00,21.4,22.1,18.7,22.4,22.7,4.157,5.5374099999999995,17.854000000000003,49.424,13.0,4.666666666666667,107.33333333333333,0.06666666666666665,87.0,9.666666666666666,1023.3333333333334,51.0,11.0,8.333333333333334,1.0,,421.1098196796987,3.585167574134924,107.69840167072535,29.11706203460693,31.37149896303813,2.545003429253896,1.1704167993863424,546.5715345255534,0.0
2022-05-09 20:10:00,21.1,21.9,18.8,22.3,22.6,4.217,5.46011,17.7706,49.3098,12.666666666666666,4.555555555555555,112.94444444444444,0.05555555555555555,88.0,9.722222222222221,1023.4444444444445,47.833333333333336,10.833333333333332,8.277777777777779,1.0,,419.1761050415039,3.772668790601741,109.48255520017808,29.10067377726237,31.458239895502725,2.652486513058345,1.21270614306132,576.284861501058,0.0
2022-05-09 20:20:00,20.7,21.7,18.9,22.3,22.5,4.25,5.6264400000000006,17.715700000000002,49.577600000000004,12.333333333333332,4.444444444444445,118.55555555555556,0.044444444444444425,89.0,9.777777777777779,1023.5555555555555,44.66666666666667,10.666666666666666,8.222222222222221,1.0,,424.200130892348,3.6730450268586474,105.84982006072998,29.05244534174601,31.5692639096578,2.6703553970654808,1.2815828547875086,553.9647506713867,0.0
2022-05-09 20:30:00,20.5,21.3,18.7,22.2,22.3,4.268,5.574135,17.6084,49.7209,12.0,4.333333333333334,124.16666666666667,0.033333333333333326,90.0,9.833333333333334,1023.6666666666666,41.5,10.5,8.166666666666666,1.0,,424.003689459439,3.5928294253079907,110.22889420697918,29.00604433377584,31.684975763956704,2.6154313540458682,1.3741092892487843,554.0494170125326,0.0
