,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-09 20:40:00,20.0,21.1,18.8,22.2,22.3,4.225,5.30297,17.343899999999998,49.795,11.666666666666666,4.222222222222222,129.77777777777777,0.022222222222222227,91.0,9.88888888888889,1023.7777777777778,38.333333333333336,10.333333333333332,8.11111111111111,1.0,,424.4026071517769,3.57606376179194,108.90610521499721,28.964605503082275,31.79319496154785,2.8264100615183514,1.4846964033444723,414.02054321289063,0.0
2022-05-09 20:50:00,19.4,20.7,18.7,22.2,22.1,4.233,4.918395,17.177100000000003,49.8613,11.333333333333332,4.111111111111111,135.38888888888889,0.0111111111111111,92.0,9.944444444444445,1023.8888888888889,35.16666666666667,10.166666666666666,8.055555555555555,1.0,,428.96208506266277,3.574395645062128,109.4867503229777,28.93444439361656,31.88194056552616,2.8248360489430975,1.6318201001908608,354.71379160813296,0.0
2022-05-09 21:00:00,19.1,20.3,18.6,22.1,21.9,4.235,4.618415000000001,17.0866,49.9242,11.0,4.0,141.0,0.0,93.0,10.0,1024.0,32.0,10.0,8.0,1.0,,430.7424612882768,3.316568220894216,109.34267293660655,28.910786387125654,31.94896257400513,2.6040943312644957,1.8041870723168056,272.2342256418864,0.0
2022-05-09 21:10:00,19.4,20.5,19.0,22.1,21.9,4.208,4.379845,16.7382,49.997699999999995,10.88888888888889,4.111111111111111,142.33333333333334,0.0,93.0,10.0,1024.0,30.944444444444443,9.88888888888889,8.222222222222221,1.0,,423.23643703066074,3.3137986542276066,109.9571247605146,28.897550808588665,32.0091885471344,2.593909374475479,2.0108714298407238,245.03056943257647,0.0
2022-05-09 21:20:00,18.8,20.1,18.8,22.1,21.8,4.218,4.33738,16.5674,50.0735,10.777777777777779,4.222222222222222,143.66666666666666,0.0,93.0,10.0,1024.0,29.88888888888889,9.777777777777779,8.444444444444445,1.0,,427.7183572001841,3.2391405027734357,108.47830524336821,28.879779818852747,32.069474163055425,2.73192435781161,2.256333998441696,180.14749198913574,0.0
2022-05-09 21:30:00,18.5,19.8,18.7,22.1,21.7,4.229,4.16034,16.4839,50.1514,10.666666666666666,4.333333333333333,145.0,0.0,93.0,10.0,1024.0,28.833333333333332,9.666666666666666,8.666666666666666,1.0,,427.8944590180496,3.117768883307775,108.69044429779053,28.855147444407145,32.12164090474447,2.7246042029062907,2.55468923608462,142.57414647420245,0.0
2022-05-09 21:40:00,18.0,19.5,18.7,22.0,21.6,4.216,3.9294200000000004,16.3874,50.202600000000004,10.555555555555555,4.444444444444445,146.33333333333334,0.0,93.0,10.0,1024.0,27.77777777777778,9.555555555555555,8.88888888888889,1.0,,435.90179657683973,2.9905142603216874,108.8849586954494,28.823055061851043,32.13300322767164,2.7161098240568338,2.850368331071458,120.69813088630717,0.0
2022-05-09 21:50:00,18.1,19.5,19.1,22.0,21.6,4.29,3.731125,16.3512,50.2197,10.444444444444445,4.555555555555555,147.66666666666666,0.0,93.0,10.0,1024.0,26.72222222222222,9.444444444444445,9.11111111111111,1.0,,433.914582010905,2.8769983622987394,107.94253941271938,28.800518321990968,32.149470240275065,2.660761346419652,3.121578894853592,100.33285588582358,0.0
2022-05-09 22:00:00,17.8,19.3,18.6,22.0,21.5,4.253,3.68466,16.3714,50.2759,10.333333333333334,4.666666666666667,149.0,0.0,93.0,10.0,1024.0,25.666666666666664,9.333333333333334,9.333333333333334,1.0,,440.46584397239246,2.819291216532389,110.23746983846029,28.731256154378258,32.20868471781413,2.6937438382705055,3.3971133764584858,94.52285181681314,0.0
2022-05-09 22:10:00,17.7,19.2,18.8,22.0,21.4,4.264,3.698925,16.069300000000002,50.132999999999996,10.222222222222221,4.777777777777778,150.33333333333334,0.0,93.0,10.0,1024.0,24.61111111111111,9.222222222222221,9.555555555555555,1.0,,440.2804287263717,2.6662597269594333,108.90585065680034,28.665634568532305,32.24791235605876,2.5715365701913835,3.674804275035858,107.5505115000407,0.0
2022-05-09 22:20:00,17.7,19.1,18.8,22.0,21.3,4.268,3.6707500000000004,15.9881,50.1836,10.11111111111111,4.888888888888889,151.66666666666666,0.0,93.0,10.0,1024.0,23.555555555555557,9.11111111111111,9.777777777777779,1.0,,435.69238444010415,2.6686674360030116,109.11722698772022,28.602158336639405,32.2589995765686,2.653102620045344,3.9395924504597986,111.18092383066812,0.0
2022-05-09 22:30:00,17.5,19.1,18.9,21.9,21.3,4.225,3.4811199999999998,15.8676,50.315,10.0,5.0,153.0,0.0,93.0,10.0,1024.0,22.5,9.0,10.0,1.0,,433.57890794425174,2.4624822229146957,109.51282826741537,28.53292282286889,32.245399874390145,2.5419018059447813,4.192639037963471,117.12028797691637,0.0
2022-05-09 22:40:00,17.4,19.0,18.8,21.9,21.3,4.226,3.421085,15.8048,50.3918,9.88888888888889,5.111111111111111,154.33333333333334,0.0,93.0,10.0,1024.0,21.444444444444443,8.88888888888889,10.222222222222221,1.0,,433.0747762956291,2.46593666447758,108.39658813735187,28.495380824406944,32.24301242828369,2.543360303243001,4.432617715199788,110.03624261220295,0.0
2022-05-09 22:50:00,17.0,18.6,18.5,21.9,21.2,4.207,3.471685,15.8458,50.4443,9.777777777777779,5.222222222222222,155.66666666666666,0.0,93.0,10.0,1024.0,20.38888888888889,8.777777777777779,10.444444444444445,1.0,,436.7378545125325,2.381549673194939,107.94086325025827,28.446519323984784,32.23765517552694,2.5539893343051276,4.6489825177192685,113.22773203531901,0.0
2022-05-09 23:00:00,16.7,18.4,18.3,21.9,21.1,4.221,3.2754849999999998,15.8089,50.45,9.666666666666666,5.333333333333333,157.0,0.0,93.0,10.0,1024.0,19.333333333333332,8.666666666666666,10.666666666666666,1.0,,438.8735728226585,2.368914482920183,107.66056038743359,28.420624100367228,32.232409426371255,2.4994302195310594,4.874110202789306,113.03215571085612,0.0
2022-05-09 23:10:00,16.6,18.3,18.2,21.8,21.0,4.19,3.1944,15.640090909090908,50.487909090909085,9.555555555555555,5.444444444444445,158.33333333333334,0.0,93.0,10.0,1024.0,18.27777777777778,8.555555555555555,10.88888888888889,1.0,,438.03617090134395,2.319135728677114,107.10420336405437,28.42787880897522,32.2106982421875,2.5719613335529963,5.086758754253387,107.554061571757,0.0
2022-05-09 23:20:00,16.6,18.2,18.1,21.8,20.9,4.253,3.088685,15.521899999999999,50.5201,9.444444444444445,5.555555555555555,159.66666666666666,0.0,93.0,10.0,1024.0,17.22222222222222,8.444444444444445,11.11111111111111,1.0,,436.86423838297526,2.3696249905514852,110.29174954818468,28.42519090652466,32.11330472946167,2.3764530086517333,5.28992838382721,121.4610596593221,0.0
2022-05-09 23:30:00,16.3,18.0,17.9,21.8,20.9,4.212,2.9677800000000003,15.5231,50.5464,9.333333333333334,5.666666666666666,161.0,0.0,93.0,10.0,1024.0,16.166666666666664,8.333333333333334,11.333333333333332,1.0,,441.20129286842786,2.2598326647281644,109.53778654734295,28.407652937571207,32.04782822926839,2.287853136857351,5.502833321094513,106.61104579925536,0.0
2022-05-09 23:40:00,16.2,18.0,17.8,21.7,20.8,4.223,2.871415,15.322999999999999,50.569900000000004,9.222222222222221,5.777777777777778,162.33333333333334,0.0,93.0,10.0,1024.0,15.11111111111111,8.222222222222221,11.555555555555555,1.0,,442.1176432291667,2.1998664393027623,109.24220934549967,28.391944398880003,32.02837870279948,2.2411298722028734,5.702001719474793,109.97660573323569,0.0
2022-05-09 23:50:00,16.0,17.9,17.7,21.7,20.7,4.194,2.824927777777778,15.190000000000001,50.536,9.11111111111111,5.888888888888889,163.66666666666666,0.0,93.0,10.0,1024.0,14.055555555555554,8.11111111111111,11.777777777777779,1.0,,442.5994674261685,2.1069715880303734,109.00793906454312,28.365275220870974,31.967678759892785,2.3499001942078275,5.910821874936422,117.9828392155965,0.0
2022-05-10 00:00:00,15.9,18.0,17.7,21.7,20.4,4.229,2.798265,15.206700000000001,50.5363,9.0,6.0,165.0,0.0,93.0,10.0,1024.0,13.0,8.0,12.0,1.0,,437.195349766523,1.9766622680425645,108.29198696136476,28.304230063756307,31.94188521703084,2.157670480211576,6.117196252346039,102.18292772928874,0.0
2022-05-10 00:10:00,15.3,18.3,18.0,21.7,19.4,4.222,2.775925,14.8659,50.5523,8.944444444444445,6.0,164.83333333333334,0.0,93.0,10.0,1024.0,12.833333333333334,7.944444444444445,12.0,1.0,,434.52134792634814,1.9233417345204598,109.24964781615692,28.237118889490763,31.912732350031536,2.21943238457044,6.34516161441803,112.65547199249268,0.0
2022-05-10 00:20:00,15.8,19.0,18.6,21.7,18.7,4.262,2.812955,14.4999,50.2653,8.88888888888889,6.0,164.66666666666666,0.0,93.0,10.0,1024.0,12.666666666666666,7.888888888888889,12.0,1.0,,440.4385046632263,1.9299624363581338,110.53045505523683,28.176204748153687,31.897603737513226,2.1241204901536306,6.585482509930928,106.21026186625163,0.0
2022-05-10 00:30:00,15.5,19.1,18.7,21.7,18.6,4.25,2.773135,14.565800000000001,50.1389,8.833333333333334,6.0,164.5,0.0,93.0,10.0,1024.0,12.5,7.833333333333333,12.0,1.0,,437.7714296468099,1.9025619117418924,110.10849924723308,28.126395149230955,31.896657374699913,1.9467655364672343,6.8305196968714395,112.75726776123047,0.0
2022-05-10 00:40:00,15.4,19.3,18.8,21.7,18.2,4.27,2.81019,14.405199999999999,50.096199999999996,8.777777777777779,6.0,164.33333333333334,0.0,93.0,10.0,1024.0,12.333333333333334,7.777777777777778,12.0,1.0,,432.6963438959231,1.8963545971805769,108.77730364654023,28.083488527933753,31.883535302480063,2.0239043207963308,7.090817730426788,110.4343951288859,0.0
2022-05-10 00:50:00,15.3,19.4,18.8,21.7,18.0,4.286,2.61749,14.360400000000002,50.2776,8.722222222222221,6.0,164.16666666666666,0.0,93.0,10.0,1024.0,12.166666666666666,7.722222222222222,12.0,1.0,,429.90320589262865,1.8423786369959516,111.91095500946044,28.029991111755372,31.88079334259033,2.0585876220464705,7.354615038235982,110.51319959004721,0.0
2022-05-10 01:00:00,15.4,19.4,18.9,21.7,18.0,4.275,2.6414549999999997,14.3415,50.625600000000006,8.666666666666666,6.0,164.0,0.0,93.0,10.0,1024.0,12.0,7.666666666666667,12.0,1.0,,434.2885352579753,1.8635036186377207,108.66814385732013,27.980565036137897,31.87465492884318,2.0156832897663115,7.629823937416077,111.33692955017088,0.0
2022-05-10 01:10:00,14.8,19.3,18.7,21.7,17.8,4.282,2.664395,13.927600000000002,50.781600000000005,8.61111111111111,6.0,163.83333333333334,0.0,93.0,10.0,1024.0,11.833333333333334,7.611111111111111,12.0,1.0,,433.6391025692293,1.814666097517741,109.9004441645994,27.938499587376914,31.878825508753458,1.9273058595259986,7.9173033332824705,108.0233763885498,0.0
2022-05-10 01:20:00,15.2,19.6,18.9,21.7,17.7,4.274,2.71008,13.6769,50.8794,8.555555555555555,6.0,163.66666666666666,0.0,93.0,10.0,1024.0,11.666666666666666,7.555555555555555,12.0,1.0,,433.6992055923637,1.8803772362073263,110.46226809183756,27.901597156524655,31.890059862136845,1.917004795273145,8.203709958394368,109.79488170623779,0.0
2022-05-10 01:30:00,15.3,19.7,19.0,21.7,17.7,4.312,2.73107,13.483099999999999,50.976099999999995,8.5,6.0,163.5,0.0,93.0,10.0,1024.0,11.5,7.5,12.0,1.0,,437.00808400472005,1.791888609518439,110.71807596476064,27.85817642529806,31.89493855794271,1.8782027649879456,8.507878052393595,112.07121643066407,0.0
2022-05-10 01:40:00,15.3,19.7,18.9,21.7,17.6,4.318,2.787915,13.438300000000002,51.049400000000006,8.444444444444445,6.0,163.33333333333334,0.0,93.0,10.0,1024.0,11.333333333333334,7.444444444444445,12.0,1.0,,433.9242563778231,1.8106876637538274,110.73443585713703,27.810863364537557,31.895029398600258,1.8823193218310674,8.834187815984091,112.4204733276367,0.0
2022-05-10 01:50:00,15.1,19.7,18.9,21.7,17.6,4.295,2.79859,13.287799999999999,51.1114,8.38888888888889,6.0,163.16666666666666,0.0,93.0,10.0,1024.0,11.166666666666666,7.388888888888889,12.0,1.0,,426.5721814245465,1.7976057268839098,110.06428714859958,27.772287960052488,31.892175010045367,1.9154542219638824,9.141367851893108,121.00471541086831,0.0
2022-05-10 02:00:00,14.7,19.6,18.7,21.7,17.1,4.337,2.759385,13.1634,51.1593,8.333333333333334,6.0,163.0,0.0,93.0,10.0,1024.0,11.0,7.333333333333333,12.0,1.0,,429.7941949462891,1.8162618853614831,111.64383890960175,27.73287483215332,31.8952604897817,1.9147114841143291,9.430240343411764,122.19376527150473,0.0
2022-05-10 02:10:00,14.9,19.7,18.8,21.6,17.2,4.309,2.79954,13.3246,51.2062,8.277777777777779,6.0,162.83333333333334,0.0,93.0,10.0,1024.0,10.833333333333332,7.277777777777778,12.0,1.0,,425.5817196269419,1.7683320228864918,109.26216519587459,27.687900733947753,31.910325558980304,1.9642085093259811,9.685892748832703,109.61332693735758,0.0
2022-05-10 02:20:00,14.6,19.6,18.8,21.6,17.0,4.324,2.8829450000000003,13.5702,51.2352,8.222222222222221,6.0,162.66666666666666,0.0,93.0,10.0,1024.0,10.666666666666666,7.222222222222222,12.0,1.0,,433.2051255745723,1.7287527857224148,111.1022575378418,27.64895995140076,31.930999177296957,2.022501405676206,9.829285570780437,108.54201697031658,0.0
2022-05-10 02:30:00,14.8,19.6,18.8,21.6,17.0,4.307,2.8931999999999998,13.6992,51.2201,8.166666666666666,6.0,162.5,0.0,93.0,10.0,1024.0,10.5,7.166666666666667,12.0,1.0,,430.11040079752604,1.7247792862902926,108.81221066900564,27.60785409609477,31.94992248217265,1.8225606900453566,9.904564067522685,111.0486707051595,0.0
2022-05-10 02:40:00,14.1,19.5,18.6,21.6,16.7,4.326,2.932205,13.647,51.1943,8.11111111111111,6.0,162.33333333333334,0.0,93.0,10.0,1024.0,10.333333333333332,7.111111111111111,12.0,1.0,,431.5216196836274,1.7656930073102317,111.31459167480469,27.56508587118055,31.97348292699929,1.8831698563092396,9.947100324292,109.87159885948472,0.0
2022-05-10 02:50:00,14.5,19.6,18.7,21.6,16.7,4.321,2.886515,13.5138,50.9178,8.055555555555555,6.0,162.16666666666666,0.0,93.0,10.0,1024.0,10.166666666666666,7.055555555555555,12.0,1.0,,436.50085367838545,1.683768104429299,109.65994621729446,27.51996794700623,31.98890645345052,1.6854472064971922,9.96908832550049,111.26872656504312,0.0
2022-05-10 03:00:00,14.3,19.6,18.7,21.6,16.5,4.361,2.9592300000000002,13.3809,50.72,8.0,6.0,162.0,0.0,93.0,10.0,1024.0,10.0,7.0,12.0,1.0,,439.6752933651277,1.6364974625905355,111.72830682118733,27.475200979534513,32.00385321967346,1.8751691023070933,9.981127847547587,109.90410419377903,0.0
2022-05-10 03:10:00,13.9,19.5,18.7,21.6,16.2,4.396,2.96392,13.388900000000001,50.9776,8.055555555555555,5.888888888888889,162.22222222222223,0.0,92.83333333333333,10.0,1024.0,10.333333333333334,7.055555555555555,11.777777777777779,1.1111111111111112,,433.5813870519879,1.6671690679977167,110.15846563543975,27.439555498758956,32.02080540339152,1.7261275138457617,9.988204253514608,109.01858887990315,0.0
2022-05-10 03:20:00,13.8,19.4,18.7,21.5,16.0,4.433,2.822675,13.3702,51.1368,8.11111111111111,5.777777777777778,162.44444444444446,0.0,92.66666666666667,10.0,1024.0,10.666666666666666,7.111111111111111,11.555555555555555,1.2222222222222223,,431.67634216308596,1.727702938082528,108.88423341330835,27.411247876485184,32.04573601404826,1.6902994259198507,9.990711849530538,109.5235519282023,0.0
2022-05-10 03:30:00,13.9,19.4,18.7,21.5,15.9,4.472,2.941395,13.2386,51.200900000000004,8.166666666666666,5.666666666666667,162.66666666666666,0.0,92.5,10.0,1024.0,11.0,7.166666666666667,11.333333333333334,1.3333333333333333,,433.8375440259912,1.7119192409515382,110.23170075734456,27.387072610855103,32.06897831598918,1.678299633860588,9.994752833048503,110.9023726272583,0.0
2022-05-10 03:40:00,13.4,19.3,18.7,21.5,15.6,4.509,2.857195,13.229400000000002,51.235699999999994,8.222222222222221,5.555555555555555,162.88888888888889,0.0,92.33333333333333,10.0,1024.0,11.333333333333334,7.222222222222222,11.11111111111111,1.4444444444444444,,434.5697634887695,1.753283054821909,109.57302416828392,27.363109331130982,32.085862954457596,1.7326701209942499,9.997361079851785,111.45177402496338,0.0
2022-05-10 03:50:00,13.7,19.3,18.7,21.5,15.6,4.514,2.76358,13.2299,51.2413,8.277777777777779,5.444444444444445,163.11111111111111,0.0,92.16666666666667,10.0,1024.0,11.666666666666666,7.277777777777778,10.88888888888889,1.5555555555555556,,436.8492914730379,1.6749423557519911,110.35363199223234,27.33389230410258,32.09562775293986,1.7045564037561416,9.99730012734731,107.67657105763753,0.0
2022-05-10 04:00:00,13.7,19.2,18.7,21.5,15.6,4.512,2.6423200000000002,13.2351,51.2538,8.333333333333334,5.333333333333333,163.33333333333334,0.0,92.0,10.0,1024.0,12.0,7.333333333333333,10.666666666666666,1.6666666666666665,,435.28166462514594,1.6688014453649522,108.29546864827473,27.31172423044841,32.09551160176595,1.7296587113539377,9.99861991564433,110.10578156789146,0.0
2022-05-10 04:10:00,13.8,19.3,18.9,21.5,15.6,4.525,2.64044,13.3707,51.248000000000005,8.38888888888889,5.222222222222222,163.55555555555554,0.0,91.83333333333333,10.0,1024.0,12.333333333333334,7.388888888888889,10.444444444444445,1.7777777777777777,,434.34456064860024,1.676975552611432,110.88886926985056,27.305531215667724,32.07349728902181,1.7498349370559059,10.001165628433228,113.77322209676106,0.0
2022-05-10 04:20:00,13.6,19.3,18.9,21.5,15.6,4.516,2.662165,13.3768,51.2192,8.444444444444445,5.111111111111111,163.77777777777777,0.0,91.66666666666667,10.0,1024.0,12.666666666666668,7.444444444444445,10.222222222222221,1.8888888888888888,,435.04494484737006,1.5999814597563555,110.07934114682473,27.30809470646335,32.057315940731506,1.6044609081073304,9.999709404933625,107.24831886999891,0.0
2022-05-10 04:30:00,13.3,19.1,18.7,21.5,15.2,4.525,2.768805,13.238,51.1669,8.5,5.0,164.0,0.0,91.5,10.0,1024.0,13.0,7.5,10.0,2.0,,437.3559423828125,1.6046428433043807,113.13759005789029,27.324984763828134,32.03229562328537,1.6721269531777536,9.999468324649243,127.23710955850966,0.0
2022-05-10 04:40:00,13.5,19.1,18.7,21.5,15.4,4.516,2.780105,13.243799999999998,51.1441,8.555555555555555,4.888888888888889,164.22222222222223,0.0,91.33333333333333,10.0,1024.0,13.333333333333334,7.555555555555555,9.777777777777779,2.111111111111111,,435.5834899341101,1.5842084546883899,112.6083283106486,27.341101487998753,32.02249390930426,1.5143324926739834,9.997439445224616,97.23858691022696,0.0
2022-05-10 04:50:00,13.2,19.1,18.7,21.5,15.2,4.514,4.529674999999999,13.545499999999999,51.144600000000004,8.61111111111111,4.777777777777778,164.44444444444446,0.0,91.16666666666667,10.0,1024.0,13.666666666666668,7.611111111111111,9.555555555555555,2.2222222222222223,,436.9652183585331,1.680461371261521,111.7971859762763,27.377232501674847,32.00186329695255,1.4959444107804087,9.999881762175292,97.30648734735473,0.0
2022-05-10 05:00:00,12.5,18.8,18.5,21.5,14.7,4.521,2.751295,13.9064,50.9556,8.666666666666666,4.666666666666667,164.66666666666666,0.0,91.0,10.0,1024.0,14.0,7.666666666666667,9.333333333333334,2.333333333333333,,436.7828735351562,1.7463374763895563,113.14294263505667,27.44297439306944,31.969699803889654,1.670904478225938,10.004306755535822,106.04121559550788,0.0
2022-05-10 05:10:00,13.0,18.9,18.5,21.4,14.9,4.522,2.56137,14.1257,50.5349,8.722222222222221,4.555555555555555,164.88888888888889,0.0,90.83333333333333,10.0,1024.0,14.333333333333334,7.722222222222222,9.11111111111111,2.4444444444444446,,432.9115276959299,1.7882050129518672,118.4622276948401,27.559412854512534,31.94583254178365,1.5010216981172562,10.005267122586568,108.94566897074381,0.0
2022-05-10 05:20:00,12.9,18.9,18.5,21.5,14.9,4.552,2.525945,14.3602,50.5793,8.777777777777779,4.444444444444445,165.11111111111111,0.0,90.66666666666667,10.0,1024.0,14.666666666666668,7.777777777777778,8.88888888888889,2.5555555555555554,,436.1287865193684,1.6856387605909575,128.36219052912824,27.692188787460328,31.886564480463665,1.4555865993102393,10.00826923529307,104.75031017303468,0.0
2022-05-10 05:30:00,12.6,18.8,18.4,21.4,14.6,4.544,2.57859,14.790600000000001,50.890100000000004,8.833333333333334,4.333333333333334,165.33333333333334,0.0,90.5,10.0,1024.0,15.0,7.833333333333333,8.666666666666668,2.6666666666666665,,438.84476474805814,1.7350113943370722,124.17872378785732,27.814517437616985,31.80871107737223,1.407479026019573,10.009027660687766,111.58392111460368,0.0
2022-05-10 05:40:00,12.8,18.9,18.5,21.4,14.9,4.517,2.50129,17.022100000000002,50.123400000000004,8.88888888888889,4.222222222222222,165.55555555555554,0.0,90.33333333333333,10.0,1024.0,15.333333333333334,7.888888888888889,8.444444444444445,2.7777777777777777,,437.9262202471153,1.678027857346723,133.57015015812243,27.94012793858846,31.734355958302814,1.4010395764311154,10.007951726913452,108.61202518463135,0.0
2022-05-10 05:50:00,12.9,18.9,18.5,21.4,14.9,4.528,2.469265,17.8918,47.8635,8.944444444444445,4.111111111111111,165.77777777777777,0.0,90.16666666666667,10.0,1024.0,15.666666666666668,7.944444444444445,8.222222222222221,2.888888888888889,,433.96073130289716,2.424311105989467,141.7013915287169,28.085924711227413,31.664002148310345,1.427210741241773,10.00577322324117,110.54590656280519,0.0
2022-05-10 06:00:00,12.7,18.8,18.3,21.4,14.6,4.509,2.563005,18.5946,46.4088,9.0,4.0,166.0,0.0,90.0,10.0,1024.0,16.0,8.0,8.0,3.0,,437.1300553104796,3.5044801343362884,195.60051104055285,28.252781470616657,31.622874968846638,1.4028259817759197,10.004800828297933,109.49570743560791,0.0
2022-05-10 06:10:00,13.2,18.9,18.5,21.4,15.1,4.521,2.60461,18.8065,45.322,9.38888888888889,3.9444444444444446,172.44444444444446,0.0,88.72222222222223,10.0,1023.9444444444445,15.444444444444445,8.11111111111111,7.722222222222222,3.111111111111111,,441.32862000914827,2.716034112778087,392.2895531459313,28.405490169525148,31.510574026107786,1.5101177402337391,10.017779992421469,125.40880331675211,0.0
2022-05-10 06:20:00,13.5,19.1,18.7,21.4,15.4,4.54,3.8423049999999996,19.884999999999998,44.6488,9.777777777777779,3.888888888888889,178.88888888888889,0.0,87.44444444444444,10.0,1023.8888888888889,14.88888888888889,8.222222222222221,7.444444444444445,3.2222222222222223,,454.07799014387456,2.428740726113319,301.92249455769854,28.454696553188683,31.17489777093774,2.0083803122912203,10.32931340650396,308.8154532746879,0.0
2022-05-10 06:30:00,13.5,19.0,18.5,21.4,15.1,4.502,2.404475,20.933,44.1746,10.166666666666666,3.8333333333333335,185.33333333333334,0.0,86.16666666666667,10.0,1023.8333333333334,14.333333333333334,8.333333333333334,7.166666666666667,3.3333333333333335,,445.47955841791065,2.5994109449278837,255.39949401812365,28.39896548906962,30.804418277740478,1.766765526731809,11.765516991615296,112.3803760401408,0.0
2022-05-10 06:40:00,13.6,19.0,18.6,21.4,15.3,4.523,2.492115,20.1862,43.7024,10.555555555555555,3.7777777777777777,191.77777777777777,0.0,84.88888888888889,10.0,1023.7777777777778,13.777777777777779,8.444444444444445,6.888888888888889,3.4444444444444446,,439.18407195694147,2.479741058942288,233.61265833536783,28.362308111190792,30.5600577545166,1.8312602744499842,14.781434140205386,24.18005815386772,0.0
2022-05-10 06:50:00,13.2,19.0,18.6,21.4,15.2,4.499,2.524345,21.281100000000002,43.373599999999996,10.944444444444445,3.7222222222222223,198.22222222222223,0.0,83.61111111111111,10.0,1023.7222222222222,13.222222222222221,8.555555555555555,6.611111111111111,3.5555555555555554,,440.213891412143,2.3669524194796883,198.605996576945,28.3859171295166,30.56454492886861,1.8166791067520776,17.827981246312458,57.805164719025285,0.0
2022-05-10 07:00:00,13.1,18.9,18.5,21.4,14.9,4.51,2.452985,21.700499999999998,43.3262,11.333333333333334,3.6666666666666665,204.66666666666669,0.0,82.33333333333333,10.0,1023.6666666666666,12.666666666666668,8.666666666666666,6.333333333333334,3.6666666666666665,,437.9684360547997,2.3122505418897346,179.92467553650593,28.503115561803178,30.837408463160198,1.9218230477968852,18.76359135309855,60.12305799484253,0.0
2022-05-10 07:10:00,13.3,19.1,18.8,21.5,15.3,4.493,2.508145,22.3317,43.2194,11.722222222222221,3.611111111111111,211.11111111111111,0.0,81.05555555555556,10.0,1023.6111111111111,12.11111111111111,8.777777777777779,6.055555555555555,3.7777777777777777,,443.40714813232427,2.348633559598761,170.80914901388567,28.73568756770566,31.058375751099298,1.8096410773425806,18.75809314847644,84.24702483734798,0.0
2022-05-10 07:20:00,13.9,19.3,18.9,21.6,15.8,4.517,2.36268,22.2105,42.7143,12.11111111111111,3.5555555555555554,217.55555555555554,0.0,79.77777777777777,10.0,1023.5555555555555,11.555555555555557,8.88888888888889,5.777777777777779,3.888888888888889,,445.8625968950644,2.197344804672198,144.47669656225517,29.005790084203085,31.13489500363668,1.7839864190419514,18.010358254114788,106.52438465118408,0.0
2022-05-10 07:30:00,14.0,19.5,19.1,21.7,15.9,4.481,2.3403549999999997,22.8121,42.3934,12.5,3.5,224.0,0.0,78.5,10.0,1023.5,11.0,9.0,5.5,4.0,,471.75395399422484,2.060948626200358,119.21368517557781,29.282839050449308,31.20221947722096,1.7208618097227126,16.631459575455047,120.53838156986758,0.0
2022-05-10 07:40:00,14.5,19.7,19.4,21.8,16.3,4.479,2.3576,23.0013,42.4113,12.88888888888889,3.4444444444444446,230.44444444444446,0.0,77.22222222222223,10.0,1023.4444444444445,10.444444444444445,9.11111111111111,5.222222222222222,4.111111111111111,,458.57179411438693,2.0631570952187825,127.16753380726959,29.531889419555664,31.143478097915654,1.6947911210854847,15.051398102442423,98.11310106714566,0.0
2022-05-10 07:50:00,15.0,19.9,19.5,21.9,16.6,4.497,2.22561,23.549,42.3646,13.277777777777779,3.388888888888889,236.8888888888889,0.0,75.94444444444444,10.0,1023.3888888888889,9.88888888888889,9.222222222222221,4.944444444444445,4.222222222222222,,429.12664455019194,2.3063568069234406,275.0794224720756,29.223154398600265,29.845868876775103,2.205371965964635,14.571685028076171,1.0013315174976984,0.0
2022-05-10 08:00:00,15.0,20.0,19.6,22.0,16.6,4.502,2.3012799999999998,24.0065,42.0521,13.666666666666668,3.3333333333333335,243.33333333333334,0.0,74.66666666666667,10.0,1023.3333333333334,9.333333333333334,9.333333333333334,4.666666666666667,4.333333333333333,,424.53030896417033,2.406756647040615,402.77425689352435,28.602267965358465,29.552912054739362,2.2755032475952244,16.521941256497076,1.000000238418579,0.0
2022-05-10 08:10:00,15.3,20.2,19.8,22.1,16.9,4.503,2.42121,25.0013,41.5927,14.055555555555555,3.2777777777777777,249.77777777777777,0.0,73.38888888888889,10.0,1023.2777777777778,8.777777777777779,9.444444444444445,4.388888888888889,4.444444444444445,,425.01306070963545,2.335603699610058,324.89878643316064,28.01079441388448,30.055781300862627,2.7083281656106317,21.23355979601542,1.000000238418579,0.0
2022-05-10 08:20:00,15.5,20.3,19.7,22.2,17.1,4.459,2.559145,25.0126,41.2301,14.444444444444445,3.2222222222222223,256.22222222222223,0.0,72.11111111111111,10.0,1023.2222222222222,8.222222222222223,9.555555555555555,4.111111111111112,4.555555555555555,,436.03477549585807,2.2968775717451075,275.43781119567524,27.488170054753624,30.739291569391888,2.8494019615650177,24.386211687723794,1.000000238418579,0.0
2022-05-10 08:30:00,15.6,20.4,19.7,22.3,17.3,4.363,2.588015,25.1169,41.1157,14.833333333333332,3.166666666666667,262.6666666666667,0.0,70.83333333333333,10.0,1023.1666666666666,7.666666666666668,9.666666666666666,3.833333333333334,4.666666666666666,,428.25721740722656,2.399746782382329,231.525809173584,27.068237596157473,31.516627159535563,3.0476900364075856,26.684784804797562,1.000000238418579,0.0
2022-05-10 08:40:00,15.6,20.5,19.8,22.3,17.6,4.303,2.60535,25.1936,41.0737,15.222222222222221,3.111111111111111,269.1111111111111,0.0,69.55555555555556,10.0,1023.1111111111111,7.1111111111111125,9.777777777777779,3.5555555555555562,4.777777777777778,,426.61337071210494,2.4586605562092894,182.17951623733433,26.637557334899903,32.262860158284504,3.108024604320526,28.145379536946614,1.000000238418579,0.0
2022-05-10 08:50:00,16.5,20.7,19.9,22.4,18.4,4.255,2.56895,25.710500000000003,40.8156,15.61111111111111,3.0555555555555554,275.55555555555554,0.0,68.27777777777777,10.0,1023.0555555555555,6.555555555555557,9.88888888888889,3.2777777777777786,4.888888888888889,,425.3534063650548,3.062842185497284,133.69548536936443,26.31179503440857,33.18046522776286,2.8838515122731527,29.15923087755839,1.000000238418579,0.0
2022-05-10 09:00:00,15.2,20.3,19.5,22.5,17.9,4.218,2.713475,26.2477,40.5882,16.0,3.0,282.0,0.0,67.0,10.0,1023.0,6.0,10.0,3.0,5.0,,427.6959231567383,3.3417253368789863,111.4822368565791,26.15701322555542,33.82318742116293,3.2056467509269715,29.95022665023804,1.000000238418579,0.0
2022-05-10 09:10:00,15.7,20.2,19.5,22.5,18.4,4.249,2.5858149999999998,26.6822,40.665499999999994,16.27777777777778,3.2777777777777777,282.44444444444446,0.0,66.0,10.0,1022.8888888888889,6.222222222222222,10.0,3.3333333333333335,5.055555555555555,,416.92029345983747,3.372766257638985,112.12419855688924,26.000765240987143,34.30562086105347,3.2208168729146323,31.58542184193929,1.000000238418579,0.0
2022-05-10 09:20:00,15.7,19.9,19.4,22.6,18.7,4.208,2.7136050000000003,26.535800000000002,42.1508,16.555555555555557,3.5555555555555554,282.8888888888889,0.0,65.0,10.0,1022.7777777777778,6.444444444444445,10.0,3.666666666666667,5.111111111111111,,423.3973077392578,4.82244455854098,130.004394569397,25.90663410504659,34.907472922007244,3.1458695459365846,32.89395910898845,1.000000238418579,0.0
2022-05-10 09:30:00,16.0,19.7,19.4,22.5,19.0,4.228,2.8114250000000003,26.398000000000003,43.818599999999996,16.833333333333332,3.833333333333333,283.3333333333333,0.0,64.0,10.0,1022.6666666666666,6.666666666666667,10.0,4.0,5.166666666666667,,414.66679061714257,4.002362639796262,118.04591585622669,25.926053873697917,35.48227690378825,3.1850727371374767,33.206851119995115,1.000000238418579,0.0
2022-05-10 09:40:00,16.2,19.6,19.3,22.6,19.5,4.161,2.77499,25.798700000000004,44.922399999999996,17.11111111111111,4.111111111111111,283.77777777777777,0.0,63.0,10.0,1022.5555555555555,6.888888888888889,10.0,4.333333333333334,5.222222222222222,,412.60829999551004,3.5062331169203853,140.01392291203732,25.953858782450357,35.29502400080363,3.2359244716167455,33.44255912144979,1.000000238418579,0.0
2022-05-10 09:50:00,16.6,19.4,19.2,22.6,20.1,4.227,2.25494,26.0055,45.8187,17.38888888888889,4.388888888888889,284.22222222222223,0.0,62.0,10.0,1022.4444444444445,7.111111111111111,10.0,4.666666666666667,5.277777777777778,,420.74481770833336,2.9883515583862694,170.94284507665256,25.93081326640932,34.88535269473232,2.756223033632936,33.71686962795796,4.460295210672638,0.0
2022-05-10 10:00:00,17.0,19.6,19.3,22.6,20.4,4.197,2.201245,25.6262,46.2457,17.666666666666668,4.666666666666666,284.6666666666667,0.0,61.0,10.0,1022.3333333333334,7.333333333333333,10.0,5.0,5.333333333333333,,413.73952353992684,2.795397102832794,362.1434202575684,26.005877773505382,33.881917536545544,2.5065250946807014,33.75981188342804,4.1940038166896745,0.0
2022-05-10 10:10:00,17.2,19.5,19.2,22.6,20.8,4.203,2.87591,25.5334,46.4266,17.944444444444443,4.944444444444445,285.1111111111111,0.0,60.0,10.0,1022.2222222222222,7.555555555555555,10.0,5.333333333333334,5.388888888888889,,440.1292364922885,3.3761844321563417,496.2643197226659,26.155124409993487,33.719697399139406,2.9247717797756194,32.92955032984416,35.24360525608063,0.0
2022-05-10 10:20:00,17.4,19.5,19.2,22.7,21.3,4.218,2.9839399999999996,25.704,46.5199,18.22222222222222,5.222222222222221,285.55555555555554,0.0,59.0,10.0,1022.1111111111111,7.777777777777778,10.0,5.666666666666667,5.444444444444445,,445.7033830769857,4.814159748156865,447.1361605326335,26.364075640329247,34.05056865087624,3.2533547034680517,31.311475807877837,25.858214069865443,0.0
2022-05-10 10:30:00,17.4,19.5,19.3,22.8,21.6,4.221,3.25218,25.5578,46.537,18.5,5.5,286.0,0.0,58.0,10.0,1022.0,8.0,10.0,6.0,5.5,,438.52738543280236,5.398635806000165,313.34934004961434,26.470555941263836,34.50600226720174,3.6213072005907696,30.512035630544027,10.979832557638487,0.0
2022-05-10 10:40:00,17.7,19.5,19.3,22.9,22.0,4.176,3.51117,25.973399999999998,46.5033,18.77777777777778,5.777777777777778,286.44444444444446,0.0,57.0,10.0,1021.8888888888889,8.222222222222221,10.0,6.333333333333334,5.555555555555555,,429.1451899210612,6.513348439534505,264.92991877237955,26.51540307044983,34.85119703292847,3.551313040653864,30.677601483662926,27.999084340731304,0.0
2022-05-10 10:50:00,18.3,19.8,19.5,23.0,22.2,4.216,3.542315,26.649,46.4304,19.055555555555557,6.055555555555555,286.8888888888889,0.0,56.0,10.0,1021.7777777777778,8.444444444444445,10.0,6.666666666666667,5.611111111111111,,419.03440914110206,6.447183038178137,205.5273151035632,26.569695987701415,34.84835784912109,3.672011548280716,31.762307030359903,6.375360229611397,0.0
2022-05-10 11:00:00,18.8,20.3,20.0,23.1,22.4,4.203,3.4579549999999997,26.834300000000002,46.2583,19.333333333333332,6.333333333333333,287.3333333333333,0.0,55.0,10.0,1021.6666666666666,8.666666666666666,10.0,7.0,5.666666666666667,,419.92317789011986,6.221876424813675,122.98426635074077,26.6273553943634,34.931125761667886,3.724451980193456,35.422207558949786,16.82276584426562,0.0
2022-05-10 11:10:00,18.6,20.1,19.9,23.1,22.4,4.227,3.32408,27.0851,46.0584,19.61111111111111,6.611111111111111,287.77777777777777,0.0,54.0,10.0,1021.5555555555555,8.88888888888889,10.0,7.333333333333334,5.722222222222222,,410.05557749430335,6.594876982357542,92.40530885814947,26.64941026369731,35.153523991902674,3.624231667518616,43.36667954762777,9.570573028127352,0.0
2022-05-10 11:20:00,19.4,20.7,20.3,23.2,22.6,4.201,3.12988,27.7372,45.8638,19.88888888888889,6.888888888888888,288.22222222222223,0.0,53.0,10.0,1021.4444444444445,9.11111111111111,10.0,7.666666666666667,5.777777777777778,,410.289604695638,6.8107674042383834,83.83738147735596,26.753625065485636,34.96592853546143,3.297613670825958,49.47553587595622,37.382633012930555,0.0
2022-05-10 11:30:00,19.8,21.1,20.8,23.3,22.8,4.191,3.2974249999999996,27.270100000000003,45.6903,20.166666666666664,7.166666666666666,288.6666666666667,0.0,52.0,10.0,1021.3333333333334,9.333333333333332,10.0,8.0,5.833333333333333,,408.2872612578293,7.0343290584235545,75.6071092618522,26.890649134318032,34.79734290440878,3.5400070802370704,48.01643784205119,44.979240406354265,0.0
2022-05-10 11:40:00,20.3,21.6,21.4,23.4,23.1,4.218,3.2296500000000004,27.183699999999998,45.4548,20.444444444444443,7.444444444444444,289.1111111111111,0.0,51.0,10.0,1021.2222222222222,9.555555555555555,10.0,8.333333333333334,5.888888888888889,,410.4684721883138,6.871807092825572,63.86249791463216,27.014634351730347,34.75450506210327,3.3543084462483725,48.2698471959432,43.320446484883625,0.0
2022-05-10 11:50:00,20.6,21.8,20.0,23.4,23.2,4.164,3.2194249999999998,27.1546,45.449,20.72222222222222,7.722222222222221,289.55555555555554,0.0,50.0,10.0,1021.1111111111111,9.777777777777779,10.0,8.666666666666668,5.944444444444445,,413.9710070450004,6.9613354714172715,60.042660242716465,27.20512091000875,34.33247557957967,3.468695724805196,48.44320407231648,46.91838946660359,0.0
2022-05-10 12:00:00,21.3,22.2,19.8,23.4,23.3,4.224,3.3419499999999998,26.5476,45.4591,21.0,8.0,290.0,0.0,49.0,10.0,1021.0,10.0,10.0,9.0,6.0,,411.02359879767755,7.4900677188237506,49.47342474619548,27.443814650324747,33.75042112292168,3.320501743020576,44.33769746256435,65.13304868675507,188.0
2022-05-10 12:10:00,21.2,22.2,19.1,23.4,23.4,4.199,3.53146,26.282600000000002,45.543099999999995,21.055555555555557,8.055555555555555,289.8888888888889,0.0,48.833333333333336,10.0,1020.9444444444445,10.38888888888889,9.944444444444445,9.11111111111111,6.0,,412.90383270263675,7.56068816502889,42.59675358066451,27.664555319741645,33.143651775668545,3.415200109648751,41.52387319694661,59.39113743192456,0.0
2022-05-10 12:20:00,21.5,22.4,19.5,23.5,23.5,4.248,4.062725,26.0683,45.624,21.11111111111111,8.11111111111111,289.77777777777777,0.0,48.666666666666664,10.0,1020.8888888888889,10.777777777777779,9.88888888888889,9.222222222222221,6.0,,411.178950746032,6.761036383674643,41.75111820328707,27.870083726247152,32.60543016433716,3.2765518299738567,39.26549221038819,75.42601029078166,0.0
2022-05-10 12:30:00,22.4,23.1,19.1,23.5,23.7,4.237,3.73914,26.456599999999998,45.7076,21.166666666666668,8.166666666666666,289.6666666666667,0.0,48.5,10.0,1020.8333333333334,11.166666666666666,9.833333333333334,9.333333333333334,6.0,,413.1755106537918,5.6334355306625366,39.80992214838663,28.05624455451965,31.894456154505413,3.4558159923553466,38.68369510650635,59.560325679779055,0.0
2022-05-10 12:40:00,22.2,23.1,19.4,23.5,23.8,4.216,3.6083100000000004,26.5596,45.6736,21.22222222222222,8.222222222222221,289.55555555555554,0.0,48.333333333333336,10.0,1020.7777777777778,11.555555555555555,9.777777777777779,9.444444444444445,6.0,,421.23214823404953,4.840707992389378,34.28490298502863,28.28185907046,31.677595717112222,3.3187911343574528,50.73174558003744,86.80417836507162,0.0
2022-05-10 12:50:00,22.7,23.4,19.5,23.6,24.0,4.281,3.5911299999999997,26.593,45.6258,21.27777777777778,8.277777777777779,289.44444444444446,0.0,48.166666666666664,10.0,1020.7222222222222,11.944444444444445,9.722222222222221,9.555555555555555,6.0,,409.8759711850923,4.608034191623246,33.48591057050026,28.49377071062724,31.36186264355977,3.585377258459727,47.76476290384929,116.53168454488119,0.0
2022-05-10 13:00:00,23.1,23.6,18.9,23.6,24.0,4.254,3.6389449999999997,26.4166,45.5673,21.333333333333332,8.333333333333334,289.3333333333333,0.0,48.0,10.0,1020.6666666666666,12.333333333333334,9.666666666666666,9.666666666666666,6.0,,406.066434943539,4.07659392396609,32.949571437835694,28.680389941533406,31.164389572143552,3.5291663475831347,39.66050701141357,131.02762760162355,0.0
2022-05-10 13:10:00,23.2,23.8,18.8,23.7,24.1,4.276,3.53085,26.435000000000002,45.5576,21.38888888888889,8.38888888888889,289.22222222222223,0.0,47.833333333333336,10.0,1020.6111111111111,12.722222222222221,9.61111111111111,9.777777777777779,6.0,,416.29492126464845,4.075194504752671,36.32878106392036,28.78349263191223,30.93533255894979,3.54164008418719,36.95540723164876,133.6906622695923,0.0
2022-05-10 13:20:00,23.0,23.8,19.3,23.7,24.2,4.255,3.363225,26.2322,45.590199999999996,21.444444444444443,8.444444444444445,289.1111111111111,0.0,47.666666666666664,10.0,1020.5555555555555,13.11111111111111,9.555555555555555,9.88888888888889,6.0,,416.3063536580404,3.754818856716156,40.69283553441365,28.85046581586202,30.54526555697123,3.4738452772299446,33.9635957400004,146.10358554840087,0.0
2022-05-10 13:30:00,22.9,23.7,19.0,23.7,24.2,4.279,3.3003500000000003,26.639100000000003,45.5516,21.5,8.5,289.0,0.0,47.5,10.0,1020.5,13.5,9.5,10.0,6.0,,410.26987111409505,3.6675344965754255,37.94592784267361,28.991780790214328,30.144657422519124,3.330004251140063,31.24250635397239,155.69758915718788,0.0
2022-05-10 13:40:00,23.2,24.0,18.9,23.6,24.3,4.289,3.3531950000000004,26.8442,45.356,21.555555555555557,8.555555555555555,288.8888888888889,0.0,47.333333333333336,10.0,1020.4444444444445,13.88888888888889,9.444444444444445,10.11111111111111,6.0,,410.53944587093656,3.6689735192026793,46.345477322400626,29.162718454996746,29.551102574666338,3.174713503519694,28.598796558380126,114.68952976226805,0.0
2022-05-10 13:50:00,23.6,24.1,19.4,23.6,24.2,4.203,3.2984400000000003,26.423899999999996,44.9486,21.61111111111111,8.61111111111111,288.77777777777777,0.0,47.166666666666664,10.0,1020.3888888888889,14.277777777777779,9.38888888888889,10.222222222222221,6.0,,411.7784643484532,3.464065014521281,50.38183495839437,29.326478910446166,29.043426014582316,3.289870373805364,27.558556855519612,89.97241861979167,0.0
2022-05-10 14:00:00,23.1,23.7,18.7,23.6,24.1,4.267,4.019465,26.1299,44.7727,21.666666666666668,8.666666666666666,288.6666666666667,0.0,47.0,10.0,1020.3333333333334,14.666666666666668,9.333333333333334,10.333333333333334,6.0,,407.8914705403646,3.3341821610792883,101.78942839843405,29.505442027941427,28.64981859488565,3.3749761664346267,26.563740163761413,119.50607290320059,0.0
2022-05-10 14:10:00,23.5,24.0,19.2,23.5,24.1,4.236,3.3149349999999997,26.006400000000003,44.739,21.72222222222222,8.722222222222221,288.55555555555554,0.0,46.833333333333336,10.0,1020.2777777777778,15.055555555555555,9.277777777777779,10.444444444444445,6.0,,410.67700505749934,3.441292351349599,110.7738257598877,29.65997812906901,28.390436182022096,3.3129978648821514,25.279907423655192,154.57727893829346,0.0
2022-05-10 14:20:00,23.5,24.0,18.9,23.5,24.1,4.196,3.018155,26.1462,44.742000000000004,21.77777777777778,8.777777777777779,288.44444444444446,0.0,46.666666666666664,10.0,1020.2222222222222,15.444444444444445,9.222222222222221,10.555555555555555,6.0,,411.7842207529353,3.3097816467285157,102.55160246531167,29.82568147023519,28.15190211613973,3.0925671033064526,22.30585150082906,235.2365628051758,0.0
2022-05-10 14:30:00,23.8,24.2,19.4,23.5,24.1,4.261,2.94786,26.4224,44.951,21.833333333333332,8.833333333333334,288.3333333333333,0.0,46.5,10.0,1020.1666666666666,15.833333333333332,9.166666666666666,10.666666666666666,6.0,,406.03940653483073,3.0578676503189537,88.41642013011005,29.99765351139131,27.723028967237212,2.938076037409527,18.578687934614923,329.9065079018848,0.0
2022-05-10 14:40:00,23.8,24.1,18.8,23.5,24.1,4.233,3.4602850000000003,26.4618,45.0533,21.88888888888889,8.88888888888889,288.22222222222223,0.0,46.333333333333336,10.0,1020.1111111111111,16.22222222222222,9.11111111111111,10.777777777777779,6.0,,402.4085969876695,3.050192423776045,86.05826269634699,30.194264294306436,27.31148687998454,2.9235158014297484,15.743272956212362,208.11178323109948,0.0
2022-05-10 14:50:00,22.9,23.7,18.6,23.4,24.0,4.263,2.92468,26.306,45.0469,21.944444444444443,8.944444444444445,288.1111111111111,0.0,46.166666666666664,10.0,1020.0555555555555,16.61111111111111,9.055555555555555,10.88888888888889,6.0,,406.41005878316946,2.891087504241426,75.44777506531969,30.33688282648722,26.903230314254763,2.958242090940476,13.655837653477988,212.55501659393312,0.0
2022-05-10 15:00:00,24.1,24.4,19.4,23.4,24.1,4.241,2.825135,26.270400000000002,45.0565,22.0,9.0,288.0,0.0,46.0,10.0,1020.0,17.0,9.0,11.0,6.0,,412.12450541178384,2.8537930925687154,74.74002272288004,30.373291136267408,26.126373581339102,2.7567733707519175,12.797497111174579,108.83293667642144,0.0
2022-05-10 15:10:00,24.7,24.9,19.1,23.4,24.3,4.249,2.781615,26.1462,45.052499999999995,21.88888888888889,8.722222222222221,287.5,0.0,47.27777777777778,10.0,1019.9444444444445,16.944444444444443,9.277777777777779,10.722222222222221,5.722222222222222,,420.7926239820458,2.76579031051889,79.92187406486038,30.374697669347132,25.91814953168233,2.877983671029409,13.07158920923869,142.28931255340575,0.0
2022-05-10 15:20:00,23.8,24.3,18.7,23.4,24.2,4.277,2.73762,26.1419,45.0858,21.77777777777778,8.444444444444445,287.0,0.0,48.55555555555556,10.0,1019.8888888888889,16.88888888888889,9.555555555555555,10.444444444444445,5.444444444444445,,412.84493845621745,2.9499393673737844,76.99506295522055,30.382358703613285,25.829573485056564,2.725475452343623,13.490715247790018,204.293387781779,0.0
2022-05-10 15:30:00,24.1,24.5,18.7,23.3,24.2,4.264,2.6681,26.214800000000004,45.118399999999994,21.666666666666668,8.166666666666666,286.5,0.0,49.833333333333336,10.0,1019.8333333333334,16.833333333333332,9.833333333333334,10.166666666666666,5.166666666666667,,417.1954372853246,2.6558469807360803,76.86799682380116,30.396907159461353,25.716658439844686,2.672926177362927,13.684125627429108,210.7548241722649,0.0
2022-05-10 15:40:00,24.7,24.9,19.3,23.3,24.2,4.182,2.920755,25.947899999999997,45.1015,21.555555555555557,7.888888888888889,286.0,0.0,51.111111111111114,10.0,1019.7777777777778,16.77777777777778,10.11111111111111,9.88888888888889,4.888888888888889,,419.9664712840113,2.7189995141824084,83.37870379130045,30.750018536249797,25.60885396639506,2.6661274933815,13.813029193878174,228.71109541575115,0.0
2022-05-10 15:50:00,24.2,24.5,19.0,23.3,24.1,4.277,2.80932,25.976100000000002,45.1173,21.444444444444443,7.611111111111111,285.5,0.0,52.388888888888886,10.0,1019.7222222222222,16.72222222222222,10.38888888888889,9.61111111111111,4.611111111111111,,417.31135203043624,2.750697785124267,91.74445193899552,31.312007137934366,25.08248943646749,2.6561997791131335,13.633836067517597,136.41285088857015,0.0
2022-05-10 16:00:00,24.4,24.6,19.0,23.3,24.1,4.229,2.87455,26.053800000000003,45.0989,21.333333333333332,7.333333333333334,285.0,0.0,53.666666666666664,10.0,1019.6666666666666,16.666666666666668,10.666666666666666,9.333333333333334,4.333333333333334,,411.70911571634224,2.69589245001475,97.47111727396648,31.701172334379187,24.384442213610875,2.5756633707864687,12.945239246321506,138.68033532127006,0.0
2022-05-10 16:10:00,24.4,24.7,19.1,23.3,24.2,4.222,2.89682,25.970100000000002,45.0635,21.22222222222222,7.055555555555555,284.5,0.0,54.94444444444444,10.0,1019.6111111111111,16.61111111111111,10.944444444444445,9.055555555555555,4.055555555555555,,424.57073188518655,2.737391074700544,105.69893815401583,32.16355608304342,23.825320514043174,2.566429869333903,11.636638822555543,379.1520783996582,0.0
2022-05-10 16:20:00,24.5,24.7,18.9,23.3,24.2,4.262,2.8470636363636364,25.580272727272725,45.04718181818182,21.11111111111111,6.777777777777779,284.0,0.0,56.22222222222222,10.0,1019.5555555555555,16.555555555555557,11.222222222222221,8.777777777777779,3.777777777777778,,418.81245325198125,2.5939491339524587,112.74947842915853,32.44792770740113,23.5904847033558,2.555401234630027,9.846701214717386,338.276563918317,0.0
2022-05-10 16:30:00,25.0,25.0,19.1,23.3,24.2,4.27,2.6547799999999997,25.77,44.9851,21.0,6.5,283.5,0.0,57.5,10.0,1019.5,16.5,11.5,8.5,3.5,,414.38799748212443,2.679180943420378,109.81376299044507,32.71757287343343,23.5038796933492,2.4529215304056806,8.297727541128793,339.1835855102539,0.0
2022-05-10 16:40:00,25.4,25.4,19.6,23.3,24.4,4.243,2.49866,25.899400000000004,45.058499999999995,20.88888888888889,6.222222222222222,283.0,0.0,58.77777777777778,10.0,1019.4444444444445,16.444444444444443,11.777777777777779,8.222222222222221,3.2222222222222223,,411.81588024621726,2.576319073088425,104.47294865042477,33.052314926314224,23.168669108614896,2.5386267244131835,6.991509316853486,312.94536285525464,0.0
2022-05-10 16:50:00,24.7,24.9,19.0,23.3,24.3,4.251,2.494475,25.768399999999996,45.047399999999996,20.77777777777778,5.944444444444445,282.5,0.0,60.05555555555556,10.0,1019.3888888888889,16.38888888888889,12.055555555555555,7.944444444444445,2.9444444444444446,,408.9987342816934,2.470750226577123,104.30439277648925,33.213148771921794,22.599861710866293,2.3478716138998665,6.053219934304556,256.43436378479004,0.0
2022-05-10 17:00:00,24.9,25.0,19.0,23.2,24.3,4.263,2.690775,25.4294,45.075,20.666666666666668,5.666666666666667,282.0,0.0,61.333333333333336,10.0,1019.3333333333334,16.333333333333332,12.333333333333332,7.666666666666667,2.666666666666667,,407.69915228131174,2.648183215236933,106.2901976523965,33.17124849319458,22.11182115872701,2.259089085459709,5.293051115671793,237.02445482889812,0.0
2022-05-10 17:10:00,25.0,25.1,19.0,23.2,24.4,4.264,2.6052,25.4546,45.1207,20.555555555555557,5.388888888888889,281.5,0.0,62.611111111111114,10.0,1019.2777777777778,16.27777777777778,12.61111111111111,7.388888888888889,2.3888888888888893,,408.58311628670526,2.6048671045680507,107.50381506968354,33.03245235745372,21.89368762334188,2.261597594833765,4.7215749797013284,231.73115013664537,0.0
2022-05-10 17:20:00,25.1,25.3,18.9,23.2,24.4,4.259,2.638855,24.9089,45.172000000000004,20.444444444444443,5.111111111111112,281.0,0.0,63.888888888888886,10.0,1019.2222222222222,16.22222222222222,12.88888888888889,7.111111111111112,2.1111111111111116,,409.72641611735025,2.4574865001440047,109.8213664372762,32.8853457959493,21.867966362635293,2.3318732289473214,4.355704066753388,203.8974193572998,0.0
2022-05-10 17:30:00,24.6,24.7,18.9,23.1,24.1,4.234,2.80322,24.4966,45.3074,20.333333333333332,4.833333333333334,280.5,0.0,65.16666666666667,10.0,1019.1666666666666,16.166666666666668,13.166666666666666,6.833333333333334,1.833333333333334,,408.6520363573096,2.409698132976974,113.66115223426604,32.76665712356568,21.97734783490499,2.3950634175539016,4.154899056752522,209.22763682047525,0.0
2022-05-10 17:40:00,24.3,24.7,18.9,23.1,24.1,4.223,2.9213899999999997,24.0874,45.4862,20.22222222222222,4.555555555555556,280.0,0.0,66.44444444444444,10.0,1019.1111111111111,16.11111111111111,13.444444444444443,6.555555555555556,1.5555555555555562,,413.2185314906328,2.4481148319729304,110.87479708461437,32.65236389160156,22.134361680348714,2.436357023517291,4.070225726763407,213.94563504536944,0.0
2022-05-10 17:50:00,24.8,24.9,19.0,23.0,24.1,4.245,2.95027,23.6382,45.664699999999996,20.11111111111111,4.277777777777779,279.5,0.0,67.72222222222223,10.0,1019.0555555555555,16.055555555555557,13.722222222222221,6.277777777777779,1.2777777777777786,,410.30146718343093,2.5152117931842803,116.73046543121339,32.5290510559082,22.51995293299357,2.425657224059105,4.208532338142395,168.360294380188,0.0
