,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-10 18:00:00,24.0,24.3,18.6,23.0,24.0,4.236,2.993235,23.1924,45.8281,20.0,4.0,279.0,0.0,69.0,10.0,1019.0,16.0,14.0,6.0,1.0,,414.2337623052487,2.5467645146247357,113.05141016900875,32.42607494990031,23.113354005813598,2.544989803036054,4.698030738830566,115.31072088877359,0.0
2022-05-10 18:10:00,24.6,24.8,18.9,23.0,24.0,4.227,2.931495,22.6645,45.980599999999995,19.666666666666668,4.166666666666667,273.6111111111111,0.0,69.83333333333333,10.0,1019.1111111111111,17.666666666666668,13.833333333333334,6.444444444444445,1.0,,424.3972478230794,2.5473873858802065,114.55267247108415,32.29075363794963,23.622617762883504,2.3680054239432016,5.105054807662964,84.58511850992838,0.0
2022-05-10 18:20:00,24.7,24.8,19.0,22.9,24.0,4.242,2.89637,22.0246,46.1726,19.333333333333332,4.333333333333333,268.22222222222223,0.0,70.66666666666667,10.0,1019.2222222222222,19.333333333333332,13.666666666666666,6.888888888888889,1.0,,424.1225018310547,2.5417353713512423,111.13626898447674,32.12990929921468,24.036773436864216,2.462488350868225,5.481283795833588,81.40839632670085,0.0
2022-05-10 18:30:00,24.6,24.8,19.1,22.9,24.0,4.232,3.067565,21.6687,46.1276,19.0,4.5,262.8333333333333,0.0,71.5,10.0,1019.3333333333334,21.0,13.5,7.333333333333333,1.0,,425.57291013871117,2.6852177458294366,111.06092243604068,31.97119532340211,24.379874668069224,2.6080769594184687,5.748539821854054,89.7426286222114,0.0
2022-05-10 18:40:00,24.6,24.8,18.8,22.9,24.0,4.27,3.05788,21.256300000000003,46.0609,18.666666666666668,4.666666666666667,257.44444444444446,0.0,72.33333333333333,10.0,1019.4444444444445,22.666666666666668,13.333333333333334,7.777777777777778,1.0,,427.1558703122194,2.6659463028550823,113.04637512659622,31.78456504579318,24.658848509761572,2.4929473461774783,5.959464688812946,99.38219131017135,0.0
2022-05-10 18:50:00,24.2,24.5,18.7,22.8,23.9,4.21,3.149965,21.02,46.104,18.333333333333332,4.833333333333333,252.05555555555554,0.0,73.16666666666667,10.0,1019.5555555555555,24.333333333333336,13.166666666666666,8.222222222222221,1.0,,428.1915225219726,2.5965122691790263,111.78215200607386,31.60517209975446,24.92376799348925,2.6829941954182797,6.177443395468707,110.18938591566243,0.0
2022-05-10 19:00:00,24.1,24.3,19.2,22.8,23.8,4.256,3.190005,20.9304,46.168400000000005,18.0,5.0,246.66666666666669,0.0,74.0,10.0,1019.6666666666666,26.0,13.0,8.666666666666666,1.0,,428.92994775530934,2.623363789421017,114.12850213864428,31.475313666661577,25.175367959340413,2.6590451606114707,6.35853746175766,109.68673722585042,0.0
2022-05-10 19:10:00,23.7,24.1,19.2,22.8,23.7,4.23,3.305015,20.6832,46.2202,17.666666666666668,5.166666666666667,241.27777777777777,0.0,74.83333333333333,10.0,1019.7777777777778,27.666666666666664,12.833333333333334,9.11111111111111,1.0,,430.68852925618495,2.6857117561499275,112.71589302062989,31.342036828994754,25.396571369171145,2.7757384753227234,6.60148250579834,113.56863366444904,0.0
2022-05-10 19:20:00,23.4,23.9,18.6,22.7,23.6,4.213,3.3963349999999997,20.2404,46.2698,17.333333333333332,5.333333333333334,235.88888888888889,0.0,75.66666666666667,10.0,1019.8888888888889,29.333333333333336,12.666666666666666,9.555555555555555,1.0,,429.77827274366354,2.77287014485079,112.79960368441996,31.232563753023822,25.675008132392595,2.7077424531425938,7.139813923809697,110.1743234967925,0.0
2022-05-10 19:30:00,23.6,23.9,19.2,22.7,23.6,4.228,3.502075,19.8607,46.4951,17.0,5.5,230.5,0.0,76.5,10.0,1020.0,31.0,12.5,10.0,1.0,,428.72792059185866,2.8600556560357413,117.44026721954347,31.123870582580572,26.13720363616944,2.984600177605947,8.355387036800384,106.15762396494547,0.0
2022-05-10 19:40:00,23.7,24.0,18.7,22.7,23.6,4.237,3.56299,20.059,46.9209,16.666666666666668,5.666666666666667,225.11111111111111,0.0,77.33333333333333,10.0,1020.1111111111111,32.66666666666667,12.333333333333334,10.444444444444445,1.0,,432.5430015055339,2.8942351254702965,113.94737533677096,31.016079530715945,26.65137979189555,2.9362335367997487,9.518541938463846,107.00173538208007,0.0
2022-05-10 19:50:00,22.9,23.5,19.0,22.7,23.5,4.199,3.6889600000000002,20.433,47.1434,16.333333333333332,5.833333333333334,219.72222222222223,0.0,78.16666666666667,10.0,1020.2222222222222,34.33333333333333,12.166666666666666,10.88888888888889,1.0,,428.5581451310783,2.817441568771998,109.2428843053182,30.91740037980627,27.101508776711636,2.851162714684596,10.154978404800747,99.05534594718225,0.0
2022-05-10 20:00:00,22.5,23.2,18.5,22.6,23.3,4.197,3.5634799999999998,20.4439,47.225,16.0,6.0,214.33333333333334,0.0,79.0,10.0,1020.3333333333334,36.0,12.0,11.333333333333332,1.0,,432.15770415207436,2.829219352168552,110.85490628711247,30.802509514490765,27.50975514094035,2.920230727593104,10.345033084551492,111.99565682729084,0.0
2022-05-10 20:10:00,22.3,22.9,19.0,22.6,23.2,4.266,3.608585,19.7417,47.2584,15.666666666666666,6.166666666666667,208.94444444444446,0.0,79.83333333333333,10.0,1020.4444444444445,37.66666666666667,11.833333333333332,11.777777777777779,1.0,,440.86149342854816,2.8566611765333487,113.23953199634443,30.70865983009338,27.88404810587565,2.814219474395116,10.213846912384032,113.71429672241212,0.0
2022-05-10 20:20:00,22.0,22.7,19.0,22.6,23.1,4.277,3.5157,19.5736,47.289,15.333333333333332,6.333333333333334,203.55555555555554,0.0,80.66666666666667,10.0,1020.5555555555555,39.33333333333333,11.666666666666666,12.222222222222221,1.0,,447.5544631852775,2.8245878922871954,106.84732096354166,30.618483613332113,28.17768286069234,2.9279270319143933,10.060914878845214,106.89741886138916,0.0
2022-05-10 20:30:00,21.6,22.4,19.0,22.6,23.0,4.234,3.5671349999999995,19.7208,47.3632,15.0,6.5,198.16666666666669,0.0,81.5,10.0,1020.6666666666666,41.0,11.5,12.666666666666666,1.0,,447.34689409277905,2.8708303197224936,109.71055792490642,30.528569563308046,28.4154701614901,2.864229945478544,9.979420083572304,105.79337904341234,0.0
2022-05-10 20:40:00,21.3,22.1,18.5,22.5,22.8,4.212,3.912155,19.598599999999998,47.398700000000005,14.666666666666666,6.666666666666667,192.77777777777777,0.0,82.33333333333333,10.0,1020.7777777777778,42.66666666666667,11.333333333333332,13.11111111111111,1.0,,444.5087436930338,2.8538803225385267,112.03805925660215,30.460051155090333,28.58966615994771,2.9012579015890756,9.982297024726867,113.13086371103923,0.0
2022-05-10 20:50:00,21.2,22.0,18.9,22.5,22.8,4.244,4.10927,19.462600000000002,47.4269,14.333333333333332,6.833333333333334,187.3888888888889,0.0,83.16666666666667,10.0,1020.8888888888889,44.33333333333333,11.166666666666666,13.555555555555555,1.0,,440.36187041183996,2.9495963690038454,110.76015766165351,30.39140778541565,28.763684113820393,3.15337317943573,9.992215572992961,107.23924776713054,0.0
2022-05-10 21:00:00,20.9,21.8,18.8,22.5,22.7,4.197,4.182855,19.3205,47.4656,14.0,7.0,182.0,0.0,84.0,10.0,1021.0,46.0,11.0,14.0,1.0,,435.28695629251416,3.0613956146051655,110.11450708723336,30.301775252024335,28.93167751630147,3.101167322794596,10.000848147074382,108.75944150288899,0.0
2022-05-10 21:10:00,20.8,21.7,18.8,22.5,22.6,4.205,4.299235,19.306900000000002,47.5132,13.88888888888889,7.0,181.22222222222223,0.0,84.05555555555556,10.0,1021.0,46.111111111111114,10.944444444444445,14.0,1.0,,431.42392323811845,3.2076943802833555,112.73433694203695,30.215583288734727,29.10466176304009,3.3368485610667475,10.004034455539099,109.01994816889528,0.0
2022-05-10 21:20:00,20.6,21.6,18.9,22.5,22.6,4.225,4.26684,19.3884,47.5746,13.777777777777779,7.0,180.44444444444446,0.0,84.11111111111111,10.0,1021.0,46.22222222222222,10.88888888888889,14.0,1.0,,428.7276213792823,3.187576914601407,109.97765891209833,30.130598573684694,29.27649779001872,3.3860984043280284,9.997978990872701,104.75324532826741,0.0
2022-05-10 21:30:00,20.6,21.6,18.9,22.4,22.6,4.209,4.300905,19.2727,47.4139,13.666666666666666,7.0,179.66666666666666,0.0,84.16666666666667,10.0,1021.0,46.333333333333336,10.833333333333334,14.0,1.0,,434.23483699053185,3.282623364925384,108.85739971160888,30.035249245961506,29.462381238937375,3.282875680923462,9.99407407283783,108.279541015625,0.0
2022-05-10 21:40:00,20.4,21.4,18.9,22.4,22.4,4.217,4.404695,19.4983,47.152100000000004,13.555555555555555,7.0,178.88888888888889,0.0,84.22222222222223,10.0,1021.0,46.44444444444444,10.777777777777779,14.0,1.0,,434.7806964111328,3.293095080670664,111.46980986061742,29.945108868281046,29.681344515482586,3.3687463812033336,9.993546091715496,107.54178372701008,0.0
2022-05-10 21:50:00,20.3,21.3,18.9,22.4,22.4,4.337,4.292645,19.4508,47.0278,13.444444444444445,7.0,178.11111111111111,0.0,84.27777777777777,10.0,1021.0,46.55555555555556,10.722222222222221,14.0,1.0,,438.57290326348664,3.262733391920725,109.82521883646648,29.870218048095705,29.91170631726583,3.512861694494883,9.990600975354512,110.50791142781574,0.0
2022-05-10 22:00:00,20.3,21.2,19.0,22.4,22.4,4.256,4.475244999999999,19.1935,47.2587,13.333333333333334,7.0,177.33333333333334,0.0,84.33333333333333,10.0,1021.0,46.666666666666664,10.666666666666666,14.0,1.0,,441.8031379612013,3.177073284643518,112.06789842551711,29.78076061248779,30.164063046773276,3.3862549138069156,9.98788168112437,109.5668948618571,0.0
2022-05-10 22:10:00,19.6,20.8,18.7,22.4,22.2,4.247,4.450005,18.947,47.4585,13.222222222222221,7.0,176.55555555555554,0.0,84.38888888888889,10.0,1021.0,46.77777777777778,10.61111111111111,14.0,1.0,,437.5875525919596,3.3213248217105864,108.94079683939617,29.68529543240865,30.347043091456094,3.4304803939660387,9.991645657221477,108.67022417704263,0.0
2022-05-10 22:20:00,19.6,20.7,18.9,22.3,22.2,4.225,4.454495,18.9011,47.5791,13.11111111111111,7.0,175.77777777777777,0.0,84.44444444444444,10.0,1021.0,46.888888888888886,10.555555555555555,14.0,1.0,,436.04000610351557,3.3839910794651447,110.58761475449901,29.60041644341307,30.43640827674032,3.3635355000613165,9.995505767467895,111.30346596493746,0.0
2022-05-10 22:30:00,19.5,20.7,18.9,22.3,22.1,4.212,4.4771149999999995,18.448900000000002,47.6449,13.0,7.0,175.0,0.0,84.5,10.0,1021.0,47.0,10.5,14.0,1.0,,437.0049446860127,3.469586435482327,110.88989589949786,29.50981718381246,30.562615823745727,3.51121008237203,9.9960178009669,114.99321873982747,0.0
2022-05-10 22:40:00,19.2,20.5,18.7,22.3,22.1,4.253,4.392615,18.343899999999998,47.7327,12.88888888888889,7.0,174.22222222222223,0.0,84.55555555555556,10.0,1021.0,47.111111111111114,10.444444444444445,14.0,1.0,,444.29637908935547,3.400900051196416,113.08974797566732,29.437311398188275,30.693401769002275,3.3888237635294596,9.993754467964171,108.41725573221842,0.0
2022-05-10 22:50:00,19.6,20.8,18.9,22.3,22.1,4.232,4.332215,18.1115,47.8198,12.777777777777779,7.0,173.44444444444446,0.0,84.61111111111111,10.0,1021.0,47.22222222222222,10.38888888888889,14.0,1.0,,444.9760394953585,3.4135549716356786,110.31665300789525,29.37056014696757,30.771638406117756,3.5008249839146934,9.995301054318746,108.70350585937499,0.0
2022-05-10 23:00:00,19.4,20.6,19.0,22.3,22.1,4.197,4.355964999999999,18.1987,47.9171,12.666666666666666,7.0,172.66666666666666,0.0,84.66666666666667,10.0,1021.0,47.333333333333336,10.333333333333334,14.0,1.0,,447.9200575344042,3.377796934243649,108.18120367233364,29.32015294392904,30.764225441614787,3.4156840880711874,9.991241051355997,110.77590335845949,0.0
2022-05-10 23:10:00,19.0,20.4,18.9,22.3,22.0,4.245,4.339145,17.6635,47.9808,12.555555555555555,7.0,171.88888888888889,0.0,84.72222222222223,10.0,1021.0,47.44444444444444,10.277777777777779,14.0,1.0,,450.07041066487625,3.3065853536129,111.0879758199056,29.27205064455668,30.79367267926534,3.464335668881734,9.968631631533304,112.19750544230143,0.0
2022-05-10 23:20:00,19.0,20.3,18.8,22.3,22.0,4.224,4.24627,17.7348,48.0556,12.444444444444445,7.0,171.11111111111111,0.0,84.77777777777777,10.0,1021.0,47.55555555555556,10.222222222222221,14.0,1.0,,449.91071867493383,3.1503503472118055,109.0323917904008,29.218647680282594,30.83867343266805,3.2757668864727023,9.942680427233379,113.54111089070639,0.0
2022-05-10 23:30:00,18.9,20.3,18.8,22.3,22.0,4.238,4.3671,17.735500000000002,48.0935,12.333333333333334,7.0,170.33333333333334,0.0,84.83333333333333,10.0,1021.0,47.666666666666664,10.166666666666666,14.0,1.0,,447.9504382289141,3.3607513497643553,109.49931162537828,29.14416867574056,30.84845891634623,3.3545738530159,9.936519672075907,105.92264225006105,0.0
2022-05-10 23:40:00,18.9,20.3,18.9,22.3,21.9,4.207,4.246544999999999,17.726599999999998,48.1443,12.222222222222221,7.0,169.55555555555554,0.0,84.88888888888889,10.0,1021.0,47.77777777777778,10.11111111111111,14.0,1.0,,447.4454653930664,3.127026875874417,111.09786372685838,29.076399520238237,30.887693948745728,3.3237976849079134,9.952767222722372,109.20769131978355,0.0
2022-05-10 23:50:00,18.9,20.2,18.9,22.3,21.9,4.237,4.325645,17.502299999999998,48.1415,12.11111111111111,7.0,168.77777777777777,0.0,84.94444444444444,10.0,1021.0,47.888888888888886,10.055555555555555,14.0,1.0,,448.04419181385265,3.313698647816976,111.60295483907063,29.00599036534627,31.0070853805542,3.3949839782714846,9.971104987462361,105.37163628896079,0.0
2022-05-11 00:00:00,18.5,19.9,18.7,22.3,21.8,4.202,4.2834449999999995,17.441300000000002,47.8427,12.0,7.0,168.0,0.0,85.0,10.0,1021.0,48.0,10.0,14.0,1.0,,446.8260835108264,3.246516177876521,110.45816352046816,28.947508846918744,31.18241189320882,3.2687298536300657,9.98377814610799,108.42239475250244,0.0
2022-05-11 00:10:00,18.5,19.9,18.9,22.2,21.8,4.232,4.389565,17.5172,47.730599999999995,12.0,6.944444444444445,167.94444444444446,0.0,84.77777777777777,10.0,1020.9444444444445,47.27777777777778,9.944444444444445,14.0,1.0,,447.15867829421467,3.1590367188022634,108.76251477063713,28.921423816680907,31.273591642379763,3.2479085624217987,9.987108502388,113.63237037658692,0.0
2022-05-11 00:20:00,18.5,19.9,18.9,22.2,21.8,4.25,4.341055,17.6088,47.685199999999995,12.0,6.888888888888889,167.88888888888889,0.0,84.55555555555556,10.0,1020.8888888888889,46.55555555555556,9.88888888888889,14.0,1.0,,448.73383141528603,3.1200338196754456,110.23075397491455,28.910008284250893,31.241115344365436,3.29701850771904,9.985965015093486,109.79309262593588,0.0
2022-05-11 00:30:00,18.5,19.9,18.8,22.2,21.8,4.227,4.158085,17.7227,47.6668,12.0,6.833333333333333,167.83333333333334,0.0,84.33333333333333,10.0,1020.8333333333334,45.833333333333336,9.833333333333334,14.0,1.0,,450.6709604899089,3.1649639405571133,110.94493476609053,28.894716227849322,31.163584295908613,3.182371300061544,9.98625679175059,111.38400112152098,0.0
2022-05-11 00:40:00,18.2,19.6,18.9,22.2,21.7,4.242,4.14008,17.6432,47.9461,12.0,6.777777777777778,167.77777777777777,0.0,84.11111111111111,10.0,1020.7777777777778,45.111111111111114,9.777777777777779,14.0,1.0,,445.9642298275301,3.1286174274433804,111.1374931255707,28.869296480814615,31.086255337397255,3.1563318196932473,9.983939825693767,111.0152624130249,0.0
2022-05-11 00:50:00,18.0,19.5,18.8,22.2,21.6,4.238,4.07697,17.6507,48.1588,12.0,6.722222222222222,167.72222222222223,0.0,83.88888888888889,10.0,1020.7222222222222,44.388888888888886,9.722222222222221,14.0,1.0,,444.79287560473915,3.04283607866131,112.11654204460187,28.824267638524372,31.02523759206136,3.258863208293915,9.976954948107402,102.68567176818847,0.0
2022-05-11 01:00:00,18.2,19.6,19.1,22.2,21.7,4.225,3.9729599999999996,17.4754,48.2618,12.0,6.666666666666667,167.66666666666666,0.0,83.66666666666667,10.0,1020.6666666666666,43.666666666666664,9.666666666666666,14.0,1.0,,448.30890328242856,3.0277545909086863,109.57190531412759,28.76327923138936,30.993217010498046,3.1592498763402306,9.9705091047287,110.77412789662678,0.0
2022-05-11 01:10:00,17.7,19.3,19.0,22.2,21.6,4.221,3.9121099999999998,17.59,48.3173,12.0,6.611111111111111,167.61111111111111,0.0,83.44444444444444,10.0,1020.6111111111111,42.94444444444444,9.61111111111111,14.0,1.0,,448.39432640338765,2.838800643497268,108.9385598547984,28.697061230341593,31.006374956766763,3.078846609989802,9.96760087331136,110.44009381612143,0.0
2022-05-11 01:20:00,17.7,19.3,18.8,22.2,21.5,4.212,3.85771,17.4444,48.3529,12.0,6.555555555555555,167.55555555555554,0.0,83.22222222222223,10.0,1020.5555555555555,42.22222222222222,9.555555555555555,14.0,1.0,,446.8194863996834,2.96469046823049,110.46106480549959,28.62739136695862,31.05876881281535,3.213763378858566,9.972356928189594,109.15236178080241,0.0
2022-05-11 01:30:00,17.5,19.2,18.7,22.2,21.5,4.223,4.000735000000001,17.241300000000003,48.3975,12.0,6.5,167.5,0.0,83.0,10.0,1020.5,41.5,9.5,14.0,1.0,,445.8369594319662,2.8444489562511444,110.87840044657389,28.562422075271606,31.136400451660155,2.924991010030111,9.97773486773173,107.96791023254396,0.0
2022-05-11 01:40:00,17.9,19.4,18.8,22.2,21.5,4.253,3.8824899999999998,17.199,48.438300000000005,12.0,6.444444444444445,167.44444444444446,0.0,82.77777777777777,10.0,1020.4444444444445,40.77777777777778,9.444444444444445,14.0,1.0,,446.1236545115504,2.859362648045276,109.14324628689867,28.498680591583252,31.192686246236168,2.973953377803167,9.987690641085306,107.58109095255534,0.0
2022-05-11 01:50:00,17.5,19.1,18.9,22.2,21.4,4.212,3.9211799999999997,17.1304,48.4659,12.0,6.388888888888889,167.38888888888889,0.0,82.55555555555556,10.0,1020.3888888888889,40.05555555555556,9.38888888888889,14.0,1.0,,445.0386139477258,2.8812791004827467,111.22589089970131,28.45005115509033,31.215974203745525,2.974460203250249,9.99199076493581,110.21304944356282,0.0
2022-05-11 02:00:00,17.5,19.1,19.0,22.2,21.4,4.234,3.946525,16.775100000000002,48.5048,12.0,6.333333333333333,167.33333333333334,0.0,82.33333333333333,10.0,1020.3333333333334,39.333333333333336,9.333333333333334,14.0,1.0,,445.485644124349,2.8494940990984103,108.85244053274899,28.41280789375305,31.237972831726076,2.821597733894984,9.992413115501403,107.07194109598795,0.0
2022-05-11 02:10:00,17.1,18.8,18.7,22.2,21.3,4.26,3.9493699999999996,16.6312,48.549,12.0,6.277777777777778,167.27777777777777,0.0,82.11111111111111,10.0,1020.2777777777778,38.611111111111114,9.277777777777779,14.0,1.0,,449.3579523161088,2.8528266327192555,112.24827187812934,28.375632867813113,31.236131083170573,3.0797056945165,10.001277537345887,122.78183801015219,0.0
2022-05-11 02:20:00,17.7,19.2,18.9,22.2,21.4,4.218,3.9794400000000003,16.8235,48.625,12.0,6.222222222222222,167.22222222222223,0.0,81.88888888888889,10.0,1020.2222222222222,37.888888888888886,9.222222222222221,14.0,1.0,,449.50025856807315,2.8519836775461833,110.42761807759602,28.314979766748717,31.24112095757393,2.9557878481196815,10.11350910526211,120.48153703161552,0.0
2022-05-11 02:30:00,17.8,19.3,19.1,22.1,21.5,4.216,4.152685,16.8614,48.5992,12.0,6.166666666666667,167.16666666666666,0.0,81.66666666666667,10.0,1020.1666666666666,37.166666666666664,9.166666666666666,14.0,1.0,,441.5575327555339,2.876295150626177,111.66245240486273,28.241609818140667,31.27255852063497,3.0962487920125326,10.174241585731506,106.7574086634318,0.0
2022-05-11 02:40:00,17.7,19.3,19.2,22.1,21.5,4.258,4.1089199999999995,16.753800000000002,48.4657,12.0,6.111111111111111,167.11111111111111,0.0,81.44444444444444,10.0,1020.1111111111111,36.44444444444444,9.11111111111111,14.0,1.0,,443.9985820445795,2.9402203620086285,112.58265088226835,28.17605712254842,31.315643068949385,3.0300829430421192,10.116558731396992,119.61795000712077,0.0
2022-05-11 02:50:00,17.5,19.1,19.0,22.1,21.5,4.23,4.13616,16.462899999999998,48.6085,12.0,6.055555555555555,167.05555555555554,0.0,81.22222222222223,10.0,1020.0555555555555,35.72222222222222,9.055555555555555,14.0,1.0,,447.0692423292138,2.8872457440694173,109.70216027577717,28.11694500287374,31.38797146479289,3.044643758138021,10.065460667610168,109.58974227905273,0.0
2022-05-11 03:00:00,17.2,19.0,18.9,22.1,21.4,4.201,4.1225249999999996,15.8796,48.7124,12.0,6.0,167.0,0.0,81.0,10.0,1020.0,35.0,9.0,14.0,1.0,,446.8960223493905,2.852419402963024,111.10829907799844,28.070282824834187,31.458860804239908,3.075099676052729,10.037430968284607,110.60256973266601,0.0
2022-05-11 03:10:00,17.2,18.9,18.8,22.1,21.4,4.216,4.214935,15.8522,48.8207,12.0,5.944444444444445,166.94444444444446,0.0,81.0,10.0,1020.0,33.888888888888886,9.0,13.833333333333334,1.1666666666666667,,449.12039469401043,2.895080490523139,110.8409198000202,28.022026472091675,31.50282238324483,3.17952734708786,10.017300254503885,106.73132294972739,0.0
2022-05-11 03:20:00,17.3,18.9,18.7,22.1,21.3,4.23,4.104509999999999,15.7129,48.9262,12.0,5.888888888888889,166.88888888888889,0.0,81.0,10.0,1020.0,32.77777777777778,9.0,13.666666666666666,1.3333333333333335,,451.57505281294897,2.7860179213480762,111.17055129229011,27.9753404490153,31.535101928710937,3.0163290274143217,10.001918573379516,108.46011667887369,0.0
2022-05-11 03:30:00,17.1,18.8,18.6,22.1,21.3,4.228,4.15659,15.5274,48.9923,12.0,5.833333333333333,166.83333333333334,0.0,81.0,10.0,1020.0,31.666666666666668,9.0,13.5,1.5,,452.7957742520036,2.862281661828359,110.00629689534506,27.93641270782988,31.564859790047684,3.019462152571328,9.992275577076411,112.52954333224538,0.0
2022-05-11 03:40:00,17.2,18.8,18.7,22.1,21.3,4.286,4.244955,15.563999999999998,49.080799999999996,12.0,5.777777777777778,166.77777777777777,0.0,81.0,10.0,1020.0,30.555555555555557,9.0,13.333333333333334,1.6666666666666667,,450.0735775756836,2.889059318135687,110.17450600855769,27.900281248092654,31.599986623128256,3.216838594277699,9.999069048563639,111.78258532206219,0.0
2022-05-11 03:50:00,16.9,18.7,18.6,22.1,21.3,4.228,4.26435,15.4014,49.1494,12.0,5.722222222222222,166.72222222222223,0.0,81.0,10.0,1020.0,29.444444444444443,9.0,13.166666666666666,1.8333333333333335,,454.9494332710354,2.7798876920931757,111.37591642218122,27.85891415278117,31.655260572433473,3.04164155960083,10.136440722147622,113.5240129852295,0.0
2022-05-11 04:00:00,17.0,18.7,18.6,22.0,21.2,4.153,4.347815,15.4571,49.2101,12.0,5.666666666666667,166.66666666666666,0.0,81.0,10.0,1020.0,28.333333333333336,9.0,13.0,2.0,,460.5530679391444,2.9645763358355914,111.67506398928367,27.81726810773214,31.72594203313192,2.989997002283732,10.767422485351563,110.79383274078369,0.0
2022-05-11 04:10:00,17.0,18.7,18.5,22.0,21.2,4.214,4.43835,15.506,49.226,12.0,5.611111111111111,166.61111111111111,0.0,81.0,10.0,1020.0,27.22222222222222,9.0,12.833333333333334,2.166666666666667,,458.2931258138021,2.8686117196083067,110.79113693237305,27.7803307723999,31.823283061981204,3.0754616622130078,11.344219845136006,107.5411869176229,0.0
2022-05-11 04:20:00,16.4,18.3,18.1,22.0,21.1,4.229,4.167065,15.3773,49.1999,12.0,5.555555555555555,166.55555555555554,0.0,81.0,10.0,1020.0,26.111111111111114,9.0,12.666666666666666,2.3333333333333335,,467.6861669781564,2.8966700988368124,109.30743775297692,27.76836946169535,31.92337588628133,2.9193495321273804,11.568019680976867,118.21454385121663,0.0
2022-05-11 04:30:00,17.0,18.7,18.5,22.0,21.2,4.203,4.159725,15.8846,49.1856,12.0,5.5,166.5,0.0,81.0,10.0,1020.0,25.0,9.0,12.5,2.5,,476.1856126912435,2.9550208079814912,111.38332904815675,27.780813948313398,32.02896412531535,2.9887757937113446,11.564367227554321,107.43768769582114,0.0
2022-05-11 04:40:00,16.8,18.6,18.4,22.0,21.2,4.172,4.253195,16.336199999999998,48.8408,12.0,5.444444444444445,166.44444444444446,0.0,81.0,10.0,1020.0,23.88888888888889,9.0,12.333333333333334,2.666666666666667,,485.16849282801843,2.7346001176847574,108.65518619709769,27.809154771169027,32.11228588104248,3.0709228785832723,11.392762893040974,114.88390790303549,0.0
2022-05-11 04:50:00,16.9,18.6,18.3,22.0,21.1,4.185,4.090825000000001,16.348300000000002,48.3928,12.0,5.388888888888889,166.38888888888889,0.0,81.0,10.0,1020.0,22.77777777777778,9.0,12.166666666666666,2.8333333333333335,,480.14708446283447,2.775443152586619,106.8534909439087,27.848172187805176,32.09892724990844,2.985076112349828,10.861604396502177,116.23777578989663,0.0
2022-05-11 05:00:00,16.8,18.5,18.2,22.0,21.1,4.203,4.01802,16.588900000000002,48.1469,12.0,5.333333333333333,166.33333333333334,0.0,81.0,10.0,1020.0,21.666666666666668,9.0,12.0,3.0,,467.47750661214195,2.7832350219912447,110.95912024955965,27.885023881099265,31.94702741002776,2.9868139628894994,10.36945641879827,107.76880067106154,0.0
2022-05-11 05:10:00,16.3,18.1,17.8,21.9,20.9,4.226,3.942165,16.7347,48.0995,12.0,5.277777777777778,166.27777777777777,0.0,81.0,10.0,1020.0,20.555555555555557,9.0,11.833333333333332,3.166666666666667,,466.40179186590785,2.759785761853396,115.56862398934229,27.928736499150595,31.81619039853414,2.84525154709816,10.09520584901174,103.57451545715332,0.0
2022-05-11 05:20:00,15.9,17.9,17.6,21.9,20.7,4.2,4.14751,16.940199999999997,48.2712,12.0,5.222222222222222,166.22222222222223,0.0,81.0,10.0,1020.0,19.444444444444446,9.0,11.666666666666666,3.3333333333333335,,461.7349560441642,2.8923358913262684,112.884996732076,27.992147569656375,31.727922595342,2.926777521769206,9.95186668395996,118.98834091186522,0.0
2022-05-11 05:30:00,15.6,18.4,18.1,21.9,19.7,4.251,4.207275,17.377299999999998,48.458,12.0,5.166666666666667,166.16666666666666,0.0,81.0,10.0,1020.0,18.333333333333336,9.0,11.5,3.5,,454.78993509928387,3.0747942621155646,117.82726836597851,28.055755647023517,31.647192843755086,3.008647878567378,10.058343528111775,83.78841756820678,0.0
2022-05-11 05:40:00,15.5,18.8,18.5,21.9,19.2,4.198,4.1126249999999995,19.0368,47.6885,12.0,5.111111111111111,166.11111111111111,0.0,81.0,10.0,1020.0,17.222222222222225,9.0,11.333333333333332,3.666666666666667,,453.9883405628423,3.038389704631547,119.044986482825,28.074731304033207,31.638342500384386,3.038876594650289,11.89002823053162,49.05102753435979,0.0
2022-05-11 05:50:00,15.4,19.1,18.7,21.9,18.9,4.239,3.953345,19.9084,46.0144,12.0,5.055555555555555,166.05555555555554,0.0,81.0,10.0,1020.0,16.111111111111114,9.0,11.166666666666666,3.8333333333333335,,458.13978902180986,2.958412661552429,119.99507409413654,27.978483231862384,31.686727428436278,3.321144501765569,16.407694532076516,27.90713775316874,0.0
2022-05-11 06:00:00,15.9,19.5,19.0,21.9,18.7,4.213,3.837135,20.8996,44.5,12.0,5.0,166.0,0.0,81.0,10.0,1020.0,15.0,9.0,11.0,4.0,,444.87584010332483,3.0881679191764464,149.44590396687136,27.824666903813682,31.826797437667846,3.2154235366980233,21.994940983454388,20.047159185409548,0.0
2022-05-11 06:10:00,15.6,19.4,19.0,21.9,18.6,4.201,3.5659750000000003,21.6597,43.357600000000005,12.444444444444445,4.944444444444445,172.27777777777777,0.0,79.55555555555556,10.0,1019.8888888888889,14.444444444444445,9.055555555555555,10.666666666666666,4.055555555555555,,452.3124368321211,3.055480583529014,271.137791057522,27.701477702458696,32.08641246795654,3.2276168557008105,27.485329243342086,24.02266051610311,0.0
2022-05-11 06:20:00,15.3,19.4,19.0,22.0,18.5,4.172,4.06506,22.6088,42.5156,12.88888888888889,4.888888888888889,178.55555555555554,0.0,78.11111111111111,10.0,1019.7777777777778,13.88888888888889,9.11111111111111,10.333333333333334,4.111111111111111,,453.83106709798176,3.2657811661561333,315.44696192423504,27.722688296635948,32.48819375991822,3.289076492389043,31.26986416816711,38.12313361485799,0.0
2022-05-11 06:30:00,16.5,19.8,19.3,22.0,19.0,4.208,3.889255,23.4165,42.006,13.333333333333334,4.833333333333333,184.83333333333334,0.0,76.66666666666667,10.0,1019.6666666666666,13.333333333333334,9.166666666666666,10.0,4.166666666666667,,456.30198181853905,4.04095968805464,332.2209120031669,27.69867516199748,33.26123224894206,3.515156447092692,36.7877231280009,54.256075986226406,0.0
2022-05-11 06:40:00,16.2,19.7,19.3,22.0,19.0,4.186,3.85676,23.041800000000002,41.5058,13.777777777777779,4.777777777777778,191.11111111111111,0.0,75.22222222222223,10.0,1019.5555555555555,12.777777777777779,9.222222222222221,9.666666666666666,4.222222222222222,,463.22378989033314,4.140836376477096,285.3897885735291,27.744668680826823,33.787190704345704,3.2935512399673463,39.01003747304281,64.74685939153035,0.0
2022-05-11 06:50:00,16.4,19.8,19.4,22.0,19.1,4.176,3.67111,24.1402,41.3365,14.222222222222221,4.722222222222222,197.38888888888889,0.0,73.77777777777777,10.0,1019.4444444444445,12.222222222222221,9.277777777777779,9.333333333333334,4.277777777777778,,455.20761261687886,3.750915991465251,256.3521938345527,27.85762694843745,33.84676156027842,3.466597582654091,39.15993183944185,76.8285032116087,0.0
2022-05-11 07:00:00,16.4,19.8,19.4,22.0,19.2,4.173,3.79953,23.6609,41.1226,14.666666666666666,4.666666666666667,203.66666666666669,0.0,72.33333333333333,10.0,1019.3333333333334,11.666666666666668,9.333333333333334,9.0,4.333333333333333,,446.55109592481597,3.4800822394917916,205.72289313364837,27.881359017690023,33.739279410044354,3.57343866109848,38.58951291402181,77.4483627573649,0.0
2022-05-11 07:10:00,16.8,19.8,19.5,22.1,19.5,4.171,3.6891599999999998,23.9945,40.7653,15.11111111111111,4.611111111111111,209.94444444444446,0.0,70.88888888888889,10.0,1019.2222222222222,11.11111111111111,9.38888888888889,8.666666666666666,4.388888888888889,,450.50444742838545,3.5527575408402137,176.89087052081265,27.914064470926924,33.713278439839684,3.4202168520291645,38.75933397293091,90.0733845392863,0.0
2022-05-11 07:20:00,16.7,19.6,19.3,22.2,19.8,4.161,3.459345,24.9455,40.5661,15.555555555555555,4.555555555555555,216.22222222222223,0.0,69.44444444444444,10.0,1019.1111111111111,10.555555555555557,9.444444444444445,8.333333333333332,4.444444444444445,,452.28791479001103,4.197945715586345,162.72688433329265,27.916637020111086,33.71535122553507,3.3966243851184843,37.881275011698406,94.73578858693442,0.0
2022-05-11 07:30:00,17.0,19.5,19.3,22.3,20.3,4.17,3.1919750000000002,25.313499999999998,40.165800000000004,16.0,4.5,222.5,0.0,68.0,10.0,1019.0,10.0,9.5,8.0,4.5,,446.1360898809324,4.049006544829762,174.15495363612632,27.997692645390828,33.79243766148885,3.1633271237214404,35.29944898605346,120.94803277333578,0.0
2022-05-11 07:40:00,17.1,19.3,19.0,22.3,20.7,4.218,3.171815,26.0357,39.7877,16.444444444444443,4.444444444444445,228.77777777777777,0.0,66.55555555555556,10.0,1018.8888888888889,9.444444444444445,9.555555555555555,7.666666666666666,4.555555555555555,,445.0846959431966,4.1868296668287055,196.65083785234873,28.033891948064166,33.68364588419597,3.1539119986693063,32.772948579788206,92.68376001993815,0.0
2022-05-11 07:50:00,17.3,19.4,19.1,22.4,20.9,4.203,3.08099,25.2193,39.5424,16.88888888888889,4.388888888888889,235.05555555555554,0.0,65.11111111111111,10.0,1018.7777777777778,8.88888888888889,9.61111111111111,7.333333333333333,4.611111111111111,,440.66666525303634,4.163804574012756,188.50685022989907,28.025143944422403,33.30647339242404,3.3206089898927615,30.718535008925556,97.55537182813134,0.0
2022-05-11 08:00:00,17.6,19.6,19.4,22.5,21.2,4.168,2.78917,26.265300000000003,39.5005,17.333333333333332,4.333333333333333,241.33333333333334,0.0,63.66666666666667,10.0,1018.6666666666666,8.333333333333334,9.666666666666666,7.0,4.666666666666667,,437.26403055826825,3.8413495456835647,170.18391845013463,28.040293193267566,32.90282933197453,3.0879087517625194,29.086236051516345,105.14695709206964,0.0
2022-05-11 08:10:00,17.6,19.3,19.2,22.6,21.8,4.19,2.75296,26.7625,39.178399999999996,17.77777777777778,4.277777777777778,247.61111111111111,0.0,62.22222222222222,10.0,1018.5555555555555,7.777777777777779,9.722222222222221,6.666666666666666,4.722222222222222,,440.349112808403,3.753115029335022,155.21312067667643,28.021046380996705,32.40861357371013,3.0541967380046846,26.668914222717284,83.33197041829428,0.0
2022-05-11 08:20:00,18.1,19.6,19.3,22.7,21.9,4.181,2.89649,27.1575,38.9462,18.22222222222222,4.222222222222222,253.8888888888889,0.0,60.77777777777778,10.0,1018.4444444444445,7.222222222222223,9.777777777777779,6.333333333333333,4.777777777777778,,441.03339059763937,3.515381701107079,125.52749590103235,27.985199441909792,32.14168437957764,3.2885169506073,25.113612025578817,104.75022789001464,0.0
2022-05-11 08:30:00,17.4,19.2,19.1,22.8,22.0,4.212,2.782165,27.673399999999997,38.8987,18.666666666666664,4.166666666666667,260.1666666666667,0.0,59.33333333333333,10.0,1018.3333333333334,6.666666666666668,9.833333333333334,6.0,4.833333333333333,,441.51299428304037,3.246210395697146,115.95157588613908,27.947007509867348,32.386304772694906,3.2888162585099536,25.15688875516256,103.51735398610433,0.0
2022-05-11 08:40:00,18.1,19.6,19.3,22.8,22.1,4.194,2.714865,27.1099,39.081,19.11111111111111,4.111111111111111,266.44444444444446,0.0,57.888888888888886,10.0,1018.2222222222222,6.1111111111111125,9.88888888888889,5.666666666666666,4.888888888888889,,431.4136521823927,3.335580052137375,118.31722854614259,27.910320161183677,32.56404004414876,3.3682624860604604,25.376908779144287,112.91578653971354,0.0
2022-05-11 08:50:00,18.4,19.9,19.8,22.9,22.2,4.184,2.6267727272727273,26.426727272727273,39.05645454545454,19.555555555555557,4.055555555555555,272.72222222222223,0.0,56.44444444444444,10.0,1018.1111111111111,5.555555555555557,9.944444444444445,5.333333333333333,4.944444444444445,,432.79084126790366,3.627309925434953,106.05579709543346,27.88357952753703,32.64536502202352,3.1290079780419666,25.46667641957601,106.84622671763103,0.0
2022-05-11 09:00:00,18.9,20.3,19.9,22.9,22.3,4.153,2.56609,27.196199999999997,39.4007,20.0,4.0,279.0,0.0,55.0,10.0,1018.0,5.0,10.0,5.0,5.0,,437.79968956958294,3.8397339208920798,118.8414837773641,27.892243833380228,32.493637789063534,3.017344579433991,25.068829497213418,113.30577903553589,0.0
2022-05-11 09:10:00,19.0,20.4,20.1,23.0,22.4,4.175,2.35507,28.2298,39.7098,20.166666666666668,4.333333333333333,279.27777777777777,0.0,54.22222222222222,10.0,1017.9444444444445,5.166666666666667,9.944444444444445,5.333333333333333,5.055555555555555,,441.2345306396484,3.9081191656616445,132.28081881334552,27.875448017120362,32.11445024808248,2.8285624329249064,24.376946811676028,100.51741654713949,0.0
2022-05-11 09:20:00,19.4,20.8,20.6,23.1,22.6,4.177,2.40129,28.643700000000003,41.1628,20.333333333333332,4.666666666666667,279.55555555555554,0.0,53.44444444444444,10.0,1017.8888888888889,5.333333333333333,9.88888888888889,5.666666666666667,5.111111111111111,,436.13585675118986,3.7453296612548286,109.48828781645177,27.87999200503031,31.786674343744913,2.9829596064488095,24.220377457936607,110.01264128367106,0.0
2022-05-11 09:30:00,19.6,20.9,20.4,23.2,22.7,4.176,2.4173099999999996,29.278499999999998,42.5823,20.5,5.0,279.8333333333333,0.0,52.666666666666664,10.0,1017.8333333333334,5.5,9.833333333333334,6.0,5.166666666666667,,439.4855572229144,3.6831419978707522,106.39712004020389,27.9352570660909,31.44565046310425,2.9712159554163615,24.99276655515035,102.13426453908285,0.0
2022-05-11 09:40:00,19.8,21.1,19.7,23.3,22.9,4.184,2.44909,28.8844,43.445499999999996,20.666666666666668,5.333333333333334,280.1111111111111,0.0,51.888888888888886,10.0,1017.7777777777778,5.666666666666667,9.777777777777779,6.333333333333334,5.222222222222222,,432.6578428141276,3.829994291861852,129.10354075113932,28.01894228299459,30.7686758518219,3.05819135983785,27.190644143422446,93.73229957580567,0.0
2022-05-11 09:50:00,20.0,21.3,19.1,23.3,23.0,4.166,2.670375,28.8721,43.947199999999995,20.833333333333332,5.666666666666667,280.3888888888889,0.0,51.111111111111114,10.0,1017.7222222222222,5.833333333333333,9.722222222222221,6.666666666666667,5.277777777777778,,433.1163375994803,4.072916683975587,157.99382475642835,28.09836643854777,30.17357984542847,2.83745100458463,30.55937752087911,113.43024768829346,0.0
2022-05-11 10:00:00,20.5,21.6,19.3,23.2,23.0,4.191,2.584365,28.767200000000003,44.1774,21.0,6.0,280.6666666666667,0.0,50.333333333333336,10.0,1017.6666666666666,6.0,9.666666666666666,7.0,5.333333333333333,,431.095617980957,4.1623000910794,170.59868214537195,28.149340527852377,29.845700407028197,2.912536128759384,34.825495560963944,114.47016235351562,0.0
2022-05-11 10:10:00,20.6,21.7,19.4,23.3,23.1,4.194,2.7081,28.4509,44.2697,21.166666666666668,6.333333333333334,280.94444444444446,0.0,49.55555555555556,10.0,1017.6111111111111,6.166666666666667,9.61111111111111,7.333333333333334,5.388888888888889,,439.9943614144161,4.709943900903066,326.37204045613606,28.193614740371704,29.802892489094553,3.120211506508739,36.64344756392182,124.98192532106827,0.0
2022-05-11 10:20:00,21.0,22.0,19.0,23.3,23.3,4.131,2.677645,28.683,44.2853,21.333333333333332,6.666666666666667,281.22222222222223,0.0,48.77777777777778,10.0,1017.5555555555555,6.333333333333334,9.555555555555555,7.666666666666667,5.444444444444445,,446.9289304115032,5.332488098252291,392.9606473795573,28.282328612009685,30.054612194697064,3.32914383649826,38.149057172139486,149.7769583384196,0.0
2022-05-11 10:30:00,21.6,22.4,19.4,23.3,23.4,4.185,2.768515,29.321199999999997,44.1091,21.5,7.0,281.5,0.0,48.0,10.0,1017.5,6.5,9.5,8.0,5.5,,459.7657790120443,6.149646477227831,296.51656386035984,28.33241924921672,30.249725542068482,3.0715610365072887,36.921291535695396,199.8566846974691,0.0
2022-05-11 10:40:00,21.7,22.5,19.5,23.4,23.4,4.21,2.78798,28.5714,43.7474,21.666666666666668,7.333333333333334,281.77777777777777,0.0,47.22222222222222,10.0,1017.4444444444445,6.666666666666667,9.444444444444445,8.333333333333334,5.555555555555555,,447.7570267916274,6.412650709273452,298.5003038921464,28.382786251703898,30.337950162887573,3.0474186487992605,32.723006369272866,179.20496112823486,0.0
2022-05-11 10:50:00,22.0,22.8,18.9,23.5,23.6,4.167,2.7978,29.036,43.5544,21.833333333333332,7.666666666666667,282.05555555555554,0.0,46.44444444444444,10.0,1017.3888888888889,6.833333333333334,9.38888888888889,8.666666666666668,5.611111111111111,,445.62325775146485,5.979099165935301,233.61050946381133,28.438300746281943,30.454142675399783,3.0570437979698184,32.34467564900716,133.34480625152588,0.0
2022-05-11 11:00:00,22.5,23.2,19.0,23.5,23.8,4.166,2.90794,28.8251,43.5282,22.0,8.0,282.3333333333333,0.0,45.666666666666664,10.0,1017.3333333333334,7.0,9.333333333333334,9.0,5.666666666666667,,429.04122202204564,6.664129513899485,160.2100833384196,28.45516034126282,30.322532761891683,3.130080087184906,34.651013743082686,78.99904505411783,0.0
2022-05-11 11:10:00,22.6,23.4,19.5,23.6,23.9,4.192,2.67587,28.6661,43.7055,22.166666666666668,8.333333333333334,282.6111111111111,0.0,44.888888888888886,10.0,1017.2777777777778,7.166666666666667,9.277777777777779,9.333333333333334,5.722222222222222,,437.8996922144397,6.782439341612455,118.44246031615694,28.469685220718382,30.121843611399335,3.127941675186157,45.02072268803914,104.9469099299113,0.0
2022-05-11 11:20:00,23.1,23.8,19.6,23.6,24.0,4.212,2.689515,28.7378,43.7715,22.333333333333332,8.666666666666668,282.8888888888889,0.0,44.111111111111114,10.0,1017.2222222222222,7.333333333333334,9.222222222222221,9.666666666666668,5.777777777777778,,430.4059350585937,6.174196472100619,89.98661044212385,28.525462862650556,29.994875542322795,3.1262026993433634,52.384259974161786,103.48154804229736,0.0
2022-05-11 11:30:00,23.1,23.8,18.8,23.7,24.2,4.205,2.8474,29.271800000000002,43.745999999999995,22.5,9.0,283.1666666666667,0.0,43.333333333333336,10.0,1017.1666666666666,7.5,9.166666666666666,10.0,5.833333333333333,,438.0262311387336,5.942158963639857,74.52851875714663,28.571459274291993,30.050463415781657,3.0964648242791495,57.57956141789755,111.8147099049886,0.0
2022-05-11 11:40:00,23.8,24.3,18.9,23.7,24.3,4.214,2.765115,28.576800000000002,43.6439,22.666666666666668,9.333333333333334,283.44444444444446,0.0,42.55555555555556,10.0,1017.1111111111111,7.666666666666667,9.11111111111111,10.333333333333334,5.888888888888889,,441.8846185232579,5.577901150075729,74.24991570844489,28.62000164985657,30.121540575027467,3.1358197617530825,65.65880147298176,103.9431273651123,0.0
2022-05-11 11:50:00,23.5,24.1,19.3,23.7,24.3,4.193,2.592861111111111,28.504,43.59255555555555,22.833333333333332,9.666666666666668,283.72222222222223,0.0,41.77777777777778,10.0,1017.0555555555555,7.833333333333334,9.055555555555555,10.666666666666668,5.944444444444445,,433.2359160920943,5.45943532705307,83.20307188669841,28.714601745605467,29.899701388676966,3.0447546577453615,64.1396174176534,100.58951374053954,0.0
2022-05-11 12:00:00,24.0,24.5,19.0,23.8,24.5,4.238,2.705975,28.5708,43.5519,23.0,10.0,284.0,0.0,41.0,10.0,1017.0,8.0,9.0,11.0,6.0,,435.8467547537267,5.186516774172164,69.47431154692914,28.805402291615803,29.73899040222168,2.919187694787979,62.38644603729248,99.5246028137207,185.0
2022-05-11 12:10:00,24.4,24.8,19.5,23.8,24.6,4.169,2.822155,27.9395,43.561400000000006,23.055555555555557,10.166666666666666,283.6666666666667,0.0,40.94444444444444,10.0,1016.9444444444445,8.0,9.055555555555555,11.222222222222221,6.0,,434.2176760443325,5.2980940064063855,60.783113722073836,28.89300868988037,29.60082144101461,3.0675591802597046,58.162610365549725,115.03584173838298,0.0
2022-05-11 12:20:00,24.6,24.9,18.9,23.9,24.6,4.215,2.72434,28.5203,43.6108,23.11111111111111,10.333333333333334,283.3333333333333,0.0,40.888888888888886,10.0,1016.8888888888889,8.0,9.11111111111111,11.444444444444445,6.0,,427.33006439208987,5.460148467519189,52.82502373700761,28.94577195485433,29.285165007909136,2.9550121462345125,56.588918673197426,113.49197626749674,0.0
2022-05-11 12:30:00,25.2,25.3,19.0,23.8,24.8,4.207,2.69097,28.6364,43.5791,23.166666666666668,10.5,283.0,0.0,40.833333333333336,10.0,1016.8333333333334,8.0,9.166666666666666,11.666666666666666,6.0,,430.6691534178284,5.6478378685315445,51.49887228012085,29.00468165241304,28.84809534541896,2.9355010910438057,65.8468692318859,128.2272402120288,0.0
2022-05-11 12:40:00,25.2,25.5,19.5,23.9,24.9,4.221,2.76127,29.0077,43.4971,23.22222222222222,10.666666666666666,282.6666666666667,0.0,40.77777777777778,10.0,1016.7777777777778,8.0,9.222222222222221,11.88888888888889,6.0,,431.1104509480794,5.548611068658237,44.659638871769445,29.11659733136495,28.65383794466654,2.960236675341924,73.73115695953369,107.77993724822997,0.0
2022-05-11 12:50:00,25.6,25.8,19.2,23.9,25.0,4.232,2.854,29.0642,43.3855,23.27777777777778,10.833333333333334,282.3333333333333,0.0,40.72222222222222,10.0,1016.7222222222222,8.0,9.277777777777779,12.11111111111111,6.0,,432.5135608296011,5.115938534871333,48.481185633233714,29.263754571278888,28.24755264600118,3.068570421934128,60.629674434661865,120.89783373514811,0.0
2022-05-11 13:00:00,25.3,25.6,18.9,24.0,25.0,4.254,2.771115,29.0491,43.2251,23.333333333333332,11.0,282.0,0.0,40.666666666666664,10.0,1016.6666666666666,8.0,9.333333333333334,12.333333333333334,6.0,,430.31664601643877,4.598851252827941,48.67714030443612,29.424262313842775,28.13686359087626,3.013724933862686,53.94569073994954,123.48861080169677,0.0
2022-05-11 13:10:00,26.6,26.0,19.1,24.0,25.3,4.333,2.89534,29.188299999999998,43.2219,23.38888888888889,11.166666666666666,281.6666666666667,0.0,40.611111111111114,10.0,1016.6111111111111,8.0,9.38888888888889,12.555555555555555,6.0,,437.15225337938335,3.9729695661862694,64.67026213328043,29.561162996292115,28.252996066411335,3.1383292114734647,52.51123568216959,111.73429002126059,0.0
2022-05-11 13:20:00,25.9,25.3,18.8,24.0,26.1,4.59,3.010765,28.846899999999998,43.195100000000004,23.444444444444443,11.333333333333334,281.3333333333333,0.0,40.55555555555556,10.0,1016.5555555555555,8.0,9.444444444444445,12.777777777777779,6.0,,429.8234974196862,3.6563216059625483,73.87884784892454,29.749028335216916,28.17780759462242,2.975069816334,51.19132586213409,113.61211745611305,0.0
2022-05-11 13:30:00,26.2,25.4,19.0,23.9,26.3,4.628,2.74046,29.0753,43.1831,23.5,11.5,281.0,0.0,40.5,10.0,1016.5,8.0,9.5,13.0,6.0,,432.52602020263674,3.7165819112459824,73.95693411509197,29.932225201924645,27.858636430104575,2.961619295279185,40.91279392878215,122.62929021199545,0.0
2022-05-11 13:40:00,26.8,25.5,19.0,23.9,26.6,4.638,2.639975,29.1601,43.1434,23.555555555555557,11.666666666666666,280.6666666666667,0.0,40.44444444444444,10.0,1016.4444444444445,8.0,9.555555555555555,13.222222222222221,6.0,,431.9714074251022,3.518234943488223,80.32453696902863,30.144911031723023,27.411353473663333,2.735054337779681,34.46870394706726,116.87036719004314,0.0
2022-05-11 13:50:00,27.0,25.6,19.0,23.9,26.8,4.612,2.63728,29.296499999999998,43.066,23.61111111111111,11.833333333333334,280.3333333333333,0.0,40.388888888888886,10.0,1016.3888888888889,8.0,9.61111111111111,13.444444444444445,6.0,,428.767773844401,3.4215318699879838,82.86959188385872,30.3316490427653,26.68470582644145,2.82372140566508,30.900660883585612,103.26397061665853,0.0
2022-05-11 14:00:00,26.8,25.5,19.0,23.8,26.7,4.641,2.725965,29.002499999999998,43.029,23.666666666666668,12.0,280.0,0.0,40.333333333333336,10.0,1016.3333333333334,8.0,9.666666666666666,13.666666666666666,6.0,,429.18536921358657,3.2826268911361693,85.8766999053955,30.57979658762614,26.177757250467938,2.6868408513069153,28.236554568608604,116.7967074839274,0.0
2022-05-11 14:10:00,26.7,25.6,19.0,23.8,26.9,4.641,2.7407399999999997,28.867399999999996,43.0176,23.72222222222222,12.166666666666668,279.6666666666667,0.0,40.27777777777778,10.0,1016.2777777777778,8.0,9.722222222222221,13.88888888888889,6.0,,430.10991068522134,3.0067640177408856,79.64440332057112,30.852876660654452,25.764796736461868,2.6953991357224885,23.950281600066223,120.1496643631315,0.0
2022-05-11 14:20:00,27.7,25.8,19.1,23.8,27.5,4.619,2.85367,29.1286,43.0376,23.77777777777778,12.333333333333334,279.3333333333333,0.0,40.22222222222222,10.0,1016.2222222222222,8.0,9.777777777777779,14.11111111111111,6.0,,430.6089710840685,2.954337703144483,86.56763001048633,31.096320358912152,25.47022910118103,2.722299364606539,19.303566007614137,120.4663235982259,0.0
2022-05-11 14:30:00,28.2,25.8,19.0,23.8,27.6,4.613,2.94135,28.9004,43.0021,23.833333333333332,12.5,279.0,0.0,40.166666666666664,10.0,1016.1666666666666,8.0,9.833333333333334,14.333333333333332,6.0,,425.8346664358555,3.009465663096326,108.01738315560723,31.335434087117513,25.399345630009968,2.9023268963893254,16.998548142115276,143.51797495524087,0.0
2022-05-11 14:40:00,27.7,25.8,19.1,23.8,27.5,4.643,3.351585,29.032400000000003,42.9801,23.88888888888889,12.666666666666668,278.6666666666667,0.0,40.111111111111114,10.0,1016.1111111111111,8.0,9.88888888888889,14.555555555555555,6.0,,426.1159528605143,3.186786061909239,126.30881732423427,31.571386664708456,25.300499998728434,2.7409632096687955,14.33670789082845,155.97750396728514,0.0
2022-05-11 14:50:00,27.8,25.7,19.0,23.8,27.3,4.583,7.6925799999999995,28.8233,42.9683,23.944444444444443,12.833333333333334,278.3333333333333,0.0,40.05555555555556,10.0,1016.0555555555555,8.0,9.944444444444445,14.777777777777779,6.0,,443.2367272072277,3.5151695053456193,129.7835777437889,31.757812123481038,25.07708109563817,2.724066813558829,12.882284061817524,202.84870265731394,0.0
2022-05-11 15:00:00,27.7,25.9,19.0,23.8,27.6,4.595,2.837715,28.9469,42.8378,24.0,13.0,278.0,0.0,40.0,10.0,1016.0,8.0,10.0,15.0,6.0,,455.387983587857,3.8062972441366165,130.10544149797516,31.92933969179789,24.90258785565694,3.073535568714142,10.186109596888224,536.5069040934245,0.0
2022-05-11 15:10:00,27.8,25.8,19.0,23.7,27.5,4.609,2.93896,28.7968,42.5683,23.833333333333332,12.722222222222221,276.22222222222223,0.0,41.22222222222222,10.0,1016.0,10.11111111111111,10.222222222222221,14.944444444444445,5.722222222222222,,440.51485931396485,3.804384216150995,160.30258766260525,32.07842492421468,24.75157509167989,2.9335484055678047,8.540824632644654,373.84939221700034,0.0
2022-05-11 15:20:00,27.1,25.7,19.0,23.8,27.1,4.575,3.07389,28.6241,42.44,23.666666666666668,12.444444444444445,274.44444444444446,0.0,42.44444444444444,10.0,1016.0,12.222222222222221,10.444444444444445,14.88888888888889,5.444444444444445,,435.7771902956908,3.6055852290263957,128.1482977383285,32.2341622543335,24.578544311523437,2.929123335679372,7.635814095338186,325.2095960998535,0.0
2022-05-11 15:30:00,28.2,25.9,19.2,23.8,27.7,4.577,3.0075600000000002,28.2322,42.410399999999996,23.5,12.166666666666666,272.6666666666667,0.0,43.666666666666664,10.0,1016.0,14.333333333333334,10.666666666666666,14.833333333333334,5.166666666666667,,433.66979797363285,3.4233404461542767,100.98944159189861,32.363038838704426,24.397568899790446,2.9415214582284293,6.780110798676809,275.78004760742186,0.0
