,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-11 15:40:00,27.8,26.0,19.1,23.8,28.1,4.573,3.053175,28.494600000000002,42.4454,23.333333333333332,11.88888888888889,270.8888888888889,0.0,44.888888888888886,10.0,1016.0,16.444444444444443,10.88888888888889,14.777777777777779,4.888888888888889,,432.3563667139514,3.4873549242342934,88.0168907799155,32.46072845563211,24.244719713502896,2.962448880906965,5.870204939946451,287.42292638935027,0.0
2022-05-11 15:50:00,28.2,26.0,18.6,23.8,27.9,4.573,3.160885,28.4817,42.4269,23.166666666666668,11.61111111111111,269.1111111111111,0.0,46.111111111111114,10.0,1016.0,18.555555555555557,11.11111111111111,14.722222222222221,4.611111111111111,,431.7384747419686,3.208656169034667,85.98121225216968,32.55102844874064,24.1913729763031,3.031611361503601,5.273866913318634,148.2377178319295,0.0
2022-05-11 16:00:00,28.1,25.9,18.9,23.7,27.8,4.584,3.041785,28.424799999999998,42.4028,23.0,11.333333333333334,267.3333333333333,0.0,47.333333333333336,10.0,1016.0,20.666666666666668,11.333333333333334,14.666666666666666,4.333333333333334,,433.8677672322591,3.4170589163007037,89.9580650417953,32.61430157343547,24.15007853190104,3.206381038824717,5.001376604239146,143.0270091374715,0.0
2022-05-11 16:10:00,27.4,25.8,18.9,23.7,27.5,4.564,3.11877,28.263099999999998,42.3947,22.833333333333332,11.055555555555555,265.55555555555554,0.0,48.55555555555556,10.0,1016.0,22.77777777777778,11.555555555555555,14.61111111111111,4.055555555555555,,428.6009691260327,3.295005601920651,92.07228053464728,32.68225076039632,24.109714082082114,2.986665416955948,4.858300906022389,151.96150515238443,0.0
2022-05-11 16:20:00,27.8,25.8,19.1,23.7,27.6,4.584,3.21493,28.145699999999998,42.6165,22.666666666666668,10.777777777777779,263.77777777777777,0.0,49.77777777777778,10.0,1016.0,24.88888888888889,11.777777777777779,14.555555555555555,3.777777777777778,,428.1071618406801,3.7985727544625596,90.78769828796388,32.710743052164716,24.10299115816752,3.1262229565779367,4.792540544668833,153.58107503255206,0.0
2022-05-11 16:30:00,27.9,25.8,19.1,23.7,27.7,4.576,3.126445,28.1272,42.8895,22.5,10.5,262.0,0.0,51.0,10.0,1016.0,27.0,12.0,14.5,3.5,,430.5795506690015,3.9141919531525864,96.2064168736086,32.68935801188151,24.201519346237184,3.2801746789614357,4.776114524205526,152.4547928873698,0.0
2022-05-11 16:40:00,28.0,25.9,19.2,23.7,27.7,4.591,3.313335,28.0094,43.0332,22.333333333333332,10.222222222222221,260.22222222222223,0.0,52.22222222222222,10.0,1016.0,29.11111111111111,12.222222222222221,14.444444444444445,3.2222222222222223,,426.41513435451463,3.9425274753368504,109.22056106157895,32.66891941706339,24.376666374206543,3.258502273162206,4.823956738313039,160.68228600819904,0.0
2022-05-11 16:50:00,27.4,25.7,19.0,23.7,27.3,4.572,4.32388,27.939100000000003,43.1242,22.166666666666668,9.944444444444445,258.44444444444446,0.0,53.44444444444444,10.0,1016.0,31.22222222222222,12.444444444444445,14.38888888888889,2.9444444444444446,,426.95106709798176,4.127611600409793,114.52269318920071,32.64227118174235,24.363420947392783,3.245248831510543,4.880555655956268,150.95724529266357,0.0
2022-05-11 17:00:00,27.8,25.8,18.8,23.7,27.5,4.575,3.053415,27.6851,43.1708,22.0,9.666666666666668,256.6666666666667,0.0,54.66666666666667,10.0,1016.0,33.333333333333336,12.666666666666666,14.333333333333334,2.666666666666667,,425.1320992796449,3.7532128413518273,110.5267678197225,32.63083952669238,23.957317004438305,3.010376229794299,5.017707308029216,125.56153422579739,0.0
2022-05-11 17:10:00,27.4,25.8,18.6,23.7,27.4,4.596,3.10962,27.4643,43.2584,21.833333333333332,9.38888888888889,254.88888888888889,0.0,55.88888888888889,10.0,1016.0,35.44444444444444,12.88888888888889,14.277777777777779,2.3888888888888893,,428.9760150146484,3.9738610718479266,120.02729680551647,32.601953125,23.899764995574948,2.9925757404168447,5.115169365406037,356.31692840576176,0.0
2022-05-11 17:20:00,27.7,25.8,19.0,23.7,27.6,4.565,3.072855,27.3016,43.371300000000005,21.666666666666668,9.11111111111111,253.11111111111111,0.0,57.111111111111114,10.0,1016.0,37.55555555555556,13.11111111111111,14.222222222222221,2.1111111111111116,,433.7339112590921,4.247179689912473,109.20000272804734,32.55832071940104,24.002433846791586,3.005582257906596,4.368087316751479,904.9002968343099,0.0
2022-05-11 17:30:00,27.5,25.7,19.1,23.7,27.4,4.574,2.8325299999999998,27.093600000000002,43.4653,21.5,8.833333333333334,251.33333333333334,0.0,58.333333333333336,10.0,1016.0,39.66666666666667,13.333333333333332,14.166666666666666,1.833333333333334,,438.777967497727,3.7700229990482326,108.38147466023763,32.56238105773926,24.13417784690857,2.858537958463033,2.8958568982283275,743.8113354492187,0.0
2022-05-11 17:40:00,27.3,25.7,19.1,23.7,27.2,4.584,2.837755,26.986,43.5621,21.333333333333332,8.555555555555557,249.55555555555554,0.0,59.55555555555556,10.0,1016.0,41.77777777777778,13.555555555555555,14.11111111111111,1.5555555555555562,,444.31486297607427,3.4220782964579803,103.05869547482939,32.76319300552535,24.246679263870572,2.86251514371627,1.8457352840574714,952.6239154169468,0.0
2022-05-11 17:50:00,27.4,25.6,19.0,23.7,27.2,4.593,2.546065,26.7546,43.627300000000005,21.166666666666668,8.277777777777779,247.77777777777777,0.0,60.77777777777778,10.0,1016.0,43.88888888888889,13.777777777777779,14.055555555555555,1.2777777777777786,,446.06525419037916,3.3051513024171193,107.25198802107471,32.954740829467774,24.253678417205812,2.618349978129069,1.4327886692682903,860.8503467814128,0.0
2022-05-11 18:00:00,27.6,25.7,19.0,23.7,27.4,4.554,2.718695,26.6575,43.695499999999996,21.0,8.0,246.0,0.0,62.0,10.0,1016.0,46.0,14.0,14.0,1.0,,444.6599660237631,3.211701919635137,119.1720799255371,33.12507574717203,24.188964522679647,2.721327092250188,1.2355466864506404,779.8350055948893,0.0
2022-05-11 18:10:00,27.3,25.7,18.9,23.7,27.2,4.562,2.96493,26.5265,43.754200000000004,20.666666666666668,8.0,241.61111111111111,0.005555555555555556,63.388888888888886,10.0,1016.1666666666666,47.94444444444444,13.944444444444445,14.166666666666666,1.0,,441.2454109174356,3.055247147420032,109.11900672998806,33.233612639109296,24.1011546643575,2.4856624396642046,1.12915878256162,710.6082442220052,0.0
2022-05-11 18:20:00,27.5,25.7,19.0,23.7,27.4,4.581,2.790435,25.9754,43.5783,20.333333333333332,8.0,237.22222222222223,0.011111111111111112,64.77777777777777,10.0,1016.3333333333334,49.888888888888886,13.88888888888889,14.333333333333334,1.0,,441.9084187825521,3.000004352465861,102.46202704909157,33.27620786031087,24.03950809796651,2.488446559111277,1.0708950169881184,623.2609073893229,0.0
2022-05-11 18:30:00,27.4,25.7,18.9,23.7,27.3,4.58,2.847025,25.0213,43.4851,20.0,8.0,232.83333333333334,0.01666666666666667,66.16666666666667,10.0,1016.5,51.833333333333336,13.833333333333334,14.5,1.0,,444.1663848666488,3.002443993886312,108.83675337473551,33.26005776087443,24.02289095242818,2.606368964513143,1.0388908040523528,547.300369720459,0.0
2022-05-11 18:40:00,27.3,25.7,19.1,23.7,27.3,4.572,2.75622,24.1526,43.5567,19.666666666666668,8.0,228.44444444444446,0.022222222222222223,67.55555555555556,10.0,1016.6666666666666,53.77777777777778,13.777777777777779,14.666666666666666,1.0,,441.76020303660425,3.0622338754376446,112.4775468190511,33.19878612570424,24.046873120427783,2.5460061335433375,1.0212930938910918,473.8589557476774,0.0
2022-05-11 18:50:00,27.5,25.7,19.0,23.7,27.3,4.574,3.08153,23.2731,43.7142,19.333333333333332,8.0,224.05555555555554,0.02777777777777778,68.94444444444444,10.0,1016.8333333333334,55.72222222222222,13.722222222222221,14.833333333333334,1.0,,435.9865454276951,3.076189584334691,100.63712613423665,33.095509707132976,24.126418813069662,2.513616441090902,1.0116617717345555,440.40068186442056,0.0
2022-05-11 19:00:00,27.3,25.7,19.0,23.7,27.2,4.59,3.08561,22.773000000000003,43.8998,19.0,8.0,219.66666666666666,0.03333333333333334,70.33333333333333,10.0,1017.0,57.666666666666664,13.666666666666666,15.0,1.0,,439.02658682286057,2.840182666994084,100.98681851791125,33.0090630531311,24.275747807820636,2.463713862101237,1.0063751216729482,388.2365145874024,0.0
2022-05-11 19:10:00,27.3,25.7,19.0,23.7,27.2,4.608,3.093305,22.594,44.0788,18.666666666666668,8.0,215.27777777777777,0.038888888888888896,71.72222222222223,10.0,1017.1666666666666,59.611111111111114,13.61111111111111,15.166666666666666,1.0,,435.336689046224,2.981770455042521,107.14983497619627,32.9279556910197,24.430311091740926,2.6416552980740864,1.0034729653596879,343.9798751831055,0.0
2022-05-11 19:20:00,27.3,25.6,18.9,23.6,27.2,4.565,3.245335,22.3019,44.402499999999996,18.333333333333332,8.0,210.88888888888889,0.044444444444444446,73.11111111111111,10.0,1017.3333333333334,61.55555555555556,13.555555555555555,15.333333333333334,1.0,,441.1229334408114,2.9422268872274517,108.94078759640624,32.82301831490355,24.56880230783765,2.573040351151117,1.001878906960696,322.65573291465887,0.0
2022-05-11 19:30:00,26.8,25.5,18.9,23.6,26.9,4.562,3.382025,21.9837,44.7254,18.0,8.0,206.5,0.05,74.5,10.0,1017.5,63.5,13.5,15.5,1.0,,441.73561955243696,2.6998046402843654,105.69378975927494,32.714164861043294,24.72433148701986,2.424325607816378,1.0010068515936532,292.9479256184896,0.0
2022-05-11 19:40:00,26.8,25.4,19.0,23.6,26.8,4.541,3.4439900000000003,21.700200000000002,44.9202,17.666666666666668,8.0,202.11111111111111,0.05555555555555556,75.88888888888889,10.0,1017.6666666666666,65.44444444444444,13.444444444444445,15.666666666666666,1.0,,449.06730133056647,2.6813909951845805,105.22387058258057,32.63929269154867,24.846964381535848,2.4238685075441997,1.000538987914721,260.6807049306234,0.0
2022-05-11 19:50:00,26.8,25.3,19.0,23.5,26.7,4.54,3.5135150000000004,21.5745,45.0694,17.333333333333332,8.0,197.72222222222223,0.061111111111111116,77.27777777777777,10.0,1017.8333333333334,67.38888888888889,13.38888888888889,15.833333333333334,1.0,,446.4647028149134,2.8453816215197247,109.58671669178764,32.5683784421285,24.969122584660848,2.4544374690453212,1.0002841558059057,257.09671249389646,0.0
2022-05-11 20:00:00,26.5,25.2,18.9,23.4,26.5,4.522,3.47795,21.275100000000002,45.1683,17.0,8.0,193.33333333333331,0.06666666666666668,78.66666666666666,10.0,1018.0,69.33333333333333,13.333333333333334,16.0,1.0,,450.6782108561198,2.8509246317545576,105.98013584136963,32.493865078334906,25.08068171015269,2.453902540735771,1.0001448305447895,217.72259016338185,0.0
2022-05-11 20:10:00,26.3,25.1,18.8,23.4,26.4,4.547,3.5131300000000003,21.4088,45.247699999999995,16.666666666666664,8.0,188.94444444444446,0.07222222222222223,80.05555555555556,10.0,1018.1666666666666,71.27777777777777,13.277777777777779,16.166666666666668,1.0,,451.79501989255004,2.9775309544835387,107.76341732714809,32.44500403690859,25.206858596593303,2.3441612471876248,1.0000682532787324,236.4121550421376,0.0
2022-05-11 20:20:00,25.8,24.9,18.7,23.4,26.0,4.533,3.61183,21.0748,45.277499999999996,16.333333333333332,8.0,184.55555555555554,0.07777777777777779,81.44444444444444,10.0,1018.3333333333334,73.22222222222223,13.222222222222221,16.333333333333332,1.0,,446.9680549849587,2.959717438618342,109.11719685872394,32.395522384643556,25.293758452733357,2.6057418288787204,1.0000298525889715,181.41452954610187,0.0
2022-05-11 20:30:00,25.3,24.8,18.8,23.3,25.6,4.563,3.64082,20.815199999999997,45.321299999999994,16.0,8.0,180.16666666666666,0.08333333333333334,82.83333333333333,10.0,1018.5,75.16666666666667,13.166666666666666,16.5,1.0,,446.8327044677734,3.002694541539176,106.56088993007855,32.343462378184,25.330692605972292,2.380615520278613,1.0000298023223877,173.70891914367675,0.0
2022-05-11 20:40:00,24.7,24.5,18.9,23.3,25.0,4.532,3.7743499999999996,20.6196,45.3786,15.666666666666666,8.0,175.77777777777777,0.08888888888888889,84.22222222222223,10.0,1018.6666666666666,77.11111111111111,13.11111111111111,16.666666666666668,1.0,,446.03593357480804,3.065844870408376,108.34847433725993,32.28608563741048,25.392717672983807,2.4420415753126146,1.0000298023223877,166.5941119639079,0.0
2022-05-11 20:50:00,24.0,24.4,18.7,23.2,24.2,4.217,3.866735,20.6605,45.420100000000005,15.333333333333332,8.0,171.38888888888889,0.09444444444444446,85.61111111111111,10.0,1018.8333333333334,79.05555555555556,13.055555555555555,16.833333333333332,1.0,,445.8423458265985,3.035931238878918,107.46142307626326,32.23496365865072,25.428436800638835,2.545109442472458,1.0000298023223877,136.5966499201457,0.0
2022-05-11 21:00:00,23.3,23.8,19.1,23.1,23.9,4.173,3.7773499999999998,20.4898,45.456100000000006,15.0,8.0,167.0,0.1,87.0,10.0,1019.0,81.0,13.0,17.0,1.0,,452.8195041805575,3.0624052313963572,112.09875662485759,32.190661590034196,25.457099710110107,2.4834409649971407,1.0000298023223877,121.51053314125602,0.0
2022-05-11 21:10:00,23.2,23.8,18.7,23.1,23.8,4.188,3.8406599999999997,20.4313,45.4978,14.944444444444445,8.055555555555555,166.77777777777777,0.09444444444444446,86.22222222222223,10.0,1018.9444444444445,76.83333333333333,12.833333333333334,17.055555555555557,1.0,,455.2615364267634,3.054000181720755,107.17401090395651,32.14119258244832,25.501187795003254,2.363591053088506,1.0000298023223877,129.52121828715008,0.0
2022-05-11 21:20:00,23.1,23.6,19.0,23.1,23.8,4.192,3.974015,20.567,45.2972,14.88888888888889,8.11111111111111,166.55555555555554,0.08888888888888889,85.44444444444444,10.0,1018.8888888888889,72.66666666666667,12.666666666666666,17.11111111111111,1.0,,455.6282884689857,3.0737310802936557,110.47215657552083,32.092142654168796,25.54564934798277,2.529364081311747,1.0000298023223877,106.16086333978372,0.0
2022-05-11 21:30:00,22.6,23.3,18.7,23.1,23.7,4.154,4.013655,20.3141,45.0847,14.833333333333334,8.166666666666666,166.33333333333334,0.08333333333333334,84.66666666666667,10.0,1018.8333333333334,68.5,12.5,17.166666666666668,1.0,,453.912202895592,3.142792963671819,109.45055051491086,32.06054080327352,25.57489679654439,2.593438119093577,1.0000298023223877,108.6814193725586,0.0
2022-05-11 21:40:00,22.4,23.1,19.0,23.0,23.5,4.204,4.18839,20.3949,44.995400000000004,14.777777777777779,8.222222222222221,166.11111111111111,0.07777777777777778,83.88888888888889,10.0,1018.7777777777778,64.33333333333334,12.333333333333334,17.22222222222222,1.0,,451.2796946558459,3.262888420422872,110.60704737345377,32.01905008951823,25.612449115117393,2.4438006218274433,1.0000298023223877,95.0636527633667,0.0
2022-05-11 21:50:00,22.3,23.0,19.3,23.0,23.4,4.247,4.24416,20.3755,44.962,14.722222222222221,8.277777777777779,165.88888888888889,0.07222222222222223,83.11111111111111,10.0,1018.7222222222222,60.16666666666667,12.166666666666666,17.27777777777778,1.0,,450.87846160888677,3.498392149028132,112.74419130228334,31.98589323288756,25.649765712029296,2.5121529343740536,1.0000298023223877,91.85432509750616,0.0
2022-05-11 22:00:00,21.8,22.6,18.5,23.0,23.3,4.219,4.4208,20.4254,44.9851,14.666666666666666,8.333333333333334,165.66666666666666,0.06666666666666667,82.33333333333333,10.0,1018.6666666666666,56.0,12.0,17.333333333333332,1.0,,452.04495491466304,3.4522521433318403,112.41137443779553,31.948980169296266,25.71377862294515,2.579661206205686,1.0000298023223877,107.42264287312825,0.0
2022-05-11 22:10:00,21.7,22.6,19.0,22.9,23.3,4.216,4.40105,20.4066,45.2253,14.61111111111111,8.38888888888889,165.44444444444446,0.06111111111111111,81.55555555555556,10.0,1018.6111111111111,51.833333333333336,11.833333333333334,17.38888888888889,1.0,,456.26981245720526,3.536672497590383,109.33588689168293,31.907890024185185,25.786373103459674,2.6499910418192547,1.0000298023223877,103.07440645853679,0.0
2022-05-11 22:20:00,21.5,22.5,19.1,22.9,23.2,4.168,4.624535,20.7446,45.3852,14.555555555555555,8.444444444444445,165.22222222222223,0.05555555555555556,80.77777777777777,10.0,1018.5555555555555,47.66666666666667,11.666666666666666,17.444444444444443,1.0,,454.0659237670899,3.614559166061003,111.39333308742543,31.869896380054495,25.859055725212308,2.7034040351187594,1.0000298023223877,107.74312286293573,0.0
2022-05-11 22:30:00,21.4,22.3,19.2,22.8,23.1,4.187,4.5841,20.7041,45.459,14.5,8.5,165.0,0.05,80.0,10.0,1018.5,43.5,11.5,17.5,1.0,,453.82411763509117,3.6132121086053255,111.5082468901381,31.83362603823344,25.93863350868225,2.734705752134323,1.0000298023223877,108.69587397257487,0.0
2022-05-11 22:40:00,21.4,22.2,18.5,22.8,23.0,4.222,4.623025,19.9221,45.4949,14.444444444444445,8.555555555555555,164.77777777777777,0.044444444444444446,79.22222222222223,10.0,1018.4444444444445,39.333333333333336,11.333333333333334,17.555555555555557,1.0,,456.77031146871633,3.728509651819865,108.46416414896649,31.804758539199828,26.012100744247437,2.789485202630361,1.0000298023223877,102.52673235575358,0.0
2022-05-11 22:50:00,21.4,22.3,19.0,22.8,23.0,4.246,4.553955,19.7168,45.5662,14.38888888888889,8.61111111111111,164.55555555555554,0.03888888888888889,78.44444444444444,10.0,1018.3888888888889,35.16666666666667,11.166666666666666,17.61111111111111,1.0,,459.9164258233433,3.6287422045543365,112.58343895799024,31.787593199412026,26.081737696329753,2.733330856959025,1.0000298023223877,109.22477217356364,0.0
2022-05-11 23:00:00,21.1,22.0,19.0,22.8,22.9,4.211,4.63871,19.4191,45.65,14.333333333333334,8.666666666666666,164.33333333333334,0.033333333333333326,77.66666666666667,10.0,1018.3333333333334,31.0,11.0,17.666666666666668,1.0,,455.00462110848264,3.6904144492189763,111.33311612037616,31.749283695220946,26.153451789220174,2.8062454263369245,1.0000298023223877,106.26520612080893,0.0
2022-05-11 23:10:00,21.3,22.1,18.9,22.7,22.9,4.234,4.62925,19.3306,45.7324,14.277777777777779,8.722222222222221,164.11111111111111,0.027777777777777776,76.88888888888889,10.0,1018.2777777777778,26.833333333333336,10.833333333333332,17.72222222222222,1.0,,459.40943918863934,3.611353191137314,111.3077284749349,31.702035048802692,26.23109843889872,2.85968384385109,1.0000298023223877,107.45535202026367,0.0
2022-05-11 23:20:00,20.7,21.9,18.9,22.7,22.9,4.157,4.50405,19.185,45.814499999999995,14.222222222222221,8.777777777777779,163.88888888888889,0.022222222222222213,76.11111111111111,10.0,1018.2222222222222,22.66666666666667,10.666666666666666,17.77777777777778,1.0,,450.3824819981367,3.594182156277242,111.76679353013552,31.639429518381753,26.307212184270224,2.8121965396404267,1.0000298023223877,110.79015135447185,0.0
2022-05-11 23:30:00,20.4,21.7,19.0,22.7,22.8,4.198,4.613075,19.074099999999998,45.883300000000006,14.166666666666666,8.833333333333334,163.66666666666666,0.016666666666666663,75.33333333333333,10.0,1018.1666666666666,18.5,10.5,17.833333333333332,1.0,,447.11628102620443,3.666306229829788,111.57849376786226,31.5619165060429,26.38728376477143,2.7868205674489337,1.0000298023223877,109.09193971873633,0.0
2022-05-11 23:40:00,20.8,21.7,18.6,22.7,22.7,4.214,4.59531,18.9877,45.9268,14.11111111111111,8.88888888888889,163.44444444444446,0.011111111111111113,74.55555555555556,10.0,1018.1111111111111,14.333333333333343,10.333333333333332,17.88888888888889,1.0,,446.2944616243209,3.4802326341065983,111.60668567463503,31.50811778386434,26.477030220031736,2.898365596135457,1.0000298023223877,112.33701353708902,0.0
2022-05-11 23:50:00,21.0,21.8,19.3,22.7,22.7,4.206,4.638605,18.9761,45.9748,14.055555555555555,8.944444444444445,163.22222222222223,0.00555555555555555,73.77777777777777,10.0,1018.0555555555555,10.166666666666671,10.166666666666666,17.944444444444443,1.0,,452.7956522483388,3.577910522619883,110.70152914683024,31.47459805170695,26.547008527119953,2.800839645465215,1.0000298023223877,109.81662204742432,0.0
2022-05-12 00:00:00,21.1,22.0,19.3,22.7,22.8,4.203,4.654195,18.6804,45.8895,14.0,9.0,163.0,0.0,73.0,10.0,1018.0,6.0,10.0,18.0,1.0,,456.9234857177735,3.677468555175652,114.60873790417688,31.436877829233804,26.620162960688276,2.8323349142074585,1.0000298023223877,110.9446681213379,0.0
2022-05-12 00:10:00,20.9,21.8,19.2,22.7,22.7,4.238,4.626995,18.528200000000002,45.6661,13.944444444444445,8.88888888888889,164.05555555555554,0.0,73.11111111111111,10.0,1018.0555555555555,6.444444444444445,9.944444444444445,17.77777777777778,1.0,,457.8810549014738,3.4813613516058624,109.6044911021432,31.402413244247434,26.71175725618998,2.9672413555781048,1.0000298023223877,112.51133805592856,0.0
2022-05-12 00:20:00,20.8,21.8,19.2,22.7,22.7,4.191,4.66122,18.2555,45.5698,13.88888888888889,8.777777777777779,165.11111111111111,0.0,73.22222222222223,10.0,1018.1111111111111,6.888888888888889,9.88888888888889,17.555555555555557,1.0,,461.5394792087599,3.5394025679159973,111.41739468482926,31.36607249259949,26.80859059651693,2.8359536663691203,1.0000298023223877,107.9559902826945,0.0
2022-05-12 00:30:00,21.0,21.9,18.8,22.7,22.8,4.265,4.72252,18.2459,45.720600000000005,13.833333333333334,8.666666666666666,166.16666666666666,0.0,73.33333333333333,10.0,1018.1666666666666,7.333333333333333,9.833333333333334,17.333333333333332,1.0,,459.6524519856771,3.6325134523709615,110.94424106597901,31.31020278930664,26.920051466623942,2.955572972695033,1.0000298023223877,112.67403722127278,0.0
2022-05-12 00:40:00,20.2,21.4,18.4,22.6,22.6,4.217,4.7839100000000006,18.1083,46.001999999999995,13.777777777777779,8.555555555555555,167.22222222222223,0.0,73.44444444444444,10.0,1018.2222222222222,7.777777777777778,9.777777777777779,17.11111111111111,1.0,,457.230344227758,3.6415906556245297,111.98300451849813,31.240334645672572,27.016803144027627,2.885540523502996,1.0000298023223877,109.2370056344121,0.0
2022-05-12 00:50:00,20.7,21.7,19.1,22.6,22.7,4.285,4.728895,18.1418,46.1512,13.722222222222221,8.444444444444445,168.27777777777777,0.0,73.55555555555556,10.0,1018.2777777777778,8.222222222222221,9.722222222222221,16.88888888888889,1.0,,459.2534212239583,3.705393886963526,112.13194442749023,31.18942208607992,27.10460802078247,2.9055560851097106,1.0000301857789358,111.13996972401938,0.0
2022-05-12 01:00:00,19.9,21.1,18.9,22.6,22.5,4.214,4.943195,18.1965,46.230599999999995,13.666666666666666,8.333333333333334,169.33333333333334,0.0,73.66666666666667,10.0,1018.3333333333334,8.666666666666666,9.666666666666666,16.666666666666668,1.0,,458.8164873285403,3.6004307754026295,110.49209372224107,31.1376518535614,27.18043720563253,3.0452150042851764,1.0037197011709214,112.76933802286783,0.0
2022-05-12 01:10:00,19.6,20.8,18.7,22.6,22.4,4.254,4.903281818181818,18.17218181818182,46.256181818181815,13.61111111111111,8.222222222222221,170.38888888888889,0.0,73.77777777777777,10.0,1018.3888888888889,9.11111111111111,9.61111111111111,16.444444444444443,1.0,,458.03343385192164,3.7985057902336123,110.20537242889404,31.093872114817305,27.26686877250671,2.8932816962401073,1.0619578806559244,106.41983661651611,0.0
2022-05-12 01:20:00,19.5,20.8,18.8,22.6,22.4,4.25,4.87516,17.8511,46.251799999999996,13.555555555555555,8.11111111111111,171.44444444444446,0.0,73.88888888888889,10.0,1018.4444444444445,9.555555555555555,9.555555555555555,16.22222222222222,1.0,,464.35177459716795,3.7140405738488433,112.68606812191547,31.04983673674161,27.345880114498033,2.8226445166074514,1.191488688184264,109.07349877904673,0.0
2022-05-12 01:30:00,19.4,20.7,18.8,22.6,22.3,4.174,4.43073,17.6743,46.3004,13.5,8.0,172.5,0.0,74.0,10.0,1018.5,10.0,9.5,16.0,1.0,,464.12759170707614,3.6687202898661297,107.28345531463624,31.004278326034544,27.426151469548547,2.832351667881012,1.3528397381305695,110.66810393015544,0.0
2022-05-12 01:40:00,19.0,20.5,18.5,22.6,22.3,4.223,4.538535,17.604400000000002,46.3829,13.444444444444445,7.888888888888889,173.55555555555554,0.0,74.11111111111111,10.0,1018.5555555555555,10.444444444444445,9.444444444444445,15.777777777777779,1.0,,463.31646820068363,3.612589292054796,108.13242891451735,30.972618045806882,27.46644603093465,2.85881618976593,1.5211180343230566,111.54028263092042,0.0
2022-05-12 01:50:00,19.1,20.5,18.8,22.5,22.2,4.173,4.55519,17.5002,46.4537,13.38888888888889,7.777777777777778,174.61111111111111,0.0,74.22222222222223,10.0,1018.6111111111111,10.88888888888889,9.38888888888889,15.555555555555555,1.0,,462.8412079664208,3.7319509913692364,108.65551483046538,30.940849018096923,27.514776919682824,3.023906285762787,1.70421803355217,106.30430609385174,0.0
2022-05-12 02:00:00,18.5,20.0,18.9,22.5,22.1,4.204,4.6268,17.7053,46.5064,13.333333333333334,7.666666666666667,175.66666666666666,0.0,74.33333333333333,10.0,1018.6666666666666,11.333333333333332,9.333333333333334,15.333333333333334,1.0,,461.7407416052106,3.4311608866850536,110.61169531504314,30.918419233957927,27.521323353449503,2.847162311474482,1.9043537328640618,115.33261046091715,0.0
2022-05-12 02:10:00,18.5,20.0,18.9,22.5,22.0,4.198,4.996455,17.5958,46.5543,13.277777777777779,7.555555555555555,176.72222222222223,0.0,74.44444444444444,10.0,1018.7222222222222,11.777777777777779,9.277777777777779,15.11111111111111,1.0,,461.94525105794276,3.558820313780995,115.92821915448721,30.899112450542344,27.540006556224302,2.8750892237691934,2.08239003481435,105.91316299751156,0.0
2022-05-12 02:20:00,18.0,19.7,18.6,22.5,21.9,4.204,5.1385,17.6281,46.6097,13.222222222222221,7.444444444444445,177.77777777777777,0.0,74.55555555555556,10.0,1018.7777777777778,12.222222222222221,9.222222222222221,14.88888888888889,1.0,,465.27231048233205,3.6781793212890626,114.31536778767904,30.8751069800059,27.59182924906413,2.877628446420034,2.2858968365192416,115.32685173034668,0.0
2022-05-12 02:30:00,18.3,19.8,19.1,22.5,21.9,4.198,5.14642,17.4257,46.39,13.166666666666666,7.333333333333334,178.83333333333334,0.0,74.66666666666667,10.0,1018.8333333333334,12.666666666666666,9.166666666666666,14.666666666666668,1.0,,462.9790154012044,3.7169942610883444,111.2083817996009,30.8465531539917,27.617374760309854,2.977754101355871,2.4620444409052533,108.01624313354492,0.0
2022-05-12 02:40:00,18.2,19.8,18.6,22.5,21.9,4.211,4.8526299999999996,17.3588,46.181200000000004,13.11111111111111,7.222222222222222,179.88888888888889,0.0,74.77777777777777,10.0,1018.8888888888889,13.11111111111111,9.11111111111111,14.444444444444445,1.0,,465.56134104410813,3.6503168272972113,111.11622732798257,30.810567601521807,27.68640423456828,2.931508861780167,2.6639248951276144,110.7941895167033,0.0
2022-05-12 02:50:00,18.2,19.8,19.0,22.5,21.9,4.194,4.5956150000000004,17.313399999999998,46.0685,13.055555555555555,7.111111111111111,180.94444444444446,0.0,74.88888888888889,10.0,1018.9444444444445,13.555555555555555,9.055555555555555,14.222222222222221,1.0,,461.757849615689,3.679004189173381,108.133404490153,30.77559687306972,27.705444901680032,2.79171705960576,2.871827928791932,112.81464649283821,0.0
2022-05-12 03:00:00,17.8,19.5,18.9,22.5,21.8,4.187,4.43183,17.1685,46.0253,13.0,7.0,182.0,0.0,75.0,10.0,1019.0,14.0,9.0,14.0,1.0,,459.8020392862956,3.510796257776055,109.85846693286787,30.736314039230347,27.727977393468223,2.916471605300903,3.0717173345883686,107.8403050994873,0.0
2022-05-12 03:10:00,18.1,19.6,18.9,22.5,21.8,4.222,4.804805,17.302799999999998,45.994099999999996,13.0,6.944444444444445,182.77777777777777,0.0,75.11111111111111,10.0,1019.0555555555555,14.055555555555555,9.0,13.944444444444445,1.1666666666666667,,459.63103378120513,3.5142983078956602,111.14482332865398,30.704965515136717,27.759556528727217,2.8961944818496703,3.289012198050817,110.49305722554524,0.0
2022-05-12 03:20:00,17.5,19.3,18.7,22.5,21.7,4.164,5.08979,17.7434,45.958600000000004,13.0,6.888888888888889,183.55555555555554,0.0,75.22222222222223,10.0,1019.1111111111111,14.11111111111111,9.0,13.88888888888889,1.3333333333333335,,456.7488506062826,3.5601006996631623,111.49192156473796,30.678475618362427,27.782516523996993,2.742840688228607,3.510439896186193,112.29462754567464,0.0
2022-05-12 03:30:00,17.8,19.4,19.1,22.5,21.7,4.172,5.08814,17.7289,45.8896,13.0,6.833333333333333,184.33333333333334,0.0,75.33333333333333,10.0,1019.1666666666666,14.166666666666666,9.0,13.833333333333334,1.5,,455.7755176763425,3.6215225863111145,110.9660575492649,30.6475266456604,27.809935528437297,2.7883683307965597,3.7332055989901223,108.92772669474284,0.0
2022-05-12 03:40:00,17.9,19.5,18.9,22.5,21.8,4.21,5.18518,17.9058,45.8371,13.0,6.777777777777778,185.11111111111111,0.0,75.44444444444444,10.0,1019.2222222222222,14.222222222222221,9.0,13.777777777777779,1.6666666666666667,,460.9773510110789,3.507430351177851,107.88298611958821,30.617069426328374,27.846681921556943,2.937620713572,3.97630325026332,109.58628404577561,0.0
2022-05-12 03:50:00,17.8,19.5,19.0,22.4,21.8,4.149,5.14579,17.7372,45.7892,13.0,6.722222222222222,185.88888888888889,0.0,75.55555555555556,10.0,1019.2777777777778,14.277777777777779,9.0,13.722222222222221,1.8333333333333335,,465.848478902181,3.579434134165446,111.07210119883219,30.581413176854447,27.875884949366252,2.9751875007152555,4.227344338893891,112.17520685831705,0.0
2022-05-12 04:00:00,18.7,20.0,19.3,22.4,21.9,4.218,4.930605,17.5534,45.767700000000005,13.0,6.666666666666667,186.66666666666666,0.0,75.66666666666667,10.0,1019.3333333333334,14.333333333333334,9.0,13.666666666666666,2.0,,467.7820826773808,3.6434994735421435,110.6522097205038,30.549408334096274,27.924121669133502,2.798243805964788,4.481565195719401,107.59635718027751,0.0
2022-05-12 04:10:00,17.4,19.2,18.7,22.4,21.7,4.2,5.071325,17.9069,45.7867,13.0,6.611111111111111,187.44444444444446,0.0,75.77777777777777,10.0,1019.3888888888889,14.38888888888889,9.0,13.61111111111111,2.166666666666667,,469.13605814615886,3.5953255826807293,111.02681411527644,30.517086391448977,27.97576715151469,2.9223605378468833,4.767072701454163,109.97731563568115,0.0
2022-05-12 04:20:00,17.1,19.0,18.9,22.5,21.6,4.193,4.94938,18.1448,45.7737,13.0,6.555555555555555,188.22222222222223,0.0,75.88888888888889,10.0,1019.4444444444445,14.444444444444445,9.0,13.555555555555555,2.3333333333333335,,471.8004207567237,3.708327870368957,115.44866695404053,30.497421900431316,27.991147801081343,3.029903596242269,5.044372386137644,112.20162031809488,0.0
2022-05-12 04:30:00,17.0,18.9,18.8,22.4,21.6,4.18,4.851570000000001,18.3394,45.9009,13.0,6.5,189.0,0.0,76.0,10.0,1019.5,14.5,9.0,13.5,2.5,,470.50487424302383,3.5592813009259388,112.91800402732892,30.478938115437824,28.0003170522054,2.98578116774559,5.301970712343852,109.84910167694093,0.0
2022-05-12 04:40:00,17.5,19.2,19.0,22.4,21.6,4.156,5.24507,18.3263,46.144400000000005,13.0,6.444444444444445,189.77777777777777,0.0,76.11111111111111,10.0,1019.5555555555555,14.555555555555555,9.0,13.444444444444445,2.666666666666667,,474.1854639689128,3.694590152441445,111.67284599390408,30.467466907501223,28.032161474227905,2.879667809804281,5.581245485941569,110.80165926615398,0.0
2022-05-12 04:50:00,17.2,18.9,18.8,22.4,21.5,4.198,5.290205,18.2558,46.2516,13.0,6.388888888888889,190.55555555555554,0.0,76.22222222222223,10.0,1019.6111111111111,14.61111111111111,9.0,13.38888888888889,2.8333333333333335,,474.1702112903815,3.6552511910597483,112.548200785319,30.471719690958658,28.027888882954915,2.773079616228739,5.864790511131287,109.90322433471678,0.0
2022-05-12 05:00:00,17.7,19.3,19.1,22.4,21.6,4.17,5.797965,18.505599999999998,46.2899,13.0,6.333333333333333,191.33333333333334,0.0,76.33333333333333,10.0,1019.6666666666666,14.666666666666666,9.0,13.333333333333334,3.0,,473.8262687104324,3.589587798152266,116.08732433879443,30.479932336807252,28.059467891057334,2.83011926372846,6.154301343758901,109.57364109039307,0.0
2022-05-12 05:10:00,17.4,19.2,19.0,22.4,21.6,4.228,5.562285,18.5046,46.2793,13.0,6.277777777777778,192.11111111111111,0.0,76.44444444444444,10.0,1019.7222222222222,14.722222222222221,9.0,13.277777777777779,3.166666666666667,,473.4558250935872,3.665591322978338,120.7131509399414,30.50087005933126,28.10150253931681,2.826014067729314,6.50753555615743,112.22107592264811,0.0
2022-05-12 05:20:00,17.5,19.1,19.0,22.4,21.6,4.181,5.9899700000000005,18.8283,46.2645,13.0,6.222222222222222,192.88888888888889,0.0,76.55555555555556,10.0,1019.7777777777778,14.777777777777779,9.0,13.222222222222221,3.3333333333333335,,476.4148174136809,4.12472953916943,116.36704233029468,30.542539609273273,28.108002243041994,2.735866814057032,6.842650406360626,107.32711798350017,0.0
2022-05-12 05:30:00,17.5,19.2,19.1,22.4,21.6,4.205,5.7005,19.2132,46.2333,13.0,6.166666666666667,193.66666666666666,0.0,76.66666666666667,10.0,1019.8333333333334,14.833333333333334,9.0,13.166666666666666,3.5,,480.1590496826172,4.3532696167627964,114.77793879191081,30.587871583302814,28.167719535827636,2.898445408741633,7.258086558183034,112.99125096638997,0.0
2022-05-12 05:40:00,17.7,19.3,19.0,22.4,21.6,4.208,6.777765,20.424200000000003,45.9685,13.0,6.111111111111111,194.44444444444446,0.0,76.77777777777777,10.0,1019.8888888888889,14.88888888888889,9.0,13.11111111111111,3.666666666666667,,482.2992494675209,4.073393571019847,124.01934438565357,30.64712352116903,28.141452836990357,2.784301595290502,7.652838807106018,114.99805845896404,0.0
2022-05-12 05:50:00,17.5,19.2,19.1,22.4,21.6,4.194,6.23644,20.4175,45.1442,13.0,6.055555555555555,195.22222222222223,0.0,76.88888888888889,10.0,1019.9444444444445,14.944444444444445,9.0,13.055555555555555,3.8333333333333335,,480.64471546041557,4.736932994127274,122.96646027882893,30.716841808954875,28.097522528966273,2.8458722758293153,7.954030563036601,108.70832160949708,0.0
2022-05-12 06:00:00,16.9,18.8,18.8,22.4,21.5,4.198,5.350289999999999,20.2899,44.8428,13.0,6.0,196.0,0.0,77.0,10.0,1020.0,15.0,9.0,13.0,4.0,,483.8171707328709,4.317916912237804,113.62673818103337,30.793401912053422,28.076580467224126,2.6745690377553304,8.257358833948771,108.4464385732015,0.0
2022-05-12 06:10:00,17.7,19.2,19.0,22.4,21.6,4.215,5.772365,20.1374,45.050799999999995,13.333333333333334,6.166666666666667,199.88888888888889,0.0,75.66666666666667,10.0,1020.0555555555555,14.666666666666666,9.0,12.833333333333334,4.055555555555555,,502.80771938630903,4.372856120268504,119.9512038421631,30.858009757995603,28.13244178454081,2.9482117915153503,8.606650074323017,107.39864938100179,0.0
2022-05-12 06:20:00,17.2,19.1,19.1,22.4,21.6,4.242,5.6511499999999995,20.9711,45.3404,13.666666666666666,6.333333333333333,203.77777777777777,0.0,74.33333333333333,10.0,1020.1111111111111,14.333333333333334,9.0,12.666666666666666,4.111111111111111,,527.903524185572,4.461665239334106,121.31797277026706,30.90158084516172,28.38516037905658,2.920967950798847,9.05840286678738,112.16242307168466,0.0
2022-05-12 06:30:00,17.6,19.1,18.9,22.4,21.6,4.255,5.104785,23.1311,44.7119,14.0,6.5,207.66666666666666,0.0,73.0,10.0,1020.1666666666666,14.0,9.0,12.5,4.166666666666667,,519.0530605868636,4.090172473986944,121.26189071655274,30.927847878138227,28.757374130884806,3.4262516291936236,10.154827507336936,68.47074579874675,0.0
2022-05-12 06:40:00,17.5,19.3,19.3,22.4,21.7,4.199,3.886335,25.843200000000003,42.4133,14.333333333333334,6.666666666666667,211.55555555555554,0.0,71.66666666666667,10.0,1020.2222222222222,13.666666666666666,9.0,12.333333333333334,4.222222222222222,,497.33860575358074,4.004953245463344,163.69034782064836,30.936046377817792,29.194582516352334,3.4779558563232422,15.428977947235108,30.612919375101722,0.0
2022-05-12 06:50:00,17.7,19.2,18.9,22.4,21.6,4.209,3.5827649999999998,26.749299999999998,40.0663,14.666666666666666,6.833333333333333,215.44444444444446,0.0,70.33333333333333,10.0,1020.2777777777778,13.333333333333334,9.0,12.166666666666666,4.277777777777778,,472.6891448799221,3.7899060281117753,154.4604600016276,30.926285489400225,28.70389307022095,3.2402084712187453,18.00400068283081,8.956254517436028,0.0
2022-05-12 07:00:00,17.2,19.0,18.8,22.4,21.5,4.19,4.4696750000000005,27.074,38.6648,15.0,7.0,219.33333333333334,0.0,69.0,10.0,1020.3333333333334,13.0,9.0,12.0,4.333333333333333,,468.3681549458121,3.8170474060376485,137.22881268819174,30.731509132385252,28.982013982137044,4.234358008702595,19.35733363469442,1.000000238418579,0.0
2022-05-12 07:10:00,17.2,19.0,19.0,22.5,21.7,4.211,4.228725,26.3887,38.1186,15.333333333333334,7.166666666666667,223.22222222222223,0.0,67.66666666666667,10.0,1020.3888888888889,12.666666666666666,9.0,11.833333333333334,4.388888888888889,,477.8988916015625,4.157939728397435,143.40054135769773,30.49337491353353,29.879220406214397,4.070743190844854,21.130533860524494,1.000000238418579,0.0
2022-05-12 07:20:00,17.2,19.0,18.9,22.5,21.7,4.208,3.631685,27.3659,38.2365,15.666666666666668,7.333333333333334,227.11111111111111,0.0,66.33333333333333,10.0,1020.4444444444445,12.333333333333332,9.0,11.666666666666666,4.444444444444445,,477.1477292606749,4.825896258354187,142.35444028218586,30.288796819051107,29.688876492182413,4.099511773626683,22.31185524304708,1.000000238418579,0.0
2022-05-12 07:30:00,17.7,19.4,19.2,22.6,21.8,4.207,3.110885,28.5356,37.909800000000004,16.0,7.5,231.0,0.0,65.0,10.0,1020.5,12.0,9.0,11.5,4.5,,466.0672015731636,4.9643761935880635,133.5040315367273,30.17806914329529,29.241626529693605,3.5131350282828016,23.198095827102662,1.000000238418579,0.0
2022-05-12 07:40:00,17.8,19.4,19.2,22.6,21.8,4.254,2.8312549999999996,27.9947,37.4755,16.333333333333332,7.666666666666667,234.88888888888889,0.0,63.666666666666664,10.0,1020.5555555555555,11.666666666666666,9.0,11.333333333333334,4.555555555555555,,467.2519647216797,4.459860233465831,134.46639149983724,30.160263910293576,28.693451550801598,3.393451753060023,24.171057920455933,1.000000238418579,0.0
2022-05-12 07:50:00,18.2,19.7,19.5,22.7,22.0,4.214,3.302725,29.0588,37.247699999999995,16.666666666666668,7.833333333333334,238.77777777777777,0.0,62.33333333333333,10.0,1020.6111111111111,11.333333333333332,9.0,11.166666666666666,4.611111111111111,,469.5999821209085,3.9525794625282287,119.72014301300048,30.27834082921346,28.38086454709371,3.5194842147827146,25.50556455930074,4.907980020244916,0.0
2022-05-12 08:00:00,18.9,20.0,19.3,22.8,22.1,4.214,3.22153,29.2466,37.2089,17.0,8.0,242.66666666666666,0.0,61.0,10.0,1020.6666666666666,11.0,9.0,11.0,4.666666666666667,,471.19869028727214,3.879708810559774,107.02667693940933,30.292877063751224,28.466586281458536,3.7133531904220582,26.218162670135495,1.1319196329514185,0.0
2022-05-12 08:10:00,18.7,20.3,19.2,22.9,22.3,4.19,2.995025,29.9432,37.2162,17.333333333333336,8.166666666666668,246.55555555555554,0.0,59.666666666666664,10.0,1020.7222222222222,10.666666666666666,9.0,10.833333333333332,4.722222222222222,,481.2613100635046,3.9818199050426486,101.37548473358154,30.306024913787844,28.48289021492004,3.4892939627170563,27.05763166745504,1.0473510620991389,0.0
2022-05-12 08:20:00,18.9,20.2,18.9,22.9,22.3,4.168,2.5586349999999998,30.6646,37.153800000000004,17.666666666666668,8.333333333333334,250.44444444444446,0.0,58.33333333333333,10.0,1020.7777777777778,10.333333333333332,9.0,10.666666666666666,4.777777777777778,,461.8283508125393,4.058851964325554,104.27824594508456,30.97181023915609,28.05550062815348,3.130351633230845,28.051890897750855,16.435185676614445,0.0
2022-05-12 08:30:00,18.8,20.2,19.0,23.0,22.3,4.221,2.301755,31.5474,37.025999999999996,18.0,8.5,254.33333333333334,0.0,57.0,10.0,1020.8333333333334,10.0,9.0,10.5,4.833333333333333,,462.4040471394857,4.043989793459574,105.22112992604573,31.38470906575521,27.016425975163777,2.868260236183802,27.796114584604897,42.39148120820522,0.0
2022-05-12 08:40:00,19.3,20.6,19.4,23.0,22.5,4.212,2.08824,32.0266,36.7529,18.333333333333336,8.666666666666668,258.22222222222223,0.0,55.666666666666664,10.0,1020.8888888888889,9.666666666666666,9.0,10.333333333333332,4.888888888888889,,457.4889481993928,4.657986976413403,110.62234321874413,31.19603151321411,26.164152555465698,2.7155566803614297,25.70966081937154,14.404191340605417,0.0
2022-05-12 08:50:00,20.0,21.2,19.4,23.1,22.8,4.225,2.164355,32.3115,36.7061,18.666666666666668,8.833333333333334,262.1111111111111,0.0,54.33333333333333,10.0,1020.9444444444445,9.333333333333332,9.0,10.166666666666666,4.944444444444445,,459.92373240152995,4.101672506332397,107.10901752471923,31.172884635925293,25.65371926943461,2.673270985285441,23.97524185816447,49.98146676381429,0.0
2022-05-12 09:00:00,20.3,21.5,19.5,23.2,23.0,4.218,3.6753050000000003,32.1629,36.6306,19.0,9.0,266.0,0.0,53.0,10.0,1021.0,9.0,9.0,10.0,5.0,,462.0658488201273,3.991729791938922,105.86039427353164,31.253676093419394,25.368236474990844,2.4798255936304727,22.405307324727374,112.40923799514772,0.0
2022-05-12 09:10:00,20.0,21.3,18.7,23.4,23.0,4.241,2.35638,31.953500000000002,36.7665,19.166666666666668,9.055555555555555,266.72222222222223,0.0,52.611111111111114,10.0,1020.9444444444445,9.0,9.055555555555555,10.11111111111111,5.055555555555555,,462.9361378601776,3.931143234570821,108.99532099405924,31.350124530792236,25.219353148142496,2.704046127398809,20.604458691279095,147.16520604451497,0.0
2022-05-12 09:20:00,20.6,21.8,19.2,23.4,23.2,4.228,2.132795,32.2147,38.1229,19.333333333333332,9.11111111111111,267.44444444444446,0.0,52.22222222222222,10.0,1020.8888888888889,9.0,9.11111111111111,10.222222222222221,5.111111111111111,,466.8714557902018,3.4551785177497543,127.06866550014517,31.441147832870485,24.974705425898232,2.716260584592819,18.78798034032186,132.94179195404053,0.0
2022-05-12 09:30:00,21.0,22.0,19.5,23.5,23.3,4.217,2.232085,31.8311,39.6398,19.5,9.166666666666666,268.1666666666667,0.0,51.833333333333336,10.0,1020.8333333333334,9.0,9.166666666666666,10.333333333333334,5.166666666666667,,451.201395277703,3.0587967916329704,124.45777974446614,31.552428299585976,24.301010217666626,2.431655515829722,17.603544692993164,78.07842354138693,0.0
2022-05-12 09:40:00,21.2,22.2,19.4,23.6,23.4,4.229,2.15836,31.0069,40.5923,19.666666666666668,9.222222222222221,268.8888888888889,0.0,51.44444444444444,10.0,1020.7777777777778,9.0,9.222222222222221,10.444444444444445,5.222222222222222,,445.3400224391893,2.831614609438147,112.73207768456409,31.68162109375,23.980243282318117,2.509569325844447,16.922294295628866,96.25872374375662,0.0
2022-05-12 09:50:00,21.2,22.3,18.8,23.6,23.5,4.282,2.252015,30.111900000000002,41.083,19.833333333333332,9.277777777777779,269.6111111111111,0.0,51.05555555555556,10.0,1020.7222222222222,9.0,9.277777777777779,10.555555555555555,5.277777777777778,,441.92728759765623,2.8055231444040936,186.1848152287801,31.73078296661377,23.50370952606201,2.509938325683276,16.82136789639791,7.522563278873761,0.0
2022-05-12 10:00:00,21.4,22.5,18.9,23.6,23.6,4.237,2.36267,29.3059,41.4347,20.0,9.333333333333334,270.3333333333333,0.0,50.666666666666664,10.0,1020.6666666666666,9.0,9.333333333333334,10.666666666666666,5.333333333333333,,442.9316517341,2.975646798233528,414.4757231752213,31.76516608910482,23.399244877966375,2.4956855558209083,17.561950849783223,3.819414024639651,0.0
2022-05-12 10:10:00,21.8,22.8,19.4,23.7,23.7,4.233,2.435085,29.2291,41.7217,20.166666666666668,9.38888888888889,271.05555555555554,0.0,50.27777777777778,10.0,1020.6111111111111,9.0,9.38888888888889,10.777777777777779,5.388888888888889,,450.47806508382166,3.3080119403203327,721.9853006998698,31.741061038970948,23.518085098266603,2.780004941225052,18.391020533243815,3.2965883896748225,0.0
2022-05-12 10:20:00,22.2,23.1,18.9,23.7,23.8,4.272,2.4678,28.743399999999998,41.8964,20.333333333333332,9.444444444444445,271.77777777777777,0.0,49.888888888888886,10.0,1020.5555555555555,9.0,9.444444444444445,10.88888888888889,5.444444444444445,,470.40586752705195,4.535008040350036,555.1786379660051,31.593360579808554,23.67419248580933,2.6940617456038796,19.67382852554321,6.501111541589101,0.0
2022-05-12 10:30:00,22.2,23.1,18.9,23.7,23.9,4.275,2.49236,28.464499999999997,41.9915,20.5,9.5,272.5,0.0,49.5,10.0,1020.5,9.0,9.5,11.0,5.5,,482.3647119807101,4.9279175440470375,422.0717152404785,31.518081270853678,23.835249360402425,2.549347823262215,20.585374644597373,68.30977489789328,0.0
2022-05-12 10:40:00,22.6,23.4,19.6,23.7,24.0,4.192,2.540145,28.543,42.0267,20.666666666666668,9.555555555555555,273.22222222222223,0.0,49.111111111111114,10.0,1020.4444444444445,9.0,9.555555555555555,11.11111111111111,5.555555555555555,,480.77107604980466,5.4443469001209674,340.6974923016392,31.490410261154175,23.924862740834556,2.782608657280604,20.92548381169637,43.656047558784486,0.0
2022-05-12 10:50:00,22.8,23.5,19.0,23.8,24.1,4.25,2.549935,28.210699999999996,42.0081,20.833333333333332,9.61111111111111,273.94444444444446,0.0,48.72222222222222,10.0,1020.3888888888889,9.0,9.61111111111111,11.222222222222221,5.611111111111111,,457.82213926118004,6.244905344645182,294.9639064025879,31.448357451756795,23.800088284810382,2.699917929172516,21.303890066146852,6.570763050317764,0.0
2022-05-12 11:00:00,23.5,24.1,19.6,23.8,24.2,4.326,2.56238,28.430200000000003,41.9899,21.0,9.666666666666666,274.6666666666667,0.0,48.333333333333336,10.0,1020.3333333333334,9.0,9.666666666666666,11.333333333333334,5.666666666666667,,447.2056097692731,6.554215761955175,269.89322522481285,31.42713138262431,23.809268121719363,2.6159338158369065,22.202842677434283,17.645160195827483,0.0
2022-05-12 11:10:00,22.7,23.6,19.0,23.9,24.2,4.269,2.527095,28.6216,41.9375,21.166666666666668,9.722222222222221,275.3888888888889,0.0,47.94444444444444,10.0,1020.2777777777778,9.0,9.722222222222221,11.444444444444445,5.722222222222222,,442.39912872314454,6.6313217248350895,202.07786732129458,31.411745313008623,23.665438652038574,2.6600989147027336,23.493816655476888,6.2798474085330955,0.0
2022-05-12 11:20:00,23.1,23.8,18.7,24.0,24.3,4.254,2.566255,28.3288,41.8508,21.333333333333332,9.777777777777779,276.1111111111111,0.0,47.55555555555556,10.0,1020.2222222222222,9.0,9.777777777777779,11.555555555555555,5.777777777777778,,439.6607239892017,6.032353748291899,141.72426751691742,31.385354595184328,23.597262830734252,2.613273280064265,24.921090733210246,19.45624176343282,0.0
2022-05-12 11:30:00,23.3,24.1,18.8,24.1,24.5,4.204,2.4472549999999997,28.220100000000002,42.001799999999996,21.5,9.833333333333334,276.8333333333333,0.0,47.166666666666664,10.0,1020.1666666666666,9.0,9.833333333333334,11.666666666666666,5.833333333333333,,441.569563293457,5.925248893775509,115.10272240051441,31.347326307296754,23.566319328943887,2.5827685618400573,26.454148228963213,10.919178280830383,0.0
2022-05-12 11:40:00,23.1,23.9,19.3,24.1,24.5,4.233,2.652165,27.656599999999997,42.0698,21.666666666666668,9.88888888888889,277.55555555555554,0.0,46.77777777777778,10.0,1020.1111111111111,9.0,9.88888888888889,11.777777777777779,5.888888888888889,,438.25365648642355,6.136083892186482,85.23640714009602,31.300165316479355,23.542289053599042,2.5867161688730542,28.14079629898071,17.572425060272217,0.0
2022-05-12 11:50:00,24.6,24.9,19.2,24.0,24.7,4.286,2.72101,27.4235,42.1856,21.833333333333332,9.944444444444445,278.27777777777777,0.0,46.388888888888886,10.0,1020.0555555555555,9.0,9.944444444444445,11.88888888888889,5.944444444444445,,444.64784005702234,6.282972767433877,92.24368362491414,31.278892116546633,23.645536034901937,2.5930101883411405,29.547331447601316,43.20495185852051,0.0
2022-05-12 12:00:00,25.2,25.4,19.2,24.1,24.9,4.283,2.632185,27.743399999999998,42.195499999999996,22.0,10.0,279.0,0.0,46.0,10.0,1020.0,9.0,10.0,12.0,6.0,,445.53212106288163,6.5807319228258505,89.48437554440255,31.28699900309245,23.73163023630778,2.8093314917882286,30.240905027389527,43.87446137428284,198.0
2022-05-12 12:10:00,25.4,25.6,19.1,24.2,25.1,4.282,2.657285,27.708,42.180099999999996,22.11111111111111,9.944444444444445,279.22222222222223,0.0,45.833333333333336,10.0,1019.8888888888889,9.222222222222221,10.055555555555555,11.88888888888889,6.0,,441.62987714394757,6.703306820675477,79.99031986516748,31.232403065363563,23.734500602086385,2.5696469457944238,31.996930538813274,40.280156764984135,0.0
2022-05-12 12:20:00,25.7,25.9,19.1,24.3,25.2,4.244,2.70847,27.5199,42.2001,22.22222222222222,9.88888888888889,279.44444444444446,0.0,45.666666666666664,10.0,1019.7777777777778,9.444444444444445,10.11111111111111,11.777777777777779,6.0,,441.5449305356782,6.849973653103672,78.30097151761674,31.21472264289856,24.02095408439636,2.751203545331955,32.99440465927124,73.07839344024657,0.0
2022-05-12 12:30:00,25.6,25.8,19.0,24.3,25.3,4.28,2.762985,27.8043,42.163799999999995,22.333333333333332,9.833333333333334,279.6666666666667,0.0,45.5,10.0,1019.6666666666666,9.666666666666666,10.166666666666666,11.666666666666666,6.0,,450.35460072835286,6.309808441797893,56.96727592468261,31.200405181248982,24.259012638727825,2.764174877405167,33.62324017842611,53.93219650268554,0.0
