,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-12 12:40:00,26.1,26.2,19.3,24.3,25.4,4.242,2.60058,27.577999999999996,42.093900000000005,22.444444444444443,9.777777777777779,279.8888888888889,0.0,45.333333333333336,10.0,1019.5555555555555,9.88888888888889,10.222222222222221,11.555555555555555,6.0,,444.65068443210646,5.5444308950672045,41.96854583869546,31.20755555152893,24.28723835627238,2.6775269826253254,34.013855393727624,83.35086353302003,0.0
2022-05-12 12:50:00,25.5,25.8,19.0,24.3,25.4,4.234,2.6560949999999997,27.4823,42.047,22.555555555555557,9.722222222222221,280.1111111111111,0.0,45.166666666666664,10.0,1019.4444444444445,10.11111111111111,10.277777777777779,11.444444444444445,6.0,,448.1090295725856,4.558048907504917,35.532161147015245,31.20929321940921,24.33660905003934,2.6669780581524343,35.77746981645962,63.04930816269698,0.0
2022-05-12 13:00:00,26.2,26.3,19.1,24.3,25.4,4.232,2.7036550000000004,27.9863,42.0912,22.666666666666668,9.666666666666666,280.3333333333333,0.0,45.0,10.0,1019.3333333333334,10.333333333333334,10.333333333333334,11.333333333333334,6.0,,448.8598999023437,4.260747661489551,27.064395520916094,31.202558189540305,24.459655229415322,3.361968322992104,39.113707063465945,140.41303116246618,0.0
2022-05-12 13:10:00,26.9,26.3,19.1,24.3,25.8,4.331,2.7787949999999997,28.564100000000003,42.0256,22.77777777777778,9.61111111111111,280.55555555555554,0.0,44.833333333333336,10.0,1019.2222222222222,10.555555555555555,10.38888888888889,11.222222222222221,6.0,,441.7630527119253,4.179334140645582,25.368129040292427,31.182027161916096,24.56707642873128,2.916328934431076,39.86956921895345,104.82344497680666,0.0
2022-05-12 13:20:00,27.0,25.9,19.1,24.3,27.0,4.607,2.85885,29.2639,41.68,22.88888888888889,9.555555555555555,280.77777777777777,0.0,44.666666666666664,10.0,1019.1111111111111,10.777777777777779,10.444444444444445,11.11111111111111,6.0,,441.0957534790039,4.020002426198647,28.545558580247693,31.242330757776898,24.958044532140097,3.0798498976230624,41.91890875498454,97.6518183517456,0.0
2022-05-12 13:30:00,26.1,25.8,19.0,24.3,26.6,4.598,2.981675,29.1522,41.1622,23.0,9.5,281.0,0.0,44.5,10.0,1019.0,11.0,10.5,11.0,6.0,,433.7470683727045,3.827408323853703,37.3033135616712,31.29126091639201,25.35927966117859,2.868462853630384,45.41973223368326,94.77797362009684,0.0
2022-05-12 13:40:00,26.9,25.7,19.1,24.2,26.8,4.608,2.927625,29.198500000000003,40.9431,23.11111111111111,9.444444444444445,281.22222222222223,0.0,44.333333333333336,10.0,1018.8888888888889,11.222222222222221,10.555555555555555,10.88888888888889,6.0,,436.25271934070804,3.7963326138426354,50.197496728304415,31.405782143274944,25.46316111246745,2.9403402376174927,42.66902463277181,125.41190264383951,0.0
2022-05-12 13:50:00,26.4,25.7,19.0,24.2,26.7,4.615,3.0888750000000003,29.1693,40.9707,23.22222222222222,9.38888888888889,281.44444444444446,0.0,44.166666666666664,10.0,1018.7777777777778,11.444444444444445,10.61111111111111,10.777777777777779,6.0,,432.88395284016923,3.982040473620097,60.591745154062906,31.629104245503743,25.48129757563273,2.830566215912501,36.248376280466715,162.33505800882978,0.0
2022-05-12 14:00:00,26.5,25.8,19.1,24.2,26.8,4.603,2.840475,29.2914,41.1565,23.333333333333332,9.333333333333334,281.6666666666667,0.0,44.0,10.0,1018.6666666666666,11.666666666666666,10.666666666666666,10.666666666666666,6.0,,434.134137229481,3.826031090634017,68.51199517158466,31.820939439137778,25.259202864964802,3.0347883776823683,31.657638988494874,128.84221419016518,0.0
2022-05-12 14:10:00,26.9,25.8,19.0,24.1,27.1,4.621,2.840065,28.931099999999997,41.227999999999994,23.444444444444443,9.277777777777779,281.8888888888889,0.0,43.833333333333336,10.0,1018.5555555555555,11.88888888888889,10.722222222222221,10.555555555555555,6.0,,431.61537984212237,3.701203821426058,56.80474632845087,31.95079962094625,24.857806742986043,2.9430247147878013,29.987865114212035,104.10108563741048,0.0
2022-05-12 14:20:00,26.1,25.6,18.9,24.1,26.5,4.589,2.88147,29.3993,41.2655,23.555555555555557,9.222222222222221,282.1111111111111,0.0,43.666666666666664,10.0,1018.4444444444445,12.11111111111111,10.777777777777779,10.444444444444445,6.0,,424.31264419731053,3.510888605515162,67.49305748621623,32.06871407826742,25.139040781656902,2.9352604059378304,28.751381292343137,110.94955576578778,0.0
2022-05-12 14:30:00,27.4,25.9,19.1,24.1,27.3,4.594,2.798765,29.437900000000003,41.2663,23.666666666666668,9.166666666666666,282.3333333333333,0.0,43.5,10.0,1018.3333333333334,12.333333333333332,10.833333333333334,10.333333333333334,6.0,,425.8075459622789,3.4299216462595985,81.75299854903571,32.185628630737135,25.92953291736665,3.0793390760460837,28.541179407880605,100.8045597224418,0.0
2022-05-12 14:40:00,26.7,25.9,19.1,24.2,27.1,4.618,2.74411,29.322300000000002,41.1897,23.77777777777778,9.11111111111111,282.55555555555554,0.0,43.333333333333336,10.0,1018.2222222222222,12.555555555555555,10.88888888888889,10.222222222222221,6.0,,430.36073028564454,3.3581428507357662,88.00301186771716,32.28462148666382,25.76708029111226,2.8386270332336427,29.083960975011188,90.31409250895182,0.0
2022-05-12 14:50:00,27.4,25.9,19.1,24.2,27.2,4.598,3.04088,28.034100000000002,41.1589,23.88888888888889,9.055555555555555,282.77777777777777,0.0,43.166666666666664,10.0,1018.1111111111111,12.777777777777779,10.944444444444445,10.11111111111111,6.0,,431.7134708764087,3.419765056769053,86.62498185475667,32.40490619659424,25.54961150487264,2.880692094564438,28.901811361312866,119.02213647206625,0.0
2022-05-12 15:00:00,28.2,26.3,19.3,24.1,28.1,4.642,2.863315,27.982999999999997,41.2778,24.0,9.0,283.0,0.0,43.0,10.0,1018.0,13.0,11.0,10.0,6.0,,436.8900435384115,3.2442250835693485,85.59707724339543,32.44664981842041,25.552722756067915,2.94254517753919,26.972847827275594,105.58658046722412,0.0
2022-05-12 15:10:00,27.6,26.0,18.6,24.1,27.5,4.608,2.85684,28.0043,41.370999999999995,23.88888888888889,8.833333333333334,284.3888888888889,0.0,44.333333333333336,10.0,1018.0,13.277777777777779,11.222222222222221,9.944444444444445,5.722222222222222,,438.9983447932101,3.203295903205871,82.35312157948812,32.460332221984864,24.891510887145998,2.812769878307978,26.00379174550374,104.56025662740072,0.0
2022-05-12 15:20:00,27.5,26.0,19.0,24.0,27.6,4.605,2.860175,28.064100000000003,41.418400000000005,23.77777777777778,8.666666666666666,285.77777777777777,0.0,45.666666666666664,10.0,1018.0,13.555555555555555,11.444444444444445,9.88888888888889,5.444444444444445,,433.31702671445646,2.8157853678458156,85.7483512537897,32.517126037826955,24.31236938909103,2.905507273862922,25.45114827453113,102.31099362378563,0.0
2022-05-12 15:30:00,27.8,26.0,19.2,24.0,27.7,4.602,2.875515,28.083799999999997,41.4364,23.666666666666668,8.5,287.1666666666667,0.0,47.0,10.0,1018.0,13.833333333333334,11.666666666666666,9.833333333333334,5.166666666666667,,432.41529389480064,2.8649176705152977,89.27899407273632,32.59546714782715,23.761362094879154,2.894843629995982,24.889483629862468,110.93456545511881,0.0
2022-05-12 15:40:00,27.8,26.1,19.3,24.0,27.8,4.647,2.89293,27.993599999999997,41.4599,23.555555555555557,8.333333333333334,288.55555555555554,0.0,48.333333333333336,10.0,1018.0,14.11111111111111,11.88888888888889,9.777777777777779,4.888888888888889,,433.4831008911133,2.9092969846725465,97.48163749694825,32.617449620564784,23.355245876312257,2.9115947103500366,24.00979534784953,100.59618439992269,0.0
2022-05-12 15:50:00,26.8,25.8,19.2,24.0,27.2,4.593,2.8393100000000002,28.002,41.3192,23.444444444444443,8.166666666666666,289.94444444444446,0.0,49.666666666666664,10.0,1018.0,14.38888888888889,12.11111111111111,9.722222222222221,4.611111111111111,,428.65811731097347,2.741649256163398,102.37969761649094,32.58240816752116,23.24391353925069,2.8877428956826527,24.59617072423299,103.12150648752848,0.0
2022-05-12 16:00:00,27.9,26.0,19.2,24.0,27.6,4.608,2.915685,27.749000000000002,41.1387,23.333333333333332,8.0,291.3333333333333,0.0,51.0,10.0,1018.0,14.666666666666666,12.333333333333334,9.666666666666666,4.333333333333334,,432.41611493691636,2.802694257214918,103.35304364694714,32.55227805591021,23.214895612216388,2.8587815822147933,25.71638054873774,115.45107780852604,0.0
2022-05-12 16:10:00,27.4,25.9,19.2,24.0,27.5,4.614,2.832305,27.848200000000002,41.1434,23.22222222222222,7.833333333333333,292.72222222222223,0.0,52.333333333333336,10.0,1018.0,14.944444444444445,12.555555555555555,9.61111111111111,4.055555555555555,,433.2476823933919,2.6021554015517907,107.73314794766702,32.709286263783774,23.303915322621663,2.8906204656759895,25.37282290458679,147.44948204040526,0.0
2022-05-12 16:20:00,28.4,25.9,19.1,23.9,27.6,4.611,2.9965,27.8995,41.1549,23.11111111111111,7.666666666666666,294.1111111111111,0.0,53.66666666666667,10.0,1018.0,15.222222222222221,12.777777777777779,9.555555555555555,3.777777777777778,,435.70039878406743,2.7208567122618357,112.03097118377687,32.98045095443725,23.25993548711141,3.176848156452179,24.860720300674437,121.03568445841472,0.0
2022-05-12 16:30:00,28.0,26.0,18.7,23.9,27.8,4.607,3.117625,27.9534,41.1291,23.0,7.5,295.5,0.0,55.0,10.0,1018.0,15.5,13.0,9.5,3.5,,431.13996826171876,2.8751996910774102,115.83236788345596,33.32742146809896,23.189858706792197,2.7447540191809336,23.211652930577596,262.6221096801758,0.0
2022-05-12 16:40:00,28.3,26.1,19.1,23.9,28.0,4.6,3.50426,26.6667,41.1104,22.88888888888889,7.333333333333333,296.8888888888889,0.0,56.333333333333336,10.0,1018.0,15.777777777777779,13.222222222222221,9.444444444444445,3.2222222222222223,,432.85693277994795,2.9169769822136833,118.35294219108626,33.62857491175334,23.03051876703898,2.775504210789998,17.205491511027017,360.3067201741536,0.0
2022-05-12 16:50:00,28.8,26.4,19.3,24.0,28.6,4.6,3.4524700000000004,26.035500000000003,41.302,22.77777777777778,7.166666666666666,298.27777777777777,0.0,57.66666666666667,10.0,1018.0,16.055555555555557,13.444444444444445,9.38888888888889,2.9444444444444446,,439.24639951508624,2.9533246445655825,115.24097487131755,33.643247509002684,22.970120379130044,2.835087720950445,11.474162176450093,420.0788732910156,0.0
2022-05-12 17:00:00,28.3,26.3,19.1,24.0,28.2,4.608,3.572525,25.5703,41.7182,22.666666666666668,7.0,299.6666666666667,0.0,59.0,10.0,1018.0,16.333333333333332,13.666666666666666,9.333333333333334,2.666666666666667,,438.14518768310546,2.933434290488561,114.13475193023683,33.61785413106283,23.059510186513265,2.7424219350020094,7.741289503574372,423.7212983194987,0.0
2022-05-12 17:10:00,28.3,26.1,19.1,23.9,28.0,4.563,3.5454549999999996,25.2862,42.2324,22.555555555555557,6.833333333333333,301.05555555555554,0.0,60.333333333333336,10.0,1018.0,16.61111111111111,13.88888888888889,9.277777777777779,2.3888888888888893,,443.2078132436467,3.098095327534918,111.5096084655072,33.5821608941542,23.221542449179893,2.7096551966992886,5.405458529985667,455.07257497485216,0.0
2022-05-12 17:20:00,28.4,26.1,18.7,23.9,28.0,4.576,3.3773400000000002,25.0279,42.5464,22.444444444444443,6.666666666666666,302.44444444444446,0.0,61.66666666666667,10.0,1018.0,16.88888888888889,14.11111111111111,9.222222222222221,2.1111111111111116,,447.4387123476225,2.9224427024860167,108.5931572143641,33.528548412323,23.44439073562622,2.6892388741175335,3.6430852929751074,455.80830851236976,0.0
2022-05-12 17:30:00,28.8,26.2,19.0,23.9,28.2,4.582,3.41777,24.9692,42.7695,22.333333333333332,6.5,303.8333333333333,0.0,63.0,10.0,1018.0,17.166666666666664,14.333333333333332,9.166666666666666,1.833333333333334,,444.6927401733398,2.877143903607029,109.86890441722115,33.477530275980634,23.689426447550453,2.730270188252131,2.3021588027477264,432.5138705952962,0.0
2022-05-12 17:40:00,28.4,26.1,19.1,23.9,28.1,4.582,3.4958800000000005,24.9775,42.894600000000004,22.22222222222222,6.333333333333333,305.22222222222223,0.0,64.33333333333334,10.0,1018.0,17.444444444444443,14.555555555555555,9.11111111111111,1.5555555555555562,,438.9332385920382,2.81640596100166,112.4004313265267,33.4478539721171,23.905755856831867,2.5775822448730468,1.6035877120494841,427.292705078125,0.0
2022-05-12 17:50:00,28.6,26.3,19.2,23.9,28.4,4.591,3.416655,24.9012,42.964,22.11111111111111,6.166666666666666,306.6111111111111,0.0,65.66666666666667,10.0,1018.0,17.72222222222222,14.777777777777779,9.055555555555555,1.2777777777777786,,439.326261803638,2.851868429581324,111.32865221659343,33.432180023301115,24.10877924154034,2.575406769840731,1.3228199178822297,435.42164987424,0.0
2022-05-12 18:00:00,28.1,26.0,19.2,23.8,27.9,4.594,3.231535,24.7232,43.0082,22.0,6.0,308.0,0.0,67.0,10.0,1018.0,18.0,15.0,9.0,1.0,,445.67176625569664,2.7821212430660336,108.36784211950787,33.415040162404374,24.28557046254476,2.637880206902822,1.176676389972369,434.1474636332194,0.0
2022-05-12 18:10:00,27.1,25.7,18.4,23.7,27.1,4.58,3.09476,24.444200000000002,43.032,21.555555555555557,6.0,299.8333333333333,0.011111111111111112,68.38888888888889,9.944444444444445,1018.1111111111111,21.444444444444443,14.88888888888889,9.222222222222221,1.0,,451.73022068418305,2.6917767072599483,105.17145020802816,33.3968238957723,24.44069815635681,2.63155957420667,1.0969445314009985,415.5277147420247,0.0
2022-05-12 18:20:00,27.2,25.6,18.9,23.7,27.0,4.567,3.09769,24.3998,43.1103,21.11111111111111,6.0,291.6666666666667,0.022222222222222223,69.77777777777777,9.88888888888889,1018.2222222222222,24.88888888888889,14.777777777777779,9.444444444444445,1.0,,446.6160059611003,2.751654700902896,108.54469918288753,33.37305948893229,24.574541358947755,2.5156491325298944,1.0532201910018921,408.5813530476888,0.0
2022-05-12 18:30:00,26.9,25.5,19.0,23.7,26.9,4.58,3.1367450000000003,24.2589,43.177499999999995,20.666666666666668,6.0,283.5,0.03333333333333334,71.16666666666667,9.833333333333334,1018.3333333333334,28.333333333333336,14.666666666666666,9.666666666666666,1.0,,439.0513803451363,2.5844509246322396,112.15003860883121,33.34191895802816,24.69602007230123,2.610660672982534,1.029195371468862,394.3450459798177,0.0
2022-05-12 18:40:00,25.9,25.2,18.9,23.6,26.2,4.588,3.156615,23.5402,43.228699999999996,20.22222222222222,6.0,275.3333333333333,0.044444444444444446,72.55555555555556,9.777777777777779,1018.4444444444445,31.77777777777778,14.555555555555555,9.88888888888889,1.0,,441.23696510402635,2.6748911074797315,109.05862010955812,33.29975229899088,24.81070441246033,2.4707256909211477,1.016000623901685,374.7210631815593,0.0
2022-05-12 18:50:00,24.6,24.8,18.7,23.6,25.2,4.548,3.11355,22.965899999999998,43.323899999999995,19.77777777777778,6.0,267.1666666666667,0.05555555555555556,73.94444444444444,9.722222222222221,1018.5555555555555,35.22222222222222,14.444444444444445,10.11111111111111,1.0,,441.372863667806,2.7270484858919675,107.75497552666961,33.243065509796146,24.93313113530477,2.4537215212980903,1.0087572288513182,378.8037929280599,0.0
2022-05-12 19:00:00,24.0,24.5,18.6,23.6,24.5,4.234,3.15965,22.7895,43.2764,19.333333333333332,6.0,259.0,0.06666666666666668,75.33333333333333,9.666666666666666,1018.6666666666666,38.66666666666667,14.333333333333334,10.333333333333334,1.0,,438.73043562615055,2.6437458200980037,110.10478200923251,33.18437233606974,25.054799365997315,2.417139373819033,1.0047806010643643,364.29997416178384,0.0
2022-05-12 19:10:00,23.7,24.3,18.9,23.5,24.3,4.173,3.29408,22.648500000000002,43.1255,18.88888888888889,6.0,250.83333333333334,0.07777777777777779,76.72222222222223,9.61111111111111,1018.7777777777778,42.111111111111114,14.222222222222221,10.555555555555555,1.0,,441.0192564900716,2.5602843822934536,111.32186929907502,33.11793534596761,25.17841152826945,2.4598030108213425,1.0025976371765135,344.92265268961586,0.0
2022-05-12 19:20:00,23.2,23.9,18.7,23.5,24.1,4.219,3.204855,22.4238,43.1023,18.444444444444443,6.0,242.66666666666669,0.08888888888888889,78.11111111111111,9.555555555555555,1018.8888888888889,45.55555555555556,14.11111111111111,10.777777777777779,1.0,,444.37316265588527,2.587633150620649,109.64280571716654,33.06629233678182,25.294475803375242,2.50164650897185,1.0013994006315867,328.1239745585124,0.0
2022-05-12 19:30:00,23.0,23.7,19.0,23.4,24.0,4.208,3.3894150000000005,22.0283,43.166199999999996,18.0,6.0,234.5,0.1,79.5,9.5,1019.0,49.0,14.0,11.0,1.0,,448.30587901849856,2.6928636765480043,115.45632545471192,33.029435596466065,25.40700924873352,2.4939411441485086,1.0007497968276342,301.6684559122721,0.0
2022-05-12 19:40:00,23.0,23.7,19.0,23.4,23.9,4.23,3.35773,21.906399999999998,43.2654,17.555555555555557,6.0,226.33333333333334,0.11111111111111112,80.88888888888889,9.444444444444445,1019.1111111111111,52.44444444444444,13.88888888888889,11.222222222222221,1.0,,452.25398681640627,2.6783714105921277,111.2770519633751,32.99610029408189,25.523357086390096,2.488970965013478,1.000399052054504,274.77536062772157,0.0
2022-05-12 19:50:00,22.9,23.6,19.1,23.4,23.9,4.214,3.433045,21.694200000000002,43.340199999999996,17.11111111111111,6.0,218.16666666666669,0.12222222222222223,82.27777777777777,9.38888888888889,1019.2222222222222,55.88888888888889,13.777777777777779,11.444444444444445,1.0,,459.16500719793913,2.628813215601916,107.88136321353375,32.96374470392863,25.655281467437742,2.3373857249816257,1.000206397374471,254.0562636311849,0.0
2022-05-12 20:00:00,22.6,23.4,18.8,23.4,23.8,4.16,3.64223,21.8494,43.3916,16.666666666666668,6.0,210.0,0.13333333333333336,83.66666666666666,9.333333333333334,1019.3333333333334,59.333333333333336,13.666666666666666,11.666666666666666,1.0,,456.6070342526491,2.6052793877340306,112.40029918325823,32.92976628621419,25.799065872828162,2.449876714547475,1.0001059174537659,229.02506472269692,0.0
2022-05-12 20:10:00,22.5,23.3,18.9,23.3,23.7,4.219,3.75247,22.047,43.4381,16.22222222222222,6.0,201.83333333333334,0.14444444444444446,85.05555555555556,9.277777777777779,1019.4444444444445,62.77777777777778,13.555555555555555,11.88888888888889,1.0,,450.13590220133466,2.7987936214605966,109.90948018391927,32.8861185391744,25.912310206095377,2.5269485888878505,1.0000411850214004,197.6347147878011,0.0
2022-05-12 20:20:00,22.3,23.1,19.2,23.3,23.7,4.213,3.853425,22.101499999999998,43.435700000000004,15.777777777777779,6.0,193.66666666666669,0.15555555555555559,86.44444444444444,9.222222222222221,1019.5555555555555,66.22222222222223,13.444444444444445,12.11111111111111,1.0,,444.7081039533944,2.7546790838308928,107.38927227365093,32.828329162597655,26.00340668042501,2.4442483522494634,1.0000298023223877,183.73736905415853,0.0
2022-05-12 20:30:00,22.4,23.2,18.9,23.3,23.6,4.202,3.957535,21.921,43.4288,15.333333333333334,6.0,185.5,0.16666666666666669,87.83333333333333,9.166666666666666,1019.6666666666666,69.66666666666667,13.333333333333334,12.333333333333332,1.0,,450.6147487070369,2.8256127285081787,109.8396223635054,32.765843029022214,26.084466381072996,2.65732269903024,1.0000298023223877,167.23429074605306,0.0
2022-05-12 20:40:00,22.0,22.8,19.1,23.2,23.5,4.247,4.209210000000001,21.7547,43.4199,14.88888888888889,6.0,177.33333333333334,0.17777777777777778,89.22222222222223,9.11111111111111,1019.7777777777778,73.11111111111111,13.222222222222221,12.555555555555555,1.0,,449.56055643717445,2.9751076189676917,116.02692253112794,32.72085959752401,26.162395792007448,2.5811731857061386,1.0000298023223877,153.14937945048013,0.0
2022-05-12 20:50:00,21.9,22.7,18.8,23.2,23.4,4.209,3.95724,21.875999999999998,43.449200000000005,14.444444444444445,6.0,169.16666666666669,0.1888888888888889,90.61111111111111,9.055555555555555,1019.8888888888889,76.55555555555556,13.11111111111111,12.777777777777779,1.0,,451.72528956270764,2.8681654552686013,111.12048408594508,32.672567009743446,26.221826138522452,2.5845198866122407,1.0000298023223877,140.1164402600064,0.0
2022-05-12 21:00:00,21.7,22.6,18.9,23.2,23.4,4.161,3.94109,21.9768,43.7116,14.0,6.0,161.0,0.2,92.0,9.0,1020.0,80.0,13.0,13.0,1.0,,450.26192474365234,2.8718113154273923,112.28447155860859,32.62779702504476,26.270452807744345,2.4542573837439217,1.0000298023223877,127.14930737813316,0.0
2022-05-12 21:10:00,21.4,22.4,19.0,23.2,23.3,4.173,3.9081649999999994,21.1935,43.9085,13.944444444444445,5.888888888888889,161.88888888888889,0.21666666666666667,92.11111111111111,9.055555555555555,1020.1111111111111,79.72222222222223,12.944444444444445,12.666666666666666,1.0,,449.17266844650794,2.9592937374114987,116.41080108642579,32.59830931345622,26.332628266016645,2.461343105634054,1.0000298023223877,116.30291848500569,0.0
2022-05-12 21:20:00,21.2,22.2,18.8,23.2,23.2,4.213,3.887905,21.0833,44.0869,13.88888888888889,5.777777777777778,162.77777777777777,0.23333333333333334,92.22222222222223,9.11111111111111,1020.2222222222222,79.44444444444444,12.88888888888889,12.333333333333334,1.0,,445.4404910453709,2.849047140011006,108.28626693337651,32.56898807525634,26.40466644922892,2.429396527608236,1.0000298023223877,111.32998432159422,0.0
2022-05-12 21:30:00,21.2,22.2,19.0,23.1,23.2,4.212,3.857445,21.074099999999998,44.2139,13.833333333333334,5.666666666666667,163.66666666666666,0.25,92.33333333333333,9.166666666666666,1020.3333333333334,79.16666666666667,12.833333333333334,12.0,1.0,,449.92937146066254,2.859731594802296,107.21506025669937,32.53145387649536,26.433484977086387,2.439970607161522,1.0000298023223877,111.58490334828693,0.0
2022-05-12 21:40:00,20.7,21.9,19.0,23.1,23.1,4.258,3.778235,21.0641,44.2836,13.777777777777779,5.555555555555555,164.55555555555554,0.26666666666666666,92.44444444444444,9.222222222222221,1020.4444444444445,78.88888888888889,12.777777777777779,11.666666666666666,1.0,,452.6185344441732,2.990924821694692,109.72114507039387,32.49455771764119,26.4601139163971,2.4874247715870537,1.0000298023223877,108.57838101704915,0.0
2022-05-12 21:50:00,20.9,21.9,18.6,23.1,23.0,4.243,3.8017200000000004,20.8992,44.3159,13.722222222222221,5.444444444444445,165.44444444444446,0.2833333333333333,92.55555555555556,9.277777777777779,1020.5555555555555,78.61111111111111,12.722222222222221,11.333333333333334,1.0,,449.3658026438746,2.8960953579784112,108.02161453936733,32.463488184611,26.496948693593346,2.517195581595103,1.0000298023223877,108.64854406992595,0.0
2022-05-12 22:00:00,20.9,21.9,19.0,23.1,23.0,4.263,3.924595,21.2304,44.3725,13.666666666666666,5.333333333333333,166.33333333333334,0.30000000000000004,92.66666666666667,9.333333333333334,1020.6666666666666,78.33333333333333,12.666666666666666,11.0,1.0,,453.51167449951174,2.8469347768651563,112.7238651792882,32.43714146296183,26.516030213038125,2.4168760118881862,1.0000298023223877,110.30333212534588,0.0
2022-05-12 22:10:00,20.7,21.8,19.0,23.1,23.0,4.22,4.165985,20.8902,44.4211,13.61111111111111,5.222222222222222,167.22222222222223,0.31666666666666665,92.77777777777777,9.38888888888889,1020.7777777777778,78.05555555555556,12.61111111111111,10.666666666666666,1.0,,451.29099527994794,2.9576191733853294,117.56181728988045,32.41035633722941,26.5466962369283,2.4034287691116334,1.0000298023223877,108.78116338094075,0.0
2022-05-12 22:20:00,20.6,21.7,18.7,23.0,22.9,4.232,4.00456,19.988599999999998,44.4692,13.555555555555555,5.111111111111111,168.11111111111111,0.33333333333333337,92.88888888888889,9.444444444444445,1020.8888888888889,77.77777777777777,12.555555555555555,10.333333333333332,1.0,,452.12180767892426,3.031012015625582,113.96453342739471,32.379525159200035,26.656975342432656,2.340545790990194,1.0000298023223877,110.3715520731608,0.0
2022-05-12 22:30:00,20.6,21.7,19.0,23.0,22.9,4.246,4.010965000000001,19.6219,44.5394,13.5,5.0,169.0,0.35,93.0,9.5,1021.0,77.5,12.5,10.0,1.0,,449.697236735026,3.137256759007772,110.77899374643962,32.348785934448244,26.701497211456296,2.512515537142754,1.0019100455443064,110.0075873819987,0.0
2022-05-12 22:40:00,20.3,21.5,19.1,23.0,22.9,4.214,4.02708,19.6265,44.6627,13.444444444444445,4.888888888888889,169.88888888888889,0.3666666666666667,93.11111111111111,9.555555555555555,1021.1111111111111,77.22222222222223,12.444444444444445,9.666666666666666,1.0,,454.6154429117839,3.0450317900531036,109.11219224789723,32.319238630930585,26.81717761039734,2.5570577174425124,1.060253244638443,108.72145482381185,0.0
2022-05-12 22:50:00,20.5,21.7,19.0,23.0,22.9,4.207,4.13166,19.4662,44.7181,13.38888888888889,4.777777777777778,170.77777777777777,0.3833333333333333,93.22222222222223,9.61111111111111,1021.2222222222222,76.94444444444444,12.38888888888889,9.333333333333332,1.0,,454.0326284825117,2.9982759266586627,111.93592011273918,32.279898217519126,26.874604504903157,2.468468386332194,1.2029757376511891,111.44547725677492,0.0
2022-05-12 23:00:00,20.3,21.4,18.5,23.0,22.8,4.213,4.3035,19.4244,44.7495,13.333333333333334,4.666666666666667,171.66666666666666,0.4,93.33333333333333,9.666666666666666,1021.3333333333334,76.66666666666667,12.333333333333334,9.0,1.0,,451.8686760457357,3.174593841315663,112.59344749450683,32.240770206451415,26.902592668533327,2.52773316125075,1.3551522668202718,110.07692150115967,0.0
2022-05-12 23:10:00,19.8,21.1,19.0,23.0,22.7,4.192,4.19165,19.5813,44.8591,13.277777777777779,4.555555555555555,172.55555555555554,0.4166666666666667,93.44444444444444,9.722222222222221,1021.4444444444445,76.38888888888889,12.277777777777779,8.666666666666666,1.0,,455.4367557885181,3.204539975325267,107.9570134862264,32.21088120142619,26.964574511845903,2.4181559145450593,1.542948021888733,109.59456101735434,0.0
2022-05-12 23:20:00,19.8,21.1,18.9,23.0,22.7,4.232,4.066345,19.5431,44.9051,13.222222222222221,4.444444444444445,173.44444444444446,0.43333333333333335,93.55555555555556,9.777777777777779,1021.5555555555555,76.11111111111111,12.222222222222221,8.333333333333332,1.0,,451.07287231445315,3.094491605852957,110.72051629901605,32.17636065800984,26.95568749745687,2.5933219095071154,1.7179854412873585,111.32200098673502,0.0
2022-05-12 23:30:00,19.9,21.2,19.0,23.0,22.7,4.186,4.310725,19.2515,44.921,13.166666666666666,4.333333333333334,174.33333333333334,0.45,93.66666666666667,9.833333333333334,1021.6666666666666,75.83333333333333,12.166666666666666,8.0,1.0,,454.8965664918395,3.1851493712266286,108.89586054850433,32.14809256235758,26.973492536544803,2.4867807346582413,1.8894363659620286,108.63700242360433,0.0
2022-05-12 23:40:00,19.9,21.1,19.1,23.0,22.7,4.237,4.27013,19.196199999999997,44.9507,13.11111111111111,4.222222222222222,175.22222222222223,0.4666666666666667,93.77777777777777,9.88888888888889,1021.7777777777778,75.55555555555556,12.11111111111111,7.666666666666666,1.0,,454.63248298732714,3.151062991841365,112.16192370075291,32.120196431477865,27.01258373896281,2.2723780914147698,2.0778746157884598,109.86760482788085,0.0
2022-05-12 23:50:00,20.0,21.2,19.3,22.9,22.7,4.168,4.292820000000001,19.1667,44.9689,13.055555555555555,4.111111111111111,176.11111111111111,0.48333333333333334,93.88888888888889,9.944444444444445,1021.8888888888889,75.27777777777777,12.055555555555555,7.333333333333333,1.0,,457.2858259354515,3.260912777858939,109.07854133498196,32.089069582621256,27.06511150360107,2.3029523332913717,2.2888643578688304,109.67019606272379,0.0
2022-05-13 00:00:00,19.9,21.2,18.9,22.9,22.7,4.22,4.348535,19.409100000000002,44.9605,13.0,4.0,177.0,0.5,94.0,10.0,1022.0,75.0,12.0,7.0,1.0,,461.02826227999276,3.2683602205575526,110.94361136851337,32.05658012390137,27.102719122568764,2.530497594277064,2.5027114470799763,110.66209223429362,0.0
2022-05-13 00:10:00,19.6,21.0,18.9,22.9,22.6,4.234,4.4067,19.5399,45.0086,13.0,4.055555555555555,177.33333333333334,0.4777777777777778,94.0,9.555555555555555,1021.9444444444445,75.11111111111111,12.0,7.222222222222222,1.0,,454.41303019205736,3.371176227822816,113.10502154269462,32.02582237879435,27.138164984385174,2.4305153810977935,2.7123756833871204,109.5738703028361,0.0
2022-05-13 00:20:00,19.4,20.7,18.8,22.9,22.5,4.219,4.44389,19.7542,45.012299999999996,13.0,4.111111111111111,177.66666666666666,0.45555555555555555,94.0,9.11111111111111,1021.8888888888889,75.22222222222223,12.0,7.444444444444445,1.0,,453.37730667289645,3.2249621943363365,111.06289823198048,31.99562127749125,27.201065435409543,2.4709551302591963,2.9384907793998716,109.79377206166585,0.0
2022-05-13 00:30:00,18.8,20.3,18.5,22.9,22.4,4.231,4.617125,19.886699999999998,45.0072,13.0,4.166666666666667,178.0,0.43333333333333335,94.0,8.666666666666666,1021.8333333333334,75.33333333333333,12.0,7.666666666666667,1.0,,458.3101467685042,3.1948748785829815,113.92582340757727,31.968500445683798,27.234323247273768,2.394377457300822,3.1607400596141817,110.36894232432049,0.0
2022-05-13 00:40:00,18.9,20.3,19.0,22.9,22.3,4.199,4.857145,19.3425,44.979699999999994,13.0,4.222222222222222,178.33333333333334,0.4111111111111111,94.0,8.222222222222221,1021.7777777777778,75.44444444444444,12.0,7.888888888888889,1.0,,458.08767120361324,3.3188170158930417,109.40293807573912,31.946662731170655,27.320567973454793,2.5201492714881897,3.392573769489924,108.54511076609295,0.0
2022-05-13 00:50:00,19.0,20.3,19.1,22.9,22.3,4.23,5.066465,19.2035,44.854200000000006,13.0,4.277777777777778,178.66666666666666,0.3888888888888889,94.0,7.777777777777778,1021.7222222222222,75.55555555555556,12.0,8.11111111111111,1.0,,460.4880355168485,3.3174113241831464,112.18350841522218,31.925848642985027,27.41368516286214,2.40171202758948,3.6566508618990583,109.58057834625245,0.0
2022-05-13 01:00:00,18.6,20.1,18.9,22.9,22.2,4.214,5.0137149999999995,19.0427,45.0218,13.0,4.333333333333333,179.0,0.36666666666666664,94.0,7.333333333333334,1021.6666666666666,75.66666666666667,12.0,8.333333333333334,1.0,,456.8614108276367,3.403198509229779,112.59066185320837,31.904801988601683,27.460849323272708,2.5072189062833785,3.9101993254820506,110.56821200052897,0.0
2022-05-13 01:10:00,18.6,20.1,18.9,22.9,22.2,4.19,5.012555,18.8478,45.1608,13.0,4.388888888888889,179.33333333333334,0.34444444444444444,94.0,6.888888888888889,1021.6111111111111,75.77777777777777,12.0,8.555555555555555,1.0,,462.13313138764477,3.4983655852180413,109.87923575945493,31.883242225646974,27.549820477167763,2.5101930576562883,4.175665567715963,109.1726128133138,0.0
2022-05-13 01:20:00,18.6,20.1,19.1,22.8,22.2,4.187,4.75713,18.6199,45.2561,13.0,4.444444444444445,179.66666666666666,0.3222222222222222,94.0,6.444444444444445,1021.5555555555555,75.88888888888889,12.0,8.777777777777779,1.0,,461.91364616306356,3.4633739305754836,111.19648076914125,31.857762549718224,27.56469226837158,2.5578931530316673,4.434808201789856,110.3012440363566,0.0
2022-05-13 01:30:00,18.6,20.1,18.9,22.9,22.2,4.209,4.60856,18.9232,45.320299999999996,13.0,4.5,180.0,0.3,94.0,6.0,1021.5,76.0,12.0,9.0,1.0,,462.6486049397787,3.3629198866510124,108.29741876871572,31.827917826970417,27.618387374877933,2.5306898840268452,4.69260409673055,108.38059157053628,0.0
2022-05-13 01:40:00,18.5,20.0,18.7,22.9,22.2,4.204,4.760195,19.160800000000002,45.3257,13.0,4.555555555555555,180.33333333333334,0.2777777777777778,94.0,5.555555555555555,1021.4444444444445,76.11111111111111,12.0,9.222222222222221,1.0,,457.8016450553105,3.279642981876761,105.94558501227428,31.800309476018604,27.650776579184612,2.5195640674217152,4.96282177500386,107.45329508171707,0.0
2022-05-13 01:50:00,18.6,20.0,18.8,22.8,22.2,4.191,5.014995000000001,18.7038,45.3293,13.0,4.611111111111111,180.66666666666666,0.25555555555555554,94.0,5.111111111111112,1021.3888888888889,76.22222222222223,12.0,9.444444444444445,1.0,,463.0229066660212,3.264286316895889,108.34627157717776,31.77269307136536,27.656671349207564,2.4862278574705123,5.226497979164124,112.50089547475179,0.0
2022-05-13 02:00:00,18.4,19.9,18.8,22.8,22.1,4.238,5.0216,18.124100000000002,45.3919,13.0,4.666666666666667,181.0,0.23333333333333328,94.0,4.666666666666667,1021.3333333333334,76.33333333333333,12.0,9.666666666666666,1.0,,459.7591941500258,3.243073931056901,114.80486874553443,31.745928316116334,27.691785758336387,2.4921660651763284,5.474505960146586,111.1627475611369,0.0
2022-05-13 02:10:00,18.7,20.2,19.4,22.8,22.2,4.233,4.827225,18.0631,45.5179,13.0,4.722222222222222,181.33333333333334,0.21111111111111108,94.0,4.222222222222222,1021.2777777777778,76.44444444444444,12.0,9.88888888888889,1.0,,455.7353544669316,3.2631072215575956,109.77992769338316,31.71619372049967,27.751885719299317,2.4738723427057265,5.72372481584549,108.83098696390786,0.0
2022-05-13 02:20:00,18.4,20.0,18.8,22.8,22.2,4.183,4.945255,18.1851,45.6285,13.0,4.777777777777778,181.66666666666666,0.18888888888888883,94.0,3.7777777777777777,1021.2222222222222,76.55555555555556,12.0,10.11111111111111,1.0,,465.3614498901367,3.2991139909372493,112.47910771429201,31.69361309369405,27.77373186747233,2.4634882281223933,5.9707017032305405,110.78746667226156,0.0
2022-05-13 02:30:00,19.2,20.5,19.4,22.8,22.3,4.22,5.04355,18.092599999999997,45.6766,13.0,4.833333333333333,182.0,0.16666666666666663,94.0,3.333333333333334,1021.1666666666666,76.66666666666667,12.0,10.333333333333332,1.0,,464.23061043925674,3.2675362599569526,114.32248932380462,31.666261485417685,27.86718757947286,2.3603909355401993,6.242724498112997,109.54166526794434,0.0
2022-05-13 02:40:00,18.8,20.3,18.8,22.8,22.3,4.212,5.16718,18.356299999999997,45.759699999999995,13.0,4.888888888888889,182.33333333333334,0.14444444444444443,94.0,2.8888888888888893,1021.1111111111111,76.77777777777777,12.0,10.555555555555555,1.0,,469.2669054684694,3.239896697284138,110.99130948384602,31.63348907814651,27.91733510658389,2.3886970320946532,6.526962748564006,111.73091889636764,0.0
2022-05-13 02:50:00,18.4,20.0,18.7,22.8,22.2,4.212,5.35383,18.5665,45.615899999999996,13.0,4.944444444444445,182.66666666666666,0.12222222222222218,94.0,2.4444444444444446,1021.0555555555555,76.88888888888889,12.0,10.777777777777779,1.0,,466.62597808837893,3.220188411945677,109.26486164028361,31.60399045308431,27.96701819419861,2.4680748373270034,6.803437955379486,110.36940821329753,0.0
2022-05-13 03:00:00,18.5,20.0,19.1,22.8,22.1,4.227,5.48791,18.3115,45.3665,13.0,5.0,183.0,0.1,94.0,2.0,1021.0,77.0,12.0,11.0,1.0,,461.88208598169786,3.437568391063119,114.54161038048524,31.576105953852334,28.025144049326578,2.527605052193006,7.085650242169697,109.1322156906128,0.0
2022-05-13 03:10:00,18.3,19.9,19.1,22.8,22.1,4.193,5.7177500000000006,18.1941,45.2946,13.0,5.0,183.05555555555554,0.1,94.0,2.0,1021.0,77.11111111111111,12.0,10.944444444444445,1.1111111111111112,,463.57137082154725,3.3659484344485113,112.37823249364303,31.546407992045083,28.10878216425578,2.4629003850619,7.374159977436065,111.67124800364176,0.0
2022-05-13 03:20:00,18.4,19.8,18.8,22.8,22.0,4.216,5.6524149999999995,18.064799999999998,45.302,13.0,5.0,183.11111111111111,0.1,94.0,2.0,1021.0,77.22222222222223,12.0,10.88888888888889,1.2222222222222223,,465.7505450439453,3.4110305801488585,112.81683067214017,31.510882190068564,28.16468639055888,2.425652676622073,7.676821252504984,108.53539045969646,0.0
2022-05-13 03:30:00,18.5,19.9,19.1,22.7,22.1,4.164,5.650345,18.2486,45.3447,13.0,5.0,183.16666666666666,0.1,94.0,2.0,1021.0,77.33333333333333,12.0,10.833333333333334,1.3333333333333333,,469.83791261168733,3.358838081696613,112.02407754499359,31.48694496790568,28.241181834538775,2.442125570376714,7.98005563656489,110.1780507659912,0.0
2022-05-13 03:40:00,18.4,19.9,19.2,22.7,22.1,4.228,5.595335,18.4357,45.3612,13.0,5.0,183.22222222222223,0.1,94.0,2.0,1021.0,77.44444444444444,12.0,10.777777777777779,1.4444444444444444,,467.9779899579629,3.4962120897756455,110.26757744417353,31.46813272158305,28.33534554163615,2.4215417357285816,8.295140331586202,109.39957060496013,0.0
2022-05-13 03:50:00,17.7,19.4,18.7,22.8,22.0,4.191,5.3364199999999995,18.2917,45.3552,13.0,5.0,183.27777777777777,0.1,94.0,2.0,1021.0,77.55555555555556,12.0,10.722222222222221,1.5555555555555556,,469.01404530843104,3.4616701356771977,109.28062723946437,31.44960433324178,28.37869705518087,2.532750046650569,8.609770817756653,111.09424516042073,0.0
2022-05-13 04:00:00,17.7,19.5,18.7,22.7,21.9,4.186,5.623715,18.365299999999998,45.353300000000004,13.0,5.0,183.33333333333334,0.1,94.0,2.0,1021.0,77.66666666666667,12.0,10.666666666666666,1.6666666666666665,,470.30709739948145,3.367506712432635,109.31908626470188,31.42897887123324,28.457512746470755,2.38518183997953,8.921608682941336,110.5396220262644,0.0
2022-05-13 04:10:00,17.2,19.0,18.7,22.7,21.8,4.193,5.27276,18.3289,45.3602,13.0,5.0,183.38888888888889,0.1,94.0,2.0,1021.0,77.77777777777777,12.0,10.61111111111111,1.7777777777777777,,468.3302767944336,3.3449354271094003,109.73500019073485,31.408933273951213,28.554061861038207,2.386558041969935,9.27866037050883,111.1438744354248,0.0
2022-05-13 04:20:00,17.4,19.2,19.0,22.7,21.8,4.208,5.70345,18.277727272727272,45.383545454545455,13.0,5.0,183.44444444444446,0.1,94.0,2.0,1021.0,77.88888888888889,12.0,10.555555555555555,1.8888888888888888,,473.80511813459725,3.40833155965401,110.73649728850455,31.39298445701599,28.62982914288839,2.4678078069289526,9.604131325085959,107.53859650929769,0.0
2022-05-13 04:30:00,17.2,19.0,18.9,22.7,21.8,4.19,5.816995,18.3594,45.3989,13.0,5.0,183.5,0.1,94.0,2.0,1021.0,78.0,12.0,10.5,2.0,,469.4618891819044,3.551420912116261,113.72201925504005,31.378869447708134,28.72863549868266,2.4309507580598195,9.789197456041972,111.69921956380207,0.0
2022-05-13 04:40:00,17.4,19.2,19.0,22.7,21.8,4.163,5.7299999999999995,18.2617,45.432900000000004,13.0,5.0,183.55555555555554,0.1,94.0,2.0,1021.0,78.11111111111111,12.0,10.444444444444445,2.111111111111111,,472.6973338826498,3.4512472948516155,111.91025864789715,31.363757321039834,28.874682769775394,2.394194215138753,9.887741770744324,109.60387340545654,0.0
2022-05-13 04:50:00,17.4,19.1,18.9,22.7,21.8,4.194,5.78234,17.988300000000002,45.4628,13.0,5.0,183.61111111111111,0.1,94.0,2.0,1021.0,78.22222222222223,12.0,10.38888888888889,2.2222222222222223,,467.7376658577755,3.523035158895503,145.283124516805,31.35655685336212,28.941603731978784,2.3934044109602444,9.940173765948561,107.681631241887,0.0
2022-05-13 05:00:00,17.2,19.1,18.9,22.7,21.8,4.182,6.08538,17.8494,45.4971,13.0,5.0,183.66666666666666,0.1,94.0,2.0,1021.0,78.33333333333333,12.0,10.333333333333334,2.333333333333333,,471.82952324527434,3.5656916161378227,254.52485382080076,31.356692765553795,29.053388331731163,2.3880546045303346,9.969772713979086,109.55850772857666,0.0
2022-05-13 05:10:00,17.1,19.0,18.8,22.7,21.7,4.223,5.95589,18.130000000000003,45.7087,13.0,5.0,183.72222222222223,0.1,94.0,2.0,1021.0,78.44444444444444,12.0,10.277777777777779,2.4444444444444446,,472.61716847737625,3.3639762861849896,261.58631266319145,31.367568766276044,29.145528144836426,2.3563188823064167,9.986110699971517,108.35931480407714,0.0
2022-05-13 05:20:00,17.1,18.9,18.7,22.7,21.7,4.174,5.9482,18.4109,45.9796,13.0,5.0,183.77777777777777,0.1,94.0,2.0,1021.0,78.55555555555556,12.0,10.222222222222221,2.5555555555555554,,470.1408579052454,3.4849484284718835,188.82045743306477,31.391326224009198,29.149525416692097,2.425342285434405,9.993410415649414,112.19140370686848,0.0
2022-05-13 05:30:00,16.9,18.8,18.7,22.7,21.7,4.197,5.9500399999999996,18.866300000000003,46.0484,13.0,5.0,183.83333333333334,0.1,94.0,2.0,1021.0,78.66666666666667,12.0,10.166666666666666,2.6666666666666665,,469.87693355165675,3.8441659255889844,148.54877246404098,31.43837753989006,29.176381129697376,2.3245495277350066,9.998276843607751,109.91761580899765,0.0
2022-05-13 05:40:00,17.3,19.2,18.9,22.7,21.8,4.165,6.53046,19.2198,45.8318,13.0,5.0,183.88888888888889,0.1,94.0,2.0,1021.0,78.77777777777777,12.0,10.11111111111111,2.7777777777777777,,470.15729156494143,3.8098217618465426,128.86239256540935,31.495950994491572,29.182240807215372,2.434982705116272,10.001401629447937,106.15710890452067,0.0
2022-05-13 05:50:00,17.2,19.1,19.0,22.7,21.8,4.215,6.7099,18.643700000000003,45.3508,13.0,5.0,183.94444444444446,0.1,94.0,2.0,1021.0,78.88888888888889,12.0,10.055555555555555,2.888888888888889,,477.58407104492187,3.8905744830228515,115.23492294656356,31.55599974632263,29.143201071421306,2.3991281914711,10.000678237279256,110.14787628173829,0.0
2022-05-13 06:00:00,17.2,19.0,18.8,22.7,21.7,4.188,6.235425,18.7367,45.4813,13.0,5.0,184.0,0.1,94.0,2.0,1021.0,79.0,12.0,10.0,3.0,,475.29378240124936,3.9668028199672705,113.1333795674642,31.60366207122803,29.117649803161623,2.4450104626019797,10.001858046849568,111.79906939188638,0.0
2022-05-13 06:10:00,17.4,19.1,19.0,22.7,21.8,4.18,6.1741399999999995,18.61,45.64,13.222222222222221,5.111111111111111,189.77777777777777,0.1,93.27777777777777,2.4444444444444446,1021.0,78.66666666666667,12.055555555555555,9.944444444444445,3.0555555555555554,,475.84000793457034,4.279726761882587,131.90946102573372,31.636005989710487,29.087149143218994,2.4649126331011457,10.001768291791281,107.78995328267415,0.0
2022-05-13 06:20:00,17.1,19.0,18.9,22.7,21.8,4.14,6.339205,18.258699999999997,45.8817,13.444444444444445,5.222222222222222,195.55555555555554,0.1,92.55555555555556,2.888888888888889,1021.0,78.33333333333333,12.11111111111111,9.88888888888889,3.111111111111111,,473.7993115514996,4.191616966205801,122.60867747333764,31.6573780635667,29.12400813874,2.509756627538817,10.007024804698965,107.79297705665962,0.0
2022-05-13 06:30:00,17.6,19.2,18.9,22.7,21.8,4.155,6.144935,18.2428,46.1049,13.666666666666666,5.333333333333333,201.33333333333334,0.1,91.83333333333333,3.333333333333333,1021.0,78.0,12.166666666666666,9.833333333333334,3.1666666666666665,,473.6021132405599,4.185501919587454,117.61522579193115,31.69671920458476,29.260494000116985,2.4553384351730347,10.020339867273966,109.58824086507161,0.0
2022-05-13 06:40:00,17.2,19.1,18.9,22.7,21.8,4.154,6.113004999999999,18.3732,46.2463,13.88888888888889,5.444444444444445,207.11111111111111,0.1,91.11111111111111,3.7777777777777777,1021.0,77.66666666666667,12.222222222222221,9.777777777777779,3.2222222222222223,,474.3546305338542,4.355973406626006,191.37035601772158,31.767738275527954,29.403888540267946,2.4628209030628208,10.031376358668009,108.23255647023518,0.0
2022-05-13 06:50:00,17.7,19.3,19.1,22.7,21.9,4.204,6.4278450000000005,18.4313,46.2629,14.11111111111111,5.555555555555555,212.88888888888889,0.1,90.38888888888889,4.222222222222222,1021.0,77.33333333333333,12.277777777777779,9.722222222222221,3.2777777777777777,,473.7616151550995,4.47738609794843,268.46001473593844,31.84814257303874,29.55621378262838,2.555287615855535,10.042422119776408,111.53876528422037,0.0
2022-05-13 07:00:00,17.5,19.2,19.1,22.7,21.8,4.165,6.511305,18.4882,46.1965,14.333333333333334,5.666666666666667,218.66666666666666,0.1,89.66666666666667,4.666666666666666,1021.0,77.0,12.333333333333334,9.666666666666666,3.3333333333333335,,480.5056242528455,5.741070830673822,411.15396629117976,31.89928808848063,29.643096704483032,2.558875012000402,10.031314023335774,127.07504992167155,0.0
2022-05-13 07:10:00,17.3,19.1,19.0,22.7,21.8,4.16,6.32509,18.5442,45.9645,14.555555555555555,5.777777777777778,224.44444444444446,0.1,88.94444444444444,5.111111111111111,1021.0,76.66666666666667,12.38888888888889,9.61111111111111,3.388888888888889,,485.3095091756185,6.1743816485378025,339.3418761612197,31.944606209868265,29.713718972748005,2.510723245441334,10.025741120825831,151.27733858248254,0.0
2022-05-13 07:20:00,17.5,19.3,19.1,22.7,21.9,4.175,6.14963,19.028100000000002,45.719100000000005,14.777777777777779,5.888888888888889,230.22222222222223,0.1,88.22222222222223,5.555555555555555,1021.0,76.33333333333333,12.444444444444445,9.555555555555555,3.4444444444444446,,479.96622501918245,5.8140508325894675,221.56921564737954,31.728891620635988,31.870625092188515,3.9306969432036083,10.591266949971516,8.940898810440096,0.0
2022-05-13 07:30:00,17.7,19.4,19.2,22.8,22.0,4.206,5.478975,19.0661,45.4146,15.0,6.0,236.0,0.1,87.5,6.0,1021.0,76.0,12.5,9.5,3.5,,467.6423156422582,6.2102052849699545,156.5976759812522,31.27052890141805,33.73831329345703,4.104013138214747,13.191269605954488,1.000000238418579,0.0
2022-05-13 07:40:00,17.8,19.5,19.3,22.8,22.0,4.206,5.7226799999999995,18.906200000000002,45.2681,15.222222222222221,6.111111111111111,241.77777777777777,0.1,86.77777777777777,6.444444444444445,1021.0,75.66666666666667,12.555555555555555,9.444444444444445,3.5555555555555554,,451.85849294026696,7.080468691176614,141.59166862875728,30.775066486994426,34.76811580657959,3.9963815450668334,16.102241129875182,1.000000238418579,0.0
2022-05-13 07:50:00,17.8,19.5,19.4,22.9,22.1,4.175,5.73344,19.081200000000003,45.278800000000004,15.444444444444445,6.222222222222222,247.55555555555554,0.1,86.05555555555556,6.888888888888888,1021.0,75.33333333333333,12.61111111111111,9.38888888888889,3.611111111111111,,461.8579554590686,6.823254173219541,136.15627388409976,30.316706263797535,35.37976924833704,4.337114726852198,17.91381635796177,1.000000238418579,0.0
2022-05-13 08:00:00,17.8,19.5,19.3,23.0,22.1,4.186,5.324175,19.2013,45.2796,15.666666666666666,6.333333333333333,253.33333333333331,0.1,85.33333333333333,7.333333333333333,1021.0,75.0,12.666666666666666,9.333333333333334,3.6666666666666665,,460.59306620630724,5.957020571864931,113.65036779845502,29.935825951894124,36.03525494257609,3.9391522093613944,19.807608429590864,1.000000238418579,0.0
2022-05-13 08:10:00,17.8,19.5,19.0,23.1,22.2,4.204,5.275,19.7285,45.277300000000004,15.88888888888889,6.444444444444445,259.1111111111111,0.1,84.61111111111111,7.777777777777778,1021.0,74.66666666666667,12.722222222222221,9.277777777777779,3.7222222222222223,,454.8899068196614,5.695143726761058,111.32150640907935,29.596996189753213,36.6087579981486,4.024535484313965,22.20966295560201,1.000000238418579,0.0
2022-05-13 08:20:00,17.8,19.6,19.1,23.1,22.2,4.246,4.845219999999999,20.0562,45.215199999999996,16.11111111111111,6.555555555555555,264.8888888888889,0.1,83.88888888888889,8.222222222222221,1021.0,74.33333333333333,12.777777777777779,9.222222222222221,3.7777777777777777,,449.0112474779151,5.125067001641807,116.27272008798892,29.320384712219237,37.09358605066935,3.890942504008611,23.18397919972738,1.000000238418579,0.0
2022-05-13 08:30:00,17.6,19.4,18.9,23.2,22.2,4.19,5.101855,20.3422,45.1219,16.333333333333332,6.666666666666666,270.6666666666667,0.1,83.16666666666667,8.666666666666666,1021.0,74.0,12.833333333333334,9.166666666666666,3.833333333333333,,449.94346432389887,4.885801481446304,114.16451923650536,29.133751459121704,37.8968251101176,4.168549547592799,25.15374463399251,1.000000238418579,0.0
2022-05-13 08:40:00,17.5,19.4,18.8,23.2,22.2,4.199,4.814305,20.4147,45.1085,16.555555555555557,6.777777777777778,276.44444444444446,0.1,82.44444444444444,9.11111111111111,1021.0,73.66666666666667,12.88888888888889,9.11111111111111,3.888888888888889,,455.96217882879847,4.517111397045481,112.6623122705578,29.048899486103995,38.48704786748834,4.038718421074862,26.42647317188034,1.000000238418579,0.0
2022-05-13 08:50:00,17.7,19.5,18.9,23.2,22.3,4.227,4.28035,21.8059,45.3094,16.77777777777778,6.888888888888889,282.22222222222223,0.1,81.72222222222223,9.555555555555555,1021.0,73.33333333333333,12.944444444444445,9.055555555555555,3.9444444444444446,,442.2124952680215,4.860036116683551,111.13000693348167,28.938384284973143,38.103353589375814,4.0108432133992515,27.23608772913615,1.000000238418579,0.0
2022-05-13 09:00:00,18.1,19.7,19.1,23.3,22.4,4.197,4.399085,21.9974,44.7032,17.0,7.0,288.0,0.1,81.0,10.0,1021.0,73.0,13.0,9.0,4.0,,447.9073578898112,6.102225629461687,116.6938267792955,28.9054869111379,38.08550266901652,3.865266643762588,28.755405044555665,1.000000238418579,0.0
2022-05-13 09:10:00,18.1,19.8,19.2,23.4,22.5,4.178,4.6519449999999996,22.046799999999998,44.4683,17.11111111111111,7.222222222222222,286.94444444444446,0.10555555555555556,80.27777777777777,9.944444444444445,1020.9444444444445,73.38888888888889,13.0,9.277777777777779,4.0,,450.99529141130114,5.58628952725459,113.72497103890457,28.867425740559895,39.07073705037435,4.705806766351064,29.599131679534914,1.000000238418579,0.0
2022-05-13 09:20:00,18.0,19.7,19.2,23.4,22.5,4.18,4.54894,22.8844,44.410199999999996,17.22222222222222,7.444444444444445,285.8888888888889,0.11111111111111112,79.55555555555556,9.88888888888889,1020.8888888888889,73.77777777777777,13.0,9.555555555555555,4.0,,445.7873901823197,5.357191234429678,108.9067326482137,28.755265334447227,39.30095863342285,4.422755076090494,31.6606996568044,1.000000238418579,0.0
