,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-13 09:30:00,18.3,20.0,19.1,23.5,22.6,4.171,4.099905000000001,23.747700000000002,44.180899999999994,17.333333333333332,7.666666666666667,284.8333333333333,0.11666666666666667,78.83333333333333,9.833333333333334,1020.8333333333334,74.16666666666667,13.0,9.833333333333334,4.0,,438.87840810139977,4.968310957359056,108.47359625175174,28.630415188471478,38.92534750620524,3.775858835776647,35.870691305796306,1.000000238418579,0.0
2022-05-13 09:40:00,18.4,20.1,19.2,23.5,22.7,4.213,4.15336,23.6345,43.714999999999996,17.444444444444443,7.888888888888889,283.77777777777777,0.12222222222222223,78.11111111111111,9.777777777777779,1020.7777777777778,74.55555555555556,13.0,10.11111111111111,4.0,,436.43205175290166,4.986160179329457,134.88393644365215,28.56341236432393,38.50357232411703,3.853705801963806,37.587289346059165,1.000000238418579,0.0
2022-05-13 09:50:00,18.3,20.1,19.2,23.6,22.7,4.257,3.5691650000000004,23.7572,43.5095,17.555555555555557,8.11111111111111,282.72222222222223,0.1277777777777778,77.38888888888889,9.722222222222221,1020.7222222222222,74.94444444444444,13.0,10.38888888888889,4.0,,446.9527464241817,4.8867630986844075,185.6706626771399,28.456787678400673,38.34398192087809,3.558807349205017,38.348042716979975,1.000000238418579,0.0
2022-05-13 10:00:00,18.7,20.2,19.2,23.6,22.7,4.225,3.733185,23.8931,43.6034,17.666666666666668,8.333333333333334,281.6666666666667,0.13333333333333336,76.66666666666667,9.666666666666666,1020.6666666666666,75.33333333333333,13.0,10.666666666666666,4.0,,449.50593170166013,4.887222583893329,584.186807551411,28.4449636905962,38.31193965974401,3.7708663237550875,37.916876265312155,1.000000238418579,0.0
2022-05-13 10:10:00,18.5,20.4,19.1,23.6,22.9,4.218,4.18172,23.9739,43.757400000000004,17.77777777777778,8.555555555555555,280.6111111111111,0.1388888888888889,75.94444444444444,9.61111111111111,1020.6111111111111,75.72222222222223,13.0,10.944444444444445,4.0,,465.9370473190834,5.370727953358559,656.391202830514,28.601561002731323,38.28493001937866,3.443845285177231,37.485602652231854,6.391577259302139,0.0
2022-05-13 10:20:00,19.1,20.6,19.3,23.7,22.9,4.237,5.491545,24.020599999999998,43.784499999999994,17.88888888888889,8.777777777777779,279.55555555555554,0.14444444444444446,75.22222222222223,9.555555555555555,1020.5555555555555,76.11111111111111,13.0,11.222222222222221,4.0,,470.8299825137785,6.303840903441111,496.70883473714196,28.80763308842977,37.84029539744059,3.335339829126994,37.106237449645995,16.489718480110167,0.0
2022-05-13 10:30:00,19.1,20.8,18.9,23.7,23.1,4.192,7.18852,22.3523,43.8476,18.0,9.0,278.5,0.15000000000000002,74.5,9.5,1020.5,76.5,13.0,11.5,4.0,,479.71019856770835,7.664247810692437,396.0094948952885,28.96679883003235,37.76323202133179,4.219452762206396,37.58971062978109,31.632153062820436,0.0
2022-05-13 10:40:00,19.0,20.7,19.1,23.7,23.1,4.229,8.247385,21.427,44.1024,18.11111111111111,9.222222222222221,277.44444444444446,0.15555555555555556,73.77777777777777,9.444444444444445,1020.4444444444445,76.88888888888889,13.0,11.777777777777779,4.0,,473.7844730421044,7.834268662161746,351.06482950932565,29.01551735877991,38.19571996688843,5.265131662686666,43.90807010014852,32.17579335212707,0.0
2022-05-13 10:50:00,19.4,20.9,19.2,23.8,23.1,4.208,7.985580000000001,21.1023,44.2964,18.22222222222222,9.444444444444445,276.3888888888889,0.16111111111111112,73.05555555555556,9.38888888888889,1020.3888888888889,77.27777777777777,13.0,12.055555555555555,4.0,,477.87064097086585,8.79834150466542,281.175052189369,28.92968303044637,38.50118324279785,5.422835359573364,50.57368441899617,35.74327269236247,0.0
2022-05-13 11:00:00,19.4,21.0,19.1,23.9,23.3,4.21,6.862055,20.3423,44.5412,18.333333333333332,9.666666666666666,275.3333333333333,0.16666666666666669,72.33333333333333,9.333333333333334,1020.3333333333334,77.66666666666667,13.0,12.333333333333332,4.0,,459.0617514108241,8.390978328440822,183.81398832892293,28.715098098119096,38.614024054209395,5.429585645198822,54.91628615061442,31.589816967646282,0.0
2022-05-13 11:10:00,19.8,21.3,19.4,23.9,23.4,4.208,5.816215,20.238400000000002,44.886,18.444444444444443,9.88888888888889,274.27777777777777,0.17222222222222222,71.61111111111111,9.277777777777779,1020.2777777777778,78.05555555555556,13.0,12.61111111111111,4.0,,457.0453559472095,8.597197641962666,129.6460481930318,28.503099340793216,38.646922319443505,4.795747321980899,56.48293457208435,35.956410323440046,0.0
2022-05-13 11:20:00,20.2,21.5,19.0,23.9,23.4,4.189,5.206155,20.147100000000002,45.0993,18.555555555555557,10.11111111111111,273.22222222222223,0.1777777777777778,70.88888888888889,9.222222222222221,1020.2222222222222,78.44444444444444,13.0,12.88888888888889,4.0,,467.028156636556,8.112675825242942,105.7399122093761,28.344274606704708,38.65255276997884,4.436766672929128,55.21805267333984,44.881850719451904,0.0
2022-05-13 11:30:00,20.7,21.9,19.4,23.9,23.6,4.229,7.106229999999999,19.9575,45.2041,18.666666666666668,10.333333333333332,272.1666666666667,0.18333333333333335,70.16666666666667,9.166666666666666,1020.1666666666666,78.83333333333333,13.0,13.166666666666666,4.0,,464.73536280489515,8.25485058148702,73.44480033874513,28.26167077700297,38.299884719848635,4.393141632874807,52.646383895874024,61.52973403930664,0.0
2022-05-13 11:40:00,21.3,22.4,19.5,24.1,23.9,4.208,4.4746049999999995,20.134800000000002,45.228699999999996,18.77777777777778,10.555555555555555,271.1111111111111,0.18888888888888888,69.44444444444444,9.11111111111111,1020.1111111111111,79.22222222222223,13.0,13.444444444444443,4.0,,463.3603964163243,8.536831364523893,67.11503232708085,28.18202649924273,37.895232549156646,3.9183088866999887,50.822222662753745,62.215160195605996,0.0
2022-05-13 11:50:00,21.3,22.5,18.9,24.2,24.0,4.222,4.29115,20.5649,45.1727,18.88888888888889,10.777777777777779,270.05555555555554,0.19444444444444448,68.72222222222223,9.055555555555555,1020.0555555555555,79.61111111111111,13.0,13.722222222222221,4.0,,451.63835530598953,8.434801345976059,57.68882808448232,28.111828940709433,37.55874568303426,3.896964935064316,48.722983029683434,56.341403579711915,0.0
2022-05-13 12:00:00,21.1,22.4,18.7,24.2,24.0,4.283,4.42959,20.7609,44.8947,19.0,11.0,269.0,0.2,68.0,9.0,1020.0,80.0,13.0,14.0,4.0,,456.11616567677464,7.784310259024302,45.61157107035319,28.096572297414145,37.59110770543416,3.8839864027500157,47.24112310409546,84.90974367141723,161.0
2022-05-13 12:10:00,21.1,22.4,19.3,24.3,24.1,4.241,4.437075,20.5961,44.681599999999996,19.055555555555557,10.833333333333334,269.1111111111111,0.1888888888888889,68.0,9.055555555555555,1019.9444444444445,79.22222222222223,13.055555555555555,13.777777777777779,4.055555555555555,,460.5125961970187,7.578341596220847,39.21550363831601,28.160281591415405,37.55338030497233,3.7891619137922925,44.45388840993245,115.13919443766277,0.0
2022-05-13 12:20:00,21.2,22.5,18.8,24.5,24.1,4.216,4.38663,20.3173,44.634,19.11111111111111,10.666666666666666,269.22222222222223,0.17777777777777778,68.0,9.11111111111111,1019.8888888888889,78.44444444444444,13.11111111111111,13.555555555555555,4.111111111111111,,459.5129533894857,8.63934859841557,39.405283140839835,28.141749738057456,37.27108968098958,3.7396487561861678,42.33883679072063,107.06334350585936,0.0
2022-05-13 12:30:00,20.5,22.1,18.8,24.5,24.1,4.21,6.421895000000001,20.014400000000002,44.675599999999996,19.166666666666668,10.5,269.3333333333333,0.16666666666666669,68.0,9.166666666666666,1019.8333333333334,77.66666666666667,13.166666666666666,13.333333333333334,4.166666666666667,,467.0638638586286,7.587758704821269,40.30894974390666,28.068100395202634,37.03043212890625,4.0504869552453355,42.66921540578206,100.20397813161215,0.0
2022-05-13 12:40:00,19.4,21.2,18.7,24.5,23.8,4.225,4.76021,19.939500000000002,44.8283,19.22222222222222,10.333333333333334,269.44444444444446,0.15555555555555556,68.0,9.222222222222221,1019.7777777777778,76.88888888888889,13.222222222222221,13.11111111111111,4.222222222222222,,474.2150641816238,5.933067650027194,61.425041786021424,28.002934860792315,37.171710182356705,4.085365314040679,43.758073917347225,105.43277970631917,0.0
2022-05-13 12:50:00,19.2,21.0,18.5,24.4,23.6,4.225,5.29923,19.9882,44.965999999999994,19.27777777777778,10.166666666666666,269.55555555555554,0.14444444444444446,68.0,9.277777777777779,1019.7222222222222,76.11111111111111,13.277777777777779,12.88888888888889,4.277777777777778,,468.043505859375,5.210650024373653,81.74340613736945,27.957316602071124,37.483214632670084,3.8156387376785275,44.93766903559367,104.68075631459553,0.0
2022-05-13 13:00:00,18.6,20.6,18.7,24.3,23.5,4.239,4.925745,19.6829,45.0556,19.333333333333332,10.0,269.6666666666667,0.13333333333333333,68.0,9.333333333333334,1019.6666666666666,75.33333333333333,13.333333333333334,12.666666666666666,4.333333333333333,,469.13070243046207,4.3718225800991055,89.59094740549723,27.90727774620056,37.93965565363566,4.178514632383982,45.93930835723877,107.44170426686605,0.0
2022-05-13 13:10:00,18.6,20.3,18.8,24.2,23.3,4.308,5.40411,19.6657,45.2607,19.38888888888889,9.833333333333334,269.77777777777777,0.12222222222222222,68.0,9.38888888888889,1019.6111111111111,74.55555555555556,13.38888888888889,12.444444444444445,4.388888888888889,,482.3865051269531,4.234403567785597,80.38789729425463,27.874517300923664,38.2475718943278,4.342762779394786,46.326557776133214,116.98189791361492,0.0
2022-05-13 13:20:00,18.3,20.2,18.6,24.1,23.2,4.28,5.76178,19.9096,45.632799999999996,19.444444444444443,9.666666666666666,269.8888888888889,0.11111111111111112,68.0,9.444444444444445,1019.5555555555555,73.77777777777777,13.444444444444445,12.222222222222221,4.444444444444445,,478.70750972002406,4.250072138706843,85.56484364827475,27.886524632771806,38.371452178955074,4.279392399390539,45.36455453872681,118.40763970692952,0.0
2022-05-13 13:30:00,18.2,20.1,19.0,24.0,23.1,4.288,5.137325,20.3442,45.7855,19.5,9.5,270.0,0.1,68.0,9.5,1019.5,73.0,13.5,12.0,4.5,,459.0250193242917,3.67669005091581,97.88004401514085,27.866087436676025,38.40284463882446,4.1374837835629785,43.74431898752848,101.32690569559733,0.0
2022-05-13 13:40:00,18.0,19.9,18.9,24.0,23.0,4.265,4.9936549999999995,20.5709,45.7365,19.555555555555557,9.333333333333334,270.1111111111111,0.08888888888888889,68.0,9.555555555555555,1019.4444444444445,72.22222222222223,13.555555555555555,11.777777777777779,4.555555555555555,,448.58603027343753,3.686539953462148,107.0652964629696,27.745663643300208,38.31752056653382,4.497673159140707,44.30950128669947,71.68977391685944,0.0
2022-05-13 13:50:00,17.9,19.9,18.9,24.0,23.0,4.272,4.970000000000001,20.449599999999997,45.6691,19.61111111111111,9.166666666666666,270.22222222222223,0.07777777777777778,68.0,9.61111111111111,1019.3888888888889,71.44444444444444,13.61111111111111,11.555555555555555,4.611111111111111,,448.14896277767485,3.633493135682607,108.43588960852325,27.546938597361248,38.47407919565836,4.908491306304931,52.277289390563965,58.92982918421427,0.0
2022-05-13 14:00:00,18.3,20.1,19.1,23.9,22.9,4.245,4.7472,20.4741,45.6361,19.666666666666668,9.0,270.3333333333333,0.06666666666666665,68.0,9.666666666666666,1019.3333333333334,70.66666666666667,13.666666666666666,11.333333333333334,4.666666666666667,,453.916233411767,3.443613610665003,99.2348443476359,27.371104901631675,38.81935056050618,4.5888790170351665,61.661559371948236,71.80305011749267,0.0
2022-05-13 14:10:00,18.3,20.1,19.3,23.9,23.0,4.245,4.55423,20.5921,45.628,19.72222222222222,8.833333333333332,270.44444444444446,0.05555555555555555,68.0,9.722222222222221,1019.2777777777778,69.88888888888889,13.722222222222221,11.11111111111111,4.722222222222222,,452.4982435099284,3.3506611393602554,92.78337229173735,27.174464607238768,38.99547269185384,4.2554407091935476,63.90078569412232,67.86409195582073,0.0
2022-05-13 14:20:00,18.3,20.1,19.0,23.9,22.9,4.291,4.3119700000000005,20.5546,45.6085,19.77777777777778,8.666666666666666,270.55555555555554,0.044444444444444425,68.0,9.777777777777779,1019.2222222222222,69.11111111111111,13.777777777777779,10.88888888888889,4.777777777777778,,449.49850204993936,3.3864606519540152,90.25391173044841,27.006415980656943,38.96903907140096,4.109892770846685,64.16727097829184,79.64721992492676,0.0
2022-05-13 14:30:00,18.2,20.0,18.8,23.9,22.9,4.27,4.4529,20.3641,45.6702,19.833333333333332,8.5,270.6666666666667,0.033333333333333326,68.0,9.833333333333334,1019.1666666666666,68.33333333333333,13.833333333333334,10.666666666666668,4.833333333333333,,456.2804182802398,3.2773197426499623,93.29666135755636,26.926571871439613,39.239871438344316,4.134719758033753,59.68501356760661,93.10687255859375,0.0
2022-05-13 14:40:00,18.1,19.9,18.8,23.8,22.9,4.219,4.1337,20.714,45.7367,19.88888888888889,8.333333333333332,270.77777777777777,0.022222222222222227,68.0,9.88888888888889,1019.1111111111111,67.55555555555556,13.88888888888889,10.444444444444445,4.888888888888889,,449.6960789998372,3.299162281286918,96.58237974091438,26.917235578265995,39.55680303125433,3.900402429142936,58.01746981438392,110.15595269812911,0.0
2022-05-13 14:50:00,17.9,19.7,19.0,23.8,22.8,4.225,4.11889,20.9762,45.652,19.944444444444443,8.166666666666666,270.8888888888889,0.0111111111111111,68.0,9.944444444444445,1019.0555555555555,66.77777777777777,13.944444444444445,10.222222222222221,4.944444444444445,,458.8251753778567,3.288178912636924,97.5634708316178,27.08221580505371,39.44006814320882,3.731106439034144,56.60367340723674,189.46697580973307,0.0
2022-05-13 15:00:00,17.7,19.7,19.0,23.7,22.8,4.212,4.06584,20.8287,45.5116,20.0,8.0,271.0,0.0,68.0,10.0,1019.0,66.0,14.0,10.0,5.0,,489.7493617757162,3.3173252926101795,95.46466480233575,27.553571672439574,38.89961153666179,3.660942700703939,50.95952774683634,309.97050244649256,0.0
2022-05-13 15:10:00,17.7,19.6,18.8,23.7,22.7,4.209,2.917185,21.354400000000002,45.2449,19.77777777777778,7.888888888888889,270.05555555555554,0.03888888888888889,69.38888888888889,10.0,1019.0555555555555,66.05555555555556,14.055555555555555,10.11111111111111,4.777777777777778,,479.66965659656745,3.192852644866469,92.80437454115872,28.41093910535177,37.45221155166626,3.0918656373023987,42.79427691777547,209.65823731740315,0.0
2022-05-13 15:20:00,17.8,19.7,19.0,23.7,22.7,4.218,3.9139299999999997,21.285,44.8123,19.555555555555557,7.777777777777778,269.1111111111111,0.07777777777777778,70.77777777777777,10.0,1019.1111111111111,66.11111111111111,14.11111111111111,10.222222222222221,4.555555555555555,,455.92803398495636,3.2229398630702564,97.18411535985052,28.94011052131653,36.40341563542684,3.594538771708806,38.09401159286499,169.8682124964396,0.0
2022-05-13 15:30:00,18.0,19.8,19.0,23.6,22.7,4.205,4.231275,21.0268,44.8538,19.333333333333332,7.666666666666667,268.1666666666667,0.11666666666666667,72.16666666666667,10.0,1019.1666666666666,66.16666666666667,14.166666666666666,10.333333333333334,4.333333333333333,,449.81597005208334,3.375296132807004,103.07246151185977,29.088041159311935,36.28173535029093,3.849315509001414,37.04828032811483,171.64423611958821,0.0
2022-05-13 15:40:00,17.9,19.8,19.2,23.6,22.7,4.187,4.49031,20.7308,45.090700000000005,19.11111111111111,7.555555555555555,267.22222222222223,0.15555555555555556,73.55555555555556,10.0,1019.2222222222222,66.22222222222223,14.222222222222221,10.444444444444445,4.111111111111111,,453.6165122196592,3.390313718473844,107.85737816912979,29.675146131515504,36.06596857706705,4.062691611846288,35.5894407526652,166.46236653645832,0.0
2022-05-13 15:50:00,18.6,20.3,19.2,23.6,22.8,4.235,4.84251,20.5258,45.2599,18.88888888888889,7.444444444444445,266.27777777777777,0.19444444444444445,74.94444444444444,10.0,1019.2777777777778,66.27777777777777,14.277777777777779,10.555555555555555,3.888888888888889,,459.2015531833693,3.4385454237191686,109.53473690334685,30.483293762001228,35.139572831366124,3.9068036629438865,32.883082119287295,164.43960166926914,0.0
2022-05-13 16:00:00,18.8,20.4,19.3,23.5,22.8,4.209,4.52412,20.5639,45.3858,18.666666666666668,7.333333333333333,265.3333333333333,0.23333333333333334,76.33333333333333,10.0,1019.3333333333334,66.33333333333333,14.333333333333334,10.666666666666666,3.666666666666667,,447.9082259114583,3.301750488032055,111.28668175110036,30.028993801594975,34.36264429538993,3.7757262363563675,30.21049586099199,125.17204718086403,0.0
2022-05-13 16:10:00,18.8,20.4,19.0,23.5,22.8,4.204,4.426215,20.6743,45.4471,18.444444444444443,7.222222222222222,264.3888888888889,0.2722222222222222,77.72222222222223,10.0,1019.3888888888889,66.38888888888889,14.38888888888889,10.777777777777779,3.4444444444444446,,449.32905203282155,3.233080522913044,109.7014414952165,29.392884254724965,34.95346555796047,3.6086153831657044,28.838471462012684,143.7866033793304,0.0
2022-05-13 16:20:00,18.7,20.4,18.8,23.5,22.8,4.248,4.228255,20.5865,45.4601,18.22222222222222,7.111111111111111,263.44444444444446,0.3111111111111111,79.11111111111111,10.0,1019.4444444444445,66.44444444444444,14.444444444444445,10.88888888888889,3.2222222222222223,,447.31632630446865,3.2089798009395603,109.33837724049886,28.94799549738566,35.65350227355957,3.5905757192770635,28.768324791590373,109.30555722554524,0.0
2022-05-13 16:30:00,18.4,20.1,18.8,23.4,22.7,4.205,4.22457,20.773400000000002,45.5259,18.0,7.0,262.5,0.35,80.5,10.0,1019.5,66.5,14.5,11.0,3.0,,439.078144938151,3.0714055906850737,105.62642279565671,28.59833637873332,36.20382039388021,3.8859897939364116,29.367776721318563,67.2961677678426,0.0
2022-05-13 16:40:00,18.3,20.0,19.0,23.4,22.6,4.197,4.2996099999999995,20.8516,45.5631,17.77777777777778,6.888888888888889,261.55555555555554,0.3888888888888889,81.88888888888889,10.0,1019.5555555555555,66.55555555555556,14.555555555555555,11.11111111111111,2.7777777777777777,,444.25619584006824,3.1339124322341663,103.1708387902901,28.42774869908401,36.775046457071774,3.946590132843601,30.583631416487567,105.93238857529855,0.0
2022-05-13 16:50:00,18.6,20.3,19.2,23.4,22.7,4.249,4.250905,20.8375,45.5915,17.555555555555557,6.777777777777778,260.6111111111111,0.42777777777777776,83.27777777777777,10.0,1019.6111111111111,66.61111111111111,14.61111111111111,11.222222222222221,2.555555555555556,,447.90675109863287,3.0303848626451977,107.61284455121574,28.339296566645306,37.18902142206828,3.9298448252677916,31.2156819375356,76.1028724416097,0.0
2022-05-13 17:00:00,18.4,20.1,18.9,23.4,22.6,4.279,4.270145,20.8654,45.6045,17.333333333333332,6.666666666666667,259.6666666666667,0.4666666666666667,84.66666666666666,10.0,1019.6666666666666,66.66666666666667,14.666666666666666,11.333333333333334,2.3333333333333335,,446.60117602118135,3.1318791535681925,108.44973738417113,28.234390439987187,37.5630127398173,3.8169676081339516,31.837768373489382,84.79680936177571,0.0
2022-05-13 17:10:00,18.6,20.2,19.2,23.3,22.6,4.192,4.305725000000001,20.8724,45.6143,17.11111111111111,6.555555555555555,258.72222222222223,0.5055555555555555,86.05555555555556,10.0,1019.7222222222222,66.72222222222223,14.722222222222221,11.444444444444445,2.111111111111111,,445.806973108752,3.1113516993980626,107.8260700301262,28.311261672973632,37.68247540156047,3.5632122429211934,32.45259673436483,136.566782506307,0.0
2022-05-13 17:20:00,19.6,20.9,19.3,23.3,22.8,4.299,4.350845,20.7475,45.6387,16.88888888888889,6.444444444444445,257.77777777777777,0.5444444444444444,87.44444444444444,10.0,1019.7777777777778,66.77777777777777,14.777777777777779,11.555555555555555,1.8888888888888888,,449.30632029215496,2.9437407642905997,107.53441699485992,28.306028718166665,37.56197049927842,3.6918284321873562,33.56353685816781,201.2153856758993,0.0
2022-05-13 17:30:00,20.2,21.4,19.2,23.3,23.0,4.257,4.02145,20.3749,45.4039,16.666666666666668,6.333333333333334,256.8333333333333,0.5833333333333334,88.83333333333333,10.0,1019.8333333333334,66.83333333333333,14.833333333333334,11.666666666666666,1.666666666666667,,465.7802190600866,3.042763988176982,112.2247052383423,28.244370838801068,37.84304710388184,3.3642117619514464,31.48460575739543,508.0328339640299,0.0
2022-05-13 17:40:00,19.9,21.2,19.1,23.3,23.0,4.265,4.4101550000000005,20.4182,45.2749,16.444444444444443,6.222222222222222,255.88888888888889,0.6222222222222222,90.22222222222223,10.0,1019.8888888888889,66.88888888888889,14.88888888888889,11.777777777777779,1.4444444444444446,,465.1740641556663,3.0358015597876857,107.16196612234168,28.193983624776205,37.951726061503095,3.684331535498301,27.12704449971517,428.5474885050456,0.0
2022-05-13 17:50:00,20.1,21.3,18.9,23.3,23.0,4.267,4.246195,20.4075,45.2529,16.22222222222222,6.111111111111111,254.94444444444446,0.6611111111111111,91.61111111111111,10.0,1019.9444444444445,66.94444444444444,14.944444444444445,11.88888888888889,1.2222222222222223,,468.6426035563151,3.00873906471635,107.36711478454245,28.19310073534648,37.7687553024292,3.2048563075065615,21.412063093185427,1255.5862781778972,0.0
2022-05-13 18:00:00,20.6,21.7,19.3,23.4,23.1,4.276,4.05656,20.1436,45.349000000000004,16.0,6.0,254.0,0.7,93.0,10.0,1020.0,67.0,15.0,12.0,1.0,,469.83831615228763,3.045822723154294,117.42533938370181,28.229104876025822,37.5352232148659,3.283899491979555,15.92346823200204,1264.919999090719,0.0
2022-05-13 18:10:00,20.5,21.7,19.0,23.4,23.2,4.287,4.20907,19.5131,45.749,15.88888888888889,6.0,250.83333333333334,0.7666666666666666,93.16666666666667,9.944444444444445,1020.1666666666666,67.55555555555556,14.88888888888889,12.0,1.0,,485.95652886050874,3.0511801973776627,151.86201156745523,28.36856289227803,37.261952349344895,2.880264283418655,11.411389904022217,1546.0788083902994,0.0
2022-05-13 18:20:00,20.5,21.7,19.1,23.4,23.2,4.201,4.302265,19.3257,46.0651,15.777777777777779,6.0,247.66666666666666,0.8333333333333333,93.33333333333333,9.88888888888889,1020.3333333333334,68.11111111111111,14.777777777777779,12.0,1.0,,490.57867919921875,3.042533131837845,165.32789133707684,28.570302238464354,36.92092177073161,2.890474603573481,8.393955429395039,1552.011637573242,0.0
2022-05-13 18:30:00,20.1,21.4,19.3,23.3,23.1,4.198,4.4644449999999996,19.4166,46.2849,15.666666666666666,6.0,244.5,0.8999999999999999,93.5,9.833333333333334,1020.5,68.66666666666667,14.666666666666666,12.0,1.0,,512.026589881634,3.0249001012683587,145.34865977055608,28.688863010406493,36.62736707687378,2.8179919465382897,5.833159310817718,2088.019016723633,0.0
2022-05-13 18:40:00,19.8,21.2,18.8,23.3,23.0,4.234,5.07436,19.169999999999998,46.3966,15.555555555555555,6.0,241.33333333333334,0.9666666666666666,93.66666666666667,9.777777777777779,1020.6666666666666,69.22222222222223,14.555555555555555,12.0,1.0,,551.2030484885731,3.0234462684763352,126.83779745328225,28.765264265029156,36.53369726483288,2.967105772267274,3.6853163971210443,2250.76563155044,0.0
2022-05-13 18:50:00,19.8,21.2,19.2,23.3,23.0,4.272,5.89321,19.328,46.4797,15.444444444444445,6.0,238.16666666666666,1.0333333333333332,93.83333333333333,9.722222222222221,1020.8333333333334,69.77777777777777,14.444444444444445,12.0,1.0,,566.6514975992839,3.071367728090556,118.41054965132375,28.85513434727987,36.451487865447994,2.8909205921490986,2.283914997378985,2163.6805904134117,0.0
2022-05-13 19:00:00,19.8,21.2,19.2,23.2,22.9,4.212,5.39444,19.3076,46.5246,15.333333333333334,6.0,235.0,1.1,94.0,9.666666666666666,1021.0,70.33333333333333,14.333333333333334,12.0,1.0,,591.066545760933,3.0119939275852032,114.76635967319294,28.96032430966695,36.32376231511434,2.7223303631941476,1.5913109304507573,2212.8757934570312,0.0
2022-05-13 19:10:00,19.8,21.1,18.8,23.2,22.9,4.291,5.7674900000000004,19.4281,46.5423,15.222222222222221,6.0,231.83333333333334,1.1666666666666665,94.16666666666667,9.61111111111111,1021.1666666666666,70.88888888888889,14.222222222222221,12.0,1.0,,595.6192441813151,2.947072121221467,91.99428683825133,29.06294112773541,36.1983789472111,2.907036166803433,1.3159765483284258,2269.8758992046087,0.0
2022-05-13 19:20:00,20.0,21.3,19.0,23.2,23.0,4.231,5.348165,19.4389,46.5625,15.11111111111111,6.0,228.66666666666666,1.2333333333333334,94.33333333333333,9.555555555555555,1021.3333333333334,71.44444444444444,14.11111111111111,12.0,1.0,,618.3770668398101,3.1803552374664674,96.9936301178582,29.142126270929975,36.1165611521403,2.816172400712967,1.172791143655777,2263.522847290039,0.0
2022-05-13 19:30:00,20.1,21.3,19.1,23.2,22.9,4.276,5.27619,19.4516,46.5657,15.0,6.0,225.5,1.2999999999999998,94.5,9.5,1021.5,72.0,14.0,12.0,1.0,,628.5473630076442,3.1484644548098246,103.42019343058269,29.196541210810345,36.062454319000246,2.815941150188446,1.0948135095834732,2314.4297564697267,0.0
2022-05-13 19:40:00,19.7,21.1,18.8,23.2,22.9,4.235,5.1701,19.253,46.562200000000004,14.88888888888889,6.0,222.33333333333334,1.3666666666666667,94.66666666666667,9.444444444444445,1021.6666666666666,72.55555555555556,13.88888888888889,12.0,1.0,,640.9101810709635,3.0076537160886883,100.74545096726067,29.23109158812976,36.004051968621425,2.6838603720378353,1.0520201117484296,2323.595355991718,0.0
2022-05-13 19:50:00,19.7,21.1,19.0,23.2,22.8,4.229,5.15801,19.334799999999998,46.603899999999996,14.777777777777779,6.0,219.16666666666669,1.4333333333333331,94.83333333333333,9.38888888888889,1021.8333333333334,73.11111111111111,13.777777777777779,12.0,1.0,,648.5653065578417,3.03319196316482,107.67364666588563,29.25938453992208,35.96361899693807,2.5010324609279633,1.0285248140494028,2192.750508015951,0.0
2022-05-13 20:00:00,19.1,20.7,18.6,23.1,22.7,4.24,4.867825,19.307499999999997,46.4801,14.666666666666666,6.0,216.0,1.5,95.0,9.333333333333334,1022.0,73.66666666666667,13.666666666666666,12.0,1.0,,663.0412003791196,3.08176168962387,106.85846485568979,29.280669762293495,35.91913686752319,2.7380131379763286,1.015632426937421,2155.094439493815,0.0
2022-05-13 20:10:00,19.1,20.6,18.9,23.1,22.6,4.223,5.146015,19.0636,46.2275,14.555555555555555,6.0,212.83333333333334,1.5666666666666667,95.16666666666667,9.277777777777779,1022.1666666666666,74.22222222222223,13.555555555555555,12.0,1.0,,675.0621905517578,3.052970900724163,106.64511978925285,29.282947813669843,35.909008572896326,2.5815334737300875,1.0085548760493597,2079.3114660644533,0.0
2022-05-13 20:20:00,18.6,20.3,18.7,23.0,22.5,4.29,5.5692,18.8624,46.1523,14.444444444444445,6.0,209.66666666666669,1.6333333333333333,95.33333333333333,9.222222222222221,1022.3333333333334,74.77777777777777,13.444444444444445,12.0,1.0,,663.4164774506668,3.1368534734222173,110.40560198056497,29.27133388810945,35.89295977345239,2.6415515490474553,1.0046673219528774,2027.8782412428313,0.0
2022-05-13 20:30:00,18.4,20.1,18.8,23.0,22.4,4.274,5.51967,18.9889,46.4077,14.333333333333334,6.0,206.5,1.7,95.5,9.166666666666666,1022.5,75.33333333333333,13.333333333333334,12.0,1.0,,643.7638479789646,3.06279146194458,111.39255341847738,29.255242415881547,35.85996646412083,2.670651922506061,1.0025348764527693,1831.916463763128,0.0
2022-05-13 20:40:00,18.4,20.0,19.0,23.0,22.3,4.274,5.906355,18.9513,46.6455,14.222222222222221,6.0,203.33333333333334,1.7666666666666666,95.66666666666667,9.11111111111111,1022.6666666666666,75.88888888888889,13.222222222222221,12.0,1.0,,625.0639477539063,3.2885875345421374,111.43966990928865,29.23172126452128,35.832977835337324,2.6702075048287712,1.0013644484678905,1567.953798421224,0.0
2022-05-13 20:50:00,18.5,20.0,19.0,23.0,22.3,4.244,6.246455,18.8517,46.7611,14.11111111111111,6.0,200.16666666666669,1.8333333333333333,95.83333333333333,9.055555555555555,1022.8333333333334,76.44444444444444,13.11111111111111,12.0,1.0,,601.0884783304149,3.4039620423114902,110.18144016890876,29.199226544698075,35.82583271662394,2.789930525620778,1.000731056133906,1305.7866389973958,0.0
2022-05-13 21:00:00,18.4,20.0,19.0,23.0,22.3,4.217,6.72915,18.8696,46.8254,14.0,6.0,197.0,1.9,96.0,9.0,1023.0,77.0,13.0,12.0,1.0,,589.7010870361328,3.4123551324935955,111.21497234904834,29.169787073135375,35.82614121754965,3.0007470941543577,1.0003887846072514,1109.860674641927,0.0
2022-05-13 21:10:00,18.6,20.1,18.9,23.0,22.3,4.245,8.097905,18.8746,46.8471,13.88888888888889,5.944444444444445,194.94444444444446,1.8444444444444443,95.77777777777777,9.055555555555555,1022.9444444444445,76.11111111111111,12.88888888888889,11.88888888888889,1.0,,583.023690606479,3.520413847117774,109.96020600593697,29.142560100034284,35.80502996726114,2.8109740834092833,1.0002009046077727,908.1141326887621,0.0
2022-05-13 21:20:00,18.8,20.3,19.2,22.9,22.4,4.18,8.65776,19.0697,46.8778,13.777777777777779,5.888888888888889,192.88888888888889,1.7888888888888888,95.55555555555556,9.11111111111111,1022.8888888888889,75.22222222222223,12.777777777777779,11.777777777777779,1.0,,578.8497623908382,3.4700326939423882,110.77531772613524,29.11876291592916,35.784035765329996,2.930455109675725,1.0001030564308167,798.2221845499674,0.0
2022-05-13 21:30:00,18.9,20.4,19.2,22.9,22.4,4.191,6.787755,19.0568,46.886,13.666666666666666,5.833333333333333,190.83333333333334,1.7333333333333334,95.33333333333333,9.166666666666666,1022.8333333333334,74.33333333333333,12.666666666666666,11.666666666666666,1.0,,572.8758028157552,3.5451641616511482,110.84714146263858,29.105078007380165,35.7625520769755,2.9433118526140847,1.000039628148079,664.8207469685873,0.0
2022-05-13 21:40:00,18.7,20.2,18.9,22.9,22.3,4.211,5.729675,19.2806,46.89020000000001,13.555555555555555,5.777777777777778,188.77777777777777,1.6777777777777778,95.11111111111111,9.222222222222221,1022.7777777777778,73.44444444444444,12.555555555555555,11.555555555555555,1.0,,563.9092189394195,3.497512477636337,108.26971410115559,29.08938035647074,35.685453974405924,2.8463133422533673,1.0000298023223877,570.1967825826009,0.0
2022-05-13 21:50:00,18.7,20.1,19.0,22.9,22.3,4.338,5.2569099999999995,19.065800000000003,46.8681,13.444444444444445,5.722222222222222,186.72222222222223,1.6222222222222222,94.88888888888889,9.277777777777779,1022.7222222222222,72.55555555555556,12.444444444444445,11.444444444444445,1.0,,556.9039716488192,3.33363520034289,111.1719030688442,29.095116391051665,35.637004936614325,2.8063113907777546,1.0000298023223877,525.5435209814186,0.0
2022-05-13 22:00:00,18.6,20.1,19.1,22.9,22.3,4.246,5.172675,18.827199999999998,46.839600000000004,13.333333333333334,5.666666666666667,184.66666666666666,1.5666666666666667,94.66666666666667,9.333333333333334,1022.6666666666666,71.66666666666667,12.333333333333334,11.333333333333334,1.0,,561.4643967692057,3.4720874218617452,106.88759515794656,29.102112204233805,35.563917268117265,2.7786456867059073,1.0000298023223877,435.3398095703125,0.0
2022-05-13 22:10:00,18.4,19.9,18.8,22.9,22.2,4.235,4.61057,18.8292,46.8608,13.222222222222221,5.611111111111111,182.61111111111111,1.511111111111111,94.44444444444444,9.38888888888889,1022.6111111111111,70.77777777777777,12.222222222222221,11.222222222222221,1.0,,558.333139339754,3.2267788938681283,105.41637447357178,29.107451686859132,35.443860549926754,2.647648872931798,1.0000298023223877,405.69717005411786,0.0
2022-05-13 22:20:00,18.2,19.8,18.8,22.8,22.2,4.212,4.3684449999999995,18.7778,46.8532,13.11111111111111,5.555555555555555,180.55555555555554,1.4555555555555555,94.22222222222223,9.444444444444445,1022.5555555555555,69.88888888888889,12.11111111111111,11.11111111111111,1.0,,551.4768813069661,3.228770907127251,105.3297072454765,29.10096034685771,35.293968493143716,2.738223274548848,1.0000298023223877,353.2644724527995,0.0
2022-05-13 22:30:00,18.5,20.0,19.0,22.8,22.2,4.227,4.3192900000000005,18.6696,46.5891,13.0,5.5,178.5,1.4,94.0,9.5,1022.5,69.0,12.0,11.0,1.0,,549.2274591976472,3.245179378932479,107.5282253222277,29.09426888783773,35.18251836140951,2.6718826055526734,1.0000298023223877,342.1305814615886,0.0
2022-05-13 22:40:00,18.1,19.7,19.0,22.8,22.1,4.268,4.214145,18.5005,46.43,12.88888888888889,5.444444444444445,176.44444444444446,1.3444444444444446,93.77777777777777,9.555555555555555,1022.4444444444445,68.11111111111111,11.88888888888889,10.88888888888889,1.0,,543.3895553273168,3.1435914431049325,110.15009079367428,29.0907228272339,35.100261265072014,2.635342207879968,1.0000298023223877,306.7775560239364,0.0
2022-05-13 22:50:00,18.0,19.6,19.0,22.8,22.1,4.235,4.415100000000001,18.411399999999997,46.371,12.777777777777779,5.388888888888889,174.38888888888889,1.2888888888888888,93.55555555555556,9.61111111111111,1022.3888888888889,67.22222222222223,11.777777777777779,10.777777777777779,1.0,,540.1517594401041,3.070377749204636,108.74076271057129,29.07954219182332,35.02206305821737,2.602819894154867,1.0000298023223877,290.8163705444336,0.0
2022-05-13 23:00:00,18.3,19.9,19.0,22.8,22.1,4.225,4.92176,18.6971,46.368,12.666666666666666,5.333333333333333,172.33333333333334,1.2333333333333334,93.33333333333333,9.666666666666666,1022.3333333333334,66.33333333333333,11.666666666666666,10.666666666666666,1.0,,535.49786879967,3.1309614332921085,108.0768345346828,29.063409601847333,34.915177790323895,2.7208976246913275,1.001886090238889,253.42467409769694,0.0
2022-05-13 23:10:00,18.1,19.7,19.0,22.8,22.1,4.228,5.89011,18.781399999999998,46.6556,12.555555555555555,5.277777777777778,170.27777777777777,1.1777777777777778,93.11111111111111,9.722222222222221,1022.2777777777778,65.44444444444444,11.555555555555555,10.555555555555555,1.0,,530.3735613031497,3.17999005317688,111.85671690622966,29.04921582221985,34.86121308644613,2.727351242303848,1.0457496295372646,241.13947329203287,0.0
2022-05-13 23:20:00,17.9,19.6,18.9,22.8,22.0,4.286,6.7142349999999995,18.8474,46.8153,12.444444444444445,5.222222222222222,168.22222222222223,1.1222222222222222,92.88888888888889,9.777777777777779,1022.2222222222222,64.55555555555556,11.444444444444445,10.444444444444445,1.0,,524.6939845784506,3.314526603982947,113.77035602440269,29.022358093261722,34.86145793914795,2.9160949103037517,1.1534756086270015,210.60361902872722,0.0
2022-05-13 23:30:00,17.9,19.6,18.9,22.8,22.0,4.165,6.460424999999999,18.616300000000003,46.9011,12.333333333333334,5.166666666666667,166.16666666666666,1.0666666666666669,92.66666666666667,9.833333333333334,1022.1666666666666,63.66666666666667,11.333333333333334,10.333333333333334,1.0,,518.5842721031452,3.344278114239375,111.99019931793214,28.993640162150065,34.87100311279297,2.7420959146817525,1.3056455043951671,202.56164624532065,0.0
2022-05-13 23:40:00,18.2,19.7,19.1,22.7,22.0,4.251,6.735580000000001,18.4401,46.968599999999995,12.222222222222221,5.111111111111111,164.11111111111111,1.011111111111111,92.44444444444444,9.88888888888889,1022.1111111111111,62.77777777777778,11.222222222222221,10.222222222222221,1.0,,515.654736720995,3.556568383719288,111.3080955141143,28.96937024752299,34.89342667261759,2.8869293276468913,1.481793899734815,180.1648319244385,0.0
2022-05-13 23:50:00,18.0,19.7,19.2,22.8,22.1,4.225,6.265465,18.6022,47.011199999999995,12.11111111111111,5.055555555555555,162.05555555555554,0.9555555555555556,92.22222222222223,9.944444444444445,1022.0555555555555,61.888888888888886,11.11111111111111,10.11111111111111,1.0,,520.2731315104168,3.5711190599775584,111.19387686476196,28.946638638178506,34.91519831339518,2.8141519931952157,1.6734770903984706,164.35257843017578,0.0
2022-05-14 00:00:00,17.9,19.6,18.9,22.8,22.0,4.243,6.15581,18.417099999999998,46.9598,12.0,5.0,160.0,0.9,92.0,10.0,1022.0,61.0,11.0,10.0,1.0,,519.9874202193337,3.544685504436493,110.30068531036378,28.928719186782835,34.94249175389608,2.7851762171586354,1.8695005039374035,155.02059120178222,0.0
2022-05-14 00:10:00,17.8,19.5,18.7,22.7,22.0,4.247,6.535355,18.437099999999997,46.996,11.944444444444445,4.833333333333333,157.27777777777777,0.85,92.11111111111111,10.0,1022.0,58.5,10.944444444444445,9.722222222222221,1.0,,515.0037995963261,3.598391440352478,110.61677874290335,28.91758616129557,34.95955619812012,2.7373865791161855,2.0752198628584546,126.57925369262696,0.0
2022-05-14 00:20:00,18.0,19.6,18.9,22.7,22.0,4.209,6.241345,18.5571,47.0401,11.88888888888889,4.666666666666667,154.55555555555554,0.8,92.22222222222223,10.0,1022.0,56.0,10.88888888888889,9.444444444444445,1.0,,512.2725601196289,3.56571072402647,112.71447411445574,28.905048710505167,34.969028358459475,2.9734311378002167,2.300156834522883,118.46574321746827,0.0
2022-05-14 00:30:00,18.1,19.6,19.2,22.7,22.0,4.246,5.762575,18.2529,47.0658,11.833333333333334,4.5,151.83333333333334,0.75,92.33333333333333,10.0,1022.0,53.5,10.833333333333334,9.166666666666666,1.0,,510.7317937425636,3.551908030947723,108.18621714424953,28.89089692433675,34.96667786280314,2.845747764507929,2.526517823537191,113.09559892018635,0.0
2022-05-14 00:40:00,17.8,19.5,19.1,22.7,22.0,4.222,5.43452,18.1406,47.1052,11.777777777777779,4.333333333333333,149.11111111111111,0.7,92.44444444444444,10.0,1022.0,51.0,10.777777777777779,8.88888888888889,1.0,,507.8305327351888,3.50992374976476,107.54981866200765,28.876183042526247,34.975527947743736,2.7733169968922935,2.7762452892462415,107.44511085510253,0.0
2022-05-14 00:50:00,17.7,19.4,18.7,22.7,21.9,4.233,5.114085,18.4732,47.113299999999995,11.722222222222221,4.166666666666667,146.38888888888889,0.65,92.55555555555556,10.0,1022.0,48.5,10.722222222222221,8.61111111111111,1.0,,503.12851720349545,3.352204601879174,105.33415145766264,28.857658372329457,34.95558162570673,2.7814845293389876,3.0314689750388517,111.80864644454698,0.0
2022-05-14 01:00:00,18.0,19.6,18.9,22.7,22.0,4.244,5.071435,18.356299999999997,47.0152,11.666666666666666,4.0,143.66666666666666,0.6000000000000001,92.66666666666667,10.0,1022.0,46.0,10.666666666666666,8.333333333333334,1.0,,502.37574699314166,3.2150332045487766,109.4121330606062,28.842054825523356,34.92800775293179,2.8055181962537072,3.291226246206586,106.55180688020509,0.0
2022-05-14 01:10:00,17.9,19.5,19.0,22.7,21.9,4.215,5.300995,18.0628,46.836200000000005,11.61111111111111,3.833333333333333,140.94444444444446,0.55,92.77777777777777,10.0,1022.0,43.5,10.61111111111111,8.055555555555555,1.0,,501.35142954508467,3.222794380585353,111.25484270731609,28.826406418482463,34.90448513666789,2.8094745008150737,3.569449398120244,110.65191553751629,0.0
2022-05-14 01:20:00,17.4,19.2,18.8,22.7,21.9,4.252,5.912715,18.0494,47.016000000000005,11.555555555555555,3.6666666666666665,138.22222222222223,0.5,92.88888888888889,10.0,1022.0,41.0,10.555555555555555,7.777777777777779,1.0,,503.10160779931084,3.3425428699167434,112.74194744821322,28.799022868474328,34.89258515675863,2.720254397193591,3.8509047667185463,107.26202177683513,0.0
2022-05-14 01:30:00,17.4,19.1,18.7,22.7,21.8,4.213,6.3915,18.0691,47.130700000000004,11.5,3.5,135.5,0.45,93.0,10.0,1022.0,38.5,10.5,7.5,1.0,,492.59178365071614,3.492004166322913,111.13053090585827,28.77912960688273,34.89340193430583,2.9167113137245178,4.151209504206975,110.5918276087443,0.0
2022-05-14 01:40:00,17.7,19.3,18.9,22.6,21.8,4.253,6.73554,17.982300000000002,47.1899,11.444444444444445,3.333333333333333,132.77777777777777,0.4,93.11111111111111,10.0,1022.0,36.0,10.444444444444445,7.222222222222222,1.0,,491.4492542696547,3.602181893189748,110.88416361490886,28.759742905298868,34.900093097686764,2.8065373770395916,4.461369519233704,109.87649725596108,0.0
2022-05-14 01:50:00,17.3,19.1,19.0,22.6,21.8,4.189,7.138850000000001,17.941,47.2329,11.38888888888889,3.1666666666666665,130.05555555555554,0.35,93.22222222222223,10.0,1022.0,33.5,10.38888888888889,6.944444444444445,1.0,,495.17037307914654,3.757551982039112,111.94836019117281,28.737758423487342,34.907510153452556,2.9311903552214305,4.773364821275075,110.85900319417317,0.0
2022-05-14 02:00:00,17.3,19.0,18.9,22.6,21.7,4.247,6.85007,17.9107,47.2545,11.333333333333334,3.0,127.33333333333334,0.30000000000000004,93.33333333333333,10.0,1022.0,31.0,10.333333333333334,6.666666666666667,1.0,,496.1049527994792,3.6683979472804205,111.78751379907469,28.713560543060304,34.923092708587646,2.8974941591421763,5.096379437446594,105.923733698527,0.0
2022-05-14 02:10:00,17.1,19.0,18.8,22.6,21.7,4.218,7.058365,17.845599999999997,47.3091,11.277777777777779,2.833333333333333,124.61111111111111,0.25,93.44444444444444,10.0,1022.0,28.5,10.277777777777779,6.388888888888889,1.0,,497.9299098328338,3.9657347349325818,112.09711897532145,28.69491249720256,34.941743691762284,3.0941466470559438,5.427709159056346,112.33234670003256,0.0
2022-05-14 02:20:00,17.1,18.9,18.7,22.6,21.7,4.247,7.2754,17.7804,47.3592,11.222222222222221,2.6666666666666665,121.88888888888889,0.19999999999999996,93.55555555555556,10.0,1022.0,26.0,10.222222222222221,6.111111111111112,1.0,,491.7428106829764,3.916709761989993,111.04388230145987,28.68411163012187,34.95575616200765,3.0448271842797596,5.780147703488668,111.62434164683025,0.0
2022-05-14 02:30:00,17.2,18.9,18.8,22.6,21.7,4.204,6.867645,17.6743,47.3958,11.166666666666666,2.5,119.16666666666666,0.15000000000000002,93.66666666666667,10.0,1022.0,23.5,10.166666666666666,5.833333333333334,1.0,,491.0118834431966,3.8160617699596164,110.71965553046621,28.66929252942403,34.96258783976237,3.0003314542770387,6.140637638568878,104.87819367726645,0.0
2022-05-14 02:40:00,17.1,18.9,18.8,22.6,21.7,4.224,6.710105,17.4632,47.4219,11.11111111111111,2.333333333333333,116.44444444444444,0.09999999999999998,93.77777777777777,10.0,1022.0,21.0,10.11111111111111,5.555555555555556,1.0,,490.1520574600395,3.6529381187756855,109.86483449300131,28.649669748942056,34.95915100097656,2.9932776526610057,6.4915429957707715,109.7166072845459,0.0
2022-05-14 02:50:00,17.4,19.1,18.9,22.6,21.7,4.238,6.457355,17.3244,47.460899999999995,11.055555555555555,2.1666666666666665,113.72222222222223,0.050000000000000044,93.88888888888889,10.0,1022.0,18.5,10.055555555555555,5.277777777777779,1.0,,484.7167144775391,3.6562254114541632,110.0851351193789,28.626922674179077,34.960692996978764,3.0848334085941316,6.853258159955343,113.29315158843994,0.0
2022-05-14 03:00:00,17.3,19.1,18.9,22.6,21.7,4.214,6.802725,17.1556,47.5367,11.0,2.0,111.0,0.0,94.0,10.0,1022.0,16.0,10.0,5.0,1.0,,480.4599960642848,3.744254494663012,108.25036744715803,28.611591946283976,34.97055850982666,2.904688427448273,7.206547606786091,108.44532812754315,0.0
2022-05-14 03:10:00,17.3,19.0,18.8,22.6,21.7,4.298,6.647805,17.211599999999997,47.4117,11.0,2.0555555555555554,113.16666666666667,0.0,93.94444444444444,10.0,1022.0,16.27777777777778,10.0,5.0,1.1666666666666667,,480.7872960654073,3.781427834114786,110.48577735168112,28.592940715154008,34.970869293212886,3.062053862810135,7.5364102005958555,110.20078629811606,0.0
2022-05-14 03:20:00,17.1,18.9,18.8,22.6,21.6,4.183,6.552510000000001,17.2752,47.157,11.0,2.111111111111111,115.33333333333333,0.0,93.88888888888889,10.0,1022.0,16.555555555555557,10.0,5.0,1.3333333333333335,,480.7325619506836,3.668343572616577,109.74130299886069,28.576476631164546,34.972552700042726,3.057173562049866,7.858095995585124,110.95667109171549,0.0
2022-05-14 03:30:00,17.0,18.9,18.7,22.6,21.6,4.206,6.00037,17.506700000000002,47.0493,11.0,2.1666666666666665,117.5,0.0,93.83333333333333,10.0,1022.0,16.833333333333332,10.0,5.0,1.5,,484.536815076806,3.5589386758494514,110.03197957766258,28.55644830385844,34.9688191095988,2.9545524394512177,8.166633416811624,105.88078669230144,0.0
2022-05-14 03:40:00,16.9,18.8,18.6,22.5,21.6,4.241,6.02306,17.3201,46.9963,11.0,2.2222222222222223,119.66666666666667,0.0,93.77777777777777,10.0,1022.0,17.11111111111111,10.0,5.0,1.6666666666666667,,479.5678680419922,3.5643123712512734,109.60773798064322,28.536217756271363,34.97789712905883,3.0333068748315175,8.475634395281473,111.19016045888266,0.0
2022-05-14 03:50:00,16.9,18.7,18.6,22.5,21.6,4.239,5.6166,17.079900000000002,46.9799,11.0,2.2777777777777777,121.83333333333333,0.0,93.72222222222223,10.0,1022.0,17.38888888888889,10.0,5.0,1.8333333333333335,,477.9588464355469,3.4229149816534616,111.13272086472162,28.518488184611005,35.01273123423259,2.8459286952018736,8.76799214998881,121.14609723409016,0.0
2022-05-14 04:00:00,16.9,18.7,18.5,22.5,21.5,4.237,6.00017,16.7589,47.2496,11.0,2.3333333333333335,124.0,0.0,93.66666666666667,10.0,1022.0,17.666666666666668,10.0,5.0,2.0,,479.55389854343457,3.319003942807515,111.0499958674113,28.49778780619304,35.05163453420003,3.0393968216578164,9.01056526184082,117.51336931864421,0.0
2022-05-14 04:10:00,16.7,18.6,18.4,22.5,21.5,4.202,6.440300000000001,16.7783,47.5901,11.0,2.388888888888889,126.16666666666667,0.0,93.61111111111111,10.0,1022.0,17.944444444444443,10.0,5.0,2.166666666666667,,476.3877883911133,3.456043360495971,108.69437417563745,28.495185298919676,35.08137923558553,2.8448315175374352,9.222780025800068,112.8396221669515,0.0
2022-05-14 04:20:00,16.6,18.5,18.3,22.5,21.4,4.204,6.507795,16.6861,47.7502,11.0,2.4444444444444446,128.33333333333334,0.0,93.55555555555556,10.0,1022.0,18.22222222222222,10.0,5.0,2.3333333333333335,,480.5941992748743,3.537108501512452,108.48771090103408,28.497755053838098,35.09446295420329,2.9121477115154266,9.418316006660461,119.7592426554362,0.0
2022-05-14 04:30:00,16.6,18.5,18.3,22.5,21.4,4.239,6.758485,16.6201,47.8511,11.0,2.5,130.5,0.0,93.5,10.0,1022.0,18.5,10.0,5.0,2.5,,480.83117017724055,3.4258892542292174,111.02909541178558,28.51661903181992,35.09936456604866,2.813956379796152,9.611982308996598,124.47117507374219,0.0
2022-05-14 04:40:00,16.3,18.3,18.1,22.5,21.4,4.218,7.011405000000001,16.6369,47.8903,11.0,2.5555555555555554,132.66666666666666,0.0,93.44444444444444,10.0,1022.0,18.77777777777778,10.0,5.0,2.666666666666667,,479.90545705159514,3.482119324207306,110.7044562403361,28.53481492360433,35.08750727971395,3.0091525959968566,9.780047748883565,110.36214131673178,0.0
2022-05-14 04:50:00,16.2,18.2,18.0,22.4,21.3,4.263,7.197855,16.684199999999997,47.8951,11.0,2.611111111111111,134.83333333333334,0.0,93.38888888888889,10.0,1022.0,19.055555555555557,10.0,5.0,2.8333333333333335,,481.1683369533495,3.54683697984717,110.56140665948729,28.570623232523598,35.064379723866786,2.671722731192907,9.876219620704651,113.1888157272339,0.0
2022-05-14 05:00:00,16.0,18.1,17.9,22.4,21.2,4.246,7.102774999999999,16.6539,47.8863,11.0,2.6666666666666665,137.0,0.0,93.33333333333333,10.0,1022.0,19.333333333333332,10.0,5.0,3.0,,476.543771870931,3.4827414332473348,109.63329105097023,28.60436262130737,35.0340414237976,2.6527323536078136,9.92895432472229,136.65117272694906,0.0
2022-05-14 05:10:00,16.1,18.2,17.9,22.4,21.1,4.217,7.032215000000001,16.6922,47.8585,11.0,2.7222222222222223,139.16666666666666,0.0,93.27777777777777,10.0,1022.0,19.61111111111111,10.0,5.0,3.166666666666667,,480.52364857991535,3.563564188008928,110.97742851386636,28.64388456107533,34.98592065671069,2.7704876313707922,9.958829134520837,99.32763600861286,0.0
2022-05-14 05:20:00,15.9,18.7,18.3,22.4,20.3,4.234,7.124815,16.8983,47.7993,11.0,2.7777777777777777,141.33333333333334,0.0,93.22222222222223,10.0,1022.0,19.88888888888889,10.0,5.0,3.3333333333333335,,476.7657161002324,3.676875411669413,110.84538464864094,28.68849155108134,34.92812830607097,2.713781501452128,9.973465153376262,134.5189050801595,0.0
2022-05-14 05:30:00,16.1,19.0,18.7,22.4,20.0,4.235,6.861345,16.927100000000003,47.6454,11.0,2.833333333333333,143.5,0.0,93.16666666666667,10.0,1022.0,20.166666666666664,10.0,5.0,3.5,,480.0097533162435,3.5608657482518984,110.81763962848038,28.74648817062378,34.85566130320231,2.729056344827016,9.982255131403605,103.328834177653,0.0
2022-05-14 05:40:00,16.2,19.3,19.0,22.4,19.8,4.234,7.204224999999999,17.1047,47.4936,11.0,2.888888888888889,145.66666666666666,0.0,93.11111111111111,10.0,1022.0,20.444444444444443,10.0,5.0,3.666666666666667,,478.5915809543653,3.54698014744931,110.53344918461168,28.821633367538453,34.78448455810547,2.704524009625117,9.985751368204753,107.58060886383058,0.0
2022-05-14 05:50:00,16.1,19.2,18.9,22.4,19.8,4.224,6.93,17.3676,47.3116,11.0,2.9444444444444446,147.83333333333334,0.0,93.05555555555556,10.0,1022.0,20.72222222222222,10.0,5.0,3.8333333333333335,,481.51732838948567,3.544654504808329,112.1232795726108,28.876340773900353,34.68118455886841,2.7360115098953246,9.989949895540873,98.13654795328776,0.0
2022-05-14 06:00:00,15.9,19.1,18.8,22.4,19.7,4.21,7.07979,17.2529,47.013999999999996,11.0,3.0,150.0,0.0,93.0,10.0,1022.0,21.0,10.0,5.0,4.0,,484.39997956247043,3.5712297548277903,109.83765930175782,28.958468360900877,34.59610047022502,2.7536759364604952,9.992472610473632,114.21978196461995,0.0
