,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-14 06:10:00,15.6,19.1,18.8,22.5,19.5,4.205,6.929745,17.5139,47.1046,11.333333333333334,3.0555555555555554,160.66666666666666,0.0,91.83333333333333,10.0,1021.9444444444445,20.555555555555557,10.11111111111111,5.0,4.055555555555555,,479.6040064072883,3.645015091141738,112.89166293990141,29.028413470586138,34.50518514633178,2.8002639710903168,9.992298103968302,135.74208773295086,0.0
2022-05-14 06:20:00,15.5,19.1,18.7,22.4,19.3,4.185,6.753935,18.0406,47.0824,11.666666666666666,3.111111111111111,171.33333333333334,0.0,90.66666666666667,10.0,1021.8888888888889,20.11111111111111,10.222222222222221,5.0,4.111111111111111,,480.648510538737,3.5376237692132504,107.77287672204486,29.11456395709582,34.42527682061923,2.782241487395292,9.993311165712647,102.5612778875922,0.0
2022-05-14 06:30:00,15.4,19.1,18.8,22.5,19.2,4.201,6.6195949999999995,19.383,46.9814,12.0,3.1666666666666665,182.0,0.0,89.5,10.0,1021.8333333333334,19.666666666666668,10.333333333333334,5.0,4.166666666666667,,483.7673147372542,3.5463634126267194,111.30076046334821,29.21970642407735,34.352042547861735,2.7629929717381794,9.992720821698507,121.03910727183025,0.0
2022-05-14 06:40:00,15.3,19.1,18.7,22.4,19.0,4.19,6.41092,20.8216,46.4618,12.333333333333334,3.2222222222222223,192.66666666666669,0.0,88.33333333333333,10.0,1021.7777777777778,19.22222222222222,10.444444444444445,5.0,4.222222222222222,,481.83254443990774,3.595963534480435,109.18107893259511,29.300768887201947,34.28909030914307,2.76135395805041,9.994468743006388,102.71798688252768,0.0
2022-05-14 06:50:00,15.2,19.2,18.8,22.4,18.8,4.184,6.10732,22.8208,45.188900000000004,12.666666666666666,3.2777777777777777,203.33333333333334,0.0,87.16666666666667,10.0,1021.7222222222222,18.77777777777778,10.555555555555555,5.0,4.277777777777778,,478.98887064615883,3.5629334736409164,108.9716113587288,29.377032976150513,34.253476276397706,2.66979789574941,9.998603973388672,110.22266496022542,0.0
2022-05-14 07:00:00,15.2,19.3,18.9,22.4,18.8,4.214,5.775205,23.7344,43.1466,13.0,3.3333333333333335,214.0,0.0,86.0,10.0,1021.6666666666666,18.333333333333332,10.666666666666666,5.0,4.333333333333333,,474.625610102511,3.4180290766557055,111.61700969696047,29.492684466044107,34.26206506093343,2.705119001865387,10.00049716949463,108.2579397583008,0.0
2022-05-14 07:10:00,15.4,19.4,19.0,22.4,18.7,4.191,5.605455,23.9678,41.6529,13.333333333333334,3.388888888888889,224.66666666666669,0.0,84.83333333333333,10.0,1021.6111111111111,17.88888888888889,10.777777777777779,5.0,4.388888888888889,,473.5358745320638,3.4674614559189747,111.06419491417664,29.63820304552714,34.274747950236005,2.6898791297276814,9.998764665921529,109.74335205078125,0.0
2022-05-14 07:20:00,15.2,19.5,19.0,22.4,18.6,4.235,5.45108,24.2064,40.879200000000004,13.666666666666668,3.4444444444444446,235.33333333333334,0.0,83.66666666666667,10.0,1021.5555555555555,17.444444444444443,10.88888888888889,5.0,4.444444444444445,,479.3249122038342,3.467643449623032,110.90740604443738,29.787114537556967,34.26969152450562,2.6948992995421093,9.998085668881734,109.82883871714276,0.0
2022-05-14 07:30:00,15.1,19.6,19.0,22.5,18.5,4.209,5.549635,24.175,40.3596,14.0,3.5,246.0,0.0,82.5,10.0,1021.5,17.0,11.0,5.0,4.5,,481.02907717299183,3.4361789736033836,109.05900517566056,29.96318388938904,34.25001565933228,2.576521081725756,9.995161479314168,109.72912874857585,0.0
2022-05-14 07:40:00,15.1,19.6,19.1,22.5,18.4,4.224,5.70967,24.97,39.9896,14.333333333333334,3.5555555555555554,256.6666666666667,0.0,81.33333333333333,10.0,1021.4444444444445,16.555555555555557,11.11111111111111,5.0,4.555555555555555,,481.3850858561198,3.43129809442213,111.92807039810438,30.167409410476683,34.20965836842855,2.671555348833402,9.994609162012736,109.96250043233235,0.0
2022-05-14 07:50:00,15.3,19.7,19.1,22.5,18.5,4.209,5.397075,25.8508,39.697500000000005,14.666666666666668,3.611111111111111,267.33333333333337,0.0,80.16666666666667,10.0,1021.3888888888889,16.11111111111111,11.222222222222221,5.0,4.611111111111111,,478.1587657218144,3.4471769988536836,113.12713890075683,30.361870396931966,34.1416269493103,2.4862985303004583,9.990855695406596,112.11978542327881,0.0
2022-05-14 08:00:00,15.5,19.8,19.2,22.5,18.6,4.239,5.569885,26.232799999999997,39.232,15.0,3.6666666666666665,278.0,0.0,79.0,10.0,1021.3333333333334,15.666666666666668,11.333333333333334,5.0,4.666666666666667,,474.027234290112,3.524659105546057,121.39655811956372,30.571946039199833,34.05563709894816,2.505690990686417,9.991693690617879,109.97874757130941,0.0
2022-05-14 08:10:00,15.8,19.9,19.4,22.5,18.8,4.233,5.542945,25.7534,38.950900000000004,15.333333333333334,3.7222222222222223,288.6666666666667,0.0,77.83333333333333,10.0,1021.2777777777778,15.222222222222221,11.444444444444445,5.0,4.722222222222222,,472.2067521158854,3.4210312206529627,122.18195876945883,30.775781796773277,33.9602554321289,2.6004397879044214,9.990097459157308,108.74437510172527,0.0
2022-05-14 08:20:00,15.8,19.9,19.4,22.5,18.8,4.233,5.569789999999999,26.3799,38.9354,15.666666666666668,3.7777777777777777,299.33333333333337,0.0,76.66666666666667,10.0,1021.2222222222222,14.777777777777779,11.555555555555555,5.0,4.777777777777778,,473.0030678444347,3.298408008928353,114.4527303829301,30.985253289540605,33.82923627853394,2.490185909469923,9.990327498118083,110.34372478485109,0.0
2022-05-14 08:30:00,16.0,20.0,19.5,22.5,19.0,4.221,5.5860199999999995,26.874599999999997,38.9263,16.0,3.833333333333333,310.0,0.0,75.5,10.0,1021.1666666666666,14.333333333333334,11.666666666666666,5.0,4.833333333333333,,471.48015940348307,3.3460094551245367,110.89597567240398,31.210948813756307,33.69652243932088,2.3993207438786825,9.988559807141622,109.78615737915038,0.0
2022-05-14 08:40:00,16.6,19.9,19.6,22.6,19.5,4.194,5.63607,27.000799999999998,38.826800000000006,16.333333333333336,3.888888888888889,320.6666666666667,0.0,74.33333333333333,10.0,1021.1111111111111,13.88888888888889,11.777777777777779,5.0,4.888888888888889,,471.1706174582997,3.2084666610033503,108.59399612383655,31.42510038057963,33.53904383977254,2.3705489246050515,9.988018916447958,110.18472381591796,0.0
2022-05-14 08:50:00,16.7,19.6,19.4,22.6,20.2,4.176,5.489865,27.853699999999996,38.8012,16.666666666666668,3.9444444444444446,331.33333333333337,0.0,73.16666666666667,10.0,1021.0555555555555,13.444444444444445,11.88888888888889,5.0,4.944444444444445,,467.7835669927487,3.4176655500622117,102.13320068768863,31.654697853724162,33.39192274729411,2.546437530318896,9.98702164967855,109.94369515736898,0.0
2022-05-14 09:00:00,17.5,19.7,19.5,22.7,21.0,4.204,6.17353,27.729200000000002,38.7029,17.0,4.0,342.0,0.0,72.0,10.0,1021.0,13.0,12.0,5.0,5.0,,466.7578333536784,3.4646591019630426,96.76020956675212,31.847014780044553,33.22388198852539,2.5543449459473293,9.986756540934245,111.07525478363036,0.0
2022-05-14 09:10:00,17.7,19.7,19.4,22.7,21.4,4.176,5.968965,27.585500000000003,38.9962,17.22222222222222,4.166666666666667,341.5,0.0,71.0,10.0,1020.9444444444445,13.222222222222221,12.0,5.166666666666667,5.055555555555555,,468.3808080633756,3.71392145951589,106.03310204823813,32.046658274332685,33.07277169545492,2.6272451484203336,9.986827769279481,109.49744505564372,0.0
2022-05-14 09:20:00,17.8,19.5,19.4,22.8,22.0,4.193,6.34395,27.2942,40.637,17.444444444444443,4.333333333333333,341.0,0.0,70.0,10.0,1020.8888888888889,13.444444444444445,12.0,5.333333333333333,5.111111111111111,,469.8217627549446,3.709255880433961,111.72002978071654,32.2500972811381,32.93258782068888,2.6101272694269815,9.988182724316916,110.2863768895467,0.0
2022-05-14 09:30:00,17.6,19.3,19.2,22.8,22.0,4.176,6.290735,27.3339,42.2522,17.666666666666668,4.5,340.5,0.0,69.0,10.0,1020.8333333333334,13.666666666666666,12.0,5.5,5.166666666666667,,470.30272064208987,3.6942562039558497,115.66702898984575,32.44390898876503,32.77893642894557,2.576555802470348,9.988824132518038,109.88483568056033,0.0
2022-05-14 09:40:00,18.2,19.6,19.4,22.8,22.0,4.224,6.6616349999999995,26.735599999999998,43.328500000000005,17.88888888888889,4.666666666666667,340.0,0.0,68.0,10.0,1020.7777777777778,13.88888888888889,12.0,5.666666666666667,5.222222222222222,,471.5543840745948,3.9731029903888704,110.63748380025227,32.65176556269328,32.638736483256025,2.573071489930153,9.988232151667278,110.41481947580974,0.0
2022-05-14 09:50:00,19.1,20.4,20.1,22.9,22.3,4.225,6.866930000000001,26.785500000000003,43.9677,18.11111111111111,4.833333333333333,339.5,0.0,67.0,10.0,1020.7222222222222,14.11111111111111,12.0,5.833333333333333,5.277777777777778,,469.01752085367843,3.799995964752079,115.24894126525706,32.80798038032901,32.48648526870333,2.49526353170709,9.988900546116046,109.96837249601462,0.0
2022-05-14 10:00:00,19.0,20.4,20.2,22.9,22.4,4.234,6.87513,26.9236,44.220299999999995,18.333333333333332,5.0,339.0,0.0,66.0,10.0,1020.6666666666666,14.333333333333334,12.0,6.0,5.333333333333333,,466.75531154588714,3.9933815418326923,112.88753756485417,32.95495869318644,32.334856046040855,2.57003599524498,9.99116045475006,107.6196799214681,0.0
2022-05-14 10:10:00,19.0,20.5,20.4,23.0,22.5,4.198,6.75446,26.684199999999997,44.2969,18.555555555555557,5.166666666666667,338.5,0.0,65.0,10.0,1020.6111111111111,14.555555555555555,12.0,6.166666666666667,5.388888888888889,,462.84924418482285,3.9058512485027315,115.90205376942951,33.10992484410603,32.21104464848837,2.700215875307719,9.991832423210145,109.95064901987712,0.0
2022-05-14 10:20:00,19.1,20.5,20.4,23.1,22.6,4.205,6.535254999999999,27.2608,44.0942,18.77777777777778,5.333333333333334,338.0,0.0,64.0,10.0,1020.5555555555555,14.777777777777779,12.0,6.333333333333334,5.444444444444445,,460.1271768188477,3.96896415846496,110.7215405443698,33.15303791681926,32.09931378682454,2.7098601496219636,9.994599154790242,107.22288358052572,0.0
2022-05-14 10:30:00,19.4,20.8,20.8,23.1,22.7,4.188,6.606135,26.2674,43.8441,19.0,5.5,337.5,0.0,63.0,10.0,1020.5,15.0,12.0,6.5,5.5,,466.66247429507905,4.01104161092117,112.74436215115131,33.13902373073034,32.05206744975996,2.724104106815102,9.997824658553027,106.67560918080694,0.0
2022-05-14 10:40:00,19.8,20.9,20.1,23.1,22.7,4.213,6.57953,26.3988,44.0831,19.22222222222222,5.666666666666667,337.0,0.0,62.0,10.0,1020.4444444444445,15.222222222222221,12.0,6.666666666666667,5.555555555555555,,471.4964747496857,4.001869812409083,108.6431758371989,33.1102766807417,32.053487291089624,2.8514752320486094,9.999062649305191,107.89811658692315,0.0
2022-05-14 10:50:00,19.7,21.0,19.5,23.1,22.7,4.156,6.328455,27.350299999999997,44.1633,19.444444444444443,5.833333333333334,336.5,0.0,61.0,10.0,1020.3888888888889,15.444444444444445,12.0,6.833333333333334,5.611111111111111,,469.2438961791992,4.120234053370643,107.43213422484318,33.08058074638492,32.09929747055137,2.6134946772179317,9.99899624715086,110.1394728717908,0.0
2022-05-14 11:00:00,20.2,21.3,19.5,23.1,22.8,4.195,6.27306,27.1014,44.0198,19.666666666666668,6.0,336.0,0.0,60.0,10.0,1020.3333333333334,15.666666666666666,12.0,7.0,5.666666666666667,,465.1266294597757,4.312573656328654,109.55610031688282,33.05477851190026,32.1371670195751,2.8769259461628307,10.000172208932812,107.7047724176343,0.0
2022-05-14 11:10:00,20.8,21.9,19.6,23.1,23.0,4.201,6.546745,26.773500000000002,44.0272,19.88888888888889,6.166666666666667,335.5,0.0,59.0,10.0,1020.2777777777778,15.88888888888889,12.0,7.166666666666667,5.722222222222222,,462.0786894524234,4.083211745818456,105.29833368937174,33.01401044845581,32.19552495320638,2.8926783390839894,10.000527737935384,108.39084326426189,0.0
2022-05-14 11:20:00,20.9,22.0,19.3,23.1,23.0,4.215,6.55906,26.747899999999998,44.1383,20.11111111111111,6.333333333333334,335.0,0.0,58.0,10.0,1020.2222222222222,16.11111111111111,12.0,7.333333333333334,5.777777777777778,,464.50751597086594,4.433028828902433,110.95125086164744,32.97706996917724,32.27044074376424,2.8634041758378346,10.001135964393615,108.23384668986003,0.0
2022-05-14 11:30:00,21.2,22.2,19.3,23.1,23.2,4.239,6.729864999999999,26.043599999999998,44.2022,20.333333333333332,6.5,334.5,0.0,57.0,10.0,1020.1666666666666,16.333333333333332,12.0,7.5,5.833333333333333,,464.4934940943225,4.286536683241526,109.3168584060669,32.94994514465332,32.33689727783203,2.917325163682302,10.003103086153667,107.8984318415324,0.0
2022-05-14 11:40:00,21.1,22.1,18.9,23.1,23.1,4.218,6.22326,26.253500000000003,44.302,20.555555555555557,6.666666666666667,334.0,0.0,56.0,10.0,1020.1111111111111,16.555555555555557,12.0,7.666666666666667,5.888888888888889,,462.71425945764304,4.390850527596339,108.01453013468597,32.92740919748942,32.41737410227458,3.0163875393072765,10.003618663152059,105.64015937805178,0.0
2022-05-14 11:50:00,21.1,22.1,18.5,23.0,23.1,4.259,5.935065,26.801299999999998,44.306799999999996,20.77777777777778,6.833333333333334,333.5,0.0,55.0,10.0,1020.0555555555555,16.77777777777778,12.0,7.833333333333334,5.944444444444445,,460.323547668457,4.396092504209045,105.08519243746828,32.909175599416095,32.46490847905477,2.902578679720561,10.004406588872275,110.10933127085369,0.0
2022-05-14 12:00:00,22.2,22.6,19.1,23.0,23.1,4.166,5.641595000000001,27.070800000000002,44.1195,21.0,7.0,333.0,0.0,54.0,10.0,1020.0,17.0,12.0,8.0,6.0,,462.17234129456267,4.400935202439626,104.54583950042725,32.90252949396769,32.497613499959314,2.9502638244628905,10.0037832625707,106.88260270436604,0.0
2022-05-14 12:10:00,22.7,23.1,19.4,23.0,23.3,4.257,5.86879090909091,26.56590909090909,44.014272727272726,21.11111111111111,7.055555555555555,333.22222222222223,0.0,53.5,10.0,1019.8888888888889,16.88888888888889,11.88888888888889,8.055555555555555,6.0,,463.5168694051107,4.44105850826549,102.75847548210015,32.88358641942342,32.47735624949137,3.115737374226252,10.004568071365357,108.32692713419597,0.0
2022-05-14 12:20:00,22.5,23.1,19.2,23.1,23.4,4.228,5.92174,26.405399999999997,43.9869,21.22222222222222,7.111111111111111,333.44444444444446,0.0,53.0,10.0,1019.7777777777778,16.77777777777778,11.777777777777779,8.11111111111111,6.0,,459.094826558431,4.437835656007131,110.61097600301107,32.87227365498191,32.476181665118276,3.0208475522035756,10.003257505912918,109.61640714885814,0.0
2022-05-14 12:30:00,22.4,23.1,18.9,23.1,23.5,4.312,5.534015,26.3938,43.8381,21.333333333333332,7.166666666666667,333.6666666666667,0.0,52.5,10.0,1019.6666666666666,16.666666666666668,11.666666666666666,8.166666666666666,6.0,,465.1277344486631,4.336227667991724,111.76968758038882,32.86719573587557,32.44262815745394,3.1522729545237125,10.002349973893931,108.59195325842431,0.0
2022-05-14 12:40:00,22.4,23.2,19.0,23.0,23.5,4.206,5.2482999999999995,26.1504,43.5632,21.444444444444443,7.222222222222222,333.8888888888889,0.0,52.0,10.0,1019.5555555555555,16.555555555555557,11.555555555555555,8.222222222222221,6.0,,463.77124776204425,4.428670831534822,109.28005398658709,32.868237165857536,32.40110823897065,3.0746742773577163,10.002594287564845,108.50489375005002,0.0
2022-05-14 12:50:00,22.9,23.4,19.2,23.0,23.6,4.232,4.722230000000001,26.488099999999996,43.4587,21.555555555555557,7.277777777777778,334.1111111111111,0.0,51.5,10.0,1019.4444444444445,16.444444444444443,11.444444444444445,8.277777777777779,6.0,,463.38161943106815,4.2430025223890935,108.03332497914633,32.874322681427,32.32063018798828,3.137454166412353,10.003925566673278,109.9223313140869,0.0
2022-05-14 13:00:00,22.7,23.3,19.2,23.0,23.5,4.229,4.598415,26.358600000000003,43.5368,21.666666666666668,7.333333333333333,334.3333333333333,0.0,51.0,10.0,1019.3333333333334,16.333333333333332,11.333333333333334,8.333333333333334,6.0,,462.55720756793846,4.141511019118088,107.35587465771172,32.880529689788816,32.21730136871338,3.1563502025604246,10.005516659418742,106.33563975016277,0.0
2022-05-14 13:10:00,23.1,23.5,18.8,23.1,23.6,4.187,4.452920000000001,26.1702,43.775600000000004,21.77777777777778,7.388888888888889,334.55555555555554,0.0,50.5,10.0,1019.2222222222222,16.22222222222222,11.222222222222221,8.38888888888889,6.0,,467.7575970458985,3.9602223792520617,108.44314560195146,32.896966090213375,32.057453783535564,3.0151588008079617,10.006189521493829,113.68068352054752,0.0
2022-05-14 13:20:00,22.9,23.5,19.2,23.0,23.6,4.198,4.237724999999999,26.6008,43.8578,21.88888888888889,7.444444444444445,334.77777777777777,0.0,50.0,10.0,1019.1111111111111,16.11111111111111,11.11111111111111,8.444444444444445,6.0,,466.1364537486811,4.0029755584803,107.65559229080286,32.91706382157373,31.846228784759187,3.3044950625740115,10.008142826856812,107.36088732943509,0.0
2022-05-14 13:30:00,24.0,24.3,19.4,23.0,23.8,4.223,4.339715,26.5354,43.8029,22.0,7.5,335.0,0.0,49.5,10.0,1019.0,16.0,11.0,8.5,6.0,,464.9235181681315,3.875145873228709,107.20409060160318,32.96494912465413,31.572717075347903,3.1191365734736123,10.006114927927653,141.9787569554647,0.0
2022-05-14 13:40:00,24.5,24.7,19.3,23.0,24.0,4.215,3.8678350000000004,26.271800000000002,43.750099999999996,22.11111111111111,7.555555555555555,335.22222222222223,0.0,49.0,10.0,1018.8888888888889,15.88888888888889,10.88888888888889,8.555555555555555,6.0,,467.50786870846804,3.7074980126127683,103.83780531931731,33.04791464487712,31.28535327911377,2.9870980413754777,9.998685250282287,184.63570770263672,0.0
2022-05-14 13:50:00,25.1,25.2,19.6,23.1,24.1,4.188,4.063725,26.813499999999998,43.7164,22.22222222222222,7.611111111111111,335.44444444444446,0.0,48.5,10.0,1018.7777777777778,15.777777777777779,10.777777777777779,8.61111111111111,6.0,,465.41628176283564,3.781355516822998,111.39378223699364,33.12007940292359,31.033850148518876,2.87040799220403,9.992793129285177,188.15296989440918,0.0
2022-05-14 14:00:00,25.1,25.1,18.9,23.1,24.3,4.289,4.014215,26.522199999999998,43.6374,22.333333333333332,7.666666666666667,335.6666666666667,0.0,48.0,10.0,1018.6666666666666,15.666666666666666,10.666666666666666,8.666666666666666,6.0,,456.7371059163412,3.7191845586744408,105.56975821845276,33.20730573654175,30.851683473587038,2.942925535440445,9.98657105922699,155.5441808191935,0.0
2022-05-14 14:10:00,24.5,24.3,18.6,23.1,25.0,4.579,3.974965,26.805799999999998,43.6448,22.444444444444443,7.722222222222222,335.8888888888889,0.0,47.5,10.0,1018.5555555555555,15.555555555555555,10.555555555555555,8.722222222222221,6.0,,461.98514922744926,3.745415836269573,108.92261064626402,33.29763652801513,30.666880388259887,2.958367290496826,9.986795511245727,129.70030431111655,0.0
2022-05-14 14:20:00,24.6,24.2,19.2,23.1,24.8,4.559,3.78435,26.725900000000003,43.6374,22.555555555555557,7.777777777777778,336.1111111111111,0.0,47.0,10.0,1018.4444444444445,15.444444444444445,10.444444444444445,8.777777777777779,6.0,,458.6381333555024,3.6528476664104033,110.4015838472183,33.37006274541219,30.47713609377543,2.979101162751516,9.988778047561645,112.22645301818848,0.0
2022-05-14 14:30:00,25.1,24.2,18.8,23.1,24.9,4.558,3.784175,26.311700000000002,43.6019,22.666666666666668,7.833333333333333,336.3333333333333,0.0,46.5,10.0,1018.3333333333334,15.333333333333334,10.333333333333334,8.833333333333334,6.0,,455.6756736246745,3.549182169834773,107.4830707804362,33.43828191757202,30.287851390838618,2.9446868737538656,9.990890049934388,99.25246271769205,0.0
2022-05-14 14:40:00,25.2,24.4,18.8,23.1,25.2,4.576,3.684765,26.223899999999997,43.6111,22.77777777777778,7.888888888888889,336.55555555555554,0.0,46.0,10.0,1018.2222222222222,15.222222222222221,10.222222222222221,8.88888888888889,6.0,,452.64660889373425,3.567729445143608,107.59876392278295,33.516361770629885,30.094615475336713,2.928198957443237,9.99363281885783,104.29215733846029,0.0
2022-05-14 14:50:00,26.4,24.7,19.4,23.1,26.1,4.574,3.75606,26.294999999999998,43.606899999999996,22.88888888888889,7.944444444444445,336.77777777777777,0.0,45.5,10.0,1018.1111111111111,15.11111111111111,10.11111111111111,8.944444444444445,6.0,,456.9535400390625,3.363433562544106,111.04433320859057,33.583699735005695,29.90990201950073,2.947524087826411,9.995539031028747,106.16978664398194,0.0
2022-05-14 15:00:00,25.8,24.6,18.7,23.1,25.8,4.554,3.5286999999999997,26.5024,43.4053,23.0,8.0,337.0,0.0,45.0,10.0,1018.0,15.0,10.0,9.0,6.0,,459.2985821147349,3.4227848975133086,108.71196428094206,33.638717079162596,29.722765782674156,2.7774610229333243,9.997270795504253,109.2523301823934,0.0
2022-05-14 15:10:00,25.5,24.6,18.9,23.2,25.6,4.556,3.49946,26.328899999999997,43.1568,22.88888888888889,7.777777777777778,337.27777777777777,0.0,46.05555555555556,10.0,1018.0555555555555,15.222222222222221,10.222222222222221,8.777777777777779,5.722222222222222,,455.3425957620555,3.2273872970524478,108.99546367171119,33.68394894282024,29.544982681274412,2.8398638717333475,9.998030838966368,114.82401337941488,0.0
2022-05-14 15:20:00,25.7,24.7,19.1,23.1,25.9,4.564,3.52921,26.288,43.041399999999996,22.77777777777778,7.555555555555555,337.55555555555554,0.0,47.111111111111114,10.0,1018.1111111111111,15.444444444444445,10.444444444444445,8.555555555555555,5.444444444444445,,457.8931144205729,3.2656052414374166,105.88791614963509,33.73842554853262,29.39048016162518,2.68799983111887,9.99687278249876,114.2699007413687,0.0
2022-05-14 15:30:00,24.7,24.5,19.3,23.2,25.3,4.584,3.5602849999999995,26.0488,42.9964,22.666666666666668,7.333333333333333,337.8333333333333,0.0,48.166666666666664,10.0,1018.1666666666666,15.666666666666666,10.666666666666666,8.333333333333334,5.166666666666667,,463.1990675336465,3.162090272506078,108.63737807494772,33.774180285135905,29.215914986928304,2.697177013158798,9.997890060742696,114.7139368693034,0.0
2022-05-14 15:40:00,25.1,25.1,19.0,23.2,24.3,4.263,3.61662,25.926299999999998,43.0064,22.555555555555557,7.111111111111111,338.1111111111111,0.0,49.22222222222222,10.0,1018.2222222222222,15.88888888888889,10.88888888888889,8.11111111111111,4.888888888888889,,461.51047353108726,3.218248241870417,111.20758704427945,33.802056382497156,29.053065433502194,2.7156436999638873,9.998839565912881,113.17406256357829,0.0
2022-05-14 15:50:00,25.1,25.2,19.3,23.2,24.4,4.271,4.17038,26.109499999999997,43.1154,22.444444444444443,6.888888888888889,338.3888888888889,0.0,50.27777777777778,10.0,1018.2777777777778,16.11111111111111,11.11111111111111,7.888888888888889,4.611111111111111,,458.7691810450061,3.1941498158207047,112.18192407489497,33.822032858530676,28.90829136212667,2.8055185000101726,9.999222904841105,114.89921904246012,0.0
2022-05-14 16:00:00,26.0,25.6,19.4,23.2,24.4,4.248,5.42525,26.136200000000002,43.3774,22.333333333333332,6.666666666666667,338.6666666666667,0.0,51.333333333333336,10.0,1018.3333333333334,16.333333333333332,11.333333333333334,7.666666666666667,4.333333333333334,,455.6926549310794,3.625701438983282,110.53924822489421,33.83963743209839,28.772691005071003,2.619480953216553,10.000182240804037,113.94735092163087,0.0
2022-05-14 16:10:00,25.6,24.7,18.6,23.2,25.4,4.575,3.70351,26.233800000000002,43.4775,22.22222222222222,6.444444444444445,338.94444444444446,0.0,52.388888888888886,10.0,1018.3888888888889,16.555555555555557,11.555555555555555,7.444444444444445,4.055555555555555,,457.10509826660154,3.427978471295308,111.46200209730762,33.872953713734944,28.640894107818603,2.832808426221212,10.001147058804829,118.25575047810871,0.0
2022-05-14 16:20:00,25.4,24.7,18.5,23.2,25.7,4.567,3.637835,25.784,43.5081,22.11111111111111,6.222222222222222,339.22222222222223,0.0,53.44444444444444,10.0,1018.4444444444445,16.77777777777778,11.777777777777779,7.222222222222222,3.777777777777778,,454.3426360382431,3.128778278490918,110.57401982388254,33.89180934238955,28.536027587932317,2.8498431633274413,10.00018818962118,108.66272991242957,0.0
2022-05-14 16:30:00,25.8,24.8,19.2,23.2,25.8,4.559,3.5075200000000004,25.538,43.5731,22.0,6.0,339.5,0.0,54.5,10.0,1018.5,17.0,12.0,7.0,3.5,,457.9351864764334,3.273436859502631,109.73098546906381,33.9060179011027,28.445319573084515,2.7063483452796935,10.00077991803487,109.36719931284588,0.0
2022-05-14 16:40:00,26.8,24.9,18.8,23.3,26.2,4.575,3.614325,25.399700000000003,43.6234,21.88888888888889,5.777777777777778,339.77777777777777,0.0,55.55555555555556,10.0,1018.5555555555555,17.22222222222222,12.222222222222221,6.777777777777778,3.2222222222222223,,456.9949633789062,3.1461593839340964,108.45869959125412,33.91052183192936,28.38763836584456,2.7311288977288157,9.999322231376107,110.19504692786377,0.0
2022-05-14 16:50:00,25.8,24.9,18.9,23.3,26.0,4.569,3.77189,25.2605,43.672399999999996,21.77777777777778,5.555555555555555,340.05555555555554,0.0,56.611111111111114,10.0,1018.6111111111111,17.444444444444443,12.444444444444445,6.555555555555555,2.9444444444444446,,454.4246258762905,3.0791634504000345,111.60540854136147,33.9193534151713,28.328331470489502,2.5895569562911986,9.999791202545165,104.93560736338297,0.0
2022-05-14 17:00:00,26.1,24.9,18.7,23.3,26.1,4.593,3.08764,25.2535,43.7035,21.666666666666668,5.333333333333334,340.3333333333333,0.0,57.66666666666667,10.0,1018.6666666666666,17.666666666666668,12.666666666666666,6.333333333333334,2.666666666666667,,455.2654099527995,2.9817236527952096,111.0979294338334,33.91411133344056,28.26841919304895,2.6309728325390425,9.999819195387794,110.61280154848359,0.0
2022-05-14 17:10:00,27.0,25.3,19.4,23.3,26.8,4.585,2.7433050000000003,25.202,43.7048,21.555555555555557,5.111111111111111,340.6111111111111,0.0,58.72222222222222,10.0,1018.7222222222222,17.88888888888889,12.88888888888889,6.111111111111111,2.3888888888888893,,463.71859790319684,2.9388392105210297,110.80920947274247,33.89247345606486,28.23703373908997,2.6070738079150515,10.001818257967631,106.90042663574218,0.0
2022-05-14 17:20:00,26.0,25.0,18.8,23.3,26.2,4.581,2.853135,25.069,43.7457,21.444444444444443,4.888888888888889,340.8888888888889,0.0,59.77777777777778,10.0,1018.7777777777778,18.11111111111111,13.11111111111111,5.888888888888889,2.1111111111111116,,466.7127408222768,2.633449305437379,112.00954658551404,33.87890467325846,28.227203667958577,2.632561087409655,10.001905581156413,112.12972942352295,0.0
2022-05-14 17:30:00,26.2,24.9,18.8,23.3,26.0,4.607,2.71054,24.8851,43.787600000000005,21.333333333333332,4.666666666666667,341.1666666666667,0.0,60.833333333333336,10.0,1018.8333333333334,18.333333333333332,13.333333333333332,5.666666666666667,1.833333333333334,,458.68279012044275,2.628286796235769,109.47320498838262,34.03821464538574,28.129995371500648,2.550365335345268,10.001650420824687,123.57672391255696,0.0
2022-05-14 17:40:00,26.5,25.1,19.3,23.4,26.3,4.561,2.7614449999999997,24.7656,43.8519,21.22222222222222,4.444444444444445,341.44444444444446,0.0,61.888888888888886,10.0,1018.8888888888889,18.555555555555557,13.555555555555555,5.444444444444445,1.5555555555555562,,453.2486370604066,2.5329610070737743,112.798625996261,34.269516735076905,27.83693600018819,2.398427162965139,9.999761985143026,113.21438854217529,0.0
2022-05-14 17:50:00,26.1,25.0,19.0,23.4,26.1,4.589,3.0841149999999997,24.6225,43.7624,21.11111111111111,4.222222222222222,341.72222222222223,0.0,62.94444444444444,10.0,1018.9444444444445,18.77777777777778,13.777777777777779,5.222222222222222,1.2777777777777786,,454.1761927848027,2.7229921838388607,108.35224802760754,34.446897337449705,27.52514109470805,2.523952550445098,9.995586166225497,110.67394821250373,0.0
2022-05-14 18:00:00,25.6,24.9,18.6,23.4,25.9,4.594,3.07139,24.3394,43.548500000000004,21.0,4.0,342.0,0.0,64.0,10.0,1019.0,19.0,14.0,5.0,1.0,,457.6747505696615,2.440061038173525,114.19285864727644,34.57637753168741,27.257494738896686,2.416617104609807,9.993253134091695,106.14143108367921,0.0
2022-05-14 18:10:00,26.2,25.0,19.2,23.4,26.2,4.572,3.095805,24.0373,43.4781,20.61111111111111,4.055555555555555,329.8333333333333,0.0,65.22222222222223,10.0,1019.1111111111111,19.0,13.833333333333334,5.277777777777778,1.0,,460.811066747205,2.623454036712647,113.2512115351359,34.6576881535848,27.02831069946289,2.2459012307723363,9.99244992574056,103.81562623341878,0.0
2022-05-14 18:20:00,25.7,24.9,18.8,23.4,25.8,4.566,2.9477900000000004,23.9524,43.461400000000005,20.22222222222222,4.111111111111111,317.6666666666667,0.0,66.44444444444444,10.0,1019.2222222222222,19.0,13.666666666666666,5.555555555555555,1.0,,459.29231099446616,2.5372385396795756,112.67305743826311,34.67599514580815,26.85403100180496,2.3577384900297624,9.994437531330547,105.49345830906937,0.0
2022-05-14 18:30:00,26.0,25.1,19.0,23.4,26.2,4.584,2.97395,24.0195,43.5601,19.833333333333332,4.166666666666667,305.5,0.0,67.66666666666667,10.0,1019.3333333333334,19.0,13.5,5.833333333333333,1.0,,454.7489084423548,2.597898866328816,113.98515952740686,34.61568230311076,26.75565141359965,2.4110971331596374,9.99462604522705,109.31011992136636,0.0
2022-05-14 18:40:00,25.8,25.0,18.9,23.4,26.0,4.585,3.16136,23.826900000000002,43.8306,19.444444444444443,4.222222222222222,293.3333333333333,0.0,68.88888888888889,10.0,1019.4444444444445,19.0,13.333333333333334,6.111111111111111,1.0,,458.7219914684077,2.5534760717550915,109.20510114034016,34.51783782218975,26.73158009346717,2.3797662625677605,9.995019901749867,114.22074004459903,0.0
2022-05-14 18:50:00,25.9,25.0,19.1,23.4,26.1,4.575,3.0516300000000003,23.4447,43.9945,19.055555555555557,4.277777777777778,281.1666666666667,0.0,70.11111111111111,10.0,1019.5555555555555,19.0,13.166666666666666,6.388888888888889,1.0,,458.12829505306553,2.663749986321239,112.73302264046535,34.41745901107788,26.761833912531536,2.3369500571489334,9.996397898991903,106.51852687835694,0.0
2022-05-14 19:00:00,25.6,24.9,19.4,23.4,25.8,4.58,2.962135,23.1725,44.1262,18.666666666666668,4.333333333333333,269.0,0.0,71.33333333333333,10.0,1019.6666666666666,19.0,13.0,6.666666666666666,1.0,,461.8994202677409,2.5879284848331734,111.95445506101274,34.292226524353026,26.80874319712321,2.2851250642538075,9.997323880195617,106.2537045542399,0.0
2022-05-14 19:10:00,24.8,24.6,18.6,23.4,25.2,4.587,2.89622,23.0332,44.2215,18.27777777777778,4.388888888888889,256.83333333333337,0.0,72.55555555555556,10.0,1019.7777777777778,19.0,12.833333333333334,6.944444444444445,1.0,,465.27700215306777,2.55470199701813,108.07776515443445,34.18796172595415,26.866352706554807,2.257387733628841,9.997568896663646,114.73603939139778,0.0
2022-05-14 19:20:00,24.1,24.5,19.2,23.3,24.4,4.193,2.943885,22.8908,44.2887,17.88888888888889,4.444444444444445,244.66666666666669,0.0,73.77777777777777,10.0,1019.8888888888889,19.0,12.666666666666666,7.222222222222221,1.0,,459.4361975097656,2.4715122308333717,108.7588580195109,34.0929519144694,26.910475606918332,2.280625252723694,9.998118770917255,106.68721580505371,0.0
2022-05-14 19:30:00,24.0,24.4,18.7,23.3,24.2,4.215,3.0166,22.571,44.3569,17.5,4.5,232.5,0.0,75.0,10.0,1020.0,19.0,12.5,7.5,1.0,,456.98576743991896,2.384907023000852,111.6582201560069,34.00932467861905,26.952378443420912,2.200701831911431,9.99825317731972,116.73059077778801,0.0
2022-05-14 19:40:00,24.0,24.4,19.1,23.3,24.2,4.243,3.166225,22.255699999999997,44.4391,17.11111111111111,4.555555555555555,220.33333333333334,0.0,76.22222222222223,10.0,1020.1111111111111,19.0,12.333333333333334,7.777777777777778,1.0,,461.0756642869971,2.4614414783992338,111.84985408136401,33.9492925008138,26.99162517865499,2.193288447658221,9.997164896329243,104.38329681396483,0.0
2022-05-14 19:50:00,23.6,24.1,18.8,23.2,24.1,4.231,3.28097,21.824199999999998,44.5466,16.72222222222222,4.611111111111111,208.16666666666669,0.0,77.44444444444444,10.0,1020.2222222222222,19.0,12.166666666666666,8.055555555555555,1.0,,461.7005358886719,2.5343294101785134,112.7598679970348,33.8930498236776,27.027686632552435,2.1557032676212122,9.99808988633703,118.05665992799352,0.0
2022-05-14 20:00:00,23.4,24.0,18.9,23.2,24.0,4.247,3.3761650000000003,21.455199999999998,44.6552,16.333333333333332,4.666666666666667,196.0,0.0,78.66666666666667,10.0,1020.3333333333334,19.0,12.0,8.333333333333332,1.0,,460.33906528516746,2.5085484717929427,118.48091321611135,33.84196170806885,27.08846828778585,2.2847261250019075,9.99688248316447,108.12840410868327,0.0
2022-05-14 20:10:00,23.4,23.9,19.3,23.2,23.9,4.226,3.4231049999999996,21.5699,44.7485,15.944444444444445,4.722222222222222,183.83333333333334,0.0,79.88888888888889,10.0,1020.4444444444445,19.0,11.833333333333332,8.61111111111111,1.0,,461.61986501408717,2.767294163838618,120.066588896843,33.77296026188168,27.137174125212788,2.2410493967604768,9.999270373823865,105.30715322317322,0.0
2022-05-14 20:20:00,23.3,23.8,18.8,23.1,23.8,4.295,3.6168,21.0472,44.8332,15.555555555555555,4.777777777777778,171.66666666666669,0.0,81.11111111111111,10.0,1020.5555555555555,19.0,11.666666666666666,8.88888888888889,1.0,,464.32757603236604,2.900865259965261,114.81391306559244,33.68951995213827,27.186253916422526,2.300448604424795,10.004595198631286,102.42590216318766,0.0
2022-05-14 20:30:00,23.1,23.6,19.2,23.1,23.8,4.246,3.90393,21.0463,44.769600000000004,15.166666666666668,4.833333333333333,159.5,0.0,82.33333333333334,10.0,1020.6666666666666,19.0,11.5,9.166666666666666,1.0,,464.7405625406901,3.045873578194171,113.81842517033809,33.60037976311855,27.276610842741253,2.1933311306974277,10.009190883584361,107.92243561291305,0.0
2022-05-14 20:40:00,22.9,23.5,19.2,23.1,23.7,4.263,4.25389,21.2625,44.599199999999996,14.777777777777779,4.888888888888889,147.33333333333334,0.0,83.55555555555556,10.0,1020.7777777777778,19.0,11.333333333333332,9.444444444444443,1.0,,465.3689799622283,3.0548656511643513,114.55701661686439,33.51970394770304,27.40374772707621,2.356932302514712,10.012761492729187,104.30320770263673,0.0
2022-05-14 20:50:00,22.6,23.3,19.1,23.1,23.6,4.268,4.528115,21.0386,44.5486,14.38888888888889,4.944444444444445,135.16666666666669,0.0,84.77777777777777,10.0,1020.8888888888889,19.0,11.166666666666666,9.722222222222221,1.0,,465.79791168212887,3.2253035008705266,111.96817189599162,33.45852573790837,27.554208473351487,2.3519538771096475,10.014700654764644,105.75415568346534,0.0
2022-05-14 21:00:00,22.5,23.2,18.4,23.0,23.5,4.244,4.5114849999999995,20.7153,44.5806,14.0,5.0,123.0,0.0,86.0,10.0,1021.0,19.0,11.0,10.0,1.0,,465.82109027731,3.3032769048146613,111.56167964094777,33.40109687805176,27.709860887527462,2.4421582462390266,10.024621790250142,96.43447884877523,0.0
2022-05-14 21:10:00,22.3,23.0,19.0,22.9,23.4,4.226,4.58539,20.738999999999997,44.650999999999996,13.88888888888889,5.0,122.72222222222223,0.0,86.27777777777777,10.0,1020.9444444444445,18.27777777777778,10.944444444444445,10.0,1.0,,467.5635603665758,3.3317839211932685,109.42400549075023,33.3335617851299,27.84288511229343,2.4133043349864054,10.038214526879983,103.03112193456764,0.0
2022-05-14 21:20:00,22.1,22.8,19.0,22.9,23.4,4.259,4.430210000000001,20.555500000000002,44.916700000000006,13.777777777777779,5.0,122.44444444444444,0.0,86.55555555555556,10.0,1020.8888888888889,17.555555555555557,10.88888888888889,10.0,1.0,,467.43628468831383,3.310484125614166,112.26123809814453,33.268331712087,27.956856193542478,2.538470819393794,10.035083387692769,106.9233121617635,0.0
2022-05-14 21:30:00,22.0,22.7,19.0,22.9,23.3,4.198,4.371930000000001,20.1759,45.1902,13.666666666666666,5.0,122.16666666666667,0.0,86.83333333333333,10.0,1020.8333333333334,16.833333333333332,10.833333333333334,10.0,1.0,,468.7729861765894,3.2944947634309023,106.05094858525163,33.20805447198003,28.046506196579646,2.5586214244723973,10.025967811287426,112.19944745673509,0.0
2022-05-14 21:40:00,21.9,22.6,19.0,22.9,23.2,4.283,4.508345,19.509,45.3455,13.555555555555555,5.0,121.88888888888889,0.0,87.11111111111111,10.0,1020.7777777777778,16.11111111111111,10.777777777777779,10.0,1.0,,465.6703606932191,3.499267806569062,109.28096363218489,33.15858675003052,28.091890347798664,2.340558281739553,10.017010986010233,110.67356034596762,0.0
2022-05-14 21:50:00,21.6,22.5,19.1,22.9,23.2,4.321,4.609835,19.1904,45.4868,13.444444444444445,5.0,121.61111111111111,0.0,87.38888888888889,10.0,1020.7222222222222,15.38888888888889,10.722222222222221,10.0,1.0,,471.320607808431,3.3808165446917213,110.38754870096844,33.10648942290759,28.15690696158696,2.5009429283415683,10.010638626598922,107.41747330441501,0.0
2022-05-14 22:00:00,21.1,22.1,18.8,22.9,23.1,4.261,4.681025,19.089199999999998,45.6165,13.333333333333334,5.0,121.33333333333333,0.0,87.66666666666667,10.0,1020.6666666666666,14.666666666666668,10.666666666666666,10.0,1.0,,469.09590975706607,3.3269908627143687,111.18374932132872,33.06180317560832,28.18887946128845,2.5832980108261108,10.007976474761962,110.48889428456623,0.0
2022-05-14 22:10:00,20.5,21.7,18.7,22.8,22.9,4.23,4.9127600000000005,19.0063,45.71939999999999,13.222222222222221,5.0,121.05555555555556,0.0,87.94444444444444,10.0,1020.6111111111111,13.944444444444445,10.61111111111111,10.0,1.0,,468.350587884311,3.381107759293863,111.10109996019783,33.01406202628964,28.247544570151575,2.518448199636298,10.005431732636332,106.49780661911261,0.0
2022-05-14 22:20:00,20.4,21.5,18.8,22.8,22.8,4.248,4.81579,18.829900000000002,45.819900000000004,13.11111111111111,5.0,120.77777777777777,0.0,88.22222222222223,10.0,1020.5555555555555,13.222222222222221,10.555555555555555,10.0,1.0,,472.70921321123495,3.4710392113526667,108.99780923207602,32.977195660742254,28.309566011272494,2.61337338612705,10.003164187050908,111.74427423258297,0.0
2022-05-14 22:30:00,20.4,21.4,18.9,22.8,22.7,4.229,4.936425,18.694200000000002,45.902699999999996,13.0,5.0,120.5,0.0,88.5,10.0,1020.5,12.5,10.5,10.0,1.0,,472.8063770302959,3.602183618929426,110.625172925184,32.945418701171874,28.3987974580129,2.595126664241155,10.002448716163636,108.08998633066813,0.0
2022-05-14 22:40:00,20.0,21.2,18.8,22.8,22.7,4.187,4.91802,18.6957,45.9757,12.88888888888889,5.0,120.22222222222223,0.0,88.77777777777777,10.0,1020.4444444444445,11.777777777777779,10.444444444444445,10.0,1.0,,475.0430092366537,3.4263225436075935,111.37341039560609,32.91481175104777,28.440277338027954,2.595743824839592,10.001845016479493,114.40651308695473,0.0
2022-05-14 22:50:00,19.6,20.9,18.7,22.8,22.6,4.203,4.875855,18.3101,45.9984,12.777777777777779,5.0,119.94444444444444,0.0,89.05555555555556,10.0,1020.3888888888889,11.055555555555555,10.38888888888889,10.0,1.0,,477.44150189279145,3.5509206460626785,112.18262630570408,32.87331922395633,28.47039573289006,2.6968680643905056,10.001022121189722,109.15167219860307,0.0
2022-05-14 23:00:00,19.4,20.7,18.8,22.8,22.5,4.217,5.169240909090909,18.11390909090909,46.06245454545455,12.666666666666666,5.0,119.66666666666667,0.0,89.33333333333333,10.0,1020.3333333333334,10.333333333333334,10.333333333333334,10.0,1.0,,479.026149460365,3.541695806892578,111.47302898256119,32.818215936024984,28.478269176483156,2.517074536681175,9.998394225438435,115.86164752960205,0.0
2022-05-14 23:10:00,19.3,20.7,18.9,22.8,22.4,4.226,5.6304,17.8464,46.1161,12.555555555555555,5.0,119.38888888888889,0.0,89.61111111111111,10.0,1020.2777777777778,9.61111111111111,10.277777777777779,10.0,1.0,,477.63201863606776,3.542677267432887,111.24766741671803,32.755296516418454,28.5097730922699,2.6087096043427787,9.997611462275186,107.18673497517902,0.0
2022-05-14 23:20:00,18.9,20.4,18.7,22.7,22.3,4.195,5.49648,17.8637,45.8748,12.444444444444445,5.0,119.11111111111111,0.0,89.88888888888889,10.0,1020.2222222222222,8.88888888888889,10.222222222222221,10.0,1.0,,480.2348016462655,3.523647720416387,110.99077596610547,32.70246290842692,28.542913237920875,2.6359323725706894,9.996694068205162,117.51454109191896,0.0
2022-05-14 23:30:00,18.8,20.2,18.8,22.7,22.3,4.212,5.211095,17.5886,45.7452,12.333333333333334,5.0,118.83333333333333,0.0,90.16666666666667,10.0,1020.1666666666666,8.166666666666666,10.166666666666666,10.0,1.0,,482.4595669064576,3.619853081703186,109.72330217997232,32.64605424880982,28.59376375516256,2.5768863902489345,9.995404348373413,107.15122098286948,0.0
2022-05-14 23:40:00,18.7,20.2,19.0,22.7,22.2,4.208,5.26025,17.4627,45.7319,12.222222222222221,5.0,118.55555555555556,0.0,90.44444444444444,10.0,1020.1111111111111,7.444444444444445,10.11111111111111,10.0,1.0,,482.69615427652997,3.6250814490399117,111.92968475729734,32.572384198506676,28.657380145390828,2.5789190153280894,9.994942490259806,113.38729469299317,0.0
2022-05-14 23:50:00,18.5,20.0,18.9,22.7,22.2,4.222,5.189375,17.3326,46.0041,12.11111111111111,5.0,118.27777777777777,0.0,90.72222222222223,10.0,1020.0555555555555,6.722222222222221,10.055555555555555,10.0,1.0,,477.3055596327507,3.5954162549703135,110.30723312636553,32.50321073479991,28.73847607174858,2.4908167724466064,9.995445924691165,109.45186915204825,0.0
2022-05-15 00:00:00,18.5,20.0,18.8,22.7,22.1,4.236,5.300527777777777,17.16188888888889,46.218444444444444,12.0,5.0,118.0,0.0,91.0,10.0,1020.0,6.0,10.0,10.0,1.0,,476.71900022660185,3.3661904921302686,111.65458433118917,32.45082005818685,28.82647654215495,2.4797832717498145,9.99613606452942,108.69575206756592,0.0
2022-05-15 00:10:00,17.7,19.4,18.8,22.7,22.0,4.204,5.147555,17.1221,46.401300000000006,11.944444444444445,4.944444444444445,118.11111111111111,0.0,91.0,10.0,1019.9444444444445,6.888888888888889,9.944444444444445,9.88888888888889,1.0,,474.0464151000977,3.5101172121365862,109.0604730606079,32.39751176198324,28.895072247187294,2.524134437640508,9.999043474197387,110.35530907948812,0.0
2022-05-15 00:20:00,18.2,19.7,19.2,22.7,22.0,4.215,5.06916,16.898400000000002,46.5188,11.88888888888889,4.888888888888889,118.22222222222223,0.0,91.0,10.0,1019.8888888888889,7.777777777777778,9.88888888888889,9.777777777777779,1.0,,472.06969949656525,3.338137807502585,110.23774549451926,32.33865285185517,28.930314643474226,2.519404375937467,9.998663511093849,108.1469885697912,0.0
2022-05-15 00:30:00,17.8,19.5,18.9,22.7,22.0,4.195,5.15467,16.832900000000002,46.6122,11.833333333333334,4.833333333333333,118.33333333333333,0.0,91.0,10.0,1019.8333333333334,8.666666666666666,9.833333333333334,9.666666666666666,1.0,,468.5894593793496,3.361780389149984,111.61240208943687,32.27878758112589,28.956155920028685,2.54034651239713,10.000173908869424,113.90184731801351,0.0
2022-05-15 00:40:00,17.9,19.5,18.7,22.7,21.9,4.218,5.258975,16.6926,46.678399999999996,11.777777777777779,4.777777777777778,118.44444444444444,0.0,91.0,10.0,1019.7777777777778,9.555555555555555,9.777777777777779,9.555555555555555,1.0,,474.40978027343755,3.449688956602819,110.41575528893767,32.21153265635173,28.991272919972737,2.6713206899166106,10.000200764338175,105.56412690480552,0.0
2022-05-15 00:50:00,17.4,19.3,18.6,22.7,21.9,4.202,5.33944,16.5395,46.705,11.722222222222221,4.722222222222222,118.55555555555556,0.0,91.0,10.0,1019.7222222222222,10.444444444444445,9.722222222222221,9.444444444444445,1.0,,473.186593487619,3.472727077672512,110.12866092995625,32.151833331832464,29.033966821607997,2.6381517810118007,10.001628715353586,113.75014489512625,0.0
2022-05-15 01:00:00,17.4,19.2,19.0,22.7,21.8,4.217,5.329495,16.4345,46.7632,11.666666666666666,4.666666666666667,118.66666666666667,0.0,91.0,10.0,1019.6666666666666,11.333333333333332,9.666666666666666,9.333333333333334,1.0,,473.7640431722005,3.3662432821591692,110.34728885650634,32.08372199376424,29.072106049855552,2.585892099340757,9.99914438724518,107.31442925771077,0.0
2022-05-15 01:10:00,17.2,19.1,18.9,22.7,21.8,4.194,5.235645,16.370600000000003,46.8215,11.61111111111111,4.611111111111111,118.77777777777777,0.0,91.0,10.0,1019.6111111111111,12.222222222222221,9.61111111111111,9.222222222222221,1.0,,479.1046311827912,3.492966678937276,111.04334197610112,32.015705913533274,29.118240163261124,2.5961608405061107,10.000328755587176,110.25797106362431,0.0
2022-05-15 01:20:00,17.0,18.9,18.8,22.7,21.7,4.192,5.342525,16.2059,46.8725,11.555555555555555,4.555555555555555,118.88888888888889,0.0,91.0,10.0,1019.5555555555555,13.11111111111111,9.555555555555555,9.11111111111111,1.0,,481.3497420352629,3.3359587506453194,108.51675160725911,31.966196063359583,29.17878297805786,2.5398464691638947,9.997637523015339,110.65665358225506,0.0
2022-05-15 01:30:00,16.9,18.8,18.6,22.6,21.7,4.233,5.48006,16.3411,46.9221,11.5,4.5,119.0,0.0,91.0,10.0,1019.5,14.0,9.5,9.0,1.0,,480.0183325195312,3.401086271576962,110.86203810611013,31.925950644810996,29.239121913909912,2.4886810390154523,9.998625270525613,111.64557783762613,0.0
2022-05-15 01:40:00,16.8,18.7,18.6,22.6,21.6,4.251,5.474864999999999,16.131899999999998,46.9434,11.444444444444445,4.444444444444445,119.11111111111111,0.0,91.0,10.0,1019.4444444444445,14.88888888888889,9.444444444444445,8.88888888888889,1.0,,480.18228426878477,3.4197921804587046,110.99716496785481,31.878772282313783,29.291142165387264,2.4910161067130137,9.997146613610898,110.75414545799212,0.0
2022-05-15 01:50:00,16.7,18.6,18.4,22.6,21.5,4.211,5.36976,15.898900000000001,46.7335,11.38888888888889,4.388888888888889,119.22222222222223,0.0,91.0,10.0,1019.3888888888889,15.777777777777777,9.38888888888889,8.777777777777779,1.0,,482.67278619525075,3.4724908306841122,111.35249335703877,31.818888339996334,29.32847735404968,2.6076333391666413,9.9968150806427,110.1190619277954,0.0
2022-05-15 02:00:00,16.5,18.5,18.3,22.6,21.5,4.193,5.67293,15.940999999999999,46.6627,11.333333333333334,4.333333333333333,119.33333333333333,0.0,91.0,10.0,1019.3333333333334,16.666666666666664,9.333333333333334,8.666666666666666,1.0,,481.1957457057909,3.4440928963820143,109.59680580139161,31.759321934382122,29.367692330678302,2.67257949312528,9.998635923067727,110.03706439971924,0.0
2022-05-15 02:10:00,16.3,18.3,18.1,22.6,21.4,4.202,5.766755,15.651900000000001,46.9264,11.277777777777779,4.277777777777778,119.44444444444444,0.0,91.0,10.0,1019.2777777777778,17.555555555555557,9.277777777777779,8.555555555555555,1.0,,482.3245989885001,3.4349879089789206,109.32869891689322,31.701310678075572,29.402869037096615,2.698478420692715,9.99828822451211,111.48445322068012,0.0
2022-05-15 02:20:00,16.3,18.3,18.1,22.5,21.4,4.207,5.942335,15.7738,47.1023,11.222222222222221,4.222222222222222,119.55555555555556,0.0,91.0,10.0,1019.2222222222222,18.444444444444443,9.222222222222221,8.444444444444445,1.0,,481.9698822021484,3.5197284245491027,111.2971789889147,31.641572326024374,29.43877626101176,2.7158004685242974,9.998931630452473,111.27307971954346,0.0
2022-05-15 02:30:00,16.4,18.4,18.2,22.5,21.4,4.201,6.03196,15.2944,47.1788,11.166666666666666,4.166666666666667,119.66666666666667,0.0,91.0,10.0,1019.1666666666666,19.333333333333332,9.166666666666666,8.333333333333334,1.0,,482.82325118141614,3.638968955278397,112.68971422831218,31.58413724263509,29.460266345342,2.5156198145945865,9.99838526725769,111.57062965393065,0.0
2022-05-15 02:40:00,16.4,18.3,18.1,22.5,21.4,4.217,6.084655,15.065100000000001,47.237700000000004,11.11111111111111,4.111111111111111,119.77777777777777,0.0,91.0,10.0,1019.1111111111111,20.22222222222222,9.11111111111111,8.222222222222221,1.0,,484.29240573576124,3.628224095921058,110.67945405238092,31.521808931267326,29.467687737928713,2.6553415478578684,10.000267170817475,111.82820021749194,0.0
2022-05-15 02:50:00,16.2,18.2,18.0,22.5,21.3,4.205,6.1435,14.8764,47.2989,11.055555555555555,4.055555555555555,119.88888888888889,0.0,91.0,10.0,1019.0555555555555,21.11111111111111,9.055555555555555,8.11111111111111,1.0,,485.5145440673829,3.7322332498448043,110.84515672112589,31.46814486503601,29.47033126831055,2.7246796381473546,10.000479340553284,113.68612477620442,0.0
2022-05-15 03:00:00,15.9,18.1,17.9,22.4,21.2,4.195,6.598545,15.012,47.398,11.0,4.0,120.0,0.0,91.0,10.0,1019.0,22.0,9.0,8.0,1.0,,488.0934504296314,3.707433099713029,110.98310058917029,31.428112341562905,29.4690495300293,2.7411127519607543,10.002340381940206,112.17487447102864,0.0
2022-05-15 03:10:00,15.7,18.1,17.7,22.4,20.9,4.213,6.775305,14.775299999999998,47.4366,11.055555555555555,4.0,120.05555555555556,0.0,90.83333333333333,10.0,1019.0,21.11111111111111,9.055555555555555,7.944444444444445,1.1666666666666667,,490.1549406941732,3.738614453872045,111.85171532948812,31.389046586250345,29.460279976266328,2.702772284856911,10.00310497773801,115.54771910933198,0.0
2022-05-15 03:20:00,15.6,18.6,18.2,22.4,20.1,4.233,6.8950249999999995,14.8954,47.4758,11.11111111111111,4.0,120.11111111111111,0.0,90.66666666666667,10.0,1019.0,20.22222222222222,9.11111111111111,7.888888888888889,1.3333333333333335,,488.08586628880994,3.772585413031659,110.57645596649687,31.345759127934777,29.44495890299479,2.6775240131219227,10.005070164998372,105.65782988230387,0.0
