,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-15 03:30:00,15.4,18.9,18.6,22.4,19.4,4.229,7.1360399999999995,15.137800000000002,47.4883,11.166666666666666,4.0,120.16666666666667,0.0,90.5,10.0,1019.0,19.333333333333332,9.166666666666666,7.833333333333333,1.5,,493.0331542477663,3.860053312381109,109.79413283030192,31.30165093135313,29.411667154082835,2.8132391795369442,10.008868671349488,114.76320020144104,0.0
2022-05-15 03:40:00,15.4,19.1,18.8,22.4,19.1,4.237,7.405235,15.368199999999998,47.4527,11.222222222222221,4.0,120.22222222222223,0.0,90.33333333333333,10.0,1019.0,18.444444444444443,9.222222222222221,7.777777777777778,1.6666666666666667,,493.22455535888673,3.7833000115553537,111.4503131866455,31.260459906260174,29.381341387430826,2.6170973507563273,10.009744396209717,112.46670590718585,0.0
2022-05-15 03:50:00,15.4,19.3,19.0,22.4,18.9,4.231,7.448845,15.2302,47.4255,11.277777777777779,4.0,120.27777777777777,0.0,90.16666666666667,10.0,1019.0,17.555555555555557,9.277777777777779,7.722222222222222,1.8333333333333335,,493.2111277507914,3.910188864395443,111.68710767519676,31.2123447004954,29.34993701934814,2.8145801417032876,10.011532395680746,106.96671206156411,0.0
2022-05-15 04:00:00,15.0,19.2,18.8,22.5,18.7,4.246,7.247705000000001,15.2162,47.2762,11.333333333333334,4.0,120.33333333333333,0.0,90.0,10.0,1019.0,16.666666666666668,9.333333333333334,7.666666666666667,2.0,,493.80806818819593,3.9716616372267404,111.63691579182944,31.179887489152083,29.329107445524038,2.818566629251496,10.012931384649432,124.70780957289733,0.0
2022-05-15 04:10:00,14.8,19.2,18.7,22.5,18.4,4.25,7.107245000000001,14.8512,47.247699999999995,11.38888888888889,4.0,120.38888888888889,0.0,89.83333333333333,10.0,1019.0,15.777777777777779,9.38888888888889,7.611111111111111,2.166666666666667,,489.5759061686198,3.8805079027016958,111.52083744049074,31.15480610847473,29.314937251408896,2.848660555283229,10.012322931289674,95.48867913564047,0.0
2022-05-15 04:20:00,14.7,19.3,18.8,22.4,18.1,4.263,6.665089999999999,14.672,47.3262,11.444444444444445,4.0,120.44444444444444,0.0,89.66666666666667,10.0,1019.0,14.88888888888889,9.444444444444445,7.555555555555555,2.3333333333333335,,488.4188661527086,3.80860722564708,110.2568476550862,31.146154534022013,29.29497394243876,2.9509658058484396,10.011756558418273,125.85441897074381,0.0
2022-05-15 04:30:00,14.6,19.5,18.8,22.4,17.9,4.299,6.130425000000001,14.922,47.4023,11.5,4.0,120.5,0.0,89.5,10.0,1019.0,14.0,9.5,7.5,2.5,,488.85255321985005,3.7742729719479877,111.62899841308595,31.13601273666966,29.28676256075583,2.812063405813415,10.00632660133591,95.55028093619424,0.0
2022-05-15 04:40:00,14.6,19.6,18.9,22.4,17.7,4.268,5.862305,15.296199999999999,47.400099999999995,11.555555555555555,4.0,120.55555555555556,0.0,89.33333333333333,10.0,1019.0,13.11111111111111,9.555555555555555,7.444444444444445,2.666666666666667,,488.3995128377279,3.622649508317312,111.2896027247111,31.150672817230223,29.273290894826253,2.7885331507523854,10.003709177970887,128.4101590983073,0.0
2022-05-15 04:50:00,14.6,19.8,18.9,22.4,17.6,4.289,5.42928,15.6911,47.2758,11.61111111111111,4.0,120.61111111111111,0.0,89.16666666666667,10.0,1019.0,12.222222222222223,9.61111111111111,7.388888888888889,2.8333333333333335,,486.87646063793665,3.517580016454061,108.38306475321451,31.17608944892883,29.285409177144366,2.8431511143843333,10.00123331228892,81.61918219248454,0.0
2022-05-15 05:00:00,14.3,19.8,18.9,22.4,17.4,4.282,5.567435,15.9448,47.143299999999996,11.666666666666666,4.0,120.66666666666667,0.0,89.0,10.0,1019.0,11.333333333333334,9.666666666666666,7.333333333333333,3.0,,490.6451404825846,3.399061402210408,110.77087705105711,31.25072449731045,29.27505043071476,2.7239352016631373,10.004932296263064,83.96247389975792,0.0
2022-05-15 05:10:00,14.2,19.9,18.9,22.4,17.2,4.317,6.059845,16.4478,47.004,11.722222222222221,4.0,120.72222222222223,0.0,88.83333333333333,10.0,1019.0,10.444444444444445,9.722222222222221,7.277777777777778,3.166666666666667,,493.8483533661941,3.429839293956756,112.15680528004964,31.318232469558716,29.224161869684856,2.7512284934520723,10.010137335459392,100.76315111796062,0.0
2022-05-15 05:20:00,14.2,19.9,18.9,22.4,17.1,4.32,6.535559999999999,16.7825,46.8876,11.777777777777779,4.0,120.77777777777777,0.0,88.66666666666667,10.0,1019.0,9.555555555555555,9.777777777777779,7.222222222222222,3.3333333333333335,,491.8129579180137,3.4762420109907786,113.42583713531494,31.393306306203208,29.179138526916507,2.8284662600358326,10.008526802062988,107.90928520202638,0.0
2022-05-15 05:30:00,14.4,20.0,19.0,22.4,17.1,4.329,6.613429999999999,18.4392,46.7784,11.833333333333334,4.0,120.83333333333333,0.0,88.5,10.0,1019.0,8.666666666666668,9.833333333333334,7.166666666666667,3.5,,491.74605519612635,3.5185120848343194,112.03918890484309,31.498015247980753,29.13111687342326,2.8050789972146353,10.00636357307434,111.72461841583251,0.0
2022-05-15 05:40:00,14.2,20.0,19.0,22.4,17.0,4.305,6.7800650000000005,19.7985,45.1817,11.88888888888889,4.0,120.88888888888889,0.0,88.33333333333333,10.0,1019.0,7.777777777777779,9.88888888888889,7.111111111111111,3.666666666666667,,498.28323889721395,3.6576280014258993,110.96195315603481,31.635899314880373,29.096000757217404,2.7266469605763755,10.003365839322408,109.13788299560547,0.0
2022-05-15 05:50:00,14.1,19.9,18.9,22.4,17.0,4.304,6.5473550000000005,21.1784,43.6314,11.944444444444445,4.0,120.94444444444444,0.0,88.16666666666667,10.0,1019.0,6.888888888888889,9.944444444444445,7.055555555555555,3.8333333333333335,,491.14542879652697,3.6072568611303963,107.79546094258626,31.782995713551838,29.033248081207272,2.714688848257065,10.000538983345033,108.49980440775553,0.0
2022-05-15 06:00:00,14.0,19.9,18.9,22.4,16.9,4.277,6.25664,22.0479,42.2023,12.0,4.0,121.0,0.0,88.0,10.0,1019.0,6.0,10.0,7.0,4.0,,492.1008076985678,3.6409154332694365,109.43250443647136,31.911949915807753,28.955695608743554,2.746352059912812,9.997263561545825,113.20318405922644,0.0
2022-05-15 06:10:00,14.1,19.9,18.9,22.4,16.9,4.287,5.98913,22.8035,41.088499999999996,12.333333333333334,4.055555555555555,114.77777777777777,0.0,86.72222222222223,10.0,1018.9444444444445,5.888888888888889,10.055555555555555,6.944444444444445,4.055555555555555,,490.94744834812207,3.67882483681043,110.04122790018717,32.06210290908813,28.88702927907308,2.798643749554952,9.994632625579834,111.10668491363526,0.0
2022-05-15 06:20:00,14.1,19.9,18.9,22.4,17.0,4.271,5.842815,23.101,40.4465,12.666666666666666,4.111111111111111,108.55555555555556,0.0,85.44444444444444,10.0,1018.8888888888889,5.777777777777778,10.11111111111111,6.888888888888889,4.111111111111111,,494.9055707523741,3.6130252287078037,111.05341427409716,32.23635466257731,28.81758757273356,2.6540613389015197,9.993107686042785,110.87928348541259,0.0
2022-05-15 06:30:00,14.0,19.9,18.8,22.3,16.9,4.277,5.757555,23.0814,40.2491,13.0,4.166666666666667,102.33333333333333,0.0,84.16666666666667,10.0,1018.8333333333334,5.666666666666667,10.166666666666666,6.833333333333333,4.166666666666667,,493.5765528361003,3.557736503283183,111.23650614420573,32.397426986694335,28.73922996520996,2.4854171311855318,9.994191980361938,110.33872586568195,0.0
2022-05-15 06:40:00,14.3,20.0,19.0,22.3,17.0,4.293,5.69124,23.6744,39.978699999999996,13.333333333333334,4.222222222222222,96.11111111111111,0.0,82.88888888888889,10.0,1018.7777777777778,5.555555555555555,10.222222222222221,6.777777777777778,4.222222222222222,,491.35813227160224,3.536529436899444,110.81520091234627,32.59222400842469,28.684196866092787,2.587349389179157,9.99297373148913,111.35990944554896,0.0
2022-05-15 06:50:00,14.6,20.1,19.2,22.4,17.2,4.281,5.55638,24.416800000000002,39.6029,13.666666666666666,4.277777777777778,89.88888888888889,0.0,81.61111111111111,10.0,1018.7222222222222,5.444444444444445,10.277777777777779,6.722222222222222,4.277777777777778,,493.3434157307943,3.6185829102993012,108.99167256673176,32.77404858907064,28.62354131062826,2.6361626581350963,9.992913953463235,110.09656976064045,0.0
2022-05-15 07:00:00,14.9,20.2,19.3,22.4,17.4,4.285,5.562335,24.7398,39.6439,14.0,4.333333333333333,83.66666666666666,0.0,80.33333333333333,10.0,1018.6666666666666,5.333333333333333,10.333333333333334,6.666666666666667,4.333333333333333,,493.1346825294933,3.5430671680310355,112.13601318510239,32.92731138865153,28.553016831080118,2.634747533599536,9.992547453244526,110.21502318064373,0.0
2022-05-15 07:10:00,15.0,20.3,19.4,22.5,17.5,4.282,5.2422249999999995,25.3227,39.5205,14.333333333333334,4.388888888888889,77.44444444444444,0.0,79.05555555555556,10.0,1018.6111111111111,5.222222222222222,10.38888888888889,6.611111111111111,4.388888888888889,,491.5175578045023,3.5636540575822195,110.43982217152913,33.10686042149862,28.490929047266643,2.47628156999747,9.992692972819011,109.81904808044433,0.0
2022-05-15 07:20:00,15.7,20.6,19.6,22.5,18.0,4.262,5.156305,25.5246,39.0769,14.666666666666668,4.444444444444445,71.22222222222223,0.0,77.77777777777777,10.0,1018.5555555555555,5.111111111111111,10.444444444444445,6.555555555555555,4.444444444444445,,493.34757307030685,3.4413898729065715,113.63081245702537,33.27557285454755,28.43351383396837,2.408753779289501,9.994024165236885,109.93183604610422,0.0
2022-05-15 07:30:00,15.7,20.6,19.7,22.6,18.2,4.264,5.318350000000001,25.6792,38.8445,15.0,4.5,65.0,0.0,76.5,10.0,1018.5,5.0,10.5,6.5,4.5,,489.18130299184514,3.565607415862003,110.16015829291048,33.46536660386333,28.375490774137177,2.532655729122534,9.991248797828913,110.77604833525353,0.0
2022-05-15 07:40:00,16.4,20.6,19.9,22.6,18.9,4.272,5.33957,26.121199999999998,38.6902,15.333333333333334,4.555555555555555,58.77777777777778,0.0,75.22222222222223,10.0,1018.4444444444445,4.888888888888889,10.555555555555555,6.444444444444445,4.555555555555555,,491.0627830347522,3.5120288527011874,111.21867964426676,33.65581443150838,28.307114919026695,2.5724116192261377,9.989561395645142,111.20633065541585,0.0
2022-05-15 07:50:00,16.1,20.0,19.6,22.7,19.2,4.241,5.05045,26.4738,38.3859,15.666666666666668,4.611111111111111,52.55555555555556,0.0,73.94444444444444,10.0,1018.3888888888889,4.777777777777778,10.61111111111111,6.388888888888889,4.611111111111111,,496.2220025634766,3.7267403218369024,113.15472664547505,33.8279801050822,28.24624715487162,2.6068887629111606,9.9870840549469,110.40883911132812,0.0
2022-05-15 08:00:00,16.1,19.7,19.4,22.8,19.4,4.221,5.21333,26.8611,38.0945,16.0,4.666666666666667,46.33333333333333,0.0,72.66666666666667,10.0,1018.3333333333334,4.666666666666667,10.666666666666666,6.333333333333333,4.666666666666667,,495.173123519722,3.7272478516896563,108.60657895406086,34.01054731369019,28.176388298670453,2.432535075545311,9.986349363327026,110.74547884623209,0.0
2022-05-15 08:10:00,16.2,19.6,19.3,22.8,19.7,4.216,5.33317,26.904200000000003,38.033100000000005,16.333333333333336,4.722222222222222,40.111111111111114,0.0,71.38888888888889,10.0,1018.2777777777778,4.555555555555555,10.722222222222221,6.277777777777778,4.722222222222222,,491.5822358370375,3.6415058861479244,114.67952415250788,34.204899883270265,28.113466320037844,2.4230412423610685,9.983457787831625,111.64533512115479,0.0
2022-05-15 08:20:00,16.4,19.4,19.1,22.8,20.0,4.207,5.3489249999999995,27.267000000000003,37.8923,16.666666666666668,4.777777777777778,33.888888888888886,0.0,70.11111111111111,10.0,1018.2222222222222,4.444444444444445,10.777777777777779,6.222222222222222,4.777777777777778,,493.19943277994787,3.6553418159484865,110.65000219980875,34.380108032226566,28.02599508603414,2.481740412712097,9.982722023328146,110.45077868143717,0.0
2022-05-15 08:30:00,16.6,19.3,19.0,22.8,20.5,4.241,5.46464,27.5055,37.535199999999996,17.0,4.833333333333333,27.66666666666667,0.0,68.83333333333333,10.0,1018.1666666666666,4.333333333333334,10.833333333333334,6.166666666666667,4.833333333333333,,493.76737538304826,3.729003316164017,111.64348258972169,34.55484373958793,27.94564477208876,2.5456099701167876,9.98321954058267,109.16949646528886,0.0
2022-05-15 08:40:00,17.0,19.6,19.3,22.9,20.8,4.209,5.15026,27.693099999999998,37.500099999999996,17.333333333333336,4.888888888888889,21.444444444444443,0.0,67.55555555555556,10.0,1018.1111111111111,4.222222222222222,10.88888888888889,6.111111111111111,4.888888888888889,,494.3726696777344,3.816968230036019,113.93216471785206,34.72461936950683,27.867064822514852,2.5276895922422407,9.984228506088257,109.4723413848877,0.0
2022-05-15 08:50:00,17.3,19.6,19.3,22.9,21.1,4.226,5.406409999999999,27.7361,37.5564,17.666666666666668,4.944444444444445,15.222222222222214,0.0,66.27777777777777,10.0,1018.0555555555555,4.111111111111111,10.944444444444445,6.055555555555555,4.944444444444445,,491.05723248711945,3.955351715485255,106.31343004862467,34.87756680170695,27.769763005574543,2.5497426782051726,9.98379591623942,110.3683888498942,0.0
2022-05-15 09:00:00,17.3,19.5,19.2,22.9,21.4,4.226,5.3136600000000005,28.386000000000003,37.5932,18.0,5.0,9.0,0.0,65.0,10.0,1018.0,4.0,11.0,6.0,5.0,,489.3431093343099,3.963814143972882,102.86233368049234,35.03296054840088,27.667947305043537,2.477016263802846,9.984829807281494,109.76074305216471,0.0
2022-05-15 09:10:00,17.6,19.5,19.3,22.9,21.6,4.173,5.40782,28.188499999999998,37.9991,18.27777777777778,5.055555555555555,28.055555555555554,0.0,64.27777777777777,10.0,1017.9444444444445,4.0,11.11111111111111,6.0,5.055555555555555,,485.3549188688432,4.079348207207049,109.31630032555532,35.203529605865484,27.571879685719807,2.427015364964803,9.98659256140391,110.08861860911051,0.0
2022-05-15 09:20:00,17.8,19.5,19.3,23.0,22.0,4.227,5.28423,28.8781,39.7048,18.555555555555557,5.111111111111111,47.11111111111111,0.0,63.55555555555556,10.0,1017.8888888888889,4.0,11.222222222222221,6.0,5.111111111111111,,479.8690842376358,4.209342914422353,110.485294825236,35.34846384048462,27.4727986907959,2.523087128798167,9.987652099927267,109.76152767181398,0.0
2022-05-15 09:30:00,17.9,19.6,19.4,23.0,22.1,4.226,4.96716,28.501800000000003,41.2089,18.833333333333332,5.166666666666667,66.16666666666666,0.0,62.833333333333336,10.0,1017.8333333333334,4.0,11.333333333333334,6.0,5.166666666666667,,478.3442463175455,4.2560526013172275,114.22879763565496,35.49673901208763,27.38270018509828,2.5529439342477938,9.98790799792347,109.3001296640615,0.0
2022-05-15 09:40:00,18.2,19.7,19.4,23.0,22.1,4.227,5.182625,28.8499,42.188900000000004,19.11111111111111,5.222222222222222,85.22222222222221,0.0,62.111111111111114,10.0,1017.7777777777778,4.0,11.444444444444445,6.0,5.222222222222222,,482.75041126119675,4.24347103733801,109.73585546806035,35.640942618052165,27.301776014963785,2.6167768025398255,9.987862871487936,110.42092341105142,0.0
2022-05-15 09:50:00,18.2,19.8,19.6,23.0,22.2,4.218,5.37296,28.3498,42.6595,19.38888888888889,5.277777777777778,104.27777777777777,0.0,61.388888888888886,10.0,1017.7222222222222,4.0,11.555555555555555,6.0,5.277777777777778,,485.87454334127494,4.451776198546091,113.5202853902181,35.779898967742916,27.22396525065104,2.505505996545156,9.989334656397501,109.83120608011882,0.0
2022-05-15 10:00:00,18.7,20.2,19.9,23.1,22.3,4.21,5.3153,28.5653,42.994600000000005,19.666666666666668,5.333333333333333,123.33333333333333,0.0,60.666666666666664,10.0,1017.6666666666666,4.0,11.666666666666666,6.0,5.333333333333333,,486.8012096150716,4.553143711763587,108.12075321413029,35.88837806065877,27.137549219131465,2.531206814448039,9.991478327115377,110.95643758138021,0.0
2022-05-15 10:10:00,19.3,20.6,20.3,23.1,22.4,4.245,5.12846,28.704500000000003,43.1157,19.944444444444443,5.388888888888889,142.38888888888889,0.0,59.94444444444444,10.0,1017.6111111111111,4.0,11.777777777777779,6.0,5.388888888888889,,482.3468315387594,4.3874086479345955,111.77906071980794,35.98140450159708,27.06695375760396,2.6742763702074686,9.992798568407695,108.61115526835124,0.0
2022-05-15 10:20:00,19.1,20.5,20.3,23.1,22.5,4.233,6.450150000000001,28.406799999999997,43.169200000000004,20.22222222222222,5.444444444444445,161.44444444444443,0.0,59.22222222222222,10.0,1017.5555555555555,4.0,11.88888888888889,6.0,5.444444444444445,,477.91135440519486,4.471191759695442,110.12727827988101,36.05765903472901,27.009029331207273,2.6866334939002994,9.994425536791484,109.7845031229655,0.0
2022-05-15 10:30:00,19.2,20.6,20.5,23.2,22.5,4.184,6.1674500000000005,28.444499999999998,43.1601,20.5,5.5,180.5,0.0,58.5,10.0,1017.5,4.0,12.0,6.0,5.5,,479.7460789998372,4.512794977426529,114.68844655354818,36.03311572392782,26.968403062820435,2.815071773926417,9.995711941719055,107.79104647318522,0.0
2022-05-15 10:40:00,19.4,20.8,20.7,23.2,22.7,4.212,5.402299999999999,28.405899999999995,42.8534,20.77777777777778,5.555555555555555,199.55555555555554,0.0,57.77777777777778,10.0,1017.4444444444445,4.0,12.11111111111111,6.0,5.555555555555555,,484.43337216782845,4.613973887384274,114.12805055564407,35.98946585337321,26.99810828526815,2.7921714520454404,9.996703685124714,110.58734101613364,0.0
2022-05-15 10:50:00,19.9,21.1,19.8,23.2,22.7,4.227,5.51229,28.1053,42.6132,21.055555555555557,5.611111111111111,218.61111111111111,0.0,57.05555555555556,10.0,1017.3888888888889,4.0,12.222222222222221,6.0,5.611111111111111,,482.1480721028646,4.538573787609736,108.14542830149333,35.938677946726486,27.08202626546224,2.7500703756014504,9.999054271380107,109.60532140096029,0.0
2022-05-15 11:00:00,20.3,21.4,19.5,23.2,22.9,4.205,5.138055,28.449099999999998,42.525400000000005,21.333333333333332,5.666666666666667,237.66666666666666,0.0,56.333333333333336,10.0,1017.3333333333334,4.0,12.333333333333334,6.0,5.666666666666667,,487.40982548505417,4.5961871374259555,110.3250389461194,35.87030539830526,27.17974238077799,2.847545999685923,9.9999990828832,109.42679707845052,0.0
2022-05-15 11:10:00,20.7,21.8,19.5,23.2,23.0,4.24,4.94236,28.8067,42.4002,21.61111111111111,5.722222222222222,256.72222222222223,0.0,55.611111111111114,10.0,1017.2777777777778,4.0,12.444444444444445,6.0,5.722222222222222,,486.2733597783933,4.377678943185483,108.81688493890276,35.79155635197957,27.27487880706787,2.8718118027846016,10.002535971005758,108.75698582967122,0.0
2022-05-15 11:20:00,21.0,22.1,19.4,23.1,23.0,4.269,4.86216,28.536700000000003,42.2335,21.88888888888889,5.777777777777778,275.77777777777777,0.0,54.888888888888886,10.0,1017.2222222222222,4.0,12.555555555555555,6.0,5.777777777777778,,481.60457285563155,4.52518953204155,109.21941701253255,35.71800281524658,27.361733401616412,2.749515821933746,10.00322250843048,109.07403920491535,0.0
2022-05-15 11:30:00,21.3,22.2,19.2,23.1,23.0,4.276,4.6503,29.157600000000002,42.137299999999996,22.166666666666664,5.833333333333333,294.8333333333333,0.0,54.166666666666664,10.0,1017.1666666666666,4.0,12.666666666666666,6.0,5.833333333333333,,476.0116222793755,4.413304717547476,111.59260823783227,35.66834517796834,27.443369681040444,2.7981070951620737,10.00348726272583,109.10006889343262,0.0
2022-05-15 11:40:00,22.3,23.0,19.5,23.1,23.4,4.231,4.578195,28.5923,41.9801,22.444444444444443,5.888888888888889,313.88888888888886,0.0,53.44444444444444,10.0,1017.1111111111111,4.0,12.777777777777779,6.0,5.888888888888889,,474.26210293473866,4.412414867480596,106.10472413380941,35.62577414194743,27.506257813771565,2.939818332393964,10.003936413129171,107.8768779373169,0.0
2022-05-15 11:50:00,21.6,22.5,18.9,23.1,23.3,4.248,4.179265,28.676299999999998,41.959999999999994,22.72222222222222,5.944444444444445,332.94444444444446,0.0,52.72222222222222,10.0,1017.0555555555555,4.0,12.88888888888889,6.0,5.944444444444445,,473.13941782633464,4.425873446006559,102.47015449631685,35.58662715276082,27.547112652460733,2.8862668565909066,10.005050125122072,108.72846110026042,0.0
2022-05-15 12:00:00,22.0,22.9,19.4,23.1,23.4,4.229,4.480865,28.5774,42.190999999999995,23.0,6.0,352.0,0.0,52.0,10.0,1017.0,4.0,13.0,6.0,6.0,,469.31644544930293,4.444239113330841,107.94480041503907,35.546902319590245,27.554487530390425,3.0008134468396506,10.006641740798951,109.12316870371501,0.0
2022-05-15 12:10:00,22.5,23.2,19.3,23.1,23.5,4.234,4.438765,29.18,42.3412,23.055555555555557,6.0,352.27777777777777,0.0,51.666666666666664,10.0,1016.9444444444445,4.222222222222222,12.944444444444445,6.055555555555555,6.0,,468.2185194905599,4.244695851647921,108.63666399400786,35.52323312123617,27.569534311294557,2.874807963371277,10.006040983200073,109.28742351531983,0.0
2022-05-15 12:20:00,23.2,23.6,19.3,23.1,23.6,4.243,4.6674500000000005,28.7548,42.287,23.11111111111111,6.0,352.55555555555554,0.0,51.333333333333336,10.0,1016.8888888888889,4.444444444444445,12.88888888888889,6.111111111111111,6.0,,471.0184110514323,4.4466506365935015,114.01590237935383,35.50548610051473,27.574708989461264,2.9688939064741136,10.006665595372517,105.56397636413574,0.0
2022-05-15 12:30:00,23.4,23.8,19.3,23.1,23.7,4.256,4.75656,28.5942,42.2978,23.166666666666668,6.0,352.8333333333333,0.0,51.0,10.0,1016.8333333333334,4.666666666666667,12.833333333333334,6.166666666666667,6.0,,469.4417896840764,4.321095195867247,102.7224702768272,35.484499600728356,27.56216035207113,2.9521483270327247,10.009958874384562,110.27680606842041,0.0
2022-05-15 12:40:00,23.5,23.8,19.1,23.1,23.7,4.253,4.833375,28.489600000000003,42.3485,23.22222222222222,6.0,353.1111111111111,0.0,50.666666666666664,10.0,1016.7777777777778,4.888888888888889,12.777777777777779,6.222222222222222,6.0,,466.5841119384766,4.556614637415288,107.2061066352715,35.47625633239746,27.567270412445065,3.079374174276988,10.007957741419474,109.5935771814982,0.0
2022-05-15 12:50:00,24.0,24.1,18.7,23.1,23.8,4.234,4.465574999999999,28.347,42.3553,23.27777777777778,6.0,353.3888888888889,0.0,50.333333333333336,10.0,1016.7222222222222,5.111111111111111,12.722222222222221,6.277777777777778,6.0,,472.1861189392791,4.398279467423757,111.69672265370687,35.474846000671384,27.555964012145996,3.04026713013649,10.010931456883748,109.50337064107259,0.0
2022-05-15 13:00:00,24.8,25.0,19.3,23.1,24.2,4.254,4.543385,28.221600000000002,42.3858,23.333333333333332,6.0,353.6666666666667,0.0,50.0,10.0,1016.6666666666666,5.333333333333333,12.666666666666666,6.333333333333333,6.0,,466.3661358923199,4.481608815071946,108.16140457088663,35.48573088328044,27.55186273256938,3.077734697262446,10.010993173917134,109.83768664042154,0.0
2022-05-15 13:10:00,24.1,24.4,19.2,23.1,24.0,4.246,4.34182,28.2613,42.4242,23.38888888888889,6.0,353.94444444444446,0.0,49.666666666666664,10.0,1016.6111111111111,5.555555555555555,12.61111111111111,6.388888888888889,6.0,,465.40178939293173,4.482883015520828,111.11236027819962,35.496551456451414,27.55172957420349,3.054387197891871,10.012051726977031,110.41218817392985,0.0
2022-05-15 13:20:00,25.1,25.0,19.2,23.1,24.0,4.318,4.490125,28.105200000000004,42.4274,23.444444444444443,6.0,354.22222222222223,0.0,49.333333333333336,10.0,1016.5555555555555,5.777777777777778,12.555555555555555,6.444444444444445,6.0,,466.3579116189891,4.348565097252528,107.65276779174806,35.521434987386066,27.538365058898925,3.0609692470232646,10.012667099634807,109.11197906494142,0.0
2022-05-15 13:30:00,24.2,24.5,19.1,23.1,24.0,4.316,4.04661,27.9189,42.4303,23.5,6.0,354.5,0.0,49.0,10.0,1016.5,6.0,12.5,6.5,6.0,,463.07411618287534,4.231242658014351,114.85361458665234,35.5598448308309,27.478056344985966,3.1074431081612905,10.01381408850352,108.32617436726886,0.0
2022-05-15 13:40:00,25.5,25.4,19.2,23.1,24.3,4.222,4.0537399999999995,27.753500000000003,42.4505,23.555555555555557,6.0,354.77777777777777,0.0,48.666666666666664,10.0,1016.4444444444445,6.222222222222222,12.444444444444445,6.555555555555555,6.0,,461.1798492431641,4.068196159978371,107.955376394024,35.61019093195598,27.345548979441322,3.0347841242949167,10.01322052160899,111.03210684458415,0.0
2022-05-15 13:50:00,25.8,24.7,18.9,23.1,25.8,4.608,3.74212,27.802,42.396699999999996,23.61111111111111,6.0,355.05555555555554,0.0,48.333333333333336,10.0,1016.3888888888889,6.444444444444445,12.38888888888889,6.611111111111111,6.0,,455.9180975973195,4.1360131975015,99.17442260742187,35.670233217875165,27.11279946645101,3.0297016135851544,10.01303521156311,111.51267239888509,0.0
2022-05-15 14:00:00,25.9,24.7,19.1,23.1,25.8,4.601,3.32364,27.877999999999997,42.0976,23.666666666666668,6.0,355.3333333333333,0.0,48.0,10.0,1016.3333333333334,6.666666666666666,12.333333333333334,6.666666666666667,6.0,,456.20401835123704,3.6969527800541138,103.90449031700523,35.75705499013265,26.838907896677654,2.8195796541372937,10.008689080874126,111.24485163370768,0.0
2022-05-15 14:10:00,26.2,24.8,19.2,23.1,26.3,4.583,3.3282800000000003,28.019299999999998,41.931200000000004,23.72222222222222,6.0,355.6111111111111,0.0,47.666666666666664,10.0,1016.2777777777778,6.888888888888889,12.277777777777779,6.722222222222222,6.0,,456.1719728211151,3.5847346195056615,102.12030757085078,35.84288108189901,26.52794960975647,2.9414694901307423,10.005012049674988,115.55667171478271,0.0
2022-05-15 14:20:00,25.8,24.5,19.1,23.1,25.5,4.599,4.258205,28.033800000000003,41.8167,23.77777777777778,6.0,355.8888888888889,0.0,47.333333333333336,10.0,1016.2222222222222,7.111111111111111,12.222222222222221,6.777777777777778,6.0,,451.5264481888695,3.496861864914328,106.48110503094344,35.914842205047606,26.340166813532512,2.929251228570938,9.999021739959716,132.0066260655721,0.0
2022-05-15 14:30:00,26.8,25.0,19.3,23.2,26.5,4.6,3.6177,28.0163,41.7281,23.833333333333332,6.0,356.1666666666667,0.0,47.0,10.0,1016.1666666666666,7.333333333333333,12.166666666666666,6.833333333333333,6.0,,454.7755104959422,3.6691754937171934,111.49478172302247,35.983542423248295,26.197748651504515,2.876052735249201,9.994670146306357,120.48567810058594,0.0
2022-05-15 14:40:00,26.7,25.1,19.0,23.2,26.7,4.597,4.658495,27.932499999999997,41.6844,23.88888888888889,6.0,356.44444444444446,0.0,46.666666666666664,10.0,1016.1111111111111,7.555555555555555,12.11111111111111,6.888888888888889,6.0,,458.8262618246846,3.6745836912642766,105.27153658936928,36.056681563059485,26.14058087984721,2.956201423406601,9.98525935649872,115.73419370015463,0.0
2022-05-15 14:50:00,27.6,25.4,18.6,23.2,27.3,4.6,3.8407150000000003,27.859,41.6717,23.944444444444443,6.0,356.72222222222223,0.0,46.333333333333336,10.0,1016.0555555555555,7.777777777777778,12.055555555555555,6.944444444444445,6.0,,459.91721917864925,3.7944658609837463,105.38216053440071,36.110932483673096,26.082606805165607,2.8401552279790243,9.981709467569987,110.5073997116089,0.0
2022-05-15 15:00:00,27.5,25.3,19.0,23.2,27.3,4.604,3.766915,27.8731,41.6691,24.0,6.0,357.0,0.0,46.0,10.0,1016.0,8.0,12.0,7.0,6.0,,451.63553405761724,3.8550864068667097,116.57364499409994,36.153829460144046,26.050299081802372,2.791639969348908,9.977992429733275,113.10457438151043,0.0
2022-05-15 15:10:00,27.6,25.4,19.1,23.2,27.4,4.619,3.7561,27.9544,41.6529,23.88888888888889,5.944444444444445,339.3333333333333,0.0,47.22222222222222,10.0,1015.9444444444445,8.38888888888889,12.222222222222221,7.0,5.722222222222222,,446.3966340654746,3.771217337018353,114.78250336059743,36.205302499135335,26.01877046585083,2.784473999738693,9.980668690999348,108.16518054962157,0.0
2022-05-15 15:20:00,28.0,25.5,19.2,23.3,27.6,4.597,3.8132449999999998,27.9142,41.6233,23.77777777777778,5.888888888888889,321.6666666666667,0.0,48.44444444444444,10.0,1015.8888888888889,8.777777777777779,12.444444444444445,7.0,5.444444444444445,,453.0364764404297,3.851691507794763,109.12254860204492,36.25149780909221,25.97272299130758,2.8101827371120454,9.982677687009176,113.93556011199951,0.0
2022-05-15 15:30:00,28.1,25.6,19.3,23.3,27.8,4.606,3.873968181818182,28.19190909090909,41.607727272727274,23.666666666666668,5.833333333333333,304.0,0.0,49.666666666666664,10.0,1015.8333333333334,9.166666666666666,12.666666666666666,7.0,5.166666666666667,,457.99321003880993,3.8414506193002067,112.14549901326498,36.29138880411784,25.952105394999187,2.7951045974095665,9.98359738667806,113.01996955871581,0.0
2022-05-15 15:40:00,27.9,25.6,19.1,23.3,27.7,4.585,4.238384999999999,27.8373,41.5632,23.555555555555557,5.777777777777778,286.3333333333333,0.0,50.888888888888886,10.0,1015.7777777777778,9.555555555555555,12.88888888888889,7.0,4.888888888888889,,452.5999641050142,3.7413373194037183,115.5706468952847,36.33720303853353,25.929178647994995,2.794736518462499,9.98962639649709,110.63744945526123,0.0
2022-05-15 15:50:00,28.2,25.7,18.5,23.3,27.9,4.616,3.852305,27.922199999999997,41.5651,23.444444444444443,5.722222222222222,268.6666666666667,0.0,52.111111111111114,10.0,1015.7222222222222,9.944444444444445,13.11111111111111,7.0,4.611111111111111,,447.70509653727214,3.9497252814715864,108.09482297692595,36.36951198577881,25.89221694946289,2.7471021819114685,9.99465878009796,110.6985749944051,0.0
2022-05-15 16:00:00,28.5,25.9,18.9,23.3,28.3,4.595,3.87055,28.2591,41.5824,23.333333333333332,5.666666666666667,251.0,0.0,53.333333333333336,10.0,1015.6666666666666,10.333333333333334,13.333333333333334,7.0,4.333333333333334,,449.3790068738214,3.9323806387825875,111.64860451692914,36.3956337928772,25.880092700322468,2.8553753630320236,9.99626190662384,114.31534718831381,0.0
2022-05-15 16:10:00,28.3,25.8,19.3,23.3,28.1,4.594,3.8636899999999996,28.4096,41.519,23.22222222222222,5.611111111111111,233.33333333333331,0.0,54.55555555555556,10.0,1015.6111111111111,10.722222222222221,13.555555555555555,7.0,4.055555555555555,,447.68809823222546,3.9143041450492406,111.8502721346839,36.418832575480145,25.860148728688557,2.7635629089673364,9.99666729450226,106.02316377003987,0.0
2022-05-15 16:20:00,28.1,25.7,19.3,23.3,27.9,4.599,3.812545,28.348599999999998,41.451800000000006,23.11111111111111,5.555555555555555,215.66666666666666,0.0,55.77777777777778,10.0,1015.5555555555555,11.11111111111111,13.777777777777779,7.0,3.777777777777778,,444.9845282648897,3.9414206540584567,111.75699555714925,36.434407501220704,25.825903463363648,2.903028664191564,9.9978826491038,110.53735622406006,0.0
2022-05-15 16:30:00,28.9,26.0,19.3,23.4,28.5,4.601,3.803275,28.101,41.4423,23.0,5.5,198.0,0.0,57.0,10.0,1015.5,11.5,14.0,7.0,3.5,,442.6975775251717,3.8726014720854787,108.02260435697049,36.438035589853925,25.794366499582928,2.7771287699540457,9.997328022321065,105.74885341644287,0.0
2022-05-15 16:40:00,28.6,26.0,18.6,23.4,28.3,4.587,4.08969,28.064099999999996,41.4827,22.88888888888889,5.444444444444445,180.33333333333334,0.0,58.22222222222222,10.0,1015.4444444444445,11.88888888888889,14.222222222222221,7.0,3.2222222222222223,,440.1164894612631,3.8215313109974405,108.28690517253122,36.42937976837159,25.767204888661702,2.8223227353890734,9.996213575998942,109.35305039723714,0.0
2022-05-15 16:50:00,28.6,25.9,18.8,23.4,28.2,4.61,3.7234949999999998,28.0023,41.5006,22.77777777777778,5.388888888888889,162.66666666666666,0.0,59.44444444444444,10.0,1015.3888888888889,12.277777777777779,14.444444444444445,7.0,2.9444444444444446,,445.2128635941429,3.7715665599451227,113.26332447008897,36.42978411992391,25.743111069997155,2.7086682057380678,9.994653663635253,108.4349134318034,0.0
2022-05-15 17:00:00,29.0,26.1,19.3,23.4,28.6,4.566,3.53485,27.9116,41.4993,22.666666666666668,5.333333333333333,145.0,0.0,60.66666666666667,10.0,1015.3333333333334,12.666666666666668,14.666666666666666,7.0,2.666666666666667,,445.8726893703417,3.864648851553599,110.29365467071534,36.402107999520226,25.718513527541866,2.743405959840681,9.993876386522595,108.3209475962321,0.0
2022-05-15 17:10:00,29.2,26.2,19.2,23.5,28.8,4.581,3.74857,27.8567,41.5543,22.555555555555557,5.277777777777778,127.33333333333334,0.0,61.88888888888889,10.0,1015.2777777777778,13.055555555555555,14.88888888888889,7.0,2.3888888888888893,,445.55819427490235,3.7896154097716015,110.72326273406293,36.37290061950684,25.717540480295817,2.752532756725947,9.993070631027221,113.12319080352783,0.0
2022-05-15 17:20:00,29.0,26.1,18.7,23.5,28.7,4.564,3.72412,27.651999999999997,41.604699999999994,22.444444444444443,5.222222222222222,109.66666666666666,0.0,63.111111111111114,10.0,1015.2222222222222,13.444444444444445,15.11111111111111,7.0,2.1111111111111116,,445.7114064148651,3.7465203376678424,112.10753822283557,36.33830947875977,25.719157756169636,2.6512948536872862,9.992418769200643,107.73159833272298,0.0
2022-05-15 17:30:00,28.3,25.9,19.1,23.5,28.2,4.588,3.63904,27.479899999999997,41.673500000000004,22.333333333333332,5.166666666666667,92.0,0.0,64.33333333333334,10.0,1015.1666666666666,13.833333333333332,15.333333333333332,7.0,1.833333333333334,,444.1839649454752,3.755395140223584,110.29255414758025,36.29836081822713,25.736397393544515,2.7084298086166383,9.993356045087179,113.06439013163249,0.0
2022-05-15 17:40:00,28.4,25.9,19.2,23.5,28.1,4.593,3.7863100000000003,27.017599999999998,41.7716,22.22222222222222,5.111111111111111,74.33333333333331,0.0,65.55555555555556,10.0,1015.1111111111111,14.222222222222221,15.555555555555555,7.0,1.5555555555555562,,440.9578852896855,3.615656281770286,111.14192878615385,36.32518153508504,25.75280035018921,2.712645489772161,9.993970724741619,109.08938635508218,0.0
2022-05-15 17:50:00,28.8,26.1,19.0,23.5,28.4,4.59,4.83331,26.668,41.926300000000005,22.11111111111111,5.055555555555555,56.666666666666686,0.0,66.77777777777777,10.0,1015.0555555555555,14.61111111111111,15.777777777777779,7.0,1.2777777777777786,,438.8985422524638,3.873944701703928,111.24441084371449,36.36372240702311,25.744383233388266,2.6158465361595153,9.9943856604894,110.78071559906007,0.0
2022-05-15 18:00:00,28.3,26.0,19.1,23.5,28.3,4.583,6.12903,26.1279,42.0806,22.0,5.0,39.0,0.0,68.0,10.0,1015.0,15.0,16.0,7.0,1.0,,441.2476834106445,3.881811755174971,115.53229754884364,36.389416160583494,25.711856298446655,2.830104202826818,9.994431080818178,107.63649879455565,0.0
2022-05-15 18:10:00,27.8,25.8,18.7,23.6,27.8,4.577,4.247895,26.010399999999997,42.4197,21.666666666666668,5.111111111111111,43.333333333333336,0.0,69.05555555555556,10.0,1015.1111111111111,16.61111111111111,15.88888888888889,7.388888888888889,1.0,,443.13663480912135,3.9613938269776816,115.50086334853522,36.398225358327224,25.69333794593811,2.8709405779838564,9.995425570805867,110.58819264729819,0.0
2022-05-15 18:20:00,28.3,25.9,18.9,23.6,28.0,4.584,3.857665,25.6701,42.7825,21.333333333333332,5.222222222222222,47.666666666666664,0.0,70.11111111111111,10.0,1015.2222222222222,18.22222222222222,15.777777777777779,7.777777777777778,1.0,,447.0944549560547,3.8326425164567546,109.47794081585555,36.38979880650838,25.706872647603355,2.697999238570531,9.994141249656678,120.95399046579996,0.0
2022-05-15 18:30:00,27.5,25.8,19.2,23.6,27.6,4.591,3.88448,25.3403,43.0034,21.0,5.333333333333333,52.0,0.0,71.16666666666667,10.0,1015.3333333333334,19.833333333333336,15.666666666666666,8.166666666666666,1.0,,446.8301710492715,3.7251555130373957,111.62495837992867,36.34907939522954,25.717137030746976,2.732132040245385,9.995346342857275,106.46748519832803,0.0
2022-05-15 18:40:00,27.9,25.7,19.0,23.6,27.5,4.592,3.994795,25.1075,43.167,20.666666666666668,5.444444444444445,56.33333333333333,0.0,72.22222222222223,10.0,1015.4444444444445,21.444444444444443,15.555555555555555,8.555555555555555,1.0,,446.90917416627383,3.7776723150412237,110.80053284962972,36.30251120885213,25.721180362701414,2.7300055468082425,9.996452260017396,113.46124571482339,0.0
2022-05-15 18:50:00,27.8,25.8,19.0,23.6,27.7,4.575,4.18191,25.103299999999997,43.2913,20.333333333333332,5.555555555555555,60.66666666666667,0.0,73.27777777777777,10.0,1015.5555555555555,23.055555555555557,15.444444444444445,8.944444444444445,1.0,,447.6747059122721,3.7387325555052464,111.73280466047383,36.27214782079061,25.723563969930012,2.7487107082207993,9.996712226867675,106.06370890299479,0.0
2022-05-15 19:00:00,27.2,25.6,19.3,23.6,27.3,4.592,4.216445,25.050800000000002,43.3729,20.0,5.666666666666667,65.0,0.0,74.33333333333333,10.0,1015.6666666666666,24.666666666666668,15.333333333333334,9.333333333333334,1.0,,446.05690336380883,3.801249863306681,107.0183743794759,36.2324606959025,25.725228408177692,2.719683821996053,9.9975936460495,111.25377464294434,0.0
2022-05-15 19:10:00,27.4,25.6,19.2,23.6,27.3,4.587,4.206425,24.8323,43.4254,19.666666666666668,5.777777777777778,69.33333333333333,0.0,75.38888888888889,10.0,1015.7777777777778,26.27777777777778,15.222222222222221,9.722222222222221,1.0,,450.1306658970624,3.852084003410771,111.86276400980975,36.19040419896444,25.7306712214152,2.7194334018230437,9.998466614087423,104.60800910949706,0.0
2022-05-15 19:20:00,27.4,25.5,18.6,23.6,27.0,4.59,4.2465850000000005,24.5534,43.4963,19.333333333333332,5.888888888888889,73.66666666666666,0.0,76.44444444444444,10.0,1015.8888888888889,27.88888888888889,15.11111111111111,10.11111111111111,1.0,,451.90668141682943,3.856605957598336,118.15970260577012,36.10615507761638,25.756635484695437,2.8983347642421724,10.00646464029948,100.00927452087402,0.0
2022-05-15 19:30:00,27.1,25.5,19.1,23.6,27.1,4.614,4.58291,24.928199999999997,43.5732,19.0,6.0,78.0,0.0,77.5,10.0,1016.0,29.5,15.0,10.5,1.0,,449.8170536716505,3.9283087502630414,113.86530884737348,36.004084568023686,25.851491940816242,2.9181528611977896,10.023139570554097,99.0709510421753,0.0
2022-05-15 19:40:00,26.3,25.3,19.2,23.5,26.6,4.584,4.588385,24.6907,43.5904,18.666666666666668,6.111111111111111,82.33333333333334,0.0,78.55555555555556,10.0,1016.1111111111111,31.11111111111111,14.88888888888889,10.88888888888889,1.0,,452.4343019893252,3.8760256780877627,115.98969817145397,35.923078594207766,26.045984986623125,2.8697431000073754,10.035642202695211,107.70081885019938,0.0
2022-05-15 19:50:00,26.1,25.2,19.2,23.5,26.4,4.584,3.9485550000000003,24.7459,43.5987,18.333333333333332,6.222222222222222,86.66666666666666,0.0,79.61111111111111,10.0,1016.2222222222222,32.72222222222223,14.777777777777779,11.277777777777779,1.0,,450.0566657195694,4.100006472047439,110.06166742335604,35.836935373942055,26.138649991353354,2.9369924048582714,10.042420614560445,100.16194867451985,0.0
2022-05-15 20:00:00,25.7,25.0,18.6,23.4,26.0,4.602,3.26004,24.6811,43.5437,18.0,6.333333333333333,91.0,0.0,80.66666666666667,10.0,1016.3333333333334,34.333333333333336,14.666666666666666,11.666666666666668,1.0,,450.04699185426205,3.458019049564997,98.8336297861735,35.759657351175946,26.01323817571004,2.7761473457018533,10.048550872802734,97.96414605458577,0.0
2022-05-15 20:10:00,25.4,24.7,19.0,23.4,25.5,4.602,3.3716749999999998,23.6615,43.2745,17.666666666666664,6.444444444444445,95.33333333333333,0.0,81.72222222222223,10.0,1016.4444444444445,35.94444444444444,14.555555555555555,12.055555555555555,1.0,,452.2200329589844,3.4768551509663213,101.9418119124504,35.70620243708292,26.00534225145976,2.6871459533770876,10.038255338668822,110.27776142120362,0.0
2022-05-15 20:20:00,25.0,24.6,18.5,23.3,25.3,4.587,2.8497250000000003,22.4603,43.228899999999996,17.333333333333332,6.555555555555555,99.66666666666666,0.0,82.77777777777777,10.0,1016.5555555555555,37.55555555555556,14.444444444444445,12.444444444444445,1.0,,453.8839361677498,3.1292698127065,103.2815335546375,35.67976797103882,26.012249908447263,2.5777908500035602,10.025139010747274,108.53510634104411,0.0
2022-05-15 20:30:00,25.0,24.5,19.0,23.3,25.2,4.583,2.89222,21.7175,43.4151,17.0,6.666666666666666,104.0,0.0,83.83333333333333,10.0,1016.6666666666666,39.16666666666667,14.333333333333334,12.833333333333332,1.0,,458.3123123168945,2.80370513153615,99.00353466443423,35.62660091327188,26.010247297078536,2.513659328821578,10.017707849512986,109.76129565317122,0.0
2022-05-15 20:40:00,24.6,24.4,19.1,23.3,25.0,4.589,2.7766100000000002,21.5929,43.619,16.666666666666664,6.777777777777778,108.33333333333333,0.0,84.88888888888889,10.0,1016.7777777777778,40.77777777777778,14.222222222222221,13.222222222222221,1.0,,455.4044816431506,2.637216480175654,107.4011173884074,35.57161094029745,26.0462454922994,2.4376113295555113,10.010821075439454,109.9006830596924,0.0
2022-05-15 20:50:00,24.5,24.3,18.5,23.2,24.8,4.599,2.7908,21.5379,43.812,16.333333333333332,6.888888888888889,112.66666666666667,0.0,85.94444444444444,10.0,1016.8888888888889,42.388888888888886,14.11111111111111,13.61111111111111,1.0,,456.5487056302476,2.5277447369374797,114.26031951796537,35.51825401306152,26.234227590560913,2.5050725670655565,10.003765873908996,110.98536296844483,0.0
2022-05-15 21:00:00,24.5,24.3,19.0,23.2,24.8,4.6,2.5566400000000002,21.0062,44.0094,16.0,7.0,117.0,0.0,87.0,10.0,1017.0,44.0,14.0,14.0,1.0,,449.84401529947917,2.271784774462382,115.4151548131307,35.479993629455564,26.53664484341939,2.410516650478045,9.998206612269083,111.58548700968424,0.0
2022-05-15 21:10:00,24.3,24.2,19.1,23.2,24.7,4.584,2.57831,20.6823,44.503699999999995,15.88888888888889,6.944444444444445,121.11111111111111,0.011111111111111112,87.33333333333333,10.0,1017.0555555555555,45.888888888888886,13.944444444444445,13.944444444444445,1.0,,450.0853773831773,2.2710244581389563,114.8043194513267,35.42767720425715,27.14480060791057,2.316193761480311,9.996155001374543,106.91519967167756,0.0
2022-05-15 21:20:00,24.0,24.4,19.3,23.2,24.1,4.219,2.528645,20.4815,44.8251,15.777777777777779,6.888888888888889,125.22222222222223,0.022222222222222223,87.66666666666667,10.0,1017.1111111111111,47.77777777777778,13.88888888888889,13.88888888888889,1.0,,454.75266520182294,2.0970834161837897,110.29588756561279,35.37166236877441,27.56988758087158,2.2571419924497604,9.996600592931111,110.45326685587565,0.0
2022-05-15 21:30:00,23.8,24.2,19.2,23.2,24.0,4.283,2.879315,20.329900000000002,45.0161,15.666666666666666,6.833333333333333,129.33333333333334,0.03333333333333334,88.0,10.0,1017.1666666666666,49.666666666666664,13.833333333333334,13.833333333333334,1.0,,448.17034632189524,2.086892451536184,109.89834814621231,35.29060120264689,27.847960580190023,2.2010482656955714,9.997705019315083,109.69349807739259,0.0
2022-05-15 21:40:00,23.4,24.0,19.0,23.2,23.9,4.214,4.131215,20.079900000000002,45.1048,15.555555555555555,6.777777777777778,133.44444444444446,0.044444444444444446,88.33333333333333,10.0,1017.2222222222222,51.55555555555556,13.777777777777779,13.777777777777779,1.0,,444.55178353495984,2.3663488401969275,112.1460322825114,35.19001978556315,28.23899758974711,2.2825826430320744,9.99720545132955,111.11084087371826,0.0
2022-05-15 21:50:00,23.3,23.8,18.9,23.1,23.8,4.26,4.28679,19.9803,45.1652,15.444444444444445,6.722222222222222,137.55555555555554,0.05555555555555556,88.66666666666667,10.0,1017.2777777777778,53.44444444444444,13.722222222222221,13.722222222222221,1.0,,451.68494954427086,2.5979593029466725,111.28874228676834,35.10330451329549,28.54815406481425,2.439991502563159,9.999005187352498,109.02063893636068,0.0
2022-05-15 22:00:00,23.7,24.1,19.2,23.1,23.9,4.265,4.204269999999999,19.9742,45.2761,15.333333333333334,6.666666666666667,141.66666666666666,0.06666666666666668,89.0,10.0,1017.3333333333334,55.33333333333333,13.666666666666666,13.666666666666666,1.0,,449.44686425921566,2.7397202019368185,115.82375872725147,35.021574815114334,28.75924826622009,2.390157152414322,9.997567114830018,113.54109968821209,0.0
2022-05-15 22:10:00,23.6,24.1,19.2,23.1,23.9,4.225,4.39178,19.5395,45.3611,15.222222222222221,6.611111111111111,145.77777777777777,0.07777777777777779,89.33333333333333,10.0,1017.3888888888889,57.22222222222222,13.61111111111111,13.61111111111111,1.0,,449.3362614949544,2.8351335561275484,115.96391836802165,34.947450205485026,28.998826290766395,2.4780415616432827,9.99682394663493,108.62158777872722,0.0
2022-05-15 22:20:00,21.4,22.6,18.2,23.1,23.5,4.257,4.516665,19.1184,45.4633,15.11111111111111,6.555555555555555,149.88888888888889,0.08888888888888889,89.66666666666667,10.0,1017.4444444444445,59.111111111111114,13.555555555555555,13.555555555555555,1.0,,449.62191443081554,2.9954925059464017,112.89707361706232,34.84954345703125,29.168407958348592,2.418115181326866,9.996592089335124,114.97357288360595,0.0
2022-05-15 22:30:00,20.3,21.6,17.9,23.1,23.1,4.236,4.538465,18.9029,45.5895,15.0,6.5,154.0,0.1,90.0,10.0,1017.5,61.0,13.5,13.5,1.0,,447.35816051965475,2.9363566280960365,110.21489728205623,34.75874894470465,29.2031290763584,2.333675500063297,9.995111219166407,112.27521884126091,0.0
2022-05-15 22:40:00,19.6,21.0,18.4,23.0,22.7,4.22,4.648915000000001,18.9474,45.6901,14.88888888888889,6.444444444444445,158.11111111111111,0.11111111111111112,90.33333333333333,10.0,1017.5555555555555,62.888888888888886,13.444444444444445,13.444444444444445,1.0,,448.61612528483073,2.9637136338457553,113.95204900299761,34.65989882151286,29.218035612106327,2.2512999053796134,9.993958948453269,110.98608992258707,0.0
2022-05-15 22:50:00,19.7,21.0,18.8,23.0,22.7,4.208,4.56768,18.954500000000003,45.7947,14.777777777777779,6.388888888888889,162.22222222222223,0.12222222222222223,90.66666666666667,10.0,1017.6111111111111,64.77777777777777,13.38888888888889,13.38888888888889,1.0,,445.46289970310255,3.013300239642461,108.01443824768066,34.570366096496585,29.23121987660726,2.4223224387566247,9.995295689900717,111.66466445922852,0.0
2022-05-15 23:00:00,19.6,20.9,19.0,23.0,22.7,4.223,4.334075,18.8638,45.765699999999995,14.666666666666666,6.333333333333333,166.33333333333334,0.13333333333333336,91.0,10.0,1017.6666666666666,66.66666666666666,13.333333333333334,13.333333333333334,1.0,,445.41479479208755,3.0808301231618658,113.58587972953494,34.505013103485105,29.26316778500875,2.321565041343371,9.994007617632548,111.10265605926513,0.0
2022-05-15 23:10:00,18.7,20.3,18.6,23.0,22.5,4.217,4.098845,18.759700000000002,45.499900000000004,14.555555555555555,6.277777777777778,170.44444444444446,0.14444444444444446,91.33333333333333,10.0,1017.7222222222222,68.55555555555556,13.277777777777779,13.277777777777779,1.0,,445.52967020670576,2.9271921499570213,109.55732510884604,34.455223649342855,29.318005625406904,2.3268746650218963,9.99541792233785,109.84374706268311,0.0
2022-05-15 23:20:00,18.5,20.2,18.7,22.9,22.4,4.222,4.0925400000000005,18.778299999999998,45.3827,14.444444444444445,6.222222222222222,174.55555555555554,0.15555555555555559,91.66666666666667,10.0,1017.7777777777778,70.44444444444444,13.222222222222221,13.222222222222221,1.0,,448.3954079779263,2.9253898842994777,105.85161246326683,34.410778191884354,29.336126022338867,2.271326205134392,9.997281096776327,109.11795108795165,0.0
2022-05-15 23:30:00,18.7,20.2,19.0,22.9,22.4,4.225,4.046635,18.8092,45.3409,14.333333333333334,6.166666666666667,178.66666666666666,0.16666666666666669,92.0,10.0,1017.8333333333334,72.33333333333333,13.166666666666666,13.166666666666666,1.0,,455.05431334747664,2.934065047253323,112.06835508702166,34.35863317958645,29.326754732705204,2.3074359543369116,9.998459632487897,109.99457656339219,0.0
2022-05-15 23:40:00,19.1,20.5,19.2,22.9,22.4,4.213,4.10918,18.6179,45.3226,14.222222222222221,6.111111111111111,182.77777777777777,0.17777777777777778,92.33333333333333,10.0,1017.8888888888889,74.22222222222223,13.11111111111111,13.11111111111111,1.0,,454.56640777587893,2.87709190268301,111.24712082038491,34.301529788970946,29.290757122039793,2.4363210864861804,9.998472480773925,108.3478798675537,0.0
2022-05-15 23:50:00,18.9,20.5,18.9,22.9,22.5,4.218,4.149845,18.669400000000003,45.3606,14.11111111111111,6.055555555555555,186.88888888888889,0.1888888888888889,92.66666666666667,10.0,1017.9444444444445,76.11111111111111,13.055555555555555,13.055555555555555,1.0,,458.9827927021596,2.9276178722933865,110.36120068889552,34.22515832265218,29.33827462832133,2.181581455071767,10.000802955627442,109.26850383758544,0.0
2022-05-16 00:00:00,18.4,20.0,18.9,22.9,22.3,4.213,3.8213999999999997,18.5935,45.5983,14.0,6.0,191.0,0.2,93.0,10.0,1018.0,78.0,13.0,13.0,1.0,,455.54419881184896,2.812531153361003,112.62159425099689,34.172817420959475,29.34643675168355,2.2563179183006286,10.000053234100342,109.78927256266277,0.0
2022-05-16 00:10:00,18.6,20.2,19.0,22.9,22.3,4.224,3.7345149999999996,18.4761,45.839099999999995,13.944444444444445,6.055555555555555,190.44444444444446,0.2388888888888889,93.16666666666667,10.0,1018.0555555555555,77.05555555555556,13.0,13.11111111111111,1.0,,455.87725787634133,2.802483640329986,109.25030463331836,34.09952634175619,29.428212448755904,2.1606609344482424,10.001884517669676,109.72365390777588,0.0
