,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-16 00:20:00,18.5,20.1,18.9,22.9,22.3,4.197,3.669735,18.5317,45.9965,13.88888888888889,6.111111111111111,189.88888888888889,0.2777777777777778,93.33333333333333,10.0,1018.1111111111111,76.11111111111111,13.0,13.222222222222221,1.0,,449.4295343578821,2.747207669019699,111.0012255223592,34.04517231623332,29.422785498301188,2.178781779607137,10.000905671119689,114.36958569844565,0.0
2022-05-16 00:30:00,18.4,20.0,18.8,22.9,22.3,4.178,3.5790550000000003,18.770599999999998,46.066700000000004,13.833333333333334,6.166666666666667,189.33333333333334,0.31666666666666665,93.5,10.0,1018.1666666666666,75.16666666666667,13.0,13.333333333333334,1.0,,448.0489093017578,2.7593077556426917,108.58423923815712,33.98416196062265,29.465408095792345,2.224595599265698,10.000882452068433,108.33745612118412,0.0
2022-05-16 00:40:00,18.3,19.9,19.0,22.9,22.2,4.236,3.533605,19.319899999999997,46.088300000000004,13.777777777777779,6.222222222222222,188.77777777777777,0.35555555555555557,93.66666666666667,10.0,1018.2222222222222,74.22222222222223,13.0,13.444444444444445,1.0,,452.9429284632891,2.553235329638767,111.24436361819338,33.94186473846436,29.457536427179974,2.357059123913447,10.000939054489136,113.49610103607179,0.0
2022-05-16 00:50:00,18.1,19.7,18.9,22.9,22.2,4.207,3.5081200000000003,18.8946,46.023,13.722222222222221,6.277777777777778,188.22222222222223,0.3944444444444445,93.83333333333333,10.0,1018.2777777777778,73.27777777777777,13.0,13.555555555555555,1.0,,455.4064666748047,2.6330995376904807,110.02835890452066,33.8943178431193,29.490064764022826,2.187613395055135,10.000743827819823,108.60628607432048,0.0
2022-05-16 01:00:00,17.8,19.5,18.7,22.9,22.1,4.247,3.574215,18.8639,46.0258,13.666666666666666,6.333333333333333,187.66666666666666,0.43333333333333335,94.0,10.0,1018.3333333333334,72.33333333333333,13.0,13.666666666666666,1.0,,454.8495042366817,2.581028297142794,109.76310680928205,33.84491720835368,29.450905157725014,2.185059845248858,10.0002650308609,110.84616620381674,0.0
2022-05-16 01:10:00,17.9,19.6,19.0,22.8,22.1,4.187,3.5651650000000004,19.313200000000002,46.0521,13.61111111111111,6.388888888888889,187.11111111111111,0.4722222222222222,94.16666666666667,10.0,1018.3888888888889,71.38888888888889,13.0,13.777777777777779,1.0,,452.69408242762773,2.734123336265316,111.1093176717812,33.786756629943845,29.428300806681317,2.1085735468069715,9.999516359965007,108.06091438293456,0.0
2022-05-16 01:20:00,18.1,19.7,19.0,22.8,22.1,4.24,3.6441850000000002,19.4118,46.054,13.555555555555555,6.444444444444445,186.55555555555554,0.5111111111111111,94.33333333333333,10.0,1018.4444444444445,70.44444444444444,13.0,13.88888888888889,1.0,,452.49587717692054,2.5567446729153565,111.56695181183895,33.73745560130135,29.387461074193318,2.1427886353229564,10.000227905075407,114.67982416997191,0.0
2022-05-16 01:30:00,18.3,19.8,19.2,22.8,22.1,4.252,3.6549,19.311799999999998,46.0637,13.5,6.5,186.0,0.55,94.5,10.0,1018.5,69.5,13.0,14.0,1.0,,452.64818089276895,2.651883725722631,113.07396221160889,33.69531719207764,29.412781016031904,2.1972869785626727,10.001208378473917,106.4156108601888,0.0
2022-05-16 01:40:00,18.0,19.7,19.1,22.8,22.1,4.226,3.65919,19.131,46.077600000000004,13.444444444444445,6.555555555555555,185.44444444444446,0.5888888888888889,94.66666666666667,10.0,1018.5555555555555,68.55555555555556,13.0,14.11111111111111,1.0,,452.70236562093095,2.583558957549812,112.17520782039665,33.645909550984705,29.465836966832477,2.1945399387677513,10.002225357691447,115.84597998301187,0.0
2022-05-16 01:50:00,18.1,19.8,19.1,22.8,22.1,4.237,3.5166649999999997,18.9254,46.0887,13.38888888888889,6.611111111111111,184.88888888888889,0.6277777777777778,94.83333333333333,10.0,1018.6111111111111,67.61111111111111,13.0,14.222222222222221,1.0,,450.1301127115886,2.695370846710636,113.60553837512172,33.59051296234131,29.52823201497396,2.102451865077019,9.999948873519896,107.66992618560792,0.0
2022-05-16 02:00:00,18.2,19.7,19.1,22.8,22.1,4.219,3.54042,18.922800000000002,45.8613,13.333333333333334,6.666666666666667,184.33333333333334,0.6666666666666667,95.0,10.0,1018.6666666666666,66.66666666666667,13.0,14.333333333333334,1.0,,451.0360483068707,2.606715987920761,111.0760979715983,33.528453355799606,29.670101343947028,2.2199713589617462,9.998731521231228,114.61152760615114,0.0
2022-05-16 02:10:00,17.9,19.6,18.6,22.8,22.1,4.247,3.55236,18.835,45.7423,13.277777777777779,6.722222222222222,183.77777777777777,0.7055555555555555,95.16666666666667,10.0,1018.7222222222222,65.72222222222223,13.0,14.444444444444445,1.0,,455.4716210235947,2.6750959416701967,110.90266712231823,33.4864978090922,29.716740538279215,2.1372377735376356,9.998397512435913,104.93983800252279,0.0
2022-05-16 02:20:00,18.0,19.6,19.1,22.8,22.1,4.211,3.3221200000000004,17.8425,45.7209,13.222222222222221,6.777777777777778,183.22222222222223,0.7444444444444445,95.33333333333333,10.0,1018.7777777777778,64.77777777777777,13.0,14.555555555555555,1.0,,454.09305572509766,2.4779354225983052,110.27897489407641,33.45682705957381,29.90652912020032,2.1026288421264763,10.00150685378111,110.92986059637019,0.0
2022-05-16 02:30:00,18.0,19.6,18.9,22.8,22.1,4.271,3.19364,17.6002,45.805899999999994,13.166666666666666,6.833333333333333,182.66666666666666,0.7833333333333334,95.5,10.0,1018.8333333333334,63.833333333333336,13.0,14.666666666666666,1.0,,456.56286551990723,2.3509511105219523,111.91884515126546,33.42165980656942,29.93911271413167,1.989905937711398,10.001163430213929,106.20473105112713,0.0
2022-05-16 02:40:00,18.0,19.6,18.8,22.8,22.1,4.206,3.24396,17.3986,46.0098,13.11111111111111,6.888888888888889,182.11111111111111,0.8222222222222222,95.66666666666667,10.0,1018.8888888888889,62.888888888888886,13.0,14.777777777777779,1.0,,451.01986419677735,2.3550366125537847,109.47534187122929,33.38811656951904,30.04262983640035,2.052818888624509,10.00204128742218,110.44698830922445,0.0
2022-05-16 02:50:00,17.8,19.5,18.7,22.8,22.0,4.198,3.2858449999999997,17.5019,46.4316,13.055555555555555,6.944444444444445,181.55555555555554,0.8611111111111112,95.83333333333333,10.0,1018.9444444444445,61.94444444444444,13.0,14.88888888888889,1.0,,457.9218350114494,2.2390400701087745,113.39021421615686,33.344125525156656,30.032045787175498,1.9424874011675517,10.000330869356791,106.00100088755289,0.0
2022-05-16 03:00:00,17.7,19.4,19.0,22.7,22.0,4.211,3.311705,17.1465,46.6747,13.0,7.0,181.0,0.9,96.0,10.0,1019.0,61.0,13.0,15.0,1.0,,459.0720624831627,2.1437005084753036,110.98202814737957,33.292106934427565,30.140548302071995,2.109413330665703,10.00122158615967,113.30052752927354,0.0
2022-05-16 03:10:00,17.7,19.4,19.0,22.7,21.9,4.183,3.3127899999999997,17.1576,46.8155,13.055555555555555,6.888888888888889,181.38888888888889,0.8777777777777778,95.88888888888889,10.0,1019.0555555555555,61.94444444444444,13.0,14.722222222222221,1.1111111111111112,,458.1328681437174,2.2043330558646197,110.26421248290498,33.234376487731936,30.076169474919634,1.9734020032485327,9.998232685724894,105.6668013381958,0.0
2022-05-16 03:20:00,17.7,19.4,19.2,22.7,21.9,4.192,3.10895,17.1378,46.898399999999995,13.11111111111111,6.777777777777778,181.77777777777777,0.8555555555555556,95.77777777777777,10.0,1019.1111111111111,62.888888888888886,13.0,14.444444444444445,1.2222222222222223,,462.49001733538745,2.177062600255012,109.08387674967449,33.187725696563724,30.0930807240804,1.8680932559569676,9.998244981765747,114.67617670694986,0.0
2022-05-16 03:30:00,17.5,19.3,18.8,22.8,21.9,4.185,3.10062,17.1078,46.9225,13.166666666666666,6.666666666666667,182.16666666666666,0.8333333333333334,95.66666666666667,10.0,1019.1666666666666,63.833333333333336,13.0,14.166666666666666,1.3333333333333333,,461.0784682034899,2.2321354855824325,110.2351747782217,33.13691251118978,30.047031866709393,1.9479248855511346,9.99693764368693,104.83719753265382,0.0
2022-05-16 03:40:00,17.4,19.2,19.1,22.8,21.9,4.218,3.2114249999999998,17.2205,46.9576,13.222222222222221,6.555555555555555,182.55555555555554,0.8111111111111111,95.55555555555556,10.0,1019.2222222222222,64.77777777777777,13.0,13.88888888888889,1.4444444444444444,,461.15393300374353,2.171523952042989,110.57960190896934,33.10041746962917,30.079253979041926,1.8698126350725937,9.999051325803247,113.19036380246689,0.0
2022-05-16 03:50:00,17.1,19.0,18.9,22.7,21.8,4.217,3.0982,16.9548,46.9984,13.277777777777779,6.444444444444445,182.94444444444446,0.7888888888888889,95.44444444444444,10.0,1019.2777777777778,65.72222222222223,13.0,13.61111111111111,1.5555555555555556,,465.982343146664,2.14898763484874,111.1227969144832,33.06393808364869,30.0778009223938,1.8114909505844117,9.999532861709595,110.05615704854328,0.0
2022-05-16 04:00:00,17.2,19.0,18.9,22.7,21.8,4.189,3.171355,16.842599999999997,47.0336,13.333333333333334,6.333333333333333,183.33333333333334,0.7666666666666666,95.33333333333333,10.0,1019.3333333333334,66.66666666666667,13.0,13.333333333333334,1.6666666666666665,,462.9419022132611,2.0944355107970156,111.24406180969065,33.03090884526571,30.08195346832275,1.8677363439400991,9.999756407737731,107.41378028869629,0.0
2022-05-16 04:10:00,17.2,19.0,18.8,22.7,21.8,4.193,3.3358049999999997,17.0005,47.0592,13.38888888888889,6.222222222222222,183.72222222222223,0.7444444444444445,95.22222222222223,10.0,1019.3888888888889,67.61111111111111,13.0,13.055555555555555,1.7777777777777777,,465.0312983194987,2.1454120031992594,110.88862742106119,33.00255279541015,30.127040160497028,1.8833856707811356,10.002131500244142,109.88618324279784,0.0
2022-05-16 04:20:00,16.9,18.8,18.7,22.7,21.7,4.166,3.406885,16.9711,47.0638,13.444444444444445,6.111111111111111,184.11111111111111,0.7222222222222222,95.11111111111111,10.0,1019.4444444444445,68.55555555555556,13.0,12.777777777777779,1.8888888888888888,,468.6728682805204,2.174775042341927,110.38439488922809,32.9824545733134,30.160048828125003,1.8611191107829412,10.003955418268841,103.73061224619548,0.0
2022-05-16 04:30:00,16.8,18.7,18.6,22.7,21.7,4.178,3.45655,17.1816,47.1019,13.5,6.0,184.5,0.7,95.0,10.0,1019.5,69.5,13.0,12.5,2.0,,469.8144183349609,2.3064627414571364,117.48899945167497,32.90489078813563,30.32080460329525,2.288933941946655,10.195224211906474,26.7732054965711,0.0
2022-05-16 04:40:00,16.8,18.7,18.5,22.7,21.7,4.16,3.3505450000000003,17.078200000000002,46.9565,13.555555555555555,5.888888888888889,184.88888888888889,0.6777777777777778,94.88888888888889,10.0,1019.5555555555555,70.44444444444444,13.0,12.222222222222221,2.111111111111111,,484.1424268139368,2.1806710290908815,146.56983523050945,32.56116813659668,30.84126433054606,2.4440459036827087,12.654397172927856,1.000000238418579,0.0
2022-05-16 04:50:00,16.7,18.6,18.5,22.7,21.6,4.186,3.5118449999999997,17.3698,46.667899999999996,13.61111111111111,5.777777777777778,185.27777777777777,0.6555555555555556,94.77777777777777,10.0,1019.6111111111111,71.38888888888889,13.0,11.944444444444445,2.2222222222222223,,486.91199248916803,2.1301007463096897,197.30771330062953,32.195114835103354,31.416986052195234,2.4581938862800596,16.202617111206056,1.000000238418579,0.0
2022-05-16 05:00:00,16.6,18.6,18.5,22.7,21.6,4.172,3.6219949999999996,17.4254,46.499399999999994,13.666666666666666,5.666666666666667,185.66666666666666,0.6333333333333333,94.66666666666667,10.0,1019.6666666666666,72.33333333333333,13.0,11.666666666666668,2.333333333333333,,484.81737497965497,2.220697025801502,162.78582218493446,31.905432825088504,34.201120370229084,2.6822677036126454,18.399486064910892,1.000000238418579,0.0
2022-05-16 05:10:00,16.2,18.3,18.1,22.7,21.5,4.181,3.771345,17.9284,46.6163,13.722222222222221,5.555555555555555,186.05555555555554,0.6111111111111112,94.55555555555556,10.0,1019.7222222222222,73.27777777777777,13.0,11.38888888888889,2.4444444444444446,,482.28902885349316,2.3937106299400326,133.6830558649699,31.642025682470187,34.72644229857648,2.7595586150786913,18.92265616317916,1.000000238418579,0.0
2022-05-16 05:20:00,16.1,18.2,18.0,22.6,21.5,4.211,3.922875,18.3285,46.6075,13.777777777777779,5.444444444444445,186.44444444444446,0.5888888888888888,94.44444444444444,10.0,1019.7777777777778,74.22222222222223,13.0,11.11111111111111,2.5555555555555554,,479.2269438083693,2.8789153550034863,112.79577674779516,31.502072865168252,34.43374215443929,2.5648047862450283,19.514358717600505,1.000000238418579,0.0
2022-05-16 05:30:00,16.4,18.3,18.1,22.6,21.5,4.181,3.9462400000000004,18.4747,46.3938,13.833333333333334,5.333333333333334,186.83333333333334,0.5666666666666667,94.33333333333333,10.0,1019.8333333333334,75.16666666666667,13.0,10.833333333333334,2.6666666666666665,,485.75491038004554,2.953264412974234,110.61162058383059,31.440723794301352,34.21852095921834,2.6586669572194417,19.752811609903972,1.000000238418579,0.0
2022-05-16 05:40:00,16.2,18.2,18.0,22.6,21.4,4.157,3.68367,18.4578,46.316500000000005,13.88888888888889,5.222222222222222,187.22222222222223,0.5444444444444445,94.22222222222223,10.0,1019.8888888888889,76.11111111111111,13.0,10.555555555555557,2.7777777777777777,,483.15355170589754,2.721142456976034,111.2045335590772,31.38587805435306,34.026692499567254,2.7262628916182807,19.748320971421204,1.000000238418579,0.0
2022-05-16 05:50:00,16.1,18.2,18.0,22.6,21.4,4.182,3.6379550000000003,18.4584,46.337900000000005,13.944444444444445,5.111111111111111,187.61111111111111,0.5222222222222221,94.11111111111111,10.0,1019.9444444444445,77.05555555555556,13.0,10.277777777777779,2.888888888888889,,480.5931704711914,2.93516686518987,116.55492286682129,31.337373437881467,33.80770288467407,2.627913845181465,19.60339779218038,1.000000238418579,0.0
2022-05-16 06:00:00,16.3,18.6,18.2,22.6,21.0,4.211,4.09129,18.713900000000002,46.3621,14.0,5.0,188.0,0.5,94.0,10.0,1020.0,78.0,13.0,10.0,3.0,,479.5940810771373,3.8017673422253067,136.9475679156201,31.289048578335287,33.65698437581297,2.7191425090800214,19.43473386618609,1.000000238418579,0.0
2022-05-16 06:10:00,16.3,18.9,18.6,22.6,20.7,4.193,4.242179999999999,18.8029,46.3637,14.277777777777779,5.0,193.22222222222223,0.48333333333333334,93.22222222222223,9.944444444444445,1020.0,77.88888888888889,13.11111111111111,9.833333333333334,3.0555555555555554,,479.900765370336,3.6767746114528785,139.91425442625572,31.299085833231608,33.668943036397295,2.7574259293079377,19.82898500442505,1.000000238418579,0.0
2022-05-16 06:20:00,16.2,19.0,18.7,22.6,20.4,4.196,4.511255,18.534399999999998,46.2802,14.555555555555555,5.0,198.44444444444446,0.4666666666666667,92.44444444444444,9.88888888888889,1020.0,77.77777777777777,13.222222222222221,9.666666666666666,3.111111111111111,,479.1525506591797,3.421452119747798,121.82226726531982,31.333040898640952,33.92451199849447,2.8673104711373645,20.837348588307698,1.000000238418579,0.0
2022-05-16 06:30:00,16.0,19.2,18.9,22.6,20.1,4.177,4.48874,19.0693,46.2302,14.833333333333334,5.0,203.66666666666666,0.45,91.66666666666667,9.833333333333334,1020.0,77.66666666666667,13.333333333333334,9.5,3.1666666666666665,,484.9361372322872,3.2137439362005997,115.00000704662948,31.353450346045157,34.29436369181982,2.8970973629117664,22.046793365582744,1.000000238418579,0.0
2022-05-16 06:40:00,16.3,19.3,19.0,22.7,20.2,4.228,4.6545250000000005,18.9615,46.1371,15.11111111111111,5.0,208.88888888888889,0.43333333333333335,90.88888888888889,9.777777777777779,1020.0,77.55555555555556,13.444444444444445,9.333333333333334,3.2222222222222223,,482.25424941139664,3.1591280324782356,110.00905335140767,31.33562472343445,34.52845493952434,3.0104979797204336,23.639095900853476,1.000000238418579,0.0
2022-05-16 06:50:00,16.2,19.3,19.0,22.6,20.2,4.251,4.3994599999999995,19.5666,46.149,15.38888888888889,5.0,214.11111111111111,0.4166666666666667,90.11111111111111,9.722222222222221,1020.0,77.44444444444444,13.555555555555555,9.166666666666666,3.2777777777777777,,482.1411446126302,3.023156120379766,110.61140160878499,31.0889726881121,34.6456687478029,3.3973216659970626,25.775735076424855,1.000000238418579,0.0
2022-05-16 07:00:00,16.3,19.4,19.1,22.7,20.1,4.156,4.163085000000001,22.613300000000002,45.9054,15.666666666666666,5.0,219.33333333333334,0.4,89.33333333333333,9.666666666666666,1020.0,77.33333333333333,13.666666666666666,9.0,3.3333333333333335,,484.11591614120306,3.4585518196814475,538.615780595898,30.918684307734175,34.8591782506307,2.9923544502258297,27.80118727048238,1.000000238418579,0.0
2022-05-16 07:10:00,16.7,19.6,19.2,22.7,20.1,4.186,3.53278,24.3101,43.0344,15.944444444444445,5.0,224.55555555555554,0.3833333333333333,88.55555555555556,9.61111111111111,1020.0,77.22222222222223,13.777777777777779,8.833333333333334,3.388888888888889,,477.8059141031901,3.432961332798004,879.4989348347981,30.88469100384113,34.97482993600147,2.983728337326988,28.82557453520311,1.000000238418579,0.0
2022-05-16 07:20:00,17.4,20.0,19.7,22.8,20.6,4.154,3.54554,23.675900000000002,40.7682,16.22222222222222,5.0,229.77777777777777,0.3666666666666667,87.77777777777777,9.555555555555555,1020.0,77.11111111111111,13.88888888888889,8.666666666666666,3.4444444444444446,,480.6921111358994,3.58997126382623,770.7904749724825,30.83243288675944,34.92317612330119,2.979838178952535,29.03592575709025,1.000000238418579,0.0
2022-05-16 07:30:00,17.3,20.0,19.7,22.9,20.7,4.185,3.57622,22.5411,41.4108,16.5,5.0,235.0,0.35,87.0,9.5,1020.0,77.0,14.0,8.5,3.5,,474.0680524839204,3.304176159679553,530.3787965686173,30.667791206745505,34.779491040485155,3.1196593314637253,29.469807506936498,1.000000238418579,0.0
2022-05-16 07:40:00,17.9,19.9,19.6,23.0,21.7,4.175,3.4295299999999997,23.936799999999998,42.3811,16.77777777777778,5.0,240.22222222222223,0.33333333333333337,86.22222222222223,9.444444444444445,1020.0,76.88888888888889,14.11111111111111,8.333333333333334,3.5555555555555554,,471.811448483522,3.048587426741918,404.432419535319,30.47772605995011,34.98209460638911,3.217370433299268,30.759970245309216,1.000000238418579,0.0
2022-05-16 07:50:00,17.9,19.7,19.5,23.0,22.2,4.192,3.0963249999999998,25.727300000000003,41.992000000000004,17.055555555555557,5.0,245.44444444444446,0.31666666666666665,85.44444444444444,9.38888888888889,1020.0,76.77777777777777,14.222222222222221,8.166666666666666,3.611111111111111,,467.0142798132184,3.3876635167895066,321.54373343171375,30.278146438598633,35.08644021352132,2.9321868721644084,31.883158226013183,1.000000238418579,0.0
2022-05-16 08:00:00,17.8,19.6,19.4,23.1,22.3,4.216,3.05744,26.713299999999997,40.2641,17.333333333333332,5.0,250.66666666666666,0.3,84.66666666666667,9.333333333333334,1020.0,76.66666666666667,14.333333333333334,8.0,3.6666666666666665,,461.6781846110026,3.8728312876399626,259.24390015596725,30.150118573506678,35.056529220831194,2.8273951680868703,32.75436557988651,1.000000238418579,0.0
2022-05-16 08:10:00,17.8,19.6,19.4,23.2,22.3,4.194,2.8843699999999997,27.4495,39.2185,17.61111111111111,5.0,255.88888888888889,0.2833333333333333,83.88888888888889,9.277777777777779,1020.0,76.55555555555556,14.444444444444445,7.833333333333333,3.7222222222222223,,458.36336441916984,3.598495825259699,209.2197360789843,30.086210600535075,34.772980785369874,2.989970902204514,32.71788782119751,1.000000238418579,0.0
2022-05-16 08:20:00,17.9,19.7,19.6,23.2,22.4,4.206,2.8557449999999998,28.062599999999996,38.5666,17.88888888888889,5.0,261.1111111111111,0.26666666666666666,83.11111111111111,9.222222222222221,1020.0,76.44444444444444,14.555555555555555,7.666666666666666,3.7777777777777777,,455.19350400025814,3.3389976795514427,165.24940689086912,29.99859988655549,34.326401862472785,3.2611227167173817,31.188870836789487,1.000000238418579,0.0
2022-05-16 08:30:00,17.8,19.7,19.5,23.2,22.4,4.202,2.92721,26.630599999999998,38.7674,18.166666666666664,5.0,266.3333333333333,0.25,82.33333333333333,9.166666666666666,1020.0,76.33333333333333,14.666666666666666,7.5,3.833333333333333,,451.890461324056,3.4060459341437133,136.0928542187793,29.884369036356606,34.170948193868,3.273755481640498,29.63925773938497,1.000000238418579,0.0
2022-05-16 08:40:00,18.2,19.7,19.5,23.3,22.4,4.241,11.84004,26.708499999999997,40.2472,18.444444444444443,5.0,271.55555555555554,0.23333333333333334,81.55555555555556,9.11111111111111,1020.0,76.22222222222223,14.777777777777779,7.333333333333333,3.888888888888889,,453.8259499560828,3.6130382667422962,108.48878507969744,29.805404919692073,33.9750166091502,3.1445869711318304,28.97475508653401,1.000000238418579,0.0
2022-05-16 08:50:00,18.4,20.0,19.8,23.3,22.5,4.212,5.927194999999999,28.9709,40.3099,18.72222222222222,5.0,276.77777777777777,0.21666666666666667,80.77777777777777,9.055555555555555,1020.0,76.11111111111111,14.88888888888889,7.166666666666666,3.9444444444444446,,454.36453806559246,3.739948151111603,127.40613717397055,29.91344700573572,33.67401938558276,3.5579421849263824,28.651878565074316,8.210041118260941,0.0
2022-05-16 09:00:00,18.9,20.4,20.1,23.4,22.6,4.214,4.95442,29.5277,38.794200000000004,19.0,5.0,282.0,0.2,80.0,9.0,1020.0,76.0,15.0,7.0,4.0,,448.6280496777064,3.9736879461633285,203.86362105935308,30.073627513249715,33.19837502161662,3.7119980982939405,28.25407169342041,3.540111277699471,0.0
2022-05-16 09:10:00,19.4,20.8,20.5,23.5,22.8,4.194,4.401755,29.6187,38.3065,19.166666666666668,5.277777777777778,280.8888888888889,0.21666666666666667,78.61111111111111,9.055555555555555,1020.0,76.66666666666667,14.88888888888889,7.444444444444445,4.055555555555555,,453.4412439455931,3.932656942605972,215.0438572184245,30.119942283630373,32.748250789642334,3.7199400305747985,28.223726275761926,6.868696072498958,0.0
2022-05-16 09:20:00,20.0,21.4,20.4,23.6,23.2,4.173,7.40875,29.938499999999998,39.4676,19.333333333333332,5.555555555555555,279.77777777777777,0.23333333333333334,77.22222222222223,9.11111111111111,1020.0,77.33333333333333,14.777777777777779,7.888888888888889,4.111111111111111,,454.7823572794597,3.9678813759889984,223.7948426616259,30.164036134761538,32.651470708169576,3.881628188950116,28.32209624952306,5.230299683477058,0.0
2022-05-16 09:30:00,19.6,21.1,19.5,23.7,23.2,4.192,4.47502,29.979300000000002,40.6875,19.5,5.833333333333333,278.6666666666667,0.25,75.83333333333333,9.166666666666666,1020.0,78.0,14.666666666666666,8.333333333333334,4.166666666666667,,454.1029212127335,3.853871103841706,201.2245496639963,30.067006464004514,32.652929910024014,3.9094744126001992,28.346453580856327,1.003751560052236,0.0
2022-05-16 09:40:00,19.4,20.9,19.1,23.6,23.1,4.199,4.11351,30.1791,41.5531,19.666666666666668,6.111111111111111,277.55555555555554,0.26666666666666666,74.44444444444444,9.222222222222221,1020.0,78.66666666666667,14.555555555555555,8.777777777777779,4.222222222222222,,448.26873189290365,3.8422857802129733,261.26749276716157,30.13325194744464,32.665291750860995,3.851464557549993,28.385947240662706,13.273903890496394,0.0
2022-05-16 09:50:00,20.3,21.4,19.3,23.6,23.2,4.282,4.8735599999999994,30.2109,41.6711,19.833333333333332,6.388888888888889,276.44444444444446,0.2833333333333333,73.05555555555556,9.277777777777779,1020.0,79.33333333333333,14.444444444444445,9.222222222222221,4.277777777777778,,445.54003588446255,4.017880330483118,474.28862696329753,30.281561717987064,32.44294311523437,3.823117233514786,28.39688623110453,37.1478836107254,0.0
2022-05-16 10:00:00,20.6,21.9,19.4,23.7,23.4,4.274,3.47337,30.2129,41.688,20.0,6.666666666666666,275.3333333333333,0.30000000000000004,71.66666666666667,9.333333333333334,1020.0,80.0,14.333333333333334,9.666666666666666,4.333333333333333,,452.1018112568472,4.31050499679005,456.8249682729258,30.483071237678736,32.17855794812812,3.8845771235325293,28.196670455776278,37.50982660911122,0.0
2022-05-16 10:10:00,21.0,22.1,19.4,23.7,23.5,4.227,3.982725,30.253800000000002,41.886199999999995,20.166666666666668,6.944444444444445,274.22222222222223,0.31666666666666665,70.27777777777777,9.38888888888889,1020.0,80.66666666666667,14.222222222222221,10.11111111111111,4.388888888888889,,463.6693165465607,5.265122452765534,350.39376334411276,30.538965492248536,31.641301549275717,3.79108492453893,27.514226992925007,56.44869672139485,0.0
2022-05-16 10:20:00,21.4,22.5,19.5,23.8,23.7,4.211,4.699520000000001,30.1222,41.9878,20.333333333333332,7.222222222222221,273.1111111111111,0.33333333333333337,68.88888888888889,9.444444444444445,1020.0,81.33333333333333,14.11111111111111,10.555555555555555,4.444444444444445,,470.73418348290454,5.651607226611531,273.1976602681478,30.705997031529744,31.288624302546186,3.785114902655284,26.811820325851443,111.73583431243897,0.0
2022-05-16 10:30:00,21.5,22.6,18.8,23.9,23.8,4.204,4.404545000000001,29.4914,42.0762,20.5,7.5,272.0,0.35,67.5,9.5,1020.0,82.0,14.0,11.0,4.5,,476.7616287547145,5.743948134581248,209.0040442911784,30.721300446348767,30.874333859897053,3.6276114550705167,25.766523877128225,65.96639994011551,0.0
2022-05-16 10:40:00,21.3,22.5,19.0,24.0,23.8,4.27,3.7011200000000004,29.091699999999996,42.1506,20.666666666666668,7.777777777777778,270.8888888888889,0.3666666666666667,66.11111111111111,9.555555555555555,1020.0,82.66666666666667,13.88888888888889,11.444444444444445,4.555555555555555,,478.37142480609066,5.792759339715127,158.553696140785,30.856498626073204,30.670806684494018,3.7569703714052833,24.518316418329874,81.41412909825642,0.0
2022-05-16 10:50:00,21.8,22.8,19.4,24.0,24.0,4.27,4.857515,29.286399999999997,42.1722,20.833333333333332,8.055555555555555,269.77777777777777,0.3833333333333333,64.72222222222223,9.61111111111111,1020.0,83.33333333333333,13.777777777777779,11.88888888888889,4.611111111111111,,454.4358510335286,5.887983274931289,114.50234190644517,31.02950333178369,29.940090504317986,3.372487606448554,23.124474072586644,64.40575822043289,0.0
2022-05-16 11:00:00,21.9,23.0,19.4,24.1,24.1,4.201,3.701695,29.196800000000003,42.1781,21.0,8.333333333333332,268.6666666666667,0.4,63.333333333333336,9.666666666666666,1020.0,84.0,13.666666666666666,12.333333333333332,4.666666666666667,,446.935813837161,6.672228552756337,128.56244202436028,31.208923225402835,29.259296417236328,3.8740863144397735,22.29476596514384,93.42345902125041,0.0
2022-05-16 11:10:00,22.6,23.5,19.2,24.1,24.3,4.219,3.076755,29.464499999999997,42.006,21.166666666666668,8.61111111111111,267.55555555555554,0.4166666666666667,61.94444444444444,9.722222222222221,1020.0,84.66666666666667,13.555555555555555,12.777777777777779,4.722222222222222,,450.2740436808268,6.508972622782497,191.02930898892677,31.35217847188314,28.844647070566815,3.5631334455808004,22.303742996851604,72.59410626093546,0.0
2022-05-16 11:20:00,22.6,23.5,18.7,24.1,24.3,4.206,3.310175,29.1404,41.829899999999995,21.333333333333332,8.88888888888889,266.44444444444446,0.43333333333333335,60.55555555555556,9.777777777777779,1020.0,85.33333333333333,13.444444444444445,13.222222222222221,4.777777777777778,,445.75918722218483,6.230006662304119,149.19398602415612,31.49633160888171,28.515489868466318,3.4770360634626583,23.652552503627508,97.62432944740753,0.0
2022-05-16 11:30:00,23.4,24.1,19.5,24.1,24.5,4.202,3.357565,29.4306,41.7695,21.5,9.166666666666666,265.3333333333333,0.45,59.16666666666667,9.833333333333334,1020.0,86.0,13.333333333333334,13.666666666666666,4.833333333333333,,437.1420518686579,6.1306663497289025,104.33756660461427,31.55519711176554,28.293063513437907,3.2897895010312395,23.646038859685262,68.78255244572958,0.0
2022-05-16 11:40:00,23.1,23.9,19.0,24.2,24.5,4.219,3.7058050000000002,29.593,41.7453,21.666666666666668,9.444444444444443,264.22222222222223,0.4666666666666667,57.77777777777778,9.88888888888889,1020.0,86.66666666666667,13.222222222222221,14.11111111111111,4.888888888888889,,436.3678812662761,6.259904617576276,74.82224084153687,31.547932527104358,28.150675641304808,3.4800735204402216,23.25367242714095,70.63391680232814,0.0
2022-05-16 11:50:00,23.2,24.1,18.6,24.3,24.7,4.238,2.971165,29.5282,41.7822,21.833333333333332,9.722222222222221,263.1111111111111,0.48333333333333334,56.388888888888886,9.944444444444445,1020.0,87.33333333333333,13.11111111111111,14.555555555555555,4.944444444444445,,442.16904727979636,6.220296650134911,84.07942700574628,31.490031010309856,28.063736902872723,3.353063724835714,23.21629453976949,79.6862396812439,0.0
2022-05-16 12:00:00,23.2,24.0,19.3,24.3,24.7,4.234,2.8510549999999997,29.122500000000002,41.6199,22.0,10.0,262.0,0.5,55.0,10.0,1020.0,88.0,13.0,15.0,5.0,,452.19458670429805,6.019196781910072,86.73448658075709,31.535900694529214,27.85679410298665,3.1701169566313427,23.29743714014689,122.96234277089437,173.0
2022-05-16 12:10:00,23.7,24.5,19.3,24.4,24.9,4.233,2.874235,28.557100000000002,41.3431,22.11111111111111,9.944444444444445,263.05555555555554,0.4722222222222222,54.611111111111114,10.0,1019.9444444444445,84.22222222222223,12.944444444444445,14.722222222222221,5.055555555555555,,457.13224141438803,5.280651418368022,67.38982027053832,31.64129379272461,27.562767655054728,3.1704035047690073,22.396918776830038,112.86568305969237,0.0
2022-05-16 12:20:00,23.4,24.2,18.7,24.4,24.8,4.278,2.77496,28.290499999999998,41.3486,22.22222222222222,9.88888888888889,264.1111111111111,0.4444444444444444,54.22222222222222,10.0,1019.8888888888889,80.44444444444444,12.88888888888889,14.444444444444445,5.111111111111111,,459.26592171153806,4.611220849584052,46.57182693222822,31.746423962650404,27.34832022307349,3.0463387915931763,21.625250165710032,112.26109481936597,0.0
2022-05-16 12:30:00,24.2,24.7,19.3,24.4,24.9,4.238,2.83244,28.1351,41.4527,22.333333333333332,9.833333333333334,265.1666666666667,0.4166666666666667,53.833333333333336,10.0,1019.8333333333334,76.66666666666667,12.833333333333334,14.166666666666666,5.166666666666667,,457.85315937587194,3.970021234124394,35.08173319267014,31.834237680435184,27.240192524592082,7.271424766381581,20.493309396107993,659.868749923706,0.0
2022-05-16 12:40:00,23.7,24.5,19.2,24.6,25.0,4.271,2.89445,27.7202,41.4983,22.444444444444443,9.777777777777779,266.22222222222223,0.3888888888888889,53.44444444444444,10.0,1019.7777777777778,72.88888888888889,12.777777777777779,13.88888888888889,5.222222222222222,,457.95486155192054,3.1898627745364343,23.486096056868128,31.868218262990315,26.789491128921508,10.124716192086538,15.390146778424583,1170.889085667928,0.0
2022-05-16 12:50:00,23.3,24.2,18.7,24.6,25.0,4.268,2.5551950000000003,27.2942,41.6042,22.555555555555557,9.722222222222221,267.27777777777777,0.3611111111111111,53.05555555555556,10.0,1019.7222222222222,69.11111111111111,12.722222222222221,13.61111111111111,5.277777777777778,,454.4697555050905,2.8970907940366173,17.282995856441346,31.85765892758395,26.483371961155875,3.2651744364519586,13.124991726458399,128.19627554596448,0.0
2022-05-16 13:00:00,23.8,24.5,19.3,24.5,25.0,4.279,2.70283,27.992200000000004,41.7977,22.666666666666668,9.666666666666666,268.3333333333333,0.33333333333333337,52.666666666666664,10.0,1019.6666666666666,65.33333333333334,12.666666666666666,13.333333333333334,5.333333333333333,,451.71094685872396,2.8877783223532014,12.497946156997465,31.849964666366578,26.488185335795084,3.1035535804430645,14.158377469380696,104.27942808787029,0.0
2022-05-16 13:10:00,24.3,24.8,19.1,24.5,25.0,4.281,3.139225,28.2979,41.9461,22.77777777777778,9.61111111111111,269.3888888888889,0.3055555555555556,52.27777777777778,10.0,1019.6111111111111,61.55555555555556,12.61111111111111,13.055555555555555,5.388888888888889,,455.82487904866537,2.8632297309576455,11.000526296634458,31.86578378765961,26.779992506777653,2.951897067606775,15.095472938636613,101.26080320264472,0.0
2022-05-16 13:20:00,23.9,24.6,18.8,24.4,25.0,4.297,2.5582000000000003,27.481299999999997,41.9401,22.88888888888889,9.555555555555555,270.44444444444446,0.2777777777777778,51.888888888888886,10.0,1019.5555555555555,57.77777777777778,12.555555555555555,12.777777777777779,5.444444444444445,,449.08950319136693,2.8059241199493408,13.791828880310058,31.876162166595456,26.841730066935224,2.9218799380461373,15.283847317695617,80.95202376683554,0.0
2022-05-16 13:30:00,23.9,24.6,18.6,24.4,25.0,4.284,2.63757,26.9777,42.0724,23.0,9.5,271.5,0.25,51.5,10.0,1019.5,54.0,12.5,12.5,5.5,,445.72979451497395,2.595497215797672,9.847822977621004,31.672095177968345,26.65149251619975,2.822982614437739,15.518694729804992,51.63026873906453,0.0
2022-05-16 13:40:00,24.3,24.9,19.4,24.3,25.0,4.299,2.752635,27.4152,42.1494,23.11111111111111,9.444444444444445,272.55555555555554,0.2222222222222222,51.111111111111114,10.0,1019.4444444444445,50.22222222222222,12.444444444444445,12.222222222222221,5.555555555555555,,444.5268863195661,2.58998217238208,15.468656961473368,31.553106625249477,26.80748703815898,2.8970276147224867,16.196869552930195,79.02304869813346,0.0
2022-05-16 13:50:00,24.5,25.1,19.0,24.3,25.1,4.203,2.65607,27.967200000000002,42.0822,23.22222222222222,9.38888888888889,273.6111111111111,0.19444444444444448,50.72222222222222,10.0,1019.3888888888889,46.44444444444444,12.38888888888889,11.944444444444445,5.611111111111111,,434.1957967157474,2.689145784876441,19.437531127660286,31.517762597401934,27.020136639277144,3.063232388496399,16.74256913503011,71.32790179570516,0.0
2022-05-16 14:00:00,24.5,25.0,19.1,24.3,25.0,4.296,2.74896,27.3801,41.9935,23.333333333333332,9.333333333333334,274.6666666666667,0.16666666666666669,50.333333333333336,10.0,1019.3333333333334,42.66666666666667,12.333333333333334,11.666666666666668,5.666666666666667,,431.56541697184247,2.656385454431092,23.21303304284306,31.357671423427394,27.066640384548997,3.0332169568147815,17.64166364216414,65.03616664667598,0.0
2022-05-16 14:10:00,24.9,25.3,18.9,24.3,25.1,4.253,2.68219,27.277300000000004,42.0215,23.444444444444443,9.277777777777779,275.72222222222223,0.1388888888888889,49.94444444444444,10.0,1019.2777777777778,38.88888888888889,12.277777777777779,11.38888888888889,5.722222222222222,,426.2643012211241,2.52309032616979,23.69078653443331,31.15627074877421,27.40062168121338,3.0058128424485524,19.56484079996745,98.24255921681723,0.0
2022-05-16 14:20:00,24.5,25.1,18.8,24.2,25.0,4.221,2.585045,27.3193,42.1436,23.555555555555557,9.222222222222221,276.77777777777777,0.1111111111111111,49.55555555555556,10.0,1019.2222222222222,35.111111111111114,12.222222222222221,11.11111111111111,5.777777777777778,,437.0579439255287,2.5829485170719986,26.44289806285147,31.55711151529531,27.74251398493032,2.862392553110592,20.235804458211682,101.53676272553824,0.0
2022-05-16 14:30:00,24.2,24.8,19.2,24.1,24.8,4.204,2.491825,27.7765,42.1517,23.666666666666668,9.166666666666666,277.8333333333333,0.08333333333333337,49.166666666666664,10.0,1019.1666666666666,31.333333333333336,12.166666666666666,10.833333333333334,5.833333333333333,,430.59622182210285,2.793518392777039,29.142023562684567,32.97616141637167,27.0628231271108,3.156819732983907,20.255996793111166,108.57133913675943,0.0
2022-05-16 14:40:00,24.2,24.7,18.9,24.1,24.8,4.216,2.700425,27.5796,42.0569,23.77777777777778,9.11111111111111,278.8888888888889,0.05555555555555558,48.77777777777778,10.0,1019.1111111111111,27.555555555555557,12.11111111111111,10.555555555555557,5.888888888888889,,447.98329288351124,3.013878035942713,37.80336974925241,34.6192292658488,25.05886512120565,2.928094195922216,18.999247007369995,118.57384727478026,0.0
2022-05-16 14:50:00,23.9,24.6,18.7,24.1,24.8,4.251,2.71621,27.5368,42.0209,23.88888888888889,9.055555555555555,279.94444444444446,0.02777777777777779,48.388888888888886,10.0,1019.0555555555555,23.777777777777786,12.055555555555555,10.277777777777779,5.944444444444445,,451.80276656578326,3.0687931402524313,41.81262428283692,33.78944961547852,24.603032687505085,2.8856483125686645,16.674644486109415,238.98788300832112,0.0
2022-05-16 15:00:00,23.4,24.1,18.7,24.1,24.6,4.26,2.5448399999999998,27.173000000000002,41.7901,24.0,9.0,281.0,0.0,48.0,10.0,1019.0,20.0,12.0,10.0,6.0,,454.60313924153644,2.8769865702303115,47.24192435808774,33.27537946065267,24.6165651067098,2.6853478074073793,14.99337333202362,358.7935437520345,0.0
2022-05-16 15:10:00,24.2,24.6,19.4,24.1,24.7,4.278,2.515065,27.4389,41.557900000000004,23.666666666666668,9.055555555555555,279.05555555555554,0.027777777777777776,49.833333333333336,9.944444444444445,1019.0555555555555,23.555555555555557,12.166666666666666,10.38888888888889,5.722222222222222,,446.7265434387908,2.7057704658090733,55.06602277809617,33.01160437266032,24.707167660395307,3.0527932127316793,13.907123718261719,173.49282641092935,0.0
2022-05-16 15:20:00,24.4,24.8,18.9,24.1,24.8,4.228,2.5277950000000002,27.3277,41.691199999999995,23.333333333333332,9.11111111111111,277.1111111111111,0.05555555555555555,51.666666666666664,9.88888888888889,1019.1111111111111,27.11111111111111,12.333333333333334,10.777777777777779,5.444444444444445,,443.13845408121745,2.575434751241221,59.57741654649293,32.71861357141714,25.102947134893448,2.7741825281205723,13.196640138834553,141.80924003559386,0.0
2022-05-16 15:30:00,24.7,25.1,18.9,24.1,24.9,4.267,2.680475,27.157400000000003,41.7945,23.0,9.166666666666666,275.1666666666667,0.08333333333333333,53.5,9.833333333333334,1019.1666666666666,30.666666666666664,12.5,11.166666666666666,5.166666666666667,,449.4638722000999,2.4928491252761775,66.72837829783812,32.464387308756514,25.46329561551412,3.0612362543741862,12.751213401158651,141.91541954040525,0.0
2022-05-16 15:40:00,25.1,25.3,19.1,24.0,24.9,4.231,2.86755,26.656299999999998,41.952,22.666666666666668,9.222222222222221,273.22222222222223,0.1111111111111111,55.333333333333336,9.777777777777779,1019.2222222222222,34.22222222222222,12.666666666666666,11.555555555555555,4.888888888888889,,458.93932564570986,2.428962842727785,78.31040567301088,32.40404752731323,25.937536633809408,3.3584868021806082,12.407650588353475,397.0658084615072,0.0
2022-05-16 15:50:00,25.2,25.5,19.2,24.1,25.0,4.25,2.967605,26.2534,42.1459,22.333333333333332,9.277777777777779,271.27777777777777,0.1388888888888889,57.166666666666664,9.722222222222221,1019.2777777777778,37.77777777777778,12.833333333333334,11.944444444444445,4.611111111111111,,453.8907756551107,2.457675964165542,89.5009833302471,32.749011445488435,27.301605598522666,3.2709065059234534,12.524539331816586,302.09284264027747,0.0
2022-05-16 16:00:00,27.0,26.6,19.4,24.1,25.2,4.283,3.3513399999999995,26.155099999999997,42.3241,22.0,9.333333333333334,269.3333333333333,0.16666666666666666,59.0,9.666666666666666,1019.3333333333334,41.33333333333333,13.0,12.333333333333334,4.333333333333334,,454.55375658407974,2.559384004793598,96.57536629886951,33.387558924357094,28.063960981369018,3.6754301138718923,12.228584675788879,237.52540181477866,0.0
2022-05-16 16:10:00,25.7,25.4,18.9,24.1,26.1,4.621,3.248645,25.7067,42.4512,21.666666666666668,9.38888888888889,267.3888888888889,0.19444444444444445,60.833333333333336,9.61111111111111,1019.3888888888889,44.888888888888886,13.166666666666666,12.722222222222221,4.055555555555555,,440.05412170410153,2.591017716725667,102.84411169687905,33.67312968571981,28.61942572593689,3.521764654318491,11.300125260353088,183.32838132222494,0.0
2022-05-16 16:20:00,25.4,25.1,18.7,24.0,25.6,4.502,3.5015950000000005,25.3841,42.598400000000005,21.333333333333332,9.444444444444445,265.44444444444446,0.2222222222222222,62.66666666666667,9.555555555555555,1019.4444444444445,48.44444444444444,13.333333333333334,13.11111111111111,3.777777777777778,,431.45942714647316,2.648823808222841,107.49461109980352,33.515617319742844,29.120902700424192,3.3967056639989215,10.580092436472576,115.08624802907306,0.0
2022-05-16 16:30:00,25.4,25.7,19.0,24.0,25.1,4.229,3.326395,25.2225,42.7808,21.0,9.5,263.5,0.25,64.5,9.5,1019.5,52.0,13.5,13.5,3.5,,443.9119050299984,2.7223539781705135,107.14269585905777,33.21396225611369,29.450980860392253,3.353540353775024,10.255695411364238,100.98949517567952,0.0
2022-05-16 16:40:00,25.8,25.9,19.1,24.0,25.1,4.292,3.108905,24.805500000000002,42.937599999999996,20.666666666666668,9.555555555555555,261.55555555555554,0.2777777777777778,66.33333333333333,9.444444444444445,1019.5555555555555,55.55555555555556,13.666666666666666,13.88888888888889,3.2222222222222223,,434.8064087931315,2.5716657038529713,108.87292475382488,32.92948554992676,29.616092036565146,3.275882749557495,10.139739712079367,90.9165697479248,0.0
2022-05-16 16:50:00,26.1,26.2,19.1,24.1,25.2,4.228,3.216375,24.4065,43.0729,20.333333333333332,9.61111111111111,259.6111111111111,0.3055555555555555,68.16666666666667,9.38888888888889,1019.6111111111111,59.11111111111111,13.833333333333334,14.277777777777779,2.9444444444444446,,434.84381210502534,2.587652066232121,109.54818643408308,32.59004235585531,29.63666349411011,3.1489244874318443,10.086141662597658,92.33669372558593,0.0
2022-05-16 17:00:00,25.5,25.8,18.9,24.0,25.2,4.246,3.03525,24.3294,43.2267,20.0,9.666666666666666,257.6666666666667,0.3333333333333333,70.0,9.333333333333334,1019.6666666666666,62.666666666666664,14.0,14.666666666666668,2.666666666666667,,430.1075576676993,2.473544569476849,107.59608836050089,32.327291882832846,29.924395033518472,3.087091317574183,10.119365619023641,97.16980939229329,0.0
2022-05-16 17:10:00,25.6,25.8,19.0,24.0,25.0,4.271,3.03735,24.4942,43.2285,19.666666666666664,9.722222222222221,255.72222222222223,0.3611111111111111,71.83333333333334,9.277777777777779,1019.7222222222222,66.22222222222223,14.166666666666668,15.055555555555555,2.3888888888888893,,430.8146262613933,2.4202927917141026,109.83343571183373,32.12939312616984,30.18469208717346,3.144904750585556,10.280321768124898,105.24869483947755,0.0
2022-05-16 17:20:00,25.6,25.7,19.0,24.0,25.0,4.264,3.016975,24.343600000000002,42.9779,19.333333333333332,9.777777777777779,253.77777777777777,0.3888888888888889,73.66666666666667,9.222222222222221,1019.7777777777778,69.77777777777777,14.333333333333334,15.444444444444445,2.1111111111111116,,431.80839703439295,2.4087039762668017,107.44932045931196,32.00661953608195,30.27838097890218,3.1644033658504487,10.320529435475667,262.0056138356527,0.0
2022-05-16 17:30:00,25.6,25.8,19.0,24.0,25.1,4.322,3.07636,24.1389,42.860699999999994,19.0,9.833333333333334,251.83333333333334,0.41666666666666663,75.5,9.166666666666666,1019.8333333333334,73.33333333333333,14.5,15.833333333333332,1.833333333333334,,437.3912292480469,2.547549019149468,107.06420456902455,32.07900947768832,30.255733513545465,2.9120575389510295,9.432124146972198,931.3114379449229,0.0
2022-05-16 17:40:00,24.8,25.2,18.7,23.9,24.9,4.251,2.90855,24.1744,42.858799999999995,18.666666666666664,9.88888888888889,249.88888888888889,0.4444444444444444,77.33333333333334,9.11111111111111,1019.8888888888889,76.88888888888889,14.666666666666668,16.22222222222222,1.5555555555555562,,434.244364553868,2.2781948387286084,110.57571524474581,32.25959479649862,30.11912058194478,3.0100474039713543,7.522640709082286,840.226103515625,0.0
2022-05-16 17:50:00,24.2,24.8,18.9,23.9,24.7,4.24,2.95668,24.0338,42.863099999999996,18.333333333333332,9.944444444444445,247.94444444444446,0.4722222222222222,79.16666666666667,9.055555555555555,1019.9444444444445,80.44444444444444,14.833333333333334,16.61111111111111,1.2777777777777786,,434.80132378939925,2.4063262220964594,107.51964552776963,32.45527360916138,29.899737997055052,2.91394374926885,5.484264294306437,875.8435524495442,0.0
2022-05-16 18:00:00,23.9,24.5,18.9,23.8,24.5,4.26,3.300515,23.7495,42.888600000000004,18.0,10.0,246.0,0.5,81.0,9.0,1020.0,84.0,15.0,17.0,1.0,,435.046906229655,2.3729674359196324,112.1823961910959,32.67884630203247,29.630033550262453,2.7960594405730568,3.7120109597841897,920.0164899698893,0.0
2022-05-16 18:10:00,24.0,24.6,19.4,23.8,24.5,4.281,3.624265,22.5163,42.9642,17.72222222222222,9.88888888888889,241.05555555555554,0.4888888888888889,81.61111111111111,9.0,1020.1666666666666,83.5,14.833333333333334,16.944444444444443,1.0,,436.1299238568887,2.45729378603946,113.29377615373687,32.824358507792155,29.355678488413492,2.6965025798479716,2.318081001242002,884.5917368570963,0.0
2022-05-16 18:20:00,23.4,24.1,18.7,23.8,24.4,4.207,3.67127,22.4613,43.1989,17.444444444444443,9.777777777777779,236.11111111111111,0.4777777777777778,82.22222222222223,9.0,1020.3333333333334,83.0,14.666666666666666,16.88888888888889,1.0,,439.5831187947591,2.474648251738926,112.9019634861057,32.941626159688816,29.133271710286373,2.589250763237802,1.614457887824767,833.9359134094572,0.0
2022-05-16 18:30:00,23.2,23.9,18.7,23.7,24.3,4.228,3.70758,22.4744,43.4109,17.166666666666668,9.666666666666666,231.16666666666666,0.4666666666666667,82.83333333333333,9.0,1020.5,82.5,14.5,16.833333333333332,1.0,,433.31759831571037,2.491190216157396,109.65776779304117,33.024747613271074,28.976147225697837,2.4997492941220605,1.3292773238817852,791.3069236246745,0.0
2022-05-16 18:40:00,22.8,23.6,19.1,23.7,24.1,4.193,3.92461,22.4583,43.5432,16.88888888888889,9.555555555555555,226.22222222222223,0.45555555555555555,83.44444444444444,9.0,1020.6666666666666,82.0,14.333333333333334,16.77777777777778,1.0,,430.7057375256769,2.6146953808183726,111.07303872922046,33.07912454605103,28.87737367947896,2.6516820589701338,1.1801945086320242,780.0171685791016,0.0
2022-05-16 18:50:00,22.8,23.6,19.2,23.6,24.0,4.234,3.710145,22.4712,43.6008,16.61111111111111,9.444444444444445,221.27777777777777,0.4444444444444444,84.05555555555556,9.0,1020.8333333333334,81.5,14.166666666666666,16.72222222222222,1.0,,429.348883565267,2.6803948068955523,112.5480412339895,33.116594053904215,28.82007541656494,2.445141796668371,1.098879191875458,777.0631384277344,0.0
2022-05-16 19:00:00,22.7,23.4,18.7,23.6,24.0,4.256,3.752135,21.9692,43.6882,16.333333333333332,9.333333333333334,216.33333333333334,0.43333333333333335,84.66666666666667,9.0,1021.0,81.0,14.0,16.666666666666668,1.0,,431.13686659889663,2.5798780070792486,111.62117395519537,33.124940923471925,28.803214128890325,2.4937365208818614,1.054266633691032,767.7652226198958,0.0
2022-05-16 19:10:00,22.5,23.3,19.1,23.6,23.9,4.254,4.006895,21.774,44.0572,16.055555555555557,9.222222222222221,211.38888888888889,0.4222222222222222,85.27777777777777,9.0,1021.1666666666666,80.5,13.833333333333334,16.61111111111111,1.0,,433.53227335611984,2.6925955852344208,107.848642803343,33.112770080566406,28.809406156539914,2.5654620254039764,1.0297475626071295,831.556879272461,0.0
2022-05-16 19:20:00,22.3,23.2,18.9,23.5,23.8,4.198,4.02266,21.517500000000002,44.331,15.777777777777779,9.11111111111111,206.44444444444446,0.4111111111111111,85.88888888888889,9.0,1021.3333333333334,80.0,13.666666666666666,16.555555555555557,1.0,,436.251450942467,2.6498459420500504,112.0952600612748,33.087775160471594,28.84163279851278,2.485055039723714,1.0163036368290583,789.2325791422526,0.0
2022-05-16 19:30:00,22.3,23.1,19.2,23.5,23.8,4.195,3.7185099999999998,21.6976,44.492599999999996,15.5,9.0,201.5,0.4,86.5,9.0,1021.5,79.5,13.5,16.5,1.0,,436.4019514973958,2.5208762002934173,109.09769515279997,33.057972049713136,28.90681660016378,2.399959597388903,1.0089233730236689,841.5720024617513,0.0
2022-05-16 19:40:00,22.2,23.1,18.6,23.5,23.8,4.184,3.5281100000000003,21.5442,44.5643,15.222222222222221,8.88888888888889,196.55555555555554,0.3888888888888889,87.11111111111111,9.0,1021.6666666666666,79.0,13.333333333333334,16.444444444444443,1.0,,437.2135320027669,2.6452074383544386,111.94974760734428,33.01205877304077,28.991958703994747,2.43241561015447,1.0048718084891637,818.8015874226888,0.0
2022-05-16 19:50:00,22.3,23.1,19.1,23.5,23.7,4.205,3.6083849999999997,21.7044,44.581900000000005,14.944444444444445,8.777777777777779,191.61111111111111,0.37777777777777777,87.72222222222223,9.0,1021.8333333333334,78.5,13.166666666666666,16.38888888888889,1.0,,442.8868593167711,2.5289588282135247,106.86206782281735,32.971720148722326,29.108425696690876,2.421013469894727,1.0026476476589838,777.3061690266927,0.0
2022-05-16 20:00:00,22.9,23.4,19.4,23.5,23.8,4.192,3.4843249999999997,21.4375,44.5932,14.666666666666668,8.666666666666666,186.66666666666669,0.36666666666666664,88.33333333333333,9.0,1022.0,78.0,13.0,16.333333333333332,1.0,,444.08829165053095,2.507601729449579,106.90107865026441,32.959646727244056,29.20082351366679,2.351005181670189,1.001426843802134,736.9742031860352,0.0
