,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-16 20:10:00,22.2,23.1,19.0,23.5,23.7,4.232,3.25767,21.166900000000002,44.6094,14.38888888888889,8.555555555555555,181.72222222222223,0.3555555555555555,88.94444444444444,9.0,1022.1666666666666,77.5,12.833333333333332,16.27777777777778,1.0,,445.2004985555013,2.4827641780767062,109.13255901875468,32.94022416391008,29.289939633874944,2.4675281687154142,1.0007642141065962,711.5240522174106,0.0
2022-05-16 20:20:00,22.1,22.9,18.5,23.4,23.6,4.234,3.3639249999999996,21.0835,44.643600000000006,14.11111111111111,8.444444444444445,176.77777777777777,0.34444444444444444,89.55555555555556,9.0,1022.3333333333334,77.0,12.666666666666666,16.22222222222222,1.0,,440.51496603077857,2.3952507189000394,109.41826858843788,32.92314644495646,29.38197314898173,2.2802827248970665,1.0004067673285804,560.6119819641114,0.0
2022-05-16 20:30:00,21.9,22.8,19.0,23.4,23.6,4.186,3.12645,21.0679,44.6723,13.833333333333334,8.333333333333334,171.83333333333334,0.3333333333333333,90.16666666666667,9.0,1022.5,76.5,12.5,16.166666666666668,1.0,,444.2440859985351,2.367344597578049,108.4515318080665,32.9002867825826,29.44972894668579,2.2664281010627745,1.000210790236791,532.2272164408366,0.0
2022-05-16 20:40:00,21.8,22.7,19.0,23.4,23.5,4.213,3.061385,21.0843,44.6828,13.555555555555557,8.222222222222221,166.88888888888889,0.3222222222222222,90.77777777777777,9.0,1022.6666666666666,76.0,12.333333333333332,16.11111111111111,1.0,,445.9849607340495,2.2187132225770734,109.02548821142163,32.86679565429687,29.49504478772481,2.313415450056394,1.0001081824302673,449.18318588256835,0.0
2022-05-16 20:50:00,21.8,22.7,19.1,23.4,23.6,4.205,3.0393350000000003,21.068199999999997,44.7226,13.277777777777779,8.11111111111111,161.94444444444446,0.3111111111111111,91.38888888888889,9.0,1022.8333333333334,75.5,12.166666666666666,16.055555555555557,1.0,,444.5583355432269,2.2522127580070226,113.50859130061951,32.82893049240112,29.524885876973467,2.384624308347702,1.0000424987077712,386.1603057861328,0.0
2022-05-16 21:00:00,21.8,22.7,18.6,23.4,23.5,4.181,3.0721499999999997,20.6583,44.6343,13.0,8.0,157.0,0.3,92.0,9.0,1023.0,75.0,12.0,16.0,1.0,,447.5867580159505,2.2628267394755524,106.882746820827,32.78083952585856,29.56381871541341,2.3021987030903497,1.0000298023223877,341.8281927998861,0.0
2022-05-16 21:10:00,21.2,22.3,18.7,23.3,23.4,4.211,3.080995,20.0565,44.413,12.944444444444445,7.888888888888889,157.77777777777777,0.3555555555555555,92.22222222222223,9.0,1023.0,75.27777777777777,11.944444444444445,15.833333333333334,1.0,,446.48598070868127,2.209569908811548,109.9206126936142,32.72671319325765,29.602565889358523,2.2901397369305294,1.0000298023223877,300.48470804850257,0.0
2022-05-16 21:20:00,21.2,22.2,19.0,23.3,23.3,4.209,3.258985,19.7191,44.4399,12.88888888888889,7.777777777777778,158.55555555555554,0.4111111111111111,92.44444444444444,9.0,1023.0,75.55555555555556,11.88888888888889,15.666666666666666,1.0,,448.49206039253323,2.165466456184279,113.81230483189816,32.68622387568156,29.640349140167235,2.4109270205100377,1.0000298023223877,257.87122723897295,0.0
2022-05-16 21:30:00,21.1,22.1,19.1,23.3,23.3,4.171,3.36837,19.4023,44.7825,12.833333333333334,7.666666666666667,159.33333333333334,0.4666666666666667,92.66666666666667,9.0,1023.0,75.83333333333333,11.833333333333334,15.5,1.0,,452.5791097005208,2.131145328576282,108.91142292604609,32.646263783564336,29.669840007062817,2.2654820828196782,1.0000298023223877,257.7663263906677,0.0
2022-05-16 21:40:00,20.8,21.9,18.7,23.3,23.2,4.213,3.3531799999999996,19.0122,45.1376,12.777777777777779,7.555555555555555,160.11111111111111,0.5222222222222221,92.88888888888889,9.0,1023.0,76.11111111111111,11.777777777777779,15.333333333333334,1.0,,450.7138921487743,2.2633022199747925,108.81180122849631,32.61587638854981,29.682838055292763,2.253681402802467,1.0000298023223877,223.70320503234862,0.0
2022-05-16 21:50:00,20.7,21.9,19.0,23.3,23.2,4.259,3.508755,18.557,45.376999999999995,12.722222222222221,7.444444444444445,160.88888888888889,0.5777777777777777,93.11111111111111,9.0,1023.0,76.38888888888889,11.722222222222221,15.166666666666666,1.0,,448.37043924967446,2.165806096893246,110.5698201102995,32.58386750192723,29.682189297144795,2.3845070627611897,1.0000298023223877,212.6322608318366,0.0
2022-05-16 22:00:00,20.8,21.9,19.0,23.3,23.1,4.237,3.33172,18.3885,45.6173,12.666666666666666,7.333333333333333,161.66666666666666,0.6333333333333333,93.33333333333333,9.0,1023.0,76.66666666666667,11.666666666666666,15.0,1.0,,449.3953075540477,2.093847980687847,108.74922203322588,32.54417044957479,29.701778939565024,2.1827573229869204,1.0000298023223877,192.3222359975179,0.0
2022-05-16 22:10:00,20.6,21.8,19.1,23.2,23.1,4.24,3.3426099999999996,18.2387,45.7885,12.61111111111111,7.222222222222222,162.44444444444446,0.6888888888888889,93.55555555555556,9.0,1023.0,76.94444444444444,11.61111111111111,14.833333333333334,1.0,,449.45675520622865,2.1476498774148647,112.0246441818496,32.49513252227033,29.746480856619247,2.18368173034139,1.0000298023223877,175.76634326497063,0.0
2022-05-16 22:20:00,20.6,21.7,18.6,23.2,23.0,4.196,3.3188450000000005,18.0322,45.9019,12.555555555555555,7.111111111111111,163.22222222222223,0.7444444444444445,93.77777777777777,9.0,1023.0,77.22222222222223,11.555555555555555,14.666666666666666,1.0,,450.86978332519527,2.0905388683417425,110.63494842378432,32.46106243133545,29.7867702960968,2.2225086373090743,1.0000298023223877,165.27719403584797,0.0
2022-05-16 22:30:00,20.5,21.7,19.0,23.2,23.0,4.222,3.10772,18.2457,46.0156,12.5,7.0,164.0,0.8,94.0,9.0,1023.0,77.5,11.5,14.5,1.0,,453.59737490949954,2.090615341262629,109.82576399636135,32.43738281885783,29.852223599751788,2.1421199959516524,1.0000298023223877,152.3545022837321,0.0
2022-05-16 22:40:00,20.3,21.5,19.1,23.2,23.0,4.226,3.009695,18.437,46.0752,12.444444444444445,6.888888888888889,164.77777777777777,0.8555555555555556,94.22222222222223,9.0,1023.0,77.77777777777777,11.444444444444445,14.333333333333334,1.0,,447.78865285237634,2.0497801946111993,109.95492194353524,32.4187188911438,29.87641779581706,2.152193576892217,1.0000298023223877,140.15622670491535,0.0
2022-05-16 22:50:00,20.2,21.4,18.8,23.2,22.9,4.205,2.99965,18.2563,46.0849,12.38888888888889,6.777777777777778,165.55555555555554,0.911111111111111,94.44444444444444,9.0,1023.0,78.05555555555556,11.38888888888889,14.166666666666666,1.0,,452.8503493666375,1.944134869366716,108.7481617566556,32.39416512171427,29.923557065327962,2.154473474025726,1.0000298023223877,128.28280806223552,0.0
2022-05-16 23:00:00,20.2,21.5,19.1,23.2,22.9,4.246,2.883955,18.1246,46.0778,12.333333333333334,6.666666666666667,166.33333333333334,0.9666666666666666,94.66666666666667,9.0,1023.0,78.33333333333333,11.333333333333334,14.0,1.0,,453.88533426920577,1.8596705505032998,107.82254213904257,32.36164655049642,29.935061073303224,2.0233899774154027,1.0000298023223877,117.86378766377766,0.0
2022-05-16 23:10:00,20.0,21.3,19.0,23.2,22.8,4.194,2.8355699999999997,18.0378,46.109300000000005,12.277777777777779,6.555555555555555,167.11111111111111,1.0222222222222221,94.88888888888889,9.0,1023.0,78.61111111111111,11.277777777777779,13.833333333333332,1.0,,457.28183390299483,1.8673563876798596,111.14678021080749,32.31976353963216,29.957489220301312,2.0571893060207365,1.0000298023223877,110.03628255208335,0.0
2022-05-16 23:20:00,19.4,20.8,18.6,23.2,22.7,4.243,2.8505700000000003,17.847900000000003,46.1323,12.222222222222221,6.444444444444445,167.88888888888889,1.0777777777777777,95.11111111111111,9.0,1023.0,78.88888888888889,11.222222222222221,13.666666666666666,1.0,,453.82330529223907,1.877113783204623,108.94087347774182,32.27049606323242,29.94804393450419,1.9871579539775848,1.0000298023223877,113.305564549764,0.0
2022-05-16 23:30:00,19.0,20.6,18.7,23.1,22.6,4.216,2.92381,17.7207,46.0109,12.166666666666666,6.333333333333334,168.66666666666666,1.1333333333333333,95.33333333333333,9.0,1023.0,79.16666666666667,11.166666666666666,13.5,1.0,,449.70197752503145,1.8904675873086951,110.02050585299563,32.22280027097692,29.9601555270836,2.020603321588756,1.0000298023223877,106.67338726919206,0.0
2022-05-16 23:40:00,18.9,20.5,19.0,23.1,22.5,4.193,3.1719850000000003,17.6278,46.1539,12.11111111111111,6.222222222222222,169.44444444444446,1.1888888888888889,95.55555555555556,9.0,1023.0,79.44444444444444,11.11111111111111,13.333333333333332,1.0,,449.82479275056687,1.9418924073411918,109.18145070027497,32.18318448384603,29.958335475921633,1.9706776414314906,1.0032749402523042,115.25504010518391,0.0
2022-05-16 23:50:00,18.2,20.0,18.7,23.1,22.4,4.245,3.213415,17.4569,46.2747,12.055555555555555,6.111111111111111,170.22222222222223,1.2444444444444445,95.77777777777777,9.0,1023.0,79.72222222222223,11.055555555555555,13.166666666666666,1.0,,451.5411435041757,1.921370136987018,108.59517104757708,32.14163581848145,29.969971068700154,2.0042313841978707,1.0540608193476995,107.30329999287923,0.0
2022-05-17 00:00:00,18.2,19.8,18.7,23.1,22.3,4.207,3.083309090909091,17.36490909090909,46.33481818181818,12.0,6.0,171.0,1.3,96.0,9.0,1023.0,80.0,11.0,13.0,1.0,,449.9454634602865,2.0030454465629015,112.26375255649373,32.09613403497498,29.973975295447257,1.9358631751055273,1.1616278747554687,114.13428026689208,0.0
2022-05-17 00:10:00,17.8,19.6,18.8,23.1,22.2,4.261,3.1030349999999998,17.258699999999997,46.3833,11.944444444444445,5.888888888888889,170.11111111111111,1.2333333333333334,95.94444444444444,8.61111111111111,1023.0,80.11111111111111,11.0,12.777777777777779,1.0,,448.3496758401805,2.0244099877244333,110.8312405167057,32.04834173202515,29.98751468340556,1.9209805717070896,1.2952821856737136,110.15317755381265,0.0
2022-05-17 00:20:00,17.8,19.5,19.0,23.1,22.1,4.212,3.0443100000000003,17.2145,46.456599999999995,11.88888888888889,5.777777777777778,169.22222222222223,1.1666666666666667,95.88888888888889,8.222222222222221,1023.0,80.22222222222223,11.0,12.555555555555555,1.0,,451.21381702642327,1.94273147756097,109.65632888707736,32.003613004684446,30.00549857457479,1.9165860404570896,1.4531646009286245,111.90645511627197,0.0
2022-05-17 00:30:00,17.7,19.5,19.0,23.1,22.1,4.191,3.201395,17.204500000000003,46.513,11.833333333333334,5.666666666666667,168.33333333333334,1.1,95.83333333333333,7.833333333333333,1023.0,80.33333333333333,11.0,12.333333333333334,1.0,,454.0196451822917,2.005379369969422,112.89371697959254,31.968803130603227,30.034893685012566,1.9320666580024313,1.6203708059768207,110.77590413953438,0.0
2022-05-17 00:40:00,17.7,19.5,19.0,23.1,22.1,4.229,3.122865,17.1387,46.5599,11.777777777777779,5.555555555555555,167.44444444444446,1.0333333333333334,95.77777777777777,7.444444444444445,1023.0,80.44444444444444,11.0,12.11111111111111,1.0,,452.0885413685064,1.8501405475200232,108.84129961218537,31.937333323160807,30.065796022415164,1.9348454751571018,1.802126544515292,110.37955561319987,0.0
2022-05-17 00:50:00,17.7,19.5,18.7,23.0,22.1,4.217,2.947205,16.9945,46.5718,11.722222222222221,5.444444444444445,166.55555555555554,0.9666666666666668,95.72222222222223,7.055555555555555,1023.0,80.55555555555556,11.0,11.88888888888889,1.0,,452.4956141153972,1.9080359298933698,110.44868489389367,31.903338146209716,30.102773558298747,1.8896305002768834,1.995464498003324,110.11720848083496,0.0
2022-05-17 01:00:00,17.4,19.3,18.7,23.0,22.0,4.242,2.9891750000000004,16.842000000000002,46.616,11.666666666666666,5.333333333333333,165.66666666666666,0.9,95.66666666666667,6.666666666666666,1023.0,80.66666666666667,11.0,11.666666666666666,1.0,,452.37515280888,1.8849057812576242,110.00181198335638,31.87077888170878,30.12168345451355,1.7508744021256764,2.1907496988773345,112.01968761444093,0.0
2022-05-17 01:10:00,17.4,19.3,18.7,23.0,22.0,4.189,3.00027,16.899700000000003,46.6713,11.61111111111111,5.222222222222222,164.77777777777777,0.8333333333333334,95.61111111111111,6.277777777777778,1023.0,80.77777777777777,11.0,11.444444444444445,1.0,,454.8276841507835,1.8649535641798192,110.67970128441934,31.821840721766154,30.15342977205912,1.7804325671990715,2.3978295330206554,109.73338724772137,0.0
2022-05-17 01:20:00,17.3,19.2,19.0,23.0,22.0,4.262,3.192025,16.962799999999998,46.7159,11.555555555555555,5.111111111111111,163.88888888888889,0.7666666666666667,95.55555555555556,5.888888888888889,1023.0,80.88888888888889,11.0,11.222222222222221,1.0,,452.5387811279297,1.8707522421906897,111.68697260646498,31.773310610453287,30.16952378908793,1.9491651882727943,2.607685473759969,112.5579828008016,0.0
2022-05-17 01:30:00,17.2,19.1,19.0,23.0,21.9,4.217,3.103615,16.898500000000002,46.5459,11.5,5.0,163.0,0.7000000000000001,95.5,5.5,1023.0,81.0,11.0,11.0,1.0,,450.37015998577243,1.8852212934339114,110.15972239025568,31.720264493650426,30.208163269126352,1.7908260583519287,2.82027307933797,113.98279725517732,0.0
2022-05-17 01:40:00,17.0,18.9,18.8,23.0,21.8,4.184,3.058695,16.740299999999998,46.2913,11.444444444444445,4.888888888888889,162.11111111111111,0.6333333333333334,95.44444444444444,5.111111111111111,1023.0,81.11111111111111,11.0,10.777777777777779,1.0,,452.81167307535804,1.916733950467433,110.03860953379485,31.6759517510732,30.23234323501587,1.8438781919082003,3.0380533289909364,108.3615851465861,0.0
2022-05-17 01:50:00,17.0,18.9,18.7,23.0,21.8,4.164,3.03368,16.6494,46.2292,11.38888888888889,4.777777777777778,161.22222222222223,0.5666666666666668,95.38888888888889,4.722222222222222,1023.0,81.22222222222223,11.0,10.555555555555555,1.0,,451.8088985750045,1.8594310829093903,110.77580186466712,31.631716035207113,30.26840818723043,1.7318491808573406,3.2613789478937782,115.69770111083986,0.0
2022-05-17 02:00:00,16.8,18.8,18.6,22.9,21.7,4.201,3.022345,16.6652,46.512299999999996,11.333333333333334,4.666666666666667,160.33333333333334,0.5,95.33333333333333,4.333333333333333,1023.0,81.33333333333333,11.0,10.333333333333334,1.0,,452.6462780375864,1.9392558360470218,111.44096550892975,31.584454956054685,30.285271078745524,1.754768042167028,3.48304038921992,105.11715208689373,0.0
2022-05-17 02:10:00,16.8,18.7,18.5,22.9,21.7,4.205,3.0783750000000003,16.6362,46.7258,11.277777777777779,4.555555555555555,159.44444444444446,0.43333333333333335,95.27777777777777,3.9444444444444446,1023.0,81.44444444444444,11.0,10.11111111111111,1.0,,454.01710011800134,1.855158739935207,110.45476196181303,31.534880981445315,30.303563667933144,1.7572807079553605,3.704954927364985,112.86308139801027,0.0
2022-05-17 02:20:00,16.8,18.7,18.5,22.9,21.7,4.187,3.087375,16.4184,46.8394,11.222222222222221,4.444444444444445,158.55555555555554,0.3666666666666667,95.22222222222223,3.5555555555555554,1023.0,81.55555555555556,11.0,9.88888888888889,1.0,,460.54447389449194,1.9431739602351592,110.43192357338083,31.49199960041567,30.325221443593176,1.7547036312251794,3.9362779804591925,110.85351030881289,0.0
2022-05-17 02:30:00,16.6,18.6,18.4,22.9,21.7,4.21,3.2076000000000002,16.238599999999998,46.926300000000005,11.166666666666666,4.333333333333334,157.66666666666666,0.30000000000000004,95.16666666666667,3.166666666666667,1023.0,81.66666666666667,11.0,9.666666666666668,1.0,,465.4102998264357,1.9421835557990157,111.05354138756874,31.459195963541667,30.34106297492981,1.7387418355544408,4.168687216440837,110.73411899566649,0.0
2022-05-17 02:40:00,16.6,18.6,18.4,22.9,21.6,4.205,2.942235,16.1919,46.992000000000004,11.11111111111111,4.222222222222222,156.77777777777777,0.2333333333333334,95.11111111111111,2.7777777777777777,1023.0,81.77777777777777,11.0,9.444444444444445,1.0,,461.40564351399746,1.8472527099228173,109.3034479302875,31.43217497507731,30.36809604326884,1.7073698741197585,4.413498205343883,108.85648208618163,0.0
2022-05-17 02:50:00,16.5,18.5,18.3,22.9,21.6,4.232,2.9659,15.9923,47.0608,11.055555555555555,4.111111111111111,155.88888888888889,0.16666666666666674,95.05555555555556,2.3888888888888884,1023.0,81.88888888888889,11.0,9.222222222222221,1.0,,461.7753773410841,1.9149840390581196,110.76161990041787,31.406729469299318,30.384006849924724,1.6835589440663656,4.658165792624155,107.413031056722,0.0
2022-05-17 03:00:00,16.3,18.3,18.1,22.8,21.5,4.226,2.9300100000000002,16.1712,47.1362,11.0,4.0,155.0,0.1,95.0,2.0,1023.0,82.0,11.0,9.0,1.0,,457.47691420631844,1.9009641106822397,111.07934464190639,31.376907383965666,30.4184698470173,1.7231127053922641,4.920860544319361,113.38577515565632,0.0
2022-05-17 03:10:00,16.3,18.4,18.1,22.8,21.5,4.196,2.858155,16.1465,47.119,11.055555555555555,3.9444444444444446,153.66666666666666,0.09444444444444446,94.94444444444444,2.0,1022.9444444444445,78.88888888888889,11.0,8.833333333333334,1.1111111111111112,,459.043752339681,1.7982827390688285,109.52364368158547,31.34466454823812,30.444081382751467,1.6910116638739905,5.195035783449809,107.20680409749347,0.0
2022-05-17 03:20:00,16.3,18.3,18.1,22.8,21.5,4.189,2.937885,16.0971,47.1441,11.11111111111111,3.888888888888889,152.33333333333334,0.08888888888888889,94.88888888888889,2.0,1022.8888888888889,75.77777777777777,11.0,8.666666666666666,1.2222222222222223,,461.12138093093347,1.7748673373225046,108.97778672428453,31.309202070236203,30.46234420776367,1.6722868128617605,5.471232382456462,113.46630869547525,0.0
2022-05-17 03:30:00,16.3,18.3,18.1,22.8,21.5,4.222,2.8454550000000003,16.023500000000002,47.1452,11.166666666666666,3.8333333333333335,151.0,0.08333333333333334,94.83333333333333,2.0,1022.8333333333334,72.66666666666667,11.0,8.5,1.3333333333333333,,464.2298046875,1.7918313552464469,108.70851764463437,31.264016049702963,30.47951233545939,1.6639810395240784,5.7559268236160275,111.0716473897298,0.0
2022-05-17 03:40:00,16.4,18.4,18.1,22.7,21.4,4.221,2.903565,16.0252,47.183499999999995,11.222222222222221,3.7777777777777777,149.66666666666666,0.07777777777777778,94.77777777777777,2.0,1022.7777777777778,69.55555555555556,11.0,8.333333333333334,1.4444444444444444,,460.56355411222614,1.7683100880202602,108.69343179756638,31.231888650518947,30.48606597327144,1.734226421795256,6.039802632410018,108.77459075156457,0.0
2022-05-17 03:50:00,16.1,18.2,18.0,22.7,21.4,4.197,2.92599,15.865800000000002,47.1738,11.277777777777779,3.7222222222222223,148.33333333333334,0.07222222222222223,94.72222222222223,2.0,1022.7222222222222,66.44444444444444,11.0,8.166666666666666,1.5555555555555556,,462.7459873173155,1.8329109571714184,109.02252225175417,31.20781136194865,30.492528902689617,1.592673287789027,6.334611744880677,108.99942368825278,0.0
2022-05-17 04:00:00,16.2,18.2,18.0,22.7,21.4,4.201,2.7880949999999998,15.947399999999998,46.8558,11.333333333333334,3.6666666666666665,147.0,0.06666666666666667,94.66666666666667,2.0,1022.6666666666666,63.33333333333333,11.0,8.0,1.6666666666666665,,457.7656826782227,1.696150058531492,108.92535322695804,31.18687920888265,30.491607799530026,1.7605895320574443,6.637079005241394,109.0736732228597,0.0
2022-05-17 04:10:00,16.1,18.2,17.9,22.7,21.4,4.197,2.684165,15.915299999999998,46.675599999999996,11.38888888888889,3.611111111111111,145.66666666666666,0.06111111111111111,94.61111111111111,2.0,1022.6111111111111,60.22222222222222,11.0,7.833333333333333,1.7777777777777777,,460.3213501397495,1.6517907061954002,109.23827159860039,31.178109072231855,30.480288292254254,1.6244047233315766,6.946701441644971,110.38558421192275,0.0
2022-05-17 04:20:00,16.2,18.6,18.2,22.7,20.9,4.196,2.777535,15.992799999999999,46.5634,11.444444444444445,3.5555555555555554,144.33333333333334,0.05555555555555556,94.55555555555556,2.0,1022.5555555555555,57.111111111111114,11.0,7.666666666666666,1.8888888888888888,,457.39170227050784,1.6906258803639709,111.10129058687028,31.180853214263912,30.46854821840922,1.5206692904233932,7.260462555885314,121.38914470672607,0.0
2022-05-17 04:30:00,16.0,18.9,18.5,22.7,20.4,4.172,2.72885,16.130599999999998,46.4623,11.5,3.5,143.0,0.05,94.5,2.0,1022.5,54.0,11.0,7.5,2.0,,463.0290796845535,1.728862071306692,111.17119585651463,31.19882138231413,30.45088765019276,1.545637753853381,7.574583632099173,93.5550399388381,0.0
2022-05-17 04:40:00,15.9,19.1,18.8,22.7,20.0,4.195,2.753705,16.3549,46.3823,11.555555555555555,3.4444444444444446,141.66666666666666,0.044444444444444446,94.44444444444444,2.0,1022.4444444444445,50.888888888888886,11.0,7.333333333333333,2.111111111111111,,456.1601967436692,1.7488898301292948,112.7627558791166,31.248102852503457,30.43638378461202,1.6327808868885039,7.898846468130747,102.33793581644694,0.0
2022-05-17 04:50:00,15.7,19.2,18.9,22.7,19.8,4.176,2.73914,16.6726,46.5335,11.61111111111111,3.388888888888889,140.33333333333334,0.03888888888888889,94.38888888888889,2.0,1022.3888888888889,47.77777777777778,11.0,7.166666666666666,2.2222222222222223,,457.5600982666016,1.971499490397798,110.67856716393078,31.313151168823243,30.41764575322469,1.5960802813371022,8.243808018366497,107.3314678700765,0.0
2022-05-17 05:00:00,15.8,19.3,19.0,22.7,19.8,4.189,2.83183,16.860300000000002,46.6289,11.666666666666666,3.3333333333333335,139.0,0.033333333333333326,94.33333333333333,2.0,1022.3333333333334,44.666666666666664,11.0,7.0,2.333333333333333,,463.5442505689599,2.1519615495339623,110.57370311737061,31.384538882573445,30.39163771311442,1.5244789481163026,8.654285847345989,107.03732358296713,0.0
2022-05-17 05:10:00,15.8,19.2,18.9,22.7,19.7,4.17,2.833005,16.9898,46.6111,11.722222222222221,3.2777777777777777,137.66666666666666,0.027777777777777776,94.27777777777777,2.0,1022.2777777777778,41.55555555555556,11.0,6.833333333333333,2.4444444444444446,,467.73051900227864,2.2475076861031313,116.59302341525839,31.494184028489997,30.344884063272524,1.653553877300252,9.12586436831886,108.17322190081487,0.0
2022-05-17 05:20:00,15.6,19.2,18.9,22.7,19.5,4.176,2.909215,17.1659,46.6721,11.777777777777779,3.2222222222222223,136.33333333333334,0.022222222222222213,94.22222222222223,2.0,1022.2222222222222,38.44444444444444,11.0,6.666666666666666,2.5555555555555554,,466.643628768044,2.1290933160155507,243.17873916992357,31.50601114908854,30.2523965104421,2.033790011604627,10.010513207117716,10.644725846648216,0.0
2022-05-17 05:30:00,15.5,19.3,18.9,22.7,19.4,4.177,2.983905,19.0353,46.1651,11.833333333333334,3.166666666666667,135.0,0.016666666666666663,94.16666666666667,2.0,1022.1666666666666,35.333333333333336,11.0,6.5,2.6666666666666665,,465.8050055177185,2.1569323729323804,1114.1286155278265,31.417856677373248,30.11468562444051,2.0747023099660873,12.114923466046651,1.000000238418579,0.0
2022-05-17 05:40:00,15.5,19.3,19.0,22.7,19.2,4.172,2.84286,20.3171,44.508500000000005,11.88888888888889,3.111111111111111,133.66666666666666,0.011111111111111113,94.11111111111111,2.0,1022.1111111111111,32.22222222222222,11.0,6.333333333333333,2.7777777777777777,,468.6733907063802,1.9978268394800232,1100.4951147460938,31.340505446084858,30.036364282493384,2.1539510965249575,14.324736281639892,1.000000238418579,0.0
2022-05-17 05:50:00,15.5,19.4,19.0,22.7,19.1,4.177,2.7231899999999998,20.9618,43.1407,11.944444444444445,3.0555555555555554,132.33333333333334,0.00555555555555555,94.05555555555556,2.0,1022.0555555555555,29.111111111111107,11.0,6.166666666666666,2.888888888888889,,465.5075368140209,2.4885970817885155,1011.9756897576111,31.266456864674886,30.05497095425924,2.1200466922918957,16.024942825635275,1.000000238418579,0.0
2022-05-17 06:00:00,15.5,19.5,19.0,22.7,18.9,4.187,2.547955,21.221899999999998,42.0104,12.0,3.0,131.0,0.0,94.0,2.0,1022.0,26.0,11.0,6.0,3.0,,464.6121446771732,2.5658388882639716,1040.2294061951718,31.231921444095548,30.122004751924607,2.1257838457106244,17.299957128847883,1.000000238418579,0.0
2022-05-17 06:10:00,15.5,19.5,19.0,22.7,18.9,4.172,2.406605,22.2806,41.529700000000005,12.277777777777779,3.111111111111111,124.16666666666667,0.0,93.22222222222223,2.4444444444444446,1022.0,26.166666666666668,11.11111111111111,6.0,3.111111111111111,,467.16712168375653,2.609867993232894,990.2611520489193,31.23057640393575,30.187239967981974,2.0366714437802633,18.249936151504517,1.000000238418579,0.0
2022-05-17 06:20:00,15.5,19.5,19.1,22.7,19.0,4.178,2.453725,22.8986,41.1755,12.555555555555555,3.2222222222222223,117.33333333333333,0.0,92.44444444444444,2.888888888888889,1022.0,26.333333333333332,11.222222222222221,6.0,3.2222222222222223,,458.6310673119556,2.539355546417883,794.9744873615847,31.078029733355578,30.35425599603705,2.3988742066048534,18.967759641897484,1.000000238418579,0.0
2022-05-17 06:30:00,15.7,19.6,19.1,22.7,19.1,4.199,2.602745,23.0077,40.7363,12.833333333333334,3.3333333333333335,110.5,0.0,91.66666666666667,3.333333333333333,1022.0,26.5,11.333333333333334,6.0,3.3333333333333335,,462.8519916788737,2.396938903230732,579.6457982631188,30.47456695874532,31.28208998680115,2.479455443223318,20.433408304850257,1.000000238418579,0.0
2022-05-17 06:40:00,15.9,19.6,19.2,22.7,19.1,4.206,2.49586,23.912,40.2142,13.11111111111111,3.4444444444444446,103.66666666666667,0.0,90.88888888888889,3.7777777777777777,1022.0,26.666666666666668,11.444444444444445,6.0,3.4444444444444446,,462.8753869593828,2.524045101370515,630.4297526774433,30.02201452255249,32.165382356643676,2.4455311540762583,22.392548011144,1.000000238418579,0.0
2022-05-17 06:50:00,16.0,19.7,19.4,22.7,19.3,4.227,2.456925,24.6601,39.6392,13.38888888888889,3.5555555555555554,96.83333333333334,0.0,90.11111111111111,4.222222222222222,1022.0,26.833333333333332,11.555555555555555,6.0,3.5555555555555554,,466.17542656207905,2.3226166484281845,612.4635771636101,29.5768067385981,33.0865197448522,2.602615235001663,24.266788161439322,1.000000238418579,0.0
2022-05-17 07:00:00,16.2,19.8,19.4,22.8,19.4,4.188,2.44038,24.5768,39.013,13.666666666666666,3.6666666666666665,90.0,0.0,89.33333333333333,4.666666666666666,1022.0,27.0,11.666666666666666,6.0,3.6666666666666665,,455.7475923665364,2.7972819016478154,548.5422612387447,29.148135810393455,34.18581934079447,2.6279557860418747,26.623228302992107,1.000000238418579,0.0
2022-05-17 07:10:00,16.5,19.9,19.6,22.9,19.8,4.161,2.38708,24.8655,38.9931,13.944444444444445,3.7777777777777777,83.16666666666666,0.0,88.55555555555556,5.111111111111111,1022.0,27.166666666666668,11.777777777777779,6.0,3.7777777777777777,,453.9847812240425,3.4482650577213803,494.6691442802127,28.77512550989787,35.13631423314413,2.4976610587040584,27.931964244842526,1.000000238418579,0.0
2022-05-17 07:20:00,16.8,19.8,19.4,23.0,20.3,4.178,2.354905,24.9661,38.8981,14.222222222222221,3.888888888888889,76.33333333333334,0.0,87.77777777777777,5.555555555555555,1022.0,27.333333333333332,11.88888888888889,6.0,3.888888888888889,,452.00931793212897,2.990076538358031,351.5618309434793,28.47560404725413,35.78295936792926,2.72080371284094,29.097123232825858,1.000000238418579,0.0
2022-05-17 07:30:00,16.6,19.4,19.2,23.1,20.7,4.211,2.4076999999999997,25.4028,38.7348,14.5,4.0,69.5,0.0,87.0,6.0,1022.0,27.5,12.0,6.0,4.0,,448.1417490220344,2.7704663232154094,256.81045217869644,28.187146240870156,36.41337020874023,2.6186224965254468,30.478415819803878,1.000000238418579,0.0
2022-05-17 07:40:00,17.0,19.5,19.2,23.2,21.0,4.202,2.32785,26.316899999999997,38.2941,14.777777777777779,4.111111111111111,62.66666666666667,0.0,86.22222222222223,6.444444444444445,1022.0,27.666666666666668,12.11111111111111,6.0,4.111111111111111,,452.85072896321617,2.754978035533495,191.29097004173838,28.0230499971179,36.69093177982488,2.7695136801997986,31.725395687835864,1.000000238418579,0.0
2022-05-17 07:50:00,16.9,19.4,19.1,23.2,21.4,4.166,2.32673,26.103,38.0646,15.055555555555555,4.222222222222222,55.83333333333333,0.0,85.44444444444444,6.888888888888888,1022.0,27.833333333333332,12.222222222222221,6.0,4.222222222222222,,460.28996124267576,2.6319134427059843,175.52013852566648,27.953058771487793,36.789592203234065,2.595158105847614,32.890572217513956,1.000000238418579,0.0
2022-05-17 08:00:00,17.5,19.7,19.3,23.3,21.6,4.174,2.101795,26.004,37.94,15.333333333333332,4.333333333333333,49.0,0.0,84.66666666666667,7.333333333333333,1022.0,28.0,12.333333333333334,6.0,4.333333333333333,,451.40892483766055,2.4869976984343287,196.98697899468203,27.99429847717285,36.62075739542643,2.3833200794458387,33.49108708699544,1.000000238418579,0.0
2022-05-17 08:10:00,17.7,19.5,19.2,23.4,22.2,4.187,2.1115500000000003,27.420299999999997,37.839999999999996,15.61111111111111,4.444444444444445,42.16666666666667,0.0,83.88888888888889,7.777777777777778,1022.0,28.166666666666668,12.444444444444445,6.0,4.444444444444445,,445.92864877635037,2.5378658707263106,135.47154232111353,28.008917709986367,36.21244039535522,2.5173258988062543,33.53928799947103,1.000000238418579,0.0
2022-05-17 08:20:00,17.7,19.6,19.4,23.4,22.4,4.168,1.950265,26.867700000000003,37.707100000000004,15.88888888888889,4.555555555555555,35.33333333333333,0.0,83.11111111111111,8.222222222222221,1022.0,28.333333333333332,12.555555555555555,6.0,4.555555555555555,,451.9611239624023,2.2942268624009388,115.57226682910812,27.976147246126267,36.23221678864109,2.503782215072809,33.48687537844715,1.000000238418579,0.0
2022-05-17 08:30:00,17.9,19.7,19.4,23.5,22.4,4.212,1.9392399999999999,27.2683,37.5946,16.166666666666664,4.666666666666666,28.5,0.0,82.33333333333333,8.666666666666666,1022.0,28.5,12.666666666666666,6.0,4.666666666666666,,447.32564437340045,2.2333917537247396,114.89159265658277,27.934619385401408,36.405404040018716,2.5238671310742697,34.05385508855184,1.000000238418579,0.0
2022-05-17 08:40:00,18.3,20.0,19.7,23.6,22.6,4.203,2.011865,28.052100000000003,37.4906,16.444444444444443,4.777777777777778,21.66666666666667,0.0,81.55555555555556,9.11111111111111,1022.0,28.666666666666668,12.777777777777779,6.0,4.777777777777778,,445.3215610758463,2.655599747259738,96.94696926892814,27.96655976295471,36.20816947301229,2.349888952970505,34.8409979057312,1.000000238418579,0.0
2022-05-17 08:50:00,18.5,20.2,20.0,23.7,22.8,4.18,1.930575,27.8587,37.585300000000004,16.72222222222222,4.888888888888889,14.833333333333329,0.0,80.77777777777777,9.555555555555555,1022.0,28.833333333333332,12.88888888888889,6.0,4.888888888888889,,453.20221117041575,3.3006781757820796,122.8013405423784,27.91062315862687,36.20249928396256,2.2961804252667504,35.831811702082064,1.000000238418579,0.0
2022-05-17 09:00:00,18.6,20.2,19.9,23.8,22.8,4.187,2.057365,28.7832,37.581,17.0,5.0,8.0,0.0,80.0,10.0,1022.0,29.0,13.0,6.0,5.0,,446.0637633260091,3.5861699884759504,162.75939755585233,27.72164403915405,37.131317984263106,2.634564790725708,36.351227302551266,1.000000238418579,0.0
2022-05-17 09:10:00,18.7,20.4,20.2,23.8,22.9,4.204,1.9502849999999998,28.8276,37.919799999999995,17.22222222222222,5.055555555555555,8.61111111111111,0.005555555555555556,79.11111111111111,10.0,1021.9444444444445,32.27777777777778,13.055555555555555,6.055555555555555,5.0,,446.5049744073276,3.811486378005669,203.66993267856748,27.588593403498333,37.155383847554525,2.6635637847582503,36.334430611928305,1.000000238418579,0.0
2022-05-17 09:20:00,18.6,20.3,20.2,23.9,23.0,4.201,2.02998,28.9652,39.4533,17.444444444444443,5.111111111111111,9.222222222222221,0.011111111111111112,78.22222222222223,10.0,1021.8888888888889,35.55555555555556,13.11111111111111,6.111111111111111,5.0,,439.3859241739909,3.6190306878022556,198.35130263678772,27.569918420822894,36.406348278274955,2.5989919433176842,36.511666447894825,1.000000238418579,0.0
2022-05-17 09:30:00,19.2,20.7,20.4,24.0,23.1,4.185,1.987875,28.9295,40.8035,17.666666666666668,5.166666666666667,9.833333333333334,0.01666666666666667,77.33333333333333,10.0,1021.8333333333334,38.833333333333336,13.166666666666666,6.166666666666667,5.0,,440.89673311430835,3.368160269300817,172.33915620103394,27.533852151234942,36.00359916687012,2.580163020888964,38.026922575632724,1.000000238418579,0.0
2022-05-17 09:40:00,19.4,21.0,19.8,24.0,23.3,4.189,2.16409,28.502699999999997,41.6309,17.88888888888889,5.222222222222222,10.444444444444445,0.022222222222222223,76.44444444444444,10.0,1021.7777777777778,42.111111111111114,13.222222222222221,6.222222222222222,5.0,,443.14054941813157,3.354533490979739,237.77604132786982,27.49440743128459,36.19144168217977,2.575380704800288,39.96355600992838,4.197181173960368,0.0
2022-05-17 09:50:00,19.9,21.4,19.6,24.0,23.4,4.169,2.209735,28.575799999999997,41.916,18.11111111111111,5.277777777777778,11.055555555555555,0.02777777777777778,75.55555555555556,10.0,1021.7222222222222,45.388888888888886,13.277777777777779,6.277777777777778,5.0,,452.1038537913355,3.218531956686139,277.72258820614576,27.45315250078837,36.58830694834391,2.776669110854467,41.51174054463704,6.609233390092849,0.0
2022-05-17 10:00:00,20.2,21.6,19.1,24.0,23.5,4.173,2.1569849999999997,28.8119,41.5926,18.333333333333332,5.333333333333333,11.666666666666668,0.03333333333333334,74.66666666666667,10.0,1021.6666666666666,48.66666666666667,13.333333333333334,6.333333333333333,5.0,,448.9049859829606,3.3218582088260327,331.73239532815535,27.47759799034869,36.52407671600092,2.6898894293288715,43.10008519438447,8.219690498243915,0.0
2022-05-17 10:10:00,20.8,21.9,19.4,24.0,23.5,4.192,2.019765,28.5682,41.4169,18.555555555555557,5.388888888888889,12.277777777777779,0.038888888888888896,73.77777777777777,10.0,1021.6111111111111,51.94444444444444,13.38888888888889,6.388888888888889,5.0,,442.199597269694,3.723598644214835,330.7717514839819,27.47957329114278,35.71391593297322,2.518920466105143,44.803121217091885,13.966100859244666,0.0
2022-05-17 10:20:00,21.0,22.2,19.5,24.1,23.7,4.216,2.13406,28.0676,41.36,18.77777777777778,5.444444444444445,12.88888888888889,0.044444444444444446,72.88888888888889,10.0,1021.5555555555555,55.22222222222222,13.444444444444445,6.444444444444445,5.0,,445.87335955038833,4.616891238426758,345.9747338763738,27.48067516644796,35.11556121826172,2.4861299133300783,46.921863377889,15.029796751340232,0.0
2022-05-17 10:30:00,20.9,22.2,18.9,24.1,23.8,4.223,2.2587699999999997,28.4146,41.287400000000005,19.0,5.5,13.5,0.05,72.0,10.0,1021.5,58.5,13.5,6.5,5.0,,443.1351456705729,5.899074942998293,267.580381045584,27.54957504908244,35.48003182729085,2.664257085323334,48.92989059448242,26.666693936983744,0.0
2022-05-17 10:40:00,21.7,22.8,19.2,24.1,23.9,4.21,2.84254,28.431900000000002,41.1982,19.22222222222222,5.555555555555555,14.11111111111111,0.05555555555555556,71.11111111111111,10.0,1021.4444444444445,61.77777777777778,13.555555555555555,6.555555555555555,5.0,,439.70228725389507,6.17947478055954,187.82305610010178,27.605993116774847,36.05190916478308,2.993901410363411,49.58074020469123,36.52001825926734,0.0
2022-05-17 10:50:00,21.6,22.8,19.3,24.2,24.1,4.189,2.54386,28.7669,40.8597,19.444444444444443,5.611111111111111,14.722222222222223,0.061111111111111116,70.22222222222223,10.0,1021.3888888888889,65.05555555555556,13.61111111111111,6.611111111111111,5.0,,436.2215859634574,6.885839913564887,253.78841786012808,27.685977535247805,36.48827472050984,2.9526755809783936,50.35282275517782,43.06179391225179,0.0
2022-05-17 11:00:00,21.8,22.9,19.1,24.3,24.1,4.224,2.67313,28.3296,40.8007,19.666666666666668,5.666666666666667,15.333333333333334,0.06666666666666668,69.33333333333333,10.0,1021.3333333333334,68.33333333333334,13.666666666666666,6.666666666666667,5.0,,444.6973267618815,7.081593414039935,290.3810402541511,27.79069283167521,36.69682344436645,3.3163138210773466,51.69293728510538,49.7699535369873,0.0
2022-05-17 11:10:00,21.0,22.4,18.5,24.2,24.0,4.187,2.53544,28.4118,40.865899999999996,19.88888888888889,5.722222222222222,15.944444444444446,0.07222222222222223,68.44444444444444,10.0,1021.2777777777778,71.61111111111111,13.722222222222221,6.722222222222222,5.0,,444.41081115722653,6.930802076778844,207.5607630622993,27.84470252125641,36.754412221752226,3.163375741757982,53.882008016304894,58.60294820285234,0.0
2022-05-17 11:20:00,21.5,22.7,19.1,24.3,24.1,4.2,2.612325,28.3202,40.8537,20.11111111111111,5.777777777777778,16.555555555555557,0.07777777777777779,67.55555555555556,10.0,1021.2222222222222,74.88888888888889,13.777777777777779,6.777777777777778,5.0,,436.71077433268226,6.852138701333838,132.7390390702156,27.88035929679871,36.692503973642985,3.186869945128759,56.02402329126994,65.30380295435587,0.0
2022-05-17 11:30:00,22.3,23.2,19.1,24.3,24.2,4.222,2.697715,28.665699999999998,40.773399999999995,20.333333333333332,5.833333333333333,17.166666666666668,0.08333333333333334,66.66666666666667,10.0,1021.1666666666666,78.16666666666667,13.833333333333334,6.833333333333333,5.0,,438.9117071182426,6.112586611085019,82.06643746187459,27.89038334059585,36.69636991761421,3.281594290029807,58.22326841927617,75.8295049166028,0.0
2022-05-17 11:40:00,22.6,23.4,19.3,24.3,24.3,4.224,2.831215,28.383300000000002,40.603500000000004,20.555555555555557,5.888888888888889,17.77777777777778,0.08888888888888889,65.77777777777777,10.0,1021.1111111111111,81.44444444444444,13.88888888888889,6.888888888888889,5.0,,446.85263898126016,5.307018325598227,57.28417776161668,27.881267763773604,36.675819924672446,3.3919414806365964,63.50269862492879,79.07223709742229,0.0
2022-05-17 11:50:00,22.3,23.3,18.8,24.3,24.4,4.251,3.053415,28.2238,40.7254,20.77777777777778,5.944444444444445,18.38888888888889,0.09444444444444446,64.88888888888889,10.0,1021.0555555555555,84.72222222222223,13.944444444444445,6.944444444444445,5.0,,443.051811726888,5.028976078491427,42.32760094766563,27.927705900994805,36.78049209073593,3.645355035503054,68.62717334643088,95.4644291820422,0.0
2022-05-17 12:00:00,23.0,23.8,19.4,24.4,24.6,4.198,3.5855449999999998,28.375999999999998,40.3969,21.0,6.0,19.0,0.1,64.0,10.0,1021.0,88.0,14.0,7.0,5.0,,448.33410906210713,5.354176545533757,51.66624731268587,27.982509120305377,36.504617042541504,3.8973134581247963,68.63516573588053,90.45920794169108,155.0
2022-05-17 12:10:00,23.0,23.8,19.0,24.4,24.6,4.222,2.700555,28.3168,40.396300000000004,21.055555555555557,5.888888888888889,20.11111111111111,0.10555555555555556,63.77777777777778,9.944444444444445,1020.9444444444445,87.05555555555556,14.0,6.888888888888889,5.0,,439.91822984717356,5.633311827802389,42.84859022593094,28.057632102966306,35.78285187403361,3.122705253362656,70.49775010426839,106.6047290802002,0.0
2022-05-17 12:20:00,23.6,24.3,19.2,24.4,24.8,4.232,2.608115,28.304899999999996,40.605399999999996,21.11111111111111,5.777777777777778,21.22222222222222,0.11111111111111112,63.55555555555556,9.88888888888889,1020.8888888888889,86.11111111111111,14.0,6.777777777777778,5.0,,445.3113506062826,6.0106042599678045,32.14787691752116,28.167589761546402,35.303574753224524,3.1590616170369863,70.98387379192914,100.25737948996122,0.0
2022-05-17 12:30:00,23.8,24.4,19.4,24.5,24.8,4.239,2.51124,28.065800000000003,40.6369,21.166666666666668,5.666666666666667,22.333333333333332,0.11666666666666667,63.333333333333336,9.833333333333334,1020.8333333333334,85.16666666666667,14.0,6.666666666666667,5.0,,444.6555880982848,5.528471008236125,23.631615943639293,28.257360919316607,34.97065361658732,2.955461611350377,72.21155682881673,104.30810654958091,0.0
2022-05-17 12:40:00,24.1,24.6,18.9,24.6,25.0,4.225,2.368375,28.338299999999997,40.745400000000004,21.22222222222222,5.555555555555555,23.444444444444443,0.12222222222222223,63.111111111111114,9.777777777777779,1020.7777777777778,84.22222222222223,14.0,6.555555555555555,5.0,,438.8219340672987,4.871277123474131,49.704734869865376,28.339881961753967,34.7795010888825,2.881294647165059,72.96110024379692,118.52585299353828,0.0
2022-05-17 12:50:00,23.9,24.6,18.8,24.6,25.0,4.277,2.405785,28.2175,40.5837,21.27777777777778,5.444444444444445,24.555555555555557,0.1277777777777778,62.888888888888886,9.722222222222221,1020.7222222222222,83.27777777777777,14.0,6.444444444444445,5.0,,443.68396423339846,4.212869250020065,51.45802022621457,28.39942118962606,34.50810292561849,2.8156204557418825,72.86202912648518,121.12773853302001,0.0
2022-05-17 13:00:00,23.9,24.5,19.3,24.6,25.0,4.279,2.3840600000000003,28.1538,40.569900000000004,21.333333333333332,5.333333333333333,25.666666666666664,0.13333333333333336,62.666666666666664,9.666666666666666,1020.6666666666666,82.33333333333333,14.0,6.333333333333333,5.0,,444.43614676639953,3.718437583446503,36.6100986512502,28.552689094543457,34.40662454605102,2.904620589017868,72.49918415069581,111.43102682749432,0.0
2022-05-17 13:10:00,24.8,25.2,19.5,24.6,25.1,4.286,2.21555,28.299599999999998,40.586,21.38888888888889,5.222222222222222,26.77777777777778,0.1388888888888889,62.44444444444444,9.61111111111111,1020.6111111111111,81.38888888888889,14.0,6.222222222222222,5.0,,443.8334470621745,3.6744570113238644,33.98899326863262,28.692113437652587,34.29545366287231,2.747187113761902,69.77369809468587,141.5891372934977,0.0
2022-05-17 13:20:00,25.1,25.4,19.0,24.5,25.2,4.274,2.1462250000000003,28.3504,40.5762,21.444444444444443,5.111111111111111,27.888888888888886,0.14444444444444446,62.22222222222222,9.555555555555555,1020.5555555555555,80.44444444444444,14.0,6.111111111111111,5.0,,437.15573554028043,3.4156736432091663,29.647572475207056,28.817672290072416,34.65162839545578,2.6306030491597014,64.62195611130343,129.0527094598155,0.0
2022-05-17 13:30:00,25.1,25.6,19.0,24.5,25.3,4.28,2.113095,27.8408,40.569900000000004,21.5,5.0,29.0,0.15000000000000002,62.0,9.5,1020.5,79.5,14.0,6.0,5.0,,442.4074753544249,3.3579277364547644,31.520051576215668,28.99906172434489,34.80758544921875,2.4499851604302725,61.826632296244306,150.7569848505656,0.0
2022-05-17 13:40:00,26.0,26.0,19.0,24.5,25.4,4.295,1.9060200000000003,27.511000000000003,40.47,21.555555555555557,4.888888888888889,30.11111111111111,0.15555555555555556,61.77777777777778,9.444444444444445,1020.4444444444445,78.55555555555556,14.0,5.888888888888889,5.0,,440.1929590475148,3.282084347891942,35.48739343756336,29.322649040222167,33.685553480784094,2.205193451841672,47.579467334747314,219.59081197102864,0.0
2022-05-17 13:50:00,25.4,25.9,19.0,24.4,25.5,4.234,1.801345,27.6334,40.6197,21.61111111111111,4.777777777777778,31.22222222222222,0.16111111111111112,61.55555555555556,9.38888888888889,1020.3888888888889,77.61111111111111,14.0,5.777777777777778,5.0,,454.71720041209255,3.0546212220461357,63.58927313141904,29.66180861790975,32.01850290298462,2.291277370055517,39.12501459757487,214.5217766825358,0.0
2022-05-17 14:00:00,25.5,25.9,19.0,24.4,25.4,4.269,2.009045,27.7651,40.5749,21.666666666666668,4.666666666666667,32.33333333333333,0.16666666666666669,61.333333333333336,9.333333333333334,1020.3333333333334,76.66666666666667,14.0,5.666666666666667,5.0,,457.5430738567484,2.989420313936169,67.94052959420586,29.97723246574402,30.74122351964315,2.1954124838113787,30.960847584406537,187.23029736836753,0.0
2022-05-17 14:10:00,26.3,26.3,19.1,24.4,25.4,4.257,1.8201450000000001,27.530900000000003,40.5798,21.72222222222222,4.555555555555555,33.44444444444444,0.17222222222222222,61.111111111111114,9.277777777777779,1020.2777777777778,75.72222222222223,14.0,5.555555555555555,5.0,,450.9649022420247,2.786406284617839,64.92735553773784,30.253823617299396,29.716481189727784,1.9719208973646165,26.33080685933431,213.28524452209473,0.0
2022-05-17 14:20:00,25.7,26.0,19.0,24.4,25.4,4.354,1.73414,27.438499999999998,40.6901,21.77777777777778,4.444444444444445,34.55555555555556,0.1777777777777778,60.888888888888886,9.222222222222221,1020.2222222222222,74.77777777777777,14.0,5.444444444444445,5.0,,456.26357957861893,2.4241757134899578,61.14878485878982,30.52157597385469,28.731308111493053,1.9817003314026067,23.007994113307184,189.42315627009492,0.0
2022-05-17 14:30:00,26.6,26.5,19.2,24.3,25.5,4.261,1.6990349999999999,27.558600000000002,40.6614,21.833333333333332,4.333333333333334,35.666666666666664,0.18333333333333335,60.666666666666664,9.166666666666666,1020.1666666666666,73.83333333333333,14.0,5.333333333333334,5.0,,450.6160434977213,2.2946474647724022,59.314951877378476,30.754733921686807,28.226379982630412,1.8971507267157235,19.89286504427592,361.6100502268473,0.0
2022-05-17 14:40:00,26.3,25.8,18.9,24.3,26.6,4.612,1.6959250000000001,27.442,40.6382,21.88888888888889,4.222222222222222,36.77777777777777,0.18888888888888888,60.44444444444444,9.11111111111111,1020.1111111111111,72.88888888888889,14.0,5.222222222222222,5.0,,452.29182736802375,2.206677529293265,56.528198151992534,30.959155629475912,27.488102385203042,1.9331292680899304,16.657018860181175,369.4031019337972,0.0
2022-05-17 14:50:00,26.6,25.8,19.0,24.3,26.7,4.596,1.6616849999999999,27.3548,40.387299999999996,21.944444444444443,4.111111111111111,37.888888888888886,0.19444444444444448,60.22222222222222,9.055555555555555,1020.0555555555555,71.94444444444444,14.0,5.111111111111111,5.0,,454.1250354530072,2.02517892769501,55.521195067389534,31.16939978458842,26.92639342995941,1.9185774204118655,14.680174776843335,277.1593801504667,0.0
2022-05-17 15:00:00,26.6,25.8,19.0,24.2,26.8,4.621,1.62691,27.232,40.454,22.0,4.0,39.0,0.2,60.0,9.0,1020.0,71.0,14.0,5.0,5.0,,457.26679545084636,1.851756543207303,58.579659631373524,31.30443602879842,26.372300513585408,1.9576323401927946,13.76965896765391,159.19057628631592,0.0
2022-05-17 15:10:00,27.1,25.9,19.0,24.2,27.2,4.616,1.67868,27.1171,40.5364,21.77777777777778,4.0,41.166666666666664,0.2111111111111111,61.333333333333336,9.0,1020.0555555555555,71.94444444444444,14.11111111111111,5.111111111111111,4.777777777777778,,474.2254286667397,1.802601402822861,57.40408115882658,31.46508069356283,26.16684289932251,1.8998612197240194,12.617821989059447,375.0464430999756,0.0
2022-05-17 15:20:00,27.2,25.9,19.1,24.2,27.2,4.616,1.6593,27.039499999999997,40.6697,21.555555555555557,4.0,43.333333333333336,0.22222222222222224,62.666666666666664,9.0,1020.1111111111111,72.88888888888889,14.222222222222221,5.222222222222222,4.555555555555555,,464.9464258794675,1.686746768385677,66.96394725249986,31.59251691500346,25.88211256027222,2.233789685765902,10.899315110842386,217.90381261189776,0.0
2022-05-17 15:30:00,26.9,25.9,19.1,24.2,27.1,4.63,1.729225,27.054399999999998,40.834199999999996,21.333333333333332,4.0,45.5,0.23333333333333334,64.0,9.0,1020.1666666666666,73.83333333333333,14.333333333333334,5.333333333333333,4.333333333333333,,465.4064922078451,1.6190145322091163,72.71469627746754,31.65908764521281,25.3966671816508,2.0125810343027117,10.291349074045817,131.21326517740886,0.0
2022-05-17 15:40:00,25.6,25.6,18.9,24.2,26.3,4.624,1.498715,27.130200000000002,40.6952,21.11111111111111,4.0,47.666666666666664,0.24444444444444446,65.33333333333333,9.0,1020.2222222222222,74.77777777777777,14.444444444444445,5.444444444444445,4.111111111111111,,461.84477905624215,1.496700061653967,80.80889492121119,31.725467681884766,24.935751860936485,1.8956996423006056,10.158008918762206,137.476368598938,0.0
2022-05-17 15:50:00,26.2,25.5,19.1,24.2,26.3,4.612,1.744725,27.279500000000002,40.701499999999996,20.88888888888889,4.0,49.833333333333336,0.2555555555555556,66.66666666666667,9.0,1020.2777777777778,75.72222222222223,14.555555555555555,5.555555555555555,3.888888888888889,,462.29425343831383,1.505393379697692,99.65598079875363,31.81499961535136,24.789116287231444,1.8391041193405786,10.136334676742553,266.85544342041015,0.0
2022-05-17 16:00:00,25.3,25.3,18.9,24.2,25.6,4.195,1.59324,27.0199,40.525,20.666666666666668,4.0,52.0,0.2666666666666667,68.0,9.0,1020.3333333333334,76.66666666666667,14.666666666666666,5.666666666666667,3.666666666666667,,456.3243081840427,1.5719194592089303,98.84381477593028,31.892649856942597,24.76462826635017,2.069734391680832,10.054517882899509,175.39210262590422,0.0
2022-05-17 16:10:00,26.2,26.1,19.3,24.2,25.3,4.291,1.60765,27.0199,40.4524,20.444444444444443,4.0,54.166666666666664,0.2777777777777778,69.33333333333333,9.0,1020.3888888888889,77.61111111111111,14.777777777777779,5.777777777777778,3.4444444444444446,,444.59405743478356,1.397814738124104,94.64536123954643,31.91886988711554,24.804708578793047,1.9766214871723982,10.142708891535332,96.46321751772878,0.0
2022-05-17 16:20:00,26.1,26.2,19.2,24.1,25.3,4.253,1.64805,27.0163,40.5359,20.22222222222222,4.0,56.33333333333333,0.2888888888888889,70.66666666666667,9.0,1020.4444444444445,78.55555555555556,14.88888888888889,5.888888888888889,3.2222222222222223,,447.59737660725915,1.4351537744995564,93.80575331671764,31.94399589220683,24.89980589866638,1.8162285951773327,10.187150322596233,93.36061371485393,0.0
