,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-17 16:30:00,26.2,26.2,19.1,24.1,25.3,4.273,1.77651,26.482999999999997,40.5937,20.0,4.0,58.5,0.30000000000000004,72.0,9.0,1020.5,79.5,15.0,6.0,3.0,,449.310202240341,1.4464169213630385,101.15431457627291,31.91780727068583,24.95413695335388,1.9861127044757207,10.18148043314616,42.43072614034017,0.0
2022-05-17 16:40:00,25.8,26.0,19.0,24.1,25.2,4.281,1.8287099999999998,26.409000000000002,40.7226,19.77777777777778,4.0,60.66666666666667,0.3111111111111111,73.33333333333333,9.0,1020.5555555555555,80.44444444444444,15.11111111111111,6.111111111111111,2.7777777777777777,,450.9874456155711,1.43409647576553,105.1570938468114,31.823052374521893,25.0776825205485,1.9490155738592148,10.426720910072326,73.60334770838419,0.0
2022-05-17 16:50:00,25.7,25.9,19.0,24.1,25.2,4.265,1.83843,26.222500000000004,40.6503,19.555555555555557,4.0,62.83333333333333,0.32222222222222224,74.66666666666667,9.0,1020.6111111111111,81.38888888888889,15.222222222222221,6.222222222222222,2.555555555555556,,453.91355611165363,1.4914362691553298,107.73282281196722,31.77434851328532,25.270968526204427,2.005050720771154,10.579994750022887,98.38084807078044,0.0
2022-05-17 17:00:00,25.7,25.9,19.0,24.1,25.2,4.285,1.85855,26.0948,40.79600000000001,19.333333333333332,4.0,65.0,0.33333333333333337,76.0,9.0,1020.6666666666666,82.33333333333333,15.333333333333334,6.333333333333333,2.3333333333333335,,450.6387044060367,1.5200136576887577,109.282654712052,31.685822146733603,25.515234486262003,2.060340380271276,10.768260153134664,118.76858477274577,0.0
2022-05-17 17:10:00,25.6,25.9,19.0,24.1,25.2,4.25,1.9203800000000002,25.854599999999998,40.962900000000005,19.11111111111111,4.0,67.16666666666666,0.34444444444444444,77.33333333333334,9.0,1020.7222222222222,83.27777777777777,15.444444444444445,6.444444444444445,2.111111111111111,,449.69276733398436,1.4927773814416874,108.5895749545771,31.550472723642986,25.842231941223144,2.0624328726530075,11.027202892303468,99.63866661071776,0.0
2022-05-17 17:20:00,25.6,25.8,18.9,24.1,25.2,4.245,1.926925,25.5482,40.9863,18.88888888888889,4.0,69.33333333333333,0.3555555555555556,78.66666666666667,9.0,1020.7777777777778,84.22222222222223,15.555555555555555,6.555555555555555,1.8888888888888888,,451.86209064352096,1.4842671349526797,109.56839357494634,31.435644391377764,26.10728470802307,1.9481713573137918,11.434010202089945,74.83161495208739,0.0
2022-05-17 17:30:00,25.8,26.0,19.1,24.1,25.2,4.21,1.91799,25.3209,41.12050000000001,18.666666666666668,4.0,71.5,0.3666666666666667,80.0,9.0,1020.8333333333334,85.16666666666667,15.666666666666666,6.666666666666666,1.666666666666667,,452.44217442304233,1.4202103307220222,111.43830694403353,31.34227651913961,26.28682558059693,2.0021228812138236,11.959448733329774,129.03486179351808,0.0
2022-05-17 17:40:00,25.8,26.0,19.0,24.1,25.2,4.209,1.9710450000000002,25.177699999999998,40.9525,18.444444444444443,4.0,73.66666666666666,0.37777777777777777,81.33333333333334,9.0,1020.8888888888889,86.11111111111111,15.777777777777779,6.777777777777778,1.4444444444444446,,451.1927158715259,1.5397445132806475,110.29804622132899,31.385968662897746,26.423356847763063,2.0723820879062016,12.31617506504059,159.91749600728355,0.0
2022-05-17 17:50:00,26.2,26.2,19.0,24.0,25.2,4.256,1.996355,24.9525,41.123599999999996,18.22222222222222,4.0,75.83333333333334,0.38888888888888895,82.66666666666667,9.0,1020.9444444444445,87.05555555555556,15.88888888888889,6.888888888888889,1.2222222222222223,,454.261757602034,1.6020360558888331,111.36867363105387,31.422302630742394,26.42161587715149,2.0135828665892284,12.436699492136636,134.8031377283732,0.0
2022-05-17 18:00:00,26.5,25.5,18.8,24.0,26.4,4.575,1.9683050000000002,24.683799999999998,41.2119,18.0,4.0,78.0,0.4,84.0,9.0,1021.0,88.0,16.0,7.0,1.0,,448.840066924698,1.665954715619653,110.06432827922583,31.429468920608684,26.19442561076638,2.0139103155188223,12.510242187807467,97.87359323345247,0.0
2022-05-17 18:10:00,25.7,25.3,18.8,24.0,26.0,4.573,1.936405,24.5178,41.173500000000004,17.77777777777778,4.055555555555555,79.44444444444444,0.3777777777777778,84.5,9.055555555555555,1021.1111111111111,87.72222222222223,15.833333333333334,7.222222222222222,1.0,,460.9458065795899,1.5479806598195922,109.63920700094793,31.340066792170205,25.97468618075053,2.115548330744107,12.609009424845377,73.19649982452393,0.0
2022-05-17 18:20:00,25.6,25.2,18.9,24.0,25.8,4.601,1.9985050000000002,24.3724,41.3688,17.555555555555557,4.111111111111111,80.88888888888889,0.35555555555555557,85.0,9.11111111111111,1021.2222222222222,87.44444444444444,15.666666666666666,7.444444444444445,1.0,,456.563098993411,1.636477455442908,110.92848021232476,31.202163146336876,25.893591499328615,2.199428201119105,12.812477355003358,78.43709716796874,0.0
2022-05-17 18:30:00,25.7,25.2,18.8,23.9,25.9,4.59,2.025735,24.180100000000003,41.5158,17.333333333333332,4.166666666666667,82.33333333333333,0.33333333333333337,85.5,9.166666666666666,1021.3333333333334,87.16666666666667,15.5,7.666666666666667,1.0,,466.0282544962565,1.6106521538489282,111.52244910870567,31.15436051467729,26.079151205677807,2.1817684049358785,12.79717509209784,343.8550284684812,0.0
2022-05-17 18:40:00,25.4,25.2,18.9,23.9,25.8,4.586,2.122635,23.8279,41.629599999999996,17.11111111111111,4.222222222222222,83.77777777777777,0.3111111111111111,86.0,9.222222222222221,1021.4444444444445,86.88888888888889,15.333333333333334,7.888888888888889,1.0,,476.8744930118254,1.5035281061351635,112.44710051498843,31.254465691248576,26.27375717163086,2.336953064799309,10.810686286290487,618.9946266682942,0.0
2022-05-17 18:50:00,25.3,25.1,18.8,23.9,25.6,4.579,1.9630649999999998,23.529,41.4955,16.88888888888889,4.277777777777778,85.22222222222223,0.2888888888888889,86.5,9.277777777777779,1021.5555555555555,86.61111111111111,15.166666666666666,8.11111111111111,1.0,,473.5207595684885,1.572759024127055,112.92274822709251,31.369637467066447,26.348105856577554,1.9938637650012967,8.191966145038604,644.7976110839843,0.0
2022-05-17 19:00:00,25.1,25.0,18.9,23.9,25.5,4.587,2.04934,23.3101,41.7073,16.666666666666668,4.333333333333333,86.66666666666667,0.26666666666666666,87.0,9.333333333333334,1021.6666666666666,86.33333333333333,15.0,8.333333333333334,1.0,,469.1749810791016,1.55306939708311,107.9191186396281,31.512660379409787,26.36195918083191,1.8797477944691976,6.1317375222841894,683.4764506022136,0.0
2022-05-17 19:10:00,24.9,25.0,18.9,23.9,25.4,4.565,2.056985,23.1148,41.949799999999996,16.444444444444443,4.388888888888889,88.11111111111111,0.24444444444444444,87.5,9.38888888888889,1021.7777777777778,86.05555555555556,14.833333333333334,8.555555555555555,1.0,,467.47639008269914,1.539633767284916,111.21850938355183,31.665741392771405,26.30989723523458,2.0358604649702707,4.50380618929863,667.7973618570963,0.0
2022-05-17 19:20:00,24.8,25.2,19.0,23.9,24.8,4.236,2.02359,23.0929,41.9696,16.22222222222222,4.444444444444445,89.55555555555556,0.22222222222222224,88.0,9.444444444444445,1021.8888888888889,85.77777777777777,14.666666666666666,8.777777777777779,1.0,,466.42252367041584,1.5384283989667893,108.28747936248779,31.782252588272094,26.213991231918335,1.9771938270330431,3.22199413617452,599.8366168721517,0.0
2022-05-17 19:30:00,24.5,25.0,18.9,23.8,24.7,4.183,2.3610700000000002,22.7936,41.951499999999996,16.0,4.5,91.0,0.2,88.5,9.5,1022.0,85.5,14.5,9.0,1.0,,462.94535821322745,1.5282596531628214,110.32033642698816,31.850344292322795,26.087018483479817,1.790260366598765,2.2999521122376123,449.19538482666013,0.0
2022-05-17 19:40:00,24.4,24.9,18.9,23.8,24.6,4.242,2.236965,22.5132,41.8206,15.777777777777779,4.555555555555555,92.44444444444444,0.17777777777777778,89.0,9.555555555555555,1022.1111111111111,85.22222222222223,14.333333333333334,9.222222222222221,1.0,,460.4277591223005,1.628868903120359,108.93870763142904,31.885293426513677,25.98547150929769,1.8718138430515925,1.7048139365514117,366.5591269938151,0.0
2022-05-17 19:50:00,24.2,24.7,18.7,23.8,24.5,4.218,2.19467,22.3381,41.960699999999996,15.555555555555555,4.611111111111111,93.88888888888889,0.15555555555555556,89.5,9.61111111111111,1022.2222222222222,84.94444444444444,14.166666666666666,9.444444444444445,1.0,,457.4605508422852,1.5974255949056755,112.14508092028946,31.89963623682658,25.938705415725707,1.9056926498810451,1.3726316857337952,297.55989234924317,0.0
2022-05-17 20:00:00,24.0,24.5,18.9,23.7,24.4,4.271,2.28313,22.108,41.9874,15.333333333333334,4.666666666666667,95.33333333333333,0.1333333333333333,90.0,9.666666666666666,1022.3333333333334,84.66666666666667,14.0,9.666666666666666,1.0,,458.0952608902153,1.5728673559393587,107.95116836806476,31.910825503667194,25.909308338165282,1.8524381931622824,1.2032050218184789,293.76068112691246,0.0
2022-05-17 20:10:00,23.9,24.4,18.8,23.7,24.4,4.182,2.166345,21.9816,41.3515,15.11111111111111,4.722222222222222,96.77777777777777,0.1111111111111111,90.5,9.722222222222221,1022.4444444444445,84.38888888888889,13.833333333333332,9.88888888888889,1.0,,459.2871188529881,1.598293327642026,107.83330955009676,31.914806957244878,25.866491950352987,1.8677908482154213,1.1114543398221335,249.02645614624026,0.0
2022-05-17 20:20:00,23.6,24.2,18.9,23.6,24.3,4.238,2.193505,21.838900000000002,41.3238,14.88888888888889,4.777777777777778,98.22222222222223,0.08888888888888885,91.0,9.777777777777779,1022.5555555555555,84.11111111111111,13.666666666666666,10.11111111111111,1.0,,460.10516357421875,1.6245436757802962,114.96352424621583,31.908041839599612,25.95411925315857,1.9243538294235865,1.0611813964446386,274.65983289082845,0.0
2022-05-17 20:30:00,23.5,24.1,18.7,23.6,24.2,4.218,2.471845,22.1311,41.742599999999996,14.666666666666668,4.833333333333333,99.66666666666667,0.06666666666666665,91.5,9.833333333333334,1022.6666666666666,83.83333333333333,13.5,10.333333333333332,1.0,,467.3165889064745,1.6460021866849588,118.78789706494175,31.889289010365804,26.439853467941283,2.0033043807744977,1.0335750416914622,269.8596575164795,0.0
2022-05-17 20:40:00,23.1,23.8,19.1,23.6,24.1,4.188,2.69233,21.587,41.984,14.444444444444445,4.888888888888889,101.11111111111111,0.04444444444444445,92.0,9.88888888888889,1022.7777777777778,83.55555555555556,13.333333333333332,10.555555555555555,1.0,,469.46399353027346,1.7830074406411014,116.27035779489636,31.867170073191325,27.053060181935628,1.9674270311991375,1.0184047363201776,254.52000946044922,0.0
2022-05-17 20:50:00,22.8,23.5,18.9,23.5,24.0,4.177,2.429255,20.4481,42.130900000000004,14.222222222222221,4.944444444444445,102.55555555555556,0.0222222222222222,92.5,9.944444444444445,1022.8888888888889,83.27777777777777,13.166666666666666,10.777777777777779,1.0,,469.43769806609754,1.7837562954425814,116.53125283559163,31.84721952756246,27.56790539105733,2.096529054045677,1.0100765562057494,247.13739435831707,0.0
2022-05-17 21:00:00,22.5,23.3,19.2,23.5,23.9,4.216,2.4825150000000002,20.1476,42.2646,14.0,5.0,104.0,0.0,93.0,10.0,1023.0,83.0,13.0,11.0,1.0,,470.82605761297816,1.8028259564961417,110.73650318059545,31.827685543696084,27.812671585083006,2.043126152952512,1.0055114012956619,219.8743128967285,0.0
2022-05-17 21:10:00,22.3,23.2,18.7,23.5,23.8,4.216,2.3925799999999997,19.8154,42.2179,13.88888888888889,4.944444444444445,105.22222222222223,0.0,92.94444444444444,10.0,1022.9444444444445,79.44444444444444,12.88888888888889,10.833333333333334,1.0,,469.0608440144857,1.8125661412874858,108.30639987945558,31.766294387181603,27.924372771581016,2.1778127751747767,1.0101583105325698,190.86648956298828,0.0
2022-05-17 21:20:00,22.3,23.1,19.1,23.5,23.7,4.198,2.56033,19.669999999999998,42.477199999999996,13.777777777777779,4.888888888888889,106.44444444444444,0.0,92.88888888888889,10.0,1022.8888888888889,75.88888888888889,12.777777777777779,10.666666666666666,1.0,,471.86467156070404,1.7355643978428705,106.98138337367,31.691810891875804,27.953510032768456,2.146467851009525,1.0872506453593571,175.08450212530752,0.0
2022-05-17 21:30:00,22.1,23.0,19.3,23.4,23.7,4.223,2.45855,19.3552,42.5781,13.666666666666666,4.833333333333333,107.66666666666667,0.0,92.83333333333333,10.0,1022.8333333333334,72.33333333333333,12.666666666666666,10.5,1.0,,479.1206869436681,1.8357391413086552,111.52301307398048,31.60837936557619,27.999127322051486,1.9413743050388022,1.237829164381081,130.3379264708697,0.0
2022-05-17 21:40:00,21.7,22.6,18.5,23.4,23.6,4.197,2.36943,19.0036,42.649,13.555555555555555,4.777777777777778,108.88888888888889,0.0,92.77777777777777,10.0,1022.7777777777778,68.77777777777777,12.555555555555555,10.333333333333334,1.0,,476.90665496826176,1.8050287425518037,106.25751865386962,31.537587677637738,27.965802977879843,1.8986240949233373,1.4056366173426311,117.08392262776692,0.0
2022-05-17 21:50:00,21.5,22.5,18.9,23.4,23.5,4.21,2.513395,18.9071,42.5897,13.444444444444445,4.722222222222222,110.11111111111111,0.0,92.72222222222223,10.0,1022.7222222222222,65.22222222222223,12.444444444444445,10.166666666666666,1.0,,475.8450084887976,1.7638630386732395,106.84173834633694,31.486708933512368,27.86342047055562,1.9876690004269282,1.5298641800880433,106.74697024027508,0.0
2022-05-17 22:00:00,21.4,22.4,19.1,23.4,23.4,4.188,2.3899049999999997,18.8591,42.7253,13.333333333333334,4.666666666666667,111.33333333333333,0.0,92.66666666666667,10.0,1022.6666666666666,61.66666666666667,12.333333333333334,10.0,1.0,,477.557116800944,1.727348179975472,108.31259496656514,31.438387212753298,27.79950916926066,1.8841409516334533,1.6285463599363965,106.41117117563883,0.0
2022-05-17 22:10:00,21.3,22.3,19.0,23.4,23.4,4.252,2.4698149999999996,18.5257,42.9196,13.222222222222221,4.611111111111111,112.55555555555556,0.0,92.61111111111111,10.0,1022.6111111111111,58.111111111111114,12.222222222222221,9.833333333333334,1.0,,480.74569800365936,1.843158300828799,110.40300007663878,31.40138258011615,27.74786254768163,1.945918168184536,1.719434639847344,106.95603887172345,0.0
2022-05-17 22:20:00,21.0,22.1,18.7,23.3,23.3,4.25,2.43735,18.3912,42.7853,13.11111111111111,4.555555555555555,113.77777777777777,0.0,92.55555555555556,10.0,1022.5555555555555,54.55555555555556,12.11111111111111,9.666666666666666,1.0,,480.63750206256736,1.734835043946902,111.7843174235026,31.378717782508225,27.69458737199788,2.033707487373382,1.8027164725486888,108.48611627044,0.0
2022-05-17 22:30:00,20.7,21.9,19.1,23.3,23.2,4.201,2.6056350000000004,18.4085,43.0891,13.0,4.5,115.0,0.0,92.5,10.0,1022.5,51.0,12.0,9.5,1.0,,480.25794092638733,1.9520435367937143,110.59603974078337,31.352564388910928,27.70151870727539,1.918529822031657,1.8834399276971818,109.30498438517252,0.0
2022-05-17 22:40:00,20.5,21.7,19.0,23.3,23.1,4.185,2.63106,18.4846,43.2024,12.88888888888889,4.444444444444445,116.22222222222223,0.0,92.44444444444444,10.0,1022.4444444444445,47.44444444444444,11.88888888888889,9.333333333333334,1.0,,480.3749986845872,1.9299671213572982,110.75967561840336,31.338515208562217,27.706849234898886,1.9763379669189454,1.9795042290290197,110.89076160430909,0.0
2022-05-17 22:50:00,20.0,21.3,18.4,23.3,23.0,4.21,2.501825,18.1428,43.2801,12.777777777777779,4.388888888888889,117.44444444444444,0.0,92.38888888888889,10.0,1022.3888888888889,43.88888888888889,11.777777777777779,9.166666666666666,1.0,,482.45986759229635,1.8460233788301714,110.32216374909137,31.324698079427083,27.715855779647825,1.9699810606241226,2.089908746878306,108.50125837961832,0.0
2022-05-17 23:00:00,19.7,21.0,18.7,23.3,22.8,4.209,2.59783,18.4252,43.436,12.666666666666666,4.333333333333333,118.66666666666667,0.0,92.33333333333333,10.0,1022.3333333333334,40.333333333333336,11.666666666666666,9.0,1.0,,482.635643717448,1.8864432307084402,108.7690655263265,31.297841583887738,27.712437254587808,1.9539798198143643,2.2171430921554567,107.7647256978353,0.0
2022-05-17 23:10:00,19.2,20.7,18.9,23.2,22.7,4.178,2.71526,18.4497,43.269,12.555555555555555,4.277777777777778,119.88888888888889,0.0,92.27777777777777,10.0,1022.2777777777778,36.77777777777778,11.555555555555555,8.833333333333332,1.0,,480.86546218696685,1.8550698052624521,110.38182497229279,31.27255185763041,27.75984552701314,1.8781512582302091,2.3517072002093,109.11963269551595,0.0
2022-05-17 23:20:00,18.9,20.5,18.8,23.2,22.7,4.243,2.7113050000000003,18.458,43.3195,12.444444444444445,4.222222222222222,121.11111111111111,0.0,92.22222222222223,10.0,1022.2222222222222,33.22222222222222,11.444444444444445,8.666666666666666,1.0,,481.24821579856433,2.015830345551173,113.04669152577716,31.235606012344363,27.846320600509642,1.9743185492356616,2.476156692902247,110.58897935231525,0.0
2022-05-17 23:30:00,19.1,20.6,18.8,23.2,22.6,4.209,2.8735749999999998,17.7451,43.3746,12.333333333333334,4.166666666666667,122.33333333333334,0.0,92.16666666666667,10.0,1022.1666666666666,29.66666666666667,11.333333333333334,8.5,1.0,,486.0235989379883,1.96439725445152,112.10009855755304,31.20456241607666,27.980069246292118,2.1433489616711934,2.5800131464004514,108.25105779012044,0.0
2022-05-17 23:40:00,18.7,20.4,19.1,23.2,22.6,4.204,2.96561,17.4634,43.5221,12.222222222222221,4.111111111111111,123.55555555555556,0.0,92.11111111111111,10.0,1022.1111111111111,26.111111111111114,11.222222222222221,8.333333333333332,1.0,,484.23059950554506,1.9516115093264876,110.28895676284188,31.162249320348103,28.109341595967614,2.0013454616069795,2.6910129404067993,109.77613675435384,0.0
2022-05-17 23:50:00,18.9,20.5,19.0,23.2,22.6,4.156,2.889835,17.4102,43.4523,12.11111111111111,4.055555555555555,124.77777777777777,0.0,92.05555555555556,10.0,1022.0555555555555,22.555555555555557,11.11111111111111,8.166666666666666,1.0,,480.8495286893296,1.9424046647548674,109.5765809249878,31.118245093027753,28.177563250859578,1.9365779234965643,2.8118362267812094,110.19381472269694,0.0
2022-05-18 00:00:00,18.8,20.3,18.7,23.2,22.5,4.215,2.9229399999999996,17.3697,43.0947,12.0,4.0,126.0,0.0,92.0,10.0,1022.0,19.0,11.0,8.0,1.0,,474.9615169270834,2.0776915176305395,112.37002476643708,31.06417122436782,28.22719081382967,2.005774426881203,2.9478157619365866,109.63118804435946,0.0
2022-05-18 00:10:00,18.3,20.0,19.0,23.2,22.4,4.2,2.99986,17.359,43.1588,11.944444444444445,4.0,126.11111111111111,0.0,92.05555555555556,10.0,1022.0,18.444444444444443,10.944444444444445,8.0,1.0,,478.4880043538411,2.0055809700489045,110.71846937815349,31.016352542241414,28.27856314341227,1.9662238216400145,3.091073253552119,111.38747811635335,0.0
2022-05-18 00:20:00,18.4,20.0,19.0,23.1,22.4,4.221,2.910615,17.4065,43.2941,11.88888888888889,4.0,126.22222222222223,0.0,92.11111111111111,10.0,1022.0,17.88888888888889,10.88888888888889,8.0,1.0,,475.425761311849,2.014400447017729,111.9855123394896,30.971329946517944,28.317677644093827,1.979283492763837,3.2340458961327867,110.92203144073487,0.0
2022-05-18 00:30:00,18.0,19.7,18.8,23.1,22.3,4.212,2.98074,17.3418,43.571,11.833333333333334,4.0,126.33333333333333,0.0,92.16666666666667,10.0,1022.0,17.333333333333332,10.833333333333334,8.0,1.0,,475.80677208911413,2.056650523543358,111.50970743815103,30.931692838668823,28.37766381581624,1.9221196989218394,3.382469966808955,110.56401615142822,0.0
2022-05-18 00:40:00,18.1,19.7,18.9,23.1,22.3,4.194,3.136145,16.8306,43.7487,11.777777777777779,4.0,126.44444444444444,0.0,92.22222222222223,10.0,1022.0,16.77777777777778,10.777777777777779,8.0,1.0,,478.2200668826048,2.139136593917669,110.37980085513013,30.882724510828655,28.451782852808634,2.090530371069908,3.5342201284567514,111.53507049560547,0.0
2022-05-18 00:50:00,17.7,19.5,18.7,23.1,22.2,4.244,3.04144,16.8321,43.8868,11.722222222222221,4.0,126.55555555555556,0.0,92.27777777777777,10.0,1022.0,16.22222222222222,10.722222222222221,8.0,1.0,,479.7941315714518,2.167180368634267,109.50489667967888,30.833285497029625,28.532745059331255,2.0080505255858103,3.693369348446528,107.42548898061118,0.0
2022-05-18 01:00:00,17.9,19.7,19.2,23.1,22.2,4.167,3.11752,16.9208,43.870000000000005,11.666666666666666,4.0,126.66666666666667,0.0,92.33333333333333,10.0,1022.0,15.666666666666668,10.666666666666666,8.0,1.0,,474.63498681430156,2.0385965857903163,110.916987991333,30.784171962738036,28.594685513178508,2.082989195982615,3.8634896870454147,112.73094745635986,0.0
2022-05-18 01:10:00,18.0,19.7,19.3,23.1,22.3,4.193,3.0776772727272728,16.819999999999997,43.79609090909091,11.61111111111111,4.0,126.77777777777777,0.0,92.38888888888889,10.0,1022.0,15.11111111111111,10.61111111111111,8.0,1.0,,474.8316680908203,1.985585923302645,110.26688525097518,30.72645341237386,28.636467698415125,2.1921533757448195,4.035448309977849,105.84991390228272,0.0
2022-05-18 01:20:00,17.7,19.6,18.9,23.1,22.2,4.183,3.04622,16.3473,43.829899999999995,11.555555555555555,4.0,126.88888888888889,0.0,92.44444444444444,10.0,1022.0,14.555555555555557,10.555555555555555,8.0,1.0,,476.20749296692594,2.0881890088319777,109.29837409973145,30.672112471262615,28.682652549743654,2.0019321203231812,4.231021439234416,114.50139904022217,0.0
2022-05-18 01:30:00,17.8,19.6,18.8,23.1,22.2,4.217,3.186775,16.5133,43.9242,11.5,4.0,127.0,0.0,92.5,10.0,1022.0,14.0,10.5,8.0,1.0,,477.0753518746913,2.075121310417262,109.50973092547918,30.607615363532727,28.707277782002432,2.1170471165349576,4.413349023256146,109.62837649903011,0.0
2022-05-18 01:40:00,17.6,19.4,18.7,23.1,22.1,4.213,3.1314900000000003,16.5729,44.0116,11.444444444444445,4.0,127.11111111111111,0.0,92.55555555555556,10.0,1022.0,13.444444444444445,10.444444444444445,8.0,1.0,,475.36888163248693,2.133409262299538,112.72020772298177,30.567838099797562,28.782450869878137,1.933596199154854,4.609121642907461,110.27151348114015,0.0
2022-05-18 01:50:00,17.3,19.2,18.9,23.1,22.1,4.191,3.167875,16.6045,43.9967,11.38888888888889,4.0,127.22222222222223,0.0,92.61111111111111,10.0,1022.0,12.88888888888889,10.38888888888889,8.0,1.0,,476.98853501944706,2.109928384682553,110.91563196149923,30.527711229324343,28.872344484329222,2.0072765745719274,4.798383731047313,112.64367301940918,0.0
2022-05-18 02:00:00,17.0,19.0,18.6,23.0,22.0,4.173,3.3054650000000003,16.2399,43.7727,11.333333333333334,4.0,127.33333333333333,0.0,92.66666666666667,10.0,1022.0,12.333333333333334,10.333333333333334,8.0,1.0,,479.6763847579079,2.142199190743899,110.81364689261227,30.49315424601237,28.935302848815915,1.9843479041258494,4.968236947059632,112.80257011413573,0.0
2022-05-18 02:10:00,17.2,19.0,18.8,23.0,21.9,4.23,3.2811950000000003,16.1253,43.9618,11.277777777777779,4.0,127.44444444444444,0.0,92.72222222222223,10.0,1022.0,11.777777777777779,10.277777777777779,8.0,1.0,,483.67226064046224,2.169197336037954,110.65350442250569,30.46234433809916,28.98705677986145,2.056200403769811,5.11878875652949,109.73671417236328,0.0
2022-05-18 02:20:00,16.9,18.9,18.7,23.0,21.9,4.218,3.4784550000000003,16.0746,43.5687,11.222222222222221,4.0,127.55555555555556,0.0,92.77777777777777,10.0,1022.0,11.222222222222223,10.222222222222221,8.0,1.0,,483.1633825157429,2.229394737482071,112.42386965433757,30.436640116373702,29.027385126749675,2.115543212890625,5.259407156308493,107.83237054189047,0.0
2022-05-18 02:30:00,16.9,18.9,18.8,23.0,21.9,4.171,3.362965,15.884899999999998,42.812799999999996,11.166666666666666,4.0,127.66666666666667,0.0,92.83333333333333,10.0,1022.0,10.666666666666668,10.166666666666666,8.0,1.0,,486.0863205973307,2.0582127981637157,112.1799007519221,30.41247014681498,29.086002216339114,1.8964383214712144,5.4154793071746825,111.01634340922037,0.0
2022-05-18 02:40:00,16.8,18.8,18.6,23.0,21.8,4.233,3.2827100000000002,15.8856,42.7849,11.11111111111111,4.0,127.77777777777777,0.0,92.88888888888889,10.0,1022.0,10.111111111111112,10.11111111111111,8.0,1.0,,484.05314355258287,2.1060469951232275,109.65532975514729,30.387539782133263,29.13684123430096,2.0904852872989217,5.569751538135966,109.4150972701943,0.0
2022-05-18 02:50:00,16.5,18.6,18.5,23.0,21.8,4.18,3.4145499999999998,15.785,43.6056,11.055555555555555,4.0,127.88888888888889,0.0,92.94444444444444,10.0,1022.0,9.555555555555557,10.055555555555555,8.0,1.0,,486.72936552902746,2.1836931592192355,109.37645592899646,30.35950086911519,29.179878292083743,2.080327805876732,5.740394258499146,108.23337001800537,0.0
2022-05-18 03:00:00,16.3,18.4,18.3,22.9,21.7,4.158,3.872865,16.4372,43.9938,11.0,4.0,128.0,0.0,93.0,10.0,1022.0,9.0,10.0,8.0,1.0,,485.86741597493494,2.2801544708013535,110.48522055308024,30.324437227249142,29.203043066660562,2.098031113942464,5.919936400254567,110.54033252716064,0.0
2022-05-18 03:10:00,15.9,18.1,18.0,22.9,21.6,4.106,3.8941299999999996,16.4526,44.1241,11.055555555555555,4.0,126.61111111111111,0.0,92.77777777777777,10.0,1022.0555555555555,8.944444444444445,10.055555555555555,7.944444444444445,1.1666666666666667,,482.6970445269004,2.319773572582309,109.94298735451564,30.28879317601522,29.2167351659139,2.031812789241473,6.14556458234787,111.16321416219076,0.0
2022-05-18 03:20:00,16.2,18.3,18.1,22.9,21.6,4.175,3.941085,16.432499999999997,44.153999999999996,11.11111111111111,4.0,125.22222222222223,0.0,92.55555555555556,10.0,1022.1111111111111,8.88888888888889,10.11111111111111,7.888888888888889,1.3333333333333335,,488.0766269587374,2.330394486784935,110.32489440917968,30.23888477007548,29.224122282663984,2.1680398766199747,6.409304653008779,107.20886600494384,0.0
2022-05-18 03:30:00,16.5,18.5,18.2,22.9,21.6,4.156,3.9730000000000003,15.7777,43.820299999999996,11.166666666666666,4.0,123.83333333333333,0.0,92.33333333333333,10.0,1022.1666666666666,8.833333333333334,10.166666666666666,7.833333333333333,1.5,,488.4695734870297,2.3890702315407286,110.97597391635011,30.19201983133952,29.236306848526,2.055252015988032,6.715353248119354,109.14385172526042,0.0
2022-05-18 03:40:00,16.5,18.5,18.2,22.9,21.6,4.148,3.984255,15.478200000000001,44.0198,11.222222222222221,4.0,122.44444444444444,0.0,92.11111111111111,10.0,1022.2222222222222,8.777777777777779,10.222222222222221,7.777777777777778,1.6666666666666667,,488.0829457600911,2.407584022482236,112.23527754465741,30.15874575390842,29.24943242985043,2.0340221426558625,7.07330021327962,111.49738898355454,0.0
2022-05-18 03:50:00,16.2,18.3,18.1,22.8,21.6,4.173,4.2905999999999995,15.5494,44.257999999999996,11.277777777777779,4.0,121.05555555555556,0.0,91.88888888888889,10.0,1022.2777777777778,8.722222222222221,10.277777777777779,7.722222222222222,1.8333333333333335,,485.1401257499607,2.461403131094356,110.9604255318507,30.1297163772583,29.26515076637268,2.142650858163834,7.475283261140187,109.67121718088785,0.0
2022-05-18 04:00:00,16.1,18.3,18.1,22.8,21.6,4.184,4.294379999999999,15.448500000000001,44.345800000000004,11.333333333333334,4.0,119.66666666666667,0.0,91.66666666666667,10.0,1022.3333333333334,8.666666666666666,10.333333333333334,7.666666666666667,2.0,,486.49838201763987,2.5688689212004343,112.40375867207845,30.110543251037598,29.269944496154785,2.2590420355399448,7.8735070244471235,111.43006378173827,0.0
2022-05-18 04:10:00,15.8,18.0,17.8,22.8,21.5,4.175,4.255235,15.413,44.3031,11.38888888888889,4.0,118.27777777777777,0.0,91.44444444444444,10.0,1022.3888888888889,8.61111111111111,10.38888888888889,7.611111111111111,2.166666666666667,,491.34447519938146,2.5574524517854056,114.02307245890299,30.105463142395017,29.276382293701168,2.119233368635178,8.278392798105875,109.12624525705974,0.0
2022-05-18 04:20:00,15.7,17.9,17.7,22.8,21.3,4.121,4.193285,15.6768,44.1696,11.444444444444445,4.0,116.88888888888889,0.0,91.22222222222223,10.0,1022.4444444444445,8.555555555555555,10.444444444444445,7.555555555555555,2.3333333333333335,,490.20652877983,2.508126890228293,109.01708503507625,30.114757970174157,29.26830988248189,2.1625488877296446,8.654280454317728,108.56798346201579,0.0
2022-05-18 04:30:00,15.7,18.6,18.2,22.8,20.6,4.184,4.246735,15.806899999999999,44.2265,11.5,4.0,115.5,0.0,91.0,10.0,1022.5,8.5,10.5,7.5,2.5,,484.07848729626886,2.5751592938913466,108.67166015129305,30.126566196556304,29.24907641129416,2.0556285497953333,9.034965961722076,109.41067388190598,0.0
2022-05-18 04:40:00,15.5,18.9,18.5,22.8,20.0,4.132,4.168550000000001,15.8721,43.975,11.555555555555555,4.0,114.11111111111111,0.0,90.77777777777777,10.0,1022.5555555555555,8.444444444444445,10.555555555555555,7.444444444444445,2.666666666666667,,484.8738067626953,2.405852416356405,110.50600779215495,30.15256094932556,29.231695092519125,2.1154769080877305,9.362979400952657,109.64692522684734,0.0
2022-05-18 04:50:00,15.6,19.2,18.8,22.8,19.5,4.151,4.1269599999999995,16.326,43.858000000000004,11.61111111111111,4.0,112.72222222222223,0.0,90.55555555555556,10.0,1022.6111111111111,8.38888888888889,10.61111111111111,7.388888888888889,2.8333333333333335,,487.8194317100788,2.558315740163717,110.83496379916951,30.213969672520953,29.26086251894633,2.146318829059601,9.662249852816263,113.43282634735108,0.0
2022-05-18 05:00:00,15.6,19.3,19.0,22.8,19.4,4.207,4.028665,16.843600000000002,43.929700000000004,11.666666666666666,4.0,111.33333333333334,0.0,90.33333333333333,10.0,1022.6666666666666,8.333333333333334,10.666666666666666,7.333333333333333,3.0,,496.2578113634833,2.3912232315809714,113.65795358496197,30.284773508707683,29.34249980290731,2.182474074959755,9.821900526682537,111.4252658589681,0.0
2022-05-18 05:10:00,15.5,19.4,19.0,22.8,19.4,4.191,4.193735,17.4341,43.962,11.722222222222221,4.0,109.94444444444444,0.0,90.11111111111111,10.0,1022.7222222222222,8.277777777777779,10.722222222222221,7.277777777777778,3.166666666666667,,495.5756081136068,2.5061538676420847,117.4310919825236,30.345664475758873,29.41722144762675,2.2243569495280586,9.909739446640014,110.53753786722818,0.0
2022-05-18 05:20:00,15.2,19.2,18.8,22.8,19.2,4.196,4.294695,18.0853,43.9637,11.777777777777779,4.0,108.55555555555556,0.0,89.88888888888889,10.0,1022.7777777777778,8.222222222222221,10.777777777777779,7.222222222222222,3.3333333333333335,,502.54582964316177,2.7111983862165676,152.95839363292112,30.404039646159106,29.478878622628297,2.2679048177192773,9.955513891392068,110.12412502455581,0.0
2022-05-18 05:30:00,15.3,19.4,19.0,22.8,19.1,4.214,4.377280000000001,20.6303,42.8409,11.833333333333334,4.0,107.16666666666667,0.0,89.66666666666667,10.0,1022.8333333333334,8.166666666666666,10.833333333333334,7.166666666666667,3.5,,499.934313673699,2.8124276550206764,313.4751697967012,30.488309443791707,29.539730634689327,2.389108084042867,9.977276482582093,111.8716758219401,0.0
2022-05-18 05:40:00,15.3,19.3,18.9,22.8,19.1,4.211,4.33605,21.1242,40.8733,11.88888888888889,4.0,105.77777777777777,0.0,89.44444444444444,10.0,1022.8888888888889,8.11111111111111,10.88888888888889,7.111111111111111,3.666666666666667,,498.5348687744141,2.9309951837857566,623.6562978617351,30.597567310333254,29.60724681218465,2.3258823986848194,9.988519244194032,112.83400090535481,0.0
2022-05-18 05:50:00,15.3,19.3,18.9,22.8,19.0,4.178,4.187705,22.2016,39.8819,11.944444444444445,4.0,104.38888888888889,0.0,89.22222222222223,10.0,1022.9444444444445,8.055555555555555,10.944444444444445,7.055555555555555,3.8333333333333335,,504.18035691535334,3.4382946389947238,692.2697520593331,30.72525133132935,29.659124816258746,2.306222323973974,10.008403285344441,109.91707089742025,0.0
2022-05-18 06:00:00,15.0,19.2,18.9,22.8,19.0,4.194,4.24799,22.8501,38.8839,12.0,4.0,103.0,0.0,89.0,10.0,1023.0,8.0,11.0,7.0,4.0,,501.66983884964867,3.8489141739425015,573.5485351062495,30.846358235677087,29.705068823496504,2.38540004213651,10.010492250124614,114.02402070363362,0.0
2022-05-18 06:10:00,15.1,19.4,18.9,22.8,18.8,4.199,4.2481,23.3673,38.2073,12.38888888888889,4.111111111111111,98.61111111111111,0.0,87.66666666666667,10.0,1022.9444444444445,7.777777777777778,11.055555555555555,6.944444444444445,4.055555555555555,,497.6304711914063,3.9826407027244572,463.41759765625,30.979585692087813,29.71765267372131,2.313608200152715,10.003920451800028,112.4712813059489,0.0
2022-05-18 06:20:00,15.6,19.6,19.1,22.8,18.9,4.197,3.7906750000000002,24.3815,37.571999999999996,12.777777777777779,4.222222222222222,94.22222222222223,0.0,86.33333333333333,10.0,1022.8888888888889,7.555555555555555,11.11111111111111,6.888888888888889,4.111111111111111,,494.2634464412996,3.7450518837756355,365.0283783321057,31.1421397117448,29.73734183738792,2.3840248866941107,9.997967323318857,114.3768219721643,0.0
2022-05-18 06:30:00,15.6,19.6,19.2,22.8,19.0,4.226,3.6567,24.971899999999998,37.2293,13.166666666666666,4.333333333333333,89.83333333333333,0.0,85.0,10.0,1022.8333333333334,7.333333333333333,11.166666666666666,6.833333333333333,4.166666666666667,,495.2971934000651,3.479296588897705,375.43668411254885,31.283604364395142,29.773429549535116,2.196838946938515,9.989387032190958,111.02317358652752,0.0
2022-05-18 06:40:00,15.7,19.7,19.3,22.8,19.1,4.236,3.796895,25.2412,36.890499999999996,13.555555555555555,4.444444444444445,85.44444444444444,0.0,83.66666666666667,10.0,1022.7777777777778,7.111111111111111,11.222222222222221,6.777777777777778,4.222222222222222,,491.86011939388584,3.570414101525215,720.2948390965004,31.339652303059893,29.914690148035685,3.0389960644642513,10.040772058169047,65.87811119218668,0.0
2022-05-18 06:50:00,15.8,19.7,19.3,22.8,19.2,4.196,3.6460700000000004,25.8034,36.6495,13.944444444444445,4.555555555555555,81.05555555555556,0.0,82.33333333333333,10.0,1022.7222222222222,6.888888888888889,11.277777777777779,6.722222222222222,4.277777777777778,,497.6578697993838,3.3942518631617227,702.8403678385416,30.50681182543436,30.98532957394918,3.9220611472924554,11.581960662206013,1.000000238418579,0.0
2022-05-18 07:00:00,16.0,19.9,19.4,22.9,19.3,4.191,3.77077,26.0003,36.5914,14.333333333333334,4.666666666666667,76.66666666666666,0.0,81.0,10.0,1022.6666666666666,6.666666666666667,11.333333333333334,6.666666666666667,4.333333333333333,,499.88908202072673,3.272543679435375,510.5083256987664,29.629425331751502,32.44888583819072,4.245623927911123,14.640175104141235,1.000000238418579,0.0
2022-05-18 07:10:00,16.6,20.0,19.6,23.0,19.8,4.199,3.779635,25.773900000000005,36.5438,14.722222222222221,4.777777777777778,72.27777777777777,0.0,79.66666666666667,10.0,1022.6111111111111,6.444444444444445,11.38888888888889,6.611111111111111,4.388888888888889,,489.22269598599144,3.3633946439910067,342.2494354756673,28.928172963460288,33.968593718210855,4.2665230234464016,17.331181532541912,1.000000238418579,0.0
2022-05-18 07:20:00,17.1,20.0,19.6,23.1,20.4,4.178,3.6923450000000004,26.1718,36.5199,15.11111111111111,4.888888888888889,67.88888888888889,0.0,78.33333333333333,10.0,1022.5555555555555,6.222222222222222,11.444444444444445,6.555555555555555,4.444444444444445,,491.06469848632815,3.594032558094984,296.665696951656,28.306124080022176,35.2746084912618,4.6276910114288325,19.66251917521159,1.000000238418579,0.0
2022-05-18 07:30:00,16.6,19.3,19.0,23.2,21.0,4.21,3.9689300000000003,26.3695,36.2243,15.5,5.0,63.5,0.0,77.0,10.0,1022.5,6.0,11.5,6.5,4.5,,490.50367315884296,4.054276990493139,315.42653086344404,27.7224273109436,36.40207366307577,4.780589517354965,22.01799299875895,1.000000238418579,0.0
2022-05-18 07:40:00,16.9,19.6,19.3,23.2,21.2,4.194,3.93684,26.7968,36.1155,15.88888888888889,5.111111111111111,59.11111111111111,0.0,75.66666666666667,10.0,1022.4444444444445,5.777777777777778,11.555555555555555,6.444444444444445,4.555555555555555,,479.9359761801534,3.9660313616701437,263.36685418985655,27.285945752670205,37.65765700970842,4.983740523512898,24.67629548291691,1.000000238418579,0.0
2022-05-18 07:50:00,16.8,19.5,19.2,23.3,21.3,4.159,4.16449,27.119600000000002,36.062200000000004,16.27777777777778,5.222222222222222,54.72222222222222,0.0,74.33333333333333,10.0,1022.3888888888889,5.555555555555555,11.61111111111111,6.388888888888889,4.611111111111111,,490.6308217050837,3.5239735611279803,194.93555206298828,26.984974339803056,38.67071033477784,4.897556561628978,27.219278160731,1.000000238418579,0.0
2022-05-18 08:00:00,17.3,19.6,19.3,23.4,21.7,4.158,4.17295,27.665100000000002,35.9693,16.666666666666668,5.333333333333333,50.33333333333333,0.0,73.0,10.0,1022.3333333333334,5.333333333333334,11.666666666666666,6.333333333333333,4.666666666666667,,486.78638777809584,3.5204582239005524,171.43696057809947,26.80665794372559,39.41021151860555,5.291303865909576,29.721151765187578,1.000000238418579,0.0
2022-05-18 08:10:00,17.6,19.6,19.3,23.4,22.0,4.151,4.007315,27.498399999999997,35.8585,17.055555555555557,5.444444444444445,45.94444444444444,0.0,71.66666666666666,10.0,1022.2777777777778,5.111111111111111,11.722222222222221,6.277777777777778,4.722222222222222,,485.2878759520081,3.2665450067304618,162.75004714793403,26.70781030972799,39.97594346364339,5.167759064833323,32.13560963312785,1.000000238418579,0.0
2022-05-18 08:20:00,17.4,19.4,19.2,23.5,22.4,4.164,3.89756,28.0825,35.706599999999995,17.444444444444443,5.555555555555555,41.55555555555555,0.0,70.33333333333333,10.0,1022.2222222222222,4.888888888888889,11.777777777777779,6.222222222222222,4.777777777777778,,482.02759246826173,3.4104191978772485,176.17429794311525,26.632729632059732,40.32895179112752,5.2309108654658,34.70352923711141,1.000000238418579,0.0
2022-05-18 08:30:00,17.9,19.7,19.5,23.5,22.5,4.212,3.8985550000000004,28.473200000000002,35.697199999999995,17.833333333333332,5.666666666666666,37.16666666666666,0.0,69.0,10.0,1022.1666666666666,4.666666666666667,11.833333333333334,6.166666666666667,4.833333333333333,,483.20447423123767,3.55880968982217,191.85457097026588,26.553015019098915,40.69116609573364,5.454370804627737,37.062635746002194,1.000000238418579,0.0
2022-05-18 08:40:00,18.2,19.9,19.7,23.6,22.6,4.181,3.7291849999999998,28.919900000000002,35.5868,18.22222222222222,5.777777777777778,32.77777777777777,0.0,67.66666666666666,10.0,1022.1111111111111,4.444444444444445,11.88888888888889,6.111111111111111,4.888888888888889,,477.7997590339047,3.6262215999762217,167.1537949879964,26.496020530064904,40.80409860610962,5.1326816415786745,42.36219939549764,1.000000238418579,0.0
2022-05-18 08:50:00,18.3,20.1,19.9,23.7,22.8,4.228,3.614505,28.446499999999997,35.3415,18.61111111111111,5.888888888888889,28.388888888888886,0.0,66.33333333333333,10.0,1022.0555555555555,4.222222222222222,11.944444444444445,6.055555555555555,4.944444444444445,,477.4108074951172,3.490720957153935,125.80497706397105,26.544031915664675,40.70887751897176,4.828486735423406,47.69466341018677,1.000000238418579,0.0
2022-05-18 09:00:00,18.4,20.3,20.1,23.8,22.9,4.175,3.42814,29.2523,35.295,19.0,6.0,24.0,0.0,65.0,10.0,1022.0,4.0,12.0,6.0,5.0,,478.6498578056247,3.663368153969447,107.30897699991863,26.58426367983792,40.27607283076302,4.712298735256404,57.535946375528965,1.000000238418579,0.0
2022-05-18 09:10:00,18.7,20.4,20.2,23.8,22.9,4.203,3.23737,29.1966,35.981399999999994,19.22222222222222,6.222222222222222,24.444444444444443,0.0,63.94444444444444,10.0,1021.9444444444445,4.166666666666667,11.944444444444445,6.333333333333333,5.055555555555555,,475.16666557925873,3.771094981431961,108.5938114674886,26.71321595509847,39.508268451690675,4.19487971663475,58.04447940190634,1.7400212615728379,0.0
2022-05-18 09:20:00,18.7,20.4,20.2,23.9,23.0,4.216,2.8253600000000003,29.549599999999998,37.583600000000004,19.444444444444443,6.444444444444445,24.88888888888889,0.0,62.888888888888886,10.0,1021.8888888888889,4.333333333333333,11.88888888888889,6.666666666666667,5.111111111111111,,474.7866101074219,4.104879006659244,182.95188488437628,26.863449907302858,38.620012041727705,4.040650669336319,56.91034512837727,5.067484362522761,0.0
2022-05-18 09:30:00,18.9,20.6,20.5,23.9,23.1,4.25,2.90726,29.4403,38.6977,19.666666666666668,6.666666666666667,25.333333333333332,0.0,61.833333333333336,10.0,1021.8333333333334,4.5,11.833333333333334,7.0,5.166666666666667,,458.48554195710983,4.0310303231080375,280.0184853108724,26.962566254933677,38.05668248494466,3.700799218416214,56.759578221639,3.2579277050495152,0.0
2022-05-18 09:40:00,18.9,20.6,20.5,24.0,23.2,4.21,2.9787749999999997,29.788099999999996,39.4033,19.88888888888889,6.888888888888889,25.77777777777778,0.0,60.77777777777778,10.0,1021.7777777777778,4.666666666666667,11.777777777777779,7.333333333333334,5.222222222222222,,463.9779342651367,3.8735093889196035,386.26381376018634,27.016949640909832,38.138252355544296,4.24010388421882,57.41594153190571,8.737816281774657,0.0
2022-05-18 09:50:00,19.6,21.1,19.8,24.1,23.3,4.221,3.236665,29.4894,39.9589,20.11111111111111,7.111111111111111,26.22222222222222,0.0,59.72222222222222,10.0,1021.7222222222222,4.833333333333333,11.722222222222221,7.666666666666667,5.277777777777778,,470.0212950958603,4.745780345201492,475.6499052937826,27.122574898401894,38.541741320292154,3.8638788318634036,59.27955436070759,24.578330902258553,0.0
2022-05-18 10:00:00,19.4,21.0,19.2,24.0,23.3,4.217,3.29673,28.9735,40.1835,20.333333333333332,7.333333333333333,26.666666666666668,0.0,58.666666666666664,10.0,1021.6666666666666,5.0,11.666666666666666,8.0,5.333333333333333,,463.1788445694145,4.470070192086494,541.863600287141,27.289615125656127,38.06010043462117,4.053504544496536,60.446693655649824,25.003439645767212,0.0
2022-05-18 10:10:00,19.9,21.3,19.2,24.0,23.4,4.217,3.4783,29.1296,40.2667,20.555555555555557,7.555555555555555,27.11111111111111,0.0,57.611111111111114,10.0,1021.6111111111111,5.166666666666667,11.61111111111111,8.333333333333334,5.388888888888889,,460.37840789794916,4.502273377180099,634.4434658813477,27.446776625315344,37.638170394897465,4.477299099365871,63.10803156534831,31.52806121826172,0.0
2022-05-18 10:20:00,20.5,21.7,19.5,24.0,23.5,4.232,3.22658,28.961899999999996,40.2276,20.77777777777778,7.777777777777778,27.555555555555557,0.0,56.55555555555556,10.0,1021.5555555555555,5.333333333333334,11.555555555555555,8.666666666666668,5.444444444444445,,465.1744943833625,5.497438754146382,676.38410215561,27.529229780832924,36.992831751505534,4.199495686690012,68.67353942871094,37.7040728187561,0.0
2022-05-18 10:30:00,20.7,21.9,19.1,24.1,23.7,4.166,3.955695,28.8735,40.3096,21.0,8.0,28.0,0.0,55.5,10.0,1021.5,5.5,11.5,9.0,5.5,,469.3677272086308,6.895029415289561,537.4974257914225,27.567469247182213,37.396300106048585,4.884790948232014,69.86833455403647,73.84200890223185,0.0
2022-05-18 10:40:00,20.9,22.2,19.5,24.2,23.8,4.223,4.278025,29.2134,40.4304,21.22222222222222,8.222222222222221,28.444444444444443,0.0,54.44444444444444,10.0,1021.4444444444445,5.666666666666667,11.444444444444445,9.333333333333334,5.555555555555555,,474.17577036539717,7.878465955014955,419.9563445424225,27.596670297195352,38.40804581720321,4.947325196630968,70.5378957838048,100.03248567914702,0.0
2022-05-18 10:50:00,21.2,22.5,19.2,24.4,24.0,4.281,4.239520000000001,29.6295,39.9351,21.444444444444443,8.444444444444445,28.88888888888889,0.0,53.388888888888886,10.0,1021.3888888888889,5.833333333333334,11.38888888888889,9.666666666666668,5.611111111111111,,473.74282620484803,7.9652763334910075,300.02876037597656,27.710976378122968,38.95308582941691,5.071780800819397,70.68235669453938,98.14559200286865,0.0
2022-05-18 11:00:00,21.8,22.9,19.1,24.4,24.2,4.214,4.40965,29.8101,39.9063,21.666666666666668,8.666666666666666,29.333333333333332,0.0,52.33333333333333,10.0,1021.3333333333334,6.0,11.333333333333334,10.0,5.666666666666667,,470.73269247822384,8.394181377160347,231.66825369926497,27.809023437500002,39.286355584462484,5.101333353122075,72.37483285268148,97.90635331471762,0.0
2022-05-18 11:10:00,22.4,23.4,19.5,24.4,24.4,4.281,4.32055,29.8217,39.942899999999995,21.88888888888889,8.88888888888889,29.77777777777778,0.0,51.27777777777778,10.0,1021.2777777777778,6.166666666666667,11.277777777777779,10.333333333333334,5.722222222222222,,471.32870005289715,8.066161231199901,168.67983782450358,27.870102005004885,39.10386430740356,5.122963724136353,78.6239212544759,91.4491046778361,0.0
2022-05-18 11:20:00,23.0,23.9,19.7,24.4,24.6,4.255,4.177885,30.0226,39.9726,22.11111111111111,9.11111111111111,30.22222222222222,0.0,50.22222222222222,10.0,1021.2222222222222,6.333333333333334,11.222222222222221,10.666666666666668,5.777777777777778,,466.9957690008756,8.217088880538942,151.14668619791667,27.959816846847538,38.76561958312988,4.969234675566356,83.39621754964193,110.45050085703534,0.0
2022-05-18 11:30:00,23.9,24.5,19.1,24.5,24.8,4.282,4.533405,29.8459,39.9659,22.333333333333332,9.333333333333332,30.666666666666664,0.0,49.166666666666664,10.0,1021.1666666666666,6.5,11.166666666666666,11.0,5.833333333333333,,469.91393968954856,8.316208746433258,133.39025849660237,28.10545283953349,38.65566446940104,5.070242330233256,84.34922088623047,143.3883711496989,0.0
2022-05-18 11:40:00,23.8,24.5,19.0,24.4,24.8,4.25,4.23133,29.917099999999998,39.7144,22.555555555555557,9.555555555555555,31.11111111111111,0.0,48.111111111111114,10.0,1021.1111111111111,6.666666666666667,11.11111111111111,11.333333333333334,5.888888888888889,,466.5745379358051,7.73080969751218,106.35082560630842,28.21060055732727,38.66476957321167,5.183652568260829,85.15069836934408,103.4315865834554,0.0
2022-05-18 11:50:00,23.2,24.1,19.3,24.5,24.9,4.254,4.0243400000000005,29.5597,39.62,22.77777777777778,9.777777777777779,31.555555555555557,0.0,47.05555555555556,10.0,1021.0555555555555,6.833333333333334,11.055555555555555,11.666666666666668,5.944444444444445,,465.28977228625064,7.457509227593739,144.44900582631428,28.29627876896676,38.544190814221494,4.804308386604642,89.36991953740355,108.74310059031502,0.0
2022-05-18 12:00:00,23.0,24.0,18.8,24.5,24.8,4.336,3.79254,29.8593,39.3861,23.0,10.0,32.0,0.0,46.0,10.0,1021.0,7.0,11.0,12.0,6.0,,468.84050587972007,7.902653416132523,126.9151720363811,28.407201461791992,38.382190246582034,4.660684778292974,89.96703170776367,115.9447290166219,170.0
2022-05-18 12:10:00,23.9,24.5,19.5,24.6,24.9,4.276,3.527055,29.510199999999998,39.2611,23.166666666666668,10.277777777777779,32.388888888888886,0.0,45.833333333333336,10.0,1020.9444444444445,7.055555555555555,11.055555555555555,12.333333333333334,6.055555555555555,,457.04838616732894,8.624212668911884,91.618705203385,28.541327101389566,37.5985328356425,4.212859676281611,89.71844303131104,105.42131690979004,0.0
2022-05-18 12:20:00,24.6,25.0,18.9,24.7,25.1,4.261,3.2533149999999997,29.352899999999998,39.4709,23.333333333333332,10.555555555555555,32.77777777777778,0.0,45.666666666666664,10.0,1020.8888888888889,7.111111111111111,11.11111111111111,12.666666666666666,6.111111111111111,,452.1259176355121,8.16084086815516,56.14095537185669,28.64207745552063,36.889341087341315,4.033753146330516,95.28428090413412,78.57809189478556,0.0
2022-05-18 12:30:00,24.4,25.1,19.3,24.7,25.2,4.312,3.3567750000000003,29.166500000000003,39.6014,23.5,10.833333333333334,33.166666666666664,0.0,45.5,10.0,1020.8333333333334,7.166666666666667,11.166666666666666,13.0,6.166666666666667,,447.9516399129232,6.9549365289736595,29.02267826823865,28.771879854202275,36.541143868764244,4.00341619849205,97.87034155527752,108.36289168039957,0.0
2022-05-18 12:40:00,25.2,25.6,19.4,24.7,25.5,4.273,3.3665549999999995,29.3091,39.654700000000005,23.666666666666668,11.11111111111111,33.55555555555556,0.0,45.333333333333336,10.0,1020.7777777777778,7.222222222222222,11.222222222222221,13.333333333333334,6.222222222222222,,464.7905763507712,5.9262098917045165,20.19657911893338,28.876486501693726,36.27849610646566,3.847539481719335,93.79447750091552,118.44588943481445,0.0
2022-05-18 12:50:00,25.2,25.6,18.9,24.7,25.4,4.257,3.172945,29.1546,39.3914,23.833333333333332,11.38888888888889,33.94444444444444,0.0,45.166666666666664,10.0,1020.7222222222222,7.277777777777778,11.277777777777779,13.666666666666666,6.277777777777778,,453.3120769491963,5.029867422580719,7.126413466334343,28.9983062171936,36.109858926137285,3.7509282557169596,87.59247358957927,110.89932103474935,0.0
2022-05-18 13:00:00,25.3,25.7,18.8,24.7,25.5,4.312,2.795205,29.534399999999998,39.3243,24.0,11.666666666666666,34.333333333333336,0.0,45.0,10.0,1020.6666666666666,7.333333333333333,11.333333333333334,14.0,6.333333333333333,,461.8792702229818,4.536576150231442,1.53792662301306,29.162394828796387,35.38953496297201,3.4788377058506015,84.65736139933269,127.34118361155193,0.0
