,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-18 13:10:00,25.5,25.9,19.4,24.7,25.6,4.244,2.652205,29.792,39.5027,24.166666666666668,11.944444444444445,34.72222222222222,0.0,44.833333333333336,10.0,1020.6111111111111,7.388888888888889,11.38888888888889,14.333333333333334,6.388888888888889,,486.88468256106324,4.5135420584678645,1.2487333724896112,29.32222434601497,34.507502623177615,3.1359059003728333,71.66306548571978,128.0218842734665,0.0
2022-05-18 13:20:00,25.5,25.9,19.1,24.7,25.6,4.286,2.407655,29.4257,39.5198,24.333333333333332,12.222222222222221,35.111111111111114,0.0,44.666666666666664,10.0,1020.5555555555555,7.444444444444445,11.444444444444445,14.666666666666668,6.444444444444445,,484.32832834879554,4.180741488536198,1.1203152321994643,29.54722937266032,33.46170980453491,2.884400908946991,57.41785832087199,112.08760224660236,0.0
2022-05-18 13:30:00,26.1,26.3,19.2,24.7,25.7,4.27,2.2819949999999998,29.4492,39.472500000000004,24.5,12.5,35.5,0.0,44.5,10.0,1020.5,7.5,11.5,15.0,6.5,,474.3618895151423,4.115628137447066,1.0712891809852785,29.79808365821838,32.75437829971314,2.612222797671954,48.790738105773926,125.7049012374878,0.0
2022-05-18 13:40:00,26.2,26.4,19.1,24.9,25.8,4.252,2.3842600000000003,29.2509,39.3671,24.666666666666668,12.777777777777779,35.888888888888886,0.0,44.333333333333336,10.0,1020.4444444444445,7.555555555555555,11.555555555555555,15.333333333333334,6.555555555555555,,465.2970335160179,3.7140253047148386,1.4498345112800597,30.077774957021074,32.334068603515625,2.620500382979711,41.77856780370077,113.97776350657145,0.0
2022-05-18 13:50:00,26.8,26.2,18.8,24.8,26.8,4.618,2.5400300000000002,29.0666,39.4349,24.833333333333332,13.055555555555555,36.27777777777778,0.0,44.166666666666664,10.0,1020.3888888888889,7.611111111111111,11.61111111111111,15.666666666666668,6.611111111111111,,457.25489542643226,3.5668765408777245,11.89524578945785,30.347786167071813,31.738446333369268,2.8626696559184235,36.06691146339875,175.04221024560147,0.0
2022-05-18 14:00:00,27.6,26.4,19.1,24.7,27.6,4.628,2.444295,29.098000000000003,39.571,25.0,13.333333333333332,36.666666666666664,0.0,44.0,10.0,1020.3333333333334,7.666666666666667,11.666666666666666,16.0,6.666666666666667,,448.7016104020744,3.5061329710483546,11.865860646565753,30.627114992141724,31.230445601145426,2.6848687493801116,32.919413255055744,106.78647249857583,0.0
2022-05-18 14:10:00,27.8,26.4,19.1,24.7,27.6,4.624,2.40066,28.790499999999998,39.6494,25.166666666666668,13.61111111111111,37.05555555555556,0.0,43.833333333333336,10.0,1020.2777777777778,7.722222222222222,11.722222222222221,16.333333333333336,6.722222222222222,,452.29390886679465,3.43673044704448,11.37607680153712,30.764770358403524,30.68131079673767,2.7793732984860737,32.15905237515768,96.60125208536785,0.0
2022-05-18 14:20:00,27.7,26.4,19.1,24.7,27.8,4.63,2.468105,28.777499999999996,39.7603,25.333333333333332,13.88888888888889,37.44444444444444,0.0,43.666666666666664,10.0,1020.2222222222222,7.777777777777778,11.777777777777779,16.666666666666668,6.777777777777778,,455.48245188395185,3.269359355073864,17.77027084776237,30.823669488000085,30.554719081941197,2.7149059465543823,31.844404097332976,110.92211446522363,0.0
2022-05-18 14:30:00,28.0,26.4,19.1,24.6,27.9,4.634,2.502825,28.9146,39.6967,25.5,14.166666666666666,37.833333333333336,0.0,43.5,10.0,1020.1666666666666,7.833333333333333,11.833333333333334,17.0,6.833333333333333,,455.63871986126077,3.147307991011668,26.284256579081216,30.930852324167887,30.580313793818156,2.7994041899840036,31.567320108413696,107.38473407745361,0.0
2022-05-18 14:40:00,28.7,26.7,19.1,24.5,28.5,4.628,2.425115,28.496100000000002,39.7329,25.666666666666668,14.444444444444443,38.22222222222222,0.0,43.333333333333336,10.0,1020.1111111111111,7.888888888888889,11.88888888888889,17.333333333333336,6.888888888888889,,451.7600521534887,3.1077797849973043,35.10266077677409,31.107476450602213,30.67312293688456,2.72510351339976,31.794721552530927,101.85965437571208,0.0
2022-05-18 14:50:00,28.4,26.5,19.1,24.5,28.2,4.612,2.627145,28.452199999999998,39.693200000000004,25.833333333333332,14.722222222222221,38.611111111111114,0.0,43.166666666666664,10.0,1020.0555555555555,7.944444444444445,11.944444444444445,17.666666666666668,6.944444444444445,,456.1518783569336,3.1023428258249313,52.01000110173629,31.258303766250613,30.431443812052407,3.1371605491638186,31.910849234263104,118.75072518666585,0.0
2022-05-18 15:00:00,29.4,26.8,18.9,24.5,28.9,4.641,2.6915050000000003,28.5713,39.6106,26.0,15.0,39.0,0.0,43.0,10.0,1020.0,8.0,12.0,18.0,7.0,,452.9047530250988,2.8068893857999035,44.40187342131879,31.38418268474725,29.903031993667934,2.7052285964371725,31.97524247998097,127.30731023527885,0.0
2022-05-18 15:10:00,28.7,26.6,18.7,24.5,28.4,4.634,2.7761050000000003,28.562900000000003,39.5979,25.72222222222222,14.88888888888889,39.05555555555556,0.0,44.22222222222222,10.0,1020.0,7.888888888888889,12.11111111111111,18.0,6.666666666666667,,458.6645660891478,2.8177864686041905,37.53354045361449,31.555097144444783,29.62942076365153,2.9219093596935273,31.77805373191834,158.09577857971192,0.0
2022-05-18 15:20:00,27.9,26.5,19.0,24.5,28.2,4.619,2.63671,28.579700000000003,39.585699999999996,25.444444444444443,14.777777777777779,39.111111111111114,0.0,45.44444444444444,10.0,1020.0,7.777777777777778,12.222222222222221,18.0,6.333333333333333,,454.27662139892584,2.817319341103236,39.60330532073975,31.719283997217815,29.326870752970375,2.8944070637226105,30.849685287475587,180.00913187662758,0.0
2022-05-18 15:30:00,29.0,26.5,19.2,24.5,28.3,4.652,2.511015,28.4977,39.4837,25.166666666666668,14.666666666666666,39.166666666666664,0.0,46.666666666666664,10.0,1020.0,7.666666666666667,12.333333333333334,18.0,6.0,,463.5433065901131,2.7394243563299123,45.26353954638465,31.81876789093018,28.870030965805057,2.84137499888738,28.83604800224304,135.4049334335327,0.0
2022-05-18 15:40:00,27.6,26.2,19.1,24.4,27.6,4.62,2.265445,28.705000000000002,39.393899999999995,24.88888888888889,14.555555555555555,39.22222222222222,0.0,47.888888888888886,10.0,1020.0,7.555555555555555,12.444444444444445,18.0,5.666666666666666,,466.9028633626302,2.6589328593992247,45.879013629417635,31.88641600770377,28.453455216558904,2.495327032306155,26.085483020094575,106.76020869812677,0.0
2022-05-18 15:50:00,28.0,26.3,19.0,24.4,27.8,4.593,2.13328,28.5325,39.596500000000006,24.61111111111111,14.444444444444445,39.27777777777778,0.0,49.111111111111114,10.0,1020.0,7.444444444444445,12.555555555555555,18.0,5.333333333333333,,458.8366108194987,2.4106627549593056,43.522752328754144,31.943191719055175,28.037039572397866,2.5820148366689684,24.325036385854084,108.88603478749594,0.0
2022-05-18 16:00:00,27.8,26.3,18.6,24.4,27.9,4.595,1.9960200000000001,28.5226,39.8737,24.333333333333332,14.333333333333334,39.333333333333336,0.0,50.333333333333336,10.0,1020.0,7.333333333333333,12.666666666666666,18.0,5.0,,465.97972088693206,2.3308055131583565,41.83266961771216,32.03065991719564,27.586808627446494,2.26555381556352,22.92124746322632,137.71769858042398,0.0
2022-05-18 16:10:00,29.0,26.6,18.6,24.4,28.5,4.633,1.9700900000000001,28.346600000000002,39.9413,24.055555555555557,14.222222222222221,39.388888888888886,0.0,51.55555555555556,10.0,1020.0,7.222222222222222,12.777777777777779,18.0,4.666666666666666,,460.0641691080729,2.3038379796379704,39.186853601272496,31.937800931930543,26.81520461718241,2.1638694777091345,22.253472894032797,77.989606590271,0.0
2022-05-18 16:20:00,27.9,26.4,19.0,24.4,27.9,4.636,1.858915,28.2383,40.0062,23.77777777777778,14.11111111111111,39.44444444444444,0.0,52.77777777777778,10.0,1020.0,7.111111111111111,12.88888888888889,18.0,4.333333333333333,,455.93037669916265,2.242716908828687,38.12918198105979,31.912122548421223,26.39847357114156,2.068196999033292,23.034295008977253,92.60057285308838,0.0
2022-05-18 16:30:00,28.2,26.4,19.1,24.4,28.1,4.616,1.8765550000000002,28.2375,39.9765,23.5,14.0,39.5,0.0,54.0,10.0,1020.0,7.0,13.0,18.0,4.0,,469.5110920452249,2.0938546900190205,40.98727904583775,31.865319875081383,26.20979343096415,2.1038499921560287,23.570308310190835,114.81161589304607,0.0
2022-05-18 16:40:00,29.7,26.9,19.2,24.4,29.2,4.618,1.85122,28.1492,40.0462,23.22222222222222,13.88888888888889,39.55555555555556,0.0,55.22222222222222,10.0,1020.0,6.888888888888889,13.11111111111111,18.0,3.6666666666666665,,467.3584160359701,1.9372291622559228,44.42573175430298,31.87670030911763,26.155158872604368,2.0667697046200435,23.488471501668293,145.06073824564618,0.0
2022-05-18 16:50:00,29.1,26.8,19.2,24.4,29.0,4.63,2.01828,28.3687,40.0364,22.944444444444443,13.777777777777779,39.611111111111114,0.0,56.44444444444444,10.0,1020.0,6.777777777777778,13.222222222222221,18.0,3.333333333333333,,469.12507675346285,1.889504423656706,45.877109550325216,31.829089590708413,26.27328184445699,2.0820382110277813,22.299282029469808,147.689656346639,0.0
2022-05-18 17:00:00,30.5,27.1,18.6,24.4,29.8,4.621,2.007085,28.121499999999997,39.788799999999995,22.666666666666668,13.666666666666666,39.666666666666664,0.0,57.66666666666667,10.0,1020.0,6.666666666666667,13.333333333333334,18.0,3.0,,467.3302084350586,1.980432081882563,48.62396186763958,31.845183045069376,26.520655234654743,2.0837292842070263,20.95375444730123,101.701651318868,0.0
2022-05-18 17:10:00,30.3,27.1,19.1,24.3,29.7,4.616,2.13337,27.987900000000003,39.974599999999995,22.38888888888889,13.555555555555555,39.72222222222222,0.0,58.88888888888889,10.0,1020.0,6.555555555555555,13.444444444444445,18.0,2.666666666666666,,459.1900317838822,2.0099855395831634,55.49856016417681,31.797628580729167,26.850576957066856,2.238313011129697,20.479573141733805,95.93336048126221,0.0
2022-05-18 17:20:00,29.8,26.9,19.2,24.3,29.4,4.62,2.0983150000000004,27.9093,40.1122,22.11111111111111,13.444444444444445,39.77777777777778,0.0,60.111111111111114,10.0,1020.0,6.444444444444445,13.555555555555555,18.0,2.333333333333333,,456.45847453150253,1.9421800251801808,62.153815727233884,31.709165477752684,27.149872061411536,2.1913273406028746,20.032828820546467,104.35966795603436,0.0
2022-05-18 17:30:00,29.2,26.8,19.1,24.3,29.1,4.627,3.06962,27.576999999999998,40.2232,21.833333333333336,13.333333333333334,39.833333333333336,0.0,61.333333333333336,10.0,1020.0,6.333333333333334,13.666666666666666,18.0,2.0,,455.57543253580724,2.2103469191399,69.94208870084945,31.58678217252095,27.451845760345456,3.1853405594825746,19.825016676584877,100.2381119410197,0.0
2022-05-18 17:40:00,29.1,26.6,19.1,24.3,28.6,4.615,2.513585,27.375700000000002,40.344,21.555555555555557,13.222222222222221,39.888888888888886,0.0,62.55555555555556,10.0,1020.0,6.222222222222222,13.777777777777779,18.0,1.666666666666666,,455.2069394622452,2.175540170821093,79.21859594398973,31.506675045800073,27.690771544181693,2.755607753278172,20.19813996686774,109.01066995911678,0.0
2022-05-18 17:50:00,28.5,26.5,18.6,24.3,28.4,4.613,2.083065,27.2,40.3998,21.27777777777778,13.11111111111111,39.94444444444444,0.0,63.77777777777778,10.0,1020.0,6.111111111111111,13.88888888888889,18.0,1.333333333333333,,459.3545968733162,2.078639031264742,85.73446038671806,31.564105688730876,27.775658407211303,2.2886989921331407,20.288359731038415,121.75550262451172,0.0
2022-05-18 18:00:00,28.2,26.3,18.9,24.2,28.0,4.643,2.01648,26.9278,40.560199999999995,21.0,13.0,40.0,0.0,65.0,10.0,1020.0,6.0,14.0,18.0,1.0,,462.9335539754232,2.0229639162619906,96.93330930074055,31.57646382967631,27.687091588974,2.1405032034715017,19.91237294514974,120.44597180684407,0.0
2022-05-18 18:10:00,28.5,26.5,19.1,24.2,28.4,4.621,1.92918,26.7185,40.6722,20.666666666666668,12.61111111111111,43.44444444444444,0.0,66.38888888888889,10.0,1020.0555555555555,5.888888888888889,13.944444444444445,17.666666666666668,1.0,,465.6260347914422,1.9956350559703373,105.12134015034822,31.620084476470947,27.39684689203898,2.0275998014211654,19.11845324834188,108.75090942382812,0.0
2022-05-18 18:20:00,28.1,26.3,19.2,24.2,28.0,4.626,1.951845,26.3362,40.758500000000005,20.333333333333332,12.222222222222221,46.888888888888886,0.0,67.77777777777777,10.0,1020.1111111111111,5.777777777777778,13.88888888888889,17.333333333333332,1.0,,469.81726296961995,1.9429590671176964,110.0752778030654,31.58124135653178,26.962092876434326,1.8770454092820485,18.432603915532432,105.33548839569092,0.0
2022-05-18 18:30:00,28.3,26.3,19.0,24.2,28.1,4.629,1.90824,26.21,40.8251,20.0,11.833333333333334,50.333333333333336,0.0,69.16666666666667,10.0,1020.1666666666666,5.666666666666667,13.833333333333334,17.0,1.0,,475.633635152181,1.914561584049699,108.90226250729317,31.498440395991008,26.57603890736898,1.983506679534912,18.053257700602213,110.7105243174235,0.0
2022-05-18 18:40:00,28.5,26.4,19.0,24.2,28.1,4.636,1.8859850000000002,25.7411,40.7392,19.666666666666668,11.444444444444445,53.77777777777778,0.0,70.55555555555556,10.0,1020.2222222222222,5.555555555555555,13.777777777777779,16.666666666666668,1.0,,486.09281950150415,1.855661475722399,110.3080224359372,31.605396925392796,26.324570131086364,1.9508142210063286,16.416788180669148,586.2676654233771,0.0
2022-05-18 18:50:00,28.5,26.4,19.1,24.2,28.3,4.627,1.9213850000000001,24.9709,40.9017,19.333333333333332,11.055555555555555,57.22222222222222,0.0,71.94444444444444,10.0,1020.2777777777778,5.444444444444445,13.722222222222221,16.333333333333332,1.0,,484.8818245302397,1.8397999860270549,111.62485928271448,31.796153672536214,26.160426365534466,1.9685865171750385,11.41626715819041,655.4892921447754,0.0
2022-05-18 19:00:00,28.1,26.3,18.9,24.2,28.0,4.614,1.81563,24.6821,40.9747,19.0,10.666666666666666,60.66666666666667,0.0,73.33333333333333,10.0,1020.3333333333334,5.333333333333333,13.666666666666666,16.0,1.0,,483.01593221028645,1.8800159655216724,108.19655390399998,31.93001753171285,26.043352835973103,1.9097021849950153,8.138951314290363,793.4816954549153,0.0
2022-05-18 19:10:00,27.8,26.2,19.0,24.2,27.8,4.629,1.85429,24.0886,41.2369,18.666666666666668,10.277777777777779,64.11111111111111,0.0,74.72222222222223,10.0,1020.3888888888889,5.222222222222222,13.61111111111111,15.666666666666666,1.0,,484.88196451822915,1.743898861805598,110.05940628051758,32.0397691377004,26.009067783355714,1.851428377230962,5.328752948443094,834.4190016682942,0.0
2022-05-18 19:20:00,27.7,26.1,19.0,24.1,27.7,4.592,1.798105,23.765,41.4182,18.333333333333332,9.88888888888889,67.55555555555556,0.0,76.11111111111111,10.0,1020.4444444444445,5.111111111111111,13.555555555555555,15.333333333333332,1.0,,482.7439223225912,1.7092617290336534,112.13262072072864,32.12910802205404,26.014398603439332,1.7844908819595973,2.980491655667623,745.4919449869792,0.0
2022-05-18 19:30:00,28.0,26.2,19.0,24.1,27.8,4.588,1.848675,23.5552,41.5889,18.0,9.5,71.0,0.0,77.5,10.0,1020.5,5.0,13.5,15.0,1.0,,481.7557314607467,1.7790899783810654,109.18554357388598,32.20698798497518,26.06274124781291,1.611497642993927,1.7421943992376328,900.539766438802,0.0
2022-05-18 19:40:00,27.6,26.1,18.9,24.1,27.7,4.62,1.999345,23.4252,41.7624,17.666666666666668,9.11111111111111,74.44444444444444,0.0,78.88888888888889,10.0,1020.5555555555555,4.888888888888889,13.444444444444445,14.666666666666666,1.0,,482.0232915663445,1.8488771352626512,111.12244091594286,32.261140995025634,26.11686180750529,1.6279308758179347,1.377736400961876,944.849003499349,0.0
2022-05-18 19:50:00,27.2,25.9,18.8,24.0,27.3,4.575,1.8616949999999999,23.5188,41.7034,17.333333333333332,8.722222222222221,77.88888888888889,0.0,80.27777777777777,10.0,1020.6111111111111,4.777777777777778,13.38888888888889,14.333333333333332,1.0,,474.8619087727865,1.8028522114194718,112.40077096303303,32.30325990041097,26.17053219159444,1.6113473377625147,1.2054445948203405,722.7839875284831,0.0
2022-05-18 20:00:00,26.8,25.7,18.8,24.0,27.0,4.595,1.8487149999999999,23.2745,41.7804,17.0,8.333333333333332,81.33333333333334,0.0,81.66666666666666,10.0,1020.6666666666666,4.666666666666667,13.333333333333334,14.0,1.0,,474.359334639626,1.7489676002695063,107.82526412683691,32.333410364786786,26.230908342997232,1.6485085813204445,1.112642361521721,911.2043247477213,0.0
2022-05-18 20:10:00,26.6,25.6,18.8,23.9,26.7,4.603,1.934955,23.0993,41.7985,16.666666666666664,7.944444444444445,84.77777777777777,0.0,83.05555555555556,10.0,1020.7222222222222,4.555555555555555,13.277777777777779,13.666666666666666,1.0,,470.2492130077844,1.7604426031159814,108.60894958452988,32.347096875508626,26.293464724222822,1.6684815754493076,1.0618285185098648,682.0343502807617,0.0
2022-05-18 20:20:00,26.2,25.4,18.9,23.9,26.4,4.572,1.80623,22.774700000000003,41.7937,16.333333333333332,7.555555555555555,88.22222222222223,0.0,84.44444444444444,10.0,1020.7777777777778,4.444444444444445,13.222222222222221,13.333333333333332,1.0,,468.5292283121745,1.7627628143931513,109.11998795870333,32.346541029612226,26.354201742808023,1.5805531546473504,1.033935520450274,576.8363423665365,0.0
2022-05-18 20:30:00,26.0,25.3,18.9,23.9,26.1,4.571,1.8718949999999999,22.368000000000002,41.7986,16.0,7.166666666666667,91.66666666666667,0.0,85.83333333333333,10.0,1020.8333333333334,4.333333333333334,13.166666666666666,13.0,1.0,,469.77415852513803,1.7639075042703058,109.43551273001117,32.33713471094767,26.412526222864784,1.5212551850080491,1.018602271080017,557.6876147460937,0.0
2022-05-18 20:40:00,26.3,25.3,18.8,23.8,26.3,4.555,2.21984,22.1094,41.7595,15.666666666666666,6.777777777777778,95.11111111111111,0.0,87.22222222222223,10.0,1020.8888888888889,4.222222222222222,13.11111111111111,12.666666666666666,1.0,,463.93355550130207,1.610339645723165,112.86826570025946,32.32541450500488,26.452268670399985,1.5534826105833053,1.0101851699749629,453.8072652689616,0.0
2022-05-18 20:50:00,25.3,25.0,18.8,23.8,25.7,4.53,1.890145,22.2573,41.9011,15.333333333333332,6.388888888888888,98.55555555555556,0.0,88.61111111111111,10.0,1020.9444444444445,4.111111111111111,13.055555555555555,12.333333333333332,1.0,,465.37710141938305,1.6622989075197339,111.43430388283596,32.30913157145183,26.48762323697408,1.4773377349972725,1.005564305384954,379.1824101257324,0.0
2022-05-18 21:00:00,25.0,24.9,19.4,23.8,25.4,4.557,1.879585,22.7232,41.7666,15.0,6.0,102.0,0.0,90.0,10.0,1021.0,4.0,13.0,12.0,1.0,,469.66604442026426,1.6696311814771534,111.18094111340194,32.29868449529012,26.51094073613485,1.5878814460833868,1.003027720650037,326.8587892659505,0.0
2022-05-18 21:10:00,24.2,24.7,18.8,23.7,24.6,4.171,2.03153,22.3374,41.744099999999996,14.944444444444445,5.888888888888889,104.94444444444444,0.0,89.77777777777777,10.0,1021.0,4.111111111111111,12.944444444444445,11.777777777777779,1.0,,473.535168355306,1.7226916276836124,113.44772136343401,32.28266510009766,26.54547931989034,1.4799866188565889,1.0016354600588482,299.34663894653323,0.0
2022-05-18 21:20:00,24.2,24.6,19.0,23.7,24.5,4.192,1.9449400000000001,21.8238,41.8835,14.88888888888889,5.777777777777778,107.88888888888889,0.0,89.55555555555556,10.0,1021.0,4.222222222222222,12.88888888888889,11.555555555555555,1.0,,477.1110564624304,1.654902173927275,114.3208290927693,32.26185194015503,26.593339010874434,1.598850306471189,1.0008761413892109,283.34853586832685,0.0
2022-05-18 21:30:00,23.9,24.4,19.3,23.7,24.4,4.252,1.89098,21.4397,41.985,14.833333333333334,5.666666666666667,110.83333333333333,0.0,89.33333333333333,10.0,1021.0,4.333333333333333,12.833333333333334,11.333333333333334,1.0,,472.81871643066404,1.7332629619042077,109.10205819447836,32.23829046885173,26.643209981918336,1.5028382164239882,1.0004682083924612,264.20437204996745,0.0
2022-05-18 21:40:00,23.5,24.1,18.6,23.6,24.3,4.211,1.91762,20.935499999999998,42.093599999999995,14.777777777777779,5.555555555555555,113.77777777777777,0.0,89.11111111111111,10.0,1021.0,4.444444444444445,12.777777777777779,11.11111111111111,1.0,,467.81674819420124,1.6794606068814542,110.07072023833538,32.22811354955037,26.690794156392418,1.4454363956054053,1.000245562195778,235.98858693440758,0.0
2022-05-18 21:50:00,23.8,24.2,18.9,23.6,24.2,4.218,2.0086749999999998,20.9513,42.1365,14.722222222222221,5.444444444444445,116.72222222222223,0.0,88.88888888888889,10.0,1021.0,4.555555555555555,12.722222222222221,10.88888888888889,1.0,,467.05767211914065,1.7065844059024156,109.70037595048464,32.218595521124335,26.742448228981978,1.5432099027190704,1.000124779343605,219.47234168589438,0.0
2022-05-18 22:00:00,23.4,24.0,18.8,23.6,24.1,4.223,1.977465,20.716,42.194,14.666666666666666,5.333333333333333,119.66666666666667,0.0,88.66666666666667,10.0,1021.0,4.666666666666667,12.666666666666666,10.666666666666666,1.0,,467.282396850586,1.7361619060154017,110.64389777512199,32.20564231872559,26.78979681332906,1.4510561457276343,1.0000536054372788,198.45874788920085,0.0
2022-05-18 22:10:00,23.2,23.9,19.2,23.5,24.1,4.25,2.044945,20.6059,42.288,14.61111111111111,5.222222222222222,122.61111111111111,0.0,88.44444444444444,10.0,1021.0,4.777777777777778,12.61111111111111,10.444444444444445,1.0,,469.2026350385293,1.7913253999867682,113.65466778038585,32.17349412282308,26.850206012725828,1.4863081129391988,1.0000298023223877,176.67322715759275,0.0
2022-05-18 22:20:00,23.1,23.7,19.3,23.5,24.0,4.273,2.039215,20.5428,42.3839,14.555555555555555,5.111111111111111,125.55555555555556,0.0,88.22222222222223,10.0,1021.0,4.888888888888889,12.555555555555555,10.222222222222221,1.0,,477.2400157674154,1.789906010482944,113.53946263609632,32.12394540442795,26.93506222949002,1.5062621943807342,1.0000298023223877,163.78306081094377,0.0
2022-05-18 22:30:00,22.8,23.6,19.0,23.5,24.0,4.2,2.151705,20.4019,42.4277,14.5,5.0,128.5,0.0,88.0,10.0,1021.0,5.0,12.5,10.0,1.0,,477.6797696378861,1.7889035605542403,110.90612856482383,32.04494073232015,27.047599391937258,1.4391029902299244,1.0000298023223877,166.78899726867675,0.0
2022-05-18 22:40:00,22.7,23.5,18.9,23.5,23.9,4.186,2.164635,20.2529,42.4097,14.444444444444445,4.888888888888889,131.44444444444446,0.0,87.77777777777777,10.0,1021.0,5.111111111111111,12.444444444444445,9.777777777777779,1.0,,475.71486065743983,1.8250089295705159,112.61287980397542,31.98419273876753,27.18989729964668,1.386602879199174,1.0000298023223877,145.7626618728221,0.0
2022-05-18 22:50:00,21.9,22.8,18.8,23.5,23.7,4.249,2.28202,19.933100000000003,42.5238,14.38888888888889,4.777777777777778,134.38888888888889,0.0,87.55555555555556,10.0,1021.0,5.222222222222222,12.38888888888889,9.555555555555555,1.0,,477.2162522379557,1.715824323400939,109.02402595563123,31.941414779027305,27.346473792394,1.5021062922477721,1.0000298023223877,147.54270985921224,0.0
2022-05-18 23:00:00,22.5,23.2,18.7,23.5,23.7,4.206,2.344325,19.6284,42.576499999999996,14.333333333333334,4.666666666666667,137.33333333333334,0.0,87.33333333333333,10.0,1021.0,5.333333333333333,12.333333333333334,9.333333333333334,1.0,,480.23183955050064,1.8814269360647367,108.10179041178212,31.914401699701944,27.476161867777506,1.4567502569158872,1.0000298023223877,129.8249065653483,0.0
2022-05-18 23:10:00,21.5,22.5,18.8,23.4,23.6,4.188,2.3779700000000004,19.7793,42.4105,14.277777777777779,4.555555555555555,140.27777777777777,0.0,87.11111111111111,10.0,1021.0,5.444444444444445,12.277777777777779,9.11111111111111,1.0,,480.11824228220974,1.8174703816438125,112.32999536891441,31.87637388401344,27.594476557924445,1.4065222220114673,1.0000298023223877,112.29088917383078,0.0
2022-05-18 23:20:00,21.2,22.3,18.8,23.4,23.4,4.241,2.41217,19.7066,42.6158,14.222222222222221,4.444444444444445,143.22222222222223,0.0,86.88888888888889,10.0,1021.0,5.555555555555555,12.222222222222221,8.88888888888889,1.0,,477.2923207600911,1.9284351169322171,113.32273247196176,31.84414217313131,27.726310698191327,1.45598656107982,1.0000298023223877,109.20937587738038,0.0
2022-05-18 23:30:00,21.3,22.3,19.1,23.4,23.4,4.175,2.55844,19.9263,42.4153,14.166666666666666,4.333333333333334,146.16666666666666,0.0,86.66666666666667,10.0,1021.0,5.666666666666666,12.166666666666666,8.666666666666668,1.0,,471.92487626349794,2.0109939100344976,112.4558352279663,31.800214462280273,27.87195418039958,1.584096850156784,1.0000298023223877,108.68655498504639,0.0
2022-05-18 23:40:00,21.0,22.1,18.6,23.4,23.4,4.2,2.71931,20.0008,42.576299999999996,14.11111111111111,4.222222222222222,149.11111111111111,0.0,86.44444444444444,10.0,1021.0,5.777777777777778,12.11111111111111,8.444444444444445,1.0,,476.3123326619466,1.9946117382231408,109.19222548835023,31.726346117655435,28.014667854309085,1.497899166146914,1.0000298023223877,104.96388174692791,0.0
2022-05-18 23:50:00,21.0,22.1,19.0,23.4,23.3,4.196,2.742205,19.8124,42.6721,14.055555555555555,4.111111111111111,152.05555555555554,0.0,86.22222222222223,10.0,1021.0,5.888888888888889,12.055555555555555,8.222222222222221,1.0,,470.26290904077985,2.116433330023356,110.28868797043621,31.67067285959838,28.152652157173783,1.547304219986246,1.0000298023223877,105.2035685575725,0.0
2022-05-19 00:00:00,20.7,21.9,18.6,23.4,23.2,4.178,2.87752,19.6466,42.5957,14.0,4.0,155.0,0.0,86.0,10.0,1021.0,6.0,12.0,8.0,1.0,,474.18636715943785,2.189653940591435,111.65170309982732,31.603572705586753,28.308825435638425,1.565864259103934,1.0000298023223877,114.9104498163859,0.0
2022-05-19 00:10:00,20.7,21.8,18.9,23.4,23.2,4.23,2.90547,19.5871,42.5379,14.0,4.111111111111111,155.61111111111111,0.0,86.05555555555556,10.0,1021.0555555555555,6.277777777777778,12.0,8.277777777777779,1.0,,477.11115844726567,2.378748418803269,111.84403734648967,31.53330622673035,28.465808127721154,1.6111991639931997,1.0000298023223877,109.40151865641276,0.0
2022-05-19 00:20:00,20.3,21.5,18.9,23.3,23.1,4.206,2.964325,20.2201,42.7662,14.0,4.222222222222222,156.22222222222223,0.0,86.11111111111111,10.0,1021.1111111111111,6.555555555555555,12.0,8.555555555555555,1.0,,472.30320718699494,2.1970143482173228,110.30589243851139,31.474859094619752,28.58388799349467,1.5874338018894196,1.0000298023223877,114.45748213450115,0.0
2022-05-19 00:30:00,20.3,21.5,19.1,23.3,23.0,4.193,2.81669,19.8365,42.791000000000004,14.0,4.333333333333333,156.83333333333334,0.0,86.16666666666667,10.0,1021.1666666666666,6.833333333333333,12.0,8.833333333333334,1.0,,472.87712565104164,2.2180767575259934,104.33167511977717,31.433156499862672,28.621425625483198,1.5702503095070521,1.0000298023223877,105.98969824473063,0.0
2022-05-19 00:40:00,19.7,21.1,18.8,23.3,22.9,4.178,2.97885,19.9369,42.8202,14.0,4.444444444444445,157.44444444444446,0.0,86.22222222222223,10.0,1021.2222222222222,7.111111111111111,12.0,9.11111111111111,1.0,,469.3891898214406,2.3739402930446936,107.98575474841445,31.38789765357971,28.66910716374715,1.5782545859615007,1.0000298023223877,117.31334850311279,0.0
2022-05-19 00:50:00,19.8,21.2,18.8,23.3,22.9,4.2,3.046875,19.706,42.693599999999996,14.0,4.555555555555555,158.05555555555554,0.0,86.27777777777777,10.0,1021.2777777777778,7.388888888888889,12.0,9.38888888888889,1.0,,470.9723460686344,2.452819212015066,108.85622248676536,31.353534030757963,28.699457497258003,1.6124719780162384,1.0000298023223877,113.62126364139911,0.0
2022-05-19 01:00:00,19.5,20.8,18.7,23.3,22.8,4.227,3.265885,19.3401,42.3662,14.0,4.666666666666667,158.66666666666666,0.0,86.33333333333333,10.0,1021.3333333333334,7.666666666666666,12.0,9.666666666666666,1.0,,474.243420308431,2.476573647189949,111.89162683907202,31.31340735753377,28.73556088765462,1.6611721063653628,1.0000298023223877,116.30703472137449,0.0
2022-05-19 01:10:00,19.5,20.9,19.0,23.3,22.8,4.203,3.308735,18.822,42.764300000000006,14.0,4.777777777777778,159.27777777777777,0.0,86.38888888888889,10.0,1021.3888888888889,7.944444444444445,12.0,9.944444444444445,1.0,,477.0343246249495,2.4355637595646797,112.54927635149768,31.26872727394104,28.779305171966552,1.5811902875701587,1.0000298023223877,126.48355009714763,0.0
2022-05-19 01:20:00,19.4,20.9,18.8,23.3,22.8,4.212,3.4411050000000003,18.5612,43.0233,14.0,4.888888888888889,159.88888888888889,0.0,86.44444444444444,10.0,1021.4444444444445,8.222222222222221,12.0,10.222222222222221,1.0,,483.1745584106446,2.4542434070507686,112.90173353830974,31.223820025126138,28.83304618517558,1.5902288186550142,1.0000298023223877,107.81236441294352,0.0
2022-05-19 01:30:00,19.5,20.8,19.0,23.3,22.8,4.17,3.41138,18.3934,43.1569,14.0,5.0,160.5,0.0,86.5,10.0,1021.5,8.5,12.0,10.5,1.0,,476.57641795892823,2.5213015140449935,114.1158857289546,31.200314830144247,28.882184940973918,1.859006286462148,1.0000298023223877,125.94696835835775,0.0
2022-05-19 01:40:00,19.1,20.7,18.9,23.3,22.7,4.199,3.61389,18.3451,43.2104,14.0,5.111111111111111,161.11111111111111,0.0,86.55555555555556,10.0,1021.5555555555555,8.777777777777779,12.0,10.777777777777779,1.0,,476.8950398412244,2.5326241551819493,112.04308188271389,31.170963062797085,28.925314764168746,1.6699352294695182,1.0000298023223877,107.5270804324958,0.0
2022-05-19 01:50:00,19.3,20.7,19.0,23.3,22.7,4.209,3.54323,18.169,43.255399999999995,14.0,5.222222222222222,161.72222222222223,0.0,86.61111111111111,10.0,1021.6111111111111,9.055555555555555,12.0,11.055555555555555,1.0,,477.01907318115235,2.6436144686890186,111.65405757473013,31.15640253067017,28.961915690104167,1.7193804516394935,1.0000298023223877,116.61049451192221,0.0
2022-05-19 02:00:00,19.0,20.6,19.0,23.3,22.7,4.196,3.519825,18.0888,43.3738,14.0,5.333333333333333,162.33333333333334,0.0,86.66666666666667,10.0,1021.6666666666666,9.333333333333332,12.0,11.333333333333332,1.0,,478.44750582289424,2.6396113773725802,112.25303231018411,31.15886324246724,28.97186982154846,1.74003249724706,1.0000298023223877,117.21294534047445,0.0
2022-05-19 02:10:00,19.1,20.6,19.0,23.2,22.7,4.196,3.351,18.0301,43.4416,14.0,5.444444444444445,162.94444444444446,0.0,86.72222222222223,10.0,1021.7222222222222,9.61111111111111,12.0,11.61111111111111,1.0,,478.6862502876369,2.6446182033705847,109.90480483038951,31.153660373427176,28.97871776627713,1.7234257435570648,1.0000298023223877,117.07146762097469,0.0
2022-05-19 02:20:00,19.1,20.6,19.0,23.2,22.7,4.184,3.465985,18.0057,43.5461,14.0,5.555555555555555,163.55555555555554,0.0,86.77777777777777,10.0,1021.7777777777778,9.88888888888889,12.0,11.88888888888889,1.0,,473.5721576944987,2.6465809231693465,113.69637893094855,31.14865726153056,28.983510173161825,1.5965423021713891,1.0000298023223877,108.97664730072022,0.0
2022-05-19 02:30:00,19.1,20.6,19.0,23.2,22.7,4.193,3.3656750000000004,17.9389,43.4862,14.0,5.666666666666666,164.16666666666666,0.0,86.83333333333333,10.0,1021.8333333333334,10.166666666666666,12.0,12.166666666666666,1.0,,482.5387838955583,2.637123498539467,110.89753552237474,31.140084787170743,28.98840417387707,1.672055983344714,1.0000298023223877,119.35946944106472,0.0
2022-05-19 02:40:00,18.8,20.4,18.9,23.2,22.6,4.231,3.45555,17.8074,43.4502,14.0,5.777777777777778,164.77777777777777,0.0,86.88888888888889,10.0,1021.8888888888889,10.444444444444443,12.0,12.444444444444443,1.0,,481.92937879891235,2.3835278526167416,110.60165325186347,31.12895229021708,29.00535764058431,1.7203280284007392,1.0000298023223877,111.82231360117594,0.0
2022-05-19 02:50:00,19.0,20.5,19.0,23.2,22.6,4.187,3.374615,17.764,43.5172,14.0,5.888888888888889,165.38888888888889,0.0,86.94444444444444,10.0,1021.9444444444445,10.722222222222221,12.0,12.722222222222221,1.0,,479.4674099731445,2.4395678073976,111.2154053197742,31.114938818613687,29.0234529654185,1.7202713080247243,1.0000298023223877,117.00035240173341,0.0
2022-05-19 03:00:00,18.6,20.2,18.9,23.2,22.5,4.207,3.461885,17.627299999999998,43.4873,14.0,6.0,166.0,0.0,87.0,10.0,1022.0,11.0,12.0,13.0,1.0,,484.17551971786327,2.500356333821507,111.12012587143204,31.093364430047124,29.039396903032817,1.7753440987672964,1.0000298023223877,120.87261049781341,0.0
2022-05-19 03:10:00,18.4,20.1,18.8,23.2,22.4,4.213,3.5159999999999996,17.6615,43.6014,14.055555555555555,5.944444444444445,166.33333333333334,0.0,86.72222222222223,10.0,1022.0,10.833333333333334,12.0,12.88888888888889,1.1666666666666667,,479.5120343017578,2.584038997491201,110.2767044321696,31.06475067138672,29.06492025057475,1.6978918296098708,1.0000467731555305,98.4609388478597,0.0
2022-05-19 03:20:00,18.2,19.9,18.7,23.2,22.4,4.221,3.5941850000000004,17.4759,43.6286,14.11111111111111,5.888888888888889,166.66666666666666,0.0,86.44444444444444,10.0,1022.0,10.666666666666666,12.0,12.777777777777779,1.3333333333333335,,483.9292754811254,2.5590371645574517,111.42095711099225,31.041569885556164,29.09231706812082,1.646173047390792,1.0155676875479234,115.48234942451852,0.0
2022-05-19 03:30:00,18.0,19.8,19.0,23.2,22.3,4.179,3.817105,17.4965,43.706900000000005,14.166666666666666,5.833333333333333,167.0,0.0,86.16666666666667,10.0,1022.0,10.5,12.0,12.666666666666666,1.5,,481.75676312326016,2.510240352072958,114.45090441579873,31.024188098907473,29.12115649541219,1.7423873154322305,1.097525292634964,110.73279907226564,0.0
2022-05-19 03:40:00,18.1,19.8,19.0,23.2,22.3,4.178,3.92068,18.1388,43.793,14.222222222222221,5.777777777777778,167.33333333333334,0.0,85.88888888888889,10.0,1022.0,10.333333333333334,12.0,12.555555555555555,1.6666666666666667,,488.7435901896159,2.496999195339316,113.86485908271229,31.0026646010081,29.159086532592774,1.708272072871526,1.2413993142048518,112.64212159474691,0.0
2022-05-19 03:50:00,18.0,19.7,19.1,23.2,22.3,4.19,3.877505,18.0885,43.8503,14.277777777777779,5.722222222222222,167.66666666666666,0.0,85.61111111111111,10.0,1022.0,10.166666666666666,12.0,12.444444444444445,1.8333333333333335,,489.99243501158963,2.5395351086935753,111.8985682714861,30.985752605740494,29.19336726318943,1.79486211734717,1.4069288780845581,114.56252947385194,0.0
2022-05-19 04:00:00,18.0,19.8,18.9,23.2,22.3,4.212,3.7547400000000004,18.105600000000003,43.7876,14.333333333333334,5.666666666666667,168.0,0.0,85.33333333333333,10.0,1022.0,10.0,12.0,12.333333333333334,2.0,,485.9502125566855,2.6660245337122577,111.77040674672962,30.970488640467323,29.253850364685057,1.7742199299732846,1.6012799076239268,111.02643385569255,0.0
2022-05-19 04:10:00,17.9,19.7,18.7,23.2,22.3,4.159,3.6843200000000005,18.072200000000002,43.581,14.38888888888889,5.611111111111111,168.33333333333334,0.0,85.05555555555556,10.0,1022.0,9.833333333333334,12.0,12.222222222222221,2.166666666666667,,486.3693104044596,2.5039123249053956,110.3631470489502,30.96034076054891,29.29407350540161,1.8440756205717723,1.8106395322084428,114.20131708780926,0.0
2022-05-19 04:20:00,17.8,19.6,19.0,23.2,22.2,4.199,3.7577100000000003,17.9985,43.5435,14.444444444444445,5.555555555555555,168.66666666666666,0.0,84.77777777777777,10.0,1022.0,9.666666666666666,12.0,12.11111111111111,2.3333333333333335,,486.5932787770238,2.5996310861265592,113.50931345923473,30.962313194639695,29.338547550993543,1.8311439516179546,2.0247505169129765,92.97881450569695,0.0
2022-05-19 04:30:00,18.0,19.7,19.2,23.1,22.3,4.144,3.8217550000000005,18.396700000000003,43.550200000000004,14.5,5.5,169.0,0.0,84.5,10.0,1022.0,9.5,12.0,12.0,2.5,,487.98287526448564,2.692322766295934,111.87191171074991,30.97072182337443,29.390218788782754,1.7706072702010474,2.2750486715634666,95.61427187601726,0.0
2022-05-19 04:40:00,17.9,19.7,18.9,23.2,22.3,4.176,3.680765,18.676499999999997,43.53,14.555555555555555,5.444444444444445,169.33333333333334,0.0,84.22222222222223,10.0,1022.0,9.333333333333334,12.0,11.88888888888889,2.666666666666667,,490.91443074544276,2.6078378065427144,108.24358505249025,30.984050003687543,29.451447369257615,1.9244451457262042,2.537319229443868,98.37561923980712,0.0
2022-05-19 04:50:00,17.4,19.3,18.7,23.1,22.2,4.177,3.885705,19.3461,43.4504,14.61111111111111,5.388888888888889,169.66666666666666,0.0,83.94444444444444,10.0,1022.0,9.166666666666666,12.0,11.777777777777779,2.8333333333333335,,492.9895519598599,2.644148003361319,111.68567731609453,31.01729824066162,29.542283674875897,1.856330969532331,2.850811372598012,109.67622534434001,0.0
2022-05-19 05:00:00,17.3,19.2,18.9,23.1,22.1,4.153,3.8577399999999997,19.8559,43.1202,14.666666666666666,5.333333333333333,170.0,0.0,83.66666666666667,10.0,1022.0,9.0,12.0,11.666666666666666,3.0,,492.1398912556966,2.6503883295140023,121.20385677639374,31.048816614151,29.625614983240762,1.7614257448911665,3.174291708072027,110.27485579172769,0.0
2022-05-19 05:10:00,17.3,19.2,18.9,23.1,22.1,4.216,4.0030149999999995,20.3873,42.926100000000005,14.722222222222221,5.277777777777778,170.33333333333334,0.0,83.38888888888889,10.0,1022.0,8.833333333333332,12.0,11.555555555555555,3.166666666666667,,493.58938525320474,2.7501119435911123,128.28522888981016,31.100100560527032,29.737725498168196,1.8042721006974496,3.5131376732242563,110.1959923351267,0.0
2022-05-19 05:20:00,17.2,19.1,18.9,23.1,22.0,4.252,3.9368050000000006,21.1109,42.8269,14.777777777777779,5.222222222222222,170.66666666666666,0.0,83.11111111111111,10.0,1022.0,8.666666666666666,12.0,11.444444444444445,3.3333333333333335,,495.59503894323586,2.7906552611434527,121.79687247712734,31.164908011754353,29.85404109954834,1.9186953250567118,3.860818831125895,109.4938515472412,0.0
2022-05-19 05:30:00,17.2,19.0,18.8,23.1,22.0,4.192,4.10954,22.686,42.1908,14.833333333333334,5.166666666666667,171.0,0.0,82.83333333333333,10.0,1022.0,8.5,12.0,11.333333333333334,3.5,,492.07997436523436,2.7576218895083766,115.39639034141928,31.252187102635702,29.965553789138795,1.8930900710821152,4.218245400587717,110.52210449218751,0.0
2022-05-19 05:40:00,17.3,19.1,18.9,23.1,22.0,4.189,4.015105,23.954,40.993900000000004,14.88888888888889,5.111111111111111,171.33333333333334,0.0,82.55555555555556,10.0,1022.0,8.333333333333332,12.0,11.222222222222221,3.666666666666667,,494.2342967767825,2.7717806507773317,115.28990310668947,31.337432785034178,30.06156571706136,1.7753335440158842,4.5735879588127135,111.38734584808348,0.0
2022-05-19 05:50:00,17.4,19.2,19.0,23.1,22.1,4.165,3.79017,24.738599999999998,39.8393,14.944444444444445,5.055555555555555,171.66666666666666,0.0,82.27777777777777,10.0,1022.0,8.166666666666666,12.0,11.11111111111111,3.8333333333333335,,498.9048977661133,2.790544994766429,109.71286723012979,31.485905898412067,30.14553558985392,1.8516401042540866,4.900915364424388,113.70176493326824,0.0
2022-05-19 06:00:00,17.0,19.0,18.9,23.1,22.0,4.198,3.733975,24.8144,38.8855,15.0,5.0,172.0,0.0,82.0,10.0,1022.0,8.0,12.0,11.0,4.0,,505.9276585160179,3.2072424626956555,117.95698797667767,31.688692793705247,30.23032887434246,2.0199903098781915,5.196402280918037,112.49216435053597,0.0
2022-05-19 06:10:00,17.5,19.2,19.0,23.1,22.1,4.139,3.7539949999999997,25.4728,38.3307,15.444444444444445,4.944444444444445,176.27777777777777,0.0,80.38888888888889,10.0,1022.0,8.722222222222221,12.055555555555555,10.61111111111111,4.111111111111111,,492.24477473818024,3.7909679594417076,131.07839973298843,31.590984932581584,31.149246619542442,3.364221545656522,7.249573537508647,7.701551594336827,0.0
2022-05-19 06:20:00,17.4,19.3,19.1,23.1,22.1,4.186,3.7736899999999998,26.5557,37.963,15.88888888888889,4.888888888888889,180.55555555555554,0.0,78.77777777777777,10.0,1022.0,9.444444444444445,12.11111111111111,10.222222222222221,4.222222222222222,,492.8001320393881,3.894310622215271,135.1724127070109,31.076477014250674,32.4833266815358,3.5763880197139786,14.18414645340483,1.000000238418579,0.0
2022-05-19 06:30:00,17.7,19.4,19.2,23.1,22.1,4.215,3.45443,26.5957,37.1983,16.333333333333332,4.833333333333333,184.83333333333334,0.0,77.16666666666667,10.0,1022.0,10.166666666666666,12.166666666666666,9.833333333333334,4.333333333333333,,494.4028804244118,3.7663073932114295,150.94213956498828,30.578007024551436,33.018645172982986,3.5353905368372396,18.17070928846806,1.000000238418579,0.0
2022-05-19 06:40:00,17.7,19.5,19.3,23.1,22.2,4.229,3.5193849999999998,26.877699999999997,36.909499999999994,16.77777777777778,4.777777777777778,189.11111111111111,0.0,75.55555555555556,10.0,1022.0,10.88888888888889,12.222222222222221,9.444444444444445,4.444444444444445,,492.381274210612,3.4757041656364827,162.45292139473608,30.131720879872642,33.81905886332194,3.9801010167598725,21.133877232869466,1.000000238418579,0.0
2022-05-19 06:50:00,17.7,19.5,19.3,23.1,22.2,4.2,4.19797,27.1701,36.7759,17.22222222222222,4.722222222222222,193.38888888888889,0.0,73.94444444444444,10.0,1022.0,11.61111111111111,12.277777777777779,9.055555555555555,4.555555555555555,,483.3980609481637,3.492409301888471,135.3963203762076,29.635247688293454,34.12775681177775,3.658347426652908,22.722144947052,1.000000238418579,0.0
2022-05-19 07:00:00,18.2,19.8,19.5,23.1,22.3,4.166,3.5281399999999996,28.1496,36.1281,17.666666666666668,4.666666666666667,197.66666666666666,0.0,72.33333333333333,10.0,1022.0,12.333333333333332,12.333333333333334,8.666666666666666,4.666666666666667,,480.3930667324724,3.546771533637397,122.3548515701294,29.388702311802433,34.414234131776574,3.790330090047232,24.14846580411567,1.000000238418579,0.0
2022-05-19 07:10:00,18.4,20.0,19.2,23.2,22.4,4.217,3.2379800000000003,28.443599999999996,35.6979,18.11111111111111,4.611111111111111,201.94444444444446,0.0,70.72222222222223,10.0,1022.0,13.055555555555555,12.38888888888889,8.277777777777779,4.777777777777778,,481.5899185180664,3.6026414966987352,107.01945686685163,29.126747048695883,34.639792613983154,3.713792124986649,25.302671095530194,1.000000238418579,0.0
2022-05-19 07:20:00,18.6,20.2,19.2,23.2,22.5,4.216,3.39914,29.0725,35.3723,18.555555555555557,4.555555555555555,206.22222222222223,0.0,69.11111111111111,10.0,1022.0,13.777777777777779,12.444444444444445,7.888888888888889,4.888888888888889,,475.52218927843813,3.572861099640529,111.62989568074545,28.808582846323652,34.97050434748332,3.9141381374994912,27.6037912050883,1.000000238418579,0.0
2022-05-19 07:30:00,18.7,20.3,19.4,23.3,22.6,4.146,3.3502,29.206799999999998,35.1381,19.0,4.5,210.5,0.0,67.5,10.0,1022.0,14.5,12.5,7.5,5.0,,475.87147146290744,3.4641247952657905,105.47359837505103,28.57429783821106,35.44765014012655,4.209897303581238,31.233337755203245,1.000000238418579,0.0
2022-05-19 07:40:00,19.0,20.5,19.1,23.4,22.7,4.229,3.42129,29.4004,34.8618,19.444444444444443,4.444444444444445,214.77777777777777,0.0,65.88888888888889,10.0,1022.0,15.222222222222221,12.555555555555555,7.111111111111111,5.111111111111111,,479.2132480875651,3.2896996692951115,123.86459496449615,28.517665815353393,36.45684018452962,4.4000651895999905,35.06151079177856,6.33326158563296,0.0
2022-05-19 07:50:00,19.3,20.8,19.1,23.4,22.8,4.237,3.40938,29.727999999999998,34.561,19.88888888888889,4.388888888888889,219.05555555555554,0.0,64.27777777777777,10.0,1022.0,15.944444444444445,12.61111111111111,6.722222222222222,5.222222222222222,,486.1664945510338,3.5885873469457783,127.71354547188108,28.468783553232914,37.03908420979651,4.286412657356001,38.39795409249478,6.40612804980226,0.0
2022-05-19 08:00:00,19.3,20.8,19.0,23.5,22.9,4.208,3.3830750000000003,30.6082,34.5578,20.333333333333332,4.333333333333333,223.33333333333334,0.0,62.666666666666664,10.0,1022.0,16.666666666666664,12.666666666666666,6.333333333333333,5.333333333333333,,480.15148183186847,3.710716349458964,108.40251737088133,28.473680435816448,37.33618631998698,4.371467377742132,40.81806686401367,1.0000017881393433,0.0
2022-05-19 08:10:00,19.9,21.2,19.5,23.6,23.1,4.247,3.44754,30.527499999999996,34.446,20.77777777777778,4.277777777777778,227.61111111111111,0.0,61.05555555555556,10.0,1022.0,17.38888888888889,12.722222222222221,5.944444444444445,5.444444444444445,,476.72914854203145,3.5540676804383593,112.727504196167,28.529348850250244,37.71006809870402,4.345524388949077,43.46650442123413,1.0000017881393433,0.0
2022-05-19 08:20:00,20.2,21.5,19.3,23.7,23.3,4.281,3.4897,30.1496,34.4228,21.22222222222222,4.222222222222222,231.88888888888889,0.0,59.44444444444444,10.0,1022.0,18.11111111111111,12.777777777777779,5.555555555555555,5.555555555555555,,477.8173178661829,3.683254118538172,114.14282654670671,28.691151955922447,38.24000253677368,4.453032261927922,45.556611162821454,1.0000017881393433,0.0
2022-05-19 08:30:00,20.5,21.8,19.3,23.8,23.4,4.245,3.4429049999999997,31.4775,34.3146,21.666666666666664,4.166666666666667,236.16666666666669,0.0,57.83333333333333,10.0,1022.0,18.833333333333336,12.833333333333334,5.166666666666667,5.666666666666666,,470.8146352132162,4.124576213359832,105.47765192904714,29.30794852585089,37.89817539892561,4.6028364962111405,47.611665625754604,1.0000017881393433,0.0
2022-05-19 08:40:00,20.7,22.0,19.3,23.8,23.5,4.256,3.239275,31.547800000000002,33.949400000000004,22.11111111111111,4.111111111111111,240.44444444444446,0.0,56.22222222222222,10.0,1022.0,19.555555555555557,12.88888888888889,4.777777777777778,5.777777777777778,,471.8749674093312,4.251921198711557,108.38786148200602,29.1052662785848,37.5407060178121,4.504623965024948,49.53489507675171,1.0026158026854197,0.0
2022-05-19 08:50:00,21.1,22.2,19.0,23.9,23.6,4.291,3.38245,31.4147,33.995400000000004,22.555555555555557,4.055555555555555,244.72222222222223,0.0,54.611111111111114,10.0,1022.0,20.27777777777778,12.944444444444445,4.388888888888888,5.888888888888889,,474.7144232493433,4.794996696710586,116.49915323893228,29.095148579279584,37.359161898295085,4.542498452663422,50.146738624572755,1.205959660410881,0.0
2022-05-19 09:00:00,20.9,22.1,18.8,23.9,23.7,4.254,3.2657200000000004,32.378699999999995,33.826499999999996,23.0,4.0,249.0,0.0,53.0,10.0,1022.0,21.0,13.0,4.0,6.0,,472.64696004231774,4.9364902612583785,124.5711833861184,29.020349785434746,37.03797374412662,4.838670004182825,50.32514618639086,1.1121434104833445,0.0
2022-05-19 09:10:00,21.7,22.7,19.5,24.0,23.9,4.293,3.3140549999999998,31.5537,34.7526,23.333333333333332,4.444444444444445,251.66666666666666,0.0,52.388888888888886,10.0,1022.0,20.666666666666668,13.11111111111111,4.5,6.055555555555555,,475.7667996145665,5.281957479627793,121.39683997396696,29.061053015391032,36.63460982640585,4.63926546216011,51.20194303512574,1.5035978285471598,0.0
2022-05-19 09:20:00,21.9,22.9,19.0,24.0,24.0,4.232,3.4069200000000004,31.773500000000002,36.3343,23.666666666666668,4.888888888888889,254.33333333333334,0.0,51.77777777777778,10.0,1022.0,20.333333333333332,13.222222222222221,5.0,6.111111111111111,,473.5543445841471,5.337648406446317,115.7076769215643,29.241811955769855,36.19193456013998,4.244943757454554,52.58485740661621,7.506789329648018,0.0
2022-05-19 09:30:00,22.1,23.0,19.4,24.1,24.1,4.248,3.287655,32.0379,37.593,24.0,5.333333333333333,257.0,0.0,51.166666666666664,10.0,1022.0,20.0,13.333333333333334,5.5,6.166666666666667,,464.7666300455729,5.1644682677586875,114.39092534383137,29.457413771947223,35.321670888264975,4.483920875787735,52.86236885706584,6.193139073053995,0.0
2022-05-19 09:40:00,22.2,23.2,19.5,24.1,24.1,4.244,3.3985350000000003,31.5539,38.3108,24.333333333333332,5.777777777777778,259.6666666666667,0.0,50.55555555555556,10.0,1022.0,19.666666666666668,13.444444444444445,6.0,6.222222222222222,,478.9685106369545,4.930149491816591,179.1131862355895,29.62061392481861,34.824470598085334,4.429824143843573,53.38307015945351,44.50150923049515,0.0
2022-05-19 09:50:00,22.7,23.5,18.9,24.1,24.3,4.271,3.50294,31.8468,38.4427,24.666666666666668,6.222222222222222,262.3333333333333,0.0,49.94444444444444,10.0,1022.0,19.333333333333332,13.555555555555555,6.5,6.277777777777778,,489.38842895507815,5.299908311609494,242.15930766477422,29.847548869450883,34.49399143854777,4.381949672698974,51.067488212585445,82.29725978851317,0.0
2022-05-19 10:00:00,23.7,24.2,19.1,24.2,24.5,4.288,3.2635599999999996,31.8043,38.69,25.0,6.666666666666666,265.0,0.0,49.333333333333336,10.0,1022.0,19.0,13.666666666666666,7.0,6.333333333333333,,487.50314327196145,5.656083561242637,277.3155622398247,30.10250429096118,34.14953934997809,4.110864498680407,47.55693396917458,83.3384458728436,0.0
2022-05-19 10:10:00,23.5,24.3,19.4,24.3,24.7,4.256,3.42599,31.326100000000004,38.8579,25.333333333333332,7.111111111111111,267.6666666666667,0.0,48.72222222222222,10.0,1022.0,18.666666666666668,13.777777777777779,7.5,6.388888888888889,,479.55801342843586,5.716052826164806,333.0877755409715,30.31066033999125,33.65621179580688,4.249959525664647,46.13400705973307,68.24328712463378,0.0
