,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-19 10:20:00,24.5,24.8,19.3,24.3,24.8,4.247,3.4277299999999995,31.935399999999998,38.844,25.666666666666668,7.555555555555555,270.3333333333333,0.0,48.111111111111114,10.0,1022.0,18.333333333333332,13.88888888888889,8.0,6.444444444444445,,481.7218224641647,6.032037350336711,317.3579688517253,30.574534854055106,33.246476924562714,4.120469030715077,44.36995390793014,87.03568642704865,0.0
2022-05-19 10:30:00,24.7,25.1,19.1,24.3,24.9,4.274,3.14202,32.1882,38.7221,26.0,8.0,273.0,0.0,47.5,10.0,1022.0,18.0,14.0,8.5,6.5,,458.84483113606774,5.998766759573403,266.32399290612864,30.763115005493166,31.799266023635862,4.045873984098434,42.00973110198974,57.26975042978923,0.0
2022-05-19 10:40:00,25.1,25.4,19.2,24.4,25.1,4.227,3.2215350000000003,32.214299999999994,38.434000000000005,26.333333333333332,8.444444444444445,275.6666666666667,0.0,46.888888888888886,10.0,1022.0,17.666666666666668,14.11111111111111,9.0,6.555555555555555,,451.0959023030599,6.148299343464738,182.60790135313562,30.891190198262528,30.832682679494223,3.862126274506251,41.640997657775884,46.77848831494649,0.0
2022-05-19 10:50:00,25.4,25.7,19.1,24.4,25.3,4.3,3.101565,32.2423,38.3642,26.666666666666668,8.88888888888889,278.3333333333333,0.0,46.27777777777778,10.0,1022.0,17.333333333333332,14.222222222222221,9.5,6.611111111111111,,447.87690972689927,6.8918411715556,146.32425258873545,31.01271645280181,30.07455867840293,3.726488552627668,42.49547413445561,44.387462514762674,0.0
2022-05-19 11:00:00,26.1,26.2,19.2,24.6,25.5,4.284,3.199555,31.971999999999998,38.2749,27.0,9.333333333333332,281.0,0.0,45.666666666666664,10.0,1022.0,17.0,14.333333333333334,10.0,6.666666666666667,,446.02105344925803,6.685118041051983,127.88094652768582,31.113473869959513,29.60131814956665,3.6895710976918537,45.47970797856649,51.62830476760864,0.0
2022-05-19 11:10:00,26.1,26.3,19.4,24.7,25.6,4.325,3.100735,32.7111,38.7042,27.333333333333336,9.777777777777779,283.6666666666667,0.0,45.05555555555556,10.0,1022.0,16.666666666666664,14.444444444444445,10.5,6.722222222222222,,459.5592684936523,6.681662094593048,114.52318559010823,31.215711743714376,29.493869435148817,3.8644810572738857,45.82267744898145,73.40183306324026,0.0
2022-05-19 11:20:00,26.5,26.5,19.2,24.7,25.7,4.248,3.08563,32.2368,38.8138,27.666666666666668,10.222222222222221,286.3333333333333,0.0,44.44444444444444,10.0,1022.0,16.333333333333332,14.555555555555555,11.0,6.777777777777778,,459.262745936602,5.698569395057225,96.3646643756069,31.293737733142628,29.30148182014299,3.6239336381062786,44.979506315533584,73.62276753191088,0.0
2022-05-19 11:30:00,26.9,26.9,19.2,24.6,25.8,4.275,3.07055,31.735000000000003,38.8604,28.0,10.666666666666666,289.0,0.0,43.83333333333333,10.0,1022.0,16.0,14.666666666666666,11.5,6.833333333333333,,459.0536147054037,4.916589579124236,79.30052987373482,31.36243170102437,28.98478301048279,3.669778178135554,44.592475242614746,91.13589031219483,0.0
2022-05-19 11:40:00,27.5,26.2,19.2,24.6,27.3,4.659,3.08305,31.498199999999997,38.9153,28.333333333333336,11.11111111111111,291.6666666666667,0.0,43.22222222222222,10.0,1022.0,15.666666666666666,14.777777777777779,12.0,6.888888888888889,,456.47822409794253,4.6719829710324605,65.58669518152873,31.456973724365234,28.85810980796814,3.7679339369138085,44.008308270772304,103.65619489034017,0.0
2022-05-19 11:50:00,28.0,26.4,19.2,24.7,27.7,4.656,3.115065,32.0037,38.9189,28.666666666666668,11.555555555555555,294.3333333333333,0.0,42.611111111111114,10.0,1022.0,15.333333333333332,14.88888888888889,12.5,6.944444444444445,,454.12442374043076,4.959457981667276,64.60672824999708,31.59103245511081,28.975100703161274,3.972684056986876,45.118464433326096,113.82416127877157,0.0
2022-05-19 12:00:00,27.8,26.6,19.3,24.8,27.9,4.623,3.146445,32.4497,38.8244,29.0,12.0,297.0,0.0,42.0,10.0,1022.0,15.0,15.0,13.0,7.0,,448.0675154622396,5.703015320301056,72.14454796871897,31.70471934636434,29.084546394348145,3.795750237305959,43.90866626739502,98.59657062530518,152.0
2022-05-19 12:10:00,28.6,26.8,19.4,24.8,28.5,4.631,3.34358,33.0058,38.6791,28.5,12.055555555555555,289.6111111111111,0.08333333333333334,43.666666666666664,10.0,1022.0555555555555,18.166666666666668,15.0,13.444444444444445,6.888888888888889,,459.52905026490663,6.35506230428394,66.17451259020359,31.774543109852107,28.83954170070711,3.6364213991165157,44.223034176018714,109.11977540063076,0.0
2022-05-19 12:20:00,29.0,27.0,18.7,24.9,28.8,4.651,3.2548000000000004,32.8489,38.6079,28.0,12.11111111111111,282.22222222222223,0.16666666666666669,45.333333333333336,10.0,1022.1111111111111,21.333333333333332,15.0,13.88888888888889,6.777777777777778,,459.1204736187814,7.0215350287243465,52.385934542208744,31.85841820716858,28.706636810302733,3.858451138734817,44.32395337422689,118.06747844696045,0.0
2022-05-19 12:30:00,29.0,27.1,19.1,25.0,28.8,4.673,3.2935900000000005,31.902300000000004,38.669799999999995,27.5,12.166666666666666,274.8333333333333,0.25,47.0,10.0,1022.1666666666666,24.5,15.0,14.333333333333334,6.666666666666667,,456.67304290771483,7.756889809848225,47.103060890995174,31.910425723393757,28.557029279073078,3.9447131029764813,43.68961928685506,123.79283158620198,0.0
2022-05-19 12:40:00,29.4,27.2,19.2,25.0,29.1,4.642,3.2294400000000003,31.606299999999997,38.8445,27.0,12.222222222222221,267.44444444444446,0.33333333333333337,48.666666666666664,10.0,1022.2222222222222,27.666666666666664,15.0,14.777777777777779,6.555555555555555,,447.59506208748655,7.33989654858907,49.32887687047322,31.935144334803518,28.269620046719826,3.7882907286888914,42.59275548590988,104.26426441296853,0.0
2022-05-19 12:50:00,29.3,27.3,18.9,25.1,29.2,4.662,3.089816666666666,31.377666666666666,38.970333333333336,26.5,12.277777777777779,260.05555555555554,0.4166666666666667,50.333333333333336,10.0,1022.2777777777778,30.833333333333332,15.0,15.222222222222221,6.444444444444445,,453.1228701782226,6.322250894799744,47.69757108181883,31.912031920750934,28.090763626098635,3.5752963169415795,41.97794838587443,104.51137167612713,0.0
2022-05-19 13:00:00,29.7,27.4,18.8,25.1,29.4,4.666,3.887764285714286,28.070285714285713,38.14785714285715,26.0,12.333333333333334,252.66666666666669,0.5,52.0,10.0,1022.3333333333334,34.0,15.0,15.666666666666666,6.333333333333333,,450.4108206211836,5.606340078095259,53.65947949210128,31.868916441599527,33.08688820521037,4.400226114988326,42.163670450846354,168.5776345062256,0.0
2022-05-19 13:10:00,30.0,27.5,19.2,25.1,29.5,4.643,4.508265,27.368900000000004,38.2869,25.5,12.38888888888889,245.27777777777777,0.5833333333333334,53.666666666666664,10.0,1022.3888888888889,37.166666666666664,15.0,16.11111111111111,6.222222222222222,,481.57969032726066,5.331281073349343,73.89566459009203,31.835976349512737,39.42663739522298,4.628678221305211,38.835935522715246,227.36850331624345,0.0
2022-05-19 13:20:00,30.4,27.7,19.3,25.1,30.0,4.609,4.562704999999999,27.3761,38.8885,25.0,12.444444444444445,237.88888888888889,0.6666666666666667,55.333333333333336,10.0,1022.4444444444445,40.33333333333333,15.0,16.555555555555557,6.111111111111111,,460.9478526814779,5.500286085605621,91.00965779622396,31.76933393207404,41.41422339580098,4.866027362763556,34.82711692507801,224.42731386862164,0.0
2022-05-19 13:30:00,30.8,27.7,18.7,25.1,30.1,4.627,4.041555,27.0171,39.2221,24.5,12.5,230.5,0.75,57.0,10.0,1022.5,43.5,15.0,17.0,6.0,,460.89580078475774,5.526034101402692,103.78550472604354,31.723086452484132,39.53329142888387,4.071399768193563,31.337663192749023,156.66205821990965,0.0
2022-05-19 13:40:00,30.4,27.7,18.8,25.1,30.2,4.655,4.55148,26.3516,39.4191,24.0,12.555555555555555,223.11111111111111,0.8333333333333334,58.66666666666667,10.0,1022.5555555555555,46.666666666666664,15.0,17.444444444444443,5.888888888888889,,468.8428336588542,4.84714528223889,104.77258733652407,31.63940816561381,34.80166790644328,3.3857889584700267,28.890816494623817,101.93183302561442,0.0
2022-05-19 13:50:00,30.7,27.6,19.0,25.0,30.0,4.666,2.93266,26.4791,39.4074,23.5,12.61111111111111,215.72222222222223,0.9166666666666667,60.33333333333333,10.0,1022.6111111111111,49.83333333333333,15.0,17.88888888888889,5.777777777777778,,464.0890251983993,4.5228171049673005,109.18193109781728,31.75522634454112,33.65979469862141,3.356108532440467,26.44880554569223,112.77256186667687,0.0
2022-05-19 14:00:00,30.9,27.8,19.3,25.0,30.4,4.643,3.2952800000000004,26.195,39.363600000000005,23.0,12.666666666666666,208.33333333333334,1.0,62.0,10.0,1022.6666666666666,53.0,15.0,18.333333333333332,5.666666666666667,,476.9847230442091,4.210868709498206,107.30533170861713,31.999687112172445,32.57325344721476,2.947244498729706,22.13666351636251,178.27203351338704,0.0
2022-05-19 14:10:00,30.9,27.9,18.9,25.0,30.6,4.651,2.67927,25.736399999999996,39.342,22.5,12.722222222222221,200.94444444444446,1.0833333333333335,63.66666666666667,10.0,1022.7222222222222,56.166666666666664,15.0,18.77777777777778,5.555555555555555,,471.26353098551436,4.230040949636933,106.95780097551938,31.95084521929423,32.39802816390991,3.120689369837443,18.427098477681476,110.79530942281087,0.0
2022-05-19 14:20:00,30.7,27.7,18.8,24.9,30.3,4.673,2.879925,25.480600000000003,39.4298,22.0,12.777777777777779,193.55555555555554,1.1666666666666667,65.33333333333333,10.0,1022.7777777777778,59.33333333333333,15.0,19.22222222222222,5.444444444444445,,462.70696450770583,4.026354938556919,113.65812404589465,31.82514904022217,31.968154897689818,2.820352697769801,17.534601821899415,109.16161059061685,0.0
2022-05-19 14:30:00,29.6,27.3,18.8,24.8,29.5,4.641,2.746385,24.8843,39.3581,21.5,12.833333333333334,186.16666666666669,1.25,67.0,10.0,1022.8333333333334,62.5,15.0,19.666666666666664,5.333333333333334,,457.722318543182,3.755397774890318,108.79905195031463,31.35796261995868,33.08484134528155,3.2598526969828896,17.962000151566468,117.78427967655202,0.0
2022-05-19 14:40:00,29.1,27.1,19.1,24.8,29.0,4.633,2.277215,24.096700000000002,39.0644,21.0,12.88888888888889,178.77777777777777,1.3333333333333335,68.66666666666667,10.0,1022.8888888888889,65.66666666666666,15.0,20.11111111111111,5.222222222222222,,470.1364611816406,3.745409408013026,197.2357723490397,31.087909746170045,33.19575656890869,4.285282556613287,22.253364572525026,260.1495258585612,0.0
2022-05-19 14:50:00,29.2,27.0,19.3,24.7,28.9,4.644,2.042935,23.9421,39.435,20.5,12.944444444444445,171.3888888888889,1.4166666666666667,70.33333333333333,10.0,1022.9444444444445,68.83333333333333,15.0,20.555555555555557,5.111111111111111,,510.0923348297471,3.3082174253059646,441.9441473931782,31.092554620107016,33.08953303019206,5.476665486097336,29.96806182861328,606.3977987670899,0.0
2022-05-19 15:00:00,28.1,26.8,18.8,24.7,28.5,4.637,1.652165,23.5437,39.755700000000004,20.0,13.0,164.0,1.5,72.0,10.0,1023.0,72.0,15.0,21.0,5.0,,517.1399527538781,2.808113183342131,551.2038329750535,31.130461540222164,33.09209209442139,17.30876765569051,14.285753215154012,930.0961309814453,0.0
2022-05-19 15:10:00,25.8,26.0,18.7,24.7,26.6,4.622,1.4915749999999999,23.139699999999998,39.725,19.77777777777778,12.833333333333334,163.61111111111111,1.488888888888889,73.16666666666667,9.944444444444445,1023.0555555555555,71.88888888888889,15.0,21.055555555555557,4.777777777777778,,539.356608581543,2.433702545543175,480.61391605959096,31.049952054414593,33.219518775627265,6.194396372629646,3.178865396982985,1836.7405102072128,0.0
2022-05-19 15:20:00,24.8,25.4,19.0,24.6,25.6,4.28,1.71267,22.855600000000003,39.7618,19.555555555555557,12.666666666666666,163.22222222222223,1.4777777777777779,74.33333333333333,9.88888888888889,1023.1111111111111,71.77777777777777,15.0,21.11111111111111,4.555555555555555,,541.5357456812364,2.1935033874424166,354.93807664256985,30.940727106730144,34.57496718088786,4.351752392252286,2.915154327551524,2228.3235675048827,0.0
2022-05-19 15:30:00,24.8,25.3,18.9,24.6,25.4,4.274,2.009085,22.4792,39.771100000000004,19.333333333333332,12.5,162.83333333333334,1.4666666666666668,75.5,9.833333333333334,1023.1666666666666,71.66666666666667,15.0,21.166666666666668,4.333333333333333,,550.7822734823994,1.9434306972444397,228.13983299212268,30.920088815689088,35.852290846506754,2.0206618334849678,5.410106217463811,2028.8553381347654,0.0
2022-05-19 15:40:00,24.2,24.8,18.4,24.6,25.2,4.305,1.954645,22.6098,40.083600000000004,19.11111111111111,12.333333333333334,162.44444444444446,1.4555555555555555,76.66666666666667,9.777777777777779,1023.2222222222222,71.55555555555556,15.0,21.22222222222222,4.111111111111111,,586.8961887754243,1.8698816573182069,147.95713209400068,31.032340167363486,35.931926581064864,5.192565799951554,9.73817357858022,1896.4052032470704,0.0
2022-05-19 15:50:00,23.8,24.6,18.8,24.5,25.0,4.266,1.8425850000000001,23.0425,40.2531,18.88888888888889,12.166666666666666,162.05555555555554,1.4444444444444444,77.83333333333333,9.722222222222221,1023.2777777777778,71.44444444444444,15.0,21.27777777777778,3.888888888888889,,596.8689730449107,1.7436963272094725,103.32298470815022,32.148579047520954,34.90138668696086,284.1289887217681,10.013802757263184,2475.4017045084634,0.0
2022-05-19 16:00:00,24.7,25.2,19.1,24.5,25.1,4.275,2.017355,23.165,40.2881,18.666666666666668,12.0,161.66666666666666,1.4333333333333333,79.0,9.666666666666666,1023.3333333333334,71.33333333333333,15.0,21.333333333333332,3.666666666666667,,563.8575146484375,1.7393587485477748,89.5587395895403,32.931325105031334,32.36557866096497,378.27879901448887,7.471167453924815,1829.9560105387368,0.0
2022-05-19 16:10:00,24.4,25.0,19.1,24.5,25.2,4.259,1.967045,23.181,40.083999999999996,18.444444444444443,11.833333333333334,161.27777777777777,1.4222222222222223,80.16666666666667,9.61111111111111,1023.3888888888889,71.22222222222223,15.0,21.38888888888889,3.4444444444444446,,523.9611352363675,1.7809129924794374,82.54304985692946,33.01106393907891,31.010246045993323,177.410596779751,5.942918683453336,1063.7055855289314,0.0
2022-05-19 16:20:00,25.1,25.4,19.1,24.5,25.2,4.293,1.8814,23.2769,39.8341,18.22222222222222,11.666666666666666,160.88888888888889,1.4111111111111112,81.33333333333333,9.555555555555555,1023.4444444444445,71.11111111111111,15.0,21.444444444444443,3.2222222222222223,,483.5711159506612,1.697430398430528,72.9385834251016,32.455581245422366,30.633750950495404,9.593798503081004,5.372343178590139,481.89372034708657,0.0
2022-05-19 16:30:00,23.9,24.7,18.8,24.5,25.1,4.287,1.9331450000000001,23.465600000000002,39.899,18.0,11.5,160.5,1.4,82.5,9.5,1023.5,71.0,15.0,21.5,3.0,,478.5207658894857,1.6946551932318736,68.96983142852784,31.778003028233847,31.00136854171753,2.1410128466288247,5.583723518053691,413.57954600016274,0.0
2022-05-19 16:40:00,23.2,24.1,18.6,24.5,24.9,4.208,2.007205,23.5828,39.7819,17.77777777777778,11.333333333333334,160.11111111111111,1.3888888888888888,83.66666666666667,9.444444444444445,1023.5555555555555,70.88888888888889,15.0,21.555555555555557,2.7777777777777777,,490.54639984130864,1.690243253990755,64.98283894802891,31.2856106825865,31.923914856780424,5.084128051810578,6.1317721711091,464.1603983769652,0.0
2022-05-19 16:50:00,23.1,24.0,18.8,24.5,24.8,4.283,3.39192,23.862000000000002,39.8316,17.555555555555557,11.166666666666666,159.72222222222223,1.3777777777777778,84.83333333333333,9.38888888888889,1023.6111111111111,70.77777777777777,15.0,21.61111111111111,2.555555555555556,,474.77290932841686,2.030889750301501,63.19636488294871,30.921598685582477,33.46563835144043,3.6947786863644922,7.662171331246694,244.59566937764484,0.0
2022-05-19 17:00:00,22.7,23.7,18.7,24.4,24.7,4.273,2.34316,23.3507,39.9805,17.333333333333332,11.0,159.33333333333334,1.3666666666666667,86.0,9.333333333333334,1023.6666666666666,70.66666666666667,15.0,21.666666666666668,2.3333333333333335,,502.10069478352864,1.9305738496376297,65.34002313883292,30.69382486025492,36.55883079528809,6.960010609626769,13.3184627644221,516.5889742533366,0.0
2022-05-19 17:10:00,22.3,23.4,18.7,24.3,24.5,4.275,2.212125,22.691399999999998,40.1566,17.11111111111111,10.833333333333332,158.94444444444446,1.3555555555555556,87.16666666666667,9.277777777777779,1023.7222222222222,70.55555555555556,15.0,21.72222222222222,2.111111111111111,,519.2452078317226,1.8761411358037237,74.33424994689597,30.59818673894705,37.65046759110331,2.89227181860658,16.833707681614193,433.6819532308943,0.0
2022-05-19 17:20:00,21.8,23.0,18.9,24.3,24.3,4.306,2.19996,22.790399999999998,40.4178,16.88888888888889,10.666666666666666,158.55555555555554,1.3444444444444446,88.33333333333333,9.222222222222221,1023.7777777777778,70.44444444444444,15.0,21.77777777777778,1.8888888888888888,,514.6440429617344,1.9039380468183993,78.95844662014375,30.40123728434245,37.28858399073283,2.465521019299825,15.242461578051248,408.93787137349443,0.0
2022-05-19 17:30:00,21.6,22.8,18.6,24.2,24.2,4.226,2.20686,23.4584,40.5285,16.666666666666668,10.5,158.16666666666666,1.3333333333333335,89.5,9.166666666666666,1023.8333333333334,70.33333333333333,15.0,21.833333333333332,1.666666666666667,,507.23509785970055,1.8281458567966848,83.13644765261202,30.251526263554886,35.9941558265686,2.2663633793592455,15.079583395322164,330.7346213277181,0.0
2022-05-19 17:40:00,21.6,22.7,19.4,24.1,24.1,4.229,2.148685,23.9264,40.464600000000004,16.444444444444443,10.333333333333332,157.77777777777777,1.3222222222222222,90.66666666666667,9.11111111111111,1023.8888888888889,70.22222222222223,15.0,21.88888888888889,1.4444444444444446,,508.4701016095041,1.7473001070682614,82.26692804993883,30.202494128545123,33.83419205347697,2.4390711204210915,18.549097509384158,234.10572165171305,0.0
2022-05-19 17:50:00,21.8,22.9,18.9,24.1,24.1,4.272,1.6548500000000002,24.351599999999998,40.195499999999996,16.22222222222222,10.166666666666666,157.38888888888889,1.3111111111111111,91.83333333333333,9.055555555555555,1023.9444444444445,70.11111111111111,15.0,21.944444444444443,1.2222222222222223,,494.2037669881185,1.7114377384131914,82.05094967233259,30.158065051876132,32.60741278976691,1.8283770142389777,18.64513040678097,136.85779430107993,0.0
2022-05-19 18:00:00,22.1,23.1,18.8,24.1,24.2,4.271,1.83693,24.3554,39.866,16.0,10.0,157.0,1.3,93.0,9.0,1024.0,70.0,15.0,22.0,1.0,,506.5336470364976,1.7768204421074376,87.88615378126585,30.254059705734257,32.207655092875164,1.856784372528394,25.46780837694804,220.0901249440511,0.0
2022-05-19 18:10:00,22.4,23.3,19.5,24.1,24.2,4.282,1.8852699999999998,24.058,39.7582,15.88888888888889,9.722222222222221,157.27777777777777,1.2333333333333334,92.94444444444444,9.055555555555555,1024.0555555555557,70.44444444444444,14.88888888888889,21.38888888888889,1.0,,527.0929442798132,1.8020592817714658,93.44645550937976,30.347693961461385,32.354167181650794,1.9295906994740168,24.238912258148197,572.4851531219482,0.0
2022-05-19 18:20:00,22.3,23.3,18.8,24.0,24.2,4.297,2.0765149999999997,23.405099999999997,39.788799999999995,15.777777777777779,9.444444444444445,157.55555555555554,1.1666666666666667,92.88888888888889,9.11111111111111,1024.111111111111,70.88888888888889,14.777777777777779,20.77777777777778,1.0,,543.0761041259766,1.8204238568894606,100.34207392310017,30.318117465972897,33.00044314702352,2.0698840632041295,13.62910445213318,435.6998161315918,0.0
2022-05-19 18:30:00,22.1,23.1,18.6,24.0,24.2,4.324,2.267335,22.9673,39.9624,15.666666666666666,9.166666666666666,157.83333333333334,1.1,92.83333333333333,9.166666666666666,1024.1666666666667,71.33333333333333,14.666666666666666,20.166666666666668,1.0,,547.2589732483611,1.8941960833032252,107.53465521623859,30.248470204671225,34.27139486312866,2.263438766002655,9.853485253651936,348.47249979654947,0.0
2022-05-19 18:40:00,22.7,23.5,19.4,24.0,24.2,4.261,2.36956,22.984,40.0455,15.555555555555555,8.88888888888889,158.11111111111111,1.0333333333333334,92.77777777777777,9.222222222222221,1024.2222222222222,71.77777777777777,14.555555555555555,19.555555555555557,1.0,,523.7951664365571,1.9073521920078889,112.89336232223079,30.091016918818156,34.7454661432902,2.282840635975202,9.669596282641093,201.57284680684407,0.0
2022-05-19 18:50:00,22.4,23.4,19.3,24.0,24.2,4.24,2.3778,22.8368,40.2586,15.444444444444445,8.61111111111111,158.38888888888889,0.9666666666666668,92.72222222222223,9.277777777777779,1024.2777777777778,72.22222222222223,14.444444444444445,18.944444444444443,1.0,,518.6513416544597,1.9210563613196552,109.65813303263174,29.935618181437093,35.0352610788189,2.3492343294131954,10.030778751659915,236.78035941785802,0.0
2022-05-19 19:00:00,21.6,22.8,18.6,24.0,24.0,4.276,2.325125,22.5745,40.5392,15.333333333333334,8.333333333333334,158.66666666666666,0.9,92.66666666666667,9.333333333333334,1024.3333333333333,72.66666666666667,14.333333333333334,18.333333333333332,1.0,,514.4667473102438,2.0647866953833627,110.17780467211189,29.720378192265827,35.26641004562378,2.3158489016691846,9.393048949241637,162.78933802286784,0.0
2022-05-19 19:10:00,21.9,22.9,18.5,23.9,24.0,4.259,2.3028649999999997,22.3452,40.6836,15.222222222222221,8.055555555555555,158.94444444444446,0.8333333333333334,92.61111111111111,9.38888888888889,1024.388888888889,73.11111111111111,14.222222222222221,17.72222222222222,1.0,,509.83110163896936,2.107737008360146,110.33851687566035,29.55072914931292,35.570374948157635,3.263133845205515,14.048735232509552,69.86195965021686,0.0
2022-05-19 19:20:00,21.8,22.8,18.7,23.9,23.9,4.277,2.30824,21.7308,40.838800000000006,15.11111111111111,7.777777777777779,159.22222222222223,0.7666666666666667,92.55555555555556,9.444444444444445,1024.4444444444443,73.55555555555556,14.11111111111111,17.11111111111111,1.0,,526.263039855957,2.0315951229724507,107.59313298845022,29.46814163525899,36.03056032180786,2.9255594527721405,23.987339588801067,175.70475874582925,0.0
2022-05-19 19:30:00,21.9,23.0,19.3,23.9,24.0,4.28,2.260185,21.9269,40.9734,15.0,7.5,159.5,0.7000000000000001,92.5,9.5,1024.5,74.0,14.0,16.5,1.0,,570.1475740630051,2.5285878438195266,117.34503747778425,29.494845873514812,36.28113869984945,2.4787019443511964,19.27200600306193,185.49149436950682,0.0
2022-05-19 19:40:00,22.9,23.6,19.2,23.9,24.1,4.313,2.461825,21.9376,41.0356,14.88888888888889,7.222222222222222,159.77777777777777,0.6333333333333334,92.44444444444444,9.555555555555555,1024.5555555555557,74.44444444444444,13.88888888888889,15.88888888888889,1.0,,534.8630657958985,3.2261632257329547,130.8861130549544,29.4893044535319,36.13599420547486,2.432085131406784,12.903060897191367,155.06227622985838,0.0
2022-05-19 19:50:00,23.0,23.7,18.9,23.8,24.2,4.231,2.5652049999999997,21.5514,41.1339,14.777777777777779,6.944444444444445,160.05555555555554,0.5666666666666668,92.38888888888889,9.61111111111111,1024.611111111111,74.88888888888889,13.777777777777779,15.277777777777777,1.0,,528.3113088743714,3.5181250719835533,146.20421514306366,29.57741083848672,36.20476255823354,2.3542928010648714,9.691166742303983,135.678165212329,0.0
2022-05-19 20:00:00,23.3,24.0,19.4,23.8,24.3,4.247,2.3930800000000003,21.1676,41.1887,14.666666666666666,6.666666666666667,160.33333333333334,0.5,92.33333333333333,9.666666666666666,1024.6666666666667,75.33333333333333,13.666666666666666,14.666666666666666,1.0,,524.7441961740077,3.888470728801469,320.8900276253048,29.676420669555664,36.20323680877685,2.4617603329817457,8.601695154507954,94.25139282862345,0.0
2022-05-19 20:10:00,23.5,24.1,19.5,23.8,24.3,4.296,2.594005,21.4854,41.2441,14.555555555555555,6.388888888888889,160.61111111111111,0.43333333333333335,92.27777777777777,9.722222222222221,1024.7222222222222,75.77777777777777,13.555555555555555,14.055555555555554,1.0,,513.1669009399413,4.322146971219004,284.6578195720608,29.81686783472697,36.06428424199422,2.439264104366303,7.885603619416554,97.39742242813111,0.0
2022-05-19 20:20:00,23.3,24.0,18.9,23.8,24.3,4.282,2.6108000000000002,21.149099999999997,41.205799999999996,14.444444444444445,6.111111111111112,160.88888888888889,0.3666666666666667,92.22222222222223,9.777777777777779,1024.7777777777778,76.22222222222223,13.444444444444445,13.444444444444443,1.0,,503.2339161348891,4.52881578757938,203.37408906753453,29.932203712463377,35.86278445561727,2.4163589958349867,7.369867856502533,106.75600891113281,0.0
2022-05-19 20:30:00,22.6,23.5,18.5,23.8,24.1,4.259,2.56292,20.8736,41.2807,14.333333333333334,5.833333333333334,161.16666666666666,0.30000000000000004,92.16666666666667,9.833333333333334,1024.8333333333333,76.66666666666667,13.333333333333334,12.833333333333332,1.0,,497.3061952718099,3.887721741475628,152.34244267695368,29.98181127063564,35.73877845910077,2.3108744820773275,6.838739845765744,104.50398455093469,0.0
2022-05-19 20:40:00,22.6,23.5,18.7,23.8,24.1,4.27,2.6399,20.9099,41.294200000000004,14.222222222222221,5.555555555555556,161.44444444444446,0.2333333333333334,92.11111111111111,9.88888888888889,1024.888888888889,77.11111111111111,13.222222222222221,12.222222222222221,1.0,,496.3835028426949,3.1247159466568357,117.39538224279542,30.009506702423096,35.63472997029622,2.4593729201952614,6.298944643338521,103.79836533864338,0.0
2022-05-19 20:50:00,22.0,23.0,19.0,23.8,23.9,4.249,2.515195,21.171699999999998,41.3877,14.11111111111111,5.277777777777779,161.72222222222223,0.16666666666666674,92.05555555555556,9.944444444444445,1024.9444444444443,77.55555555555556,13.11111111111111,11.61111111111111,1.0,,501.9697512045674,2.8270254382171203,96.79698213221664,30.005077311197915,35.484653606414795,2.2484433686733247,5.910061649481455,101.56308469136556,0.0
2022-05-19 21:00:00,22.1,23.0,19.0,23.7,23.9,4.271,2.5448999999999997,21.064,41.349900000000005,14.0,5.0,162.0,0.1,92.0,10.0,1025.0,78.0,13.0,11.0,1.0,,497.10878031412756,2.684016431058194,86.46057965898244,29.979485492080936,35.31885263818209,2.249470730033077,5.766655695777122,109.53760556080303,0.0
2022-05-19 21:10:00,21.7,22.8,18.5,23.7,23.8,4.245,2.4754750000000003,20.9739,41.277499999999996,14.055555555555555,5.055555555555555,162.11111111111111,0.11111111111111112,91.33333333333333,9.944444444444445,1024.9444444444443,78.38888888888889,12.88888888888889,11.166666666666666,1.0,,494.0961315041027,2.348089567762984,84.49973986049156,29.954496390024822,35.18786584218343,2.0909512633085248,5.737384795347849,113.06883045196533,0.0
2022-05-19 21:20:00,21.3,22.4,19.1,23.7,23.7,4.284,2.320345,20.9118,41.3975,14.11111111111111,5.111111111111111,162.22222222222223,0.12222222222222223,90.66666666666667,9.88888888888889,1024.888888888889,78.77777777777777,12.777777777777779,11.333333333333334,1.0,,484.9591521971253,2.2571601558371452,83.32334876087427,29.91602276885444,35.060438297563564,2.23774573795131,5.669496988611795,108.72139847385426,0.0
2022-05-19 21:30:00,21.8,22.8,19.4,23.7,23.7,4.29,2.1623650000000003,20.883699999999997,41.4476,14.166666666666666,5.166666666666667,162.33333333333334,0.13333333333333333,90.0,9.833333333333334,1024.8333333333333,79.16666666666667,12.666666666666666,11.5,1.0,,482.6815474446615,2.195415881306438,83.44615819165935,29.846799627939863,34.91955123265584,2.1209008363882704,5.507230794429779,106.83577269236248,0.0
2022-05-19 21:40:00,21.5,22.5,18.8,23.8,23.7,4.298,2.0326750000000002,20.973599999999998,41.515100000000004,14.222222222222221,5.222222222222222,162.44444444444446,0.14444444444444443,89.33333333333333,9.777777777777779,1024.7777777777778,79.55555555555556,12.555555555555555,11.666666666666666,1.0,,480.0683182288861,2.05603372307147,84.37027630369542,29.820855341583,34.740153984007286,2.0158852601963315,5.2637370639941725,107.26923931830568,0.0
2022-05-19 21:50:00,21.3,22.4,18.5,23.8,23.7,4.347,2.08223,21.1722,41.4686,14.277777777777779,5.277777777777778,162.55555555555554,0.15555555555555556,88.66666666666667,9.722222222222221,1024.7222222222222,79.94444444444444,12.444444444444445,11.833333333333334,1.0,,479.8037501297874,1.854599847594897,86.19978130340576,29.762979822158815,34.54238126754761,2.106887922088305,4.97111280520757,105.96717271169027,0.0
2022-05-19 22:00:00,20.8,22.1,19.0,23.8,23.6,4.297,1.9925899999999999,21.1498,41.2474,14.333333333333334,5.333333333333333,162.66666666666666,0.16666666666666669,88.0,9.666666666666666,1024.6666666666667,80.33333333333333,12.333333333333334,12.0,1.0,,473.82181752522786,1.8283770047810115,91.17260128172104,29.69622682164927,34.3897362044079,2.0297187941582475,4.7637164833506604,108.04936636544316,0.0
2022-05-19 22:10:00,20.9,22.1,18.9,23.8,23.6,4.276,2.0467400000000002,21.0446,41.1916,14.38888888888889,5.388888888888889,162.77777777777777,0.17777777777777778,87.33333333333333,9.61111111111111,1024.611111111111,80.72222222222223,12.222222222222221,12.166666666666666,1.0,,474.8572464480345,1.772916633264493,97.91848409124687,29.634743134180702,34.264833679199214,1.8956696025530497,4.595235037008921,108.44846042633057,0.0
2022-05-19 22:20:00,20.1,21.6,18.5,23.8,23.5,4.293,2.148555,20.9324,41.2012,14.444444444444445,5.444444444444445,162.88888888888889,0.18888888888888888,86.66666666666667,9.555555555555555,1024.5555555555557,81.11111111111111,12.11111111111111,12.333333333333334,1.0,,474.5207947478897,1.6859486178557077,105.38021058400473,29.57878192901611,34.16049474716186,1.9186411734422049,4.447223749955495,103.29427909851074,0.0
2022-05-19 22:30:00,20.2,21.6,19.1,23.7,23.4,4.242,2.20901,21.0616,41.2099,14.5,5.5,163.0,0.2,86.0,9.5,1024.5,81.5,12.0,12.5,1.0,,476.7320171592975,1.7294091829438667,106.6944181743988,29.518066960058576,34.068584181988825,1.9171035082255556,4.332839327913816,109.6855134276093,0.0
2022-05-19 22:40:00,20.5,21.8,19.2,23.7,23.4,4.321,2.290435,20.8447,41.187,14.555555555555555,5.555555555555555,163.11111111111111,0.2111111111111111,85.33333333333333,9.444444444444445,1024.4444444444443,81.88888888888889,11.88888888888889,12.666666666666666,1.0,,473.3646882506623,1.794370227853457,108.32572738647461,29.426680409113565,34.04426572799683,1.959864809513092,4.278461527824402,110.30551876068114,0.0
2022-05-19 22:50:00,20.4,21.6,19.1,23.7,23.3,4.304,2.366385,20.831899999999997,41.1481,14.61111111111111,5.611111111111111,163.22222222222223,0.2222222222222222,84.66666666666667,9.38888888888889,1024.388888888889,82.27777777777777,11.777777777777779,12.833333333333334,1.0,,471.971194152832,1.8426933029176151,109.65756700979114,29.376894364487278,34.06499878200677,2.097732763827824,4.281734130708246,107.09766008408344,0.0
2022-05-19 23:00:00,20.7,21.9,18.8,23.6,23.4,4.244,2.440055,20.9052,41.171499999999995,14.666666666666666,5.666666666666667,163.33333333333334,0.23333333333333334,84.0,9.333333333333334,1024.3333333333333,82.66666666666667,11.666666666666666,13.0,1.0,,467.67342004184064,1.85218486461599,109.38421797585352,29.3147030544281,34.13984310785929,1.9821732048193614,4.303120028972627,107.95045436859132,0.0
2022-05-19 23:10:00,20.3,21.7,19.1,23.6,23.3,4.219,2.498455,20.767500000000002,41.190999999999995,14.722222222222221,5.722222222222222,163.44444444444446,0.24444444444444444,83.33333333333333,9.277777777777779,1024.2777777777778,83.05555555555556,11.555555555555555,13.166666666666668,1.0,,466.1203973634216,1.8977796703880117,111.52606125395178,29.237916812375595,34.23853049731646,2.011687546619952,4.386303620533865,108.07965711666586,0.0
2022-05-19 23:20:00,20.3,21.6,19.0,23.6,23.3,4.236,2.461605,20.7284,41.2669,14.777777777777779,5.777777777777778,163.55555555555554,0.25555555555555554,82.66666666666667,9.222222222222221,1024.2222222222222,83.44444444444444,11.444444444444445,13.333333333333334,1.0,,467.96613321940106,1.9149981093305652,109.74593047944839,29.19040076891581,34.3396417427063,2.09485336124897,4.504057641029358,108.30161721547445,0.0
2022-05-19 23:30:00,20.4,21.7,19.0,23.6,23.3,4.268,2.260415,20.7886,41.226,14.833333333333334,5.833333333333333,163.66666666666666,0.26666666666666666,82.0,9.166666666666666,1024.1666666666667,83.83333333333333,11.333333333333334,13.5,1.0,,467.8520399317248,1.9574677015933613,110.45207733887064,29.172175707217775,34.405420109066156,2.0991768287146675,4.624258025526349,111.19884972911063,0.0
2022-05-19 23:40:00,20.5,21.7,19.1,23.5,23.2,4.255,2.28449,20.6081,41.2325,14.88888888888889,5.888888888888889,163.77777777777777,0.2777777777777778,81.33333333333333,9.11111111111111,1024.111111111111,84.22222222222223,11.222222222222221,13.666666666666668,1.0,,465.70739929199215,1.9426264643635456,110.60668559597036,29.14427611351013,34.452203877766934,1.9886924366156262,4.739537586371104,105.3325617090861,0.0
2022-05-19 23:50:00,20.5,21.7,19.3,23.5,23.3,4.242,2.1726099999999997,20.5691,41.3451,14.944444444444445,5.944444444444445,163.88888888888889,0.28888888888888886,80.66666666666667,9.055555555555555,1024.0555555555557,84.61111111111111,11.11111111111111,13.833333333333334,1.0,,467.2297822518184,1.8948449348224758,107.72229149403545,29.120476630528763,34.47074877421061,2.0171957484881085,4.807814221382141,112.47564030965171,0.0
2022-05-20 00:00:00,20.6,21.8,18.7,23.5,23.3,4.269,2.151655,20.5579,41.3848,15.0,6.0,164.0,0.3,80.0,9.0,1024.0,85.0,11.0,14.0,1.0,,474.37764021950204,1.8257955209717238,110.21033349074887,29.055181887944535,34.48129872004191,1.9191143264373143,4.890943684577943,107.11416475931803,0.0
2022-05-20 00:10:00,20.8,22.0,19.0,23.5,23.3,4.282,2.1631,20.6735,41.3679,14.944444444444445,6.111111111111111,162.88888888888889,0.31666666666666665,80.44444444444444,9.0,1024.0,84.22222222222223,11.055555555555555,14.166666666666666,1.0,,476.0243494669597,1.759953232983411,109.38728644117798,29.03084218827753,34.47750316328038,1.8795094782798016,4.9900140921014255,107.364842273733,0.0
2022-05-20 00:20:00,20.6,21.8,19.1,23.5,23.2,4.285,1.9927050000000002,20.6789,41.3091,14.88888888888889,6.222222222222222,161.77777777777777,0.3333333333333333,80.88888888888889,9.0,1024.0,83.44444444444444,11.11111111111111,14.333333333333334,1.0,,470.6638538755219,1.7616672584060897,107.45756835010766,29.006526397069297,34.40257250467936,1.9788526066144307,5.10136278629303,115.06531013488771,0.0
2022-05-20 00:30:00,20.6,21.8,19.3,23.5,23.3,4.26,2.105295,20.7102,41.285000000000004,14.833333333333334,6.333333333333333,160.66666666666666,0.35,81.33333333333333,9.0,1024.0,82.66666666666667,11.166666666666666,14.5,1.0,,470.51388574008286,1.8480448367097282,109.42405684476519,28.964386517206826,34.34063841501872,1.9656348381439845,5.2530560040473935,104.09123189290365,0.0
2022-05-20 00:40:00,20.7,21.9,18.6,23.4,23.3,4.299,2.009265,20.6684,41.2707,14.777777777777779,6.444444444444445,159.55555555555554,0.36666666666666664,81.77777777777777,9.0,1024.0,81.88888888888889,11.222222222222221,14.666666666666666,1.0,,472.49994954427086,1.6548100848487544,109.40703946840965,28.929362697601317,34.305929533640544,1.9386071489254633,5.415181296666463,113.41289505004883,0.0
2022-05-20 00:50:00,20.6,21.8,19.1,23.4,23.2,4.255,1.97102,20.6875,41.217200000000005,14.722222222222221,6.555555555555555,158.44444444444446,0.3833333333333333,82.22222222222223,9.0,1024.0,81.11111111111111,11.277777777777779,14.833333333333334,1.0,,477.52391162740776,1.6950821788499586,111.14553719472076,28.910116147994994,34.28056472142537,1.8022391398747761,5.603756431738536,106.41049140930177,0.0
2022-05-20 01:00:00,20.6,21.8,18.8,23.4,23.2,4.297,1.9843,20.696,41.0681,14.666666666666666,6.666666666666667,157.33333333333334,0.4,82.66666666666667,9.0,1024.0,80.33333333333333,11.333333333333334,15.0,1.0,,476.05340311686194,1.6773517471484545,109.0464312485517,28.894586275131974,34.249488541128855,1.9012951667614975,5.80449258053889,108.14236691959567,0.0
2022-05-20 01:10:00,20.4,21.7,18.9,23.4,23.2,4.253,2.04241,20.298000000000002,40.9974,14.61111111111111,6.777777777777778,156.22222222222223,0.41666666666666663,83.11111111111111,9.0,1024.0,79.55555555555556,11.38888888888889,15.166666666666666,1.0,,475.4410859838025,1.624069479926158,111.25849115468688,28.871674989064537,34.23015253702799,1.8260238631566366,6.008763414223989,113.99836290995279,0.0
2022-05-20 01:20:00,20.4,21.6,19.1,23.4,23.1,4.279,2.059075,20.244300000000003,41.1357,14.555555555555555,6.888888888888889,155.11111111111111,0.43333333333333335,83.55555555555556,9.0,1024.0,78.77777777777777,11.444444444444445,15.333333333333334,1.0,,477.5681699906272,1.620434380628295,111.04700915729931,28.86644137382507,34.21085933685303,1.7567718706528346,6.220170899232229,108.34952892303468,0.0
2022-05-20 01:30:00,20.4,21.6,18.8,23.4,23.1,4.266,2.076895,20.2018,41.300200000000004,14.5,7.0,154.0,0.44999999999999996,84.0,9.0,1024.0,78.0,11.5,15.5,1.0,,475.339301961263,1.592955429318261,111.8011326465499,28.81954161227075,34.221350334772,1.8461171359116915,6.438562641117743,113.5399574848863,0.0
2022-05-20 01:40:00,20.2,21.4,18.9,23.4,23.1,4.251,2.08722,20.190800000000003,41.395,14.444444444444445,7.111111111111111,152.88888888888889,0.4666666666666667,84.44444444444444,9.0,1024.0,77.22222222222223,11.555555555555555,15.666666666666666,1.0,,476.594384418356,1.6616342011481353,109.97800220101567,28.78008326848348,34.24668769200643,1.9184274713198346,6.701383386452993,110.11397195180257,0.0
2022-05-20 01:50:00,20.2,21.5,19.1,23.4,23.1,4.228,2.067305,20.072300000000002,41.3801,14.38888888888889,7.222222222222222,151.77777777777777,0.4833333333333333,84.88888888888889,9.0,1024.0,76.44444444444444,11.61111111111111,15.833333333333334,1.0,,476.51871877736056,1.6039810124595288,108.9369488824963,28.708811171849568,34.28391458511352,1.8674948624769847,6.975408353010813,106.22850462595622,0.0
2022-05-20 02:00:00,20.1,21.4,19.2,23.3,23.0,4.218,2.061695,20.0579,41.4007,14.333333333333334,7.333333333333333,150.66666666666666,0.5,85.33333333333333,9.0,1024.0,75.66666666666667,11.666666666666666,16.0,1.0,,478.17063039143875,1.6069802837014873,112.21877306059928,28.639971221288043,34.32955969492595,1.7127998960018158,7.263155924479167,113.10902819315592,0.0
2022-05-20 02:10:00,20.2,21.5,18.6,23.4,23.1,4.259,2.154025,19.8264,41.5072,14.277777777777779,7.444444444444445,149.55555555555554,0.5166666666666666,85.77777777777777,9.0,1024.0,74.88888888888889,11.722222222222221,16.166666666666668,1.0,,475.1145572180036,1.6962459588185541,108.11615129610914,28.59109090805054,34.353074874877926,1.7478829995791116,7.577263387044271,112.3129299290975,0.0
2022-05-20 02:20:00,20.2,21.5,19.2,23.3,23.1,4.255,2.090345,19.7863,41.5326,14.222222222222221,7.555555555555555,148.44444444444446,0.5333333333333333,86.22222222222223,9.0,1024.0,74.11111111111111,11.777777777777779,16.333333333333332,1.0,,473.96579996744794,1.6101894443014921,112.5934733383265,28.526825281778976,34.341571489969894,1.6828362794717155,7.901933472156524,110.7773315811157,0.0
2022-05-20 02:30:00,20.4,21.6,19.2,23.3,23.0,4.215,2.07891,19.717599999999997,41.6633,14.166666666666666,7.666666666666666,147.33333333333334,0.55,86.66666666666667,9.0,1024.0,73.33333333333333,11.833333333333334,16.5,1.0,,472.05905774697493,1.607066981812655,110.16161371349615,28.472984135945637,34.33149211883545,1.9024829177061715,8.204264351526897,109.91395683288575,0.0
2022-05-20 02:40:00,20.3,21.6,19.3,23.3,23.1,4.286,1.9690100000000001,19.7125,41.5599,14.11111111111111,7.777777777777778,146.22222222222223,0.5666666666666667,87.11111111111111,9.0,1024.0,72.55555555555556,11.88888888888889,16.666666666666668,1.0,,467.8163408511808,1.6284338779402319,110.1123522600077,28.42482550303141,34.314100977579756,1.7267056562503178,8.482547133763632,108.43373345692953,0.0
2022-05-20 02:50:00,20.3,21.5,18.8,23.3,23.0,4.246,2.0775449999999998,19.500899999999998,41.5141,14.055555555555555,7.888888888888889,145.11111111111111,0.5833333333333333,87.55555555555556,9.0,1024.0,71.77777777777777,11.944444444444445,16.833333333333332,1.0,,465.972955830892,1.5899812879367063,109.0987320528192,28.387742277781165,34.30399197896322,1.6320520238081613,8.783434012730917,109.92615130106608,0.0
2022-05-20 03:00:00,20.2,21.4,19.1,23.3,23.0,4.248,2.071735,19.3972,41.6476,14.0,8.0,144.0,0.6,88.0,9.0,1024.0,71.0,12.0,17.0,1.0,,466.356804602612,1.4857415449215192,111.21126515339998,28.331567481358842,34.312468700408935,1.7277812439203264,9.101280188560485,113.48697085062663,0.0
2022-05-20 03:10:00,20.2,21.4,19.1,23.3,23.0,4.218,2.080485,19.5409,41.652300000000004,14.055555555555555,7.888888888888889,144.0,0.5777777777777777,87.77777777777777,9.055555555555555,1024.0,71.61111111111111,12.0,16.72222222222222,1.1111111111111112,,471.37926596805966,1.5413418375132448,108.29615880308852,28.256902300516764,34.311321582794186,1.761861716508865,9.463481055895489,106.44456844329834,0.0
2022-05-20 03:20:00,20.3,21.5,18.8,23.3,23.0,4.22,2.191255,19.6402,41.6292,14.11111111111111,7.777777777777778,144.0,0.5555555555555556,87.55555555555556,9.11111111111111,1024.0,72.22222222222223,12.0,16.444444444444443,1.2222222222222223,,474.5964834594726,1.5613801378348453,111.48594645764194,28.198617842992142,34.32881881713867,1.8746471599737802,9.714837802251179,108.83536038716633,0.0
2022-05-20 03:30:00,20.1,21.4,18.9,23.3,23.0,4.25,2.0389600000000003,19.511400000000002,41.5238,14.166666666666666,7.666666666666667,144.0,0.5333333333333333,87.33333333333333,9.166666666666666,1024.0,72.83333333333333,12.0,16.166666666666668,1.3333333333333333,,472.6505951734521,1.648845214483428,108.78088455372611,28.153569526672364,34.329512221018476,1.7142500551541648,9.845722543398539,113.4350664138794,0.0
2022-05-20 03:40:00,19.9,21.2,19.0,23.2,22.9,4.257,2.075755,19.5242,41.5584,14.222222222222221,7.555555555555555,144.0,0.5111111111111111,87.11111111111111,9.222222222222221,1024.0,73.44444444444444,12.0,15.88888888888889,1.4444444444444444,,472.4390534464518,1.604751600616396,109.53788255853169,28.122590656280515,34.28898509343465,1.77630477309227,9.917281955083212,108.80552468617756,0.0
2022-05-20 03:50:00,20.0,21.3,18.9,23.2,22.9,4.238,2.0870349999999998,19.5871,41.5945,14.277777777777779,7.444444444444445,144.0,0.4888888888888889,86.88888888888889,9.277777777777779,1024.0,74.05555555555556,12.0,15.61111111111111,1.5555555555555556,,471.7128476758935,1.6119476323882065,109.08350496475308,28.089218848546345,34.2635728708903,1.750051350394885,9.956898147265116,109.06600762685139,0.0
2022-05-20 04:00:00,19.8,21.2,19.1,23.2,22.9,4.199,2.07055,19.5607,41.6318,14.333333333333334,7.333333333333333,144.0,0.4666666666666667,86.66666666666667,9.333333333333334,1024.0,74.66666666666667,12.0,15.333333333333334,1.6666666666666665,,471.659867160841,1.5403402437395968,110.12559169273591,28.06541163126628,34.24982159932455,1.8131279027462006,9.982497162818909,108.69182570139567,0.0
2022-05-20 04:10:00,19.7,21.1,18.9,23.2,22.9,4.248,2.207955,19.4663,41.561899999999994,14.38888888888889,7.222222222222222,144.0,0.4444444444444444,86.44444444444444,9.38888888888889,1024.0,75.27777777777777,12.0,15.055555555555555,1.7777777777777777,,475.5180520629883,1.6451030398088657,111.53126834416794,28.056437387466428,34.272538827260334,1.8201288833220801,9.997192649841308,108.64449250539144,0.0
2022-05-20 04:20:00,19.6,21.0,18.9,23.2,22.8,4.235,2.08617,19.3423,41.4735,14.444444444444445,7.111111111111111,144.0,0.4222222222222222,86.22222222222223,9.444444444444445,1024.0,75.88888888888889,12.0,14.777777777777779,1.8888888888888888,,477.94198446690353,1.6588069105417715,109.76995330961411,28.062680565516153,34.27822458267212,1.827591128150622,10.008129285176596,111.11126247406006,0.0
2022-05-20 04:30:00,19.5,20.9,19.0,23.2,22.8,4.276,2.1124099999999997,19.5369,41.5149,14.5,7.0,144.0,0.4,86.0,9.5,1024.0,76.5,12.0,14.5,2.0,,474.2901753743489,1.6602654475680851,109.3482722345988,28.089225476582847,34.260872484842935,1.866901498834292,10.00576297601064,114.97257417043049,0.0
2022-05-20 04:40:00,19.4,20.9,18.9,23.2,22.8,4.245,2.18346,19.6222,41.462,14.555555555555555,6.888888888888889,144.0,0.37777777777777777,85.77777777777777,9.555555555555555,1024.0,77.11111111111111,12.0,14.222222222222221,2.111111111111111,,477.39040831116426,1.9603961335972877,111.54537908780371,28.131977688471476,34.254830589294436,1.898619481722514,9.998193662961324,116.7583657836914,0.0
2022-05-20 04:50:00,19.4,20.8,18.8,23.2,22.7,4.199,2.162435,19.9192,41.296,14.61111111111111,6.777777777777778,144.0,0.3555555555555555,85.55555555555556,9.61111111111111,1024.0,77.72222222222223,12.0,13.944444444444445,2.2222222222222223,,491.2829506043182,2.4208916484164655,106.41053083775407,28.197426941824737,34.29517523760352,1.8949326369768933,10.000877552762057,109.61792339408332,0.0
2022-05-20 05:00:00,19.4,20.8,18.9,23.2,22.7,4.222,2.13891,20.134,41.0385,14.666666666666666,6.666666666666667,144.0,0.3333333333333333,85.33333333333333,9.666666666666666,1024.0,78.33333333333333,12.0,13.666666666666668,2.333333333333333,,494.07447865804033,2.1305694100749024,110.4192005258765,28.299237136840823,34.35979778925578,1.926377328634262,9.999107418060303,114.16239142100017,0.0
2022-05-20 05:10:00,19.2,20.7,18.8,23.2,22.7,4.212,2.284825,20.6039,40.5678,14.722222222222221,6.555555555555555,144.0,0.3111111111111111,85.11111111111111,9.722222222222221,1024.0,78.94444444444444,12.0,13.38888888888889,2.4444444444444446,,494.5547523656384,1.9126837015455052,120.0677618561222,28.410218159357708,34.40974653879802,2.0688747356335324,9.993379254341125,109.71578879038493,0.0
2022-05-20 05:20:00,19.2,20.7,18.9,23.2,22.7,4.171,2.204965,21.3793,40.3793,14.777777777777779,6.444444444444445,144.0,0.28888888888888886,84.88888888888889,9.777777777777779,1024.0,79.55555555555556,12.0,13.11111111111111,2.5555555555555554,,494.1733251391882,1.8880954094458435,125.72906543688586,28.543501001993814,34.379182955423985,1.8861811127265296,9.99265817006429,111.5554021581014,0.0
2022-05-20 05:30:00,19.1,20.6,19.0,23.2,22.6,4.208,2.20424,22.3612,39.4644,14.833333333333334,6.333333333333334,144.0,0.26666666666666666,84.66666666666667,9.833333333333334,1024.0,80.16666666666667,12.0,12.833333333333334,2.6666666666666665,,492.7368315633138,1.8331019828918964,142.21344891133282,28.723257490793866,34.310027236938474,1.8755992213884987,9.992352228164673,107.64291469573975,0.0
2022-05-20 05:40:00,19.2,20.7,19.1,23.2,22.6,4.244,2.249625,22.535800000000002,38.7903,14.88888888888889,6.222222222222222,144.0,0.24444444444444446,84.44444444444444,9.88888888888889,1024.0,80.77777777777777,12.0,12.555555555555557,2.7777777777777777,,486.40704494432475,1.8659870759477724,143.53773893022267,28.858760162520277,34.12435718171584,2.009040785744542,10.001683196578522,108.52416871576361,0.0
2022-05-20 05:50:00,19.4,20.8,19.0,23.2,22.7,4.198,2.18229,23.7084,38.2346,14.944444444444445,6.111111111111111,144.0,0.2222222222222222,84.22222222222223,9.944444444444445,1024.0,81.38888888888889,12.0,12.277777777777779,2.888888888888889,,487.9554423119556,1.8432790199376767,149.06779717008948,29.048794511159258,33.95917660395304,1.9172960241635644,10.003876026471456,111.87496424357096,0.0
2022-05-20 06:00:00,19.2,20.6,19.0,23.2,22.6,4.234,2.1097200000000003,24.0914,37.3859,15.0,6.0,144.0,0.2,84.0,10.0,1024.0,82.0,12.0,12.0,3.0,,488.3427903238932,2.321022542354751,195.2509085074387,29.248514868418376,33.733527723948164,1.9151879966259002,9.994850538571676,129.87640056610107,0.0
2022-05-20 06:10:00,19.2,20.6,19.0,23.2,22.6,4.256,2.15443,25.366,36.812400000000004,15.444444444444445,5.888888888888889,154.61111111111111,0.1888888888888889,82.33333333333333,10.0,1023.9444444444445,77.94444444444444,12.055555555555555,11.555555555555555,3.1666666666666665,,503.4251623991166,3.3316523387270456,253.53994819425594,29.387460524241128,33.64717471440633,2.0932154997189842,10.243475980758667,90.5659402346611,0.0
2022-05-20 06:20:00,18.9,20.5,18.7,23.1,22.6,4.206,2.1539449999999998,25.9401,36.1888,15.88888888888889,5.777777777777778,165.22222222222223,0.17777777777777778,80.66666666666667,10.0,1023.8888888888889,73.88888888888889,12.11111111111111,11.11111111111111,3.3333333333333335,,475.05706542968744,3.4945885252279076,243.7742177383509,29.111100683212282,33.88918846130371,3.255447280406952,16.117436645825705,1.000000238418579,0.0
2022-05-20 06:30:00,19.1,20.6,18.9,23.1,22.6,4.189,2.056095,26.6695,35.6993,16.333333333333332,5.666666666666667,175.83333333333334,0.16666666666666669,79.0,10.0,1023.8333333333334,69.83333333333333,12.166666666666666,10.666666666666666,3.5,,479.01055305919425,2.975571392666822,206.00941445819404,28.73998549508267,34.72627042186716,2.715177596827022,30.00424513014288,1.000000238418579,0.0
