,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-20 06:40:00,19.3,20.7,19.3,23.1,22.6,4.173,2.141095,26.377,35.1531,16.77777777777778,5.555555555555555,186.44444444444446,0.15555555555555556,77.33333333333333,10.0,1023.7777777777778,65.77777777777777,12.222222222222221,10.222222222222221,3.666666666666667,,482.46271226904855,2.746429892616757,184.19687663277665,28.41411916732788,34.98509326934815,2.743393544753393,37.71289031346639,1.000000238418579,0.0
2022-05-20 06:50:00,19.5,20.8,19.1,23.1,22.7,4.217,1.9869500000000002,27.195600000000002,34.7731,17.22222222222222,5.444444444444445,197.05555555555554,0.14444444444444446,75.66666666666667,10.0,1023.7222222222222,61.72222222222222,12.277777777777779,9.777777777777779,3.8333333333333335,,475.17209422144396,2.4442171205134042,150.12872603895974,28.263882167691087,34.86630293173868,2.3711829362410666,38.82909492221687,1.000000238418579,0.0
2022-05-20 07:00:00,19.6,21.0,19.3,23.2,22.8,4.204,1.98034,26.947699999999998,34.5447,17.666666666666668,5.333333333333333,207.66666666666666,0.13333333333333333,74.0,10.0,1023.6666666666666,57.666666666666664,12.333333333333334,9.333333333333334,4.0,,468.2261954682449,3.142320392441615,306.6020775798216,28.257646487553917,34.95884885152181,2.5018012879292173,42.288210741678874,1.000000238418579,0.0
2022-05-20 07:10:00,19.9,21.2,19.0,23.3,22.9,4.198,1.932685,28.521499999999996,34.375299999999996,18.11111111111111,5.222222222222222,218.27777777777777,0.12222222222222222,72.33333333333333,10.0,1023.6111111111111,53.611111111111114,12.38888888888889,8.88888888888889,4.166666666666667,,468.5859258191339,3.371750883167073,434.8001184754452,28.11740306776078,35.3864889896372,2.5828355496112114,43.2164672115722,1.000000238418579,0.0
2022-05-20 07:20:00,20.4,21.6,19.3,23.4,23.1,4.261,1.956185,29.3005,34.1147,18.555555555555557,5.111111111111111,228.88888888888889,0.11111111111111112,70.66666666666667,10.0,1023.5555555555555,49.55555555555556,12.444444444444445,8.444444444444445,4.333333333333334,,469.4605932897809,2.9723465654270798,406.3604120010979,27.9488124775213,36.37058076513689,2.7149032053166193,50.40394871038232,1.000000238418579,0.0
2022-05-20 07:30:00,20.3,21.6,19.2,23.5,23.1,4.195,1.94798,29.721600000000002,34.0877,19.0,5.0,239.5,0.1,69.0,10.0,1023.5,45.5,12.5,8.0,4.5,,462.1685178699713,2.9309186238892333,325.1410672660871,27.86850814501444,36.75090590794881,2.688874431848526,64.10857462565104,1.000000238418579,0.0
2022-05-20 07:40:00,20.5,21.7,19.0,23.5,23.2,4.231,1.99945,29.9923,33.8429,19.444444444444443,4.888888888888889,250.1111111111111,0.08888888888888889,67.33333333333333,10.0,1023.4444444444445,41.44444444444444,12.555555555555555,7.555555555555555,4.666666666666667,,467.3485075922122,3.2292139416427936,284.49843823750814,27.71832505768114,37.10469699849197,2.614987309591366,68.64889475171032,1.000000238418579,0.0
2022-05-20 07:50:00,20.5,21.8,18.8,23.5,23.2,4.183,1.92698,30.145400000000002,33.542,19.88888888888889,4.777777777777778,260.72222222222223,0.07777777777777778,65.66666666666667,10.0,1023.3888888888889,37.388888888888886,12.61111111111111,7.111111111111112,4.833333333333334,,465.19583964029954,3.3561511038790988,227.30959479897712,27.60929392178853,37.55910848617554,2.7505849063396455,64.6729881922404,1.000000238418579,0.0
2022-05-20 08:00:00,20.8,22.0,19.2,23.6,23.4,4.23,1.9431249999999998,30.235000000000003,33.4007,20.333333333333332,4.666666666666667,271.3333333333333,0.06666666666666665,64.0,10.0,1023.3333333333334,33.33333333333333,12.666666666666666,6.666666666666667,5.0,,467.22234842936194,3.8096103527721032,196.84492413838706,27.51338496526082,37.925753358205164,2.572507059176763,62.92849274953206,1.000000238418579,0.0
2022-05-20 08:10:00,20.9,22.1,19.3,23.7,23.5,4.292,1.970785,30.343,33.2346,20.77777777777778,4.555555555555555,281.94444444444446,0.05555555555555555,62.33333333333333,10.0,1023.2777777777778,29.27777777777778,12.722222222222221,6.222222222222222,5.166666666666667,,472.76698951808885,3.594997401560767,163.9759412142651,27.502333947270294,37.43927683689555,2.8349409446690252,66.49796904485734,1.000000238418579,0.0
2022-05-20 08:20:00,20.6,21.9,19.0,23.9,23.5,4.224,1.93647,30.846600000000002,32.9681,21.22222222222222,4.444444444444445,292.55555555555554,0.044444444444444425,60.66666666666667,10.0,1023.2222222222222,25.22222222222222,12.777777777777779,5.777777777777778,5.333333333333334,,466.2935792032878,3.343022864955967,130.8499397795079,27.49236481984456,37.10150758107503,2.6570442424217857,73.14004619598389,1.000000238418579,0.0
2022-05-20 08:30:00,20.8,22.0,18.8,23.9,23.6,4.244,2.14325,30.7637,32.7899,21.666666666666664,4.333333333333334,303.16666666666663,0.033333333333333326,59.0,10.0,1023.1666666666666,21.166666666666664,12.833333333333334,5.333333333333334,5.5,,468.2843007896687,3.330231263570193,116.97213879364358,27.520733524958292,37.130613740285234,2.8826901547114057,78.5238391494751,1.000000238418579,0.0
2022-05-20 08:40:00,21.2,22.3,19.1,23.9,23.7,4.259,2.05645,31.214999999999996,32.913,22.11111111111111,4.222222222222222,313.77777777777777,0.022222222222222227,57.33333333333333,10.0,1023.1111111111111,17.111111111111114,12.88888888888889,4.888888888888889,5.666666666666667,,465.82100168863934,3.757401924530665,106.95349614719888,27.590901988347373,37.22262317657471,2.835832587877909,79.2435686747233,1.000000238418579,0.0
2022-05-20 08:50:00,22.1,23.0,19.4,23.9,23.9,4.246,2.06525,31.3202,33.0785,22.555555555555557,4.111111111111111,324.3888888888889,0.0111111111111111,55.66666666666667,10.0,1023.0555555555555,13.055555555555557,12.944444444444445,4.444444444444445,5.833333333333334,,464.1177011108399,4.002005500827132,103.02602189575884,27.708559436798094,37.07364581425985,2.9535206854343414,77.31437057495117,1.0001255881786346,0.0
2022-05-20 09:00:00,22.3,23.2,19.5,24.0,24.0,4.289,1.99892,31.636599999999998,33.2302,23.0,4.0,335.0,0.0,54.0,10.0,1023.0,9.0,13.0,4.0,6.0,,454.017393756735,4.295066135731121,110.08446851870436,27.926816250483192,36.53099220275879,2.6376183474063875,76.66407749176025,1.0667090447743734,0.0
2022-05-20 09:10:00,22.7,23.5,19.0,24.0,24.1,4.264,1.9872699999999999,31.9033,33.7641,23.38888888888889,4.111111111111111,332.1111111111111,0.0,53.166666666666664,10.0,1022.8888888888889,8.777777777777779,13.11111111111111,4.166666666666667,6.111111111111111,,463.0631616210938,4.090623938485054,123.15034720016737,28.088967161543383,36.05727238014096,2.69113070617608,85.01101892002293,1.1426656520171243,0.0
2022-05-20 09:20:00,22.1,23.1,19.1,24.0,24.0,4.271,2.017075,31.784,34.9407,23.77777777777778,4.222222222222222,329.22222222222223,0.0,52.333333333333336,10.0,1022.7777777777778,8.555555555555555,13.222222222222221,4.333333333333333,6.222222222222222,,461.9029550767219,3.8737245632362907,104.9235017267863,28.27630666414897,35.30512812296549,2.8738299798965454,99.73164896647135,1.8466153379281363,0.0
2022-05-20 09:30:00,22.4,23.2,19.4,24.0,24.1,4.254,2.12779,32.4159,35.8159,24.166666666666668,4.333333333333333,326.3333333333333,0.0,51.5,10.0,1022.6666666666666,8.333333333333334,13.333333333333334,4.5,6.333333333333333,,454.8107852172851,3.617976937603816,125.2661123859815,28.459697891871134,34.15477809906006,2.7384301074345907,114.4603003692627,4.233236840963364,0.0
2022-05-20 09:40:00,22.6,23.5,19.3,24.1,24.2,4.242,2.05991,32.0487,36.470299999999995,24.555555555555557,4.444444444444445,323.44444444444446,0.0,50.666666666666664,10.0,1022.5555555555555,8.11111111111111,13.444444444444445,4.666666666666667,6.444444444444445,,460.9573268425602,3.7680621370757366,189.6415188171904,28.653039671579997,33.39798144658407,2.840454465945562,108.19630752563475,18.636769949595134,0.0
2022-05-20 09:50:00,22.9,23.7,19.0,24.1,24.4,4.222,2.3117799999999997,32.244299999999996,36.8553,24.944444444444443,4.555555555555555,320.55555555555554,0.0,49.833333333333336,10.0,1022.4444444444445,7.888888888888889,13.555555555555555,4.833333333333333,6.555555555555555,,457.5793023015165,3.5795035709499645,201.02105405775166,28.80220774650574,33.00660209019979,2.9030641444524132,95.29995471954345,30.020970929463704,0.0
2022-05-20 10:00:00,23.1,23.8,18.7,24.2,24.4,4.312,2.371905,31.5978,37.0286,25.333333333333332,4.666666666666667,317.6666666666667,0.0,49.0,10.0,1022.3333333333334,7.666666666666667,13.666666666666666,5.0,6.666666666666667,,457.2799780273437,3.6870533475229292,298.5649287966281,28.887298430614784,33.014593400486184,3.035859903637829,92.70716592319675,41.49403916285989,0.0
2022-05-20 10:10:00,23.6,24.2,19.3,24.3,24.6,4.258,2.429635,31.7866,37.325,25.72222222222222,4.777777777777778,314.77777777777777,0.0,48.166666666666664,10.0,1022.2222222222222,7.444444444444445,13.777777777777779,5.166666666666667,6.777777777777778,,453.4612974565879,4.44980063169016,324.41473182807533,28.95437707901001,33.315313447316484,3.0464952258268996,92.1993574778239,46.96145566304525,0.0
2022-05-20 10:20:00,24.2,24.7,19.4,24.4,24.8,4.243,2.4307,32.4426,37.394999999999996,26.11111111111111,4.888888888888889,311.8888888888889,0.0,47.333333333333336,10.0,1022.1111111111111,7.222222222222222,13.88888888888889,5.333333333333334,6.888888888888889,,463.1404180908203,4.843682540762896,222.9445090743243,29.134150578180947,33.34118103663127,2.913485791683197,93.39243094126383,84.97504186630249,0.0
2022-05-20 10:30:00,24.3,24.8,19.0,24.4,25.0,4.282,2.4740200000000003,32.613,37.2843,26.5,5.0,309.0,0.0,46.5,10.0,1022.0,7.0,14.0,5.5,7.0,,467.1443579101562,5.7105715664227805,211.62446027119955,29.272240819931028,33.432727406819666,3.1320526564121245,79.90019351959229,87.94938844045004,0.0
2022-05-20 10:40:00,24.5,25.1,19.0,24.5,25.1,4.244,2.4404250000000003,33.2016,37.1677,26.88888888888889,5.111111111111111,306.1111111111111,0.0,45.666666666666664,10.0,1021.8888888888889,6.777777777777778,14.11111111111111,5.666666666666667,7.111111111111111,,466.59799002811826,6.728053617854576,351.15453449141506,29.46653226852417,33.48073305765788,3.176808611949285,69.93966112772623,86.3823495610555,0.0
2022-05-20 10:50:00,25.1,25.5,19.1,24.5,25.2,4.231,2.44169,33.085,36.816199999999995,27.27777777777778,5.222222222222222,303.22222222222223,0.0,44.833333333333336,10.0,1021.7777777777778,6.555555555555555,14.222222222222221,5.833333333333334,7.222222222222222,,455.1036581385821,7.107255284813164,321.83442042032874,29.614612840902613,33.21177903680854,3.2658669263091893,69.85588137454674,73.01380429210559,0.0
2022-05-20 11:00:00,25.8,26.0,19.2,24.5,25.4,4.246,2.662885,32.864,36.7836,27.666666666666668,5.333333333333333,300.3333333333333,0.0,44.0,10.0,1021.6666666666666,6.333333333333334,14.333333333333334,6.0,7.333333333333333,,449.7639868620072,7.577331645529149,225.70841999722066,29.789961767196655,32.82698584238688,3.302040973504384,79.09073300679525,89.57922267913818,0.0
2022-05-20 11:10:00,26.1,26.2,19.1,24.6,25.5,4.265,2.65194,32.611399999999996,36.852,28.055555555555557,5.444444444444445,297.44444444444446,0.0,43.166666666666664,10.0,1021.5555555555555,6.111111111111111,14.444444444444445,6.166666666666667,7.444444444444445,,445.0689788888515,6.961415333801744,140.0512465430653,29.91206525484721,32.212285912831625,3.5796119459470113,82.41408673604329,87.21861853281658,0.0
2022-05-20 11:20:00,26.2,26.4,19.1,24.6,25.7,4.263,2.772485,32.8609,36.9019,28.444444444444443,5.555555555555555,294.55555555555554,0.0,42.333333333333336,10.0,1021.4444444444445,5.888888888888889,14.555555555555555,6.333333333333334,7.555555555555555,,454.3963846035661,6.686042537972078,100.72038300336418,30.053440638630768,32.18286115552558,3.531572356347829,86.75830827494136,109.66062243956685,0.0
2022-05-20 11:30:00,26.3,26.5,19.2,24.6,25.7,4.337,2.641935,32.7388,36.8187,28.833333333333332,5.666666666666666,291.6666666666667,0.0,41.5,10.0,1021.3333333333334,5.666666666666667,14.666666666666666,6.5,7.666666666666666,,450.37052968343096,6.42814338692164,94.30987341519803,30.216503190994263,32.04541490236918,3.3583754388491314,86.16395840962727,108.15707227071127,0.0
2022-05-20 11:40:00,26.6,26.7,19.1,24.7,25.8,4.257,2.62307,31.9784,37.0727,29.22222222222222,5.777777777777778,288.77777777777777,0.0,40.666666666666664,10.0,1021.2222222222222,5.444444444444445,14.777777777777779,6.666666666666667,7.777777777777778,,452.8412010701498,6.087304027875264,85.68325998942058,30.33907224436275,31.040079075547517,3.304871229415383,79.33508595471825,114.34981424029407,0.0
2022-05-20 11:50:00,26.5,26.6,19.2,24.7,25.8,4.268,2.372585,31.5012,36.8043,29.61111111111111,5.888888888888889,285.8888888888889,0.0,39.833333333333336,10.0,1021.1111111111111,5.222222222222222,14.88888888888889,6.833333333333334,7.888888888888889,,452.2763335164388,6.174067737679024,95.16984964058224,30.46983375231425,29.852232217788696,3.0804386937618253,74.69516114552816,103.76356557210286,0.0
2022-05-20 12:00:00,27.3,27.2,19.2,24.8,26.0,4.276,2.4789749999999997,31.186500000000002,36.896699999999996,30.0,6.0,283.0,0.0,39.0,10.0,1021.0,5.0,15.0,7.0,8.0,,460.00980356852216,6.587519205182287,105.60754112502275,30.571598987579346,29.290322567621864,2.9062052593628565,74.159385693868,122.25006613413493,155.0
2022-05-20 12:10:00,27.8,26.4,19.1,24.8,27.6,4.613,2.827335,31.284399999999998,37.0161,30.11111111111111,6.277777777777778,283.0,0.0,38.833333333333336,10.0,1020.8888888888889,5.222222222222222,15.0,7.333333333333333,8.0,,485.7255420132341,6.5350185382029435,122.82306847782459,30.72409446398417,29.736289761861165,3.1595221177736916,62.42445103327433,159.23808514912923,0.0
2022-05-20 12:20:00,27.4,26.4,19.0,24.8,27.5,4.635,2.7973749999999997,30.893099999999997,36.879000000000005,30.22222222222222,6.555555555555555,283.0,0.0,38.666666666666664,10.0,1020.7777777777778,5.444444444444445,15.0,7.666666666666667,8.0,,478.8403494262695,5.2725296472290815,90.21037036443161,30.89026945432027,30.56258643468221,3.4633438563346863,52.409038435618086,148.9996632130941,0.0
2022-05-20 12:30:00,27.6,26.5,19.1,24.9,27.7,4.611,2.71012,30.308600000000002,36.763799999999996,30.333333333333332,6.833333333333333,283.0,0.0,38.5,10.0,1020.6666666666666,5.666666666666667,15.0,8.0,8.0,,463.2599960783158,5.02509552652553,72.7117286947218,31.011291761398315,30.992264226277666,3.11898668607076,48.282362410227464,123.76057202657064,0.0
2022-05-20 12:40:00,27.4,26.4,19.0,24.9,27.4,4.609,2.27145,30.0161,36.8827,30.444444444444443,7.111111111111111,283.0,0.0,38.333333333333336,10.0,1020.5555555555555,5.888888888888889,15.0,8.333333333333334,8.0,,458.73105743408206,4.532856482947613,97.28244522611973,31.13755938212077,30.57675851186117,2.861178830464681,45.18531343460083,111.7101324335734,0.0
2022-05-20 12:50:00,28.6,26.8,19.2,25.0,28.4,4.625,2.423765,30.7094,36.9094,30.555555555555557,7.388888888888889,283.0,0.0,38.166666666666664,10.0,1020.4444444444445,6.111111111111111,15.0,8.666666666666666,8.0,,452.2181130630669,4.105814354817072,110.62192933400472,31.25447590921746,29.489943901228777,2.6553606257412605,44.787061850125674,84.9202389545128,0.0
2022-05-20 13:00:00,28.6,26.9,18.9,25.0,28.6,4.601,5.499499999999999,30.9644,36.682900000000004,30.666666666666668,7.666666666666666,283.0,0.0,38.0,10.0,1020.3333333333334,6.333333333333333,15.0,9.0,8.0,,453.00187759224025,4.218864121201348,183.3127204207512,31.31653929392497,27.764716415405275,2.4242931109666825,47.266334756215414,74.8504266611735,0.0
2022-05-20 13:10:00,29.1,27.1,18.7,25.1,28.8,4.628,5.76417,31.448199999999996,36.5033,30.77777777777778,7.944444444444445,283.0,0.0,37.833333333333336,10.0,1020.2222222222222,6.555555555555555,15.0,9.333333333333334,8.0,,472.827428894043,4.111189534307199,217.4298846340718,31.38702373186747,26.772948509852093,2.3958299098412197,55.993534603118896,94.77861707051595,0.0
2022-05-20 13:20:00,29.5,27.3,19.1,25.0,29.2,4.638,5.724685,31.6195,36.5012,30.88888888888889,8.222222222222221,283.0,0.0,37.666666666666664,10.0,1020.1111111111111,6.777777777777778,15.0,9.666666666666668,8.0,,477.08636396736927,3.771376397757881,142.20874393032096,31.56966455537765,26.778032995703445,2.683981079175824,64.83223730347848,110.83927199087506,0.0
2022-05-20 13:30:00,29.8,27.2,19.1,25.0,29.2,4.61,2.36679,31.649099999999997,36.4553,31.0,8.5,283.0,0.0,37.5,10.0,1020.0,7.0,15.0,10.0,8.0,,456.3229762776693,3.2821149117057606,99.59673856379622,31.770831270217894,26.60272505760193,3.0366104698181156,66.95903705596923,108.22823477427164,0.0
2022-05-20 13:40:00,30.6,27.5,19.3,24.9,29.9,4.586,2.78273,32.3717,36.3442,31.11111111111111,8.777777777777779,283.0,0.0,37.333333333333336,10.0,1019.8888888888889,7.222222222222222,15.0,10.333333333333334,8.0,,468.36662912303007,3.5242639574762116,180.29956984762418,32.015896275838216,26.97545873006185,3.190675123532613,56.58688630421956,155.4786294555664,0.0
2022-05-20 13:50:00,30.6,27.5,18.8,24.8,30.1,4.604,2.998475,32.7057,36.0817,31.22222222222222,9.055555555555555,283.0,0.0,37.166666666666664,10.0,1019.7777777777778,7.444444444444445,15.0,10.666666666666668,8.0,,463.4605949103696,3.4619263369350106,362.4173554613361,32.31908629276713,27.471165365417146,3.242833540394007,39.773707088303695,160.7100184718898,0.0
2022-05-20 14:00:00,30.7,27.7,19.2,24.8,30.4,4.618,3.030615,32.6945,35.994,31.333333333333332,9.333333333333332,283.0,0.0,37.0,10.0,1019.6666666666666,7.666666666666666,15.0,11.0,8.0,,461.92773010253904,3.482420966564599,501.047952085161,32.63688658396403,27.550998913447064,3.394421662489573,32.39401788393656,135.96868328094482,0.0
2022-05-20 14:10:00,30.7,27.7,19.3,24.8,30.4,4.617,2.910515,32.8014,35.9767,31.444444444444443,9.61111111111111,283.0,0.0,36.833333333333336,10.0,1019.5555555555555,7.888888888888889,15.0,11.333333333333334,8.0,,462.957011311849,3.5689690322256356,434.52281704832603,32.91321294148763,27.388614489237465,3.3075018882751466,29.096647850672404,146.25891845703126,0.0
2022-05-20 14:20:00,31.9,27.8,19.0,24.8,30.9,4.649,3.05164,32.4759,36.0066,31.555555555555557,9.88888888888889,283.0,0.0,36.666666666666664,10.0,1019.4444444444445,8.11111111111111,15.0,11.666666666666668,8.0,,474.4960104089496,3.6827836016881266,431.0027770616779,33.18406833648682,27.146579109827677,3.4803004531065627,22.930967842737836,189.0215244547526,0.0
2022-05-20 14:30:00,31.8,28.0,18.9,24.8,31.1,4.655,3.035095,32.3095,36.0479,31.666666666666668,10.166666666666666,283.0,0.0,36.5,10.0,1019.3333333333334,8.333333333333332,15.0,12.0,8.0,,469.23762369791666,3.791582236222628,499.0504122959288,33.40949410120646,26.977771727244054,3.4308859725793206,17.22680505116781,195.92122383117675,0.0
2022-05-20 14:40:00,30.6,27.6,18.7,24.7,30.4,4.652,3.252135,32.6008,36.1009,31.77777777777778,10.444444444444443,283.0,0.0,36.333333333333336,10.0,1019.2222222222222,8.555555555555555,15.0,12.333333333333334,8.0,,484.6010839703439,3.7851975515804726,515.9124759893903,33.61909203847249,26.991858040491742,3.9666466426849367,12.031682980855306,333.6185475158692,0.0
2022-05-20 14:50:00,31.3,27.7,18.9,24.7,30.5,4.642,3.229365,32.8304,36.2167,31.88888888888889,10.722222222222221,283.0,0.0,36.166666666666664,10.0,1019.1111111111111,8.777777777777779,15.0,12.666666666666668,8.0,,509.1062658691406,3.7423063049747447,516.0354901209255,33.81040959676107,27.11763815879822,3.5803967932860052,9.563157207171121,695.5623202514648,0.0
2022-05-20 15:00:00,31.7,28.0,19.1,24.8,31.2,4.661,3.2211849999999997,32.522800000000004,36.2967,32.0,11.0,283.0,0.0,36.0,10.0,1019.0,9.0,15.0,13.0,8.0,,500.4317329634743,4.268901518980662,596.1066653442383,33.97751243059752,27.396320486537746,3.722243602152079,8.032834306141066,925.3803027610571,0.0
2022-05-20 15:10:00,32.1,28.0,19.3,24.8,31.3,4.621,3.125335,32.820299999999996,36.3148,31.555555555555557,11.11111111111111,282.1111111111111,0.0,37.22222222222222,10.0,1019.0,9.222222222222221,15.055555555555555,13.61111111111111,7.611111111111111,,558.0505640981389,4.316782298599933,554.5900212838555,34.20069030125936,27.91582576115926,3.7597317492961886,6.330241318543752,1873.2717755126953,0.0
2022-05-20 15:20:00,31.6,28.1,19.0,24.8,31.3,4.651,3.46903,32.5983,36.1952,31.11111111111111,11.222222222222221,281.22222222222223,0.0,38.44444444444444,10.0,1019.0,9.444444444444445,15.11111111111111,14.222222222222221,7.222222222222222,,528.468708597819,4.243612271769573,493.4063650142001,34.34956200917562,28.32052092234294,4.070147488514583,4.196552680333456,1437.8645522054037,0.0
2022-05-20 15:30:00,32.4,28.2,19.0,24.8,31.6,4.669,3.5686050000000002,32.54,36.109300000000005,30.666666666666668,11.333333333333334,280.3333333333333,0.0,39.666666666666664,10.0,1019.0,9.666666666666666,15.166666666666666,14.833333333333334,6.833333333333333,,605.4313890408922,4.258231166971606,429.51685957224356,34.497074864705404,29.177739057540897,4.34398005604744,2.9218466448783875,3259.452265218099,0.0
2022-05-20 15:40:00,31.3,28.0,18.9,24.8,31.2,4.636,3.7267200000000003,32.306799999999996,36.2736,30.22222222222222,11.444444444444445,279.44444444444446,0.0,40.888888888888886,10.0,1019.0,9.88888888888889,15.222222222222221,15.444444444444445,6.444444444444445,,636.3032854102123,4.2098367175342,389.5627066367629,34.656032708485924,30.45420394261678,4.304158221085866,1.8293259489536287,3282.4961181640624,0.0
2022-05-20 15:50:00,31.3,27.9,18.9,24.9,30.9,4.637,3.74827,32.2653,36.3159,29.77777777777778,11.555555555555555,278.55555555555554,0.0,42.111111111111114,10.0,1019.0,10.11111111111111,15.277777777777779,16.055555555555557,6.055555555555555,,551.8186550903321,4.000364134971705,317.482183699096,34.70503128051758,30.501205282211306,4.233829466899236,1.4275618867079416,2376.6355604044593,0.0
2022-05-20 16:00:00,31.6,27.9,19.0,24.9,30.9,4.616,3.621765,32.0615,36.3709,29.333333333333332,11.666666666666666,277.6666666666667,0.0,43.333333333333336,10.0,1019.0,10.333333333333334,15.333333333333334,16.666666666666668,5.666666666666666,,475.274782560502,3.997444552546841,266.2271751757261,34.78893845876058,30.199231033325198,4.0515722310543065,1.2328828408320744,904.0653604125977,0.0
2022-05-20 16:10:00,31.8,27.9,19.0,24.9,31.0,4.611,3.6674100000000003,32.0618,36.3637,28.88888888888889,11.777777777777779,276.77777777777777,0.0,44.55555555555556,10.0,1019.0,10.555555555555555,15.38888888888889,17.27777777777778,5.277777777777778,,481.0713701901491,4.121616639282744,224.90481254103491,34.794982659699485,29.540224282780635,4.235188853167445,1.2470568757174445,751.6884554703508,0.0
2022-05-20 16:20:00,31.8,28.0,19.1,24.9,31.2,4.605,3.32958,32.1356,36.3003,28.444444444444443,11.88888888888889,275.8888888888889,0.0,45.77777777777778,10.0,1019.0,10.777777777777779,15.444444444444445,17.88888888888889,4.888888888888889,,485.3088687133789,4.401162807038949,185.83142611013295,34.77868738810221,26.224327990214032,3.8139724481105803,1.5636195168892542,791.1513022359212,0.0
2022-05-20 16:30:00,31.1,27.7,18.8,24.9,30.4,4.616,3.19879,32.0072,36.4216,28.0,12.0,275.0,0.0,47.0,10.0,1019.0,11.0,15.5,18.5,4.5,,527.01533009847,4.875894497201941,133.87364786676093,35.06677090326945,24.991384213765464,3.861138493617376,1.710727972785632,1810.2949635823566,0.0
2022-05-20 16:40:00,31.2,27.8,18.8,24.9,30.7,4.584,3.026485,31.6843,36.5065,27.555555555555557,12.11111111111111,274.1111111111111,0.0,48.22222222222222,10.0,1019.0,11.222222222222221,15.555555555555555,19.11111111111111,4.111111111111111,,545.8402048746744,4.767287483215332,93.39597272237143,35.36145462671916,24.834378509521482,3.6607375299930576,1.416912225484848,2195.6348384602866,0.0
2022-05-20 16:50:00,31.4,28.0,19.1,25.1,30.8,4.64,2.988175,31.628800000000002,36.5305,27.11111111111111,12.222222222222221,273.22222222222223,0.0,49.44444444444444,10.0,1019.0,11.444444444444445,15.61111111111111,19.72222222222222,3.7222222222222223,,526.2539523806518,4.487681028411886,64.18700790728553,35.386292661031085,24.295000937779744,3.468824918667475,1.2175613057613373,2307.2010544840496,0.0
2022-05-20 17:00:00,31.8,28.1,19.1,25.1,31.1,4.642,2.945855,31.4274,36.5536,26.666666666666668,12.333333333333334,272.3333333333333,0.0,50.66666666666667,10.0,1019.0,11.666666666666666,15.666666666666666,20.333333333333336,3.333333333333333,,490.1363159495387,4.189795761862717,44.73876253257364,35.29353038152059,21.188443257013954,3.708171394666036,1.118666829864184,835.8609480285644,0.0
2022-05-20 17:10:00,31.6,28.2,19.1,25.3,31.1,4.613,3.2728349999999997,30.7204,36.549099999999996,26.22222222222222,12.444444444444445,271.44444444444446,0.0,51.88888888888889,10.0,1019.0,11.88888888888889,15.722222222222221,20.944444444444446,2.9444444444444446,,559.3700980631511,3.8390874026791524,49.74689093487411,35.4569367535909,22.717913236618042,4.3112223712603255,1.0650882146755856,3428.4997906494145,0.0
2022-05-20 17:20:00,32.2,28.3,19.1,25.2,31.4,4.658,3.3630299999999997,30.282600000000002,36.6877,25.77777777777778,12.555555555555555,270.55555555555554,0.0,53.111111111111114,10.0,1019.0,12.11111111111111,15.777777777777779,21.555555555555557,2.5555555555555554,,619.7339355749372,3.643014053746132,59.941392694570254,35.910276959737146,25.56590746243795,4.520949397484461,1.0357310167948406,4863.640229085287,0.0
2022-05-20 17:30:00,32.2,28.3,19.0,25.2,31.4,4.658,3.3087849999999994,30.069200000000002,36.8206,25.333333333333336,12.666666666666666,269.6666666666667,0.0,54.333333333333336,10.0,1019.0,12.333333333333332,15.833333333333334,22.166666666666668,2.166666666666667,,624.2397241210938,3.30299100306748,67.96036088447786,36.18303908665975,26.142869526545205,4.41965919971466,1.0196026851733526,3726.2227958170574,0.0
2022-05-20 17:40:00,31.8,28.2,19.0,25.1,31.3,4.675,3.18154,29.832600000000003,36.9205,24.88888888888889,12.777777777777779,268.77777777777777,0.0,55.55555555555556,10.0,1019.0,12.555555555555555,15.88888888888889,22.77777777777778,1.7777777777777777,,606.9582359015805,3.242271909127801,66.4852705441491,36.32920428593953,26.466085659662884,4.482853058576584,1.0107342290878296,3434.500288899739,0.0
2022-05-20 17:50:00,31.7,28.2,19.1,25.1,31.2,4.713,3.179175,29.619999999999997,36.8875,24.444444444444443,12.88888888888889,267.8888888888889,0.0,56.77777777777778,10.0,1019.0,12.777777777777779,15.944444444444445,23.38888888888889,1.3888888888888884,,550.526845401457,3.0334520998917056,40.34141046534823,36.37290501912435,25.97404427846273,4.213871503273646,1.0058659221728643,4718.4014396158855,0.0
2022-05-20 18:00:00,31.5,28.1,19.0,25.0,31.0,4.709,3.398475,29.4769,37.0135,24.0,13.0,267.0,0.0,58.0,10.0,1019.0,13.0,16.0,24.0,1.0,,523.4311834716797,2.8915367742110107,19.554867866160507,36.184088083903,25.404646005630493,4.2559429923693335,1.0031933581829071,4041.7018583170575,0.0
2022-05-20 18:10:00,32.0,28.1,19.1,25.0,31.2,4.737,3.53324,29.038600000000002,37.1789,23.666666666666668,12.777777777777779,262.3888888888889,0.011111111111111112,59.27777777777778,10.0,1019.1111111111111,16.88888888888889,15.944444444444445,23.77777777777778,1.0,,551.5017183466067,3.053459007288777,5.846967452158362,35.91714488983154,25.455512154897054,5.153655625184377,1.0017264803250632,2733.199196879069,0.0
2022-05-20 18:20:00,31.7,28.1,18.9,25.1,31.0,4.67,4.1923,28.3697,37.3662,23.333333333333332,12.555555555555555,257.77777777777777,0.022222222222222223,60.55555555555556,10.0,1019.2222222222222,20.77777777777778,15.88888888888889,23.555555555555557,1.0,,469.3766077677409,3.082182495351565,2.9856177876763423,35.19634246190389,27.944234536488853,4.685061328411102,1.0009280518690744,359.57872543334963,0.0
2022-05-20 18:30:00,31.2,28.0,18.9,25.1,30.7,4.635,4.7812399999999995,27.5634,37.6335,23.0,12.333333333333334,253.16666666666666,0.03333333333333334,61.833333333333336,10.0,1019.3333333333334,24.666666666666664,15.833333333333334,23.333333333333332,1.0,,521.5310172982051,3.2377181499826038,1.4661326214923698,34.69901123046875,28.90203426996867,4.526674536863963,1.0036425276597343,2321.021803995768,0.0
2022-05-20 18:40:00,30.6,27.7,18.9,25.1,30.2,4.67,3.7204900000000003,27.149099999999997,37.8149,22.666666666666668,12.11111111111111,248.55555555555554,0.044444444444444446,63.111111111111114,10.0,1019.4444444444445,28.555555555555557,15.777777777777779,23.11111111111111,1.0,,504.0557283774189,3.1341682774603035,1.1990331459887282,34.3518404026761,29.141462504433804,5.269360623522535,1.0184705048213238,1377.5796467173425,0.0
2022-05-20 18:50:00,30.4,27.7,19.3,25.2,30.1,4.67,3.8039700000000005,27.132600000000004,37.9972,22.333333333333332,11.88888888888889,243.94444444444446,0.05555555555555556,64.38888888888889,10.0,1019.5555555555555,32.44444444444444,15.722222222222221,22.88888888888889,1.0,,462.54859996576414,3.0565507487186605,1.1066737939072193,33.98073722839355,26.38822057723999,3.7275735962390906,1.4670321327447893,314.2893051274617,0.0
2022-05-20 19:00:00,30.4,27.6,18.9,25.0,29.9,4.663,3.2944699999999996,27.9814,38.0179,22.0,11.666666666666666,239.33333333333334,0.06666666666666668,65.66666666666667,10.0,1019.6666666666666,36.33333333333333,15.666666666666666,22.666666666666668,1.0,,458.57651514513736,2.801846549531161,1.0584246875977112,33.60738068898519,25.39401078859965,3.80398055156072,2.88305712779363,185.96776770909628,0.0
2022-05-20 19:10:00,29.8,27.4,18.8,24.9,29.7,4.717,3.122705,28.2657,37.8964,21.666666666666668,11.444444444444445,234.72222222222223,0.07777777777777779,66.94444444444444,10.0,1019.7777777777778,40.22222222222222,15.61111111111111,22.444444444444443,1.0,,458.8658101750516,2.7471863499401654,1.0320939588816151,33.306819271233564,24.98974390316531,3.6015246057314956,4.592766073316825,179.70413628859598,0.0
2022-05-20 19:20:00,29.2,27.1,18.7,24.8,29.1,4.729,3.1242550000000002,28.1582,37.8896,21.333333333333332,11.222222222222221,230.11111111111111,0.08888888888888889,68.22222222222223,10.0,1019.8888888888889,44.111111111111114,15.555555555555555,22.22222222222222,1.0,,455.8768399258318,2.523392819260473,1.0176393319253867,33.00790266036987,24.6738094997406,3.4189225320021315,6.371113390127817,65.48889159123102,0.0
2022-05-20 19:30:00,29.1,26.9,19.2,24.7,28.8,4.709,2.8863700000000003,28.0077,37.7729,21.0,11.0,225.5,0.1,69.5,10.0,1020.0,48.0,15.5,22.0,1.0,,460.56312812191317,2.3203368758414427,1.0096702028634186,32.751107451121015,24.297792288462322,3.4573763390382135,8.375780782699584,502.95683995564775,0.0
2022-05-20 19:40:00,28.7,26.8,19.2,24.6,28.6,4.684,2.7433199999999998,27.945800000000002,37.6618,20.666666666666668,10.777777777777779,220.88888888888889,0.11111111111111112,70.77777777777777,10.0,1020.1111111111111,51.888888888888886,15.444444444444445,21.77777777777778,1.0,,513.8975432332356,2.28477898752622,1.0052873379665581,32.69020793852259,24.32659511295173,3.728835605474118,8.23123294832928,1554.2899755826022,0.0
2022-05-20 19:50:00,28.5,26.7,18.9,24.6,28.4,4.667,2.74418,27.9252,37.5329,20.333333333333332,10.555555555555555,216.27777777777777,0.12222222222222223,72.05555555555556,10.0,1020.2222222222222,55.77777777777778,15.38888888888889,21.555555555555557,1.0,,589.6031016382678,2.2919349831039626,1.002878627056456,32.637246971130374,24.85709115982056,3.858215073347092,6.363061611652374,3492.857801310221,0.0
2022-05-20 20:00:00,28.4,26.6,18.6,24.5,28.2,4.712,2.882815,27.901100000000003,37.551100000000005,20.0,10.333333333333334,211.66666666666669,0.13333333333333336,73.33333333333333,10.0,1020.3333333333334,59.666666666666664,15.333333333333334,21.333333333333332,1.0,,832.9071668462644,2.1988991775283706,1.0015896454807056,32.779144020080565,26.611654129028317,3.9005682098865506,3.8161953413486485,7574.6365999348955,0.0
2022-05-20 20:10:00,28.6,26.6,19.2,24.5,28.4,4.689,2.79138,27.959300000000002,37.5392,19.666666666666664,10.11111111111111,207.05555555555554,0.14444444444444446,74.61111111111111,10.0,1020.4444444444445,63.55555555555556,15.277777777777779,21.11111111111111,1.0,,1175.0499912516275,2.575965616005962,3.686737886088043,32.946236970203174,29.640760576998606,3.656762876575762,1.9459566200398357,9997.612159830729,0.0
2022-05-20 20:20:00,28.3,26.5,19.1,24.4,28.2,4.723,2.775665,27.804000000000002,37.3185,19.333333333333332,9.88888888888889,202.44444444444446,0.15555555555555559,75.88888888888889,10.0,1020.5555555555555,67.44444444444444,15.222222222222221,20.88888888888889,1.0,,1027.9428691679855,3.7606110238422787,10.257954649494192,33.05198015848796,28.704253959655762,3.862897716363271,1.448700201511383,5912.496261291504,0.0
2022-05-20 20:30:00,27.0,26.1,18.9,24.4,27.3,4.662,2.8493500000000003,27.8156,37.227,19.0,9.666666666666668,197.83333333333334,0.16666666666666669,77.16666666666667,10.0,1020.6666666666666,71.33333333333334,15.166666666666666,20.666666666666668,1.0,,713.6805793499125,4.989338654306649,16.783299610924587,32.9137051264445,25.477025524775186,3.470826261440913,1.2423167699575424,2490.531842244466,0.0
2022-05-20 20:40:00,26.8,25.9,18.9,24.3,26.8,4.69,2.7167850000000002,27.6804,37.1391,18.666666666666664,9.444444444444445,193.22222222222223,0.17777777777777778,78.44444444444444,10.0,1020.7777777777778,75.22222222222223,15.11111111111111,20.444444444444443,1.0,,644.585888264974,5.473394147797493,21.833132656388365,32.873543167114256,26.277430381774906,3.6303998629252114,1.1327368833621343,1399.6350322469075,0.0
2022-05-20 20:50:00,26.2,25.7,18.9,24.3,26.5,4.703,2.836355,27.487599999999997,37.0949,18.333333333333332,9.222222222222221,188.61111111111111,0.1888888888888889,79.72222222222223,10.0,1020.8888888888889,79.11111111111111,15.055555555555555,20.22222222222222,1.0,,638.3227600869366,5.870619115384959,45.41199027320086,32.82757650510861,25.569150082739323,3.508502939555163,1.1343877431408305,1078.1893617557046,0.0
2022-05-20 21:00:00,27.1,25.9,18.9,24.2,27.1,4.67,2.709775,27.3661,37.0868,18.0,9.0,184.0,0.2,81.0,10.0,1021.0,83.0,15.0,20.0,1.0,,688.9265513102214,4.865434507037287,82.92419566149093,32.677855288187665,26.098131335576376,3.6359554020563762,1.3888019061088561,1106.6559426879883,0.0
2022-05-20 21:10:00,27.1,25.9,19.0,24.2,27.2,4.66,2.74844,27.1501,36.974000000000004,17.944444444444443,9.055555555555555,186.27777777777777,0.19444444444444445,80.77777777777777,10.0,1021.0555555555555,83.05555555555556,14.88888888888889,20.0,1.0,,685.01695043805,4.414494504908385,334.996990957745,32.52449403762817,26.47387702624003,3.507916662693024,1.7906286732355752,935.154337056478,0.0
2022-05-20 21:20:00,26.9,25.9,19.0,24.2,27.0,4.654,2.622145,27.0952,37.0689,17.88888888888889,9.11111111111111,188.55555555555554,0.1888888888888889,80.55555555555556,10.0,1021.1111111111111,83.11111111111111,14.777777777777779,20.0,1.0,,690.8514338631466,5.359439530951828,499.01848799538476,32.405410327867216,26.755775989785263,3.4364206844166914,2.2700638949805922,895.7085027769499,0.0
2022-05-20 21:30:00,26.7,25.8,19.0,24.2,26.8,4.656,2.603175,26.9241,37.1469,17.833333333333332,9.166666666666666,190.83333333333334,0.18333333333333335,80.33333333333333,10.0,1021.1666666666666,83.16666666666667,14.666666666666666,20.0,1.0,,649.8307218354323,5.215897972799291,348.4703161319366,32.26939872105916,26.97780570348104,3.1589931190013885,2.710521850983302,691.3623060099284,0.0
2022-05-20 21:40:00,26.7,25.7,19.0,24.1,26.8,4.648,2.622725,26.6587,37.191199999999995,17.77777777777778,9.222222222222221,193.11111111111111,0.17777777777777778,80.11111111111111,10.0,1021.2222222222222,83.22222222222223,14.555555555555555,20.0,1.0,,585.0290985598509,4.293431660246714,505.68274671737754,32.06485975901286,26.609725624720255,3.038819233576457,3.318871420621872,415.6779697672526,0.0
2022-05-20 21:50:00,26.6,25.7,19.0,24.1,26.7,4.765,2.57823,26.4664,37.2526,17.72222222222222,9.277777777777779,195.38888888888889,0.17222222222222222,79.88888888888889,10.0,1021.2777777777778,83.27777777777777,14.444444444444445,20.0,1.0,,537.5979271408607,4.189852819907463,398.4312971686239,31.911144364674886,26.090150588353474,3.1443514064947764,4.07276346564293,277.0411088307699,0.0
2022-05-20 22:00:00,26.7,25.7,18.7,24.1,26.8,4.661,2.591275,26.3093,37.390100000000004,17.666666666666668,9.333333333333334,197.66666666666666,0.16666666666666669,79.66666666666667,10.0,1021.3333333333334,83.33333333333333,14.333333333333334,20.0,1.0,,517.3852615917688,3.487998513084347,238.92422617292672,31.77515703201294,25.64695009231567,3.0561059347788495,4.995779744784037,174.77238777160645,0.0
2022-05-20 22:10:00,26.7,25.7,19.3,24.1,26.8,4.655,2.564415,26.107400000000002,37.437200000000004,17.61111111111111,9.38888888888889,199.94444444444446,0.16111111111111112,79.44444444444444,10.0,1021.3888888888889,83.38888888888889,14.222222222222221,20.0,1.0,,544.1117940407237,3.095209344005854,150.80413430811996,31.673365627924603,26.19671895980835,2.8809958946704866,5.877968343098958,181.76514209747316,0.0
2022-05-20 22:20:00,26.6,25.7,18.9,24.1,26.7,4.718,2.68232,26.179700000000004,37.499,17.555555555555557,9.444444444444445,202.22222222222223,0.15555555555555556,79.22222222222223,10.0,1021.4444444444445,83.44444444444444,14.11111111111111,20.0,1.0,,531.5525448047156,3.371374641495236,99.0570788302664,31.668428559537794,26.296422215341874,3.2239069480974165,6.545342730329336,91.68494756448464,0.0
2022-05-20 22:30:00,26.6,25.6,18.8,24.1,26.7,4.82,2.656085,26.103699999999996,37.4567,17.5,9.5,204.5,0.15000000000000002,79.0,10.0,1021.5,83.5,14.0,20.0,1.0,,502.2210420735677,3.113246290926206,79.81036484626728,31.747735258738203,26.002240511576332,3.076802360614141,7.411614762147268,65.69802926381429,0.0
2022-05-20 22:40:00,26.5,25.6,19.1,24.1,26.6,4.827,2.70815,25.9594,37.4051,17.444444444444443,9.555555555555555,206.77777777777777,0.14444444444444446,78.77777777777777,10.0,1021.5555555555555,83.55555555555556,13.88888888888889,20.0,1.0,,497.01951667873334,2.8440095793123303,59.97392156385432,31.885356851744525,25.905632969173574,2.894251015368707,8.000492622174852,356.9015996309708,0.0
2022-05-20 22:50:00,26.3,25.5,18.7,24.1,26.4,4.846,2.65571,25.7942,37.5161,17.38888888888889,9.61111111111111,209.05555555555554,0.1388888888888889,78.55555555555556,10.0,1021.6111111111111,83.61111111111111,13.777777777777779,20.0,1.0,,514.0159238442608,2.430811735169362,51.428898753042276,32.01863744735718,25.980824721654255,2.6685003046194713,7.530433489481608,1497.637949371338,0.0
2022-05-20 23:00:00,26.1,25.5,19.1,24.1,26.3,4.797,2.62359,25.534100000000002,37.9422,17.333333333333332,9.666666666666666,211.33333333333334,0.13333333333333333,78.33333333333333,10.0,1021.6666666666666,83.66666666666667,13.666666666666666,20.0,1.0,,522.7490484619141,2.3690961716235694,44.075948643441926,32.15550824399854,26.16827568236596,2.6150881212070343,6.008951747222025,2359.8538106249202,0.0
2022-05-20 23:10:00,26.0,25.4,18.9,24.1,26.2,4.799,3.05957,25.4218,38.0603,17.27777777777778,9.722222222222221,213.61111111111111,0.12777777777777777,78.11111111111111,10.0,1021.7222222222222,83.72222222222223,13.555555555555555,20.0,1.0,,517.2228435788209,2.2016432526993888,36.47967937501811,32.27531920115153,26.360851128896076,2.5427496868371966,4.677331240177155,2270.3102689615885,0.0
2022-05-20 23:20:00,25.8,25.4,18.7,24.1,26.1,4.789,3.7618099999999997,25.2272,37.8592,17.22222222222222,9.777777777777779,215.88888888888889,0.12222222222222222,77.88888888888889,10.0,1021.7777777777778,83.77777777777777,13.444444444444445,20.0,1.0,,514.0628702799479,2.202228461581435,35.452791061616885,32.34454716645955,26.608181719337004,2.481661931686714,3.825428102576667,2353.606625509627,0.0
2022-05-20 23:30:00,25.6,25.3,19.3,24.1,25.9,4.788,3.7380249999999995,22.6049,37.866,17.166666666666668,9.833333333333334,218.16666666666669,0.11666666666666667,77.66666666666667,10.0,1021.8333333333334,83.83333333333333,13.333333333333334,20.0,1.0,,511.9118537253895,2.15208901692245,39.736252852186645,32.38145507176718,27.034280961354575,2.487969511946042,3.2322588857014978,2068.686810709635,0.0
2022-05-20 23:40:00,25.5,25.2,18.8,24.1,25.8,4.797,3.267595,21.9602,38.321600000000004,17.11111111111111,9.88888888888889,220.44444444444446,0.11111111111111112,77.44444444444444,10.0,1021.8888888888889,83.88888888888889,13.222222222222221,20.0,1.0,,507.93767935917293,2.2431269741260396,47.79876594661993,32.40084941228231,27.62960907936096,2.4326177112261456,2.8553142964839937,1542.1987181599936,0.0
2022-05-20 23:50:00,25.4,25.2,18.7,24.1,25.7,4.77,3.384655,21.9705,38.694900000000004,17.055555555555557,9.944444444444445,222.72222222222223,0.10555555555555556,77.22222222222223,10.0,1021.9444444444445,83.94444444444444,13.11111111111111,20.0,1.0,,505.9750287882487,2.188144695135833,55.69428698351154,32.427621419833656,28.18259689909513,2.632165255080807,2.7198289705821077,644.7046962508738,0.0
2022-05-21 00:00:00,25.3,25.2,19.0,24.1,25.6,4.721,3.262175,21.9584,38.8831,17.0,10.0,225.0,0.1,77.0,10.0,1022.0,84.0,13.0,20.0,1.0,,501.4739187657148,2.313070105479262,65.31872720039497,32.442815647125244,28.613012596766158,2.5208502074082695,2.8263960107167563,372.85852259318034,0.0
2022-05-21 00:10:00,25.0,25.4,18.9,24.0,25.0,4.42,3.5369349999999997,22.094,39.090199999999996,16.88888888888889,10.055555555555555,226.22222222222223,0.10555555555555556,77.88888888888889,10.0,1022.1111111111111,83.38888888888889,13.0,20.055555555555557,1.0,,503.27355646944596,2.287240468896715,71.79884396267475,32.435452410380044,28.93808849652608,2.570994082291921,3.055297058025996,254.14972913106286,0.0
2022-05-21 00:20:00,24.9,25.2,19.3,24.0,24.9,4.398,3.6505449999999997,21.3704,39.208800000000004,16.77777777777778,10.11111111111111,227.44444444444446,0.11111111111111112,78.77777777777777,10.0,1022.2222222222222,82.77777777777777,13.0,20.11111111111111,1.0,,502.23988739013674,2.3165238825951593,79.19619710394218,32.43530413309733,29.208392391204836,2.7266603469848634,3.3128984558582304,321.3451247151693,0.0
2022-05-21 00:30:00,24.7,25.1,18.9,24.0,24.9,4.414,4.2458100000000005,20.8577,39.3867,16.666666666666668,10.166666666666666,228.66666666666666,0.11666666666666667,79.66666666666667,10.0,1022.3333333333334,82.16666666666667,13.0,20.166666666666668,1.0,,503.09330604290136,2.4308089503528034,91.38591218980693,32.43925758611961,29.50014092747631,2.538440990405656,3.5274835052907143,262.5219348394675,0.0
2022-05-21 00:40:00,24.5,25.0,19.3,24.0,24.8,4.372,5.48966,20.7063,39.5714,16.555555555555557,10.222222222222221,229.88888888888889,0.12222222222222223,80.55555555555556,10.0,1022.4444444444445,81.55555555555556,13.0,20.22222222222222,1.0,,500.9348606363932,2.640189361669923,106.13255273614224,32.43531694412231,29.64779970486959,2.613271237810453,3.72799706419309,250.0716481781006,0.0
2022-05-21 00:50:00,24.3,24.8,18.7,24.0,24.7,4.358,5.186655,20.485,39.8375,16.444444444444443,10.277777777777779,231.11111111111111,0.1277777777777778,81.44444444444444,10.0,1022.5555555555555,80.94444444444444,13.0,20.27777777777778,1.0,,498.8883013775705,2.9053787809576694,111.6810382222321,32.435213298797606,29.85807873408,2.647407122651736,3.8978472721576685,241.71112426757813,0.0
2022-05-21 01:00:00,24.1,24.6,18.8,23.9,24.6,4.291,5.0114909090909086,20.046818181818182,39.946636363636365,16.333333333333332,10.333333333333334,232.33333333333334,0.13333333333333336,82.33333333333333,10.0,1022.6666666666666,80.33333333333333,13.0,20.333333333333332,1.0,,499.82437598217496,3.0196616678116683,112.194033378989,32.42796979268392,30.031799325942995,2.527921845912933,4.039773161013921,227.00648813883464,0.0
2022-05-21 01:10:00,23.9,24.4,19.3,23.9,24.5,4.333,4.81749,20.2333,39.9813,16.22222222222222,10.38888888888889,233.55555555555554,0.1388888888888889,83.22222222222223,10.0,1022.7777777777778,79.72222222222223,13.0,20.38888888888889,1.0,,497.97334279378254,3.1057647116978964,112.351001965151,32.41192546813214,30.186187152966777,2.8249592498612537,4.168278764414657,202.97711292245998,0.0
2022-05-21 01:20:00,23.7,24.3,18.7,23.9,24.5,4.329,4.72961,20.464199999999998,40.2719,16.11111111111111,10.444444444444445,234.77777777777777,0.14444444444444446,84.11111111111111,10.0,1022.8888888888889,79.11111111111111,13.0,20.444444444444443,1.0,,495.9105641647865,3.1392959241543785,109.6444979138563,32.38759853363037,30.39636237780253,2.7085719219843547,4.308058908780415,216.29642684936522,0.0
2022-05-21 01:30:00,22.5,23.5,18.4,23.9,24.3,4.312,4.64107,19.7933,40.3925,16.0,10.5,236.0,0.15000000000000002,85.0,10.0,1023.0,78.5,13.0,20.5,1.0,,498.38398122151693,3.101146435609645,111.27578501017081,32.35419958750407,30.686473347345988,2.6536799915631613,4.448250432014466,247.64700558980303,0.0
2022-05-21 01:40:00,21.2,22.5,18.7,23.9,23.9,4.276,4.644195,19.5149,40.5268,15.88888888888889,10.555555555555555,237.22222222222223,0.15555555555555556,85.88888888888889,10.0,1023.1111111111111,77.88888888888889,13.0,20.555555555555557,1.0,,497.3235623975732,3.080064359135547,112.16729045242911,32.30504869992616,30.942357083565547,2.7117244315375393,4.584900070161767,191.84174039288297,0.0
2022-05-21 01:50:00,20.8,22.1,18.4,23.8,23.7,4.292,4.84548,19.8829,40.5161,15.777777777777779,10.61111111111111,238.44444444444446,0.16111111111111112,86.77777777777777,10.0,1023.2222222222222,77.27777777777777,13.0,20.61111111111111,1.0,,499.61465798213567,3.1031590540058867,111.06485666328904,32.24943817774455,31.287400274276735,2.809253469705582,4.747947084903717,180.0479089609782,0.0
2022-05-21 02:00:00,20.5,21.9,18.7,23.8,23.6,4.254,4.855535,19.8,40.6169,15.666666666666666,10.666666666666666,239.66666666666666,0.16666666666666669,87.66666666666667,10.0,1023.3333333333334,76.66666666666667,13.0,20.666666666666668,1.0,,496.58292460123704,3.318768339500589,110.95556902028746,32.19174671808879,31.450347684224447,2.7537016785144806,4.929230845769246,139.28153223673502,0.0
2022-05-21 02:10:00,20.9,22.1,18.9,23.8,23.6,4.291,5.13804,19.8315,40.6962,15.555555555555555,10.722222222222221,240.88888888888889,0.17222222222222222,88.55555555555556,10.0,1023.4444444444445,76.05555555555556,13.0,20.72222222222222,1.0,,491.14411928374193,3.2498703457204634,112.01435366140247,32.13044917695509,31.661483867415967,2.777703815626968,5.138186720603151,139.03594944187853,0.0
2022-05-21 02:20:00,20.3,21.7,19.0,23.8,23.5,4.227,5.26455,19.933500000000002,40.7421,15.444444444444445,10.777777777777779,242.11111111111111,0.1777777777777778,89.44444444444444,10.0,1023.5555555555555,75.44444444444444,13.0,20.77777777777778,1.0,,492.03760950899675,3.170344050233647,109.92655839478228,32.070288003285725,31.849927905400598,2.76526087919871,5.3539100575447085,134.67290217081705,0.0
2022-05-21 02:30:00,19.4,21.1,18.5,23.8,23.3,4.277,5.4320450000000005,20.0699,40.7282,15.333333333333334,10.833333333333334,243.33333333333334,0.18333333333333335,90.33333333333333,10.0,1023.6666666666666,74.83333333333333,13.0,20.833333333333332,1.0,,491.0584555194022,3.2458921535136334,110.0093658208039,32.01656227768445,32.0428271683448,2.764091126983934,5.575827927107368,132.05266048785768,0.0
2022-05-21 02:40:00,19.0,20.9,18.9,23.8,23.2,4.246,5.4516350000000005,19.9293,40.682900000000004,15.222222222222221,10.88888888888889,244.55555555555554,0.18888888888888888,91.22222222222223,10.0,1023.7777777777778,74.22222222222223,13.0,20.88888888888889,1.0,,491.06923091844584,3.4837635544531764,110.72489811029811,31.98186523119609,32.24260758082072,2.7418897827466333,5.805657439231872,125.59087792714436,0.0
2022-05-21 02:50:00,18.6,20.4,18.5,23.8,23.0,4.236,6.491615,19.7435,40.7796,15.11111111111111,10.944444444444445,245.77777777777777,0.19444444444444448,92.11111111111111,10.0,1023.8888888888889,73.61111111111111,13.0,20.944444444444443,1.0,,483.93801062222184,3.477054864706966,110.63834603002515,31.95651360761924,32.44155579603435,2.7178852302129153,6.051548796247263,121.59092358385931,0.0
2022-05-21 03:00:00,18.3,20.3,18.6,23.7,22.9,4.265,5.660845,19.689500000000002,40.9048,15.0,11.0,247.0,0.2,93.0,10.0,1024.0,73.0,13.0,21.0,1.0,,483.2141086832682,3.6790354315843956,110.58842565827452,31.94248099644979,32.575053482055665,2.8454121232032774,6.301837423642477,118.0341145324707,0.0
2022-05-21 03:10:00,18.2,20.1,18.8,23.7,22.8,4.271,5.792244999999999,19.6406,40.943,14.944444444444445,10.666666666666666,246.5,0.20555555555555557,93.11111111111111,10.0,1024.0,74.5,13.055555555555555,20.333333333333332,1.1111111111111112,,490.95069477651316,3.582008633297042,111.02469273152323,31.927893725066887,32.81227216501705,2.8469630895612017,6.568611147468859,112.2418754594313,0.0
