,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-21 03:20:00,18.4,20.1,18.9,23.7,22.8,4.224,5.61747,19.667,41.0817,14.88888888888889,10.333333333333334,246.0,0.2111111111111111,93.22222222222223,10.0,1024.0,76.0,13.11111111111111,19.666666666666668,1.2222222222222223,,486.58121256510424,3.5226783573492773,111.61769114693679,31.91974762280782,32.871443297068275,3.0180613378683723,6.841674286524454,108.7147934850057,0.0
2022-05-21 03:30:00,18.3,20.1,19.1,23.7,22.8,4.257,5.4611350000000005,19.9811,41.063,14.833333333333334,10.0,245.5,0.21666666666666667,93.33333333333333,10.0,1024.0,77.5,13.166666666666666,19.0,1.3333333333333333,,485.0837332223476,3.469464081774997,111.92078238772808,31.908088525448996,33.040151388866654,2.7978247964577596,7.123876620329144,115.59181089870265,0.0
2022-05-21 03:40:00,18.2,20.0,18.9,23.7,22.8,4.197,5.1859,20.0837,41.125,14.777777777777779,9.666666666666666,245.0,0.22222222222222224,93.44444444444444,10.0,1024.0,79.0,13.222222222222221,18.333333333333332,1.4444444444444444,,488.5139337929912,3.437654794373755,109.64926035864877,31.897500200271605,33.05694959640503,2.879584029912949,7.4086617302894595,109.38205813090005,0.0
2022-05-21 03:50:00,18.3,20.0,19.0,23.7,22.8,4.238,4.8970199999999995,20.049799999999998,41.1806,14.722222222222221,9.333333333333334,244.5,0.22777777777777777,93.55555555555556,10.0,1024.0,80.5,13.277777777777779,17.666666666666668,1.5555555555555556,,495.74890238444016,3.4394231095354435,111.75086266361386,31.886056286493936,33.129057528177896,2.8302410340309145,7.708529103597004,106.18938340504965,0.0
2022-05-21 04:00:00,18.4,20.1,19.2,23.7,22.8,4.249,4.923814999999999,19.8487,41.2322,14.666666666666666,9.0,244.0,0.23333333333333334,93.66666666666667,10.0,1024.0,82.0,13.333333333333334,17.0,1.6666666666666665,,493.6148315640154,3.363356975101482,110.95118440746587,31.866214656360814,33.1535574257439,2.8868255888959746,8.006192550841577,116.67352504542616,0.0
2022-05-21 04:10:00,18.6,20.3,18.9,23.7,22.9,4.318,5.2053899999999995,20.2518,41.2498,14.61111111111111,8.666666666666666,243.5,0.2388888888888889,93.77777777777777,10.0,1024.0,83.5,13.38888888888889,16.333333333333332,1.7777777777777777,,493.5413705444336,3.313813829287297,108.79924816088487,31.84280263264974,33.26116239547729,2.8392205649614333,8.305716072718301,121.09439029693604,0.0
2022-05-21 04:20:00,18.8,20.5,19.3,23.7,22.9,4.244,5.524195,20.4745,41.177,14.555555555555555,8.333333333333332,243.0,0.24444444444444444,93.88888888888889,10.0,1024.0,85.0,13.444444444444445,15.666666666666666,1.8888888888888888,,490.4072850545247,3.3338232125872276,112.57570086570783,31.8226549466451,33.33741045633952,2.8027127091089885,8.604768999417622,117.05410537719726,0.0
2022-05-21 04:30:00,18.9,20.4,19.1,23.7,22.9,4.194,5.69536,20.5446,41.2327,14.5,8.0,242.5,0.25,94.0,10.0,1024.0,86.5,13.5,15.0,2.0,,489.15501729329424,3.4038777249681074,109.95017112451758,31.801691772325444,33.462168156983424,2.765686266233361,8.915027101834616,124.8702563837187,0.0
2022-05-21 04:40:00,18.7,20.6,19.2,23.7,23.0,4.257,5.41857,20.3122,41.2358,14.444444444444445,7.666666666666666,242.0,0.25555555555555554,94.11111111111111,10.0,1024.0,88.0,13.555555555555555,14.333333333333332,2.111111111111111,,490.4251830037435,3.3590942156314854,111.16903929392497,31.794615446726482,33.470721842447915,2.8466776072978974,9.231198355356852,102.73590662638347,0.0
2022-05-21 04:50:00,18.9,20.5,18.9,23.7,22.9,4.275,5.30579,20.1435,41.258500000000005,14.38888888888889,7.333333333333333,241.5,0.2611111111111111,94.22222222222223,10.0,1024.0,89.5,13.61111111111111,13.666666666666666,2.2222222222222223,,490.53176109577043,3.4142513846677573,108.82811613654012,31.790175536473594,33.57312927246094,2.840045781135559,9.550873708724975,117.06435231526693,0.0
2022-05-21 05:00:00,18.5,20.4,18.6,23.7,22.9,4.25,5.589555,19.9506,41.2667,14.333333333333334,7.0,241.0,0.26666666666666666,94.33333333333333,10.0,1024.0,91.0,13.666666666666666,13.0,2.333333333333333,,492.9071977076037,3.437695193580315,107.81938761738061,31.79256586043561,33.616409155319296,2.780629037781491,9.759623987375061,115.89356898323436,0.0
2022-05-21 05:10:00,18.3,20.2,19.0,23.6,22.8,4.207,5.360675,19.9221,41.1185,14.277777777777779,6.666666666666666,240.5,0.2722222222222222,94.44444444444444,10.0,1024.0,92.5,13.722222222222221,12.333333333333332,2.4444444444444446,,500.8356487019857,3.297652877865538,110.0515473442293,31.800624243418376,33.71617586135864,2.6866575074195866,9.869285060564676,113.58418959299722,0.0
2022-05-21 05:20:00,18.2,20.0,18.7,23.6,22.8,4.276,5.577624999999999,19.899,41.2175,14.222222222222221,6.333333333333333,240.0,0.2777777777777778,94.55555555555556,10.0,1024.0,94.0,13.777777777777779,11.666666666666666,2.5555555555555554,,493.16094918788167,3.2438549442681888,110.63542162620415,31.798449351566084,33.730451901649516,2.644211730826748,9.927257270317911,110.19020090467943,0.0
2022-05-21 05:30:00,18.2,19.9,18.8,23.6,22.7,4.286,5.534945,19.7648,41.2707,14.166666666666666,6.0,239.5,0.2833333333333333,94.66666666666667,10.0,1024.0,95.5,13.833333333333334,11.0,2.6666666666666665,,489.81010573814655,3.494841347326667,108.21804739203158,31.810565503438312,33.807793884277345,2.879111949602763,9.960615251859029,129.38361941019693,0.0
2022-05-21 05:40:00,18.3,20.2,19.0,23.6,22.8,4.261,5.684195,19.778200000000002,41.4233,14.11111111111111,5.666666666666666,239.0,0.28888888888888886,94.77777777777777,10.0,1024.0,97.0,13.88888888888889,10.333333333333332,2.7777777777777777,,486.16539235432936,3.453963631169271,111.9773206848748,31.825923198012056,33.77498855663779,2.6735206767574686,9.976588843637476,101.75547278336488,0.0
2022-05-21 05:50:00,18.5,20.2,18.9,23.6,22.8,4.225,6.132585000000001,19.6276,41.4598,14.055555555555555,5.333333333333333,238.5,0.29444444444444445,94.88888888888889,10.0,1024.0,98.5,13.944444444444445,9.666666666666666,2.888888888888889,,488.9347538845019,3.441611273766911,108.71120005526784,31.825747309304326,33.83342349339053,2.5665715262212387,9.987361944881293,123.53617569511705,0.0
2022-05-21 06:00:00,18.4,20.2,19.3,23.6,22.8,4.198,6.187215,19.5208,41.525,14.0,5.0,238.0,0.3,95.0,10.0,1024.0,100.0,14.0,9.0,3.0,,488.8535954793294,3.574866692925577,110.54730141461906,31.833322718938188,33.83108764012654,2.724713509877523,9.993195748329162,103.22825396219889,0.0
2022-05-21 06:10:00,18.4,20.2,19.2,23.6,22.8,4.214,5.624875,19.4638,41.5694,14.055555555555555,5.0,241.55555555555554,0.2833333333333333,94.55555555555556,10.0,1024.0,100.0,13.944444444444445,8.944444444444445,3.0,,489.5463543595939,3.271136832264183,108.40820606188586,31.83977032411294,33.85187313152793,2.512922757453606,9.997113527417834,103.75928937505503,0.0
2022-05-21 06:20:00,18.5,20.3,19.0,23.6,22.9,4.173,5.7758899999999995,19.325,41.6476,14.11111111111111,5.0,245.11111111111111,0.26666666666666666,94.11111111111111,10.0,1024.0,100.0,13.88888888888889,8.88888888888889,3.0,,486.7284020996094,3.2929277906916234,109.6325367182931,31.837976741790772,33.865154418945316,2.5796192157268525,9.99888070901235,111.3318972015381,0.0
2022-05-21 06:30:00,18.5,20.2,18.9,23.6,22.8,4.208,5.503525,19.352700000000002,41.7025,14.166666666666666,5.0,248.66666666666666,0.25,93.66666666666667,10.0,1024.0,100.0,13.833333333333334,8.833333333333334,3.0,,485.8911480712891,3.076916669203063,109.17253216048418,31.849256970087687,33.85665356953939,2.557373133301735,9.999679985046388,101.94552647908529,0.0
2022-05-21 06:40:00,18.6,20.2,19.0,23.6,22.8,4.203,5.483210000000001,19.4358,41.6325,14.222222222222221,5.0,252.22222222222223,0.23333333333333334,93.22222222222223,10.0,1024.0,100.0,13.777777777777779,8.777777777777779,3.0,,488.88445244800084,3.169916801977966,109.23297831260552,31.863051073407867,33.912937116049676,2.5918467859883125,10.000806758442863,115.40269822188414,0.0
2022-05-21 06:50:00,18.5,20.1,18.8,23.6,22.8,4.221,5.669645,19.4314,41.638799999999996,14.277777777777779,5.0,255.77777777777777,0.21666666666666667,92.77777777777777,10.0,1024.0,100.0,13.722222222222221,8.722222222222221,3.0,,487.0782917522562,3.0620627031689986,110.84090692164534,31.872445306777955,33.9598389561971,2.524312725265821,10.001670459111532,108.06004094441732,0.0
2022-05-21 07:00:00,18.4,20.1,18.8,23.6,22.8,4.197,5.57986,19.515700000000002,41.6958,14.333333333333334,5.0,259.3333333333333,0.19999999999999998,92.33333333333333,10.0,1024.0,100.0,13.666666666666666,8.666666666666666,3.0,,491.4375224812826,3.143540365170624,109.48208688186386,31.89060212771098,33.96480606714884,2.5457407079140344,10.000835282007852,104.52856474558511,0.0
2022-05-21 07:10:00,18.5,20.2,19.0,23.6,22.8,4.209,5.654135,19.5129,41.562400000000004,14.38888888888889,5.0,262.8888888888889,0.18333333333333332,91.88888888888889,10.0,1024.0,100.0,13.61111111111111,8.61111111111111,3.0,,490.8096128547055,2.873298721697371,108.93159103264243,31.90736784564993,33.94522804218563,2.4344096979580288,10.000495973962252,111.69487238586926,0.0
2022-05-21 07:20:00,18.4,20.1,19.2,23.6,22.8,4.219,5.74097,19.4465,41.5777,14.444444444444445,5.0,266.44444444444446,0.16666666666666666,91.44444444444444,10.0,1024.0,100.0,13.555555555555555,8.555555555555555,3.0,,492.1140275065104,3.075481046431482,109.15678082546944,31.918283418019616,33.89609374364217,2.466153860092163,9.998828884760538,103.48236015319824,0.0
2022-05-21 07:30:00,18.3,20.0,19.0,23.6,22.7,4.194,5.16525,19.4531,41.4915,14.5,5.0,270.0,0.15,91.0,10.0,1024.0,100.0,13.5,8.5,3.0,,489.19789970310256,2.9520102778935837,108.88619961668542,31.928091150919595,33.86513269424439,2.314931596517563,10.00011014620463,112.78428644816081,0.0
2022-05-21 07:40:00,18.3,20.0,18.9,23.6,22.7,4.203,4.738275,19.2604,41.534,14.555555555555555,5.0,273.55555555555554,0.13333333333333333,90.55555555555556,10.0,1024.0,100.0,13.444444444444445,8.444444444444445,3.0,,487.9380386808549,2.850570772704432,108.17961251986227,31.94063599982548,33.83239180976576,2.4272676538606808,10.000752514880862,109.67559004674192,0.0
2022-05-21 07:50:00,18.2,20.0,18.8,23.6,22.7,4.163,4.6196399999999995,19.253899999999998,41.6023,14.61111111111111,5.0,277.1111111111111,0.11666666666666667,90.11111111111111,10.0,1024.0,100.0,13.38888888888889,8.38888888888889,3.0,,487.04057708740237,2.7586489578761624,108.79750651580466,31.997475372950237,33.855768489837644,2.4082707343498866,10.00154558499654,122.99834206899008,0.0
2022-05-21 08:00:00,18.1,19.9,19.1,23.5,22.7,4.191,4.24042,19.325499999999998,41.617599999999996,14.666666666666666,5.0,280.6666666666667,0.09999999999999998,89.66666666666667,10.0,1024.0,100.0,13.333333333333334,8.333333333333334,3.0,,485.31993222993,2.4519652573840096,111.18666367094394,32.0563843404009,33.87417589198044,2.2356803184161422,10.001756832378158,126.1931902265288,0.0
2022-05-21 08:10:00,18.0,19.8,18.9,23.5,22.6,4.189,4.11607,19.3084,41.6275,14.722222222222221,5.0,284.22222222222223,0.08333333333333331,89.22222222222223,10.0,1024.0,100.0,13.277777777777779,8.277777777777779,3.0,,486.230969196188,2.4609825598991524,106.97951383385956,32.13219528198242,33.86769377390544,2.3864285526673,10.001370809872945,126.15401163736979,0.0
2022-05-21 08:20:00,17.9,19.8,18.8,23.5,22.6,4.21,4.0798049999999995,19.3972,42.05,14.777777777777779,5.0,287.77777777777777,0.06666666666666665,88.77777777777777,10.0,1024.0,100.0,13.222222222222221,8.222222222222221,3.0,,481.0856827799479,2.336372184554736,109.03649744669596,32.25603920545734,33.93862915643577,2.2799804925234595,10.00259830636405,114.42941133301115,0.0
2022-05-21 08:30:00,17.9,19.7,18.7,23.5,22.6,4.182,4.0403,19.5365,41.8161,14.833333333333334,5.0,291.3333333333333,0.04999999999999999,88.33333333333333,10.0,1024.0,100.0,13.166666666666666,8.166666666666666,3.0,,481.9210340618265,2.314409014444567,110.87196851956642,32.35611475626628,33.96613098144532,2.1837466224034627,10.004631913503012,103.970505027771,0.0
2022-05-21 08:40:00,17.9,19.7,18.9,23.5,22.6,4.194,4.1600850000000005,20.503800000000002,41.692,14.88888888888889,5.0,294.8888888888889,0.033333333333333326,87.88888888888889,10.0,1024.0,100.0,13.11111111111111,8.11111111111111,3.0,,482.37346506754557,2.254541172129286,111.84766401689606,32.56043947574219,33.82723681746936,2.232663907405457,10.007684839748945,83.40217612428093,0.0
2022-05-21 08:50:00,17.8,19.7,19.0,23.5,22.5,4.221,4.388265,21.9477,41.1705,14.944444444444445,5.0,298.44444444444446,0.016666666666666663,87.44444444444444,10.0,1024.0,100.0,13.055555555555555,8.055555555555555,3.0,,486.4544282794821,2.3214730763435365,111.23855785369874,32.801817620595294,33.527995382944745,2.077136941154798,10.00707833925883,130.46696159362793,0.0
2022-05-21 09:00:00,17.8,19.6,19.2,23.5,22.5,4.209,4.2768749999999995,23.409399999999998,39.7153,15.0,5.0,302.0,0.0,87.0,10.0,1024.0,100.0,13.0,8.0,3.0,,483.22739185903265,2.373786237923439,108.3980489864457,33.00849814941323,33.18562950009205,2.0646442324313963,10.0008025192563,195.6552172791111,0.0
2022-05-21 09:10:00,17.8,19.6,19.1,23.5,22.5,4.205,4.577225,24.025100000000002,38.0465,15.222222222222221,5.111111111111111,301.05555555555554,0.0,86.0,10.0,1023.9444444444445,99.11111111111111,13.0,8.0,3.0555555555555554,,479.18500132242843,2.365547842939021,110.70012472572974,33.21084423700968,32.78902903874715,1.8128670366605122,9.985785201390584,265.0782657623291,0.0
2022-05-21 09:20:00,17.8,19.7,19.2,23.5,22.6,4.214,4.6093850000000005,23.6142,37.8412,15.444444444444445,5.222222222222222,300.1111111111111,0.0,85.0,10.0,1023.8888888888889,98.22222222222223,13.0,8.0,3.111111111111111,,480.0493734706133,2.5369856158151465,106.26326038813185,33.36260331159081,32.471405432237304,1.9266794167548582,9.982922302282573,256.6994220418878,0.0
2022-05-21 09:30:00,18.0,19.8,19.1,23.5,22.6,4.196,4.5450800000000005,23.338,38.2875,15.666666666666666,5.333333333333333,299.1666666666667,0.0,84.0,10.0,1023.8333333333334,97.33333333333333,13.0,8.0,3.1666666666666665,,480.3187537357725,2.571274223213142,110.67968311956375,33.61705407220809,32.257719196465494,1.7645617396225695,9.981113486654772,282.2792903679186,0.0
2022-05-21 09:40:00,17.8,19.6,18.7,23.5,22.5,4.202,5.196895,23.2146,38.5932,15.88888888888889,5.444444444444445,298.22222222222223,0.0,83.0,10.0,1023.7777777777778,96.44444444444444,13.0,8.0,3.2222222222222223,,477.17851389567056,2.6199684330433777,113.29692409860213,33.915638599395756,32.003338451385495,1.8986234037081402,9.981850991249084,273.85083129882815,0.0
2022-05-21 09:50:00,17.7,19.5,18.7,23.5,22.5,4.188,5.1588,23.0985,38.818799999999996,16.11111111111111,5.555555555555555,297.27777777777777,0.0,82.0,10.0,1023.7222222222222,95.55555555555556,13.0,8.0,3.2777777777777777,,474.10462315701886,2.7800814263295317,108.63195694314558,34.22583280771808,31.699251784496617,1.820593616311016,9.984846574465433,228.03889143354905,0.0
2022-05-21 10:00:00,17.6,19.5,18.7,23.4,22.5,4.201,5.53089,23.2916,38.8815,16.333333333333332,5.666666666666667,296.3333333333333,0.0,81.0,10.0,1023.6666666666666,94.66666666666667,13.0,8.0,3.3333333333333335,,470.80034261067703,2.896488793253225,108.3157881890852,34.52035073598226,31.355960524876913,1.7952718645334245,9.987938389778137,179.78705103556314,0.0
2022-05-21 10:10:00,17.6,19.5,18.9,23.4,22.4,4.182,5.52964,23.5212,39.035199999999996,16.555555555555557,5.777777777777778,295.3888888888889,0.0,80.0,10.0,1023.6111111111111,93.77777777777777,13.0,8.0,3.388888888888889,,470.2847172669159,2.9825362498477355,111.98109759680969,34.7869791519707,31.006143937501754,1.8501967164532083,9.9905181968147,156.88858115336933,0.0
2022-05-21 10:20:00,17.9,19.6,18.9,23.4,22.4,4.183,5.783465,23.8147,39.0661,16.77777777777778,5.888888888888889,294.44444444444446,0.0,79.0,10.0,1023.5555555555555,92.88888888888889,13.0,8.0,3.4444444444444446,,470.89810062101515,3.1945015948505726,112.21206241262834,34.90154186384274,30.77670890417255,1.9305988614415859,9.990681911270475,175.82307638366365,0.0
2022-05-21 10:30:00,17.9,19.8,19.3,23.4,22.5,4.228,5.53036,24.4224,38.8903,17.0,6.0,293.5,0.0,78.0,10.0,1023.5,92.0,13.0,8.0,3.5,,469.0907246907553,3.2337527044614154,110.44647387186686,34.75829282124837,30.942071294784547,1.8951602840423583,9.994521446228028,160.08135515848795,0.0
2022-05-21 10:40:00,17.9,19.7,19.0,23.4,22.5,4.192,4.67617,24.5701,38.7749,17.22222222222222,6.111111111111111,292.55555555555554,0.0,77.0,10.0,1023.4444444444445,91.11111111111111,13.0,8.0,3.5555555555555554,,464.4229490082839,3.1393539962930195,110.39513973667124,34.5870641813643,31.28857174946311,1.9335842874564761,10.001739649277567,142.39131834228183,0.0
2022-05-21 10:50:00,18.3,20.0,19.0,23.4,22.6,4.193,3.749075,24.122,38.6493,17.444444444444443,6.222222222222222,291.6111111111111,0.0,76.0,10.0,1023.3888888888889,90.22222222222223,13.0,8.0,3.611111111111111,,469.8067500287637,2.893158652250376,106.80728021136785,34.457702685288396,31.58122808086416,1.986498122860174,10.002566630332197,154.8891977076713,0.0
2022-05-21 11:00:00,18.4,20.1,19.2,23.5,22.6,4.186,3.9145899999999996,25.151400000000002,38.9266,17.666666666666668,6.333333333333333,290.6666666666667,0.0,75.0,10.0,1023.3333333333334,89.33333333333333,13.0,8.0,3.6666666666666665,,462.80699432373046,2.7604646804911943,105.71197147326282,34.330940850575765,31.821432151794433,1.9259948293368023,10.005431187947591,115.07839684168498,0.0
2022-05-21 11:10:00,19.6,20.9,19.6,23.5,22.9,4.213,4.20954,25.1297,38.9293,17.88888888888889,6.444444444444445,289.72222222222223,0.0,74.0,10.0,1023.2777777777778,88.44444444444444,13.0,8.0,3.7222222222222223,,469.21249302655804,2.7699625436869044,112.94383504555051,34.20628805504471,32.0646973827237,1.8570801486115638,10.006432214564963,117.50527926257398,0.0
2022-05-21 11:20:00,19.8,21.0,18.9,23.6,22.9,4.183,4.363225,24.7395,38.8629,18.11111111111111,6.555555555555555,288.77777777777777,0.0,73.0,10.0,1023.2222222222222,87.55555555555556,13.0,8.0,3.7777777777777777,,466.7179182416544,2.7296498016246966,111.81020790250962,34.11754508972168,32.33105145772298,1.904766133228938,10.00852814356486,113.11579327265422,0.0
2022-05-21 11:30:00,19.5,21.0,19.3,23.6,23.1,4.183,4.856335,25.4233,38.803,18.333333333333332,6.666666666666666,287.8333333333333,0.0,72.0,10.0,1023.1666666666666,86.66666666666667,13.0,8.0,3.833333333333333,,464.07773691813156,2.9080797267903042,111.51939935479461,34.04019977361126,32.50912554214561,1.969202601824953,10.005952565917552,90.2428241802695,0.0
2022-05-21 11:40:00,20.2,21.4,19.2,23.6,23.2,4.211,5.332605,25.0787,38.7021,18.555555555555557,6.777777777777778,286.8888888888889,0.0,71.0,10.0,1023.1111111111111,85.77777777777777,13.0,8.0,3.888888888888889,,459.89769635781477,3.1133657316434182,111.29653351756812,33.99856545130412,32.72995050430298,1.95095956603686,10.015047494570414,92.45336096286773,0.0
2022-05-21 11:50:00,19.9,21.3,19.2,23.6,23.2,4.199,5.069125,25.5208,38.7046,18.77777777777778,6.888888888888889,285.94444444444446,0.0,70.0,10.0,1023.0555555555555,84.88888888888889,13.0,8.0,3.9444444444444446,,463.4655727062006,3.2932719047864283,109.28840099334715,33.97775909736508,32.882467529734626,2.0577730624141592,10.01572283588472,80.00528013740082,0.0
2022-05-21 12:00:00,19.9,21.3,18.8,23.6,23.2,4.227,5.01694,25.343200000000003,38.5278,19.0,7.0,285.0,0.0,69.0,10.0,1023.0,84.0,13.0,8.0,4.0,,467.0496366373698,3.1041498472259543,113.22114421478099,33.9610232035319,32.98020767847697,2.1087129231293997,10.01145233631134,114.12488991419475,0.0
2022-05-21 12:10:00,20.1,21.4,19.0,23.7,23.2,4.219,4.750435,24.7211,38.502300000000005,19.055555555555557,7.111111111111111,284.3333333333333,0.0,68.61111111111111,10.0,1022.9444444444445,83.5,13.0,8.166666666666666,4.055555555555555,,466.0167353031553,3.304539842747025,109.801300728577,33.96058992417132,33.11177611564678,2.0800802131428746,10.01808956688219,71.26134172489083,0.0
2022-05-21 12:20:00,20.5,21.7,19.3,23.7,23.3,4.206,4.7172,25.358600000000003,38.577,19.11111111111111,7.222222222222222,283.6666666666667,0.0,68.22222222222223,10.0,1022.8888888888889,83.0,13.0,8.333333333333334,4.111111111111111,,463.8438580322266,3.255498630050886,108.80730032581394,33.96420715967814,33.16798754374186,2.1034820727507273,10.021985929807027,92.0271948115031,0.0
2022-05-21 12:30:00,21.1,22.2,19.1,23.7,23.5,4.25,4.68488,25.049,38.492000000000004,19.166666666666668,7.333333333333333,283.0,0.0,67.83333333333333,10.0,1022.8333333333334,82.5,13.0,8.5,4.166666666666667,,467.8826201691025,3.2713259260802614,110.64107373426188,33.97713826559932,33.229972961926066,2.110642156864776,10.016316768849482,93.80956656466415,0.0
2022-05-21 12:40:00,21.3,22.3,19.4,23.7,23.6,4.193,4.57694,24.579900000000002,38.6322,19.22222222222222,7.444444444444445,282.3333333333333,0.0,67.44444444444444,10.0,1022.7777777777778,82.0,13.0,8.666666666666666,4.222222222222222,,467.52767809637663,3.413748437664603,108.45887388067732,34.00945133209228,33.275140050252276,2.1898976018031435,10.01008352915446,94.28193586667378,0.0
2022-05-21 12:50:00,21.1,22.2,19.1,23.7,23.5,4.222,4.592395,24.931900000000002,38.8885,19.27777777777778,7.555555555555555,281.6666666666667,0.0,67.05555555555556,10.0,1022.7222222222222,81.5,13.0,8.833333333333334,4.277777777777778,,465.17505708540995,3.216459728425505,109.70187768602102,34.47404565279601,33.04024484957502,2.1018423142784934,9.994502923345305,174.4711207716061,0.0
2022-05-21 13:00:00,20.8,21.9,18.9,23.7,23.4,4.225,4.30079,25.0382,38.8936,19.333333333333332,7.666666666666667,281.0,0.0,66.66666666666667,10.0,1022.6666666666666,81.0,13.0,9.0,4.333333333333333,,461.39390987001616,3.2817760429005163,111.81546032921742,35.250509760601275,32.02952839861802,2.00247022853523,9.924298911511574,128.24996558981516,0.0
2022-05-21 13:10:00,21.0,22.1,19.0,23.7,23.6,4.211,4.27341,25.2796,38.842200000000005,19.38888888888889,7.777777777777778,280.3333333333333,0.0,66.27777777777777,10.0,1022.6111111111111,80.5,13.0,9.166666666666666,4.388888888888889,,466.4362920300714,3.2337159288939787,109.53929973817814,36.13486432393392,30.25493008931478,2.049898720184962,9.888246242205302,130.5855451711019,0.0
2022-05-21 13:20:00,21.9,22.8,19.0,23.7,23.7,4.2,4.328595,25.365199999999998,38.92,19.444444444444443,7.888888888888889,279.6666666666667,0.0,65.88888888888889,10.0,1022.5555555555555,80.0,13.0,9.333333333333334,4.444444444444445,,460.7751750235722,3.280224488993823,112.12157920514123,35.9000985907466,29.786829975993253,2.117694034032483,9.888812417045969,142.12492712802575,0.0
2022-05-21 13:30:00,22.0,23.0,19.5,23.7,23.8,4.214,4.247895,25.410800000000002,38.9056,19.5,8.0,279.0,0.0,65.5,10.0,1022.5,79.5,13.0,9.5,4.5,,459.0677177937826,3.3903493826335436,111.7719327127058,35.68223832448324,29.754113766352333,2.2671437017122904,9.930124855041504,104.80176869710286,0.0
2022-05-21 13:40:00,22.4,23.3,18.9,23.8,24.0,4.202,3.9494749999999996,25.5573,38.8343,19.555555555555557,8.11111111111111,278.3333333333333,0.0,65.11111111111111,10.0,1022.4444444444445,79.0,13.0,9.666666666666666,4.555555555555555,,460.52915820242345,3.4085830291044914,109.68728725864389,35.529736817677815,29.896077931722004,2.1350567122300466,9.961538807551067,119.3573131052653,0.0
2022-05-21 13:50:00,22.6,23.4,19.0,23.8,24.0,4.185,3.19644,25.2232,38.6654,19.61111111111111,8.222222222222221,277.6666666666667,0.0,64.72222222222223,10.0,1022.3888888888889,78.5,13.0,9.833333333333334,4.611111111111111,,462.2950371367356,3.089249767677932,104.46024242767506,35.39378395716349,30.085789175033568,2.0656079757213592,9.977779693603514,133.43699270884196,0.0
2022-05-21 14:00:00,22.6,23.4,19.5,23.8,24.0,4.193,3.405015,24.941200000000002,38.7082,19.666666666666668,8.333333333333334,277.0,0.0,64.33333333333333,10.0,1022.3333333333334,78.0,13.0,10.0,4.666666666666667,,467.1549547322591,3.035934584618962,109.27315218478273,35.29792370592962,30.21462467230083,2.1738057627703973,9.986664784593009,133.24255923495267,0.0
2022-05-21 14:10:00,23.0,23.7,18.9,23.8,24.2,4.195,3.2792149999999998,24.794,38.8757,19.72222222222222,8.444444444444445,276.3333333333333,0.0,63.94444444444444,10.0,1022.2777777777778,77.5,13.0,10.166666666666668,4.722222222222222,,466.38340505665747,2.9602034834481903,108.29487401735985,35.24095642402524,30.249985721098266,2.1957977337101116,9.992590547624182,98.96153307221627,0.0
2022-05-21 14:20:00,22.9,23.7,18.8,23.8,24.2,4.244,3.444305,24.8236,38.9897,19.77777777777778,8.555555555555555,275.6666666666667,0.0,63.55555555555556,10.0,1022.2222222222222,77.0,13.0,10.333333333333334,4.777777777777778,,463.90177947998046,2.9050742678251646,111.32120645749367,35.23352654774983,30.204745286305744,2.252590681910515,9.997123718261719,114.10477341334027,0.0
2022-05-21 14:30:00,22.9,23.7,19.4,23.8,24.2,4.199,3.47019,24.828,38.992000000000004,19.833333333333332,8.666666666666666,275.0,0.0,63.166666666666664,10.0,1022.1666666666666,76.5,13.0,10.5,4.833333333333333,,460.6679931675702,2.9040405066808064,109.03617586836303,35.230593322066014,30.15442425706999,2.1141538508016557,9.996998148433496,126.62939303736871,0.0
2022-05-21 14:40:00,22.4,23.4,18.9,23.8,24.1,4.199,3.636235,24.6827,38.8957,19.88888888888889,8.777777777777779,274.3333333333333,0.0,62.77777777777778,10.0,1022.1111111111111,76.0,13.0,10.666666666666668,4.888888888888889,,462.10744976876805,2.8781415823287206,109.51733160460735,35.23203967412313,30.095890019734703,2.1520755008856454,9.997518189748128,89.00435887018838,0.0
2022-05-21 14:50:00,22.0,23.1,18.6,23.8,24.0,4.243,3.51473,24.889,38.9978,19.944444444444443,8.88888888888889,273.6666666666667,0.0,62.388888888888886,10.0,1022.0555555555555,75.5,13.0,10.833333333333334,4.944444444444445,,466.78831105550137,2.9243700277805327,110.84216875712077,35.224702683224706,30.007801999420415,2.269093636828042,10.002578215859625,69.40383104501527,0.0
2022-05-21 15:00:00,22.4,23.3,18.8,23.8,24.0,4.21,3.453255,25.1178,39.022499999999994,20.0,9.0,273.0,0.0,62.0,10.0,1022.0,75.0,13.0,11.0,5.0,,457.83442718155084,2.8301614757244193,111.20374010657187,35.20910999516972,29.92146371784106,2.3033863784836943,10.004062569362869,64.85144715137169,0.0
2022-05-21 15:10:00,23.2,23.8,19.2,23.8,24.1,4.205,3.4811750000000004,25.1132,38.9119,20.0,8.833333333333334,272.77777777777777,0.005555555555555556,62.55555555555556,10.0,1021.9444444444445,74.83333333333333,13.055555555555555,10.88888888888889,4.777777777777778,,457.510047288215,2.9840222159617364,110.16931912675416,35.21932336171468,29.842702264785764,2.2935107739766436,10.005528972943624,49.36838131745657,0.0
2022-05-21 15:20:00,23.6,24.2,19.1,23.8,24.3,4.17,3.5533200000000003,25.4925,38.8048,20.0,8.666666666666666,272.55555555555554,0.011111111111111112,63.111111111111114,10.0,1021.8888888888889,74.66666666666667,13.11111111111111,10.777777777777779,4.555555555555555,,460.9640358479818,3.0288821083745043,109.70770247852734,35.21089973293367,29.786298034751347,2.3233567431194535,10.00643731145911,45.9476586213659,0.0
2022-05-21 15:30:00,24.0,24.4,19.4,23.8,24.4,4.192,3.463235,25.2184,38.7122,20.0,8.5,272.3333333333333,0.01666666666666667,63.666666666666664,10.0,1021.8333333333334,74.5,13.166666666666666,10.666666666666666,4.333333333333333,,457.8151552292396,2.8488226486734076,111.77150438513459,35.21184250513713,29.746774117151897,2.375498915115992,10.006902108192444,54.49081217130025,0.0
2022-05-21 15:40:00,24.6,24.9,19.2,23.8,24.6,4.202,3.4500749999999996,24.9323,38.7476,20.0,8.333333333333334,272.1111111111111,0.022222222222222223,64.22222222222223,10.0,1021.7777777777778,74.33333333333333,13.222222222222221,10.555555555555555,4.111111111111111,,460.04329798205146,2.992043115297953,111.05382245381672,35.22756776413631,29.702403728870745,2.352711441663445,10.005605807017758,62.66510257048685,0.0
2022-05-21 15:50:00,24.5,24.8,19.0,23.9,24.6,4.247,3.704365,25.1339,38.7962,20.0,8.166666666666666,271.8888888888889,0.02777777777777778,64.77777777777777,10.0,1021.7222222222222,74.16666666666667,13.277777777777779,10.444444444444445,3.888888888888889,,455.69661516562275,3.0972787816241634,108.7559477029143,35.21180976867676,29.67381582578023,2.3160551661252975,10.00049090862274,84.25145114898682,0.0
2022-05-21 16:00:00,24.3,24.7,18.9,23.8,24.5,4.253,3.69986,25.3019,38.786500000000004,20.0,8.0,271.6666666666667,0.03333333333333334,65.33333333333333,10.0,1021.6666666666666,74.0,13.333333333333334,10.333333333333334,3.666666666666667,,453.4241000611754,3.0721421219736844,111.11017973323325,35.189213275909424,29.657128704258657,2.2615626767521997,10.001468681872216,84.1183049344756,0.0
2022-05-21 16:10:00,24.0,24.5,18.9,23.8,24.5,4.226,3.75075,25.1997,38.756299999999996,20.0,7.833333333333333,271.44444444444446,0.038888888888888896,65.88888888888889,10.0,1021.6111111111111,73.83333333333333,13.38888888888889,10.222222222222221,3.4444444444444446,,446.024555460612,3.230844540185174,112.63654333039192,35.179407132466636,29.653182627360025,2.3258543370167413,10.00064990202586,83.99730925877888,0.0
2022-05-21 16:20:00,23.9,24.5,19.0,23.8,24.5,4.195,3.644095,25.0545,38.4802,20.0,7.666666666666666,271.22222222222223,0.044444444444444446,66.44444444444444,10.0,1021.5555555555555,73.66666666666667,13.444444444444445,10.11111111111111,3.2222222222222223,,445.91875750311493,3.407615906054017,109.28436872428419,35.16595845790509,29.64975394384457,2.2957152406667753,9.998293932096555,97.24931167967333,0.0
2022-05-21 16:30:00,24.6,25.0,19.3,23.8,24.7,4.271,3.7891199999999996,25.3847,38.4572,20.0,7.5,271.0,0.05,67.0,10.0,1021.5,73.5,13.5,10.0,3.0,,455.9279258500022,3.2771721628762904,108.70402283900201,35.15420229593913,29.63197384198507,2.3631718222300213,9.998142530123392,105.86372930526734,0.0
2022-05-21 16:40:00,25.1,25.3,19.1,23.9,24.7,4.241,3.591395,25.3647,38.5052,20.0,7.333333333333333,270.77777777777777,0.05555555555555556,67.55555555555556,10.0,1021.4444444444445,73.33333333333333,13.555555555555555,9.88888888888889,2.7777777777777777,,454.7973680623372,3.232014795615848,112.06013828924146,35.133595848083495,29.596459589004514,2.3305087828636166,9.997964811325073,101.87842571894328,0.0
2022-05-21 16:50:00,24.5,24.9,18.9,23.9,24.7,4.251,3.65852,25.1475,38.5669,20.0,7.166666666666666,270.55555555555554,0.061111111111111116,68.11111111111111,10.0,1021.3888888888889,73.16666666666667,13.61111111111111,9.777777777777779,2.555555555555556,,454.75426915662047,3.264184565847203,110.77643854604602,35.09748848472137,29.575113769228995,2.2700246980314045,9.996878823035402,116.71395823775745,0.0
2022-05-21 17:00:00,24.5,24.8,18.9,23.9,24.6,4.245,3.687795,25.199199999999998,38.582499999999996,20.0,7.0,270.3333333333333,0.06666666666666668,68.66666666666667,10.0,1021.3333333333334,73.0,13.666666666666666,9.666666666666666,2.3333333333333335,,455.58917509933997,3.1660151591206676,106.36652577545684,35.079074935913084,29.562902428309123,2.5681963753700257,9.9978102572759,104.61743405024211,0.0
2022-05-21 17:10:00,25.0,25.2,19.1,23.9,24.8,4.228,4.072195,25.057,38.6028,20.0,6.833333333333333,270.1111111111111,0.07222222222222223,69.22222222222223,10.0,1021.2777777777778,72.83333333333333,13.722222222222221,9.555555555555555,2.111111111111111,,454.1967907714844,3.255757701881861,111.71072737526758,35.3038497988383,29.496774911880493,2.433204988439878,9.997513777414959,174.93868077596028,0.0
2022-05-21 17:20:00,24.8,25.1,19.0,23.9,24.7,4.237,4.132665,25.0036,38.8142,20.0,6.666666666666666,269.8888888888889,0.07777777777777779,69.77777777777777,10.0,1021.2222222222222,72.66666666666667,13.777777777777779,9.444444444444445,1.8888888888888888,,451.2200914790713,3.251683765393866,111.76459753564522,35.52183566911624,29.289035148255813,2.377482250710654,9.991837067369556,174.762516976862,0.0
2022-05-21 17:30:00,24.6,25.0,18.9,23.9,24.7,4.221,3.78459,24.580199999999998,39.086,20.0,6.5,269.6666666666667,0.08333333333333334,70.33333333333333,10.0,1021.1666666666666,72.5,13.833333333333334,9.333333333333334,1.666666666666667,,451.9008307902019,3.2328810360539437,112.56136513467564,35.67253941218058,29.03275142987569,2.4688780707120896,9.99125429948171,162.7493633143107,0.0
2022-05-21 17:40:00,24.8,25.1,19.1,23.9,24.7,4.149,3.4428399999999995,24.4598,39.2993,20.0,6.333333333333333,269.44444444444446,0.08888888888888889,70.88888888888889,10.0,1021.1111111111111,72.33333333333333,13.88888888888889,9.222222222222221,1.4444444444444446,,451.4851080076722,3.055860769688073,111.3904422675957,35.82056178588034,28.793175991506523,2.3903584028918887,9.99338694538575,142.59806572252282,0.0
2022-05-21 17:50:00,24.7,25.1,19.0,23.9,24.8,4.189,3.4813250000000004,24.0821,39.3512,20.0,6.166666666666666,269.22222222222223,0.09444444444444446,71.44444444444444,10.0,1021.0555555555555,72.16666666666667,13.944444444444445,9.11111111111111,1.2222222222222223,,452.64016338479934,3.0890259012529406,111.28453402072023,35.953984362284345,28.554460824330647,2.4294704391558968,9.994024610519409,130.37701101938882,0.0
2022-05-21 18:00:00,23.9,24.6,18.8,23.9,24.6,4.163,3.6719749999999998,23.8717,39.4507,20.0,6.0,269.0,0.1,72.0,10.0,1021.0,72.0,14.0,9.0,1.0,,451.6581887817383,3.101894667734534,110.96914139634472,36.03671398162842,28.345729500452677,2.3754737943410875,9.998361779848734,135.12560408274334,0.0
2022-05-21 18:10:00,24.4,24.8,18.9,23.8,24.6,4.217,4.206935,23.737299999999998,39.6398,19.77777777777778,5.833333333333333,264.3888888888889,0.09444444444444446,72.22222222222223,10.0,1021.0555555555555,70.44444444444444,13.833333333333334,8.777777777777779,1.0,,450.70033831716955,3.183434755519285,111.77246770266086,36.02271683875328,28.229552889756167,2.4031883445789255,10.000054253281139,118.63423831439408,0.0
2022-05-21 18:20:00,24.7,25.0,19.0,23.8,24.7,4.187,5.063595,23.5933,39.7613,19.555555555555557,5.666666666666667,259.77777777777777,0.08888888888888889,72.44444444444444,10.0,1021.1111111111111,68.88888888888889,13.666666666666666,8.555555555555555,1.0,,449.97016790280395,3.691255915212092,112.82612714692024,35.97610358556112,28.18596465110779,2.583385435740153,10.00273873011271,101.60710628509521,0.0
2022-05-21 18:30:00,24.6,25.0,19.4,23.9,24.7,4.181,4.2583649999999995,23.4548,39.751,19.333333333333332,5.5,255.16666666666666,0.08333333333333334,72.66666666666667,10.0,1021.1666666666666,67.33333333333333,13.5,8.333333333333334,1.0,,452.92771036783853,3.6514727313303004,113.04984098121945,35.89178465525309,28.21038152376811,2.509436535636584,10.00470337231954,92.64303330103556,0.0
2022-05-21 18:40:00,24.4,24.8,18.9,23.9,24.6,4.186,3.98555,23.4421,39.878,19.11111111111111,5.333333333333333,250.55555555555554,0.07777777777777778,72.88888888888889,10.0,1021.2222222222222,65.77777777777777,13.333333333333334,8.11111111111111,1.0,,452.33800882624485,3.4486674880105896,111.60217892943129,35.76713444527381,28.276672997969747,2.5648934386955586,10.007523399728244,78.23279747613792,0.0
2022-05-21 18:50:00,24.3,24.8,18.7,23.9,24.6,4.187,3.8176200000000002,23.155099999999997,39.9745,18.88888888888889,5.166666666666667,245.94444444444446,0.07222222222222223,73.11111111111111,10.0,1021.2777777777778,64.22222222222223,13.166666666666666,7.888888888888889,1.0,,453.1119329167509,3.2238724630027162,106.77216514156365,35.629527759552005,28.367932561238604,2.496193910042445,10.00867927869161,85.88929146448771,0.0
2022-05-21 19:00:00,24.0,24.5,18.8,23.8,24.5,4.203,4.0087850000000005,22.924500000000002,40.0662,18.666666666666668,5.0,241.33333333333334,0.06666666666666667,73.33333333333333,10.0,1021.3333333333334,62.666666666666664,13.0,7.666666666666667,1.0,,460.03958079020185,3.0742160693265626,110.37301446300441,35.50432083765666,28.475030794143674,2.541095495223999,10.008562650680542,71.9559156926473,0.0
2022-05-21 19:10:00,23.8,24.4,19.0,23.8,24.5,4.217,4.02209,22.718600000000002,40.1952,18.444444444444443,4.833333333333333,236.72222222222223,0.06111111111111111,73.55555555555556,10.0,1021.3888888888889,61.111111111111114,12.833333333333334,7.444444444444445,1.0,,454.706418611373,3.2156260505773253,109.70065604387703,35.39159910462593,28.580634852602184,2.5183354991251,10.008537859317384,75.07466253103453,0.0
2022-05-21 19:20:00,23.8,24.3,18.9,23.8,24.4,4.222,3.84565,22.4697,40.3075,18.22222222222222,4.666666666666666,232.11111111111111,0.05555555555555556,73.77777777777777,10.0,1021.4444444444445,59.55555555555556,12.666666666666666,7.222222222222222,1.0,,451.73672444661463,3.1305225524727236,110.18207838155456,35.27097589492798,28.668459196090698,2.3220803532997767,10.007208752632142,85.88407681147257,0.0
2022-05-21 19:30:00,23.4,24.1,18.8,23.8,24.3,4.211,3.9180349999999997,22.2939,40.2583,18.0,4.5,227.5,0.05,74.0,10.0,1021.5,58.0,12.5,7.0,1.0,,452.43595332704746,3.029508677552649,109.37488077454648,35.16976561593228,28.74555487038659,2.466745216084308,10.004701904077999,101.21809776900244,0.0
2022-05-21 19:40:00,23.0,23.7,18.6,23.8,24.2,4.19,3.82962,22.199,40.343,17.77777777777778,4.333333333333333,222.88888888888889,0.044444444444444446,74.22222222222223,10.0,1021.5555555555555,56.44444444444444,12.333333333333334,6.777777777777778,1.0,,455.749392584439,2.959605856063002,109.74498543798586,35.07429791872619,28.814118085975856,2.48324096467977,10.003665388789987,93.84026381362331,0.0
2022-05-21 19:50:00,22.9,23.7,19.3,23.7,24.2,4.191,4.15736,21.9943,40.4134,17.555555555555557,4.166666666666666,218.27777777777777,0.03888888888888889,74.44444444444444,10.0,1021.6111111111111,54.888888888888886,12.166666666666666,6.555555555555555,1.0,,459.8874831136068,3.0246226427245277,113.40534459712141,34.99570470174154,28.88971287409465,2.497804170846939,10.003007445335388,101.81544114430746,0.0
2022-05-21 20:00:00,22.9,23.6,18.8,23.7,24.1,4.224,4.108025,22.0443,40.449200000000005,17.333333333333332,4.0,213.66666666666669,0.033333333333333326,74.66666666666667,10.0,1021.6666666666666,53.33333333333333,12.0,6.333333333333334,1.0,,460.88023802307833,2.9966213789363367,107.40591306998905,34.93646099090576,28.95401023228963,2.430366657376289,10.001322595278422,101.883782081604,0.0
2022-05-21 20:10:00,22.7,23.5,18.6,23.7,24.0,4.175,4.049345000000001,21.947899999999997,40.4917,17.11111111111111,3.833333333333333,209.05555555555554,0.027777777777777776,74.88888888888889,10.0,1021.7222222222222,51.77777777777778,11.833333333333332,6.111111111111111,1.0,,462.1003080240886,3.040037296397538,107.43954856506176,34.8686271747735,28.996038980119216,2.5392443135266745,10.003760713332337,98.17720429863434,0.0
2022-05-21 20:20:00,22.6,23.4,19.3,23.7,24.0,4.187,3.9987049999999997,21.9705,40.4122,16.88888888888889,3.6666666666666665,204.44444444444446,0.022222222222222213,75.11111111111111,10.0,1021.7777777777778,50.22222222222222,11.666666666666666,5.888888888888889,1.0,,460.40080920340006,2.979181842258421,112.33321988984017,34.79898953755696,29.029757331212362,2.5977488285303116,10.00746113618215,99.95552098592121,0.0
2022-05-21 20:30:00,22.5,23.3,18.6,23.7,23.9,4.21,4.1374949999999995,21.804499999999997,40.3963,16.666666666666668,3.5,199.83333333333334,0.016666666666666663,75.33333333333333,10.0,1021.8333333333334,48.66666666666667,11.5,5.666666666666667,1.0,,459.01476586352817,3.0262452997393527,110.9389181994853,34.73297343634517,29.063327032360224,2.457643722794095,10.01218789155366,81.82926917581611,0.0
2022-05-21 20:40:00,22.3,23.2,19.2,23.7,23.9,4.168,4.187295000000001,21.4145,40.5341,16.444444444444443,3.333333333333333,195.22222222222223,0.011111111111111113,75.55555555555556,10.0,1021.8888888888889,47.111111111111114,11.333333333333332,5.444444444444445,1.0,,458.40922512010604,3.0336006920485845,111.60698479323737,34.6806576983134,29.124339179992678,2.6614228260517123,10.02594643274943,68.35559020996094,0.0
2022-05-21 20:50:00,22.1,23.1,18.7,23.6,23.9,4.185,4.32652,20.805,40.6312,16.22222222222222,3.1666666666666665,190.61111111111111,0.00555555555555555,75.77777777777777,10.0,1021.9444444444445,45.55555555555556,11.166666666666666,5.222222222222222,1.0,,463.4814991707637,3.3467848533358278,116.32370197662526,34.62352696778344,29.255747596396777,2.777127536808858,10.040597527795802,54.435619238973324,0.0
2022-05-21 21:00:00,22.0,22.9,19.1,23.6,23.8,4.177,4.57601,20.6184,40.7265,16.0,3.0,186.0,0.0,76.0,10.0,1022.0,44.0,11.0,5.0,1.0,,462.15956085555854,3.260902680966814,111.03410481770834,34.557404346466065,29.39692689259847,2.641909339427948,10.039939165115356,55.38738115946452,0.0
2022-05-21 21:10:00,21.8,22.7,19.1,23.6,23.7,4.163,4.156905,20.335,40.7738,15.833333333333334,3.0555555555555554,182.44444444444446,0.005555555555555556,76.94444444444444,10.0,1021.8333333333334,46.0,11.055555555555555,5.222222222222222,1.0,,459.9366173369309,3.312639093446193,108.03636844893633,34.495790316263836,29.4399670569102,2.623977780342102,10.033185469309489,66.16988320668538,0.0
2022-05-21 21:20:00,21.5,22.6,18.6,23.6,23.6,4.2,4.137874999999999,20.025299999999998,40.8698,15.666666666666666,3.111111111111111,178.88888888888889,0.011111111111111112,77.88888888888889,10.0,1021.6666666666666,48.0,11.11111111111111,5.444444444444445,1.0,,465.5131306580291,3.3405848869832893,111.13704775772526,34.45352055023277,29.45352142922865,2.647992771460059,10.025854849528745,75.04179891555036,0.0
2022-05-21 21:30:00,21.3,22.4,19.0,23.6,23.6,4.161,4.52531,20.1928,40.9699,15.5,3.1666666666666665,175.33333333333334,0.01666666666666667,78.83333333333333,10.0,1021.5,50.0,11.166666666666666,5.666666666666667,1.0,,467.87616190592445,3.2786515161479257,112.30985469775013,34.40407163369851,29.502797653844446,2.5350118490255595,10.01948111343905,87.11537919424923,0.0
2022-05-21 21:40:00,21.3,22.4,18.8,23.6,23.5,4.187,4.33579,19.544900000000002,41.0598,15.333333333333334,3.2222222222222223,171.77777777777777,0.022222222222222223,79.77777777777777,10.0,1021.3333333333334,52.0,11.222222222222221,5.888888888888889,1.0,,471.0430635298806,3.4710447250651777,117.12251987457276,34.33878208796183,29.563856204350788,2.6923320156335833,10.012648887634276,99.65038157145183,0.0
2022-05-21 21:50:00,21.0,22.1,19.0,23.5,23.5,4.22,4.1944,19.2544,41.2137,15.166666666666666,3.2777777777777777,168.22222222222223,0.02777777777777778,80.72222222222223,10.0,1021.1666666666666,54.0,11.277777777777779,6.111111111111111,1.0,,469.0695789977326,3.4326294205215695,109.8913320787074,34.27873345057169,29.59045318921407,2.777415509621302,10.01139275232951,107.71264419555663,0.0
2022-05-21 22:00:00,21.0,22.1,18.8,23.5,23.4,4.229,4.436385,19.1633,41.7341,15.0,3.3333333333333335,164.66666666666666,0.03333333333333334,81.66666666666667,10.0,1021.0,56.0,11.333333333333334,6.333333333333333,1.0,,470.02028805085985,3.2745693724707694,107.83789755632647,34.21524120706027,29.592269931021935,2.640413333242708,10.008386750533933,112.19713655565606,0.0
2022-05-21 22:10:00,20.9,22.0,19.2,23.5,23.4,4.205,4.86091,19.0816,41.550799999999995,14.833333333333334,3.388888888888889,161.11111111111111,0.038888888888888896,82.61111111111111,10.0,1020.8333333333334,58.0,11.38888888888889,6.555555555555555,1.0,,469.0204605102539,3.2615577344638482,110.13721176190566,34.1581570370992,29.637608095804847,2.593623156150182,10.008552786509195,109.37823959350585,0.0
2022-05-21 22:20:00,20.6,21.9,19.0,23.5,23.3,4.187,4.663320000000001,19.1079,41.4873,14.666666666666666,3.4444444444444446,157.55555555555554,0.044444444444444446,83.55555555555556,10.0,1020.6666666666666,60.0,11.444444444444445,6.777777777777778,1.0,,473.11434985281414,3.36279695386267,112.93052924700376,34.087987629833115,29.73437348902551,2.5309675019881768,10.009276438697439,109.68605637555565,0.0
2022-05-21 22:30:00,20.3,21.6,18.8,23.5,23.2,4.208,4.47417,19.177,41.482600000000005,14.5,3.5,154.0,0.05,84.5,10.0,1020.5,62.0,11.5,7.0,1.0,,471.2360136992356,3.3566879497948343,107.55952010052351,34.01234931945801,29.83172973314921,2.580848650932312,10.005566501617432,109.48646369934083,0.0
2022-05-21 22:40:00,20.2,21.5,19.0,23.4,23.1,4.219,4.663215,19.5062,41.467400000000005,14.333333333333334,3.5555555555555554,150.44444444444446,0.05555555555555556,85.44444444444444,10.0,1020.3333333333334,64.0,11.555555555555555,7.222222222222222,1.0,,470.935793762207,3.3744572313087806,107.64187991320077,33.953134751554394,29.908565706503197,2.6713741093841405,10.002366178100878,113.33726922728324,0.0
2022-05-21 22:50:00,20.2,21.4,18.7,23.4,23.1,4.226,4.656185,19.6539,41.3252,14.166666666666666,3.611111111111111,146.88888888888889,0.061111111111111116,86.38888888888889,10.0,1020.1666666666666,66.0,11.61111111111111,7.444444444444445,1.0,,471.45156857545345,3.230340503662993,107.9368408666492,33.90171472549439,29.980903819402062,2.48085241317749,10.001909381548563,107.48081811269124,0.0
2022-05-21 23:00:00,19.8,21.2,19.0,23.4,23.0,4.227,4.441525,19.3756,41.3121,14.0,3.6666666666666665,143.33333333333334,0.06666666666666668,87.33333333333333,10.0,1020.0,68.0,11.666666666666666,7.666666666666666,1.0,,470.7666427647382,3.354193668203839,106.33029577675514,33.840326643146454,30.03001610062813,2.5595824833808702,9.999248423602412,110.0721292923057,0.0
2022-05-21 23:10:00,20.0,21.3,18.7,23.4,23.0,4.178,4.50124,18.869,41.3769,13.833333333333332,3.7222222222222223,139.77777777777777,0.07222222222222223,88.27777777777777,10.0,1019.8333333333334,70.0,11.722222222222221,7.888888888888889,1.0,,472.9036356608073,3.3177053375365366,110.96993577235162,33.775976397926044,30.084695989369045,2.6334942815636024,9.998529463257295,112.68484719990381,0.0
2022-05-21 23:20:00,19.6,21.0,18.8,23.4,22.9,4.188,4.316364999999999,18.779400000000003,41.4642,13.666666666666666,3.7777777777777777,136.22222222222223,0.07777777777777779,89.22222222222223,10.0,1019.6666666666666,72.0,11.777777777777779,8.11111111111111,1.0,,471.5731658935547,3.2857689761711377,110.83816063035006,33.71328695933024,30.12840474764506,2.519849059979121,9.997364648183186,107.83927724202474,0.0
2022-05-21 23:30:00,19.4,20.9,18.6,23.4,22.9,4.189,4.22398,18.4189,41.5016,13.5,3.833333333333333,132.66666666666669,0.08333333333333334,90.16666666666667,10.0,1019.5,74.0,11.833333333333334,8.333333333333332,1.0,,474.1385455357343,3.1172782261425493,108.70801255737994,33.653047809600835,30.13967214584351,2.5146516048908234,9.995970489184062,112.3388329696655,0.0
2022-05-21 23:40:00,19.2,20.7,19.0,23.4,22.8,4.185,4.09931,18.0856,41.3525,13.333333333333332,3.888888888888889,129.11111111111111,0.08888888888888889,91.11111111111111,10.0,1019.3333333333334,76.0,11.88888888888889,8.555555555555555,1.0,,478.62937927246094,3.184817330029051,110.16989126367085,33.59233990966296,30.141598454199205,2.4859893621675306,9.995640668660567,113.3690733016384,0.0
2022-05-21 23:50:00,18.8,20.4,19.0,23.4,22.7,4.19,3.921055,17.9213,41.4816,13.166666666666666,3.9444444444444446,125.55555555555556,0.09444444444444446,92.05555555555556,10.0,1019.1666666666666,78.0,11.944444444444445,8.777777777777779,1.0,,479.2287299881858,3.0979344261972246,108.91287400822182,33.53524534861246,30.122619778315226,2.513559199174245,9.994866601626079,107.41729637145995,0.0
2022-05-22 00:00:00,18.8,20.4,18.6,23.3,22.7,4.187,3.914875,17.9545,41.4979,13.0,4.0,122.0,0.1,93.0,10.0,1019.0,80.0,12.0,9.0,1.0,,476.6378482932606,2.962459789925376,108.87007833189882,33.49249481055254,30.084024530316963,2.5873477903839017,9.993948330879212,112.47343279520672,0.0
2022-05-22 00:10:00,18.6,20.2,19.0,23.3,22.6,4.218,4.160349999999999,17.8078,41.5758,12.944444444444445,3.9444444444444446,122.38888888888889,0.09444444444444446,93.11111111111111,9.555555555555555,1019.0,76.61111111111111,11.944444444444445,8.833333333333334,1.0,,476.66983846028654,3.0958151462926704,112.11994399830446,33.446412347157796,30.06581973393758,2.5028292004267376,9.995533978144328,110.9594314702352,0.0
2022-05-22 00:20:00,18.7,20.3,19.1,23.3,22.6,4.196,4.25535,17.7604,41.6217,12.88888888888889,3.888888888888889,122.77777777777777,0.08888888888888889,93.22222222222223,9.11111111111111,1019.0,73.22222222222223,11.88888888888889,8.666666666666666,1.0,,476.81173126571485,3.0327386536167165,113.85003481180654,33.40709842202442,30.085630426875884,2.6801333569503223,9.996172432977646,108.91862435450318,0.0
