,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-22 00:30:00,18.6,20.2,18.8,23.3,22.6,4.222,3.6295450000000002,17.6343,41.5713,12.833333333333334,3.8333333333333335,123.16666666666667,0.08333333333333334,93.33333333333333,8.666666666666666,1019.0,69.83333333333333,11.833333333333334,8.5,1.0,,473.77913340250655,3.110821689070955,109.19595525364419,33.353223064818664,30.12201314269519,2.465884102107397,9.998291423307743,110.51084517911484,0.0
2022-05-22 00:40:00,18.7,20.3,19.0,23.3,22.6,4.183,3.2670299999999997,17.5783,41.6316,12.777777777777779,3.7777777777777777,123.55555555555556,0.07777777777777778,93.44444444444444,8.222222222222221,1019.0,66.44444444444444,11.777777777777779,8.333333333333334,1.0,,472.5968036800691,2.903059963513229,108.11018260804947,33.30080053329468,30.14249536514282,2.327646335760752,9.998298290570578,107.6184882736206,0.0
2022-05-22 00:50:00,18.7,20.3,19.0,23.3,22.6,4.183,3.1245249999999998,17.9064,41.6712,12.722222222222221,3.7222222222222223,123.94444444444444,0.07222222222222223,93.55555555555556,7.777777777777778,1019.0,63.05555555555556,11.722222222222221,8.166666666666666,1.0,,476.00516730648343,2.6725389122424152,105.37739940276927,33.24389370517001,30.129267802420863,2.347086571191178,9.999883021344253,111.13210185400123,0.0
2022-05-22 01:00:00,18.7,20.3,19.2,23.3,22.6,4.197,2.9883681818181818,18.170363636363636,41.48463636363636,12.666666666666666,3.6666666666666665,124.33333333333333,0.06666666666666667,93.66666666666667,7.333333333333334,1019.0,59.66666666666667,11.666666666666666,8.0,1.0,,476.0974716186523,2.4038758566352607,107.98811819669217,33.19259051640829,30.091530412038168,2.3200534321864446,9.999174620310466,107.33467694600424,0.0
2022-05-22 01:10:00,18.6,20.2,18.8,23.3,22.6,4.204,2.58855,18.3699,41.3337,12.61111111111111,3.611111111111111,124.72222222222223,0.06111111111111111,93.77777777777777,6.888888888888889,1019.0,56.27777777777778,11.61111111111111,7.833333333333333,1.0,,473.68704799608247,2.2853150863162544,105.86766146083338,33.1448468563726,30.016550557808795,2.2354129954081414,9.997977594104622,112.11952896597606,0.0
2022-05-22 01:20:00,18.5,20.1,18.9,23.3,22.5,4.197,2.383175,18.296100000000003,41.3849,12.555555555555555,3.5555555555555554,125.11111111111111,0.05555555555555556,93.88888888888889,6.444444444444445,1019.0,52.888888888888886,11.555555555555555,7.666666666666666,1.0,,474.0615649378985,2.141630391428026,107.7503721997967,33.09405778884888,29.905158119201662,2.1825200313329693,9.999302867253622,107.98096508026121,0.0
2022-05-22 01:30:00,17.9,19.7,18.9,23.2,22.4,4.22,2.3270600000000004,18.1577,41.331900000000005,12.5,3.5,125.5,0.05,94.0,6.0,1019.0,49.5,11.5,7.5,1.0,,471.4411159261068,2.0572525802002115,107.58794568077992,33.041014427122526,29.78303462153575,2.014671246510386,9.996840677990939,110.06266171064533,0.0
2022-05-22 01:40:00,17.8,19.6,18.7,23.2,22.3,4.14,2.1812750000000003,17.911099999999998,41.319,12.444444444444445,3.4444444444444446,125.88888888888889,0.044444444444444446,94.11111111111111,5.555555555555555,1019.0,46.111111111111114,11.444444444444445,7.333333333333333,1.0,,465.9637682684537,1.9637743966727608,109.44013503640386,32.994742629254446,29.651865768641066,2.100313053717379,9.997652517381262,111.3595883151612,0.0
2022-05-22 01:50:00,17.4,19.3,18.8,23.2,22.2,4.22,2.2508399999999997,17.6738,41.2821,12.38888888888889,3.388888888888889,126.27777777777777,0.03888888888888889,94.22222222222223,5.111111111111112,1019.0,42.72222222222222,11.38888888888889,7.166666666666666,1.0,,465.9895888264974,1.8380704430772759,107.34351555021469,32.957720521291094,29.550211871465045,2.1555108126004536,9.997037849426269,106.57682843526204,0.0
2022-05-22 02:00:00,17.3,19.2,18.8,23.2,22.1,4.189,2.341255,17.5362,41.2455,12.333333333333334,3.3333333333333335,126.66666666666667,0.033333333333333326,94.33333333333333,4.666666666666667,1019.0,39.333333333333336,11.333333333333334,7.0,1.0,,467.7323517898033,1.7913912787511523,109.52121053146104,32.91963391538526,29.47753828022649,2.000768966538007,9.99793955594464,112.24256574099181,0.0
2022-05-22 02:10:00,17.3,19.2,19.0,23.2,22.1,4.172,2.362,17.4583,41.348200000000006,12.277777777777779,3.2777777777777777,127.05555555555556,0.027777777777777776,94.44444444444444,4.222222222222222,1019.0,35.94444444444445,11.277777777777779,6.833333333333333,1.0,,476.19177789096176,1.7322221967224347,110.87483750531904,32.86815436681111,29.410736691157023,1.9942812927563984,9.999350132942201,109.27005916595458,0.0
2022-05-22 02:20:00,17.1,19.1,18.9,23.2,22.1,4.183,2.568815,17.3686,41.406,12.222222222222221,3.2222222222222223,127.44444444444444,0.022222222222222213,94.55555555555556,3.7777777777777777,1019.0,32.55555555555556,11.222222222222221,6.666666666666666,1.0,,478.1446058146159,1.7134423753265609,109.44813598201775,32.8013223584493,29.317805388768516,1.9856203424930574,10.000081769625345,109.46254421234133,0.0
2022-05-22 02:30:00,17.0,18.9,18.8,23.2,22.0,4.185,2.6495249999999997,17.1894,41.3789,12.166666666666666,3.166666666666667,127.83333333333333,0.016666666666666663,94.66666666666667,3.333333333333334,1019.0,29.16666666666667,11.166666666666666,6.5,1.0,,478.77826703301787,1.7456437148347412,110.58096961975097,32.740987208006814,29.246564036718485,1.8997462915690222,9.998718952767836,110.7359096337407,0.0
2022-05-22 02:40:00,17.0,19.0,18.8,23.2,22.0,4.193,2.7601500000000003,16.8599,41.3099,12.11111111111111,3.111111111111111,128.22222222222223,0.011111111111111113,94.77777777777777,2.8888888888888893,1019.0,25.77777777777778,11.11111111111111,6.333333333333333,1.0,,478.1683787027995,1.7354192380682896,109.32351424265717,32.68027307510376,29.178665320078533,1.8727658079067866,10.000754062334696,111.03374059041342,0.0
2022-05-22 02:50:00,17.0,18.9,18.8,23.1,22.0,4.176,2.7706600000000003,16.688,41.4226,12.055555555555555,3.0555555555555554,128.61111111111111,0.00555555555555555,94.88888888888889,2.4444444444444446,1019.0,22.388888888888893,11.055555555555555,6.166666666666666,1.0,,473.4542162770238,1.8982811795553918,112.02746752097782,32.62055618921916,29.155866953531905,1.9014999554554621,9.99879738330841,108.07696936289469,0.0
2022-05-22 03:00:00,17.3,19.1,18.9,23.1,22.0,4.201,2.91708,16.5183,41.568599999999996,12.0,3.0,129.0,0.0,95.0,2.0,1019.0,19.0,11.0,6.0,1.0,,472.3657318290622,1.8154074811026202,109.40665415402859,32.55804545084636,29.127701075871784,1.7874084146817524,9.998853120803833,115.21032002766927,0.0
2022-05-22 03:10:00,17.4,19.2,19.0,23.1,22.1,4.198,2.8005199999999997,16.4805,41.6234,12.055555555555555,2.9444444444444446,126.5,0.0,94.88888888888889,2.4444444444444446,1018.9444444444445,19.22222222222222,11.055555555555555,5.888888888888889,1.1666666666666667,,474.19511515299484,1.8653551292082686,111.43380555578544,32.5087964630127,29.12056952794393,1.7719049060344694,9.999343072573344,105.76303941090903,0.0
2022-05-22 03:20:00,17.4,19.2,19.1,23.1,22.1,4.187,2.8408100000000003,16.405,41.6583,12.11111111111111,2.888888888888889,124.0,0.0,94.77777777777777,2.888888888888889,1018.8888888888889,19.444444444444443,11.11111111111111,5.777777777777778,1.3333333333333335,,474.0495925973476,1.826471326455558,110.06969384295792,32.463184919617866,29.119913339927546,1.8223954457142313,9.998278213693796,112.45705089423174,0.0
2022-05-22 03:30:00,17.2,19.2,19.0,23.1,22.1,4.178,2.77426,16.3207,41.5088,12.166666666666666,2.8333333333333335,121.5,0.0,94.66666666666667,3.333333333333333,1018.8333333333334,19.666666666666668,11.166666666666666,5.666666666666667,1.5,,475.0103520044787,1.8385990600700435,111.06475739753853,32.43141278584798,29.121514104207357,1.676841589808464,9.99870850245158,105.37196486155192,0.0
2022-05-22 03:40:00,17.0,19.0,18.9,23.1,22.0,4.212,2.72138,16.2141,41.5454,12.222222222222221,2.7777777777777777,119.0,0.0,94.55555555555556,3.7777777777777777,1018.7777777777778,19.88888888888889,11.222222222222221,5.555555555555555,1.6666666666666667,,475.5703036499023,1.6670120629146274,110.18585606720487,32.396333872477214,29.124447825749712,1.7194363010923066,9.998966425259907,113.00482452392578,0.0
2022-05-22 03:50:00,16.8,18.8,18.7,23.1,21.9,4.158,2.747745,16.1526,41.6075,12.277777777777779,2.7222222222222223,116.5,0.0,94.44444444444444,4.222222222222222,1018.7222222222222,20.11111111111111,11.277777777777779,5.444444444444445,1.8333333333333335,,480.67394387782304,1.6918078338022287,112.00611129997814,32.37117419883853,29.10687121959332,1.750197914112461,10.001379094879484,109.38689381437875,0.0
2022-05-22 04:00:00,16.6,18.7,18.6,23.0,21.9,4.176,2.760865,15.934899999999999,41.504599999999996,12.333333333333334,2.6666666666666665,114.0,0.0,94.33333333333333,4.666666666666666,1018.6666666666666,20.333333333333332,11.333333333333334,5.333333333333333,2.0,,480.21130115728266,1.6593711273414269,110.17040554499222,32.34295085271199,29.091517238616944,1.704112155040105,10.000090188980103,108.84838075002035,0.0
2022-05-22 04:10:00,16.4,18.5,18.4,23.0,21.8,4.211,2.770205,15.961099999999998,41.498599999999996,12.38888888888889,2.611111111111111,111.5,0.0,94.22222222222223,5.111111111111111,1018.6111111111111,20.555555555555557,11.38888888888889,5.222222222222222,2.166666666666667,,475.4232920328776,1.7192475590497085,110.6826902626598,32.317316417694094,29.044961334864297,1.6788435872395833,10.003642702102661,108.91885531107584,0.0
2022-05-22 04:20:00,16.3,18.3,18.2,23.0,21.7,4.203,2.846525,16.1445,41.478300000000004,12.444444444444445,2.5555555555555554,109.0,0.0,94.11111111111111,5.555555555555555,1018.5555555555555,20.77777777777778,11.444444444444445,5.111111111111111,2.3333333333333335,,482.57524253406746,1.696326776796815,109.96800731033929,32.31323853810628,29.030765498479205,1.599658400416374,10.001806146303812,108.0206979370117,0.0
2022-05-22 04:30:00,16.1,18.2,18.0,23.0,21.7,4.188,2.951435,16.2935,41.4991,12.5,2.5,106.5,0.0,94.0,6.0,1018.5,21.0,11.5,5.0,2.5,,482.24139160156244,1.6891546103105708,112.40216058698752,32.317936216990155,28.986961326599122,1.5795451100667317,10.000870782534282,112.92589872996014,0.0
2022-05-22 04:40:00,15.9,18.0,17.8,22.9,21.6,4.199,2.9101600000000003,16.496299999999998,41.436,12.555555555555555,2.4444444444444446,104.0,0.0,93.88888888888889,6.444444444444445,1018.4444444444445,21.22222222222222,11.555555555555555,4.888888888888889,2.666666666666667,,480.9212127825857,1.5838395459099677,109.95602250567939,32.32081100841733,28.95742475380332,1.5787814987252307,9.999875160164112,108.70189850539998,0.0
2022-05-22 04:50:00,15.4,17.7,17.5,22.9,21.4,4.18,2.853265,16.5776,41.384699999999995,12.61111111111111,2.388888888888889,101.5,0.0,93.77777777777777,6.888888888888888,1018.3888888888889,21.444444444444443,11.61111111111111,4.777777777777778,2.8333333333333335,,485.23950916835236,1.668782110116576,110.90505793684619,32.336454610459796,28.92708770658149,1.601705214384475,9.998390059992264,111.55105569662291,0.0
2022-05-22 05:00:00,15.5,18.0,17.6,22.8,21.2,4.166,2.91922,16.5572,41.2615,12.666666666666666,2.3333333333333335,99.0,0.0,93.66666666666667,7.333333333333333,1018.3333333333334,21.666666666666668,11.666666666666666,4.666666666666667,3.0,,483.36549997965494,1.6247186983742956,112.15954482234804,32.34762614568074,28.88536198298136,1.5469368249177933,10.000540450414022,107.62631352742513,0.0
2022-05-22 05:10:00,15.3,18.6,18.2,22.8,20.2,4.192,2.952425,16.628700000000002,41.1618,12.722222222222221,2.2777777777777777,96.5,0.0,93.55555555555556,7.777777777777778,1018.2777777777778,21.88888888888889,11.722222222222221,4.555555555555555,3.166666666666667,,482.1353085502536,1.7015196281940923,111.44615785286251,32.36095013300577,28.830133895874024,1.531771221558253,10.00371641476949,108.80742366790771,0.0
2022-05-22 05:20:00,15.4,18.9,18.5,22.9,19.7,4.174,2.8351949999999997,16.7071,41.3046,12.777777777777779,2.2222222222222223,94.0,0.0,93.44444444444444,8.222222222222221,1018.2222222222222,22.11111111111111,11.777777777777779,4.444444444444445,3.3333333333333335,,483.1156880696614,1.7407491913387332,111.40729386259606,32.38748891882558,28.772585689930317,1.5082145127116657,10.003974114558735,106.95263513638022,0.0
2022-05-22 05:30:00,15.2,19.1,18.7,22.9,19.3,4.18,2.925695,16.9603,41.3236,12.833333333333334,2.166666666666667,91.5,0.0,93.33333333333333,8.666666666666666,1018.1666666666666,22.333333333333332,11.833333333333334,4.333333333333334,3.5,,484.1587478076452,1.681261305835961,112.28013408294505,32.41112991333008,28.696419760386146,1.471259968181451,10.006914669672648,110.55886622111002,0.0
2022-05-22 05:40:00,15.0,19.3,18.8,22.9,18.9,4.175,2.951225,17.7316,41.2686,12.88888888888889,2.111111111111111,89.0,0.0,93.22222222222223,9.11111111111111,1018.1111111111111,22.555555555555557,11.88888888888889,4.222222222222222,3.666666666666667,,486.53974280697173,1.652195179273853,112.667325168976,32.467972666422526,28.63453110694885,1.3923773956298828,10.002822017669677,110.2982063293457,0.0
2022-05-22 05:50:00,14.9,19.5,19.0,22.9,18.6,4.175,2.87884,19.3564,40.909800000000004,12.944444444444445,2.0555555555555554,86.5,0.0,93.11111111111111,9.555555555555555,1018.0555555555555,22.77777777777778,11.944444444444445,4.111111111111111,3.8333333333333335,,484.45030161539717,1.7840328597012214,107.97744529810329,32.567573334636585,28.582673016271958,1.4464574027810593,9.999022863158762,106.05344013026502,0.0
2022-05-22 06:00:00,14.6,19.4,18.9,22.9,18.4,4.194,2.94931,19.3972,40.1366,13.0,2.0,84.0,0.0,93.0,10.0,1018.0,23.0,12.0,4.0,4.0,,478.11215086136747,1.7779714501375534,109.53649684302552,32.71428267161052,28.54274074554443,1.4424792731801668,9.993549383481344,109.57574228922526,0.0
2022-05-22 06:10:00,14.5,19.4,18.8,22.9,18.3,4.193,2.7390049999999997,19.7725,39.854,13.333333333333334,2.111111111111111,80.44444444444444,0.0,91.83333333333333,10.0,1017.8888888888889,22.88888888888889,12.055555555555555,4.055555555555555,4.055555555555555,,481.1623703388785,1.7575835749490114,110.07485960319218,32.852720731099446,28.473808600107827,1.5242925306161246,9.99313454469045,107.7909560775757,0.0
2022-05-22 06:20:00,14.5,19.6,18.9,22.9,18.1,4.194,2.72071,21.6052,39.598200000000006,13.666666666666666,2.2222222222222223,76.88888888888889,0.0,90.66666666666667,10.0,1017.7777777777778,22.77777777777778,12.11111111111111,4.111111111111111,4.111111111111111,,481.0755869547526,1.7677147542453753,109.86845972093485,33.00180078245903,28.307715355190425,1.4389728863040605,9.996434196357518,106.63620659312264,0.0
2022-05-22 06:30:00,14.6,19.7,19.0,22.9,18.1,4.198,2.591995,21.381899999999998,38.4771,14.0,2.3333333333333335,73.33333333333333,0.0,89.5,10.0,1017.6666666666666,22.666666666666668,12.166666666666666,4.166666666666667,4.166666666666667,,476.1081849161784,1.7824172568051828,113.25280419171868,33.14397731781006,28.10938108444214,1.318835179011027,9.999921282132465,112.79032718658448,0.0
2022-05-22 06:40:00,14.8,19.7,19.1,22.9,18.2,4.215,2.5415,21.3498,37.6807,14.333333333333334,2.4444444444444446,69.77777777777777,0.0,88.33333333333333,10.0,1017.5555555555555,22.555555555555557,12.222222222222221,4.222222222222222,4.222222222222222,,476.5892065429688,1.6356476874573755,109.8327821903983,33.2984082476298,27.940612456003826,1.4736146522561708,10.000390369097392,110.95512142181397,0.0
2022-05-22 06:50:00,14.8,19.8,19.1,22.9,18.3,4.201,2.432505,21.2282,37.4931,14.666666666666666,2.5555555555555554,66.22222222222223,0.0,87.16666666666667,10.0,1017.4444444444445,22.444444444444443,12.277777777777779,4.277777777777778,4.277777777777778,,476.7280584611564,1.6324841777281573,110.82672457808155,33.438583278551775,27.77973010896985,1.4526408834861275,10.00073490536278,108.285234889463,0.0
2022-05-22 07:00:00,14.9,19.8,19.2,22.9,18.3,4.184,2.25148,22.406100000000002,37.618700000000004,15.0,2.6666666666666665,62.66666666666667,0.0,86.0,10.0,1017.3333333333334,22.333333333333332,12.333333333333334,4.333333333333333,4.333333333333333,,476.55675960146147,1.564627162463921,112.00277308318576,33.56878171066118,27.65599383187424,1.341833638399025,10.001081581428403,113.34786767740718,0.0
2022-05-22 07:10:00,15.0,19.8,19.2,22.9,18.4,4.232,2.22476,22.0269,37.38590000000001,15.333333333333334,2.7777777777777777,59.111111111111114,0.0,84.83333333333333,10.0,1017.2222222222222,22.22222222222222,12.38888888888889,4.388888888888889,4.388888888888889,,478.24601603190104,1.5229602047750506,110.82234033595371,33.694292374907945,27.55694023809798,1.296690279102065,10.000085864014965,112.13009746217988,0.0
2022-05-22 07:20:00,15.0,19.8,19.2,22.9,18.4,4.211,2.3638850000000002,22.0044,37.6769,15.666666666666668,2.888888888888889,55.55555555555556,0.0,83.66666666666667,10.0,1017.1111111111111,22.11111111111111,12.444444444444445,4.444444444444445,4.444444444444445,,480.305099725833,1.514394039043599,108.78981229426498,33.81889187494914,27.468270022074382,1.382068538169066,9.998163537979126,140.5510760116577,0.0
2022-05-22 07:30:00,15.0,19.8,19.2,22.9,18.4,4.205,2.44863,22.4073,37.7592,16.0,3.0,52.0,0.0,82.5,10.0,1017.0,22.0,12.5,4.5,4.5,,476.8654221598307,1.5359106508688738,111.07357474289373,33.97422130209501,27.3781467878102,1.3499594096293868,9.995756429974499,186.50653655630646,0.0
2022-05-22 07:40:00,15.4,20.0,19.3,22.9,18.6,4.196,2.57027,23.1109,37.7961,16.333333333333332,3.111111111111111,48.44444444444444,0.0,81.33333333333333,10.0,1016.8888888888889,21.88888888888889,12.555555555555555,4.555555555555555,4.555555555555555,,476.4609892395721,1.5706443221420892,111.90836407397425,34.16718425114949,27.29523509343465,1.2389951600631077,9.990996715227762,150.45760758717853,0.0
2022-05-22 07:50:00,15.9,20.0,19.5,22.9,19.0,4.168,2.77484,22.9237,37.751,16.666666666666668,3.2222222222222223,44.88888888888889,0.0,80.16666666666667,10.0,1016.7777777777778,21.77777777777778,12.61111111111111,4.611111111111111,4.611111111111111,,473.9255150104391,1.7492166347254468,112.3162056173982,34.329572461446126,27.200959269205732,1.2400690351923305,9.988807845115662,173.83132236480714,0.0
2022-05-22 08:00:00,16.1,19.9,19.5,22.9,19.5,4.177,2.841495,22.9649,37.6711,17.0,3.333333333333333,41.333333333333336,0.0,79.0,10.0,1016.6666666666666,21.666666666666668,12.666666666666666,4.666666666666667,4.666666666666667,,472.0883433024089,1.671166702684036,116.12281676556431,34.537424862033035,27.086551802588293,1.2868832591566883,9.989499453612364,165.64329602684478,0.0
2022-05-22 08:10:00,16.3,19.7,19.4,23.0,19.9,4.167,3.108335,22.2869,37.5052,17.333333333333336,3.4444444444444446,37.77777777777778,0.0,77.83333333333333,10.0,1016.5555555555555,21.555555555555557,12.722222222222221,4.722222222222222,4.722222222222222,,472.3559718375371,1.7965366580560382,110.82995414690784,34.70243295033772,26.988237527211503,1.2864486840367317,9.989176926612853,180.62222270965577,0.0
2022-05-22 08:20:00,16.2,19.5,19.2,23.0,20.2,4.182,3.2012050000000003,22.3284,37.7714,17.666666666666668,3.5555555555555554,34.22222222222222,0.0,76.66666666666667,10.0,1016.4444444444445,21.444444444444443,12.777777777777779,4.777777777777778,4.777777777777778,,475.7885150146484,1.8180235060123402,111.05942796717929,34.9163651245409,26.877336746330467,1.313601236854746,9.98751839335499,295.0661049727143,0.0
2022-05-22 08:30:00,16.5,19.4,19.1,23.0,20.7,4.202,3.270855,22.2166,38.0917,18.0,3.6666666666666665,30.66666666666667,0.0,75.5,10.0,1016.3333333333334,21.333333333333332,12.833333333333334,4.833333333333333,4.833333333333333,,471.3386048976854,1.919047807293423,109.63208716160834,35.074689286549884,26.758829714457192,1.284638371169567,9.985968427658081,266.5033369700114,0.0
2022-05-22 08:40:00,17.2,19.7,19.4,23.1,21.1,4.184,3.122855,22.100900000000003,38.5327,18.333333333333336,3.7777777777777777,27.111111111111114,0.0,74.33333333333333,10.0,1016.2222222222222,21.22222222222222,12.88888888888889,4.888888888888889,4.888888888888889,,476.7074802688072,1.925753415721958,107.77601035037283,35.23013605461746,26.646890480635598,1.3113599820964323,9.987797857451309,324.14303453205713,0.0
2022-05-22 08:50:00,17.6,19.7,19.3,23.1,21.3,4.208,3.409825,21.9935,38.8852,18.666666666666668,3.888888888888889,23.555555555555557,0.0,73.16666666666667,10.0,1016.1111111111111,21.11111111111111,12.944444444444445,4.944444444444445,4.944444444444445,,473.967273050944,2.0199145395775973,109.26392694160764,35.31806467056275,26.551157595316567,1.3159532046318054,9.988340096473694,310.45563395182296,0.0
2022-05-22 09:00:00,17.5,19.3,19.1,23.1,22.1,4.158,3.4561749999999996,22.3533,39.0048,19.0,4.0,20.0,0.0,72.0,10.0,1016.0,21.0,13.0,5.0,5.0,,471.1270011919394,2.14577932552766,111.95390597909184,35.44765952428182,26.441530338923133,1.420154171983401,9.988924363454183,287.1096666208903,0.0
2022-05-22 09:10:00,17.5,19.3,19.1,23.1,22.1,4.169,3.56697,22.966,38.7919,19.27777777777778,4.055555555555555,38.05555555555556,0.0,70.88888888888889,10.0,1015.8333333333334,22.333333333333332,13.055555555555555,5.055555555555555,5.055555555555555,,474.16086340542495,2.223023396322956,112.27860764476539,35.61503873908455,26.319624142308054,1.3711696083737854,9.988898347635738,232.11275073317228,0.0
2022-05-22 09:20:00,17.6,19.4,19.2,23.1,22.2,4.208,3.62247,22.3287,38.8258,19.555555555555557,4.111111111111111,56.11111111111111,0.0,69.77777777777777,10.0,1015.6666666666666,23.666666666666668,13.11111111111111,5.111111111111111,5.111111111111111,,476.4983486938477,2.1827061135991146,109.715719119142,35.70079210917155,26.19681846300761,1.3875671380758283,9.99181552728017,210.95493784586589,0.0
2022-05-22 09:30:00,17.9,19.6,19.4,23.2,22.3,4.185,3.56412,22.1445,39.0463,19.833333333333332,4.166666666666667,74.16666666666666,0.0,68.66666666666667,10.0,1015.5,25.0,13.166666666666666,5.166666666666667,5.166666666666667,,472.36412732705304,2.2866967645944176,112.80992534184861,35.81578674316406,26.10464166323344,1.3869971356789272,9.992271512349447,159.4130550511678,0.0
2022-05-22 09:40:00,18.2,19.9,19.7,23.2,22.4,4.163,3.67967,22.3491,39.2449,20.11111111111111,4.222222222222222,92.22222222222221,0.0,67.55555555555556,10.0,1015.3333333333334,26.333333333333336,13.222222222222221,5.222222222222222,5.222222222222222,,472.432647887482,2.3476879477433568,112.35253692993338,35.921006044585845,25.98091318542189,1.4536322936611097,9.993083542943651,130.6913314389922,0.0
2022-05-22 09:50:00,18.7,20.2,19.9,23.2,22.5,4.213,4.57779,22.548099999999998,39.1552,20.38888888888889,4.277777777777778,110.27777777777777,0.0,66.44444444444444,10.0,1015.1666666666666,27.666666666666668,13.277777777777779,5.277777777777778,5.277777777777778,,470.8852336629232,2.3878803874510153,108.30995764802405,36.08109101613363,25.826387570699058,1.3501622147361438,9.995551393826803,108.13467853546142,0.0
2022-05-22 10:00:00,19.1,20.6,20.3,23.2,22.6,4.203,5.070015,22.0744,38.9424,20.666666666666668,4.333333333333333,128.33333333333331,0.0,65.33333333333333,10.0,1015.0,29.0,13.333333333333334,5.333333333333333,5.333333333333333,,472.344031905251,2.6675428501966985,111.27878566979015,36.229866140813776,25.67330775974878,1.3489198380773835,9.996435599900334,96.63975144599956,0.0
2022-05-22 10:10:00,19.2,20.6,20.5,23.3,22.7,4.182,4.367710000000001,23.3553,38.913799999999995,20.944444444444443,4.388888888888889,146.38888888888889,0.0,64.22222222222223,10.0,1014.8333333333334,30.333333333333336,13.38888888888889,5.388888888888889,5.388888888888889,,476.00309393871794,2.740524402728862,111.11786754780569,36.33462359746297,25.53962189356486,1.480328471461932,9.994749828974406,124.94233698527019,0.0
2022-05-22 10:20:00,19.0,20.5,20.3,23.3,22.6,4.169,4.465475,23.702199999999998,38.790499999999994,21.22222222222222,4.444444444444445,164.44444444444443,0.0,63.111111111111114,10.0,1014.6666666666666,31.666666666666668,13.444444444444445,5.444444444444445,5.444444444444445,,479.2333504231771,2.7688549315457966,113.8701326695674,36.18689734141032,25.54737718582153,1.4932213737567266,9.992342273394268,173.12374028523763,0.0
2022-05-22 10:30:00,18.9,20.4,19.7,23.3,22.7,4.142,4.7181049999999995,24.186799999999998,38.6002,21.5,4.5,182.5,0.0,62.0,10.0,1014.5,33.0,13.5,5.5,5.5,,476.1782027110834,2.9068290863400796,109.7058819194298,36.03650688077583,25.763768582734905,1.5630327388074228,9.990203937025019,198.24594966763357,0.0
2022-05-22 10:40:00,18.9,20.5,19.4,23.3,22.7,4.142,4.58611,24.4427,38.2455,21.77777777777778,4.555555555555555,200.55555555555554,0.0,60.888888888888886,10.0,1014.3333333333334,34.333333333333336,13.555555555555555,5.555555555555555,5.555555555555555,,475.5632168333558,2.9450171234580758,111.55942049382097,35.87608610788981,26.076533298492432,1.701552433570226,9.99459582487742,162.8277684656779,0.0
2022-05-22 10:50:00,18.8,20.4,18.9,23.3,22.6,4.177,4.580565,25.003700000000002,38.2014,22.055555555555557,4.611111111111111,218.61111111111111,0.0,59.77777777777778,10.0,1014.1666666666666,35.66666666666667,13.61111111111111,5.611111111111111,5.611111111111111,,480.40534810384116,3.042163146613008,111.04876774459235,35.72269940913049,26.381047148001,1.6132918582913653,10.001392977771863,135.28264919551995,0.0
2022-05-22 11:00:00,19.2,20.6,19.1,23.2,22.7,4.188,4.6753599999999995,25.2087,38.189,22.333333333333332,4.666666666666667,236.66666666666666,0.0,58.66666666666667,10.0,1014.0,37.0,13.666666666666666,5.666666666666667,5.666666666666667,,477.21820482626725,3.085899534912433,111.05218774720102,35.583704776763916,26.66714283943176,1.7450083857774736,10.00744997024536,94.01224370320638,0.0
2022-05-22 11:10:00,19.2,20.7,19.3,23.2,22.7,4.12,5.1293750000000005,24.2311,38.1516,22.61111111111111,4.722222222222222,254.7222222222222,0.0,57.55555555555556,10.0,1013.8333333333334,38.333333333333336,13.722222222222221,5.722222222222222,5.722222222222222,,471.0578556315104,3.222189105210331,109.06270511368572,35.48871840159099,26.91911971092224,1.7714747927586239,10.011074151992798,88.12059297879537,0.0
2022-05-22 11:20:00,19.5,20.9,19.0,23.2,22.8,4.208,5.1527,24.0051,38.3416,22.88888888888889,4.777777777777778,272.77777777777777,0.0,56.44444444444444,10.0,1013.6666666666666,39.66666666666667,13.777777777777779,5.777777777777778,5.777777777777778,,470.7293190756612,3.149212649784519,108.77564275601489,35.66198014816951,27.066618761886012,1.8347782891076772,10.00958703517914,130.81418549803436,0.0
2022-05-22 11:30:00,19.3,20.8,19.1,23.2,22.8,4.207,5.039355,24.7392,38.326100000000004,23.166666666666664,4.833333333333333,290.8333333333333,0.0,55.333333333333336,10.0,1013.5,41.0,13.833333333333334,5.833333333333333,5.833333333333333,,470.5606628312736,3.303495529250237,110.13692056602004,35.9112363688151,26.962111638387046,1.8281646986802422,9.999485432306924,112.55333810170491,0.0
2022-05-22 11:40:00,19.6,20.9,19.0,23.2,22.8,4.163,5.222155,24.6376,38.2627,23.444444444444443,4.888888888888889,308.88888888888886,0.0,54.22222222222223,10.0,1013.3333333333334,42.333333333333336,13.88888888888889,5.888888888888889,5.888888888888889,,471.60542948404947,3.2211223399706475,114.22041767572952,35.909037659962976,26.869891147613526,1.8113401859998703,9.996020865440368,155.01059074401854,0.0
2022-05-22 11:50:00,19.4,20.8,19.0,23.2,22.8,4.212,4.92568,24.6926,38.293400000000005,23.72222222222222,4.944444444444445,326.94444444444446,0.0,53.111111111111114,10.0,1013.1666666666666,43.66666666666667,13.944444444444445,5.944444444444445,5.944444444444445,,468.3285774844817,3.3883748863915266,110.515110733765,35.85843542328298,26.926913432084795,1.9932644446169743,10.000090769548885,100.98954200609134,0.0
2022-05-22 12:00:00,19.7,21.0,19.2,23.2,22.8,4.211,5.042345,24.57,38.3855,24.0,5.0,345.0,0.0,52.0,10.0,1013.0,45.0,14.0,6.0,6.0,,465.27245644404974,3.3032133712404863,109.37738859812418,35.76534577051798,27.027247292200723,1.94114590883255,10.003750138282776,92.87355319341023,0.0
2022-05-22 12:10:00,19.5,20.9,18.8,23.2,22.8,4.192,4.904075000000001,24.7378,38.4566,24.11111111111111,5.111111111111111,345.27777777777777,0.0,51.72222222222222,9.944444444444445,1012.8888888888889,45.111111111111114,14.0,6.111111111111111,6.0,,470.1719282023112,3.3104399248772425,110.2463348750745,35.68431507110596,27.168823353449504,2.243727176189423,10.009394443829853,60.98889549255371,0.0
2022-05-22 12:20:00,20.0,21.2,19.3,23.2,22.9,4.193,5.064845,24.7499,38.3393,24.22222222222222,5.222222222222222,345.55555555555554,0.0,51.44444444444444,9.88888888888889,1012.7777777777778,45.22222222222222,14.0,6.222222222222222,6.0,,468.1942028247351,3.332215326243201,109.39107358016538,35.620162465559325,27.30370311403535,2.1688882479087903,10.011896173758585,49.45436350025115,0.0
2022-05-22 12:30:00,20.7,21.7,19.4,23.3,23.0,4.175,4.839805,25.1773,38.4461,24.333333333333332,5.333333333333333,345.8333333333333,0.0,51.166666666666664,9.833333333333334,1012.6666666666666,45.333333333333336,14.0,6.333333333333333,6.0,,468.83395262268766,3.369297345297485,112.31140876360533,35.55340886433919,27.42194168726603,2.1475639408826828,10.012201948165893,57.36364430745442,0.0
2022-05-22 12:40:00,21.4,22.2,19.1,23.3,23.2,4.226,4.899805,25.378999999999998,38.4189,24.444444444444443,5.444444444444445,346.1111111111111,0.0,50.888888888888886,9.777777777777779,1012.5555555555555,45.44444444444444,14.0,6.444444444444445,6.0,,462.7035915997385,3.42868274797154,109.65126367364226,35.512247603369545,27.536786273581082,2.400324948338863,10.011108273652082,44.88955092935614,0.0
2022-05-22 12:50:00,21.3,22.3,19.0,23.3,23.3,4.178,4.612105,25.4423,38.3877,24.555555555555557,5.555555555555555,346.3888888888889,0.0,50.611111111111114,9.722222222222221,1012.4444444444445,45.55555555555556,14.0,6.555555555555555,6.0,,457.96400275920996,3.4659231304246823,110.46408414075604,35.47694648742676,27.66741633733114,2.329529700279236,10.008844663302103,60.75312423706055,0.0
2022-05-22 13:00:00,21.6,22.5,19.2,23.3,23.4,4.215,4.66696,25.6577,38.4254,24.666666666666668,5.666666666666667,346.6666666666667,0.0,50.333333333333336,9.666666666666666,1012.3333333333334,45.666666666666664,14.0,6.666666666666667,6.0,,457.1018454996744,3.4232714224602545,109.57195538493872,35.46235001058527,27.780581854158413,2.261644538849429,10.009616161304745,51.81650690855224,0.0
2022-05-22 13:10:00,20.8,22.1,18.6,23.3,23.3,4.187,4.50418,25.497999999999998,38.4696,24.77777777777778,5.777777777777778,346.94444444444446,0.0,50.05555555555556,9.61111111111111,1012.2222222222222,45.77777777777778,14.0,6.777777777777778,6.0,,458.25279020813684,3.5776356820467496,109.54941033487266,35.45416567484538,27.88513210614522,2.2320673183600106,10.00984378973643,69.91560859044392,0.0
2022-05-22 13:20:00,21.5,22.5,19.0,23.3,23.4,4.166,4.549965,25.1236,38.7063,24.88888888888889,5.888888888888889,347.22222222222223,0.0,49.77777777777778,9.555555555555555,1012.1111111111111,45.888888888888886,14.0,6.888888888888889,6.0,,459.5118659183897,3.396041364104061,110.2832249860171,35.46569595253533,27.99376492656645,2.215299729281436,10.003001789264992,116.23838553652737,0.0
2022-05-22 13:30:00,21.5,22.4,19.3,23.3,23.4,4.202,4.3893949999999995,25.280099999999997,38.849900000000005,25.0,6.0,347.5,0.0,49.5,9.5,1012.0,46.0,14.0,7.0,6.0,,458.88124877929687,3.4635963159631205,113.36978081439175,35.47972120285034,28.082992897033694,2.2318492656946183,9.99647291024526,135.43181621551514,0.0
2022-05-22 13:40:00,22.4,23.0,19.2,23.3,23.5,4.163,4.5318249999999995,25.3081,38.948899999999995,25.11111111111111,6.111111111111111,347.77777777777777,0.0,49.22222222222222,9.444444444444445,1011.8888888888889,46.111111111111114,14.0,7.111111111111111,6.0,,456.40042231066474,3.275461524866395,108.93718542562367,35.492387827055055,28.129955672905094,2.223435423452346,9.994252853367497,101.28011015344839,0.0
2022-05-22 13:50:00,23.1,23.6,19.6,23.3,23.8,4.217,4.46452,25.2668,38.965199999999996,25.22222222222222,6.222222222222222,348.05555555555554,0.0,48.94444444444444,9.38888888888889,1011.7777777777778,46.22222222222222,14.0,7.222222222222222,6.0,,458.7061776733399,3.5596200256630524,110.48002408388645,35.48511356989543,28.158867197036745,2.3147401161988577,9.995338826179506,117.96052199045816,0.0
2022-05-22 14:00:00,21.9,22.8,19.0,23.4,23.6,4.194,4.336930000000001,25.329900000000002,39.0033,25.333333333333332,6.333333333333333,348.3333333333333,0.0,48.666666666666664,9.333333333333334,1011.6666666666666,46.333333333333336,14.0,7.333333333333333,6.0,,459.113239304115,3.6404930614549564,109.52727245567883,35.47660305523482,28.189598704478776,2.3606990615429124,9.996918522204208,93.11970728868997,0.0
2022-05-22 14:10:00,22.4,23.1,18.8,23.4,23.6,4.234,4.3595950000000006,25.426499999999997,39.0272,25.444444444444443,6.444444444444445,348.6111111111111,0.0,48.388888888888886,9.277777777777779,1011.5555555555555,46.44444444444444,14.0,7.444444444444445,6.0,,461.3966249838642,3.5714293617043795,112.27078535327803,35.47151942571004,28.23381374677022,2.3616962154706322,9.995279075304667,116.19282416025798,0.0
2022-05-22 14:20:00,22.8,23.4,19.3,23.4,23.7,4.18,4.20149,25.637999999999998,39.1179,25.555555555555557,6.555555555555555,348.8888888888889,0.0,48.111111111111114,9.222222222222221,1011.4444444444445,46.55555555555556,14.0,7.555555555555555,6.0,,462.96017303466795,3.50737173525627,110.1773745912886,35.50437695737745,28.295544726991913,2.272721042991336,9.991679105758667,246.0315343840135,0.0
2022-05-22 14:30:00,23.3,23.8,19.0,23.4,23.9,4.148,4.280465,25.821199999999997,39.1244,25.666666666666668,6.666666666666666,349.1666666666667,0.0,47.833333333333336,9.166666666666666,1011.3333333333334,46.666666666666664,14.0,7.666666666666666,6.0,,456.57982386095773,3.4802713746337566,112.6183079291737,35.58217875798543,28.357333243687947,2.2770614592234297,9.976200043360393,312.3763865152995,0.0
2022-05-22 14:40:00,23.9,24.3,19.1,23.4,24.0,4.227,4.2956,25.6693,38.989,25.77777777777778,6.777777777777778,349.44444444444446,0.0,47.55555555555556,9.11111111111111,1011.2222222222222,46.77777777777778,14.0,7.777777777777778,6.0,,459.9846039835612,3.466281724656369,110.8777763450752,35.63654538472493,28.35847524325053,2.26286374549071,9.977864650090535,229.2528416188558,0.0
2022-05-22 14:50:00,24.1,24.4,19.0,23.4,24.1,4.217,4.228655,25.5751,39.0047,25.88888888888889,6.888888888888889,349.72222222222223,0.0,47.27777777777778,9.055555555555555,1011.1111111111111,46.888888888888886,14.0,7.888888888888889,6.0,,464.31192998776487,3.375974906804198,111.42480470452605,35.67084878025159,28.334735862544324,2.332673241180149,9.983117290090343,189.48382082183505,0.0
2022-05-22 15:00:00,24.2,24.6,19.1,23.4,24.2,4.226,3.9616700000000002,25.640499999999996,39.105900000000005,26.0,7.0,350.0,0.0,47.0,9.0,1011.0,47.0,14.0,8.0,6.0,,463.6872567573635,3.417921576499939,112.81085807800294,35.70704137166341,28.301459007263183,2.3365282462040584,9.992675897280375,138.17172334035237,0.0
2022-05-22 15:10:00,24.8,25.0,19.0,23.5,24.3,4.222,4.040905,25.665499999999998,39.1826,25.77777777777778,7.055555555555555,334.5,0.0,48.166666666666664,9.055555555555555,1011.0,45.166666666666664,14.11111111111111,8.11111111111111,5.722222222222222,,463.80659138997396,3.324655438425851,111.76218109971387,35.73550605138143,28.304513699213665,2.3613630890846253,9.992409575780233,157.45331586201988,0.0
2022-05-22 15:20:00,24.5,24.8,19.1,23.5,24.4,4.199,3.8457299999999996,25.7911,39.2707,25.555555555555557,7.111111111111111,319.0,0.0,49.333333333333336,9.11111111111111,1011.0,43.333333333333336,14.222222222222221,8.222222222222221,5.444444444444445,,464.69831470357957,3.359266906370551,111.6686754989624,35.7516647529602,28.31794544537862,2.3157906196514766,9.993344430923461,144.2870512008667,0.0
2022-05-22 15:30:00,25.0,25.1,19.4,23.5,24.4,4.227,3.9987850000000003,25.8267,39.085899999999995,25.333333333333332,7.166666666666667,303.5,0.0,50.5,9.166666666666666,1011.0,41.5,14.333333333333334,8.333333333333334,5.166666666666667,,462.0759779024673,3.3248123414435633,112.41356907925362,35.77004441912708,28.343116344285143,2.4441444300758386,9.994780256240094,129.05675739225794,0.0
2022-05-22 15:40:00,24.1,24.6,18.6,23.5,24.3,4.242,4.02963,26.0466,38.8893,25.11111111111111,7.222222222222222,288.0,0.0,51.666666666666664,9.222222222222221,1011.0,39.666666666666664,14.444444444444445,8.444444444444445,4.888888888888889,,455.97756052652994,3.3151596445080918,108.06546279627051,35.81924718221028,28.35505172729492,2.4405918238560362,9.995438520113627,96.74832682927449,0.0
2022-05-22 15:50:00,24.2,24.6,19.1,23.5,24.3,4.212,3.9452350000000003,26.1459,38.7881,24.88888888888889,7.277777777777778,272.5,0.0,52.833333333333336,9.277777777777779,1011.0,37.833333333333336,14.555555555555555,8.555555555555555,4.611111111111111,,454.67590665970727,3.4638539187113446,110.79635383605958,35.87380945205688,28.339945163726803,2.4577487870057424,9.999428683916728,80.84023033777872,0.0
2022-05-22 16:00:00,24.2,24.5,19.3,23.5,24.2,4.185,4.040795,26.0954,38.733,24.666666666666668,7.333333333333333,257.0,0.0,54.0,9.333333333333334,1011.0,36.0,14.666666666666666,8.666666666666666,4.333333333333334,,455.88939422607416,3.4155268449433107,114.97356481519796,35.90696793790723,28.315250754538784,2.3970454209326397,10.00162954286148,82.29690885929462,0.0
2022-05-22 16:10:00,24.2,24.6,18.7,23.5,24.2,4.211,4.33277,26.1792,38.646100000000004,24.444444444444443,7.388888888888889,241.5,0.0,55.166666666666664,9.38888888888889,1011.0,34.166666666666664,14.777777777777779,8.777777777777779,4.055555555555555,,453.6107296016298,3.4130632445098312,113.52971032805362,35.897641525268554,28.328121016820273,2.3682257409890495,10.001153472264608,109.49501948674519,0.0
2022-05-22 16:20:00,24.4,24.7,18.7,23.4,24.3,4.196,4.336955000000001,26.057100000000002,38.6935,24.22222222222222,7.444444444444445,226.0,0.0,56.333333333333336,9.444444444444445,1011.0,32.33333333333333,14.88888888888889,8.88888888888889,3.777777777777778,,450.53502524540346,3.6630611273730542,110.81836046854656,35.9187009544581,28.359177454130247,2.383085032385555,10.00202852087594,75.45643850962321,0.0
2022-05-22 16:30:00,25.2,25.3,19.5,23.5,24.5,4.212,4.409785,25.7814,38.954899999999995,24.0,7.5,210.5,0.0,57.5,9.5,1011.0,30.5,15.0,9.0,3.5,,448.7908488972982,3.638424244782345,111.01741059190135,36.076708806355796,28.333427343368534,2.4164417652289076,10.003834527333577,106.95434495925903,0.0
2022-05-22 16:40:00,25.4,25.5,18.9,23.5,24.6,4.144,4.2458,25.9398,39.1605,23.77777777777778,7.555555555555555,195.0,0.0,58.666666666666664,9.555555555555555,1011.0,28.666666666666668,15.11111111111111,9.11111111111111,3.2222222222222223,,450.49225863401915,3.792573853219296,111.3067253716248,36.361011195990564,28.18099478070202,2.499444192423195,10.001613049090235,134.53956092021502,0.0
2022-05-22 16:50:00,25.5,24.9,19.0,23.5,25.6,4.519,4.181895,26.067200000000003,39.254200000000004,23.555555555555557,7.611111111111111,179.5,0.0,59.833333333333336,9.61111111111111,1011.0,26.833333333333332,15.222222222222221,9.222222222222221,2.9444444444444446,,452.9837875366211,3.798393195564464,110.9056759197429,36.613015270233156,27.956991488138833,2.470837809443474,9.999850177764893,133.52534217834472,0.0
2022-05-22 17:00:00,25.9,25.0,19.0,23.5,25.9,4.551,4.20015,25.9698,39.2399,23.333333333333332,7.666666666666667,164.0,0.0,61.0,9.666666666666666,1011.0,25.0,15.333333333333334,9.333333333333334,2.666666666666667,,450.975589922324,3.7833722503575897,112.87778107228253,36.76146545170435,27.724354271862676,2.445148298541705,9.998514546957171,119.46096826730529,0.0
2022-05-22 17:10:00,25.6,24.9,18.8,23.6,25.8,4.55,4.249219999999999,25.5368,39.286500000000004,23.11111111111111,7.722222222222222,148.5,0.0,62.166666666666664,9.722222222222221,1011.0,23.166666666666664,15.444444444444445,9.444444444444445,2.3888888888888893,,447.99919651075345,3.6307591801511365,107.19728151267532,36.80136227404485,27.572907980517613,2.531741288558382,9.99900541602588,99.91625576133936,0.0
2022-05-22 17:20:00,25.6,24.9,19.4,23.6,25.7,4.541,4.634295,25.3147,39.3683,22.88888888888889,7.777777777777778,133.0,0.0,63.33333333333333,9.777777777777779,1011.0,21.333333333333332,15.555555555555555,9.555555555555555,2.1111111111111116,,450.84863515218103,3.5750945581419993,107.5983467718437,36.692867012023925,27.508061307271323,2.4326166137059526,10.001056526501973,87.41896165847778,0.0
2022-05-22 17:30:00,26.1,25.0,18.8,23.6,26.1,4.562,4.46454,25.2408,39.3995,22.666666666666668,7.833333333333333,117.5,0.0,64.5,9.833333333333334,1011.0,19.5,15.666666666666666,9.666666666666666,1.833333333333334,,447.13800710743874,3.8954816664679575,111.85734307671672,36.5564425445515,27.546006821856473,2.5243664888150055,10.001153351465861,80.0946536052683,0.0
2022-05-22 17:40:00,25.8,25.0,18.9,23.5,26.1,4.531,4.242134999999999,25.272399999999998,39.424400000000006,22.444444444444443,7.888888888888889,102.0,0.0,65.66666666666667,9.88888888888889,1011.0,17.666666666666664,15.777777777777779,9.777777777777779,1.5555555555555562,,445.7339228627874,3.7679494580508623,113.30990602978204,36.464960558635944,27.65489610103962,2.548141216710617,10.001432579358418,99.01967327805815,0.0
2022-05-22 17:50:00,25.6,24.8,19.3,23.6,25.5,4.539,4.230335,24.8623,39.5382,22.22222222222222,7.944444444444445,86.5,0.0,66.83333333333333,9.944444444444445,1011.0,15.833333333333332,15.88888888888889,9.88888888888889,1.2777777777777786,,444.89807827653556,3.679716598778795,112.32064603234414,36.43839502970378,27.76286439259847,2.7742268033822377,10.001773133277894,102.6770016225179,0.0
2022-05-22 18:00:00,26.2,25.0,19.0,23.6,26.1,4.544,3.901445,24.798099999999998,39.9674,22.0,8.0,71.0,0.0,68.0,10.0,1011.0,14.0,16.0,10.0,1.0,,443.76528814206176,3.6842214732116227,111.32744470219154,36.4520475851382,27.82080325929194,2.772556544346888,9.999695030717902,136.11588828248404,0.0
2022-05-22 18:10:00,25.6,25.0,18.7,23.6,25.9,4.544,4.123765000000001,24.4647,39.8808,21.666666666666668,7.833333333333333,73.0,0.016666666666666666,69.44444444444444,10.0,1011.0,18.5,15.944444444444445,10.055555555555555,1.0,,441.99026753743493,3.510233533382416,112.61818214869095,36.44679610570272,27.888503586451215,2.643312422633171,9.997410906155904,134.67154359181723,0.0
2022-05-22 18:20:00,25.1,24.8,19.3,23.6,25.5,4.542,3.9123449999999997,24.19,39.972,21.333333333333332,7.666666666666667,75.0,0.03333333333333333,70.88888888888889,10.0,1011.0,23.0,15.88888888888889,10.11111111111111,1.0,,442.8153798386146,3.585132040236629,113.44904261659094,36.431364936828615,27.946589088439943,2.641705076297124,9.996181219418844,116.5360504277547,0.0
2022-05-22 18:30:00,24.4,24.8,18.6,23.5,24.5,4.175,3.993635,24.058600000000002,40.1632,21.0,7.5,77.0,0.05,72.33333333333333,10.0,1011.0,27.5,15.833333333333334,10.166666666666666,1.0,,436.66233535240434,3.486055408163933,110.96060410084696,36.39062029249681,28.006829816057383,2.66466102781843,9.995738879031823,116.51084557663549,0.0
2022-05-22 18:40:00,24.3,24.7,19.2,23.5,24.4,4.232,4.107705,23.8178,40.286500000000004,20.666666666666668,7.333333333333333,79.0,0.06666666666666667,73.77777777777777,10.0,1011.0,32.0,15.777777777777779,10.222222222222221,1.0,,433.335949605306,3.442016993619628,112.78058715001339,36.31123062133789,28.077397031784056,2.7103733177979787,9.994642486572266,123.00162509918214,0.0
2022-05-22 18:50:00,24.4,24.8,18.9,23.5,24.4,4.192,4.31584,23.4621,40.3027,20.333333333333332,7.166666666666667,81.0,0.08333333333333333,75.22222222222223,10.0,1011.0,36.5,15.722222222222221,10.277777777777779,1.0,,433.8648045787592,3.6270425167393547,111.7796046876638,36.227544638315834,28.17181111017863,2.6517022637526195,9.995864079793295,118.40862486521402,0.0
2022-05-22 19:00:00,24.5,24.9,19.2,23.5,24.4,4.21,4.34409,23.2487,40.534800000000004,20.0,7.0,83.0,0.1,76.66666666666667,10.0,1011.0,41.0,15.666666666666666,10.333333333333334,1.0,,433.8884591674805,3.6143338276033345,114.04839460340597,36.12623867076603,28.290200171600922,2.5923484604736493,9.996649864045649,114.07269799821363,0.0
2022-05-22 19:10:00,24.3,24.7,19.2,23.5,24.4,4.225,4.3368899999999995,22.7946,40.7579,19.666666666666668,6.833333333333333,85.0,0.11666666666666667,78.11111111111111,10.0,1011.0,45.5,15.61111111111111,10.38888888888889,1.0,,437.6153620612484,3.597634301582972,113.00699039394571,36.03487565994263,28.440720113118488,2.5227328673998515,9.99722556591034,110.61742097218833,0.0
2022-05-22 19:20:00,23.9,24.4,18.6,23.5,24.3,4.195,4.48327,22.774,40.945,19.333333333333332,6.666666666666666,87.0,0.13333333333333333,79.55555555555556,10.0,1011.0,50.0,15.555555555555555,10.444444444444445,1.0,,439.92467875162754,3.566546854588945,109.6156154960158,35.95529209772746,28.609925537109376,2.4939046112696333,9.999568055470785,112.74607986450194,0.0
2022-05-22 19:30:00,23.5,24.1,19.0,23.4,24.1,4.23,4.5209150000000005,22.4516,41.0828,19.0,6.5,89.0,0.15,81.0,10.0,1011.0,54.5,15.5,10.5,1.0,,445.56641289721955,3.560297304452476,111.55558525969079,35.8577985943862,28.770523749857,2.6190675332767714,10.001934098337518,109.82058473409852,0.0
2022-05-22 19:40:00,23.6,24.1,19.1,23.4,24.1,4.207,4.740095,22.226599999999998,41.1166,18.666666666666668,6.333333333333333,91.0,0.16666666666666666,82.44444444444444,10.0,1011.0,59.0,15.444444444444445,10.555555555555555,1.0,,448.1598617974643,3.5547194278981054,110.23155595423812,35.77307312011719,28.925057697296143,2.7044982532660167,10.003460961977641,102.37612299601237,0.0
2022-05-22 19:50:00,23.7,24.1,18.8,23.4,24.1,4.229,4.733985,22.309199999999997,41.269099999999995,18.333333333333332,6.166666666666666,93.0,0.18333333333333332,83.88888888888889,10.0,1011.0,63.5,15.38888888888889,10.61111111111111,1.0,,447.85401123046876,3.555472102387477,110.24718164519402,35.696529159545904,29.07493156750997,2.7545040992895764,10.007675216992697,74.89327096939087,0.0
2022-05-22 20:00:00,23.2,23.9,19.2,23.4,24.0,4.196,4.67429,22.4199,41.227199999999996,18.0,6.0,95.0,0.2,85.33333333333333,10.0,1011.0,68.0,15.333333333333334,10.666666666666666,1.0,,446.9187889502515,3.5238936155462,110.20625151661156,35.62077700651408,29.207133667690506,2.634426125020929,10.015620825329766,50.50727752628222,0.0
2022-05-22 20:10:00,23.3,23.8,18.7,23.4,24.0,4.175,4.682195,22.424,41.2673,17.666666666666664,5.833333333333333,97.0,0.21666666666666667,86.77777777777777,10.0,1011.0,72.5,15.277777777777779,10.722222222222221,1.0,,451.4222788247295,3.6697327519069285,110.0256997967305,35.5546167310079,29.318717466990154,2.7310110044479368,10.02202007293701,35.869942366282146,0.0
2022-05-22 20:20:00,23.9,24.2,19.3,23.4,24.1,4.2,5.155595,22.3026,41.3212,17.333333333333332,5.666666666666666,99.0,0.23333333333333334,88.22222222222223,10.0,1011.0,77.0,15.222222222222221,10.777777777777779,1.0,,452.43748952229816,3.842170071170828,113.37135665160788,35.49290320714315,29.428424259821576,2.7797829802831013,10.020620975494385,40.47267021179199,0.0
2022-05-22 20:30:00,23.6,24.1,18.6,23.4,24.0,4.197,5.4608,22.1984,41.3512,17.0,5.5,101.0,0.25,89.66666666666667,10.0,1011.0,81.5,15.166666666666666,10.833333333333334,1.0,,448.1012797704237,3.8335483127327286,109.85575023349395,35.435227310514186,29.55273773714493,2.8774655804933746,10.017419344323581,50.65757827873439,0.0
2022-05-22 20:40:00,23.4,23.9,19.2,23.4,24.0,4.219,5.514555,22.143099999999997,41.4188,16.666666666666664,5.333333333333333,103.0,0.26666666666666666,91.11111111111111,10.0,1011.0,86.0,15.11111111111111,10.88888888888889,1.0,,451.7556245124203,4.050904339208442,110.84001659026929,35.37476802825928,29.67897263526917,2.8438044663270317,10.013359465599061,60.89403877258301,0.0
2022-05-22 20:50:00,22.9,23.6,19.2,23.4,23.9,4.223,5.7114199999999995,21.7952,41.5197,16.333333333333332,5.166666666666666,105.0,0.2833333333333333,92.55555555555556,10.0,1011.0,90.5,15.055555555555555,10.944444444444445,1.0,,451.34772798384745,4.006802137982374,112.6517276225117,35.311944299812524,29.77112538457568,2.9107681814308375,10.009846179081443,71.02595259098408,0.0
2022-05-22 21:00:00,22.8,23.5,18.6,23.4,23.8,4.219,5.427754999999999,21.7297,41.6509,16.0,5.0,107.0,0.3,94.0,10.0,1011.0,95.0,15.0,11.0,1.0,,451.7209906181248,4.20118601080388,109.67221785960226,35.24640442530314,29.84054920196533,2.9424806944529216,10.00728014787038,79.53186645507813,0.0
