,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-22 21:10:00,22.6,23.4,19.1,23.4,23.8,4.228,5.243914999999999,21.666800000000002,41.659800000000004,15.88888888888889,5.166666666666667,108.94444444444444,0.28888888888888886,94.0,9.555555555555555,1011.0,93.72222222222223,14.88888888888889,11.333333333333334,1.0,,450.0746342976889,4.112361273253705,108.35414161315745,35.178384034516384,29.88894075706357,2.9543900489644277,10.005883851806974,90.18446148293917,0.0
2022-05-22 21:20:00,22.3,23.2,18.7,23.4,23.7,4.243,5.061615,21.4636,41.708,15.777777777777779,5.333333333333333,110.88888888888889,0.2777777777777778,94.0,9.11111111111111,1011.0,92.44444444444444,14.777777777777779,11.666666666666666,1.0,,447.3001474384878,4.186897257155618,107.5994186959563,35.10820725769293,29.921230882634227,2.926515954517927,10.004866482781583,102.33065364295668,0.0
2022-05-22 21:30:00,22.3,23.1,18.7,23.3,23.7,4.229,5.04239,21.465600000000002,41.8241,15.666666666666666,5.5,112.83333333333333,0.26666666666666666,94.0,8.666666666666666,1011.0,91.16666666666667,14.666666666666666,12.0,1.0,,444.3758325967022,4.045718139995963,110.19286293051337,35.03374031066895,29.943939526875813,2.791437437534332,10.003205070495605,108.44089384714762,0.0
2022-05-22 21:40:00,22.0,22.9,19.1,23.3,23.6,4.183,4.996090000000001,21.5334,41.8254,15.555555555555555,5.666666666666667,114.77777777777777,0.25555555555555554,94.0,8.222222222222221,1011.0,89.88888888888889,14.555555555555555,12.333333333333334,1.0,,446.3259536743164,4.038401482347715,108.74211613391078,34.973459742186506,29.963184500105392,2.9354814658073782,10.001868053837551,111.48668810297231,0.0
2022-05-22 21:50:00,22.1,22.9,18.5,23.3,23.6,4.236,4.900775,21.4662,41.8078,15.444444444444445,5.833333333333333,116.72222222222223,0.24444444444444444,94.0,7.777777777777778,1011.0,88.61111111111111,14.444444444444445,12.666666666666666,1.0,,443.88619139923446,3.9802395632644156,109.68545063234319,34.918674639925925,29.98755850166571,2.968063168206501,10.001205437483032,110.29382049393784,0.0
2022-05-22 22:00:00,22.0,22.9,19.2,23.3,23.6,4.208,4.904545000000001,21.3421,41.6166,15.333333333333334,6.0,118.66666666666667,0.23333333333333334,94.0,7.333333333333334,1011.0,87.33333333333333,14.333333333333334,13.0,1.0,,441.1146866300736,3.943826679051933,110.97399719906392,34.86572809855143,30.013131650288898,3.0017785155773162,10.000998423894247,110.65866598765055,0.0
2022-05-22 22:10:00,22.1,23.0,18.8,23.3,23.6,4.212,4.749125,21.1783,41.6397,15.222222222222221,6.166666666666667,120.61111111111111,0.2222222222222222,94.0,6.888888888888889,1011.0,86.05555555555556,14.222222222222221,13.333333333333334,1.0,,442.79131754557295,3.8876148882693493,108.5660500497333,34.8174143195022,30.02378597421073,2.9943292758829605,9.998016300983116,113.08033946386452,0.0
2022-05-22 22:20:00,22.1,22.9,19.2,23.3,23.5,4.216,4.674345,20.891399999999997,41.7281,15.11111111111111,6.333333333333334,122.55555555555556,0.2111111111111111,94.0,6.444444444444445,1011.0,84.77777777777777,14.11111111111111,13.666666666666668,1.0,,444.8168476744904,3.661136905365745,108.53260898115943,34.77551833043333,30.03475255945341,2.9094530594674617,9.99689007133734,110.54130863356458,0.0
2022-05-22 22:30:00,22.0,22.8,19.2,23.3,23.5,4.221,4.672765,20.7316,41.7742,15.0,6.5,124.5,0.2,94.0,6.0,1011.0,83.5,14.0,14.0,1.0,,448.28468873473423,3.6847844412838677,112.81221191557113,34.73169761657715,30.042106472651163,2.8507075734933216,9.997501983642579,108.77652534484864,0.0
2022-05-22 22:40:00,22.0,22.8,18.8,23.3,23.5,4.164,4.482395,20.201500000000003,41.886199999999995,14.88888888888889,6.666666666666667,126.44444444444444,0.18888888888888888,94.0,5.555555555555555,1011.0,82.22222222222223,13.88888888888889,14.333333333333334,1.0,,450.41325754801437,3.6869615186742473,112.00144538103523,34.69369724273682,30.052781461079917,2.896156226793925,9.997950167655945,111.81586293538412,0.0
2022-05-22 22:50:00,21.5,22.5,18.7,23.3,23.4,4.195,4.64855,19.953200000000002,41.9212,14.777777777777779,6.833333333333334,128.38888888888889,0.17777777777777776,94.0,5.111111111111112,1011.0,80.94444444444444,13.777777777777779,14.666666666666668,1.0,,452.1913320712385,3.689587521061385,113.63969196901482,34.650304110167454,30.068296500919946,2.831708113104919,9.998160192588639,111.1849749578674,0.0
2022-05-22 23:00:00,21.3,22.3,19.0,23.2,23.3,4.187,4.41421,19.6435,42.0954,14.666666666666666,7.0,130.33333333333334,0.16666666666666666,94.0,4.666666666666667,1011.0,79.66666666666667,13.666666666666666,15.0,1.0,,456.8814784749349,3.371299302665527,109.44530294946358,34.59655746459961,30.082285064061484,2.8337925918896993,9.995833342870077,109.93344495137532,0.0
2022-05-22 23:10:00,20.8,22.0,19.1,23.2,23.2,4.188,4.525065,19.8037,42.2863,14.555555555555555,7.166666666666667,132.27777777777777,0.15555555555555556,94.0,4.222222222222222,1011.0,78.38888888888889,13.555555555555555,15.333333333333334,1.0,,455.43622592619096,3.487186596218476,108.1762779315582,34.54104212443034,30.086838757197064,2.870840267340342,9.996589968999228,108.60404229482015,0.0
2022-05-22 23:20:00,20.7,21.8,18.5,23.2,23.1,4.196,4.381765,19.6432,42.3594,14.444444444444445,7.333333333333334,134.22222222222223,0.14444444444444443,94.0,3.7777777777777777,1011.0,77.11111111111111,13.444444444444445,15.666666666666668,1.0,,450.321339567338,3.4096916911157513,107.66434165221824,34.48893840706414,30.09189163208008,2.823831244225059,9.99787381456198,110.20113477696486,0.0
2022-05-22 23:30:00,20.7,21.8,19.0,23.2,23.1,4.223,4.348845,19.4932,42.4929,14.333333333333334,7.5,136.16666666666666,0.13333333333333333,94.0,3.333333333333334,1011.0,75.83333333333333,13.333333333333334,16.0,1.0,,453.764374593099,3.3410515030494516,109.33030567341605,34.4427087555557,30.105645279597717,2.8577959322668813,10.00095247901854,110.83228562506171,0.0
2022-05-22 23:40:00,20.8,21.8,18.9,23.2,23.1,4.206,4.27594,19.419999999999998,42.458999999999996,14.222222222222221,7.666666666666667,138.11111111111111,0.12222222222222223,94.0,2.8888888888888893,1011.0,74.55555555555556,13.222222222222221,16.333333333333336,1.0,,459.44418682931484,3.180054572652289,109.87542780558267,34.38837197621663,30.10833868026733,2.7324821770191194,10.004307201703389,105.75012739817302,0.0
2022-05-22 23:50:00,20.6,21.7,19.0,23.2,23.0,4.212,4.338375,19.3559,42.549099999999996,14.11111111111111,7.833333333333334,140.05555555555554,0.1111111111111111,94.0,2.4444444444444446,1011.0,73.27777777777777,13.11111111111111,16.666666666666668,1.0,,459.4852644856771,3.0655022764138584,109.89012571711999,34.322828213113254,30.10255539471986,2.7027650804272114,10.005010984816838,113.56523093426813,0.0
2022-05-23 00:00:00,20.4,21.6,19.2,23.2,23.0,4.189,4.4967950000000005,19.058600000000002,42.4847,14.0,8.0,142.0,0.1,94.0,2.0,1011.0,72.0,13.0,17.0,1.0,,459.1479768389121,3.1980635000352806,109.49614531306898,34.25451000849406,30.105815744400026,2.763126442432404,10.005488311449685,109.41170998891195,0.0
2022-05-23 00:10:00,20.0,21.3,18.6,23.2,22.9,4.193,4.382555,19.063499999999998,42.550200000000004,13.944444444444445,7.666666666666667,145.11111111111111,0.09444444444444446,93.83333333333333,2.4444444444444446,1010.9444444444445,69.5,12.944444444444445,16.27777777777778,1.0,,457.3808797551298,3.2332585601281316,109.29113145041602,34.19906794542823,30.114909165231257,2.8179478758736387,10.004758522158763,109.99419798970874,0.0
2022-05-23 00:20:00,20.0,21.3,18.9,23.2,22.9,4.153,4.83674,18.9938,42.5027,13.88888888888889,7.333333333333333,148.22222222222223,0.08888888888888889,93.66666666666667,2.888888888888889,1010.8888888888889,67.0,12.88888888888889,15.555555555555555,1.0,,455.2574205525716,3.3473343918687206,113.20793584317137,34.14561601638794,30.126840966542563,2.657476542393366,10.004132747650146,112.55453759511313,0.0
2022-05-23 00:30:00,19.5,20.9,18.9,23.2,22.8,4.184,5.10896,18.8776,42.4375,13.833333333333334,7.0,151.33333333333334,0.08333333333333334,93.5,3.333333333333333,1010.8333333333334,64.5,12.833333333333334,14.833333333333334,1.0,,455.233980632212,3.415349963256868,111.76146090728415,34.08279825220994,30.15099630949927,2.687842504672014,10.00241028514716,106.65861035498115,0.0
2022-05-23 00:40:00,19.1,20.6,18.7,23.2,22.6,4.176,5.350115000000001,18.8798,42.5954,13.777777777777779,6.666666666666666,154.44444444444446,0.07777777777777778,93.33333333333333,3.7777777777777777,1010.7777777777778,62.0,12.777777777777779,14.11111111111111,1.0,,448.04547152815195,3.597511949929814,112.182980416077,34.01989323840115,30.191524417752124,2.6491625682284923,10.001124584114617,112.13425841096974,0.0
2022-05-23 00:50:00,18.8,20.3,18.6,23.1,22.5,4.173,5.673525,18.7277,42.6575,13.722222222222221,6.333333333333333,157.55555555555554,0.07222222222222223,93.16666666666667,4.222222222222222,1010.7222222222222,59.5,12.722222222222221,13.38888888888889,1.0,,453.25312418619785,3.8609332455686256,112.78379394186418,33.96834079106649,30.248243300120038,2.680870039065679,9.999933128356933,109.44696444193524,0.0
2022-05-23 01:00:00,18.7,20.3,19.0,23.1,22.5,4.167,5.66509,18.8316,42.5743,13.666666666666666,6.0,160.66666666666666,0.06666666666666667,93.0,4.666666666666666,1010.6666666666666,57.0,12.666666666666666,12.666666666666668,1.0,,457.4257499957906,3.772693392038345,111.27073024749757,33.927945339327955,30.31440923367693,2.450639207688837,9.999232901119795,107.93829610564019,0.0
2022-05-23 01:10:00,18.9,20.3,18.9,23.1,22.5,4.181,5.623725,18.9543,42.5436,13.61111111111111,5.666666666666666,163.77777777777777,0.06111111111111111,92.83333333333333,5.111111111111111,1010.6111111111111,54.5,12.61111111111111,11.944444444444445,1.0,,452.89591288248704,3.7804745314350234,113.952368608895,33.89506406784058,30.376946814854943,2.7165666552384695,10.00023213704427,109.31881977081298,0.0
2022-05-23 01:20:00,18.8,20.3,18.8,23.1,22.5,4.183,5.80849,18.518700000000003,42.682300000000005,13.555555555555555,5.333333333333333,166.88888888888889,0.05555555555555556,92.66666666666667,5.555555555555555,1010.5555555555555,52.0,12.555555555555555,11.222222222222221,1.0,,458.7479424487586,3.884717741052983,112.60381261297539,33.85932002177004,30.439283171794454,2.7293094639439404,9.999948943351786,111.53300745521088,0.0
2022-05-23 01:30:00,18.5,20.1,18.9,23.1,22.4,4.245,5.891344999999999,18.5941,42.7941,13.5,5.0,170.0,0.05,92.5,6.0,1010.5,49.5,12.5,10.5,1.0,,457.2487376105648,3.8844921835196216,110.31717751389843,33.81593053181966,30.504322137832638,2.7322459896405538,10.000082618395487,107.90131267547608,0.0
2022-05-23 01:40:00,18.5,20.1,18.9,23.1,22.4,4.195,5.617025,18.983600000000003,42.9105,13.444444444444445,4.666666666666666,173.11111111111111,0.044444444444444446,92.33333333333333,6.444444444444445,1010.4444444444445,47.0,12.444444444444445,9.777777777777779,1.0,,458.5831083170573,3.782504578236133,110.23429761380126,33.771517064871034,30.573635182354614,2.8291061429768964,9.999781741001566,111.71636235763467,0.0
2022-05-23 01:50:00,18.3,19.9,18.9,23.1,22.3,4.16,5.42324,18.8747,42.880399999999995,13.38888888888889,4.333333333333333,176.22222222222223,0.03888888888888889,92.16666666666667,6.888888888888888,1010.3888888888889,44.5,12.38888888888889,9.055555555555555,1.0,,459.2067783750337,3.9101151168346404,108.6008641688029,33.73399792989095,30.651047468185425,2.6687472252051037,10.000689101219177,108.19247740427652,0.0
2022-05-23 02:00:00,18.1,19.8,18.8,23.0,22.3,4.226,5.287,19.1453,42.765100000000004,13.333333333333334,4.0,179.33333333333334,0.033333333333333326,92.0,7.333333333333333,1010.3333333333334,42.0,12.333333333333334,8.333333333333334,1.0,,465.5756845092774,3.747458633568327,108.69111493213029,33.692377173105875,30.705179107540943,2.5526695867737788,9.999242418919756,108.97750926429458,0.0
2022-05-23 02:10:00,18.4,19.9,19.0,23.0,22.3,4.196,5.320605,19.434,42.7421,13.277777777777779,3.666666666666666,182.44444444444446,0.027777777777777776,91.83333333333333,7.777777777777778,1010.2777777777778,39.5,12.277777777777779,7.611111111111111,1.0,,465.71963805450787,3.7431083560394027,110.48665856054272,33.64204554239909,30.7549861462911,2.880312459866206,9.998861907323201,108.59524881998698,0.0
2022-05-23 02:20:00,18.2,19.9,19.0,23.0,22.3,4.22,5.085663636363637,19.242636363636365,42.72845454545455,13.222222222222221,3.333333333333333,185.55555555555554,0.022222222222222213,91.66666666666667,8.222222222222221,1010.2222222222222,37.0,12.222222222222221,6.888888888888889,1.0,,464.51682515462244,3.7154247559463913,107.85585760687704,33.58603510966066,30.782927762328605,2.64169316441635,9.996383858795374,111.06316878417802,0.0
2022-05-23 02:30:00,18.2,19.8,19.1,23.0,22.2,4.139,5.10463,18.8668,42.788599999999995,13.166666666666666,3.0,188.66666666666666,0.016666666666666663,91.5,8.666666666666666,1010.1666666666666,34.5,12.166666666666666,6.166666666666666,1.0,,463.0243562860598,3.7227826782404363,107.9627724269285,33.52606856664022,30.827293745676677,2.836521456241608,9.997484944661458,108.85210080464681,0.0
2022-05-23 02:40:00,18.1,19.8,19.0,23.0,22.3,4.19,5.144845,19.0409,42.7629,13.11111111111111,2.666666666666666,191.77777777777777,0.011111111111111113,91.33333333333333,9.11111111111111,1010.1111111111111,32.0,12.11111111111111,5.444444444444445,1.0,,462.8165021453507,3.720960352279372,110.65719739084189,33.486461270650224,30.857526871363326,2.746020820538203,9.996003200213114,111.28211182912192,0.0
2022-05-23 02:50:00,17.7,19.5,18.6,23.0,22.1,4.163,5.05485,18.752000000000002,42.8822,13.055555555555555,2.333333333333333,194.88888888888889,0.00555555555555555,91.16666666666667,9.555555555555555,1010.0555555555555,29.5,12.055555555555555,4.722222222222221,1.0,,463.57820882161457,3.5509517793534164,112.3516128693058,33.44688413494923,30.906396397814724,2.904667892514682,9.997541731250742,111.82568804006107,0.0
2022-05-23 03:00:00,18.0,19.7,19.0,23.0,22.2,4.222,5.100905,18.8365,42.9733,13.0,2.0,198.0,0.0,91.0,10.0,1010.0,27.0,12.0,4.0,1.0,,465.5519770304362,3.6620241950258694,110.34555540224926,33.4169854927063,30.944497893651327,2.7503041605154674,9.997778139114379,106.12825670878092,0.0
2022-05-23 03:10:00,18.5,20.0,19.3,23.0,22.3,4.156,5.0857399999999995,19.061,42.9919,13.11111111111111,2.2222222222222223,195.66666666666666,0.0,90.83333333333333,10.0,1009.8888888888889,28.22222222222222,12.055555555555555,4.5,1.1666666666666667,,463.22644226074215,3.5083819209855833,110.9609192549711,33.37834692856002,30.980700517664843,2.6004650723641034,9.997747016422085,113.59518212678002,0.0
2022-05-23 03:20:00,18.0,19.7,19.0,23.0,22.2,4.164,5.14912,18.8936,42.9497,13.222222222222221,2.4444444444444446,193.33333333333334,0.0,90.66666666666667,10.0,1009.7777777777778,29.444444444444443,12.11111111111111,5.0,1.3333333333333335,,464.05674201351474,3.5551984034487085,107.55486718237061,33.3487477684021,31.0144406636556,2.6749856372674308,9.998550060590109,110.14605335235596,0.0
2022-05-23 03:30:00,18.0,19.7,19.0,23.0,22.2,4.183,5.172155,19.2535,43.3451,13.333333333333334,2.6666666666666665,191.0,0.0,90.5,10.0,1009.6666666666666,30.666666666666668,12.166666666666666,5.5,1.5,,465.80105999475234,3.4664208034472273,110.96958217362226,33.317209021250406,31.024208033879596,2.673707642952601,9.998045218785602,108.60618283589682,0.0
2022-05-23 03:40:00,18.4,20.0,19.1,23.0,22.2,4.232,5.214824999999999,19.162200000000002,43.234500000000004,13.444444444444445,2.888888888888889,188.66666666666666,0.0,90.33333333333333,10.0,1009.5555555555555,31.88888888888889,12.222222222222221,6.0,1.6666666666666667,,465.8988252766927,3.4885732950665855,107.69617053576107,33.27688784521134,31.03856180029489,2.7907453963795645,9.999091036046137,111.98098077763625,0.0
2022-05-23 03:50:00,18.1,19.8,18.9,23.0,22.2,4.2,4.9956000000000005,18.9585,43.0817,13.555555555555555,3.111111111111111,186.33333333333334,0.0,90.16666666666667,10.0,1009.4444444444445,33.111111111111114,12.277777777777779,6.5,1.8333333333333335,,464.3164327301376,3.3564517997752477,112.19377241016109,33.24239835103353,31.046092341740927,2.812263025442759,9.998421414693196,106.7542507425944,0.0
2022-05-23 04:00:00,18.9,20.3,19.2,23.0,22.3,4.191,5.642105,19.1209,43.042500000000004,13.666666666666666,3.333333333333333,184.0,0.0,90.0,10.0,1009.3333333333334,34.333333333333336,12.333333333333334,7.0,2.0,,470.5209782918294,3.4218865530908444,110.76612650682698,33.21004179865936,31.058359303083574,2.7321244047443725,9.997997477719041,107.76003556235892,0.0
2022-05-23 04:10:00,18.9,20.4,19.2,23.0,22.4,4.217,6.549905,19.3986,42.9898,13.777777777777779,3.5555555555555554,181.66666666666666,0.0,89.83333333333333,10.0,1009.2222222222222,35.55555555555556,12.38888888888889,7.5,2.166666666666667,,470.3229139025458,3.6347113654168988,112.74934941394181,33.146412760416666,31.197931172053018,3.363430015246073,10.014912513097126,69.28595736821492,0.0
2022-05-23 04:20:00,19.0,20.5,19.0,23.0,22.4,4.174,6.42372,19.2636,42.8127,13.88888888888889,3.7777777777777777,179.33333333333334,0.0,89.66666666666667,10.0,1009.1111111111111,36.77777777777778,12.444444444444445,8.0,2.3333333333333335,,486.5581485195818,3.9876146024768637,114.20238079545189,32.51638098398844,32.751897761027024,5.185080341895421,10.84215917746226,1.2743005589644114,0.0
2022-05-23 04:30:00,18.1,19.9,18.5,23.0,22.3,4.201,6.421665,19.2388,42.8734,14.0,4.0,177.0,0.0,89.5,10.0,1009.0,38.0,12.5,8.5,2.5,,485.43127888997395,3.974283412048372,114.73465114054707,31.366047148470017,35.47001295923535,5.4912707218967505,13.709811127615756,1.000000238418579,0.0
2022-05-23 04:40:00,18.0,19.8,18.9,23.0,22.2,4.177,5.807715,19.1907,42.9055,14.11111111111111,4.222222222222222,174.66666666666666,0.0,89.33333333333333,10.0,1008.8888888888889,39.22222222222222,12.555555555555555,9.0,2.666666666666667,,481.8275665283203,3.9935824068387347,110.62644391377766,30.418104635874432,37.569097118377684,5.329037001132965,17.203769426345826,1.000000238418579,0.0
2022-05-23 04:50:00,17.9,19.6,18.8,23.0,22.1,4.189,5.257005,18.9756,42.927499999999995,14.222222222222221,4.444444444444445,172.33333333333334,0.0,89.16666666666667,10.0,1008.7777777777778,40.44444444444444,12.61111111111111,9.5,2.8333333333333335,,477.5668020349261,3.752365252075896,108.58368487212617,29.60356041590373,38.227438907623295,4.908720059394836,19.379968086878456,1.000000238418579,0.0
2022-05-23 05:00:00,18.2,19.8,18.7,22.9,22.1,4.202,5.2502200000000006,19.1125,43.005900000000004,14.333333333333334,4.666666666666666,170.0,0.0,89.0,10.0,1008.6666666666666,41.66666666666667,12.666666666666666,10.0,3.0,,478.89057495117186,3.7976640550901664,123.45154717246018,29.774555238869674,38.31093262562986,4.823455530633041,19.739762048617088,1.000000238418579,0.0
2022-05-23 05:10:00,17.9,19.6,18.7,22.9,22.1,4.186,5.567345,19.157,42.8969,14.444444444444445,4.888888888888889,167.66666666666666,0.0,88.83333333333333,10.0,1008.5555555555555,42.88888888888889,12.722222222222221,10.5,3.166666666666667,,484.0473754356647,3.624723877024516,123.92841779913606,29.900864295959472,38.20917802810669,4.781884211699168,19.773345893224082,1.000000238418579,0.0
2022-05-23 05:20:00,18.0,19.7,19.1,22.9,22.1,4.207,5.28636,19.4983,42.8178,14.555555555555555,5.111111111111111,165.33333333333334,0.0,88.66666666666667,10.0,1008.4444444444445,44.111111111111114,12.777777777777779,11.0,3.3333333333333335,,489.1737803702519,3.7512086278031775,110.06685095986404,30.100426931381225,37.99383052190145,4.688038822412491,19.603870989481607,1.000000238418579,0.0
2022-05-23 05:30:00,18.0,19.7,19.1,23.0,22.1,4.231,5.35874,19.8205,42.6912,14.666666666666666,5.333333333333333,163.0,0.0,88.5,10.0,1008.3333333333334,45.333333333333336,12.833333333333334,11.5,3.5,,491.53356180826825,3.779130936807159,106.38778939478814,30.321149924596153,37.56642844518026,4.593496456543605,19.167892405192056,1.6085793149471281,0.0
2022-05-23 05:40:00,18.3,19.9,19.0,23.0,22.2,4.212,5.186875,20.0854,42.5564,14.777777777777779,5.555555555555555,160.66666666666666,0.0,88.33333333333333,10.0,1008.2222222222222,46.55555555555556,12.88888888888889,12.0,3.666666666666667,,489.8830485096197,3.7006537442220804,110.81400850845596,30.595068368911747,37.10919056574504,4.720962281227112,18.70779613494873,8.088267968297004,0.0
2022-05-23 05:50:00,18.6,20.1,19.2,22.9,22.3,4.139,4.9315,20.7291,42.3286,14.88888888888889,5.777777777777778,158.33333333333334,0.0,88.16666666666667,10.0,1008.1111111111111,47.77777777777778,12.944444444444445,12.5,3.8333333333333335,,480.5520821126303,4.340259539798155,128.34009441720565,30.76728986740112,36.62745787302653,4.602807669242223,18.61729967435201,5.4239317834377285,0.0
2022-05-23 06:00:00,18.3,19.9,19.1,23.0,22.2,4.16,5.15177,21.7893,41.6425,15.0,6.0,156.0,0.0,88.0,10.0,1008.0,49.0,13.0,13.0,4.0,,467.0368412166902,4.5012013618084,256.87010387442206,30.610757089052044,36.393967396366136,5.2496554829904944,19.352882230529367,1.0922196326588023,0.0
2022-05-23 06:10:00,18.1,19.8,18.7,23.0,22.2,4.235,5.21678,21.6719,40.9069,15.333333333333334,6.0,164.61111111111111,0.0,86.55555555555556,10.0,1007.8888888888889,47.166666666666664,13.0,12.722222222222221,4.111111111111111,,463.39914384513065,4.0438147912119735,382.3658863313319,30.445998191833496,36.49608455022176,5.20428706407547,21.758981170654298,1.0333718250195187,0.0
2022-05-23 06:20:00,18.1,19.8,18.7,23.0,22.2,4.217,5.005115,21.3589,40.708299999999994,15.666666666666666,6.0,173.22222222222223,0.0,85.11111111111111,10.0,1007.7777777777778,45.333333333333336,13.0,12.444444444444445,4.222222222222222,,467.31785624186193,4.044524360706577,290.7485588935809,30.16223771095276,36.76506165822347,5.0674717934926345,23.928230266571042,1.0176639648278554,0.0
2022-05-23 06:30:00,18.3,20.0,19.1,22.9,22.3,4.199,5.0785800000000005,22.043200000000002,40.9128,16.0,6.0,181.83333333333334,0.0,83.66666666666667,10.0,1007.6666666666666,43.5,13.0,12.166666666666666,4.333333333333333,,465.01023443813983,3.725438798187816,220.81747790967,29.90044669474409,37.19582261663969,5.259747875518486,25.083689144895377,1.0096374992236412,0.0
2022-05-23 06:40:00,18.6,20.0,19.1,23.0,22.2,4.236,5.206345,22.3492,41.0205,16.333333333333332,6.0,190.44444444444446,0.0,82.22222222222223,10.0,1007.5555555555555,41.666666666666664,13.0,11.88888888888889,4.444444444444445,,462.93912200927736,3.711323960581742,180.8629391509665,29.52968250910441,37.89628476460775,5.406550410588582,25.808832556406657,1.005283779501915,0.0
2022-05-23 06:50:00,18.4,19.9,18.9,23.0,22.2,4.198,5.256685,23.538800000000002,40.9436,16.666666666666668,6.0,199.05555555555554,0.0,80.77777777777777,10.0,1007.4444444444445,39.833333333333336,13.0,11.61111111111111,4.555555555555555,,476.26362061248426,3.6556906589276372,167.50331576158771,29.460422865393383,38.516179070603,5.759114169592414,25.81102028846741,4.213582592459976,0.0
2022-05-23 07:00:00,18.7,20.1,19.1,23.0,22.3,4.258,5.348985,22.7911,39.9462,17.0,6.0,207.66666666666669,0.0,79.33333333333333,10.0,1007.3333333333334,38.0,13.0,11.333333333333334,4.666666666666667,,459.0461409820908,3.5178508706214067,136.024067838421,29.492195930480953,38.37733594894409,5.670330092906952,25.893064661026,3.661734536091487,0.0
2022-05-23 07:10:00,18.7,20.2,19.1,23.0,22.4,4.179,5.144265,22.9465,40.0739,17.333333333333332,6.0,216.27777777777777,0.0,77.88888888888889,10.0,1007.2222222222222,36.166666666666664,13.0,11.055555555555555,4.777777777777778,,464.5851833089193,3.990907995465112,111.45779192929888,29.437059694925942,38.31171799977621,5.522766822973887,26.686771462758383,2.391740587949753,0.0
2022-05-23 07:20:00,18.9,20.3,19.1,23.0,22.4,4.178,5.17156,25.5139,40.1259,17.666666666666668,6.0,224.88888888888889,0.0,76.44444444444444,10.0,1007.1111111111111,34.33333333333333,13.0,10.777777777777779,4.888888888888889,,464.6089048188308,3.7536489844322203,95.07272547403971,29.400151920318603,38.57056971232096,5.381483500003815,28.45001613934835,1.7589105302095411,0.0
2022-05-23 07:30:00,19.1,20.5,19.3,23.0,22.5,4.168,5.153264999999999,26.6755,38.803399999999996,18.0,6.0,233.5,0.0,75.0,10.0,1007.0,32.5,13.0,10.5,5.0,,461.3948916625976,3.9318577532175567,101.25327440962279,29.362637006103018,39.15612677287534,5.391443256654375,30.423869527128875,1.4157134638230007,0.0
2022-05-23 07:40:00,19.4,20.7,19.1,23.1,22.6,4.213,4.867165,26.7914,37.2215,18.333333333333332,6.0,242.11111111111111,0.0,73.55555555555556,10.0,1006.8888888888889,30.666666666666668,13.0,10.222222222222221,5.111111111111111,,462.8139462139963,4.025443111058682,117.9938896836534,29.343668069839474,39.68699947357178,5.355400942961375,31.469829947153727,29.90719438115756,0.0
2022-05-23 07:50:00,19.5,20.9,19.2,23.2,22.7,4.218,4.764015,26.282099999999996,36.194,18.666666666666668,6.0,250.72222222222223,0.0,72.11111111111111,10.0,1006.7777777777778,28.833333333333332,13.0,9.944444444444445,5.222222222222222,,459.1466831356356,4.033242599344523,125.0130219622251,29.40862263361613,39.571113478342696,5.213478693167369,30.904822362263996,53.44679538190364,0.0
2022-05-23 08:00:00,19.2,20.7,19.2,23.2,22.7,4.217,4.63983,27.319200000000002,35.665499999999994,19.0,6.0,259.33333333333337,0.0,70.66666666666667,10.0,1006.6666666666666,27.0,13.0,9.666666666666668,5.333333333333333,,447.79132761637374,4.105581630461634,110.62582521923518,29.5564341830165,39.611122814241,5.330278675947033,29.72404742287808,27.242737198670703,0.0
2022-05-23 08:10:00,20.3,21.4,19.4,23.3,22.9,4.243,4.61544,28.386400000000002,35.3602,19.333333333333336,6.0,267.94444444444446,0.0,69.22222222222223,10.0,1006.5555555555555,25.166666666666664,13.0,9.38888888888889,5.444444444444445,,450.2580954084725,4.329076942205429,105.14290806161482,29.71942344983419,39.279040037790935,5.376761691570282,28.71794029553731,1.000000238418579,0.0
2022-05-23 08:20:00,20.2,21.4,18.9,23.4,23.1,4.235,4.886535,29.481099999999998,35.153999999999996,19.666666666666668,6.0,276.55555555555554,0.0,67.77777777777777,10.0,1006.4444444444445,23.333333333333332,13.0,9.11111111111111,5.555555555555555,,451.1758280015266,4.398932743227415,112.72185528491177,29.81582895596822,39.94014130910237,5.861614714463552,27.726638584136964,1.000000238418579,0.0
2022-05-23 08:30:00,19.8,21.3,18.9,23.4,23.1,4.242,4.89781,29.779500000000002,34.7949,20.0,6.0,285.1666666666667,0.0,66.33333333333333,10.0,1006.3333333333334,21.5,13.0,8.833333333333334,5.666666666666666,,446.45333180745445,4.365894414401998,117.82294891206558,29.88616887410482,40.05845054626465,5.833380574385325,27.369741280873615,1.000000238418579,0.0
2022-05-23 08:40:00,20.0,21.4,18.9,23.4,23.1,4.221,4.82864,29.4424,34.8621,20.333333333333336,6.0,293.77777777777777,0.0,64.88888888888889,10.0,1006.2222222222222,19.666666666666664,13.0,8.555555555555557,5.777777777777778,,457.60709973565463,4.610807458957036,115.37729347229003,29.96519110361735,40.052589429219566,5.747329324881235,26.74033768018087,1.000000238418579,0.0
2022-05-23 08:50:00,20.2,21.5,19.1,23.5,23.1,4.225,4.68964,29.7397,35.1813,20.666666666666668,6.0,302.3888888888889,0.0,63.44444444444444,10.0,1006.1111111111111,17.833333333333332,13.0,8.277777777777779,5.888888888888889,,450.80141286214194,4.528697582988416,121.6419175480988,30.127003674950107,39.695633453098154,5.535630447747278,25.810001792334468,35.59955198705196,0.0
2022-05-23 09:00:00,21.1,22.2,19.5,23.5,23.4,4.225,4.803345,30.6044,35.2365,21.0,6.0,311.0,0.0,62.0,10.0,1006.0,16.0,13.0,8.0,6.0,,450.02748742114534,5.0175312915494885,134.06570345862437,30.29402258872986,38.92971964518229,5.882352446715037,24.449262193044028,1.0595713432629903,0.0
2022-05-23 09:10:00,21.4,22.4,19.6,23.6,23.5,4.227,4.609985,30.524,35.5434,21.055555555555557,6.444444444444445,309.27777777777777,0.0,61.611111111111114,9.944444444444445,1005.9444444444445,17.666666666666668,13.0,8.444444444444445,5.944444444444445,,443.12266081360565,4.803970115871753,122.90308058744097,30.360509974161783,38.27242263158163,5.973582979838054,23.7684699122111,3.2264238782723744,0.0
2022-05-23 09:20:00,21.5,22.5,19.0,23.6,23.6,4.264,4.6318150000000005,29.7026,36.5887,21.11111111111111,6.888888888888889,307.55555555555554,0.0,61.22222222222222,9.88888888888889,1005.8888888888889,19.333333333333332,13.0,8.88888888888889,5.888888888888889,,444.1575354003906,4.890150390829744,109.00207495069773,30.42590277671814,36.18883757909139,5.723702687422434,23.477672233581544,3.5249103075265884,0.0
2022-05-23 09:30:00,21.7,22.7,19.2,23.7,23.7,4.227,4.74714,30.180799999999998,37.456900000000005,21.166666666666668,7.333333333333333,305.8333333333333,0.0,60.833333333333336,9.833333333333334,1005.8333333333334,21.0,13.0,9.333333333333334,5.833333333333333,,443.4839325372104,4.948778150377974,106.90044143525895,30.473326075871785,35.689241631825766,6.006937765280406,23.076953811645506,9.373746199210485,0.0
2022-05-23 09:40:00,22.3,23.1,19.2,23.8,23.9,4.24,5.20185,31.7549,37.785000000000004,21.22222222222222,7.777777777777778,304.1111111111111,0.0,60.44444444444444,9.777777777777779,1005.7777777777778,22.666666666666668,13.0,9.777777777777779,5.777777777777778,,455.3939605712891,4.948122211512873,186.2868710215078,30.598599319197444,36.529021905784404,6.167271850499951,22.850172521351464,154.92676024436952,0.0
2022-05-23 09:50:00,22.4,23.3,19.0,23.9,24.0,4.289,6.4563950000000006,32.563900000000004,37.9405,21.27777777777778,8.222222222222221,302.3888888888889,0.0,60.05555555555556,9.722222222222221,1005.7222222222222,24.333333333333336,13.0,10.222222222222221,5.722222222222222,,453.5830420272652,5.233938543796539,305.0134646352132,30.794725351333618,37.208190841674806,5.732011612256368,21.657228857676188,392.3313746547699,0.0
2022-05-23 10:00:00,23.0,23.6,19.0,23.9,24.1,4.262,6.1600850000000005,32.7581,37.9304,21.333333333333332,8.666666666666666,300.6666666666667,0.0,59.666666666666664,9.666666666666666,1005.6666666666666,26.0,13.0,10.666666666666666,5.666666666666667,,462.6345724487304,5.335775182193283,428.6889302847479,30.968936556779617,37.305582759940556,5.6701862171699435,19.981935380716795,169.28544775485665,0.0
2022-05-23 10:10:00,23.2,23.8,19.6,24.0,24.3,4.24,5.625325,32.3001,38.0238,21.38888888888889,9.11111111111111,298.94444444444446,0.0,59.27777777777778,9.61111111111111,1005.6111111111111,27.666666666666664,13.0,11.11111111111111,5.611111111111111,,463.47083770751954,5.273860245855515,526.4303195138705,31.197880379358928,37.45579818725586,6.056678903102875,19.46352457046509,52.39763047973315,0.0
2022-05-23 10:20:00,23.3,24.2,19.1,24.1,24.6,4.284,6.984665,32.5274,38.092200000000005,21.444444444444443,9.555555555555555,297.22222222222223,0.0,58.888888888888886,9.555555555555555,1005.5555555555555,29.333333333333336,13.0,11.555555555555555,5.555555555555555,,460.873402573158,5.880829992577182,521.2270779375842,31.333908250787868,36.61443837754713,5.463734709356652,19.377609575459214,9.647366162408245,0.0
2022-05-23 10:30:00,23.8,24.4,19.2,24.1,24.6,4.26,8.53534,30.149099999999997,38.1669,21.5,10.0,295.5,0.0,58.5,9.5,1005.5,31.0,13.0,12.0,5.5,,469.5479696690351,6.497659119333925,411.2504888148766,31.523702557881677,37.12327011108398,5.864953034718832,19.833293937047323,84.43083109021187,0.0
2022-05-23 10:40:00,23.7,24.4,19.0,24.2,24.7,4.27,6.35815,28.6781,38.5195,21.555555555555557,10.444444444444445,293.77777777777777,0.0,58.111111111111114,9.444444444444445,1005.4444444444445,32.66666666666667,13.0,12.444444444444445,5.444444444444445,,461.6885819498698,7.149309381320651,311.6288150981321,31.79310914039612,38.422417583465574,5.922843139171601,22.423781725565593,2.9156742135683698,0.0
2022-05-23 10:50:00,24.4,24.8,19.2,24.3,24.8,4.327,6.089705,28.406200000000002,38.822500000000005,21.61111111111111,10.88888888888889,292.05555555555554,0.0,57.72222222222222,9.38888888888889,1005.3888888888889,34.33333333333333,13.0,12.88888888888889,5.388888888888889,,460.36557420050957,7.340819345315298,206.41219881693524,32.04277267549859,38.02194721388686,5.927865834991789,23.418255145119836,1.4416998756224992,0.0
2022-05-23 11:00:00,24.6,25.0,19.1,24.3,24.9,4.27,5.499695,28.4082,39.295100000000005,21.666666666666668,11.333333333333332,290.3333333333333,0.0,57.333333333333336,9.333333333333334,1005.3333333333334,36.0,13.0,13.333333333333332,5.333333333333333,,456.90025113160584,7.537382305961543,149.51561450462557,32.40786986033122,37.41176018397014,5.268257160186768,22.929268137613935,940.1668452541035,0.0
2022-05-23 11:10:00,24.8,25.2,19.2,24.3,25.0,4.223,6.066025,28.032600000000002,39.5262,21.72222222222222,11.777777777777779,288.6111111111111,0.0,56.94444444444444,9.277777777777779,1005.2777777777778,37.66666666666667,13.0,13.777777777777779,5.277777777777778,,454.6978328450521,7.849810456623466,106.45507082168665,32.90901337305705,36.55001353581746,4.619118339220683,16.338726962407428,1490.5998368326823,0.0
2022-05-23 11:20:00,25.4,25.7,19.2,24.5,25.3,4.245,4.655125,27.7488,39.4736,21.77777777777778,12.222222222222221,286.8888888888889,0.0,56.55555555555556,9.222222222222221,1005.2222222222222,39.33333333333333,13.0,14.222222222222221,5.222222222222222,,462.24048734467607,7.555462998737722,89.95563288888016,33.370652894608966,35.3407642914819,4.6191972999168875,12.255505296806167,946.2590772935212,0.0
2022-05-23 11:30:00,25.2,25.6,19.2,24.5,25.3,4.263,3.79248,27.8325,39.5238,21.833333333333332,12.666666666666666,285.1666666666667,0.0,56.166666666666664,9.166666666666666,1005.1666666666666,41.0,13.0,14.666666666666666,5.166666666666667,,457.02415926878484,7.2799416544881925,79.73470956317449,33.66622539520264,34.08363756179809,4.35042716105779,10.045685353279115,1038.768017578125,0.0
2022-05-23 11:40:00,25.4,25.8,19.3,24.5,25.3,4.289,3.8348999999999998,27.535199999999996,39.9034,21.88888888888889,13.11111111111111,283.44444444444446,0.0,55.77777777777778,9.11111111111111,1005.1111111111111,42.66666666666667,13.0,15.11111111111111,5.111111111111111,,452.2735417683919,7.3919642806053165,76.00177913665772,33.824309469858804,33.11931352615356,3.9159234011173245,8.639991928736368,1057.4510049438475,0.0
2022-05-23 11:50:00,24.8,25.3,19.0,24.5,25.3,4.267,3.81402,28.2449,39.675599999999996,21.944444444444443,13.555555555555555,281.72222222222223,0.0,55.388888888888886,9.055555555555555,1005.0555555555555,44.33333333333333,13.0,15.555555555555555,5.055555555555555,,447.35717508601044,6.742594936392402,71.13735801524362,34.09821250092136,32.360513609276445,3.840786225424438,7.696523884645576,1037.980509006521,0.0
2022-05-23 12:00:00,24.9,25.4,18.8,24.6,25.3,4.242,3.5757350000000003,28.709300000000002,39.4204,22.0,14.0,280.0,0.0,55.0,9.0,1005.0,46.0,13.0,16.0,5.0,,447.00127624511725,6.7680144318887745,67.18678325825492,34.05136157353719,31.92095165570577,3.5724213898181914,7.032425991694133,758.4927223714192,164.0
2022-05-23 12:10:00,25.3,25.7,19.1,24.7,25.5,4.272,3.7095100000000003,28.0594,39.2467,21.88888888888889,13.88888888888889,279.22222222222223,0.0,56.27777777777778,9.0,1005.0,45.94444444444444,13.166666666666666,16.22222222222222,5.0,,443.7013832039669,6.823536944860793,74.2982259166308,33.93861106872559,31.880502522786458,3.57557812054952,6.583424365520477,814.5597634887696,0.0
2022-05-23 12:20:00,25.7,26.0,19.1,24.8,25.6,4.228,3.3121,28.442,39.2254,21.77777777777778,13.777777777777779,278.44444444444446,0.0,57.55555555555556,9.0,1005.0,45.888888888888886,13.333333333333334,16.444444444444443,5.0,,447.5045449162626,6.083505192786286,86.00051615634207,33.840096111297605,31.85419277191162,3.619803735415141,6.237773535251618,880.5787166341146,0.0
2022-05-23 12:30:00,25.9,26.2,19.2,24.8,25.8,4.261,3.1678900000000003,28.5767,39.061,21.666666666666668,13.666666666666666,277.6666666666667,0.0,58.833333333333336,9.0,1005.0,45.833333333333336,13.5,16.666666666666668,5.0,,445.77368916829425,5.221122467733372,106.0470349498253,33.74406572456569,31.627587865297915,3.4100578045519327,5.948354305569592,669.3714008827418,0.0
2022-05-23 12:40:00,25.3,25.7,19.0,24.9,25.6,4.282,3.11956,28.134800000000002,38.8938,21.555555555555557,13.555555555555555,276.8888888888889,0.0,60.111111111111114,9.0,1005.0,45.77777777777778,13.666666666666666,16.88888888888889,5.0,,454.0483464523842,5.130944889521195,106.47123399335786,33.67845057805379,31.308634990056355,3.4393232043584185,5.80058960278829,723.7633770751953,0.0
2022-05-23 12:50:00,24.9,25.5,18.9,24.8,25.5,4.236,2.8128,28.064300000000003,39.0,21.444444444444443,13.444444444444445,276.1111111111111,0.0,61.388888888888886,9.0,1005.0,45.72222222222222,13.833333333333334,17.11111111111111,5.0,,448.14320638020837,4.750857683521206,107.62598003236587,33.624877738952634,30.87581256866455,3.4449356698989866,5.72893187046051,616.1167117818197,0.0
2022-05-23 13:00:00,24.7,25.3,18.8,24.8,25.5,4.283,2.461465,28.0589,38.921,21.333333333333332,13.333333333333334,275.3333333333333,0.0,62.666666666666664,9.0,1005.0,45.666666666666664,14.0,17.333333333333332,5.0,,440.9902233956874,4.2098844046309845,119.50148130427647,33.561811238898606,30.393676574477734,2.932119619110243,5.921935338400752,566.8759344574141,0.0
2022-05-23 13:10:00,24.7,25.3,18.9,24.7,25.4,4.305,2.62397,28.079199999999997,38.6618,21.22222222222222,13.222222222222221,274.55555555555554,0.0,63.94444444444444,9.0,1005.0,45.611111111111114,14.166666666666666,17.555555555555557,5.0,,439.84495643001867,3.736217153745856,111.79956590533929,33.53378176204494,29.864488067470614,2.9297046069890422,6.3613109627838345,501.1061030178383,0.0
2022-05-23 13:20:00,24.9,25.4,19.0,24.7,25.3,4.299,2.46113,27.9532,38.6096,21.11111111111111,13.11111111111111,273.77777777777777,0.0,65.22222222222223,9.0,1005.0,45.55555555555556,14.333333333333334,17.77777777777778,5.0,,442.90327575683597,2.8760061831730233,97.1642023504656,33.53392683664958,29.333720404307048,2.4873080132404963,6.954385817050934,435.09803136189777,0.0
2022-05-23 13:30:00,24.4,25.0,18.9,24.6,25.3,4.288,2.227655,27.668,38.5546,21.0,13.0,273.0,0.0,66.5,9.0,1005.0,45.5,14.5,18.0,5.0,,450.61949254529236,2.714288479507306,92.87467153344451,33.51436418866851,28.818456851198373,2.4701326735488705,7.631068805280279,401.9689493602482,0.0
2022-05-23 13:40:00,23.9,24.7,18.8,24.6,25.1,4.303,2.461355,27.4731,38.5521,20.88888888888889,12.88888888888889,272.22222222222223,0.0,67.77777777777777,9.0,1005.0,45.44444444444444,14.666666666666666,18.22222222222222,5.0,,457.3210092338474,2.368606883728572,93.84693178618696,33.467176322937014,28.49330308596293,2.707481933236122,8.169539322853089,463.03725224812825,0.0
2022-05-23 13:50:00,23.8,24.7,18.9,24.5,25.1,4.345,2.57769,26.568899999999996,38.6205,20.77777777777778,12.777777777777779,271.44444444444446,0.0,69.05555555555556,9.0,1005.0,45.388888888888886,14.833333333333334,18.444444444444443,5.0,,455.88018554687494,2.2507573975816286,92.50278166560804,33.44028833806189,28.409979986649393,2.7395070182593146,8.500463852387309,389.9218040649747,0.0
2022-05-23 14:00:00,24.4,25.0,19.1,24.5,25.1,4.299,2.5736,25.913600000000002,38.966899999999995,20.666666666666668,12.666666666666666,270.6666666666667,0.0,70.33333333333333,9.0,1005.0,45.333333333333336,15.0,18.666666666666668,5.0,,447.94757327375737,2.4028153526715643,90.26090511817718,33.4080390130757,28.34635220913288,2.5337170059563685,8.85515655150179,267.9554399517456,0.0
2022-05-23 14:10:00,24.8,25.3,19.1,24.5,25.2,4.302,2.89526,26.200499999999998,39.408,20.555555555555557,12.555555555555555,269.8888888888889,0.0,71.61111111111111,9.0,1005.0,45.27777777777778,15.166666666666668,18.88888888888889,5.0,,447.702034403483,2.4288174979195083,98.88396184113066,33.36480104446411,28.4495112101237,2.524108174244563,9.224816285769144,466.35778879801427,0.0
2022-05-23 14:20:00,24.8,25.3,19.1,24.5,25.2,4.28,5.79521,23.8079,39.7589,20.444444444444443,12.444444444444445,269.1111111111111,0.0,72.88888888888889,9.0,1005.0,45.22222222222222,15.333333333333334,19.11111111111111,5.0,,452.28928942099384,2.51898284440997,111.79658251595363,33.362615692055286,29.099924804447777,2.508067286819057,9.182173279074373,382.8282673011321,0.0
2022-05-23 14:30:00,24.6,25.1,18.9,24.4,25.1,4.296,5.57751,21.562199999999997,40.6023,20.333333333333332,12.333333333333334,268.3333333333333,0.0,74.16666666666667,9.0,1005.0,45.166666666666664,15.5,19.333333333333332,5.0,,456.23146931966147,2.473397226306678,112.80462266200007,33.38007355236616,29.748588985641145,2.6645303854981406,8.765329064020042,397.4563938069995,0.0
2022-05-23 14:40:00,24.7,25.2,19.1,24.4,25.1,4.309,3.364655,21.448,41.5493,20.22222222222222,12.222222222222221,267.55555555555554,0.0,75.44444444444444,9.0,1005.0,45.111111111111114,15.666666666666668,19.555555555555557,5.0,,458.4241777301657,2.3992510393918574,105.73672542076326,33.37775173823039,30.909477891921995,2.5838679214318594,8.27465113957723,271.2962577311198,0.0
2022-05-23 14:50:00,25.3,25.5,19.1,24.4,25.1,4.347,3.174905,21.5057,41.6577,20.11111111111111,12.11111111111111,266.77777777777777,0.0,76.72222222222223,9.0,1005.0,45.05555555555556,15.833333333333334,19.77777777777778,5.0,,467.59054811324194,2.1992605507946283,105.81189092474469,33.359028443508464,31.523248548768255,2.677761107464957,8.002581876210176,236.2022991413888,0.0
2022-05-23 15:00:00,24.9,25.3,19.1,24.4,25.1,4.331,4.661465,21.1233,41.7766,20.0,12.0,266.0,0.0,78.0,9.0,1005.0,45.0,16.0,20.0,5.0,,464.5345549519857,2.1189085218327195,105.57881270586434,33.33849682490031,32.04312513987223,2.4588282356659574,7.806160704294841,287.0881474812826,0.0
2022-05-23 15:10:00,25.1,25.5,19.0,24.3,25.2,4.336,4.07386,20.2251,41.9143,19.88888888888889,11.833333333333334,265.6666666666667,0.07222222222222222,78.72222222222223,9.055555555555555,1005.0555555555555,45.666666666666664,16.0,19.72222222222222,4.777777777777778,,463.7747602791622,2.065802047293065,132.7918063593719,33.32664685692292,32.45002558035929,2.380399857573822,7.621985423043777,313.37195336138615,0.0
2022-05-23 15:20:00,25.3,25.6,19.0,24.4,25.2,4.282,3.5001849999999997,19.3805,42.2633,19.77777777777778,11.666666666666666,265.3333333333333,0.14444444444444443,79.44444444444444,9.11111111111111,1005.1111111111111,46.333333333333336,16.0,19.444444444444443,4.555555555555555,,467.8921164782294,2.0557320342158194,165.66206037316618,33.31428024927775,32.74606389363607,2.6159761170546214,7.4530257662137345,416.0676234436035,0.0
2022-05-23 15:30:00,25.6,25.8,19.1,24.4,25.2,4.323,2.9131,19.628899999999998,42.459199999999996,19.666666666666668,11.5,265.0,0.21666666666666665,80.16666666666667,9.166666666666666,1005.1666666666666,47.0,16.0,19.166666666666668,4.333333333333333,,470.3812431844075,1.970556909021011,126.42720731293414,33.28706815438192,32.92811259702255,2.3044208312458023,7.243103510642963,451.7725576190219,0.0
2022-05-23 15:40:00,24.7,25.3,19.0,24.4,25.2,4.301,3.408805,18.5745,42.4354,19.555555555555557,11.333333333333334,264.6666666666667,0.28888888888888886,80.88888888888889,9.222222222222221,1005.2222222222222,47.666666666666664,16.0,18.88888888888889,4.111111111111111,,473.553066543053,1.9765246202346298,105.8339919315489,33.26310558319092,33.12246937433879,2.24546505689621,7.052861185868581,507.21808385213217,0.0
2022-05-23 15:50:00,24.2,24.9,18.7,24.3,25.0,4.225,3.697305,18.5804,42.5822,19.444444444444443,11.166666666666666,264.3333333333333,0.3611111111111111,81.61111111111111,9.277777777777779,1005.2777777777778,48.333333333333336,16.0,18.61111111111111,3.888888888888889,,467.06551076253254,1.899499992091777,100.85292027963757,33.281916941658395,33.22022011616191,2.255293209370368,6.899973156465208,587.644842408394,0.0
2022-05-23 16:00:00,24.1,24.8,18.7,24.3,24.9,4.263,3.7171,18.9508,42.7727,19.333333333333332,11.0,264.0,0.4333333333333333,82.33333333333333,9.333333333333334,1005.3333333333334,49.0,16.0,18.333333333333332,3.666666666666667,,469.9824609269767,1.9412561229595358,96.96010118710794,33.34795776367188,33.255004774729414,2.204861546556155,6.760417742729187,459.4951436360678,0.0
2022-05-23 16:10:00,23.7,24.5,18.7,24.2,24.8,4.282,3.814765,18.736,42.851299999999995,19.22222222222222,10.833333333333334,263.6666666666667,0.5055555555555555,83.05555555555556,9.38888888888889,1005.3888888888889,49.666666666666664,16.0,18.055555555555557,3.4444444444444446,,475.02362173496994,1.9581269589622141,95.655926350308,33.45490774978054,33.26892750380469,2.042638557436036,6.702987707768633,484.9793947801434,0.0
2022-05-23 16:20:00,23.6,24.4,18.9,24.2,24.7,4.204,3.63267,18.8334,42.7814,19.11111111111111,10.666666666666666,263.3333333333333,0.5777777777777777,83.77777777777777,9.444444444444445,1005.4444444444445,50.333333333333336,16.0,17.77777777777778,3.2222222222222223,,469.7831287638346,1.9792423272604325,99.31810853300794,33.6757018216451,32.9593625386556,2.1867450890938445,6.731474100748699,372.22345100402833,0.0
2022-05-23 16:30:00,19.2,21.4,17.8,24.2,23.8,4.223,3.679005,19.0049,42.9127,19.0,10.5,263.0,0.65,84.5,9.5,1005.5,51.0,16.0,17.5,3.0,,465.24314117080866,1.771935014785346,105.32320120989266,33.775664181943796,32.672274684593326,2.323114363140747,6.869935673273327,464.85203243234776,0.0
2022-05-23 16:40:00,18.6,20.5,17.9,24.1,23.3,4.231,3.53234,18.7902,42.7584,18.88888888888889,10.333333333333334,262.6666666666667,0.7222222222222222,85.22222222222223,9.555555555555555,1005.5555555555555,51.666666666666664,16.0,17.22222222222222,2.7777777777777777,,469.3700643219345,1.8939764583548584,108.7049625918286,33.75596677102678,32.64838808257723,2.1815535525252914,6.999491990915414,374.7075021854255,0.0
2022-05-23 16:50:00,18.5,20.4,18.3,24.0,23.1,4.17,3.4069450000000003,19.2577,42.8759,18.77777777777778,10.166666666666666,262.3333333333333,0.7944444444444444,85.94444444444444,9.61111111111111,1005.6111111111111,52.333333333333336,16.0,16.944444444444443,2.555555555555556,,471.3995307413737,1.9039901085458903,109.77646196936485,33.72440284729004,32.73296026865641,2.1524039083719257,7.173584737777711,393.45877868652343,0.0
2022-05-23 17:00:00,18.1,20.1,18.7,23.9,23.0,4.187,3.512225,18.961199999999998,42.9108,18.666666666666668,10.0,262.0,0.8666666666666666,86.66666666666667,9.666666666666666,1005.6666666666666,53.0,16.0,16.666666666666668,2.3333333333333335,,470.41991740961186,1.7785028931380666,108.28919912974041,33.66205920599849,33.07246607618905,2.3500953968561413,7.3819429228605475,161.87159509966284,0.0
2022-05-23 17:10:00,17.7,19.8,18.8,23.9,22.8,4.153,3.264185,19.0716,43.0433,18.555555555555557,9.833333333333332,261.6666666666667,0.9388888888888889,87.38888888888889,9.722222222222221,1005.7222222222222,53.66666666666667,16.0,16.38888888888889,2.111111111111111,,468.8119374593099,1.7364416560177076,110.14180293778243,33.60019833705464,33.56094013631018,2.2626477081006993,7.760094944232148,39.3156564838541,0.0
2022-05-23 17:20:00,17.7,19.7,18.8,23.8,22.8,4.168,3.2482750000000005,18.9506,43.1671,18.444444444444443,9.666666666666666,261.3333333333333,1.011111111111111,88.11111111111111,9.777777777777779,1005.7777777777778,54.333333333333336,16.0,16.11111111111111,1.8888888888888888,,463.842793421252,1.7931973137660215,107.53386485342253,33.40941737492879,33.92254458109538,2.5784035821755724,8.370256433486938,3.2708414590358736,0.0
2022-05-23 17:30:00,17.7,19.5,18.6,23.8,22.6,4.251,3.4309,19.177799999999998,43.2588,18.333333333333332,9.5,261.0,1.0833333333333333,88.83333333333333,9.833333333333334,1005.8333333333334,55.0,16.0,15.833333333333334,1.666666666666667,,443.7478001105648,1.814954937888404,113.71357545518606,32.308171858553024,34.29926225599696,3.3922053695050742,10.953222187750978,1.000000238418579,0.0
2022-05-23 17:40:00,17.8,19.8,19.1,23.8,22.8,4.129,3.185435,18.996000000000002,43.2966,18.22222222222222,9.333333333333332,260.6666666666667,1.1555555555555554,89.55555555555556,9.88888888888889,1005.8888888888889,55.66666666666667,16.0,15.555555555555557,1.4444444444444446,,448.9622358194987,1.7483957274148694,106.24964956143481,32.15701360264762,35.41221422299661,3.0241925609437494,14.198553562190364,1.000000238418579,0.0
