,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-23 17:50:00,17.3,19.4,18.7,23.7,22.6,4.161,3.046105,19.2074,43.2305,18.11111111111111,9.166666666666666,260.3333333333333,1.2277777777777776,90.27777777777777,9.944444444444445,1005.9444444444445,56.333333333333336,16.0,15.277777777777779,1.2222222222222223,,448.41493273855633,1.6870847608207982,104.43258595202602,32.20278401056926,35.70941820509447,2.9071462635655223,15.420990856566714,4.885384886212687,0.0
2022-05-23 18:00:00,17.5,19.4,18.9,23.7,22.5,4.169,3.136415,19.1053,43.247699999999995,18.0,9.0,260.0,1.3,91.0,10.0,1006.0,57.0,16.0,15.0,1.0,,452.44487060546874,1.7233307308632102,109.37683183982547,32.291459274291995,35.59522771199544,2.807500700553258,15.449806946118674,1.1710619378089906,0.0
2022-05-23 18:10:00,17.6,19.5,19.0,23.6,22.5,4.164,2.9966850000000003,19.041,43.3144,17.833333333333332,8.833333333333334,260.72222222222223,1.2277777777777779,91.22222222222223,9.555555555555555,1006.1111111111111,57.72222222222222,15.88888888888889,14.722222222222221,1.0,,453.759059209714,1.6700950231626208,108.63316294330662,32.33721920544984,35.28578043546833,2.645657920436781,14.581575126934572,1.5921913291847771,0.0
2022-05-23 18:20:00,17.7,19.6,19.1,23.6,22.5,4.177,2.801745,18.912799999999997,43.341899999999995,17.666666666666668,8.666666666666666,261.44444444444446,1.1555555555555557,91.44444444444444,9.11111111111111,1006.2222222222222,58.44444444444444,15.777777777777779,14.444444444444445,1.0,,458.6673701985677,1.609405504286626,106.1710344961134,32.35964037973373,35.074375750223794,2.684321302061524,13.349439474272597,15.523606515106607,0.0
2022-05-23 18:30:00,17.9,19.7,18.9,23.6,22.6,4.175,2.677575,18.929,43.3797,17.5,8.5,262.1666666666667,1.0833333333333335,91.66666666666667,8.666666666666666,1006.3333333333334,59.166666666666664,15.666666666666666,14.166666666666666,1.0,,453.08783216805296,1.5802772817941708,109.6929750487764,32.37862454732259,34.921628665924075,2.5888123377164205,12.068402404785157,27.920131931304933,0.0
2022-05-23 18:40:00,17.8,19.6,18.9,23.6,22.6,4.159,2.595035,18.9575,43.2338,17.333333333333332,8.333333333333334,262.8888888888889,1.011111111111111,91.88888888888889,8.222222222222221,1006.4444444444445,59.888888888888886,15.555555555555555,13.88888888888889,1.0,,452.16473698407754,1.5546833734963574,110.0245620561589,32.38581529388011,34.838113321085444,2.436711345513662,10.988953505813098,43.071449764022404,0.0
2022-05-23 18:50:00,17.9,19.8,18.9,23.6,22.6,4.172,2.33961,18.7174,43.2774,17.166666666666668,8.166666666666666,263.6111111111111,0.9388888888888889,92.11111111111111,7.777777777777778,1006.5555555555555,60.611111111111114,15.444444444444445,13.61111111111111,1.0,,454.26417917887375,1.4581156830346518,108.79863372026864,32.38518510182699,34.79195548375448,2.323008717695872,10.3404425795873,55.96892691930135,0.0
2022-05-23 19:00:00,18.0,19.8,19.1,23.6,22.6,4.198,2.222825,18.6283,43.3505,17.0,8.0,264.3333333333333,0.8666666666666667,92.33333333333333,7.333333333333334,1006.6666666666666,61.333333333333336,15.333333333333334,13.333333333333334,1.0,,453.60505464400364,1.3843110841899942,107.64228072495109,32.37452457146567,34.7584082675371,2.191350501863683,9.974809954283668,70.66660599922223,0.0
2022-05-23 19:10:00,18.2,19.9,19.1,23.5,22.6,4.145,2.1167249999999997,18.491300000000003,43.540499999999994,16.833333333333332,7.833333333333333,265.05555555555554,0.7944444444444445,92.55555555555556,6.888888888888889,1006.7777777777778,62.05555555555556,15.222222222222221,13.055555555555555,1.0,,452.491858215332,1.226631704481308,109.03185527499787,32.35571078566254,34.745612114452925,2.222596318135496,9.754185707061017,85.54794769558099,0.0
2022-05-23 19:20:00,18.0,19.8,18.8,23.5,22.6,4.234,2.8088,18.6077,43.6499,16.666666666666668,7.666666666666666,265.77777777777777,0.7222222222222223,92.77777777777777,6.444444444444445,1006.8888888888889,62.77777777777778,15.11111111111111,12.777777777777779,1.0,,456.4518837834501,1.338181573620624,110.31156387609276,32.31864957809448,34.73364573160808,2.211654277443886,9.625985932350158,102.15313248952229,0.0
2022-05-23 19:30:00,18.0,19.9,19.0,23.5,22.5,4.197,2.463345,18.6117,43.5323,16.5,7.5,266.5,0.65,93.0,6.0,1007.0,63.5,15.0,12.5,1.0,,457.6489230872845,1.2627109573655209,111.57653893422273,32.2770397505213,34.74535595940762,2.105246744188455,9.57788485399361,111.69932388118055,0.0
2022-05-23 19:40:00,18.1,19.9,19.2,23.4,22.6,4.198,2.480755,18.526699999999998,43.5051,16.333333333333332,7.333333333333333,267.22222222222223,0.5777777777777778,93.22222222222223,5.555555555555555,1007.1111111111111,64.22222222222223,14.88888888888889,12.222222222222221,1.0,,453.3218316650391,1.2989934105320837,111.70597776380637,32.23844941457112,34.794593245188395,2.0149995424350102,9.588999589284262,111.04588929494223,0.0
2022-05-23 19:50:00,18.2,19.9,19.1,23.4,22.6,4.18,2.49023,18.0306,43.5456,16.166666666666668,7.166666666666666,267.94444444444446,0.5055555555555556,93.44444444444444,5.111111111111112,1007.2222222222222,64.94444444444444,14.777777777777779,11.944444444444445,1.0,,458.37737109655626,1.390447725709212,109.5999786682991,32.197428410847984,34.8581582069397,2.0535503464937213,9.668899410565695,108.10534440358478,0.0
2022-05-23 20:00:00,18.3,20.0,19.1,23.4,22.6,4.181,2.490955,17.604499999999998,43.7036,16.0,7.0,268.6666666666667,0.43333333333333346,93.66666666666667,4.666666666666667,1007.3333333333334,65.66666666666667,14.666666666666666,11.666666666666668,1.0,,460.2301849224924,1.3091076333189415,108.51916917466846,32.17530381885383,34.88190361095908,2.004795678355655,9.795261667621592,109.70474240141489,0.0
2022-05-23 20:10:00,17.9,19.7,18.9,23.4,22.5,4.197,2.136965,17.6329,43.8913,15.833333333333332,6.833333333333333,269.3888888888889,0.36111111111111116,93.88888888888889,4.222222222222222,1007.4444444444445,66.38888888888889,14.555555555555555,11.38888888888889,1.0,,465.40830352783206,1.2225161626749794,108.25453808110986,32.15711811065674,34.87877030690511,1.8705267763137818,9.883341954549154,112.94658529917399,0.0
2022-05-23 20:20:00,17.8,19.6,18.6,23.3,22.4,4.164,2.0824100000000003,17.4948,43.8914,15.666666666666666,6.666666666666666,270.1111111111111,0.288888888888889,94.11111111111111,3.7777777777777777,1007.5555555555555,67.11111111111111,14.444444444444445,11.11111111111111,1.0,,459.40030735761263,1.1658373672830857,109.42309375590523,32.13505502471507,34.900473308563235,1.9556790461370852,9.932822577184668,114.17265259247661,0.0
2022-05-23 20:30:00,17.9,19.7,19.0,23.3,22.3,4.201,2.178865,17.3658,43.9146,15.5,6.5,270.8333333333333,0.21666666666666679,94.33333333333333,3.333333333333334,1007.6666666666666,67.83333333333333,14.333333333333334,10.833333333333334,1.0,,461.8177846272786,1.205314177766358,111.00399890360859,32.10654379526774,34.889127368927,1.7328321685393653,9.956810046831768,110.28350870768229,0.0
2022-05-23 20:40:00,17.9,19.6,19.0,23.3,22.3,4.252,2.08711,17.084,43.974900000000005,15.333333333333332,6.333333333333333,271.55555555555554,0.1444444444444446,94.55555555555556,2.8888888888888893,1007.7777777777778,68.55555555555556,14.222222222222221,10.555555555555557,1.0,,463.07110507658155,1.1411519846707414,109.90339787025236,32.07291946463246,34.942976309145735,1.7584491626161043,9.97388482484661,111.56951528059331,0.0
2022-05-23 20:50:00,17.8,19.7,19.0,23.3,22.4,4.193,1.962915,17.1251,44.2004,15.166666666666666,6.166666666666666,272.27777777777777,0.07222222222222241,94.77777777777777,2.4444444444444446,1007.8888888888889,69.27777777777777,14.11111111111111,10.277777777777779,1.0,,457.9500966249663,1.203032970467193,107.74767033894857,32.04422901789347,34.948925959269204,1.8434160091479619,9.980897356669109,114.04737865447999,0.0
2022-05-23 21:00:00,18.0,19.7,19.1,23.3,22.3,4.228,1.9321100000000002,17.1643,44.2693,15.0,6.0,273.0,0.0,95.0,2.0,1008.0,70.0,14.0,10.0,1.0,,454.8003798421224,1.1342444049402818,109.26585812002925,32.00987431015473,34.97571244995451,1.6340630409854355,9.987413382816836,107.56268565798067,0.0
2022-05-23 21:10:00,17.6,19.5,18.7,23.2,22.3,4.2,1.8799949999999999,17.2067,44.2294,14.88888888888889,5.944444444444445,270.0,0.12222222222222223,95.16666666666667,2.4444444444444446,1008.0,71.66666666666667,13.944444444444445,9.944444444444445,1.0,,461.6285335882779,1.0388690968960694,111.0413857280063,31.980750258763628,34.9958124478658,1.5843040149410565,9.990822389920552,124.15108052571615,0.0
2022-05-23 21:20:00,17.8,19.5,19.0,23.2,22.2,4.273,1.722945,17.291,44.2483,14.777777777777779,5.888888888888889,267.0,0.24444444444444446,95.33333333333333,2.888888888888889,1008.0,73.33333333333333,13.88888888888889,9.88888888888889,1.0,,463.91740254720054,1.080696706781953,110.20964843706898,31.953047943115234,35.02913972854614,1.7047601636250813,9.993052306175233,109.17404182434082,0.0
2022-05-23 21:30:00,17.6,19.4,18.8,23.2,22.2,4.219,1.6742249999999999,17.2607,44.2208,14.666666666666666,5.833333333333333,264.0,0.3666666666666667,95.5,3.333333333333333,1008.0,75.0,13.833333333333334,9.833333333333334,1.0,,459.08179716614467,1.0976419625326064,107.61310886124431,31.932037034060784,35.04340240541052,1.698327642311164,9.994360038752113,118.8561707847887,0.0
2022-05-23 21:40:00,17.4,19.4,19.0,23.2,22.2,4.151,1.7371050000000001,17.2575,44.262100000000004,14.555555555555555,5.777777777777778,261.0,0.48888888888888893,95.66666666666667,3.7777777777777777,1008.0,76.66666666666667,13.777777777777779,9.777777777777779,1.0,,457.6564797622856,1.0444137393923127,109.69414049310198,31.909792807896928,35.07003969828288,1.5741856633623441,9.99609407742818,116.35538378397624,0.0
2022-05-23 21:50:00,17.1,19.1,18.8,23.2,22.1,4.216,1.6704900000000003,17.2227,44.2007,14.444444444444445,5.722222222222222,258.0,0.6111111111111112,95.83333333333333,4.222222222222222,1008.0,78.33333333333333,13.722222222222221,9.722222222222221,1.0,,457.67916636149084,0.9431195354209109,110.29754056467175,31.881526362778708,35.068993305769126,1.4683175644881088,9.992990220544117,131.9251269231077,0.0
2022-05-23 22:00:00,16.9,18.9,18.8,23.1,22.0,4.208,1.81406,17.1143,44.1919,14.333333333333334,5.666666666666667,255.0,0.7333333333333334,96.0,4.666666666666666,1008.0,80.0,13.666666666666666,9.666666666666666,1.0,,457.28072792416526,1.1025528917507936,108.95416242610263,31.84410655339559,35.08932408650716,1.4143209258715312,9.997498841285706,118.6778881708781,0.0
2022-05-23 22:10:00,17.0,18.9,18.7,23.1,22.0,4.196,1.7395,17.190800000000003,44.3239,14.222222222222221,5.611111111111111,252.0,0.8555555555555556,96.16666666666667,5.111111111111111,1008.0,81.66666666666667,13.61111111111111,9.61111111111111,1.0,,457.3024319072153,1.0492590229895156,108.28989542815646,31.804645519256592,35.06351659138998,1.4508037982384363,9.995325894355775,115.59570101420086,0.0
2022-05-23 22:20:00,16.9,18.9,18.7,23.1,21.9,4.235,1.855565,17.1682,44.383300000000006,14.11111111111111,5.555555555555555,249.0,0.9777777777777779,96.33333333333333,5.555555555555555,1008.0,83.33333333333333,13.555555555555555,9.555555555555555,1.0,,453.58146270751956,1.028226038473474,110.0426739941613,31.77067272504171,35.08842779795329,1.5265185091892879,9.99781453927358,124.30235581715901,0.0
2022-05-23 22:30:00,16.7,18.8,18.6,23.1,21.9,4.236,1.902555,17.0377,44.7374,14.0,5.5,246.0,1.1,96.5,6.0,1008.0,85.0,13.5,9.5,1.0,,454.7089737710186,1.0511903508083296,110.0254573212101,31.737253400041755,35.077225698773326,1.4001234209765503,9.995724013385876,105.94936155684009,0.0
2022-05-23 22:40:00,16.6,18.6,18.5,23.1,21.9,4.218,2.017145,17.1742,44.7243,13.88888888888889,5.444444444444445,243.0,1.2222222222222223,96.66666666666667,6.444444444444445,1008.0,86.66666666666667,13.444444444444445,9.444444444444445,1.0,,457.2012021891276,1.0990958344599622,110.9900109035686,31.69940064430237,35.10121957778931,1.47308670014143,9.99634953657786,121.16767541249594,0.0
2022-05-23 22:50:00,16.5,18.5,18.4,23.0,21.8,4.153,2.097805,17.2637,44.625600000000006,13.777777777777779,5.388888888888889,240.0,1.3444444444444446,96.83333333333333,6.888888888888888,1008.0,88.33333333333333,13.38888888888889,9.38888888888889,1.0,,461.5340434773763,1.213136719569648,110.46616976032149,31.672352096109442,35.10522047459754,1.3654972772617808,9.995914786109507,113.37838979356275,0.0
2022-05-23 23:00:00,16.5,18.5,18.3,23.0,21.7,4.198,2.170135,17.2986,44.5959,13.666666666666666,5.333333333333333,237.0,1.4666666666666668,97.0,7.333333333333333,1008.0,90.0,13.333333333333334,9.333333333333334,1.0,,457.49555646874444,1.1816426731890204,111.09912036658679,31.640455058415732,35.112511514027915,1.4296319301923117,9.997452214558919,107.02961769104004,0.0
2022-05-23 23:10:00,16.6,18.5,18.3,23.0,21.7,4.235,2.134805,17.4546,44.548,13.555555555555555,5.277777777777778,234.0,1.588888888888889,97.16666666666667,7.777777777777778,1008.0,91.66666666666667,13.277777777777779,9.277777777777779,1.0,,456.57379170735675,1.3205587215325927,111.64837224755584,31.610156223161624,35.13150284970393,1.4758930717709937,9.997832184437195,132.46465879680028,0.0
2022-05-23 23:20:00,16.6,18.6,18.4,23.0,21.8,4.236,2.02488,17.4044,44.4365,13.444444444444445,5.222222222222222,231.0,1.7111111111111112,97.33333333333333,8.222222222222221,1008.0,93.33333333333333,13.222222222222221,9.222222222222221,1.0,,461.3684176355121,1.1353235612952777,111.23735588375457,31.57635364532471,35.13177163441976,1.245710181395213,9.997384567260742,104.93451400756835,0.0
2022-05-23 23:30:00,16.6,18.6,18.3,22.9,21.7,4.233,2.08764,17.5109,44.3701,13.333333333333334,5.166666666666667,228.0,1.8333333333333335,97.5,8.666666666666666,1008.0,95.0,13.166666666666666,9.166666666666666,1.0,,462.41481282552087,1.2807071092573263,110.06334608304299,31.53713601237438,35.134817922623434,1.4160401997002747,9.997002087942239,139.60428191784302,0.0
2022-05-23 23:40:00,16.6,18.6,18.4,22.9,21.7,4.215,1.9157199999999999,17.3356,44.420100000000005,13.222222222222221,5.111111111111111,225.0,1.9555555555555557,97.66666666666667,9.11111111111111,1008.0,96.66666666666667,13.11111111111111,9.11111111111111,1.0,,460.78980018703413,1.1706794309902326,109.5271280394301,31.512253230412803,35.137025667826336,1.2279877447088559,9.997342247962951,104.43954147338869,0.0
2022-05-23 23:50:00,16.5,18.6,18.4,22.9,21.7,4.242,1.81929,17.2287,44.407599999999995,13.11111111111111,5.055555555555555,222.0,2.077777777777778,97.83333333333333,9.555555555555555,1008.0,98.33333333333333,13.055555555555555,9.055555555555555,1.0,,458.7287127054149,1.1409237806995711,111.82350240976798,31.478589635129833,35.16441589876602,1.2492950524511885,9.99880758139605,127.94506515086023,0.0
2022-05-24 00:00:00,16.3,18.5,18.2,22.9,21.7,4.202,2.07901,17.2648,44.5104,13.0,5.0,219.0,2.2,98.0,10.0,1008.0,100.0,13.0,9.0,1.0,,463.2819746907552,1.222201501882009,109.21662848046944,31.45334307670593,35.17476725260417,1.3049572948614756,9.999006266593934,108.7555540339152,0.0
2022-05-24 00:10:00,16.3,18.4,18.2,22.9,21.6,4.211,2.23175,17.3405,44.4984,12.88888888888889,4.944444444444445,223.5,2.2,98.0,9.944444444444445,1008.0555555555555,100.0,12.88888888888889,8.833333333333334,1.0,,462.5187539497463,1.2071583755154394,110.50483919391525,31.431262765373685,35.22011360262261,1.315855061172462,10.000360674180621,116.30132621723446,0.0
2022-05-24 00:20:00,16.5,18.5,18.3,22.8,21.7,4.201,2.2294899999999997,17.0614,44.5422,12.777777777777779,4.888888888888889,228.0,2.2,98.0,9.88888888888889,1008.1111111111111,100.0,12.777777777777779,8.666666666666666,1.0,,460.42006516029096,1.3035229534887325,111.82116297791906,31.41257055600484,35.21597558339437,1.4138632771372797,9.99837666829427,109.58749162038168,0.0
2022-05-24 00:30:00,16.6,18.5,18.3,22.8,21.7,4.194,2.70108,16.8219,44.5481,12.666666666666666,4.833333333333333,232.5,2.2,98.0,9.833333333333334,1008.1666666666666,100.0,12.666666666666666,8.5,1.0,,457.32851288894125,1.2459587092605013,108.94431889054465,31.400027370348653,35.228473230268136,1.2860278733050237,9.999199440909214,127.47268614075874,0.0
2022-05-24 00:40:00,16.6,18.5,18.3,22.8,21.7,4.237,2.321505,16.7157,44.6352,12.555555555555555,4.777777777777778,237.0,2.2,98.0,9.777777777777779,1008.2222222222222,100.0,12.555555555555555,8.333333333333334,1.0,,460.26373698618215,1.2910222752754297,109.8434746555824,31.38822633743286,35.17570033391316,1.3159574841459594,9.996494498252869,104.19582388559976,0.0
2022-05-24 00:50:00,16.6,18.5,18.3,22.8,21.6,4.242,2.290935,16.6254,44.7714,12.444444444444445,4.722222222222222,241.5,2.2,98.0,9.722222222222221,1008.2777777777778,100.0,12.444444444444445,8.166666666666666,1.0,,463.4904447428386,1.2139876077420966,110.28804492346985,31.364166047716402,35.18160484793408,1.2702436969645037,10.00088291324553,119.01026795851075,0.0
2022-05-24 01:00:00,16.9,18.7,18.4,22.8,21.7,4.238,2.0808150000000003,16.5072,44.5726,12.333333333333334,4.666666666666667,246.0,2.2,98.0,9.666666666666666,1008.3333333333334,100.0,12.333333333333334,8.0,1.0,,460.26182509849815,1.1755257966121038,111.71994221229338,31.338432101734348,35.158410281196964,1.2834571297996031,9.998798369892308,105.34325014729318,0.0
2022-05-24 01:10:00,16.9,18.8,18.6,22.8,21.7,4.196,2.184925,16.5072,44.4965,12.222222222222221,4.611111111111111,250.5,2.2,98.0,9.61111111111111,1008.3888888888889,100.0,12.222222222222221,7.833333333333333,1.0,,461.90766743977866,1.2220612220609255,109.80091384801487,31.307666543324785,35.16192044576009,1.2219228425621986,10.00128565788269,112.63075340270996,0.0
2022-05-24 01:20:00,16.8,18.7,18.5,22.8,21.7,4.219,2.086215,16.3945,44.7491,12.11111111111111,4.555555555555555,255.0,2.2,98.0,9.555555555555555,1008.4444444444445,100.0,12.11111111111111,7.666666666666666,1.0,,458.8485041195223,1.167903008184864,108.08402610692602,31.28062360935524,35.14870639738489,1.299864353418676,10.001096538220597,108.7643449789579,0.0
2022-05-24 01:30:00,17.0,18.8,18.5,22.8,21.7,4.218,2.0769849999999996,16.411099999999998,45.436,12.0,4.5,259.5,2.2,98.0,9.5,1008.5,100.0,12.0,7.5,1.0,,462.9758951822917,1.1447423461786772,112.25405041581493,31.256846033419418,35.134324105372194,1.2149898421373524,10.000061520513942,108.56386920866419,0.0
2022-05-24 01:40:00,17.0,18.8,18.6,22.8,21.7,4.223,2.029465,16.5226,45.1655,11.88888888888889,4.444444444444445,264.0,2.2,98.0,9.444444444444445,1008.5555555555555,100.0,11.88888888888889,7.333333333333333,1.0,,465.86416202238235,1.185977151968048,112.16813323414257,31.22167780558268,35.14537477493286,1.2116456672549247,9.999099020957946,130.20551877339682,0.0
2022-05-24 01:50:00,16.6,18.6,18.4,22.8,21.7,4.209,2.0480799999999997,16.4593,44.9853,11.777777777777779,4.388888888888889,268.5,2.2,98.0,9.38888888888889,1008.6111111111111,100.0,11.777777777777779,7.166666666666666,1.0,,467.05544194714776,1.0663553153155214,111.98158018036752,31.178242120847028,35.16815384578184,1.3218728938747626,9.996694881981188,109.86584323216005,0.0
2022-05-24 02:00:00,16.3,18.4,18.2,22.8,21.6,4.199,2.1850750000000003,16.2479,44.8925,11.666666666666666,4.333333333333333,273.0,2.2,98.0,9.333333333333334,1008.6666666666666,100.0,11.666666666666666,7.0,1.0,,470.320990600586,1.1843835607878233,112.74795875937252,31.133200689951575,35.220842355092365,1.2879242100318273,9.997377475102741,137.86692488352458,0.0
2022-05-24 02:10:00,16.8,18.7,18.4,22.8,21.6,4.169,2.03256,16.2457,44.9633,11.555555555555555,4.277777777777778,277.5,2.2,98.0,9.277777777777779,1008.7222222222222,100.0,11.555555555555555,6.833333333333333,1.0,,462.83576686815286,1.0819105501834956,111.33596663458873,31.08902222591671,35.255511726733765,1.1712888889202004,9.997230289282042,108.68087206209944,0.0
2022-05-24 02:20:00,16.7,18.7,18.6,22.8,21.7,4.234,1.8862700000000001,16.139400000000002,44.9106,11.444444444444445,4.222222222222222,282.0,2.2,98.0,9.222222222222221,1008.7777777777778,100.0,11.444444444444445,6.666666666666666,1.0,,462.0275706008385,1.0821281158301117,108.02892938516906,31.049734376271566,35.325585041046146,1.1198083307345708,9.99760627269745,140.9696236292521,0.0
2022-05-24 02:30:00,16.0,18.1,17.9,22.8,21.5,4.206,1.887265,16.0382,44.9362,11.333333333333334,4.166666666666667,286.5,2.2,98.0,9.166666666666666,1008.8333333333334,100.0,11.333333333333334,6.5,1.0,,467.3414537556966,0.9798851720475208,108.74134173032255,31.017364528843615,35.35053956235041,1.1279766521346375,9.997205612802766,104.01619161678794,0.0
2022-05-24 02:40:00,15.5,17.8,17.6,22.7,21.3,4.218,1.881195,15.836500000000001,45.0219,11.222222222222221,4.111111111111111,291.0,2.2,98.0,9.11111111111111,1008.8888888888889,100.0,11.222222222222221,6.333333333333333,1.0,,465.87644743469934,0.9344495006638057,110.17799851455257,30.984848798116047,35.37216589609782,1.0322931509216626,9.997540284792581,119.27185588836669,0.0
2022-05-24 02:50:00,15.5,18.5,18.0,22.7,20.3,4.225,1.77362,15.6043,45.0812,11.11111111111111,4.055555555555555,295.5,2.2,98.0,9.055555555555555,1008.9444444444445,100.0,11.11111111111111,6.166666666666666,1.0,,460.70153350830077,0.9644402551129039,109.20345087622518,30.958967930892776,35.38336445146571,1.1975686868373814,9.998869884782803,101.5711887839062,0.0
2022-05-24 03:00:00,15.4,18.8,18.4,22.7,19.6,4.211,1.6218050000000002,15.526,45.1644,11.0,4.0,300.0,2.2,98.0,9.0,1009.0,100.0,11.0,6.0,1.0,,459.41967001728625,0.9436257418249288,108.4833209967748,30.936397320429485,35.398491859436035,1.0546592460076014,9.998545289039612,113.13183397928874,0.0
2022-05-24 03:10:00,15.6,19.2,18.9,22.7,19.6,4.2,1.54891,15.3689,45.118900000000004,11.0,4.0,291.44444444444446,2.177777777777778,97.94444444444444,9.0,1009.0555555555555,99.77777777777777,10.944444444444445,6.0,1.1111111111111112,,460.3082079306416,0.8396697545859773,109.57509656485865,30.919620131039228,35.39954263874742,1.0437602126663499,9.999190887935827,111.48787932036353,0.0
2022-05-24 03:20:00,15.4,19.1,18.8,22.7,19.5,4.209,1.4811450000000002,15.3526,45.275099999999995,11.0,4.0,282.8888888888889,2.155555555555556,97.88888888888889,9.0,1009.1111111111111,99.55555555555556,10.88888888888889,6.0,1.2222222222222223,,455.38164754231764,0.8019984168942365,110.15344175327968,30.90118565559387,35.39673770904541,1.0958134936292967,10.000087424914042,109.95236415863037,0.0
2022-05-24 03:30:00,15.4,19.0,18.7,22.7,19.4,4.201,1.665315,15.4969,45.3155,11.0,4.0,274.3333333333333,2.1333333333333333,97.83333333333333,9.0,1009.1666666666666,99.33333333333333,10.833333333333334,6.0,1.3333333333333333,,452.591197579921,0.8079177344485192,111.82601564741404,30.876413968247796,35.398664959558374,1.0744305483777015,9.99928671649245,122.68330887007582,0.0
2022-05-24 03:40:00,15.4,19.2,18.8,22.7,19.4,4.187,1.442405,15.4943,45.338800000000006,11.0,4.0,265.77777777777777,2.111111111111111,97.77777777777777,9.0,1009.2222222222222,99.11111111111111,10.777777777777779,6.0,1.4444444444444444,,453.972575739718,0.7679267073881492,110.97575516587597,30.853242652767996,35.399567629392024,1.1254573089210063,10.000141206647529,103.54191529654415,0.0
2022-05-24 03:50:00,15.8,19.4,19.0,22.7,19.4,4.219,1.463525,15.5136,45.3505,11.0,4.0,257.22222222222223,2.088888888888889,97.72222222222223,9.0,1009.2777777777778,98.88888888888889,10.722222222222221,6.0,1.5555555555555556,,453.52548281264035,0.7539008656068373,111.65191826254633,30.817648887634277,35.39490114212036,1.0514796879390875,9.998967782656353,127.57673676808675,0.0
2022-05-24 04:00:00,15.9,19.5,19.2,22.7,19.4,4.189,1.40147,15.349799999999998,45.1879,11.0,4.0,248.66666666666666,2.066666666666667,97.66666666666667,9.0,1009.3333333333334,98.66666666666667,10.666666666666666,6.0,1.6666666666666665,,454.8382103264469,0.7620105725004849,108.44738127433648,30.789225696240617,35.39870091360124,1.036217016121729,10.001171739531346,105.62613469358351,0.0
2022-05-24 04:10:00,15.7,19.4,19.1,22.7,19.3,4.178,1.403265,15.3442,45.277,11.0,4.0,240.11111111111111,2.0444444444444447,97.61111111111111,9.0,1009.3888888888889,98.44444444444444,10.61111111111111,6.0,1.7777777777777777,,456.1524770381533,0.7113879290719827,111.53103749571547,30.761840915679933,35.39945022583008,0.955663920690616,9.999414048194884,124.11658632914225,0.0
2022-05-24 04:20:00,15.9,19.5,19.1,22.7,19.4,4.184,1.42642,15.294599999999999,45.2956,11.0,4.0,231.55555555555554,2.022222222222222,97.55555555555556,9.0,1009.4444444444445,98.22222222222223,10.555555555555555,6.0,1.8888888888888888,,455.2048716823534,0.7078048720459142,110.5649296106457,30.728614299127962,35.392683423985545,1.0122091222786511,10.000297717110055,107.65085499643628,0.0
2022-05-24 04:30:00,15.7,19.5,19.1,22.7,19.4,4.196,1.385675,15.6619,45.341300000000004,11.0,4.0,223.0,2.0,97.5,9.0,1009.5,98.0,10.5,6.0,2.0,,458.5951261849239,0.7467846764337882,109.39605577975342,30.706330280303956,35.39584095637004,0.9839938827355702,9.99992518901825,115.66200337727864,0.0
2022-05-24 04:40:00,15.6,19.4,19.1,22.7,19.3,4.155,1.37614,15.5365,45.3367,11.0,4.0,214.44444444444446,1.9777777777777779,97.44444444444444,9.0,1009.5555555555555,97.77777777777777,10.444444444444445,6.0,2.111111111111111,,457.05539652506513,0.7413737569976661,110.30143334749728,30.69090442819022,35.377211822134555,0.9013772351722249,10.000256535707276,101.0937588280016,0.0
2022-05-24 04:50:00,15.4,19.3,19.0,22.7,19.3,4.204,1.90753,15.3649,45.341899999999995,11.0,4.0,205.88888888888889,1.9555555555555557,97.38888888888889,9.0,1009.6111111111111,97.55555555555556,10.38888888888889,6.0,2.2222222222222223,,453.2044739892017,0.6895256140196728,109.14893079272773,30.67549614270528,35.36255266825358,1.0561630956331889,10.001818588574727,122.09692754109702,0.0
2022-05-24 05:00:00,15.1,19.1,18.8,22.7,19.0,4.201,1.501125,15.5641,45.509,11.0,4.0,197.33333333333331,1.9333333333333336,97.33333333333333,9.0,1009.6666666666666,97.33333333333333,10.333333333333334,6.0,2.333333333333333,,456.13249298095707,0.7117466462744495,115.59928795464296,30.212819364109976,35.26872573216757,1.139398039830187,10.238367357931502,32.5421799618136,0.0
2022-05-24 05:10:00,14.9,19.0,18.7,22.7,18.9,4.18,1.418555,15.8633,45.4798,11.0,4.0,188.77777777777777,1.9111111111111112,97.27777777777777,9.0,1009.7222222222222,97.11111111111111,10.277777777777779,6.0,2.4444444444444446,,452.7555264773314,0.7661154172211717,117.36526779304117,29.176899360020958,35.255498809814455,1.2548718579610187,12.666131466229757,1.000000238418579,0.0
2022-05-24 05:20:00,14.9,19.1,18.7,22.7,18.7,4.201,1.551555,15.521600000000001,45.3681,11.0,4.0,180.22222222222223,1.888888888888889,97.22222222222223,9.0,1009.7777777777778,96.88888888888889,10.222222222222221,6.0,2.5555555555555554,,459.2087580573422,1.0105717840555024,112.36339385943225,28.24520977020264,36.89627140045166,2.0322805714607237,19.351380580266316,1.000000238418579,0.0
2022-05-24 05:30:00,15.0,19.5,18.9,22.7,18.4,4.234,1.50846,15.3687,45.2918,11.0,4.0,171.66666666666666,1.8666666666666667,97.16666666666667,9.0,1009.8333333333334,96.66666666666667,10.166666666666666,6.0,2.6666666666666665,,461.12224477132156,0.9709639155881552,114.04276230289437,27.384940439860024,39.14148691813151,3.471156320373217,25.539758043289186,1.000000238418579,0.0
2022-05-24 05:40:00,14.9,19.5,19.0,22.7,18.5,4.175,1.380175,15.3325,45.3991,11.0,4.0,163.11111111111111,1.8444444444444446,97.11111111111111,9.0,1009.8888888888889,96.44444444444444,10.11111111111111,6.0,2.7777777777777777,,450.325935447956,1.4198647836591565,169.9483866474992,26.720085007245423,40.74853480052427,1.4567435971391007,28.862955832559557,1.000000238418579,0.0
2022-05-24 05:50:00,15.1,19.5,19.0,22.7,18.4,4.217,1.4558149999999999,15.525,45.465199999999996,11.0,4.0,154.55555555555554,1.8222222222222224,97.05555555555556,9.0,1009.9444444444445,96.22222222222223,10.055555555555555,6.0,2.888888888888889,,452.32305453596445,1.617075251741598,247.7621158823994,26.247666788101196,42.35035652160644,1.3524229227503142,30.40996292432149,1.000000238418579,0.0
2022-05-24 06:00:00,14.7,19.5,18.9,22.6,18.2,4.221,1.35593,15.8683,45.2918,11.0,4.0,146.0,1.8,97.0,9.0,1010.0,96.0,10.0,6.0,3.0,,451.1998370361328,1.5101075057693794,228.82093687197585,25.90548404693603,43.278402214050296,1.2190363783637683,31.28061803181966,1.000000238418579,0.0
2022-05-24 06:10:00,14.3,19.5,18.8,22.6,18.0,4.225,1.466025,16.0485,44.9019,11.0,3.9444444444444446,147.94444444444446,1.7111111111111112,96.94444444444444,8.61111111111111,1010.0,95.0,10.055555555555555,5.888888888888889,3.0,,449.4740478936557,1.2841696525243043,333.83767922352934,25.638382447560627,43.9277737236023,1.3028128160039585,34.40326411565145,1.000000238418579,0.0
2022-05-24 06:20:00,14.2,19.5,18.8,22.6,17.8,4.204,1.53546,15.921899999999999,44.572,11.0,3.888888888888889,149.88888888888889,1.6222222222222222,96.88888888888889,8.222222222222221,1010.0,94.0,10.11111111111111,5.777777777777778,3.0,,450.67435485839843,1.427667204266214,328.6237969901737,25.466294288635254,44.41629964192708,1.4198007465402285,39.17769069035848,1.000000238418579,0.0
2022-05-24 06:30:00,14.2,19.5,18.8,22.6,17.7,4.246,1.5605550000000001,16.0261,44.5006,11.0,3.8333333333333335,151.83333333333334,1.5333333333333332,96.83333333333333,7.833333333333333,1010.0,93.0,10.166666666666666,5.666666666666667,3.0,,450.84412739370066,1.228789919845465,307.154108164297,25.54819393157959,44.68118045171102,1.3545835360884666,40.76328963597616,1.000000238418579,0.0
2022-05-24 06:40:00,14.4,19.6,18.8,22.6,17.6,4.245,1.45885,15.956999999999999,44.5872,11.0,3.7777777777777777,153.77777777777777,1.4444444444444444,96.77777777777777,7.444444444444445,1010.0,92.0,10.222222222222221,5.555555555555555,3.0,,454.8856168409326,1.3834632361053072,375.60395451173946,25.70375274340312,44.74781759262085,1.3757165358463923,41.28106431961059,11.356994517246882,0.0
2022-05-24 06:50:00,14.1,19.7,18.9,22.6,17.6,4.251,1.45858,15.972800000000001,44.552800000000005,11.0,3.7222222222222223,155.72222222222223,1.3555555555555556,96.72222222222223,7.055555555555555,1010.0,91.0,10.277777777777779,5.444444444444445,3.0,,449.9112830607096,1.1771871554363245,1189.880097327798,25.91892553647359,44.58806249618531,1.3827095355590184,40.08881003061931,4.667838506897291,0.0
2022-05-24 07:00:00,14.2,19.8,18.9,22.6,17.5,4.222,1.5377649999999998,16.0805,44.572199999999995,11.0,3.6666666666666665,157.66666666666666,1.2666666666666666,96.66666666666667,6.666666666666666,1010.0,90.0,10.333333333333334,5.333333333333333,3.0,,454.22548556623786,1.372666235488687,854.4619782959674,26.090311419169108,44.27009279251099,1.2970737600326536,39.10532247543335,1.5975515963633855,0.0
2022-05-24 07:10:00,14.4,19.8,18.8,22.7,17.3,4.289,1.481475,16.055699999999998,44.3802,11.0,3.611111111111111,159.61111111111111,1.1777777777777776,96.61111111111111,6.277777777777778,1010.0,89.0,10.38888888888889,5.222222222222222,3.0,,451.39146911621094,1.4183844908920384,587.3839879879708,26.215840142567952,43.777808577219645,1.321389487783114,39.01233730316162,1.136019879380862,0.0
2022-05-24 07:20:00,14.7,20.1,19.1,22.7,17.5,4.242,1.535075,16.1875,44.465199999999996,11.0,3.5555555555555554,161.55555555555554,1.088888888888889,96.55555555555556,5.888888888888889,1010.0,88.0,10.444444444444445,5.111111111111111,3.0,,448.2693941208412,1.360126089775293,427.13043677981966,26.315048592885336,43.06884794235229,1.2701608176032704,38.96652772903442,1.0705931170781455,0.0
2022-05-24 07:30:00,14.2,20.1,19.2,22.8,17.7,4.271,3.08106,15.600200000000001,44.6083,11.0,3.5,163.5,1.0,96.5,5.5,1010.0,87.0,10.5,5.0,3.0,,452.7064108311445,2.1577048323585486,347.8304119390283,26.349746592787444,42.448515602487035,1.0011112924319145,39.113391323193824,1.0384388838863114,0.0
2022-05-24 07:40:00,14.8,20.2,19.2,22.8,17.7,4.243,0.6475150000000001,13.959100000000001,44.5787,11.0,3.4444444444444446,165.44444444444446,0.9111111111111111,96.44444444444444,5.111111111111111,1010.0,86.0,10.555555555555555,4.888888888888889,3.0,,459.3697934977214,1.7023784697358892,272.6575206385898,26.252693799336747,40.939899692535406,0.8521370476484298,39.363982181549076,1.0210634392499922,0.0
2022-05-24 07:50:00,14.8,20.4,19.4,22.9,18.0,4.249,0.610375,13.798599999999999,44.9197,11.0,3.388888888888889,167.38888888888889,0.8222222222222222,96.38888888888889,4.722222222222222,1010.0,85.0,10.61111111111111,4.777777777777778,3.0,,457.46150149992144,1.7614594631073839,234.19012820356983,26.086231158574424,39.6938309542338,0.8113061539332073,40.27774842580159,1.0115543256203334,0.0
2022-05-24 08:00:00,15.0,20.4,19.4,23.0,17.9,4.25,0.759895,13.9743,44.928200000000004,11.0,3.3333333333333335,169.33333333333334,0.7333333333333332,96.33333333333333,4.333333333333333,1010.0,84.0,10.666666666666666,4.666666666666667,3.0,,453.21727600097654,1.4057001579548678,187.99325172812252,26.012000538508097,38.96328590393067,0.6126618900398413,41.59856894175212,1.0063280693689982,0.0
2022-05-24 08:10:00,15.2,20.4,19.5,23.1,18.2,4.217,0.6306,13.892599999999998,45.0535,11.0,3.2777777777777777,171.27777777777777,0.6444444444444444,96.27777777777777,3.9444444444444446,1010.0,83.0,10.722222222222221,4.555555555555555,3.0,,452.75680525154905,0.9021968588148808,144.1648737925729,25.93609225591024,38.53983977635701,0.6552223345637321,43.260733668009436,1.003444969455401,0.0
2022-05-24 08:20:00,15.3,20.1,19.5,23.2,18.6,4.207,2.00357,13.9966,45.1988,11.0,3.2222222222222223,173.22222222222223,0.5555555555555554,96.22222222222223,3.5555555555555554,1010.0,82.0,10.777777777777779,4.444444444444445,3.0,,447.68975850423175,1.0217860432028096,124.56372368936483,25.93297723342812,38.22538869878633,0.635653218095257,44.85184750041024,1.0018611154497647,0.0
2022-05-24 08:30:00,15.0,19.9,19.4,23.2,18.9,4.177,1.8652349999999998,13.950299999999999,45.1963,11.0,3.166666666666667,175.16666666666666,0.46666666666666656,96.16666666666667,3.166666666666667,1010.0,81.0,10.833333333333334,4.333333333333334,3.0,,446.70890348237134,0.9458520961885398,114.27563419643768,25.976169840494794,37.94047157287598,0.5620458051313957,46.11249722798665,1.0009973029295602,0.0
2022-05-24 08:40:00,15.3,19.6,19.2,23.3,19.1,4.157,0.99692,14.293199999999999,45.0804,11.0,3.111111111111111,177.11111111111111,0.37777777777777777,96.11111111111111,2.7777777777777777,1010.0,80.0,10.88888888888889,4.222222222222222,3.0,,441.90828489457056,1.361883049427116,107.08098016685013,26.08435992558797,37.79629712422689,1.642256807188193,46.74151612599691,1.0005335569381715,0.0
2022-05-24 08:50:00,15.3,19.7,19.3,23.3,19.2,4.147,1.39525,14.337700000000002,44.8417,11.0,3.0555555555555554,179.05555555555554,0.28888888888888875,96.05555555555556,2.3888888888888884,1010.0,79.0,10.944444444444445,4.111111111111111,3.0,,448.0692186482747,1.4954877693151352,146.20907236045363,26.169737582753918,37.470554188274946,0.5154859565129208,47.29838259660481,1.0002809137105941,0.0
2022-05-24 09:00:00,15.0,19.6,19.2,23.4,19.1,4.161,0.851155,13.9548,44.9079,11.0,3.0,181.0,0.2,96.0,2.0,1010.0,78.0,11.0,4.0,3.0,,444.310948549468,1.8722272969874958,213.7982202812238,26.098729422887164,37.10593730290731,0.5893318718671798,48.12179187138876,1.0001430227359136,0.0
2022-05-24 09:10:00,15.1,19.6,19.1,23.4,19.2,4.176,0.57918,14.111099999999999,44.977199999999996,11.055555555555555,2.9444444444444446,187.61111111111111,0.20555555555555557,96.0,2.4444444444444446,1010.0555555555555,79.22222222222223,11.0,3.9444444444444446,3.0,,451.2573638810783,1.9139915366260347,185.97615603172173,25.93293615023295,36.80605848312378,0.6021138766407967,50.050435358683266,1.0000669360160828,0.0
2022-05-24 09:20:00,15.0,19.4,19.0,23.4,19.2,4.171,0.636405,14.1381,44.9737,11.11111111111111,2.888888888888889,194.22222222222223,0.2111111111111111,96.0,2.888888888888889,1010.1111111111111,80.44444444444444,11.0,3.888888888888889,3.0,,445.435576820812,1.8086666415741213,164.9386458760062,25.807564792633052,36.81467686971028,0.6028693343698979,54.43623394012451,1.0000298154354095,0.0
2022-05-24 09:30:00,15.4,19.5,19.0,23.4,19.4,4.15,0.596135,13.9869,44.783,11.166666666666666,2.8333333333333335,200.83333333333334,0.21666666666666667,96.0,3.333333333333333,1010.1666666666666,81.66666666666667,11.0,3.8333333333333335,3.0,,445.66198396880054,1.7989509523857783,139.64756959882834,25.82287055651347,37.015288537343345,0.6225295513868332,59.50199171066284,1.0000298023223877,0.0
2022-05-24 09:40:00,12.9,18.4,18.1,23.4,18.6,4.178,0.61039,13.8954,44.4489,11.222222222222221,2.7777777777777777,207.44444444444446,0.22222222222222224,96.0,3.7777777777777777,1010.2222222222222,82.88888888888889,11.0,3.7777777777777777,3.0,,451.27655043678726,1.6926945032608711,246.79703429787847,25.822547133763628,37.34174657185873,0.6595902356008688,59.85747982660929,1.0000298023223877,0.0
2022-05-24 09:50:00,12.2,18.7,17.9,23.4,17.4,4.183,0.64069,14.1176,44.660399999999996,11.277777777777779,2.7222222222222223,214.05555555555554,0.22777777777777777,96.0,4.222222222222222,1010.2777777777778,84.11111111111111,11.0,3.7222222222222223,3.0,,470.10357552013176,1.6786987645679947,421.7125068242132,25.84360450530964,37.452505552260604,0.6079434557755788,58.79945183133818,4.418521904945374,0.0
2022-05-24 10:00:00,11.9,19.5,18.2,23.4,16.4,4.239,0.646525,14.099099999999998,44.650999999999996,11.333333333333334,2.6666666666666665,220.66666666666666,0.23333333333333334,96.0,4.666666666666666,1010.3333333333334,85.33333333333333,11.0,3.6666666666666665,3.0,,509.0615900394834,2.1511342172939227,394.3846925724698,25.888042205174763,37.680367660522464,0.5448610599339008,55.537634181976316,37.92941397666931,0.0
2022-05-24 10:10:00,11.8,19.8,18.4,23.4,15.8,4.255,0.54681,14.2404,44.7416,11.38888888888889,2.611111111111111,227.27777777777777,0.2388888888888889,96.0,5.111111111111111,1010.3888888888889,86.55555555555556,11.0,3.611111111111111,3.0,,581.5919868977865,2.654470643404513,472.3823365395756,26.082335551579792,37.891823794047035,0.585309593329827,47.775910193125405,155.51569370269777,0.0
2022-05-24 10:20:00,11.8,19.8,18.5,23.4,15.5,4.232,0.5557350000000001,14.1737,44.4819,11.444444444444445,2.5555555555555554,233.88888888888889,0.24444444444444444,96.0,5.555555555555555,1010.4444444444445,87.77777777777777,11.0,3.5555555555555554,3.0,,728.270884188948,3.1747821024380163,436.29172281556214,26.24183074315389,38.138014163970944,0.558776475712657,39.058960914611816,229.98793729146323,0.0
2022-05-24 10:30:00,11.8,19.9,18.6,23.5,15.4,4.254,0.709,14.118100000000002,44.3486,11.5,2.5,240.5,0.25,96.0,6.0,1010.5,89.0,11.0,3.5,3.0,,750.704844156901,3.5272297416299074,391.1017977000091,26.26873833656311,38.635730578104656,0.6134416256099939,34.09356608072917,175.91214090983073,0.0
2022-05-24 10:40:00,11.7,20.0,18.7,23.5,15.2,4.295,1.039855,14.0504,44.4589,11.555555555555555,2.4444444444444446,247.1111111111111,0.25555555555555554,96.0,6.444444444444445,1010.5555555555555,90.22222222222223,11.0,3.4444444444444446,3.0,,744.8495948738888,4.573942512805853,291.8116163755945,26.317712798248873,38.96352477099727,0.6510768329624922,31.533820522183277,132.10588266737474,0.0
2022-05-24 10:50:00,12.0,20.1,18.9,23.5,15.2,4.327,0.68991,14.6227,44.619600000000005,11.61111111111111,2.388888888888889,253.72222222222223,0.2611111111111111,96.0,6.888888888888888,1010.6111111111111,91.44444444444444,11.0,3.388888888888889,3.0,,714.4918948750112,5.603733280351607,248.13610588461665,26.54008554458618,38.888543834686274,0.6414121388395627,28.928777685165404,163.11942420959474,0.0
2022-05-24 11:00:00,11.7,20.1,18.8,23.5,15.0,4.325,0.737155,14.7516,44.6166,11.666666666666666,2.3333333333333335,260.3333333333333,0.26666666666666666,96.0,7.333333333333333,1010.6666666666666,92.66666666666667,11.0,3.3333333333333335,3.0,,625.6016660563151,5.7960958478140965,180.2631288315078,26.865417579015098,38.26076078414917,0.730213679621617,26.946783828735352,96.07559838612875,0.0
2022-05-24 11:10:00,11.8,20.2,18.9,23.6,15.1,4.317,0.7209749999999999,14.8325,44.2926,11.722222222222221,2.2777777777777777,266.94444444444446,0.2722222222222222,96.0,7.777777777777778,1010.7222222222222,93.88888888888889,11.0,3.2777777777777777,3.0,,588.335647337464,5.917810115908499,113.54887093193788,27.10379961967468,37.565530681610106,0.6029885919143756,26.180183846155803,76.91947828292845,0.0
2022-05-24 11:20:00,11.9,20.2,19.0,23.6,15.2,4.34,0.7478,14.8663,44.1754,11.777777777777779,2.2222222222222223,273.55555555555554,0.2777777777777778,96.0,8.222222222222221,1010.7777777777778,95.11111111111111,11.0,3.2222222222222223,3.0,,570.5395898788277,6.118036834574015,98.48041930139401,27.225558729171752,36.83320686976115,0.678699654340744,25.344369141260785,123.64572715759277,0.0
2022-05-24 11:30:00,12.1,20.2,19.1,23.5,15.3,4.341,0.712075,14.5286,44.1994,11.833333333333334,2.166666666666667,280.16666666666663,0.2833333333333333,96.0,8.666666666666666,1010.8333333333334,96.33333333333334,11.0,3.166666666666667,3.0,,535.6695186360678,6.9412325335222445,91.01182198152705,27.212601662307492,36.44947478278739,0.670760192046237,24.319857685839544,33.72405012313134,0.0
2022-05-24 11:40:00,12.5,20.3,19.1,23.6,15.5,4.369,0.82211,14.634800000000002,44.1318,11.88888888888889,2.111111111111111,286.77777777777777,0.28888888888888886,96.0,9.11111111111111,1010.8888888888889,97.55555555555556,11.0,3.111111111111111,3.0,,501.949648286666,6.763104894726963,71.25686618395444,27.072818749745686,36.253431708017985,0.7571530187626679,24.67522592862447,9.243316998283067,0.0
2022-05-24 11:50:00,12.5,20.4,19.3,23.7,15.6,4.361,0.907275,14.565999999999999,44.3446,11.944444444444445,2.0555555555555554,293.3888888888889,0.29444444444444445,96.0,9.555555555555555,1010.9444444444445,98.77777777777777,11.0,3.0555555555555554,3.0,,479.9315242513021,6.365460663474886,54.00151905523181,26.921576197942095,36.430042285919185,0.6598302938789129,26.169014310836793,4.172415167093277,0.0
2022-05-24 12:00:00,12.6,20.6,19.4,23.8,15.8,4.36,0.785235,14.6578,44.31,12.0,2.0,300.0,0.3,96.0,10.0,1011.0,100.0,11.0,3.0,3.0,,470.8825432121891,6.307778487057336,37.58989096269769,26.905169277191163,36.61938595453898,0.6464835748573144,27.371720425287883,4.762505278388659,171.0
2022-05-24 12:10:00,12.6,20.7,19.5,23.9,15.9,4.333,0.830495,15.266200000000001,44.268299999999996,12.0,1.8888888888888888,292.22222222222223,0.2833333333333333,95.94444444444444,10.0,1011.0,99.0,11.0,2.8333333333333335,3.0,,462.94025860665863,6.2827925308814825,29.003146714894786,26.996554027932586,36.24364569596254,0.754244794094823,28.19561690653608,26.72224321724939,0.0
2022-05-24 12:20:00,13.0,20.8,19.6,24.0,16.0,4.319,0.831175,15.2597,44.2892,12.0,1.7777777777777777,284.44444444444446,0.26666666666666666,95.88888888888889,10.0,1011.0,98.0,11.0,2.6666666666666665,3.0,,460.2238998413086,6.077488402148425,33.31287208417041,27.12177661259969,35.7677944501241,0.6638608253995577,28.33312423070272,28.17804130852222,0.0
2022-05-24 12:30:00,13.0,20.8,19.6,24.1,16.3,4.296,0.8167099999999999,15.7242,44.326800000000006,12.0,1.6666666666666667,276.6666666666667,0.25,95.83333333333333,10.0,1011.0,97.0,11.0,2.5,3.0,,448.4831686927532,4.979865590104949,128.67863179438532,27.326771558125813,35.04504946390788,0.6618622907996178,28.285036312739056,26.962094780007998,0.0
2022-05-24 12:40:00,13.0,20.8,19.6,24.0,16.6,4.374,1.12879,16.045099999999998,44.0499,12.0,1.5555555555555556,268.8888888888889,0.23333333333333334,95.77777777777777,10.0,1011.0,96.0,11.0,2.333333333333333,3.0,,453.60111002604174,3.50255482705973,81.3634975134855,27.530018453598025,34.58067128499349,0.709894059797128,28.041074488957726,42.543939334352814,0.0
2022-05-24 12:50:00,13.0,20.8,19.5,24.0,16.7,4.363,1.09809,15.8898,43.663799999999995,12.0,1.4444444444444444,261.1111111111111,0.21666666666666667,95.72222222222223,10.0,1011.0,95.0,11.0,2.1666666666666665,3.0,,455.09850757116556,2.5672693015828645,63.41965816562458,27.498545643488562,34.63113787968953,0.8669488416115442,27.868255389531452,25.543970776995025,0.0
2022-05-24 13:00:00,13.2,20.7,19.4,24.0,17.0,4.393,1.1527818181818181,15.799636363636363,43.32954545454545,12.0,1.3333333333333335,253.33333333333334,0.19999999999999998,95.66666666666667,10.0,1011.0,94.0,11.0,2.0,3.0,,469.40613070783945,2.2783683771703203,60.487215688242074,27.434401720599396,34.79435079251482,0.7241882393456222,28.016969393172552,79.96141949690104,0.0
2022-05-24 13:10:00,13.4,20.5,19.4,23.9,17.4,4.411,0.919505,15.5247,43.2115,12.0,1.2222222222222223,245.55555555555554,0.18333333333333332,95.61111111111111,10.0,1011.0,93.0,11.0,1.8333333333333333,3.0,,480.63576039632164,1.7440677617128286,48.38221433316247,27.402628288269046,34.6710032081604,0.7875466306010883,27.685003563563026,141.5772046216329,0.0
2022-05-24 13:20:00,13.6,20.1,19.2,23.9,17.7,4.387,0.887575,15.6484,43.6183,12.0,1.1111111111111112,237.77777777777777,0.16666666666666666,95.55555555555556,10.0,1011.0,92.0,11.0,1.6666666666666665,3.0,,492.75407304084166,1.7190800114236982,46.58234493546567,27.347930539449056,34.54392857869466,0.8124888219187657,26.519986731211343,136.75908754348754,0.0
2022-05-24 13:30:00,13.6,20.0,19.1,23.9,17.8,4.34,0.986105,15.482,43.7521,12.0,1.0,230.0,0.15,95.5,10.0,1011.0,91.0,11.0,1.5,3.0,,478.9059459887976,1.4826745467603544,76.72951136680646,27.210783163706463,34.48209786097209,0.7887840495506923,25.602778612772624,47.231370299657186,0.0
2022-05-24 13:40:00,13.7,20.0,19.1,23.8,17.8,4.374,0.988345,15.7631,43.7119,12.0,0.8888888888888888,222.22222222222223,0.13333333333333333,95.44444444444444,10.0,1011.0,90.0,11.0,1.3333333333333333,3.0,,478.30202596028647,1.2580027732707688,96.63069512642036,27.050798678684753,34.49918983459473,0.7059221643543309,25.373474398649456,45.41844869259277,0.0
2022-05-24 13:50:00,13.6,20.0,19.1,23.8,17.8,4.38,0.936595,15.797,43.7008,12.0,0.7777777777777779,214.44444444444446,0.11666666666666667,95.38888888888889,10.0,1011.0,89.0,11.0,1.1666666666666665,3.0,,481.4405343101765,0.9864852299292881,95.87798510599944,26.92918533325195,34.648905684153235,0.8253528116643428,25.431970980962117,26.285314346949257,0.0
2022-05-24 14:00:00,14.0,19.9,19.1,23.7,17.9,4.331,0.886495,15.552299999999999,43.719,12.0,0.6666666666666667,206.66666666666669,0.09999999999999998,95.33333333333333,10.0,1011.0,88.0,11.0,1.0,3.0,,480.38524058024086,0.9855395507913525,102.57685586724578,26.802912867863974,34.967523892720536,0.7702584204574426,25.824867213567096,37.25766206582388,0.0
2022-05-24 14:10:00,14.0,19.8,19.1,23.7,18.1,4.333,0.788275,15.948699999999999,43.821600000000004,12.0,0.5555555555555556,198.88888888888889,0.08333333333333331,95.27777777777777,10.0,1011.0,87.0,11.0,0.833333333333333,3.0,,478.99044793841483,0.8694617571803809,107.8976647106537,26.756086076100665,35.146783377329506,0.7450759305556616,25.67917793591817,292.37776087443035,0.0
2022-05-24 14:20:00,14.1,19.6,19.0,23.7,18.2,4.312,0.79595,16.125700000000002,43.812200000000004,12.0,0.4444444444444444,191.11111111111111,0.06666666666666665,95.22222222222223,10.0,1011.0,86.0,11.0,0.6666666666666665,3.0,,479.69745637389434,0.8733169616262119,225.920225499471,26.70691479912221,34.95668638823462,0.6347280176089761,24.258543441960068,268.67074367794186,0.0
2022-05-24 14:30:00,14.5,19.7,19.1,23.7,18.5,4.304,0.7127399999999999,16.3721,43.7344,12.0,0.3333333333333335,183.33333333333331,0.04999999999999999,95.16666666666667,10.0,1011.0,85.0,11.0,0.5,3.0,,493.2090069580078,0.7730690049931491,163.34730708709543,26.703315477371216,34.81370133717855,0.7574863117933273,22.8760874970754,403.0727954610189,0.0
2022-05-24 14:40:00,14.6,19.7,19.1,23.6,18.6,4.258,0.8050200000000001,16.5016,43.4508,12.0,0.22222222222222232,175.55555555555554,0.033333333333333326,95.11111111111111,10.0,1011.0,84.0,11.0,0.33333333333333304,3.0,,544.4660433153174,0.6693453972437287,100.83140959766625,26.856422227223714,34.965198745727534,0.6511749644080798,20.97442648569743,383.6543459065755,0.0
2022-05-24 14:50:00,14.7,19.6,19.1,23.6,19.0,4.272,0.71672,16.5171,43.4567,12.0,0.11111111111111116,167.77777777777777,0.016666666666666663,95.05555555555556,10.0,1011.0,83.0,11.0,0.16666666666666652,3.0,,564.3218156941732,0.5656129212433335,80.62749661914373,26.9292174466451,34.911138985951744,0.7731357057889302,17.524406541188558,1256.1272676595052,0.0
