,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-24 15:00:00,14.7,19.5,19.0,23.6,19.0,4.269,0.7416400000000001,16.681800000000003,43.5563,12.0,0.0,160.0,0.0,95.0,10.0,1011.0,82.0,11.0,0.0,3.0,,518.1524568790129,0.592847569534334,86.2365315783226,27.117033034309014,34.33140836434286,0.677938474552716,14.705285769968086,495.4621226184616,0.0
2022-05-24 15:10:00,14.8,19.4,19.0,23.6,19.2,4.269,0.80975,16.8121,43.4661,11.944444444444445,0.1111111111111111,162.72222222222223,0.05,95.16666666666667,9.944444444444445,1011.0,83.0,11.0,0.16666666666666669,2.888888888888889,,524.9813236245342,0.6796707762702037,115.88304316504528,27.572256905237833,33.74427549362183,0.8815639396508536,14.266288072268168,380.98747782389324,0.0
2022-05-24 15:20:00,14.5,19.2,18.8,23.6,19.2,4.222,0.794675,17.0542,43.4063,11.88888888888889,0.2222222222222222,165.44444444444446,0.1,95.33333333333333,9.88888888888889,1011.0,84.0,11.0,0.33333333333333337,2.7777777777777777,,511.79997680664064,0.5643293453492013,111.95380187708106,27.835518744995035,32.921607361256754,0.7623577470010747,14.144235016426753,306.1685718636435,0.0
2022-05-24 15:30:00,14.5,19.2,18.7,23.5,19.1,4.255,0.758675,16.9076,43.1077,11.833333333333334,0.3333333333333333,168.16666666666666,0.15,95.5,9.833333333333334,1011.0,85.0,11.0,0.5,2.6666666666666665,,529.8148144882027,0.47751784813016823,105.06125755913513,28.305926170349117,32.457483234405515,0.7311957549552123,14.353033660252887,564.2896985117594,0.0
2022-05-24 15:40:00,15.0,19.4,18.9,23.5,19.2,4.255,0.74239,17.0154,43.0192,11.777777777777779,0.4444444444444444,170.88888888888889,0.2,95.66666666666667,9.777777777777779,1011.0,86.0,11.0,0.6666666666666667,2.5555555555555554,,511.17826365152996,0.5025327776970163,95.37127869729942,28.607577931451015,31.5671110651923,0.7832615402080322,14.73133133664157,283.86612367390285,0.0
2022-05-24 15:50:00,14.7,19.2,18.8,23.5,19.1,4.254,0.63581,17.4055,43.1147,11.722222222222221,0.5555555555555556,173.61111111111111,0.25,95.83333333333333,9.722222222222221,1011.0,87.0,11.0,0.8333333333333334,2.4444444444444446,,505.09703891096444,0.7024072558142371,109.89879673198118,28.63153685569763,30.6042118994395,0.7369000301758448,14.478018638292948,157.37243679682416,0.0
2022-05-24 16:00:00,15.0,19.4,18.9,23.4,19.2,4.27,0.67195,17.0549,43.1836,11.666666666666666,0.6666666666666666,176.33333333333334,0.3,96.0,9.666666666666666,1011.0,88.0,11.0,1.0,2.3333333333333335,,506.2912543145541,0.808969015930332,106.17627039160432,28.52763858868125,30.39196637919692,1.0830430939875013,13.632845410466846,144.53355559990055,0.0
2022-05-24 16:10:00,14.8,19.3,18.9,23.4,19.2,4.281,0.6088600000000001,17.0577,43.1983,11.61111111111111,0.7777777777777778,179.05555555555554,0.35000000000000003,96.16666666666667,9.61111111111111,1011.0,89.0,11.0,1.1666666666666667,2.2222222222222223,,516.7219371541341,0.853344775356647,89.96510322032002,28.2858189423879,30.39605883598328,0.9524168383081755,13.733350744247437,142.98704565684002,0.0
2022-05-24 16:20:00,14.9,19.4,19.0,23.4,19.3,4.273,0.586525,17.1525,43.1705,11.555555555555555,0.8888888888888888,181.77777777777777,0.4,96.33333333333333,9.555555555555555,1011.0,90.0,11.0,1.3333333333333335,2.111111111111111,,516.4179694831234,0.7271394645182763,80.26394089973579,28.06978609085083,30.425694777170815,0.6401869744062424,13.986630635261537,121.31087798436484,0.0
2022-05-24 16:30:00,15.0,19.4,19.0,23.4,19.3,4.241,1.1126900000000002,17.114600000000003,43.2181,11.5,1.0,184.5,0.45,96.5,9.5,1011.0,91.0,11.0,1.5,2.0,,505.99409362792966,0.8803617856798873,70.48646219630699,27.89750519309539,30.483129810687622,1.5523418931198902,14.182386552127983,107.37126580170596,0.0
2022-05-24 16:40:00,15.1,19.4,19.0,23.4,19.3,4.267,0.624435,17.229,43.3361,11.444444444444445,1.1111111111111112,187.22222222222223,0.5,96.66666666666667,9.444444444444445,1011.0,92.0,11.0,1.6666666666666667,1.8888888888888888,,550.6305893260035,0.8802596179863154,64.83389763395665,27.75725335756938,30.609126504262285,0.85626352896293,13.4565274143219,206.13812821706136,0.0
2022-05-24 16:50:00,15.3,19.5,19.1,23.3,19.4,4.257,0.59716,16.8125,43.2981,11.38888888888889,1.222222222222222,189.94444444444446,0.55,96.83333333333333,9.38888888888889,1011.0,93.0,11.0,1.8333333333333335,1.777777777777778,,531.3185102019913,0.7148369747088791,64.93768752394423,27.632022883097328,30.71331887880961,0.598079443226258,11.1494811185201,188.3072391764323,0.0
2022-05-24 17:00:00,14.6,19.2,18.9,23.3,19.2,4.261,0.743035,16.8998,43.3294,11.333333333333334,1.3333333333333333,192.66666666666666,0.6,97.0,9.333333333333334,1011.0,94.0,11.0,2.0,1.6666666666666667,,538.5352305094401,0.8704255400581212,64.33484183198314,27.500290203094483,31.02793909708659,0.7410065537194411,10.01972486337026,203.19231503804525,0.0
2022-05-24 17:10:00,15.3,19.5,19.1,23.3,19.4,4.27,0.72701,16.762,43.1721,11.277777777777779,1.4444444444444444,195.38888888888889,0.65,97.16666666666667,9.277777777777779,1011.0,95.0,11.0,2.166666666666667,1.5555555555555556,,509.10122458622374,0.7251116612747228,66.49603460624392,27.327281194645195,31.097994082351853,0.6955736834356367,9.554723343275935,133.11387552709527,0.0
2022-05-24 17:20:00,15.5,19.6,19.2,23.3,19.5,4.248,0.61422,16.714100000000002,43.515699999999995,11.222222222222221,1.5555555555555556,198.11111111111111,0.7000000000000001,97.33333333333333,9.222222222222221,1011.0,96.0,11.0,2.3333333333333335,1.4444444444444444,,499.22220397949224,0.5917875829498984,65.2931489609325,27.100919653574625,31.101989831924435,0.650157228509585,9.463050057093302,104.75108210881551,0.0
2022-05-24 17:30:00,15.8,19.8,19.4,23.3,19.7,4.247,0.57279,16.572499999999998,43.8099,11.166666666666666,1.6666666666666665,200.83333333333334,0.75,97.5,9.166666666666666,1011.0,97.0,11.0,2.5,1.3333333333333335,,513.453226988343,0.570198594466441,69.30129740828174,26.970790913899737,31.604951658248904,0.5273115605612596,9.654826542536417,176.65722633361815,0.0
2022-05-24 17:40:00,16.0,19.6,19.3,23.3,20.1,4.279,0.585415,16.5159,43.778,11.11111111111111,1.7777777777777777,203.55555555555554,0.8,97.66666666666667,9.11111111111111,1011.0,98.0,11.0,2.666666666666667,1.2222222222222223,,525.5334608091157,0.48948602082534026,72.67923652670478,26.941791175206504,31.935557311375938,0.6388732895255089,9.632752978006998,208.92827105204265,0.0
2022-05-24 17:50:00,16.0,19.4,19.1,23.3,20.4,4.282,0.6277250000000001,16.3501,43.7479,11.055555555555555,1.8888888888888888,206.27777777777777,0.85,97.83333333333333,9.055555555555555,1011.0,99.0,11.0,2.8333333333333335,1.1111111111111112,,522.2825021362305,0.5114711486417696,93.73982644032624,26.883294568973817,32.3607047964836,0.7704321025776081,9.655398184093622,122.85902415666423,0.0
2022-05-24 18:00:00,16.2,19.5,19.2,23.3,20.4,4.259,0.59039,16.191499999999998,43.793099999999995,11.0,2.0,209.0,0.9,98.0,9.0,1011.0,100.0,11.0,3.0,1.0,,517.253677911868,0.9225930776855366,166.01681799893998,26.79409986813863,32.68748324076334,0.6336942249039809,9.877536606788635,69.58786261240641,0.0
2022-05-24 18:10:00,16.2,19.6,19.2,23.3,20.4,4.278,0.72061,16.278200000000002,43.9711,10.944444444444445,2.0555555555555554,207.83333333333334,0.85,98.0,8.5,1011.1111111111111,100.0,10.944444444444445,3.111111111111111,1.0,,514.409485771793,1.2871309847094246,161.30886000897252,26.738475542068482,32.94826337814331,0.6650839384396872,10.17426210721334,88.68530975341797,0.0
2022-05-24 18:20:00,16.0,19.2,19.0,23.2,20.5,4.28,0.63968,16.3412,44.249,10.88888888888889,2.111111111111111,206.66666666666666,0.8,98.0,8.0,1011.2222222222222,100.0,10.88888888888889,3.2222222222222223,1.0,,521.0861444091797,1.017866535484791,114.83046239109362,26.694398453874015,33.28369623069555,0.8146572238011439,10.208231281713058,112.8123630146381,0.0
2022-05-24 18:30:00,16.2,19.3,19.0,23.1,20.6,4.264,0.636205,16.2184,44.415800000000004,10.833333333333334,2.1666666666666665,205.5,0.75,98.0,7.5,1011.3333333333334,100.0,10.833333333333334,3.3333333333333335,1.0,,521.6370233259529,0.8284197046275192,94.2737052680409,26.65745624224345,33.62144374211629,0.7285608845949173,10.106921083132425,106.25631796518962,0.0
2022-05-24 18:40:00,16.0,19.2,19.0,23.1,20.5,4.259,0.852135,16.2823,44.3685,10.777777777777779,2.2222222222222223,204.33333333333334,0.7,98.0,7.0,1011.4444444444445,100.0,10.777777777777779,3.4444444444444446,1.0,,516.9988582356771,0.7181074177814742,87.29631825980493,26.601216704936625,33.97726252467255,0.7635406640074291,10.044239330630486,167.2130023039104,0.0
2022-05-24 18:50:00,16.1,19.2,18.9,23.0,20.4,4.291,1.62528,16.279,44.4362,10.722222222222221,2.2777777777777777,203.16666666666666,0.65,98.0,6.5,1011.5555555555555,100.0,10.722222222222221,3.5555555555555554,1.0,,544.6331489931304,0.7440482437501184,90.13297135002868,26.553021399180096,34.64119942347209,1.1693027459581693,9.816517545382181,259.3433177693685,0.0
2022-05-24 19:00:00,16.2,19.2,19.0,23.0,20.5,4.283,1.003985,16.173099999999998,44.5567,10.666666666666666,2.3333333333333335,202.0,0.6000000000000001,98.0,6.0,1011.6666666666666,100.0,10.666666666666666,3.6666666666666665,1.0,,524.9321859881522,0.8599610508414312,98.04642870563572,26.49124569574992,35.17986125946045,1.217683773736159,9.460292681058247,117.72818037668864,0.0
2022-05-24 19:10:00,16.3,19.3,19.0,22.9,20.5,4.271,0.8986000000000001,16.0508,44.5575,10.61111111111111,2.388888888888889,200.83333333333334,0.55,98.0,5.5,1011.7777777777778,100.0,10.61111111111111,3.7777777777777777,1.0,,517.0154918416341,0.6672846736822088,98.99077098803332,26.41829270639055,35.59277674419632,1.0101237368860532,9.499815755906651,105.78017108833856,0.0
2022-05-24 19:20:00,16.1,19.2,18.9,22.9,20.4,4.23,0.90561,15.902899999999999,44.660700000000006,10.555555555555555,2.4444444444444446,199.66666666666666,0.5,98.0,5.0,1011.8888888888889,100.0,10.555555555555555,3.888888888888889,1.0,,514.7210316669897,0.6100164251114274,104.09300874115483,26.35934073224023,35.908470594481315,0.8146253620239519,9.748313931524393,87.12467798820104,0.0
2022-05-24 19:30:00,15.8,19.0,18.8,22.9,20.3,4.247,0.87784,15.7989,44.6023,10.5,2.5,198.5,0.45,98.0,4.5,1012.0,100.0,10.5,4.0,1.0,,543.1339501882969,0.5922697330868176,108.35737492814576,26.302369759877525,36.16208719889323,0.9114391127725442,9.837349079449972,180.736814549764,0.0
2022-05-24 19:40:00,15.4,18.8,18.5,22.8,20.1,4.262,1.08996,15.838399999999998,44.5539,10.444444444444445,2.5555555555555554,197.33333333333334,0.4,98.0,4.0,1012.1111111111111,100.0,10.444444444444445,4.111111111111111,1.0,,540.2569283040365,0.6050902648177524,107.25112619863391,26.239700608331653,36.27739206376623,0.8912369874689748,9.71429460171142,150.42163416648822,0.0
2022-05-24 19:50:00,15.5,18.9,18.6,22.8,20.0,4.27,1.189805,15.817400000000001,44.949799999999996,10.38888888888889,2.611111111111111,196.16666666666666,0.35,98.0,3.5,1012.2222222222222,100.0,10.38888888888889,4.222222222222222,1.0,,574.474678639379,0.625949352540202,108.3830106543417,26.21909183820089,36.36853137969971,1.0507323995232583,9.46165205637614,242.35187606811525,0.0
2022-05-24 20:00:00,15.8,19.2,18.7,22.8,19.6,4.257,1.35424,15.7583,44.9644,10.333333333333334,2.6666666666666665,195.0,0.30000000000000004,98.0,3.0,1012.3333333333334,100.0,10.333333333333334,4.333333333333333,1.0,,580.606239329371,0.6486914207319081,110.36036375918631,26.204938376744586,36.475633296966556,1.076467375655969,8.932138765652976,555.2470761617025,0.0
2022-05-24 20:10:00,15.1,19.0,18.7,22.8,19.3,4.286,1.33989,15.7011,44.836400000000005,10.277777777777779,2.7222222222222223,193.83333333333334,0.25,98.0,2.5,1012.4444444444445,100.0,10.277777777777779,4.444444444444445,1.0,,537.1052037556967,0.6418018445953474,111.73933691035556,26.159482043584187,36.558062667846684,1.1366296872496604,8.18964394569397,428.53430058797204,0.0
2022-05-24 20:20:00,15.6,19.3,18.9,22.7,19.5,4.271,1.341735,15.6073,44.8176,10.222222222222221,2.7777777777777777,192.66666666666666,0.19999999999999996,98.0,2.0,1012.5555555555555,100.0,10.222222222222221,4.555555555555555,1.0,,498.721474518173,0.6512567048709272,113.57912509163893,26.067707869211837,36.63310541152954,1.1212541123231252,7.872885638872782,179.27431663513184,0.0
2022-05-24 20:30:00,15.4,19.2,18.8,22.7,19.3,4.275,1.337735,15.583000000000002,44.8584,10.166666666666666,2.833333333333333,191.5,0.15000000000000002,98.0,1.5000000000000009,1012.6666666666666,100.0,10.166666666666666,4.666666666666666,1.0,,535.0973767721242,0.6191681637265588,111.05088529920847,26.010685481139223,36.81132069019672,1.0773424100826996,8.010695192839929,413.65944493361513,0.0
2022-05-24 20:40:00,15.2,19.2,18.9,22.7,19.2,4.274,1.343225,15.667300000000001,44.7832,10.11111111111111,2.888888888888889,190.33333333333334,0.09999999999999998,98.0,1.0000000000000009,1012.7777777777778,100.0,10.11111111111111,4.777777777777778,1.0,,588.0953629557291,0.6210535096381344,118.59224459330241,26.108509413401286,37.46388729731242,0.885391632715861,7.54173155228297,685.7900349934896,0.0
2022-05-24 20:50:00,15.5,19.4,19.0,22.7,19.2,4.277,1.38681,15.4619,44.8918,10.055555555555555,2.9444444444444446,189.16666666666666,0.050000000000000044,98.0,0.5,1012.8888888888889,100.0,10.055555555555555,4.888888888888889,1.0,,593.7155820368624,0.6270508844375946,188.48480293704966,26.26105808893839,37.84241647084554,0.8619474188486735,6.336315144697825,690.4233555094401,0.0
2022-05-24 21:00:00,15.2,19.4,19.0,22.7,19.0,4.299,3.498665,15.5042,45.0124,10.0,3.0,188.0,0.0,98.0,0.0,1013.0,100.0,10.0,5.0,1.0,,593.2246358235677,0.6577507983476429,233.92157394581596,26.41487607002258,37.809510701497395,0.9615111165245374,5.127302498022715,633.6717503865559,0.0
2022-05-24 21:10:00,15.1,19.2,18.8,22.7,18.7,4.282,1.31399,15.4177,45.0291,9.944444444444445,3.111111111111111,186.11111111111111,0.016666666666666666,97.83333333333333,0.27777777777777773,1013.1111111111111,98.11111111111111,9.944444444444445,5.222222222222222,1.0,,588.2507753499349,0.6016221559392867,222.40153465055477,26.56295982553659,37.6153816178327,0.8954124855767182,4.128525574318047,568.1593345800514,0.0
2022-05-24 21:20:00,14.9,19.3,18.9,22.6,18.6,4.3,1.358005,15.3083,45.1036,9.88888888888889,3.2222222222222223,184.22222222222223,0.03333333333333333,97.66666666666667,0.5555555555555555,1013.2222222222222,96.22222222222223,9.88888888888889,5.444444444444445,1.0,,581.5354743554126,0.6491819289074106,186.59229888226352,26.66917163213094,37.37265336990357,0.8032116997241975,3.35285831173261,495.8507552591959,0.0
2022-05-24 21:30:00,15.0,19.5,19.0,22.6,18.5,4.293,1.3139150000000002,15.434899999999999,45.0855,9.833333333333334,3.3333333333333335,182.33333333333334,0.05,97.5,0.8333333333333333,1013.3333333333334,94.33333333333333,9.833333333333334,5.666666666666667,1.0,,572.8904514567057,0.6381539770497777,152.61403230397713,26.75317040761312,37.17559155782064,0.7426617220044136,2.760015563170115,439.38668945312503,0.0
2022-05-24 21:40:00,14.7,19.5,18.9,22.6,18.4,4.27,1.373665,15.4257,45.0851,9.777777777777779,3.4444444444444446,180.44444444444446,0.06666666666666667,97.33333333333333,1.111111111111111,1013.4444444444445,92.44444444444444,9.777777777777779,5.888888888888889,1.0,,564.2697942904767,0.6870948950340182,124.40121406339657,26.816746046536718,36.95349161219087,0.7972686229174757,2.3183510768923634,385.33500848984784,0.0
2022-05-24 21:50:00,14.9,19.4,18.9,22.6,18.3,4.418,1.384915,15.455000000000002,45.116200000000006,9.722222222222221,3.5555555555555554,178.55555555555554,0.08333333333333333,97.16666666666667,1.3888888888888888,1013.5555555555555,90.55555555555556,9.722222222222221,6.111111111111111,1.0,,564.9051063976069,0.7090658129844288,108.13313427251612,26.867528568903605,36.77666074752808,0.7704286109904448,1.9992329549789432,342.27920059204104,0.0
2022-05-24 22:00:00,15.1,19.7,19.1,22.6,18.3,4.323,1.401975,15.515200000000002,45.0889,9.666666666666666,3.6666666666666665,176.66666666666666,0.1,97.0,1.6666666666666665,1013.6666666666666,88.66666666666667,9.666666666666666,6.333333333333333,1.0,,562.8621248372395,0.6827623804014619,102.50508201103426,26.91048166592916,36.59782052357992,0.743506123671929,1.7656973667939504,303.7817515563965,0.0
2022-05-24 22:10:00,14.8,19.6,19.0,22.6,18.2,4.343,1.4043050000000001,15.355700000000002,45.1055,9.61111111111111,3.7777777777777777,174.77777777777777,0.11666666666666667,96.83333333333333,1.9444444444444442,1013.7777777777778,86.77777777777777,9.61111111111111,6.555555555555555,1.0,,553.6803478372508,0.6695027564162925,102.04417904762225,26.93930577278137,36.46896693547567,0.65499773239096,1.603557712038358,267.4632955678304,0.0
2022-05-24 22:20:00,14.5,19.4,18.9,22.5,18.0,4.336,1.5155850000000002,15.3747,44.9796,9.555555555555555,3.888888888888889,172.88888888888889,0.13333333333333333,96.66666666666667,2.222222222222222,1013.8888888888889,84.88888888888889,9.555555555555555,6.777777777777778,1.0,,549.5136447739875,0.6799818298860458,103.13513540429582,26.966860580444337,36.36019832611084,0.6432330366472403,1.505677109559377,234.25796549479168,0.0
2022-05-24 22:30:00,15.1,19.6,18.9,22.5,18.1,4.333,1.617495,15.2734,45.0426,9.5,4.0,171.0,0.15,96.5,2.5,1014.0,83.0,9.5,7.0,1.0,,549.1878886325879,0.7268875786283259,106.74444731157378,26.9833238474528,36.28470960617065,0.6558559498687585,1.4616335306564967,204.98813863118488,0.0
2022-05-24 22:40:00,14.8,19.7,19.0,22.5,18.2,4.289,1.54474,14.9605,45.1098,9.444444444444445,4.111111111111111,169.11111111111111,0.16666666666666666,96.33333333333333,2.7777777777777777,1014.1111111111111,81.11111111111111,9.444444444444445,7.222222222222222,1.0,,546.3890249528556,0.7553394680743837,108.93761085704223,27.003364261304096,36.25400197763912,0.7420738995238081,1.460832372398976,177.60970973238918,0.0
2022-05-24 22:50:00,14.4,19.6,18.9,22.5,17.9,4.288,1.577525,14.8429,45.260000000000005,9.38888888888889,4.222222222222222,167.22222222222223,0.18333333333333332,96.16666666666667,3.0555555555555554,1014.2222222222222,79.22222222222223,9.38888888888889,7.444444444444445,1.0,,546.9406860351562,0.8182471240122439,109.38948621027887,27.018168417612713,36.241632887522385,0.7374701900283496,1.498706428805987,157.98719779968263,0.0
2022-05-24 23:00:00,14.4,19.6,18.9,22.5,17.7,4.3,1.406535,14.941300000000002,45.4496,9.333333333333334,4.333333333333333,165.33333333333334,0.2,96.0,3.333333333333333,1014.3333333333334,77.33333333333334,9.333333333333334,7.666666666666666,1.0,,543.1839361782731,0.7154250600462579,106.45041193558,27.03185848569609,36.23333153980026,0.6659784671916662,1.551340303359136,131.92730271448855,0.0
2022-05-24 23:10:00,14.4,19.7,18.9,22.5,17.7,4.288,1.341035,14.9375,45.4298,9.277777777777779,4.444444444444445,163.44444444444446,0.21666666666666667,95.83333333333333,3.6111111111111107,1014.4444444444445,75.44444444444444,9.277777777777779,7.888888888888889,1.0,,537.1700693766277,0.5994839480527714,107.38354207184355,27.029156812032063,36.24348861694336,0.6938188243408998,1.6352737708886464,118.04929642995198,0.0
2022-05-24 23:20:00,14.2,19.7,18.8,22.5,17.5,4.292,1.437475,14.8547,45.5066,9.222222222222221,4.555555555555555,161.55555555555554,0.23333333333333334,95.66666666666667,3.8888888888888884,1014.5555555555555,73.55555555555556,9.222222222222221,8.11111111111111,1.0,,539.0102625774515,0.7320940505506965,108.43336535696255,27.03775663057963,36.27979977925619,0.7319334891438485,1.7217117033402125,107.49511149088542,0.0
2022-05-24 23:30:00,14.5,19.9,19.0,22.4,17.6,4.294,1.9251550000000002,14.7276,45.6589,9.166666666666666,4.666666666666666,159.66666666666666,0.25,95.5,4.166666666666666,1014.6666666666666,71.66666666666667,9.166666666666666,8.333333333333332,1.0,,540.101121959467,0.7486190516817368,110.74111860436908,27.024694531758627,36.30615581512451,0.6808984320362409,1.8414394042889277,107.49221931457518,0.0
2022-05-24 23:40:00,14.3,19.9,18.9,22.4,17.5,4.32,2.01338,14.6284,45.660199999999996,9.11111111111111,4.777777777777778,157.77777777777777,0.26666666666666666,95.33333333333333,4.444444444444444,1014.7777777777778,69.77777777777777,9.11111111111111,8.555555555555555,1.0,,523.9893100992838,0.7388683925947901,109.86912705954857,27.016672468185426,36.35542785008748,0.7273305113613605,1.9700772543748222,104.36672682444255,0.0
2022-05-24 23:50:00,14.3,19.9,19.0,22.4,17.4,4.295,1.799465,14.3944,45.6793,9.055555555555555,4.888888888888889,155.88888888888889,0.2833333333333333,95.16666666666667,4.722222222222221,1014.8888888888889,67.88888888888889,9.055555555555555,8.777777777777779,1.0,,522.0136556716192,0.6944194625292794,106.99097470752265,27.001774838765463,36.385264784495035,0.6129171748956044,2.123397818803787,108.2142318089803,0.0
2022-05-25 00:00:00,14.3,20.0,19.0,22.4,17.5,4.301,1.55013,14.2026,45.6238,9.0,5.0,154.0,0.3,95.0,5.0,1015.0,66.0,9.0,9.0,1.0,,523.9220298258464,0.6609672216136577,107.73674310242389,27.008576084929086,36.41630565726692,0.6786247458418861,2.28214798466104,104.12257820275313,0.0
2022-05-25 00:10:00,14.2,19.9,18.9,22.4,17.3,4.314,1.5875,14.222800000000001,45.773900000000005,9.0,4.888888888888889,152.77777777777777,0.2833333333333333,95.0,4.833333333333333,1014.9444444444445,64.83333333333333,8.944444444444445,8.777777777777779,1.0,,526.8230841345074,0.679473660278455,107.26603342648953,27.002884674072266,36.43466436386109,0.6345702898999055,2.456491183837255,110.4809042485555,0.0
2022-05-25 00:20:00,14.5,19.9,18.9,22.4,17.3,4.313,1.7313199999999997,14.137799999999999,45.8971,9.0,4.777777777777778,151.55555555555554,0.26666666666666666,95.0,4.666666666666667,1014.8888888888889,63.666666666666664,8.88888888888889,8.555555555555555,1.0,,520.9764772542318,0.6778684751967252,107.88996417826851,27.01088341077169,36.419005648295084,0.6786643334974845,2.6249089328447974,105.33419492085775,0.0
2022-05-25 00:30:00,14.2,20.0,18.9,22.4,17.2,4.3,1.8607599999999997,14.1356,45.979200000000006,9.0,4.666666666666667,150.33333333333334,0.25,95.0,4.5,1014.8333333333334,62.5,8.833333333333334,8.333333333333334,1.0,,518.1983438987293,0.7244101073588692,108.04838845613986,27.010117797851564,36.404403330485025,0.7070715058843294,2.799005350669225,109.56959531148274,0.0
2022-05-25 00:40:00,14.1,19.9,18.9,22.4,17.1,4.331,1.88966,14.078100000000001,45.943200000000004,9.0,4.555555555555555,149.11111111111111,0.23333333333333334,95.0,4.333333333333333,1014.7777777777778,61.333333333333336,8.777777777777779,8.11111111111111,1.0,,511.5410093320649,0.6704737355623205,109.37139536539715,26.992962242762246,36.40310051600138,0.6451253053545952,2.9704821356137594,106.18950819651286,0.0
2022-05-25 00:50:00,14.0,19.9,18.9,22.4,17.1,4.319,2.045245,14.047300000000002,45.9911,9.0,4.444444444444445,147.88888888888889,0.21666666666666667,95.0,4.166666666666667,1014.7222222222222,60.166666666666664,8.722222222222221,7.888888888888889,1.0,,511.96232920328777,0.7554990614605489,109.35395903140139,26.96706998397744,36.42825221087763,0.6235223839094078,3.1565448690698448,106.9937877329842,0.0
2022-05-25 01:00:00,13.9,19.8,18.8,22.4,16.8,4.313,2.1714200000000003,13.9772,45.929700000000004,9.0,4.333333333333333,146.66666666666666,0.19999999999999998,95.0,4.0,1014.6666666666666,59.0,8.666666666666666,7.666666666666667,1.0,,506.50895004447847,0.7038224768537586,110.43123588885291,26.94625462849935,36.454020163218175,0.6316298625369867,3.3533091068267824,109.47630527496338,0.0
2022-05-25 01:10:00,13.8,19.9,18.8,22.4,16.8,4.301,2.1066849999999997,14.0589,45.779,9.0,4.222222222222222,145.44444444444446,0.18333333333333332,95.0,3.833333333333333,1014.6111111111111,57.833333333333336,8.61111111111111,7.444444444444445,1.0,,509.9997280077003,0.7414681444354987,109.18775747503938,26.92473695755005,36.490570106506354,0.6752343685428301,3.5526678570111594,107.28202654520672,0.0
2022-05-25 01:20:00,13.8,19.8,18.8,22.4,16.7,4.296,2.11571,14.0524,45.9666,9.0,4.111111111111111,144.22222222222223,0.16666666666666666,95.0,3.6666666666666665,1014.5555555555555,56.666666666666664,8.555555555555555,7.222222222222222,1.0,,504.89847676595053,0.782180178516497,109.05433223336429,26.908732954661055,36.53125263849894,0.7111670766274134,3.765088138182958,109.98548221588135,0.0
2022-05-25 01:30:00,14.2,19.9,18.9,22.3,16.9,4.29,2.1622250000000003,13.9843,46.0121,9.0,4.0,143.0,0.15,95.0,3.5,1014.5,55.5,8.5,7.0,1.0,,505.5309893518207,0.7845894113401909,109.35412836559749,26.892751067479452,36.568671468098955,0.6985109674433867,3.982299602826436,106.18063521067302,0.0
2022-05-25 01:40:00,14.0,19.9,19.0,22.3,16.8,4.309,2.104065,14.1239,46.0934,9.0,3.888888888888889,141.77777777777777,0.13333333333333333,95.0,3.333333333333333,1014.4444444444445,54.333333333333336,8.444444444444445,6.777777777777778,1.0,,505.7778226795416,0.7587201766215139,110.211558644354,26.88656507809957,36.5984130414327,0.6364063873390357,4.226414004166921,109.27118754069011,0.0
2022-05-25 01:50:00,14.0,19.9,18.9,22.3,16.7,4.31,2.14578,14.0572,46.099399999999996,9.0,3.7777777777777777,140.55555555555554,0.11666666666666667,95.0,3.1666666666666665,1014.3888888888889,53.166666666666664,8.38888888888889,6.555555555555555,1.0,,503.90744435628255,0.7542238845175269,110.69111228662696,26.878050503287813,36.62638616030334,0.6273167449146346,4.468205212595684,109.31607524204776,0.0
2022-05-25 02:00:00,13.8,19.9,18.8,22.3,16.5,4.295,1.9193799999999999,14.0424,46.0176,9.0,3.666666666666667,139.33333333333334,0.09999999999999998,95.0,3.0,1014.3333333333334,52.0,8.333333333333334,6.333333333333334,1.0,,501.52559690979706,0.7093300781394802,109.98209411082294,26.875595887502033,36.63535221099853,0.5975985384980838,4.712740692297618,109.74797668457032,0.0
2022-05-25 02:10:00,13.6,19.8,18.8,22.3,16.4,4.3,1.9486750000000002,13.9449,46.2118,9.0,3.5555555555555554,138.11111111111111,0.08333333333333331,95.0,2.833333333333333,1014.2777777777778,50.833333333333336,8.277777777777779,6.111111111111111,1.0,,505.0547863734454,0.6420220929072739,111.46295153946525,26.86515728632609,36.64835501988729,0.6325862233837445,4.963415253162384,107.60121231079101,0.0
2022-05-25 02:20:00,13.3,19.7,18.7,22.3,16.2,4.303,1.732485,14.104800000000001,46.3425,9.0,3.4444444444444446,136.88888888888889,0.06666666666666665,95.0,2.6666666666666665,1014.2222222222222,49.66666666666667,8.222222222222221,5.888888888888889,1.0,,497.100128991138,0.6765713821225247,108.8752857527221,26.860181792577105,36.65633044560751,0.580665474285682,5.219665714104971,107.2159771347046,0.0
2022-05-25 02:30:00,13.6,19.8,18.8,22.3,16.1,4.35,1.495525,14.1256,46.3464,9.0,3.3333333333333335,135.66666666666666,0.04999999999999999,95.0,2.5,1014.1666666666666,48.5,8.166666666666666,5.666666666666667,1.0,,500.8226435974822,0.6393569902999927,109.11669653768593,26.847390604019164,36.67354251861572,0.5571081019937992,5.489259618123373,109.78566506703696,0.0
2022-05-25 02:40:00,13.6,19.8,18.9,22.3,16.1,4.369,1.5132999999999999,14.0688,46.2105,9.0,3.2222222222222223,134.44444444444446,0.033333333333333326,95.0,2.333333333333333,1014.1111111111111,47.33333333333333,8.11111111111111,5.444444444444445,1.0,,497.0533783976237,0.7115178423690594,110.1222026734433,26.84870898246765,36.65639278411865,0.6008493282397588,5.748853644529978,107.36218304951986,0.0
2022-05-25 02:50:00,13.3,19.8,18.8,22.2,16.0,4.37,1.405845,14.2405,46.2621,9.0,3.111111111111111,133.22222222222223,0.016666666666666663,95.0,2.1666666666666665,1014.0555555555555,46.16666666666667,8.055555555555555,5.222222222222222,1.0,,496.7539961926691,0.6594152646196091,108.38331612042789,26.842697962724447,36.649139688835774,0.5471242231830873,6.016414942089978,109.27515403601642,0.0
2022-05-25 03:00:00,13.1,19.7,18.7,22.2,15.9,4.364,1.116425,14.3369,46.303700000000006,9.0,3.0,132.0,0.0,95.0,2.0,1014.0,45.0,8.0,5.0,1.0,,489.6571012369792,0.5527329810241521,107.59284434733418,26.833951479593914,36.62032050450643,0.6264106754958629,6.298606708049774,106.62109681447346,0.0
2022-05-25 03:10:00,13.4,19.8,18.8,22.2,15.9,4.381,1.14908,14.3697,46.3381,9.055555555555555,3.0,129.77777777777777,0.005555555555555556,95.05555555555556,2.0,1014.1111111111111,46.166666666666664,8.055555555555555,5.0,1.0555555555555556,,489.96171230272313,0.5497209439043609,106.96677268292271,26.838128639856972,36.58911845525106,0.5449977211654187,6.610722459157309,107.43407470703126,0.0
2022-05-25 03:20:00,13.3,19.7,18.7,22.2,15.8,4.401,1.4469150000000002,14.3092,46.3069,9.11111111111111,3.0,127.55555555555556,0.011111111111111112,95.11111111111111,2.0,1014.2222222222222,47.333333333333336,8.11111111111111,5.0,1.1111111111111112,,493.2929634146855,0.5760684660868456,108.24359622502732,26.827505992253624,36.56073783238729,0.5587436991433303,6.927766525745392,107.84796696980793,0.0
2022-05-25 03:30:00,13.1,19.7,18.8,22.2,15.7,4.402,1.554745,14.097,46.101099999999995,9.166666666666666,3.0,125.33333333333333,0.01666666666666667,95.16666666666667,2.0,1014.3333333333334,48.5,8.166666666666666,5.0,1.1666666666666667,,492.845041402181,0.6092444453460011,113.82031162111097,26.824373424613412,36.54332951801071,0.5772204855581125,7.251196627304202,108.8027570332595,0.0
2022-05-25 03:40:00,13.2,19.7,18.8,22.2,15.7,4.394,1.3887550000000002,13.6173,46.142399999999995,9.222222222222221,3.0,123.11111111111111,0.022222222222222223,95.22222222222223,2.0,1014.4444444444445,49.666666666666664,8.222222222222221,5.0,1.2222222222222223,,493.3873539295416,0.5674925470318498,112.039310721489,26.80795260429382,36.53739423751831,0.5289657795925935,7.576731095314026,108.16997451782227,0.0
2022-05-25 03:50:00,13.0,19.7,18.7,22.2,15.6,4.416,1.427405,13.491900000000001,46.3695,9.277777777777779,3.0,120.88888888888889,0.02777777777777778,95.27777777777777,2.0,1014.5555555555555,50.833333333333336,8.277777777777779,5.0,1.2777777777777777,,492.88851729820516,0.6582073372930793,109.94238906666382,26.78327935218811,36.56175846099853,0.5925137747824192,7.915947213967641,108.77108459472656,0.0
2022-05-25 04:00:00,13.5,19.7,18.8,22.2,15.6,4.411,1.330395,13.2062,46.376099999999994,9.333333333333334,3.0,118.66666666666667,0.03333333333333334,95.33333333333333,2.0,1014.6666666666666,52.0,8.333333333333334,5.0,1.3333333333333333,,487.8665862791566,0.5750710312458082,107.26686136342713,26.784918985366822,36.596165078481036,0.5081421341250341,8.25844039440155,109.2900667444865,0.0
2022-05-25 04:10:00,13.1,19.7,18.8,22.2,15.7,4.412,1.38164,13.123099999999999,46.3729,9.38888888888889,3.0,116.44444444444444,0.038888888888888896,95.38888888888889,2.0,1014.7777777777778,53.166666666666664,8.38888888888889,5.0,1.3888888888888888,,489.9601214459299,0.5153105625889058,107.96109298684503,26.783763287862143,36.59103499730428,0.43155898538728554,8.589974489212036,107.62631810506184,0.0
2022-05-25 04:20:00,12.9,19.6,18.8,22.2,15.4,4.436,1.3022550000000002,13.019900000000002,46.2319,9.444444444444445,3.0,114.22222222222223,0.044444444444444446,95.44444444444444,2.0,1014.8888888888889,54.333333333333336,8.444444444444445,5.0,1.4444444444444444,,489.64736541748044,0.5442681013897988,108.33320583688337,26.78319930399702,36.600371179841254,0.5495125134321835,8.93736225612828,107.48560632111597,0.0
2022-05-25 04:30:00,12.9,19.6,18.8,22.2,15.4,4.435,1.5790650000000002,13.309700000000001,46.3033,9.5,3.0,112.0,0.05,95.5,2.0,1015.0,55.5,8.5,5.0,1.5,,492.3945446777344,0.5155257058362503,109.69813323931506,26.780075165430702,36.583843943278,0.4226782335837682,9.298552622795105,107.2162299601237,0.0
2022-05-25 04:40:00,12.8,19.6,18.8,22.2,15.3,4.415,1.2260849999999999,13.4862,46.325900000000004,9.555555555555555,3.0,109.77777777777777,0.05555555555555556,95.55555555555556,2.0,1015.1111111111111,56.666666666666664,8.555555555555555,5.0,1.5555555555555556,,487.3296516927083,0.5024469643157754,110.12939956234,26.776547416051226,36.57707273483276,0.5014762534697851,9.624585124651592,109.39403745015463,0.0
2022-05-25 04:50:00,13.0,19.6,18.8,22.2,15.3,4.467,1.3326449999999999,13.428700000000001,46.3722,9.61111111111111,3.0,107.55555555555556,0.061111111111111116,95.61111111111111,2.0,1015.2222222222222,57.833333333333336,8.61111111111111,5.0,1.6111111111111112,,490.36656960322944,0.5507168907853169,111.04413984309483,26.771413164138796,36.56602561950684,0.5779367664456367,9.801186366081236,106.03682868957522,0.0
2022-05-25 05:00:00,13.0,19.6,18.8,22.2,15.3,4.461,1.431015,13.246500000000001,46.2333,9.666666666666666,3.0,105.33333333333334,0.06666666666666668,95.66666666666667,2.0,1015.3333333333334,59.0,8.666666666666666,5.0,1.6666666666666665,,491.12971730550134,0.4832019131786406,113.35498875375522,26.780117794672645,36.56791032791138,0.5390562191108863,9.895069567362468,110.0509525426229,0.0
2022-05-25 05:10:00,13.0,19.6,18.8,22.2,15.3,4.484,1.55891,13.3141,46.1335,9.722222222222221,3.0,103.11111111111111,0.07222222222222223,95.72222222222223,2.0,1015.4444444444445,60.166666666666664,8.722222222222221,5.0,1.7222222222222223,,486.9790152959714,0.5844826529869589,128.1488428260243,26.803887884317202,36.5178407811858,0.5109358300016226,9.944934010766243,106.54380449013631,0.0
2022-05-25 05:20:00,12.9,19.6,18.9,22.1,15.3,4.47,1.52901,13.4041,46.209,9.777777777777779,3.0,100.88888888888889,0.07777777777777779,95.77777777777777,2.0,1015.5555555555555,61.33333333333333,8.777777777777779,5.0,1.7777777777777777,,491.9405640560457,0.5565934113257349,118.26747466933254,26.852993262608845,36.44058750152588,0.48562629458804923,9.972372209231057,108.54690418243408,0.0
2022-05-25 05:30:00,13.1,19.6,19.0,22.1,15.6,4.463,1.526475,13.249699999999999,46.2311,9.833333333333334,3.0,98.66666666666667,0.08333333333333334,95.83333333333333,2.0,1015.6666666666666,62.5,8.833333333333334,5.0,1.8333333333333333,,492.22325988769535,0.8094901210212775,113.40321976914917,26.900413586298622,36.32927080154419,0.5307075617710749,9.985164955457051,107.3697926457723,0.0
2022-05-25 05:40:00,13.3,19.6,19.0,22.1,15.5,4.457,1.361415,13.3389,46.1976,9.88888888888889,3.0,96.44444444444446,0.08888888888888889,95.88888888888889,2.0,1015.7777777777778,63.66666666666667,8.88888888888889,5.0,1.8888888888888888,,487.9540145523247,1.4445305094661687,112.25642172797252,26.932439228172512,36.21082131192984,0.4483155283547653,9.992458162828871,108.05930668731855,0.0
2022-05-25 05:50:00,12.8,19.5,18.9,22.1,15.3,4.47,1.3373,13.5458,46.092200000000005,9.944444444444445,3.0,94.22222222222223,0.09444444444444446,95.94444444444444,2.0,1015.8888888888889,64.83333333333333,8.944444444444445,5.0,1.9444444444444444,,483.9896035766602,1.2517373120565873,156.2635684693331,26.991999991734822,36.11201322555542,0.4498379043241342,9.997064725557964,109.21652414957683,0.0
2022-05-25 06:00:00,12.7,19.4,18.8,22.1,15.1,4.487,1.244125,13.867500000000001,45.8024,10.0,3.0,92.0,0.1,96.0,2.0,1016.0,66.0,9.0,5.0,2.0,,484.22840147522675,1.2158457364503947,266.8187294157211,27.0656657320033,35.96278558647698,0.386432579503359,9.996862487897197,110.17925822690536,0.0
2022-05-25 06:10:00,12.7,19.4,18.8,22.1,15.0,4.478,1.2947799999999998,14.0458,45.796,10.055555555555555,2.888888888888889,91.38888888888889,0.09444444444444446,95.66666666666667,2.4444444444444446,1016.0555555555555,65.83333333333333,9.055555555555555,4.777777777777778,2.0555555555555554,,483.1338539526929,0.9296457370071762,252.41031088920636,27.15463733355204,35.83405502955119,0.4816628420849641,9.99878872394562,108.53677936553956,0.0
2022-05-25 06:20:00,12.5,19.3,18.8,22.1,15.0,4.487,1.1959300000000002,14.4227,45.785199999999996,10.11111111111111,2.7777777777777777,90.77777777777777,0.08888888888888889,95.33333333333333,2.888888888888889,1016.1111111111111,65.66666666666667,9.11111111111111,4.555555555555555,2.111111111111111,,477.25041117350264,0.9280197619465784,190.32689145061255,27.222960977554322,35.66612377802531,0.4712157138933738,9.999427959124246,109.27758411407471,0.0
2022-05-25 06:30:00,12.9,19.3,18.8,22.1,15.0,4.48,1.1748049999999999,14.4552,45.6495,10.166666666666666,2.6666666666666665,90.16666666666667,0.08333333333333334,95.0,3.333333333333333,1016.1666666666666,65.5,9.166666666666666,4.333333333333333,2.1666666666666665,,481.0997863243366,1.0248004693028618,241.69281805781992,27.281074756664008,35.537571320351354,0.4973052777887368,10.001587712230577,108.92678479804367,0.0
2022-05-25 06:40:00,12.7,19.3,18.9,22.1,15.1,4.463,1.199295,14.423300000000001,45.411899999999996,10.222222222222221,2.5555555555555554,89.55555555555556,0.07777777777777778,94.66666666666667,3.7777777777777777,1016.2222222222222,65.33333333333333,9.222222222222221,4.111111111111111,2.2222222222222223,,484.4838467407227,1.3439437001185903,311.52934942989026,27.34900887489319,35.37861391703288,0.4368669097870588,10.002209641138712,110.05383312225342,0.0
2022-05-25 06:50:00,12.8,19.3,18.9,22.1,15.1,4.461,1.362495,14.821100000000001,45.2955,10.277777777777779,2.4444444444444446,88.94444444444444,0.07222222222222223,94.33333333333333,4.222222222222222,1016.2777777777778,65.16666666666667,9.277777777777779,3.888888888888889,2.2777777777777777,,481.1928052810143,1.0984497230874617,210.64328561685852,27.42680736541748,35.25924750010172,0.43032863798240817,10.002492526372274,108.78054334004719,0.0
2022-05-25 07:00:00,12.7,19.3,18.9,22.1,15.0,4.464,1.29543,14.975800000000001,45.316700000000004,10.333333333333334,2.3333333333333335,88.33333333333333,0.06666666666666667,94.0,4.666666666666666,1016.3333333333334,65.0,9.333333333333334,3.666666666666667,2.3333333333333335,,481.26771446841883,0.9229665863884371,164.3272559869626,27.526659376425823,35.13702076312623,0.44015748926239906,10.003711142930829,108.72659455784033,0.0
2022-05-25 07:10:00,12.7,19.3,18.9,22.1,15.0,4.496,1.278,16.4174,45.265,10.38888888888889,2.2222222222222223,87.72222222222223,0.06111111111111111,93.66666666666667,5.111111111111111,1016.3888888888889,64.83333333333333,9.38888888888889,3.4444444444444446,2.388888888888889,,474.94465891520184,0.919753988375098,136.20457018211064,27.676628128687543,34.98719073613485,0.44248152953883013,10.002823338508605,111.70357323964438,0.0
2022-05-25 07:20:00,12.7,19.3,18.9,22.2,14.9,4.486,1.20398,16.8421,44.275999999999996,10.444444444444445,2.111111111111111,87.11111111111111,0.05555555555555556,93.33333333333333,5.555555555555555,1016.4444444444445,64.66666666666667,9.444444444444445,3.2222222222222223,2.4444444444444446,,480.3235937815699,0.8050132516279058,110.9058038021885,27.89135878776592,34.758913005557865,0.47954899545331464,9.999981802252474,114.95276557672219,0.0
2022-05-25 07:30:00,12.7,19.4,19.0,22.2,15.0,4.491,1.292265,17.384999999999998,43.1397,10.5,2.0,86.5,0.05,93.0,6.0,1016.5,64.5,9.5,3.0,2.5,,477.5847146606446,0.766838971016939,108.3107803471883,28.09888252894084,34.52254280726115,0.446863263323903,9.9955681848526,117.52335138956705,0.0
2022-05-25 07:40:00,13.0,19.5,19.1,22.3,15.2,4.501,1.570145,16.7535,42.5438,10.555555555555555,1.8888888888888888,85.88888888888889,0.044444444444444446,92.66666666666667,6.444444444444445,1016.5555555555555,64.33333333333333,9.555555555555555,2.7777777777777777,2.5555555555555554,,480.5546312985475,0.8264249728215953,121.94930301709364,28.33899498621623,34.29658536275228,0.4611868625630935,9.99129446665446,125.84949378967285,0.0
2022-05-25 07:50:00,13.1,19.6,19.2,22.4,15.3,4.485,1.435215,17.0535,42.9892,10.61111111111111,1.777777777777778,85.27777777777777,0.03888888888888889,92.33333333333333,6.888888888888888,1016.6111111111111,64.16666666666667,9.61111111111111,2.555555555555556,2.611111111111111,,494.9531843023191,0.9214828366647332,112.07730075965495,28.594357032671656,34.028951618528104,0.45051600812644255,9.986251915895222,165.41356369602224,0.0
2022-05-25 08:00:00,13.2,19.7,19.2,22.4,15.3,4.477,0.932785,17.476499999999998,43.2286,10.666666666666666,1.6666666666666667,84.66666666666667,0.033333333333333326,92.0,7.333333333333333,1016.6666666666666,64.0,9.666666666666666,2.3333333333333335,2.6666666666666665,,510.0501671346028,0.75996673579775,120.63642316204007,28.85101660410563,33.71123578389486,0.5213759467502435,9.980658655166625,231.26094764709472,0.0
2022-05-25 08:10:00,13.3,19.7,19.4,22.5,15.4,4.5,0.9794449999999999,16.9663,43.400400000000005,10.722222222222221,1.5555555555555556,84.05555555555556,0.027777777777777776,91.66666666666667,7.777777777777778,1016.7222222222222,63.833333333333336,9.722222222222221,2.111111111111111,2.7222222222222223,,511.59755591381554,0.8143395638044945,148.9714315470464,29.102315832773844,33.431227645874024,0.575347934688131,9.97074721177419,232.42079284667972,0.0
2022-05-25 08:20:00,13.3,19.9,19.4,22.5,15.7,4.493,1.1793318181818182,17.47609090909091,43.344454545454546,10.777777777777779,1.4444444444444444,83.44444444444444,0.022222222222222213,91.33333333333333,8.222222222222221,1016.7777777777778,63.666666666666664,9.777777777777779,1.8888888888888888,2.7777777777777777,,511.44186093385196,1.0261713418617087,188.34254712034755,29.381888686060257,33.165774595854714,0.6218123583332763,9.97597910367726,207.17710922741497,0.0
2022-05-25 08:30:00,13.3,19.8,19.4,22.6,15.6,4.51,1.23901,17.7449,43.5068,10.833333333333334,1.3333333333333335,82.83333333333333,0.016666666666666663,91.0,8.666666666666666,1016.8333333333334,63.5,9.833333333333334,1.666666666666667,2.833333333333333,,515.4542126570077,1.299786071881736,251.9215484183791,29.66682920138041,32.84631422042847,0.5826211236417294,9.980080099105836,183.3397321573893,0.0
2022-05-25 08:40:00,13.4,19.9,19.5,22.6,15.7,4.451,0.9866149999999999,18.436799999999998,43.4833,10.88888888888889,1.2222222222222223,82.22222222222223,0.011111111111111113,90.66666666666667,9.11111111111111,1016.8888888888889,63.333333333333336,9.88888888888889,1.4444444444444446,2.888888888888889,,514.6922219427701,2.105435205559946,229.3915383079227,29.96294503211975,32.53203346888224,0.6429509287079175,9.982678864796956,164.46524729410808,0.0
2022-05-25 08:50:00,13.7,20.0,19.5,22.7,15.8,4.482,0.735555,18.9376,43.3521,10.944444444444445,1.1111111111111112,81.61111111111111,0.00555555555555555,90.33333333333333,9.555555555555555,1016.9444444444445,63.166666666666664,9.944444444444445,1.2222222222222223,2.9444444444444446,,520.4372369384765,2.6608997411714435,207.31619993220616,30.23827994346619,32.227817961374924,0.552874743193388,9.984595228830973,148.41320289611818,0.0
2022-05-25 09:00:00,14.0,20.1,19.5,22.6,15.9,4.46,0.6523100000000001,20.213,42.9342,11.0,1.0,81.0,0.0,90.0,10.0,1017.0,63.0,10.0,1.0,3.0,,530.7989391809222,2.3938085159541522,186.5583063537253,30.541326723098756,31.84429110547884,0.621590177592684,9.987440791077953,154.84243735516657,0.0
2022-05-25 09:10:00,14.3,20.3,19.6,22.7,16.5,4.411,0.6954800000000001,19.922,42.0888,11.166666666666666,1.1111111111111112,81.77777777777777,0.0,89.44444444444444,10.0,1017.0,61.72222222222222,10.0,1.1111111111111112,3.0555555555555554,,537.9368642171223,2.1151223003763264,162.7708952706547,30.8154154586792,31.325420090357465,0.7472918077806632,9.990887700716655,130.254966506958,0.0
2022-05-25 09:20:00,14.8,20.5,19.7,22.7,16.9,4.357,0.664555,20.5868,41.8521,11.333333333333334,1.2222222222222223,82.55555555555556,0.0,88.88888888888889,10.0,1017.0,60.44444444444444,10.0,1.2222222222222223,3.111111111111111,,542.0477532082043,2.127952979045399,158.71618544196002,31.055202900568645,30.994825696945192,0.7563311118880908,9.99242306391398,108.3067719777425,0.0
2022-05-25 09:30:00,14.8,20.6,19.8,22.8,17.2,4.31,0.72755,21.661099999999998,41.7774,11.5,1.3333333333333333,83.33333333333333,0.0,88.33333333333333,10.0,1017.0,59.166666666666664,10.0,1.3333333333333333,3.1666666666666665,,547.0170100771147,2.8256805271482737,144.81883947641836,31.2397153830398,30.39824639904043,0.6194054686860309,10.007445699947128,81.39342284510045,0.0
2022-05-25 09:40:00,15.2,20.6,19.7,22.9,17.3,4.268,0.6819,20.871299999999998,41.626099999999994,11.666666666666666,1.4444444444444444,84.11111111111111,0.0,87.77777777777777,10.0,1017.0,57.888888888888886,10.0,1.4444444444444444,3.2222222222222223,,510.24648946126297,2.375522332625874,203.53057539212503,31.00072041511536,29.66965463956197,0.6513116365174453,10.166698077519735,8.48525241692861,0.0
2022-05-25 09:50:00,14.8,20.6,19.7,23.0,17.5,4.264,0.5830277777777778,20.547222222222224,41.660888888888884,11.833333333333334,1.5555555555555556,84.88888888888889,0.0,87.22222222222223,10.0,1017.0,56.611111111111114,10.0,1.5555555555555556,3.2777777777777777,,480.30333909308774,2.3539371638513553,263.69325074880135,30.639891923268635,29.046745684941612,0.5868064445008834,11.01532230059306,1.000000238418579,0.0
2022-05-25 10:00:00,14.9,20.5,19.5,23.0,17.7,4.243,0.8016,20.4771,41.820499999999996,12.0,1.6666666666666665,85.66666666666667,0.0,86.66666666666667,10.0,1017.0,55.333333333333336,10.0,1.6666666666666665,3.3333333333333335,,478.1313141746083,2.408701631814073,346.56277166161834,30.630188355263464,28.625402542541586,0.6654688235474089,12.213358883961954,1.000000238418579,0.0
2022-05-25 10:10:00,15.7,20.5,19.7,23.1,18.5,4.195,0.822015,20.6799,42.1676,12.166666666666666,1.7777777777777777,86.44444444444444,0.0,86.11111111111111,10.0,1017.0,54.05555555555556,10.0,1.7777777777777777,3.388888888888889,,506.7188697306316,2.890740145091283,490.57070406983803,30.739673840204876,28.366593430836996,0.8104490988949934,13.213033955891927,1.000000238418579,0.0
2022-05-25 10:20:00,15.1,20.1,19.5,23.3,18.6,4.182,1.05464,20.659100000000002,42.217200000000005,12.333333333333334,1.8888888888888888,87.22222222222223,0.0,85.55555555555556,10.0,1017.0,52.77777777777778,10.0,1.8888888888888888,3.4444444444444446,,533.369847766394,4.335228181235534,614.2389626885538,30.850993957519528,28.35872110366821,0.7727865848441919,13.864876979192099,1.000000238418579,0.0
2022-05-25 10:30:00,15.8,19.9,19.4,23.3,19.0,4.176,0.93459,20.833599999999997,42.3307,12.5,2.0,88.0,0.0,85.0,10.0,1017.0,51.5,10.0,2.0,3.5,,560.1928931997014,4.556740722151126,557.4578446969069,30.979408035278322,28.525236218770345,0.8384107048312822,14.27056061108907,1.000000238418579,0.0
2022-05-25 10:40:00,15.8,19.7,19.4,23.4,19.7,4.144,1.23734,20.7197,42.2453,12.666666666666666,2.111111111111111,88.77777777777777,0.0,84.44444444444444,10.0,1017.0,50.22222222222222,10.0,2.111111111111111,3.5555555555555554,,556.5312481970075,4.996009009207709,445.9401288350424,31.153327815363316,28.691131313459472,0.7865729446106595,14.311588195347394,1.000000238418579,0.0
2022-05-25 10:50:00,16.0,19.4,19.1,23.4,20.3,4.14,0.992585,21.0303,42.1206,12.833333333333334,2.2222222222222223,89.55555555555556,0.0,83.88888888888889,10.0,1017.0,48.94444444444444,10.0,2.2222222222222223,3.611111111111111,,524.2652549901502,5.655199919245337,384.244211423195,31.188177366256713,28.599478480021162,0.8588362666964532,14.326210101445517,1.000000238418579,0.0
2022-05-25 11:00:00,16.3,19.6,19.3,23.6,20.5,4.22,0.8860300000000001,21.3989,42.2238,13.0,2.333333333333333,90.33333333333333,0.0,83.33333333333333,10.0,1017.0,47.666666666666664,10.0,2.333333333333333,3.6666666666666665,,519.1143317211634,6.248293263252172,262.6509129755915,31.187499024073283,28.544176543553668,0.8140045893688997,14.45433072090149,1.000000238418579,0.0
2022-05-25 11:10:00,16.7,19.5,19.2,23.5,21.2,4.216,1.00071,22.0045,42.2202,13.166666666666668,2.4444444444444446,91.11111111111111,0.0,82.77777777777777,10.0,1017.0,46.388888888888886,10.0,2.4444444444444446,3.7222222222222223,,518.2278569855087,6.997990143110523,178.78917917499433,31.1731675306956,28.494602568944295,0.7647641936441263,14.385997317632041,1.000000238418579,0.0
2022-05-25 11:20:00,16.6,19.4,19.1,23.6,21.4,4.183,0.97423,22.0819,42.2434,13.333333333333334,2.5555555555555554,91.88888888888889,0.0,82.22222222222223,10.0,1017.0,45.111111111111114,10.0,2.5555555555555554,3.7777777777777777,,514.5241160846579,6.841201057178152,107.7941391353284,31.01944517505625,28.5789184701117,0.7178711634174071,13.960536002226865,3.81259713054029,0.0
2022-05-25 11:30:00,17.1,19.7,19.3,23.6,21.5,4.27,1.0652599999999999,21.93,42.175799999999995,13.5,2.6666666666666665,92.66666666666667,0.0,81.66666666666667,10.0,1017.0,43.83333333333333,10.0,2.6666666666666665,3.833333333333333,,507.3916835530599,6.098667846237872,82.13110184879626,30.91925475438436,28.860221859614057,0.710432940274477,13.294059910774232,59.62862275362015,0.0
