,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-25 11:40:00,17.3,19.3,19.1,23.7,22.4,4.235,0.9572800000000001,22.092599999999997,42.2303,13.666666666666668,2.7777777777777777,93.44444444444444,0.0,81.11111111111111,10.0,1017.0,42.55555555555556,10.0,2.7777777777777777,3.888888888888889,,503.28226910119776,5.67203270576768,61.555523018055716,30.767467705408734,29.24117585500081,0.9284720600644747,12.477825889587402,1.06519093811512,0.0
2022-05-25 11:50:00,16.8,19.0,18.8,23.8,22.4,4.216,0.9831150000000001,21.4882,42.3737,13.833333333333334,2.888888888888889,94.22222222222223,0.0,80.55555555555556,10.0,1017.0,41.27777777777778,10.0,2.888888888888889,3.9444444444444446,,496.45159640958934,6.257621001806636,56.79941974607565,30.59188459766367,29.355659243839035,0.8465439631126292,12.1900054790674,1.000000238418579,0.0
2022-05-25 12:00:00,16.8,19.0,18.7,23.8,22.4,4.213,0.90762,21.528399999999998,42.461400000000005,14.0,3.0,95.0,0.0,80.0,10.0,1017.0,40.0,10.0,3.0,4.0,,499.8254046630859,6.323392206598809,51.88297844127074,30.476352039972944,29.397926870981856,0.7672755960623423,12.072279235521952,1.000000238418579,155.0
2022-05-25 12:10:00,17.0,19.1,18.9,23.8,22.5,4.231,0.8818950000000001,21.3998,42.5038,14.277777777777779,2.888888888888889,91.5,0.0,78.66666666666667,10.0,1016.9444444444445,39.77777777777778,10.0,2.888888888888889,4.055555555555555,,504.80655748389233,6.5186075747484535,41.09099993452514,30.40521474838257,29.43750013669332,0.7946336088577907,11.838761858940126,1.0022576818863551,0.0
2022-05-25 12:20:00,17.3,19.4,19.0,24.0,22.6,4.197,0.9677300000000001,21.2736,42.2697,14.555555555555555,2.7777777777777777,88.0,0.0,77.33333333333333,10.0,1016.8888888888889,39.55555555555556,10.0,2.7777777777777777,4.111111111111111,,497.42748769124347,5.637228797613564,50.37178339985131,30.325828316328955,29.3255378521987,0.8420123966543075,11.466963945425274,1.0498041814565657,0.0
2022-05-25 12:30:00,17.6,19.6,19.3,24.2,22.8,4.249,0.8152649999999999,21.1442,42.3232,14.833333333333334,2.6666666666666665,84.5,0.0,76.0,10.0,1016.8333333333334,39.333333333333336,10.0,2.6666666666666665,4.166666666666667,,498.0676897597039,4.216551090182557,113.90950987303998,30.232278629938758,28.913494952519738,0.9131850670278073,11.116480277379354,1.7142889910936354,0.0
2022-05-25 12:40:00,17.5,19.7,19.4,24.2,23.0,4.249,0.56326,21.024099999999997,42.3698,15.11111111111111,2.5555555555555554,81.0,0.0,74.66666666666667,10.0,1016.7777777777778,39.111111111111114,10.0,2.5555555555555554,4.222222222222222,,495.3990990193685,3.165704644938647,88.4158902229697,30.19718388557434,28.550006071726482,0.7708862031499545,10.79033987045288,59.490292949676515,0.0
2022-05-25 12:50:00,17.7,19.6,19.4,24.2,23.0,4.227,0.5566500000000001,21.0406,42.414300000000004,15.38888888888889,2.4444444444444446,77.5,0.0,73.33333333333333,10.0,1016.7222222222222,38.888888888888886,10.0,2.4444444444444446,4.277777777777778,,496.523649702401,3.078981366312436,117.8009886634956,30.222021153767905,28.411744934717813,0.7502990848322709,10.344135189056397,64.0217320092519,0.0
2022-05-25 13:00:00,17.5,19.6,19.4,24.1,23.0,4.293,0.6515409090909091,21.348545454545455,42.08209090909091,15.666666666666666,2.3333333333333335,74.0,0.0,72.0,10.0,1016.6666666666666,38.666666666666664,10.0,2.3333333333333335,4.333333333333333,,485.513901753042,2.850597320549232,178.48740259116653,30.23410742295896,28.10555790635406,0.6666559073939675,10.083765002704059,33.678334094969955,0.0
2022-05-25 13:10:00,18.2,20.0,19.8,24.1,23.1,4.354,0.50476,21.2594,41.799,15.944444444444445,2.2222222222222223,70.5,0.0,70.66666666666667,10.0,1016.6111111111111,38.44444444444444,10.0,2.2222222222222223,4.388888888888889,,478.75016876220707,2.029055504357747,125.0079066760392,30.261401119232175,27.625777626037596,0.6194241863985857,10.036984349886577,34.01418740590414,0.0
2022-05-25 13:20:00,18.0,20.0,19.9,24.0,23.2,4.267,0.51119,21.522100000000002,42.0589,16.22222222222222,2.111111111111111,67.0,0.0,69.33333333333333,10.0,1016.5555555555555,38.22222222222222,10.0,2.111111111111111,4.444444444444445,,474.2356190753805,1.7855818616401007,96.6285542040895,30.26787092844645,26.838796370824177,0.6621734744807084,10.067869529724122,26.155825395584106,0.0
2022-05-25 13:30:00,18.0,20.0,19.8,24.0,23.1,4.274,0.4902,21.4731,42.0832,16.5,2.0,63.5,0.0,68.0,10.0,1016.5,38.0,10.0,2.0,4.5,,470.61462788899746,1.3999923676269201,76.29300951812226,30.279563353856407,26.18483909289042,0.5198858103901147,10.137721308072408,35.19842410723369,0.0
2022-05-25 13:40:00,18.0,20.0,19.8,24.0,23.1,4.335,0.45888999999999996,21.4392,41.9456,16.77777777777778,1.8888888888888888,60.0,0.0,66.66666666666667,10.0,1016.4444444444445,37.77777777777778,10.0,1.8888888888888888,4.555555555555555,,470.137690089434,1.1596219465288065,67.51935994595458,30.324862465832403,26.021863511924533,0.5179903340319304,10.080040160893091,214.08371016288714,0.0
2022-05-25 13:50:00,18.7,20.4,20.2,24.0,23.2,4.3,0.541825,22.055100000000003,41.5507,17.055555555555557,1.777777777777778,56.5,0.0,65.33333333333333,10.0,1016.3888888888889,37.55555555555556,10.0,1.777777777777778,4.611111111111111,,476.6064060255029,0.8707360118425498,53.267821180699244,30.421820453008014,26.239292090733848,0.5325842081507047,9.884949167569477,171.1382315572103,0.0
2022-05-25 14:00:00,19.2,20.7,20.4,24.0,23.2,4.312,1.783435,21.8891,41.2023,17.333333333333332,1.6666666666666667,53.0,0.0,64.0,10.0,1016.3333333333334,37.333333333333336,10.0,1.6666666666666667,4.666666666666667,,497.59009796142584,0.8241544523279545,45.09374027790996,30.51391031395542,26.66630148429037,0.6915852695939646,9.653205926639787,145.8764852930288,0.0
2022-05-25 14:10:00,18.7,20.5,20.3,23.9,23.2,4.315,0.5461,21.6291,41.241,17.61111111111111,1.5555555555555556,49.5,0.0,62.666666666666664,10.0,1016.2777777777778,37.111111111111114,10.0,1.5555555555555556,4.722222222222222,,512.7571380966011,0.723706373476376,41.87098551367636,30.59848821640015,27.10433710416158,0.6150350945691268,9.35130770524343,172.95211284637452,0.0
2022-05-25 14:20:00,18.9,20.6,19.4,23.9,23.2,4.281,0.515915,21.3758,41.2708,17.88888888888889,1.4444444444444444,46.0,0.0,61.33333333333333,10.0,1016.2222222222222,36.888888888888886,10.0,1.4444444444444444,4.777777777777778,,533.1659946695963,0.7074930347788468,37.70996279064545,30.718433879216512,27.174544213612876,0.5860973543673753,9.05059086004893,312.52609667460126,0.0
2022-05-25 14:30:00,19.4,20.9,19.2,23.9,23.2,4.293,0.49784500000000004,21.371000000000002,41.351,18.166666666666664,1.3333333333333335,42.5,0.0,60.0,10.0,1016.1666666666666,36.666666666666664,10.0,1.3333333333333335,4.833333333333333,,540.590821112271,0.7180585628596402,36.38078754845312,30.81950211795953,27.010837600739272,0.6248132926722367,8.713225526027992,127.134521926192,0.0
2022-05-25 14:40:00,19.6,21.1,19.5,23.8,23.3,4.272,0.526995,21.6494,41.324,18.444444444444443,1.2222222222222223,39.0,0.0,58.666666666666664,10.0,1016.1111111111111,36.44444444444444,10.0,1.2222222222222223,4.888888888888889,,528.3787848742255,0.6692414705716284,36.85982354234167,30.83506548563639,26.031974528630577,0.6949977499743303,8.714260643323263,59.529878330230716,0.0
2022-05-25 14:50:00,19.9,21.3,19.2,23.8,23.3,4.278,0.5857249999999999,21.7464,41.398399999999995,18.72222222222222,1.1111111111111112,35.5,0.0,57.33333333333333,10.0,1016.0555555555555,36.22222222222222,10.0,1.1111111111111112,4.944444444444445,,533.1025699869791,0.6165807667728197,35.81756813189404,30.84254608154297,25.495167099634806,0.6414341865728298,9.086211099624634,121.05876112620035,0.0
2022-05-25 15:00:00,20.0,21.3,19.2,23.7,23.3,4.265,0.6488050000000001,21.8799,41.354,19.0,1.0,32.0,0.0,56.0,10.0,1016.0,36.0,10.0,1.0,5.0,,554.6388627010652,0.6314060849641676,38.73180000218968,30.848594006710364,25.39114559064146,0.6622924657666781,9.50038597377923,131.06602048342344,0.0
2022-05-25 15:10:00,20.0,21.3,19.2,23.7,23.3,4.295,0.6236900000000001,21.8674,41.4054,18.944444444444443,1.0555555555555556,30.27777777777778,0.0,56.44444444444444,10.0,1016.0555555555555,36.55555555555556,10.055555555555555,1.1111111111111112,4.777777777777778,,552.8291432698568,0.6294053091243499,67.9606692852947,30.848304424285892,25.09656628290812,0.73718094398578,9.77319120724996,88.49017566680908,0.0
2022-05-25 15:20:00,20.2,21.5,19.0,23.6,23.3,4.295,0.609115,21.825899999999997,41.4607,18.88888888888889,1.1111111111111112,28.555555555555557,0.0,56.888888888888886,10.0,1016.1111111111111,37.111111111111114,10.11111111111111,1.2222222222222223,4.555555555555555,,523.9664925130209,0.5879417219328678,77.8820535649014,30.792679992581974,24.47761102170892,0.616636847098017,10.018279433849731,59.83736919840828,0.0
2022-05-25 15:30:00,20.2,21.5,18.9,23.6,23.3,4.313,0.58272,21.5005,41.308499999999995,18.833333333333332,1.1666666666666667,26.833333333333332,0.0,57.333333333333336,10.0,1016.1666666666666,37.666666666666664,10.166666666666666,1.3333333333333333,4.333333333333333,,518.8977396226203,0.5814832888307881,69.58627377256835,30.76388164838155,24.134371560414632,0.6496407885849476,10.23168866634369,61.810097204844155,0.0
2022-05-25 15:40:00,20.2,21.6,19.2,23.6,23.4,4.294,0.5748,21.547,41.358,18.77777777777778,1.2222222222222223,25.11111111111111,0.0,57.77777777777778,10.0,1016.2222222222222,38.22222222222222,10.222222222222221,1.4444444444444444,4.111111111111111,,506.28869069417317,0.499360376175514,61.95863233318437,30.651250576738455,23.721115822870225,0.7119677663598556,10.454154415860202,53.294918486589935,0.0
2022-05-25 15:50:00,20.6,21.8,19.4,23.6,23.4,4.247,0.605205,21.5458,41.378,18.72222222222222,1.2777777777777777,23.38888888888889,0.0,58.22222222222222,10.0,1016.2777777777778,38.77777777777778,10.277777777777779,1.5555555555555556,3.888888888888889,,506.58576019287113,0.609197040343352,62.09434672425696,30.593417275746663,23.351114177703856,0.6633791999518872,10.716312336921693,63.15067196528118,0.0
2022-05-25 16:00:00,20.7,22.0,18.9,23.6,23.5,4.279,0.5849949999999999,21.6018,41.320499999999996,18.666666666666668,1.3333333333333333,21.666666666666664,0.0,58.666666666666664,10.0,1016.3333333333334,39.333333333333336,10.333333333333334,1.6666666666666665,3.666666666666667,,506.8981173214967,0.4890854085123135,63.69398935145578,30.527158309748916,23.273619771446686,0.6556202711694228,10.843053505199203,100.45691933616263,0.0
2022-05-25 16:10:00,20.1,21.5,18.9,23.6,23.3,4.314,0.61767,21.461199999999998,41.2918,18.61111111111111,1.3888888888888888,19.944444444444443,0.0,59.111111111111114,10.0,1016.3888888888889,39.888888888888886,10.38888888888889,1.7777777777777777,3.4444444444444446,,488.87010955810547,0.6316184314150932,69.6226642666833,30.52385321299235,23.3160845597585,0.6324108605831861,10.759959179560344,81.88014507929483,0.0
2022-05-25 16:20:00,20.8,21.9,19.1,23.6,23.4,4.333,0.6431549999999999,21.4234,41.099599999999995,18.555555555555557,1.4444444444444444,18.22222222222222,0.0,59.55555555555556,10.0,1016.4444444444445,40.44444444444444,10.444444444444445,1.8888888888888888,3.2222222222222223,,480.58399322860544,0.6248107531725686,73.42251609888453,30.537754799160147,23.303967411426896,0.7520087640899452,10.686611804545251,92.83916326720858,0.0
2022-05-25 16:30:00,20.7,21.9,19.2,23.5,23.4,4.316,0.5626800000000001,21.3032,41.2418,18.5,1.5,16.5,0.0,60.0,10.0,1016.5,41.0,10.5,2.0,3.0,,493.0617768351237,0.7162349861321476,76.11857969984496,30.55723745768187,23.36427145770339,0.5626213188245485,10.553226796134574,160.29352830480357,0.0
2022-05-25 16:40:00,21.5,22.4,19.1,23.5,23.5,4.342,0.628015,21.168799999999997,41.317,18.444444444444443,1.5555555555555556,14.777777777777779,0.0,60.44444444444444,10.0,1016.5555555555555,41.55555555555556,10.555555555555555,2.111111111111111,2.7777777777777777,,505.032757136904,0.6537608979802347,79.28708895904197,30.62408752759298,23.490938234329224,0.5590216658512751,10.20406925837199,459.9284962717692,0.0
2022-05-25 16:50:00,21.3,22.4,19.1,23.5,23.6,4.353,0.62675,21.0447,41.3583,18.38888888888889,1.6111111111111112,13.055555555555554,0.0,60.888888888888886,10.0,1016.6111111111111,42.111111111111114,10.61111111111111,2.2222222222222223,2.555555555555556,,522.5474337803632,0.6330876331873195,89.70950292425641,30.752613726496044,23.81552040991236,0.6231937953227205,9.600791832892622,446.62003351597184,0.0
2022-05-25 17:00:00,21.4,22.5,19.4,23.6,23.6,4.31,0.639445,21.0581,41.4602,18.333333333333332,1.6666666666666665,11.333333333333332,0.0,61.333333333333336,10.0,1016.6666666666666,42.666666666666664,10.666666666666666,2.333333333333333,2.3333333333333335,,521.2221417236328,0.5424931659486335,95.35979718655517,30.849633417129517,24.131977958679197,0.5520356328288714,8.911908097267151,534.1328633117676,0.0
2022-05-25 17:10:00,21.4,22.5,18.9,23.6,23.6,4.322,0.64765,20.9974,41.3882,18.27777777777778,1.7222222222222223,9.61111111111111,0.0,61.77777777777778,10.0,1016.7222222222222,43.22222222222222,10.722222222222221,2.4444444444444446,2.111111111111111,,518.433347918631,0.4820329780262068,98.41672202180334,30.92539596119865,24.48317857919495,0.5915825231177885,8.261069040285433,386.39538938261774,0.0
2022-05-25 17:20:00,21.3,22.4,19.0,23.5,23.5,4.334,0.6497550000000001,20.9918,41.479,18.22222222222222,1.7777777777777777,7.888888888888889,0.0,62.22222222222222,10.0,1016.7777777777778,43.77777777777778,10.777777777777779,2.5555555555555554,1.8888888888888888,,524.4159488932291,0.4998004026694149,103.66715117675437,30.991868079503377,24.80001247406006,0.6811459118127823,7.765270273685455,392.7399612426758,0.0
2022-05-25 17:30:00,21.3,22.3,19.3,23.5,23.5,4.327,0.6601250000000001,20.9484,41.5833,18.166666666666668,1.8333333333333333,6.166666666666664,0.0,62.666666666666664,10.0,1016.8333333333334,44.33333333333333,10.833333333333334,2.6666666666666665,1.666666666666667,,518.7690220975328,0.4620492967727494,108.73340971499513,31.04364553842388,25.031711772543485,0.5627428667165868,7.389463022797486,409.4915716511044,0.0
2022-05-25 17:40:00,20.9,22.0,18.6,23.5,23.4,4.261,0.6541349999999999,20.8089,41.6391,18.11111111111111,1.8888888888888888,4.444444444444443,0.0,63.111111111111114,10.0,1016.8888888888889,44.888888888888886,10.88888888888889,2.7777777777777777,1.4444444444444446,,515.5897652812388,0.5117178115997947,108.40033279246529,31.082660821278893,25.255977341334024,0.6242063268025716,7.104349025885265,356.86347284952797,0.0
2022-05-25 17:50:00,21.0,22.1,19.0,23.4,23.3,4.273,0.757835,20.514400000000002,41.728500000000004,18.055555555555557,1.9444444444444444,2.7222222222222214,0.0,63.55555555555556,10.0,1016.9444444444445,45.44444444444444,10.944444444444445,2.888888888888889,1.2222222222222223,,514.0729380289713,0.4924788969477355,110.68155758852338,31.16575122833252,25.430733261108397,0.5605487394829591,6.915612908999125,407.6482504781087,0.0
2022-05-25 18:00:00,21.1,22.1,18.9,23.3,23.3,4.265,0.9217549999999999,20.262700000000002,41.7216,18.0,2.0,1.0,0.0,64.0,10.0,1017.0,46.0,11.0,3.0,1.0,,511.22802746301414,0.49751684208542607,115.99214995605124,31.278223292293443,25.56246726447767,0.5519804957191475,6.776194584408745,458.810288446145,0.0
2022-05-25 18:10:00,21.0,22.0,18.8,23.3,23.3,4.219,0.875675,20.142699999999998,41.8026,17.666666666666668,2.2222222222222223,10.111111111111112,0.0,65.27777777777777,10.0,1017.1111111111111,44.94444444444444,10.944444444444445,3.5,1.0,,505.75570735185994,0.5315189497661119,113.99838662012822,31.31453500429789,25.734456199010214,0.5502109459787607,6.691933554013571,479.9965926615397,0.0
2022-05-25 18:20:00,21.1,22.2,19.2,23.3,23.3,4.283,0.94098,19.8961,42.0081,17.333333333333332,2.4444444444444446,19.222222222222225,0.0,66.55555555555556,10.0,1017.2222222222222,43.888888888888886,10.88888888888889,4.0,1.0,,499.63689371744795,0.56895850905675,108.81613417954095,31.33144857052245,25.905421653705865,0.49721987397944345,6.688757347669759,334.30729910094885,0.0
2022-05-25 18:30:00,21.2,22.3,19.1,23.3,23.4,4.31,1.1953749999999999,19.843,42.273399999999995,17.0,2.6666666666666665,28.333333333333336,0.0,67.83333333333333,10.0,1017.3333333333334,42.833333333333336,10.833333333333334,4.5,1.0,,492.1377074388526,0.5381711939953815,109.6201285746946,31.33818978945414,26.101669950485228,0.5724315528571606,6.810516989231109,273.1750712076823,0.0
2022-05-25 18:40:00,21.2,22.2,19.0,23.3,23.3,4.256,1.28927,19.5096,42.2354,16.666666666666668,2.888888888888889,37.44444444444445,0.0,69.11111111111111,10.0,1017.4444444444445,41.77777777777778,10.777777777777779,5.0,1.0,,490.48233225504555,0.6606338821460971,110.60318282671567,31.31643338521322,26.277680066426598,0.5205954367915788,7.045011324882507,196.51257700602213,0.0
2022-05-25 18:50:00,21.2,22.2,19.3,23.3,23.4,4.205,1.051525,19.131700000000002,42.2325,16.333333333333332,3.111111111111111,46.55555555555556,0.0,70.38888888888889,10.0,1017.5555555555555,40.72222222222222,10.722222222222221,5.5,1.0,,487.9617802481815,0.7730084743472816,109.25489727020263,31.274023874522562,26.48328295593053,0.565310983538139,7.3666711614171,195.09475533949222,0.0
2022-05-25 19:00:00,21.3,22.3,19.0,23.3,23.4,4.235,1.13976,19.044800000000002,42.3339,16.0,3.333333333333333,55.66666666666667,0.0,71.66666666666667,10.0,1017.6666666666666,39.666666666666664,10.666666666666666,6.0,1.0,,490.85580372777474,0.7595125759270905,110.00664012973591,31.226429058710732,26.683022619883218,0.5567282747725646,7.720911478201549,155.54260387420655,0.0
2022-05-25 19:10:00,20.8,21.9,18.9,23.3,23.2,4.243,0.979645,18.9727,42.4154,15.666666666666666,3.5555555555555554,64.77777777777779,0.0,72.94444444444444,10.0,1017.7777777777778,38.611111111111114,10.61111111111111,6.5,1.0,,483.9605824788411,0.6751018605469647,109.79503720536744,31.182231644854518,26.884831936216095,0.5547846868389943,8.103956381128134,148.1262024353111,0.0
2022-05-25 19:20:00,21.2,22.2,19.2,23.3,23.3,4.258,1.00652,18.843799999999998,42.593599999999995,15.333333333333332,3.7777777777777777,73.8888888888889,0.0,74.22222222222223,10.0,1017.8888888888889,37.55555555555556,10.555555555555555,7.0,1.0,,484.1752933966976,0.6872862474687692,109.94714464241501,31.138379596074422,27.065402113596598,0.5831599557648103,8.479631454149882,126.85800277709961,0.0
2022-05-25 19:30:00,21.2,22.2,19.1,23.2,23.3,4.24,1.116735,18.6306,42.694900000000004,15.0,4.0,83.0,0.0,75.5,10.0,1018.0,36.5,10.5,7.5,1.0,,486.02962534586584,0.6770348481253042,109.03749718402067,31.101775484085085,27.223495724995935,0.5088477210203807,8.843606999715169,125.25767730712892,0.0
2022-05-25 19:40:00,21.1,22.1,18.5,23.2,23.2,4.243,0.98062,18.5364,42.962,14.666666666666666,4.222222222222222,92.11111111111111,0.0,76.77777777777777,10.0,1018.1111111111111,35.44444444444444,10.444444444444445,8.0,1.0,,484.35058457999395,0.634501424703726,108.42365525865284,31.061438379756737,27.364034830781282,0.6368122594416793,9.18073452204303,129.70261491243957,0.0
2022-05-25 19:50:00,20.9,21.9,19.1,23.1,23.1,4.265,0.8919750000000001,18.9616,43.0259,14.333333333333332,4.444444444444445,101.22222222222223,0.0,78.05555555555556,10.0,1018.2222222222222,34.388888888888886,10.38888888888889,8.5,1.0,,480.0299580786694,0.6169707071208684,109.98967049291578,31.00035714149475,27.50139621734619,0.5496985201040904,9.48886433283488,111.21803883870443,0.0
2022-05-25 20:00:00,20.3,21.6,18.9,23.1,23.1,4.242,0.919125,18.544900000000002,42.7716,14.0,4.666666666666666,110.33333333333334,0.0,79.33333333333333,10.0,1018.3333333333334,33.33333333333333,10.333333333333334,9.0,1.0,,474.1284565156082,0.6296881506798294,109.3585817203414,30.949290720569632,27.64303430849086,0.5530649059766628,9.728191658629745,113.47146136778952,0.0
2022-05-25 20:10:00,20.3,21.4,18.7,23.0,22.9,4.242,0.942,18.3535,42.6488,13.666666666666666,4.888888888888889,119.44444444444446,0.0,80.61111111111111,10.0,1018.4444444444445,32.27777777777778,10.277777777777779,9.5,1.0,,471.6558107608488,0.6257505563061453,112.9844522372747,30.894034735361735,27.79118805249532,0.6261636814475059,9.86000306447347,100.99819245656332,0.0
2022-05-25 20:20:00,20.0,21.3,19.2,23.0,22.8,4.258,0.95953,18.176499999999997,42.7167,13.333333333333332,5.111111111111111,128.55555555555557,0.0,81.88888888888889,10.0,1018.5555555555555,31.22222222222222,10.222222222222221,10.0,1.0,,474.54310699462894,0.6825969435493489,111.3125553950078,30.833560431798297,27.90740809122721,0.6833308812975883,9.93259719689687,102.42820432027182,0.0
2022-05-25 20:30:00,20.0,21.1,18.6,23.0,22.7,4.274,1.301095,18.5864,42.925,13.0,5.333333333333333,137.66666666666669,0.0,83.16666666666667,10.0,1018.6666666666666,30.166666666666664,10.166666666666666,10.5,1.0,,471.8091665333715,0.6884348082289857,109.65088573585122,30.769254371663912,28.010034629738396,0.6319436150732262,9.971605171323475,103.89553165727625,0.0
2022-05-25 20:40:00,19.7,20.9,18.9,22.9,22.6,4.221,1.15669,18.9215,43.0015,12.666666666666666,5.555555555555555,146.7777777777778,0.0,84.44444444444444,10.0,1018.7777777777778,29.11111111111111,10.11111111111111,11.0,1.0,,470.09917287190757,0.7004341260550049,104.90862613268492,30.70114072481791,28.0335135491689,0.6580954039096832,10.0024516582489,89.62982653299967,0.0
2022-05-25 20:50:00,18.9,20.4,18.8,22.9,22.5,4.257,0.79902,18.3835,42.949799999999996,12.333333333333332,5.777777777777778,155.88888888888889,0.0,85.72222222222223,10.0,1018.8888888888889,28.055555555555554,10.055555555555555,11.5,1.0,,473.57990010579425,0.5944217000489181,104.8427679186891,30.641955022811892,27.975388148625694,0.6119114074110985,10.021096200942992,89.45199132283528,0.0
2022-05-25 21:00:00,18.5,20.0,18.7,22.8,22.2,4.184,0.841145,17.8367,42.9594,12.0,6.0,165.0,0.0,87.0,10.0,1019.0,27.0,10.0,12.0,1.0,,469.7661153753873,0.6187832047457749,109.14030620855127,30.573120684649773,27.882954757878036,0.674548317449666,10.032778722627567,95.72530371639898,0.0
2022-05-25 21:10:00,18.3,19.9,18.9,22.8,22.2,4.229,0.8443350000000001,17.741,42.6842,11.88888888888889,5.944444444444445,166.38888888888889,0.0,87.05555555555556,10.0,1019.1666666666666,27.0,9.88888888888889,11.944444444444445,1.0,,462.6028147379558,0.5802837586074563,107.31135600160071,30.515544169743855,27.778006607691445,0.6127528326213361,10.04089564482371,104.29001486460368,0.0
2022-05-25 21:20:00,18.5,20.0,19.0,22.8,22.2,4.22,0.812445,17.5352,42.8822,11.777777777777779,5.888888888888889,167.77777777777777,0.0,87.11111111111111,10.0,1019.3333333333334,27.0,9.777777777777779,11.88888888888889,1.0,,457.4212440543339,0.571942685503239,107.17864075030312,30.463599907140264,27.698594251174093,0.6471451596353874,10.034226767717163,105.5561795367048,0.0
2022-05-25 21:30:00,17.9,19.6,18.8,22.8,22.0,4.238,0.78633,17.5925,42.9697,11.666666666666666,5.833333333333333,169.16666666666666,0.0,87.16666666666667,10.0,1019.5,27.0,9.666666666666666,11.833333333333334,1.0,,459.52602501529384,0.5401968122846157,107.31135772532662,30.429493316014607,27.655063187281293,0.645715391933918,10.021263192494711,109.25935551961263,0.0
2022-05-25 21:40:00,18.1,19.7,18.9,22.8,22.1,4.233,0.776255,17.540399999999998,42.9406,11.555555555555555,5.777777777777778,170.55555555555554,0.0,87.22222222222223,10.0,1019.6666666666666,27.0,9.555555555555555,11.777777777777779,1.0,,463.43197062174477,0.5437349236802866,110.25538479174597,30.38853590313854,27.64359884251662,0.6323777114807582,10.014938658391191,109.58279272235809,0.0
2022-05-25 21:50:00,18.0,19.6,18.8,22.7,22.0,4.249,0.7081850000000001,17.784100000000002,42.8329,11.444444444444445,5.722222222222222,171.94444444444446,0.0,87.27777777777777,10.0,1019.8333333333334,27.0,9.444444444444445,11.722222222222221,1.0,,461.8664424396384,0.5207964639887634,109.02230370774782,30.340813315084073,27.64540382260182,0.5652767737331937,10.01019303129019,110.24896263456085,0.0
2022-05-25 22:00:00,18.2,19.8,19.1,22.7,22.1,4.246,0.695925,17.812,42.6618,11.333333333333334,5.666666666666667,173.33333333333334,0.0,87.33333333333333,10.0,1020.0,27.0,9.333333333333334,11.666666666666666,1.0,,462.16621488023077,0.45510944450894997,107.49544878641764,30.277431370417276,27.592091147104902,0.6124841094017028,10.009446217219034,105.75979175567628,0.0
2022-05-25 22:10:00,17.9,19.5,18.7,22.7,21.9,4.235,0.7556149999999999,17.3123,42.6573,11.222222222222221,5.611111111111111,174.72222222222223,0.0,87.38888888888889,10.0,1020.1666666666666,27.0,9.222222222222221,11.61111111111111,1.0,,467.43356353759765,0.48167500541456,107.3736567903508,30.224550322027152,27.54668190591322,0.6371311667064826,10.007808793594277,107.34554499537566,0.0
2022-05-25 22:20:00,17.7,19.4,19.0,22.7,21.9,4.217,0.710395,17.3433,42.8712,11.11111111111111,5.555555555555555,176.11111111111111,0.0,87.44444444444444,10.0,1020.3333333333334,27.0,9.11111111111111,11.555555555555555,1.0,,472.2180186690407,0.5648103771699687,111.4441447541404,30.188337755203246,27.48350138028463,0.6056164670487245,10.003870320320129,110.66959679921467,0.0
2022-05-25 22:30:00,17.6,19.3,18.7,22.7,21.9,4.327,0.743795,16.9798,42.9953,11.0,5.5,177.5,0.0,87.5,10.0,1020.5,27.0,9.0,11.5,1.0,,468.50711242675777,0.5507286357913314,113.2797584451794,30.156730330316094,27.459488617162236,0.5671406830399415,9.998878093234827,115.20315016616237,0.0
2022-05-25 22:40:00,17.9,19.5,18.9,22.6,21.9,4.23,0.75403,16.830000000000002,43.2133,10.88888888888889,5.444444444444445,178.88888888888889,0.0,87.55555555555556,10.0,1020.6666666666666,27.0,8.88888888888889,11.444444444444445,1.0,,469.8311741445256,0.5195881427159417,111.6829098454707,30.124688170750936,27.501845995585125,0.6224826090534528,9.995362022717794,110.75575993855793,0.0
2022-05-25 22:50:00,17.7,19.4,18.7,22.6,21.8,4.244,0.8432700000000001,17.0261,43.654399999999995,10.777777777777779,5.388888888888889,180.27777777777777,0.0,87.61111111111111,10.0,1020.8333333333334,27.0,8.777777777777779,11.38888888888889,1.0,,468.1988503888009,0.5222316588848661,111.43912764770164,30.079730611029866,27.57869855719186,0.5730173080491889,9.993556120851654,109.8835416624976,0.0
2022-05-25 23:00:00,17.3,19.1,18.9,22.6,21.7,4.243,0.8692249999999999,17.2267,43.4084,10.666666666666666,5.333333333333333,181.66666666666666,0.0,87.66666666666667,10.0,1021.0,27.0,8.666666666666666,11.333333333333334,1.0,,469.4069846598307,0.5390828128765195,113.62460852843894,30.02688778877258,27.74655767758687,0.600206289316217,9.989549816449482,114.39800666809083,0.0
2022-05-25 23:10:00,17.2,19.0,18.8,22.6,21.7,4.274,0.7977299999999999,17.6042,43.2051,10.555555555555555,5.277777777777778,183.05555555555554,0.0,87.72222222222223,10.0,1021.1666666666666,27.0,8.555555555555555,11.277777777777779,1.0,,469.49157492451286,0.5681979894739086,111.45333108697234,29.979539959443724,27.928416630010133,0.6529773490436253,9.991026085999495,110.27655848122686,0.0
2022-05-25 23:20:00,16.8,18.7,18.6,22.6,21.6,4.28,0.81118,17.7971,43.0518,10.444444444444445,5.222222222222222,184.44444444444446,0.0,87.77777777777777,10.0,1021.3333333333334,27.0,8.444444444444445,11.222222222222221,1.0,,472.78896677652995,0.5284653440883941,111.0503240725415,29.93827492771253,28.041470165200572,0.6056520300940738,9.986900535098842,113.52006665214162,0.0
2022-05-25 23:30:00,16.7,18.6,18.5,22.5,21.5,4.261,0.898935,17.584899999999998,43.0595,10.333333333333334,5.166666666666667,185.83333333333334,0.0,87.83333333333333,10.0,1021.5,27.0,8.333333333333334,11.166666666666666,1.0,,473.1881729932763,0.5943497581409533,108.56004137631865,29.89940212885539,28.184908707936604,0.5381957020362218,9.98499196688334,114.15037534077962,0.0
2022-05-25 23:40:00,16.6,18.5,18.4,22.5,21.5,4.238,0.8291000000000001,16.8168,42.86,10.222222222222221,5.111111111111111,187.22222222222223,0.0,87.88888888888889,10.0,1021.6666666666666,27.0,8.222222222222221,11.11111111111111,1.0,,476.81080009372755,0.553690758734773,112.250583867003,29.870185499139172,28.324701935346006,0.5557723860385639,9.986391202582688,112.1197635729847,0.0
2022-05-25 23:50:00,16.7,18.5,18.3,22.5,21.4,4.309,0.8309900000000001,16.2971,42.9925,10.11111111111111,5.055555555555555,188.61111111111111,0.0,87.94444444444444,10.0,1021.8333333333334,27.0,8.11111111111111,11.055555555555555,1.0,,473.1801430257162,0.5220454918471097,112.66928815895555,29.847848304946563,28.35949204100937,0.4979842854156845,9.986422942531565,109.68396505470484,0.0
2022-05-26 00:00:00,16.9,18.6,18.4,22.5,21.4,4.271,0.8888,16.230600000000003,43.1584,10.0,5.0,190.0,0.0,88.0,10.0,1022.0,27.0,8.0,11.0,1.0,,475.5610419543036,0.5589504380684114,111.03749796743448,29.81936735153198,28.442304436365767,0.6070121818780898,9.990528920491537,107.70823249816894,0.0
2022-05-26 00:10:00,16.7,18.5,18.3,22.4,21.4,4.238,0.8175749999999999,16.4547,43.2875,9.944444444444445,4.944444444444445,190.22222222222223,0.0,88.11111111111111,10.0,1022.0555555555555,27.0,8.0,10.88888888888889,1.0,,477.84349855620286,0.5409763299055019,111.81519581638486,29.788988818861746,28.499905144373578,0.5362819603207658,9.991994834363135,117.11250851469613,0.0
2022-05-26 00:20:00,16.4,18.3,18.1,22.4,21.3,4.229,0.86398,16.403,43.3912,9.88888888888889,4.888888888888889,190.44444444444446,0.0,88.22222222222223,10.0,1022.1111111111111,27.0,8.0,10.777777777777779,1.0,,474.75135630289714,0.4955734798345862,110.12482392197948,29.746934665044147,28.578182576497397,0.5357541337609291,9.9890066130956,108.94276912689209,0.0
2022-05-26 00:30:00,16.3,18.3,18.1,22.4,21.3,4.238,0.8957599999999999,16.1375,43.2139,9.833333333333334,4.833333333333333,190.66666666666666,0.0,88.33333333333333,10.0,1022.1666666666666,27.0,8.0,10.666666666666666,1.0,,477.65467524386,0.48012816011568915,113.67309565851244,29.70234907483794,28.677155707103957,0.4864108403641832,9.99231907597005,120.18933364889008,0.0
2022-05-26 00:40:00,16.3,18.2,18.0,22.4,21.2,4.228,0.8340400000000001,16.3859,43.3714,9.777777777777779,4.777777777777778,190.88888888888889,0.0,88.44444444444444,10.0,1022.2222222222222,27.0,8.0,10.555555555555555,1.0,,475.6371928037446,0.5061840696296113,113.64047959085238,29.668005520502724,28.75089969317118,0.4851415266096592,9.987765002250672,109.95809744517007,0.0
2022-05-26 00:50:00,16.4,18.3,18.1,22.4,21.3,4.242,0.91828,16.6374,43.394600000000004,9.722222222222221,4.722222222222222,191.11111111111111,0.0,88.55555555555556,10.0,1022.2777777777778,27.0,8.0,10.444444444444445,1.0,,475.4710559082031,0.5866835430971646,110.31822197068209,29.636073203060796,28.860613855351517,0.4849218586445506,9.99105033324716,112.37970913892234,0.0
2022-05-26 01:00:00,16.4,18.3,18.1,22.3,21.2,4.285,0.92093,16.535,43.0586,9.666666666666666,4.666666666666667,191.33333333333334,0.0,88.66666666666667,10.0,1022.3333333333334,27.0,8.0,10.333333333333334,1.0,,475.505683941019,0.6144620784654119,110.90791926152289,29.58365391731262,28.92708157857259,0.45845394829909003,9.991505368550618,107.03803615570068,0.0
2022-05-26 01:10:00,16.4,18.3,18.1,22.3,21.2,4.234,0.988025,16.6333,42.7924,9.61111111111111,4.611111111111111,191.55555555555554,0.0,88.77777777777777,10.0,1022.3888888888889,27.0,8.0,10.222222222222221,1.0,,478.9209450276693,0.6381138084483686,110.26891244058554,29.54289762908644,29.022053114052028,0.5933219678614472,9.998093557826808,119.03132855420556,0.0
2022-05-26 01:20:00,16.4,18.3,18.1,22.3,21.2,4.228,0.912405,16.1438,43.2005,9.555555555555555,4.555555555555555,191.77777777777777,0.0,88.88888888888889,10.0,1022.4444444444445,27.0,8.0,10.11111111111111,1.0,,480.4311405190654,0.6777297034758633,112.68412747313073,29.508809760411584,29.06552299499512,0.5747390266756216,9.995168094635009,107.76901351928711,0.0
2022-05-26 01:30:00,16.4,18.3,18.1,22.3,21.2,4.273,0.8678250000000001,15.961500000000001,43.4547,9.5,4.5,192.0,0.0,89.0,10.0,1022.5,27.0,8.0,10.0,1.0,,479.25225321451825,0.6488995151891042,110.30333800321246,29.470787682507204,29.167157746559933,0.4918341408401239,10.000900887114103,113.60589189248007,0.0
2022-05-26 01:40:00,16.4,18.3,18.1,22.3,21.2,4.219,0.98209,15.650200000000002,43.5424,9.444444444444445,4.444444444444445,192.22222222222223,0.0,89.11111111111111,10.0,1022.5555555555555,27.0,8.0,9.88888888888889,1.0,,481.1016851806641,0.7082667465844734,111.2027763959378,29.440169808069868,29.221179593404134,0.5480410479257504,9.995695176124574,113.47103354136149,0.0
2022-05-26 01:50:00,16.0,18.0,17.8,22.3,21.1,4.22,1.037935,15.6715,43.4987,9.38888888888889,4.388888888888889,192.44444444444446,0.0,89.22222222222223,10.0,1022.6111111111111,27.0,8.0,9.777777777777779,1.0,,477.42099357166506,0.6073111733263832,110.85593400319416,29.407310597101848,29.267493470509844,0.6556815900901953,9.995622682571412,110.55299218495686,0.0
2022-05-26 02:00:00,15.8,17.9,17.6,22.3,20.9,4.214,1.1127850000000001,15.7917,43.4528,9.333333333333334,4.333333333333333,192.66666666666666,0.0,89.33333333333333,10.0,1022.6666666666666,27.0,8.0,9.666666666666666,1.0,,472.4286277753457,0.6311365465171593,110.7213120265465,29.36903847303547,29.270621578028944,0.545992376735953,9.987228477300842,126.44361997760709,0.0
2022-05-26 02:10:00,15.7,18.5,18.1,22.3,19.8,4.263,1.10944,15.7671,43.5108,9.277777777777779,4.277777777777778,192.88888888888889,0.0,89.44444444444444,10.0,1022.7222222222222,27.0,8.0,9.555555555555555,1.0,,478.3053379313151,0.6784806734997,108.30180162009546,29.333306516011554,29.275838190714516,0.6296818822125594,9.984355537096658,101.63754271189372,0.0
2022-05-26 02:20:00,15.5,18.8,18.5,22.3,19.4,4.259,1.09277,15.771700000000001,43.57940000000001,9.222222222222221,4.222222222222222,193.11111111111111,0.0,89.55555555555556,10.0,1022.7777777777778,27.0,8.0,9.444444444444445,1.0,,475.11683149666624,0.6477931200733966,109.54359299395716,29.303535387164253,29.310183713892116,0.5993568417576494,9.986490839661144,116.40877445575317,0.0
2022-05-26 02:30:00,15.8,19.2,18.9,22.3,19.2,4.238,1.078185,15.7948,43.5345,9.166666666666666,4.166666666666667,193.33333333333334,0.0,89.66666666666667,10.0,1022.8333333333334,27.0,8.0,9.333333333333334,1.0,,475.59173543294276,0.6483242217699686,108.44682208950238,29.262550729115805,29.352419761021928,0.5554687298337619,9.986024894714356,115.75020783742268,0.0
2022-05-26 02:40:00,15.6,19.1,18.8,22.3,19.0,4.248,1.056505,15.6324,43.4641,9.11111111111111,4.111111111111111,193.55555555555554,0.0,89.77777777777777,10.0,1022.8888888888889,27.0,8.0,9.222222222222221,1.0,,479.2828573783787,0.6717237351514862,111.64139597122278,29.24514198980696,29.368542517260778,0.6112713276387238,9.987826583659063,108.12802815213229,0.0
2022-05-26 02:50:00,15.6,19.2,18.8,22.3,19.0,4.236,1.07107,15.6035,43.494299999999996,9.055555555555555,4.055555555555555,193.77777777777777,0.0,89.88888888888889,10.0,1022.9444444444445,27.0,8.0,9.11111111111111,1.0,,478.54186085668107,0.6187821458810466,109.60029476101116,29.2107082939148,29.422299439112344,0.5445025483767192,9.989036526679993,117.23002714792888,0.0
2022-05-26 03:00:00,15.9,19.4,19.0,22.3,19.1,4.249,1.13226,15.3075,43.5719,9.0,4.0,194.0,0.0,90.0,10.0,1023.0,27.0,8.0,9.0,1.0,,477.1408935546875,0.7373722143513335,109.99614700511351,29.172805239359537,29.431068595250444,0.5962720940510431,9.986472204526265,104.77839800516763,0.0
2022-05-26 03:10:00,15.4,19.2,18.9,22.3,18.9,4.22,1.1495250000000001,15.235,43.5947,9.11111111111111,3.9444444444444446,194.0,0.0,89.72222222222223,10.0,1023.0555555555555,27.055555555555557,8.0,8.777777777777779,1.1666666666666667,,480.97231807664895,0.6264249580845995,111.52036198696847,29.15147650484179,29.45210867287683,0.5846762525538602,9.988765825495694,109.14802764538209,0.0
2022-05-26 03:20:00,15.4,19.2,18.9,22.3,18.9,4.262,1.048915,15.2733,43.795,9.222222222222221,3.888888888888889,194.0,0.0,89.44444444444444,10.0,1023.1111111111111,27.11111111111111,8.0,8.555555555555555,1.3333333333333335,,479.87919755606816,0.6430416466228369,111.71086290865966,29.129942518870035,29.47816672007243,0.6122927498320738,9.991014477411905,107.60627764383953,0.0
2022-05-26 03:30:00,15.2,19.1,18.7,22.3,18.6,4.276,1.098655,15.3774,43.6851,9.333333333333334,3.8333333333333335,194.0,0.0,89.16666666666667,10.0,1023.1666666666666,27.166666666666668,8.0,8.333333333333334,1.5,,486.8141065470378,0.7012470651784185,110.64145815014164,29.09581882033843,29.544142026327997,0.6151580815098651,9.992969364260064,123.18373351133587,0.0
2022-05-26 03:40:00,15.7,19.4,18.9,22.3,18.6,4.245,1.1075300000000001,15.4104,43.7267,9.444444444444445,3.7777777777777777,194.0,0.0,88.88888888888889,10.0,1023.2222222222222,27.22222222222222,8.0,8.11111111111111,1.6666666666666667,,486.264949723167,0.670199553456347,108.42238759186307,29.06363884925842,29.581436491012575,0.5742634173731009,9.99221472899119,98.67596630096435,0.0
2022-05-26 03:50:00,14.9,19.2,18.7,22.3,18.3,4.279,1.164755,15.312899999999999,43.838,9.555555555555555,3.7222222222222223,194.0,0.0,88.61111111111111,10.0,1023.2777777777778,27.27777777777778,8.0,7.888888888888889,1.8333333333333335,,483.98868347167974,0.6369743146970447,113.98206291263386,29.057516752878826,29.639032351175945,0.6421790229032437,9.995445556640625,116.99638257344563,0.0
2022-05-26 04:00:00,14.8,19.2,18.7,22.3,18.1,4.237,1.1156599999999999,15.437899999999999,43.8913,9.666666666666666,3.6666666666666665,194.0,0.0,88.33333333333333,10.0,1023.3333333333334,27.333333333333332,8.0,7.666666666666667,2.0,,479.31404348789965,0.6363901193397867,110.82352179791295,29.038450591053707,29.68783578285221,0.6434134356296305,9.995993458259418,113.86301999421363,0.0
2022-05-26 04:10:00,15.6,19.6,19.1,22.3,18.5,4.218,1.10934,15.5746,43.8904,9.777777777777779,3.611111111111111,194.0,0.0,88.05555555555556,10.0,1023.3888888888889,27.38888888888889,8.0,7.444444444444445,2.166666666666667,,479.1425664371183,0.6757291229995295,112.080568987744,29.044608141581215,29.68437631289164,0.5927220405141512,9.995952264467874,105.21280958811442,0.0
2022-05-26 04:20:00,15.3,19.6,19.1,22.3,18.4,4.216,1.021135,15.715800000000002,43.7121,9.88888888888889,3.5555555555555554,194.0,0.0,87.77777777777777,10.0,1023.4444444444445,27.444444444444443,8.0,7.222222222222222,2.3333333333333335,,479.9530873616536,0.6296823416406152,112.46634694740597,29.04419049888361,29.72410749341621,0.5954529807924247,9.995182836537804,121.21177733853867,0.0
2022-05-26 04:30:00,15.6,19.7,19.2,22.3,18.6,4.211,1.016075,15.9331,43.785900000000005,10.0,3.5,194.0,0.0,87.5,10.0,1023.5,27.5,8.0,7.0,2.5,,483.02717187289534,0.5971000047095415,107.3238457614015,29.046075700124106,29.72614762624105,0.6724683406452339,9.99549072901408,95.28054047902425,0.0
2022-05-26 04:40:00,15.7,19.7,19.2,22.3,18.6,4.252,1.0124,16.4901,43.8436,10.11111111111111,3.4444444444444446,194.0,0.0,87.22222222222223,10.0,1023.5555555555555,27.555555555555557,8.0,6.777777777777778,2.666666666666667,,483.35974987512344,0.5857957005744937,109.59746287437483,29.075296815236406,29.712101214726765,0.5929114279896021,9.997633463541666,107.60374282836915,0.0
2022-05-26 04:50:00,14.8,19.4,18.9,22.3,18.2,4.231,1.054815,16.6622,43.7046,10.222222222222221,3.388888888888889,194.0,0.0,86.94444444444444,10.0,1023.6111111111111,27.61111111111111,8.0,6.555555555555555,2.8333333333333335,,482.1843089276895,0.5876003013109251,110.35012591798427,29.11723034665884,29.69863809450077,0.56511854191784,9.996735546028678,120.55083328434678,0.0
2022-05-26 05:00:00,14.6,19.2,18.7,22.3,18.0,4.21,0.99726,16.6168,43.4961,10.333333333333334,3.3333333333333335,194.0,0.0,86.66666666666667,10.0,1023.6666666666666,27.666666666666668,8.0,6.333333333333334,3.0,,485.94455161259094,0.5800044874889029,112.61917366480425,29.17838026682536,29.655832239786786,0.5620954976975918,9.997261069615682,105.68685283660889,0.0
2022-05-26 05:10:00,14.6,19.5,18.7,22.3,17.7,4.239,1.0009700000000001,16.5487,43.3082,10.444444444444445,3.2777777777777777,194.0,0.0,86.38888888888889,10.0,1023.7222222222222,27.72222222222222,8.0,6.111111111111111,3.166666666666667,,491.16037719726563,0.6157733110452102,113.75893680055262,29.249945980707803,29.60626718521118,0.563757533232371,9.99770205338796,126.39184220631917,0.0
2022-05-26 05:20:00,14.5,19.7,18.8,22.3,17.5,4.278,0.903875,16.843899999999998,43.417500000000004,10.555555555555555,3.2222222222222223,194.0,0.0,86.11111111111111,10.0,1023.7777777777778,27.77777777777778,8.0,5.888888888888889,3.3333333333333335,,489.016661801393,0.5768906325699582,109.5243899715014,29.2947615302977,29.545549340743186,0.5515620423181623,9.995779341895723,115.19307783929378,0.0
2022-05-26 05:30:00,14.4,19.7,18.8,22.3,17.4,4.286,0.98848,17.1309,43.3795,10.666666666666666,3.166666666666667,194.0,0.0,85.83333333333333,10.0,1023.8333333333334,27.833333333333332,8.0,5.666666666666667,3.5,,481.9568221239112,0.6222827035845336,110.44267049239855,29.33273935000102,29.478832000096638,0.575989057123661,9.995968476931253,114.19007311503091,0.0
2022-05-26 05:40:00,14.3,19.7,18.8,22.3,17.3,4.297,1.097625,16.633000000000003,43.3827,10.777777777777779,3.111111111111111,194.0,0.0,85.55555555555556,10.0,1023.8888888888889,27.88888888888889,8.0,5.444444444444445,3.666666666666667,,488.1523239135742,0.608168661021075,114.09032747796701,29.37745151743863,29.43395662281683,0.6132426961474732,9.997830000314556,104.08665536432318,0.0
2022-05-26 05:50:00,14.2,19.7,18.8,22.3,17.2,4.243,1.068565,16.9684,43.4583,10.88888888888889,3.0555555555555554,194.0,0.0,85.27777777777777,10.0,1023.9444444444445,27.944444444444443,8.0,5.222222222222222,3.8333333333333335,,488.6850405322546,0.5729399167868378,114.64680652014954,29.453468370437623,29.402306877772013,0.5263737892359495,9.998833141326903,119.794185256958,0.0
2022-05-26 06:00:00,14.5,19.8,18.9,22.3,17.3,4.317,0.9908899999999999,16.884800000000002,43.8613,11.0,3.0,194.0,0.0,85.0,10.0,1024.0,28.0,8.0,5.0,4.0,,480.8854103597006,0.6064444623828608,110.59735386476677,29.56499165534973,29.43510163942973,0.5583177589873473,10.000055842399597,129.15955337524414,0.0
2022-05-26 06:10:00,14.5,19.8,18.9,22.2,17.3,4.318,1.016515,17.1756,43.4332,11.277777777777779,3.1666666666666665,200.05555555555554,0.0,83.66666666666667,10.0,1024.0,27.72222222222222,8.055555555555555,5.055555555555555,4.055555555555555,,482.31082602314564,0.5418747144516578,112.007968975218,29.685901038268877,29.391538520406506,0.5754113800058274,9.998765752224324,104.20328452709593,0.0
2022-05-26 06:20:00,14.4,19.9,18.9,22.3,17.2,4.294,0.97995,18.0276,43.2408,11.555555555555555,3.3333333333333335,206.11111111111111,0.0,82.33333333333333,10.0,1024.0,27.444444444444443,8.11111111111111,5.111111111111111,4.111111111111111,,480.82111704859244,0.5995180265942199,108.62645237443137,29.802558247248335,29.32799083709717,0.6385091763734818,9.99949357509613,114.88538022359212,0.0
2022-05-26 06:30:00,14.8,20.0,19.1,22.3,17.5,4.31,0.974325,18.8686,42.9426,11.833333333333334,3.5,212.16666666666666,0.0,81.0,10.0,1024.0,27.166666666666668,8.166666666666666,5.166666666666667,4.166666666666667,,481.3063484700521,0.5592622343177176,106.64636498165669,29.906856203079222,29.198179728190105,0.5093360175937415,9.998479906717936,86.2723718770345,0.0
2022-05-26 06:40:00,15.0,20.1,19.2,22.3,17.6,4.318,1.019315,20.989600000000003,42.158100000000005,12.11111111111111,3.666666666666667,218.22222222222223,0.0,79.66666666666667,10.0,1024.0,26.88888888888889,8.222222222222221,5.222222222222222,4.222222222222222,,478.5859204452339,0.5565543141169736,106.97875998373085,29.991734232042653,29.045066299594815,0.6155175567055986,9.99720948896773,84.49283620115186,0.0
2022-05-26 06:50:00,15.3,20.2,19.3,22.3,17.8,4.326,1.04475,22.4203,39.8871,12.38888888888889,3.8333333333333335,224.27777777777777,0.0,78.33333333333333,10.0,1024.0,26.61111111111111,8.277777777777779,5.277777777777778,4.277777777777778,,485.9117037963867,0.6043407690743943,112.81405893767621,29.994892600377398,28.989844198226926,0.5499319203197957,10.000731995900471,96.75734517415364,0.0
2022-05-26 07:00:00,15.6,20.3,19.4,22.3,17.9,4.301,1.01963,23.0897,38.1094,12.666666666666666,4.0,230.33333333333334,0.0,77.0,10.0,1024.0,26.333333333333332,8.333333333333334,5.333333333333333,4.333333333333333,,481.1475344392623,0.5679949994225286,112.26802894506076,30.021164681116737,29.061452728907266,0.6045476109782855,10.001474998792013,106.8775266265869,0.0
2022-05-26 07:10:00,15.4,20.3,19.5,22.3,18.0,4.309,1.009665,23.568199999999997,37.1183,12.944444444444445,4.166666666666667,236.38888888888889,0.0,75.66666666666667,10.0,1024.0,26.055555555555557,8.38888888888889,5.388888888888889,4.388888888888889,,482.84813529529794,0.601254733841298,111.05216222558317,30.08925441538701,29.182974247645813,0.5617800341029473,10.00103926835816,110.50358863288588,0.0
2022-05-26 07:20:00,15.5,20.3,19.5,22.3,18.0,4.31,0.89711,24.2064,36.462199999999996,13.222222222222221,4.333333333333334,242.44444444444446,0.0,74.33333333333333,10.0,1024.0,25.77777777777778,8.444444444444445,5.444444444444445,4.444444444444445,,488.4385172526042,0.5728862436561935,106.44443271033508,30.22597068150838,29.295225731531776,0.5677386170377334,9.99921680132548,111.57220923105874,0.0
2022-05-26 07:30:00,15.6,20.3,19.5,22.3,18.2,4.28,0.8565400000000001,24.8939,36.0856,13.5,4.5,248.5,0.0,73.0,10.0,1024.0,25.5,8.5,5.5,4.5,,484.76492120501644,0.5381500472945009,108.51216997286694,30.396693665186564,29.35231118837992,0.5196907859792311,9.996377654075623,111.68283405303956,0.0
2022-05-26 07:40:00,15.5,20.1,19.4,22.3,18.3,4.251,0.7566849999999999,24.3838,35.7884,13.777777777777779,4.666666666666667,254.55555555555554,0.0,71.66666666666667,10.0,1024.0,25.22222222222222,8.555555555555555,5.555555555555555,4.555555555555555,,478.5073096124057,0.6279551148717686,107.6060625735784,30.61838878464829,29.373989417018787,0.5421247503788419,9.9948198256206,110.61758391562708,0.0
2022-05-26 07:50:00,15.9,19.9,19.3,22.3,18.6,4.21,0.70073,25.3131,35.8725,14.055555555555555,4.833333333333334,260.6111111111111,0.0,70.33333333333333,10.0,1024.0,24.944444444444443,8.61111111111111,5.611111111111111,4.611111111111111,,482.4748446655273,0.49920277946918024,102.19274894886772,30.829084466298422,29.338988008499143,0.5112909945348898,9.994190905888875,110.03167457580567,0.0
2022-05-26 08:00:00,15.8,19.6,19.3,22.4,19.0,4.24,0.594855,25.986700000000003,35.6065,14.333333333333332,5.0,266.6666666666667,0.0,69.0,10.0,1024.0,24.666666666666668,8.666666666666666,5.666666666666667,4.666666666666667,,474.0367498182976,0.5296483308901895,99.90734792375295,31.07947800255864,29.242419668208054,0.6884091029849534,9.992647222169762,110.09934428689257,0.0
2022-05-26 08:10:00,15.9,19.5,19.1,22.3,19.0,4.198,0.65818,26.581400000000002,35.3351,14.61111111111111,5.166666666666667,272.72222222222223,0.0,67.66666666666666,10.0,1024.0,24.38888888888889,8.722222222222221,5.722222222222222,4.722222222222222,,475.93656250000004,0.4228582819067152,119.99045902726341,31.32690241495768,29.090412581761676,0.5527086365967989,9.991462624867758,110.4478597768148,0.0
2022-05-26 08:20:00,16.3,19.7,19.3,22.3,19.2,4.209,0.638085,26.815199999999997,35.1543,14.88888888888889,5.333333333333334,278.77777777777777,0.0,66.33333333333333,10.0,1024.0,24.11111111111111,8.777777777777779,5.777777777777778,4.777777777777778,,478.83937760627134,0.48601689041250173,120.42607559117894,31.753944309057438,28.91150450237462,0.5104982719753609,9.990192809209145,110.10598920644959,0.0
2022-05-26 08:30:00,16.5,19.5,19.2,22.4,19.7,4.186,0.706375,25.0162,35.1048,15.166666666666666,5.5,284.8333333333333,0.0,65.0,10.0,1024.0,23.833333333333336,8.833333333333334,5.833333333333333,4.833333333333333,,478.08622589111326,0.42981628313197595,117.51307207247632,32.7150191561381,28.065134874979655,0.5917722880095243,9.990234082539876,109.13877141316732,0.0
2022-05-26 08:40:00,16.1,19.2,19.0,22.4,20.0,4.202,0.667035,26.484699999999997,35.4756,15.444444444444443,5.666666666666667,290.8888888888889,0.0,63.666666666666664,10.0,1024.0,23.555555555555557,8.88888888888889,5.888888888888889,4.888888888888889,,479.6407526687096,0.4393225891926026,108.13767204026044,32.53137596953762,27.773146034355374,0.5386277471397255,9.990009123979371,109.56771932862496,0.0
