,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-26 08:50:00,16.6,19.4,19.1,22.4,20.1,4.224,0.733025,26.178199999999997,35.6046,15.722222222222221,5.833333333333334,296.94444444444446,0.0,62.33333333333333,10.0,1024.0,23.27777777777778,8.944444444444445,5.944444444444445,4.944444444444445,,479.6110467529297,0.44826796801287233,103.78472177322301,32.50479958216349,27.819301354090374,0.5340511333197355,9.989810013771057,110.35023882548015,0.0
2022-05-26 09:00:00,16.4,19.3,19.0,22.5,20.1,4.215,0.55826,27.284699999999997,35.806,16.0,6.0,303.0,0.0,61.0,10.0,1024.0,23.0,9.0,6.0,5.0,,485.8366674804687,0.4381871060572438,109.34902905221713,32.55355038877393,27.896362448311898,0.5206147328890411,9.990878970636045,107.17470820192432,0.0
2022-05-26 09:10:00,16.9,19.6,19.3,22.6,20.4,4.209,0.56039,28.220100000000002,36.5899,16.22222222222222,6.111111111111111,303.1666666666667,0.0,60.388888888888886,10.0,1023.9444444444445,23.333333333333332,9.0,6.166666666666667,5.0,,479.93993123723175,0.4122867037343272,110.43237969953461,32.63480483373006,27.97485963821411,0.5284232480327289,9.990699955622356,110.22693367004395,0.0
2022-05-26 09:20:00,16.8,19.4,19.0,22.6,20.3,4.212,0.58158,27.7575,37.984899999999996,16.444444444444443,6.222222222222222,303.3333333333333,0.0,59.77777777777778,10.0,1023.8888888888889,23.666666666666668,9.0,6.333333333333333,5.0,,475.51468033012304,0.3790391180285458,109.00242011549783,32.722487394405846,28.02142179807027,0.5715338546163886,9.992045705201196,108.31855295150005,0.0
2022-05-26 09:30:00,17.3,19.5,19.3,22.6,21.1,4.215,0.647015,28.027300000000004,39.248900000000006,16.666666666666668,6.333333333333333,303.5,0.0,59.166666666666664,10.0,1023.8333333333334,24.0,9.0,6.5,5.0,,473.5508459472656,0.41725994035769987,109.78985723872643,32.81221342722575,28.044270181655882,0.49395324868460494,9.995055785179138,106.61042369842531,0.0
2022-05-26 09:40:00,17.8,19.4,19.3,22.7,21.7,4.184,0.61263,26.717200000000002,40.0945,16.88888888888889,6.444444444444445,303.6666666666667,0.0,58.55555555555556,10.0,1023.7777777777778,24.333333333333332,9.0,6.666666666666667,5.0,,470.99869730280733,0.41791720053570414,110.8348704862864,32.89564327823659,28.00799193377052,0.5327243684761511,9.996539646159103,110.05789862877684,0.0
2022-05-26 09:50:00,17.8,19.4,19.3,22.7,21.8,4.202,0.68975,27.0028,40.4853,17.11111111111111,6.555555555555555,303.8333333333333,0.0,57.94444444444444,10.0,1023.7222222222222,24.666666666666668,9.0,6.833333333333333,5.0,,471.45996765136715,0.4753568668166796,113.65645320892334,32.980960833231606,27.953191970189415,0.5101100011666616,9.999609926541646,100.56285392761231,0.0
2022-05-26 10:00:00,18.0,19.6,19.3,22.8,21.9,4.198,0.736685,26.9801,40.5457,17.333333333333332,6.666666666666667,304.0,0.0,57.333333333333336,10.0,1023.6666666666666,25.0,9.0,7.0,5.0,,474.1498849943315,0.4165208878671214,110.26756339703577,33.08729686393112,27.82378467559814,0.47230835854355757,10.006778923435942,100.85561288156144,0.0
2022-05-26 10:10:00,18.3,19.8,19.5,22.8,22.0,4.18,0.7077500000000001,26.6221,40.534299999999995,17.555555555555557,6.777777777777778,304.1666666666667,0.0,56.72222222222222,10.0,1023.6111111111111,25.333333333333332,9.0,7.166666666666667,5.0,,473.8093050095131,0.447975894231244,108.99086216597907,33.160601741603166,27.639143105074357,0.4503526599973928,10.011308053543008,99.49395890220266,0.0
2022-05-26 10:20:00,18.5,20.0,19.8,22.8,22.1,4.215,0.6922550000000001,26.5074,40.7168,17.77777777777778,6.888888888888889,304.3333333333333,0.0,56.111111111111114,10.0,1023.5555555555555,25.666666666666668,9.0,7.333333333333334,5.0,,473.3952574666341,0.44504832864228616,108.74397722750734,33.08988037109375,27.556418418884277,0.5161151853948832,10.010467422803242,102.49606488545734,0.0
2022-05-26 10:30:00,18.8,20.3,20.2,22.8,22.3,4.205,0.652545,26.907099999999996,40.7878,18.0,7.0,304.5,0.0,55.5,10.0,1023.5,26.0,9.0,7.5,5.0,,465.96770754759336,0.49283061057329175,103.96155011494955,33.01909123102824,27.457735478083293,0.6032281357795,10.015523196856181,98.69518877665202,0.0
2022-05-26 10:40:00,18.1,19.7,19.5,22.9,22.0,4.237,0.721005,26.5177,40.8288,18.22222222222222,7.111111111111111,304.6666666666667,0.0,54.888888888888886,10.0,1023.4444444444445,26.333333333333332,9.0,7.666666666666667,5.0,,465.78440083821613,0.46597500678088705,108.35541547398108,32.97178398768107,27.4835953383107,0.5294746807698018,10.013385187263697,112.36421322848628,0.0
2022-05-26 10:50:00,19.1,20.4,20.1,22.9,22.2,4.188,0.746135,26.661399999999997,40.5649,18.444444444444443,7.222222222222222,304.8333333333333,0.0,54.27777777777778,10.0,1023.3888888888889,26.666666666666668,9.0,7.833333333333334,5.0,,465.4437149574017,0.43647194947394946,106.10287463365975,32.927474931081136,27.551068789164226,0.4935283496479193,10.010259076754252,108.10519791920979,0.0
2022-05-26 11:00:00,20.0,21.0,20.5,22.9,22.4,4.199,0.744325,26.149099999999997,40.468399999999995,18.666666666666668,7.333333333333333,305.0,0.0,53.666666666666664,10.0,1023.3333333333334,27.0,9.0,8.0,5.0,,464.2570120239258,0.4532823358004713,105.89297533584855,32.871235619529344,27.589529239466934,0.5376989068986614,10.010248447142011,108.10367202925552,0.0
2022-05-26 11:10:00,19.5,20.8,20.1,23.0,22.5,4.194,0.71141,26.79,40.487,18.88888888888889,7.444444444444445,305.1666666666667,0.0,53.05555555555556,10.0,1023.2777777777778,27.333333333333336,9.0,8.166666666666668,5.0,,464.53314412434895,0.5169071994044182,106.76076852464408,32.80988064520997,27.636521009851673,0.5185761413592946,10.007766508873695,115.0013053402093,0.0
2022-05-26 11:20:00,18.8,20.3,19.3,22.9,22.3,4.211,0.726825,26.549400000000002,40.5421,19.11111111111111,7.555555555555555,305.3333333333333,0.0,52.44444444444444,10.0,1023.2222222222222,27.666666666666668,9.0,8.333333333333334,5.0,,460.16244428261945,0.5113744906054041,105.71532182747362,32.75325455347697,27.668699963887537,0.555245107387503,10.005026473999024,107.20712823232016,0.0
2022-05-26 11:30:00,19.4,20.7,19.3,22.9,22.4,4.183,0.8103199999999999,25.8984,40.4495,19.333333333333332,7.666666666666666,305.5,0.0,51.83333333333333,10.0,1023.1666666666666,28.0,9.0,8.5,5.0,,460.75234588623044,0.5097071553455235,108.56611280861549,32.72348899205526,27.685806678136192,0.5848573744793732,10.005535260836284,108.68747470855712,0.0
2022-05-26 11:40:00,19.1,20.6,18.9,22.9,22.4,4.229,0.757045,25.7703,40.1021,19.555555555555557,7.777777777777778,305.6666666666667,0.0,51.22222222222222,10.0,1023.1111111111111,28.333333333333336,9.0,8.666666666666668,5.0,,461.00151131114745,0.5624100508140979,108.41103012580656,32.70206876275318,27.702893888494355,0.5643176782729684,10.006360530827214,111.27524443287669,0.0
2022-05-26 11:50:00,19.6,20.9,19.0,22.8,22.5,4.235,0.737995,25.8147,40.134699999999995,19.77777777777778,7.888888888888889,305.8333333333333,0.0,50.611111111111114,10.0,1023.0555555555555,28.666666666666668,9.0,8.833333333333334,5.0,,459.4508117640704,0.5464214409702579,113.33233397101279,32.663494904836014,27.73737433433533,0.48663415213425953,10.004483116467794,109.12341139475504,0.0
2022-05-26 12:00:00,20.0,21.1,19.2,22.8,22.5,4.211,0.7776,25.362000000000002,40.154199999999996,20.0,8.0,306.0,0.0,50.0,10.0,1023.0,29.0,9.0,9.0,5.0,,459.21537150065103,0.5603752371845608,112.32019939961405,32.65408630371094,27.72322574615479,0.5843026945988337,10.004997046788535,109.62002703348796,0.0
2022-05-26 12:10:00,19.8,21.1,19.1,22.8,22.6,4.18,0.799395,25.3792,40.14190000000001,20.055555555555557,8.055555555555555,305.6666666666667,0.0,49.833333333333336,10.0,1022.9444444444445,29.0,9.055555555555555,9.055555555555555,5.055555555555555,,455.8356318155925,0.492036187483766,107.57773893539516,32.6496517792165,27.73850835503125,0.5313712689256082,10.001295089591396,110.79703182074543,0.0
2022-05-26 12:20:00,20.4,21.4,19.4,22.8,22.6,4.199,0.78075,25.717599999999997,40.2378,20.11111111111111,8.11111111111111,305.3333333333333,0.0,49.666666666666664,10.0,1022.8888888888889,29.0,9.11111111111111,9.11111111111111,5.111111111111111,,455.55378845214847,0.5908297607462621,111.3509705956238,32.65012626647949,27.659148499170943,0.4738478101044893,10.002834575970969,105.37592034657796,0.0
2022-05-26 12:30:00,19.8,21.1,18.7,22.8,22.6,4.189,0.7515,24.956899999999997,40.1502,20.166666666666668,8.166666666666666,305.0,0.0,49.5,10.0,1022.8333333333334,29.0,9.166666666666666,9.166666666666666,5.166666666666667,,454.99392583737426,0.5271865204203937,108.29155514194467,32.64323909582336,27.617898077626045,0.5512173752030713,10.000750946399293,110.777133927684,0.0
2022-05-26 12:40:00,20.5,21.5,19.4,22.8,22.6,4.198,0.8123950000000001,24.7363,40.3117,20.22222222222222,8.222222222222221,304.6666666666667,0.0,49.333333333333336,10.0,1022.7777777777778,29.0,9.222222222222221,9.222222222222221,5.222222222222222,,454.4090062669776,0.5284394821036333,106.63738430389576,32.65632185618083,27.632467358907064,0.45578608646988866,9.998076184590657,111.91626806894938,0.0
2022-05-26 12:50:00,20.1,21.3,19.0,22.8,22.7,4.194,0.77946,25.1012,40.310500000000005,20.27777777777778,8.277777777777779,304.3333333333333,0.0,49.166666666666664,10.0,1022.7222222222222,29.0,9.277777777777779,9.277777777777779,5.277777777777778,,453.30031656901036,0.5399303667179945,111.98191327111196,32.67462049484253,27.5840487353007,0.5345674732327461,9.998362147013346,109.86079129536947,0.0
2022-05-26 13:00:00,20.9,21.7,19.2,22.8,22.7,4.197,0.758095,25.1505,40.097899999999996,20.333333333333332,8.333333333333334,304.0,0.0,49.0,10.0,1022.6666666666666,29.0,9.333333333333334,9.333333333333334,5.333333333333333,,451.917392034421,0.5110249130427837,111.37469875335694,32.7086096756315,27.518165161779017,0.9857296119915331,9.998368943141458,112.56668918984835,0.0
2022-05-26 13:10:00,21.4,22.1,19.1,22.8,22.9,4.155,0.767235,24.827099999999998,39.7863,20.38888888888889,8.38888888888889,303.6666666666667,0.0,48.833333333333336,10.0,1022.6111111111111,29.0,9.38888888888889,9.38888888888889,5.388888888888889,,453.4435371626931,0.5696825579347584,109.68811558093054,32.7684794998169,27.467507499059042,0.5324324207256238,9.996811860402426,107.9240062713623,0.0
2022-05-26 13:20:00,21.0,21.9,19.1,22.8,22.8,4.197,0.744175,24.9852,40.0268,20.444444444444443,8.444444444444445,303.3333333333333,0.0,48.666666666666664,10.0,1022.5555555555555,29.0,9.444444444444445,9.444444444444445,5.444444444444445,,453.8055615234375,0.5554172454142975,108.78602479600636,32.84604768617557,27.338872350004852,0.48537937775498535,9.99715033812601,114.77193687313893,0.0
2022-05-26 13:30:00,20.0,21.4,18.9,22.8,22.7,4.22,0.86091,24.3972,40.0719,20.5,8.5,303.0,0.0,48.5,10.0,1022.5,29.0,9.5,9.5,5.5,,452.73267170522405,0.5848024557926561,111.31948184277378,32.89585930506389,27.301772139867147,0.5148438497632741,9.993544090588887,110.66016857147217,0.0
2022-05-26 13:40:00,20.9,21.6,18.9,22.8,22.6,4.184,0.774205,24.8617,40.0899,20.555555555555557,8.555555555555555,302.6666666666667,0.0,48.333333333333336,10.0,1022.4444444444445,29.0,9.555555555555555,9.555555555555555,5.555555555555555,,450.267223409017,0.5238075702279638,108.90638865325411,32.91937602361043,27.134192158381143,0.6228668329616387,9.997434544563294,104.30031665802002,0.0
2022-05-26 13:50:00,21.2,22.2,18.8,22.8,23.0,4.196,0.724645,25.194899999999997,39.9056,20.61111111111111,8.61111111111111,302.3333333333333,0.0,48.166666666666664,10.0,1022.3888888888889,29.0,9.61111111111111,9.61111111111111,5.611111111111111,,449.7163233965292,0.5358281565108205,109.49113587223204,33.15382172089457,26.958622264340924,0.477616308161714,9.999767305004141,118.38447349048052,0.0
2022-05-26 14:00:00,21.8,22.5,19.3,22.8,23.0,4.209,0.7452150000000001,25.3199,39.652699999999996,20.666666666666668,8.666666666666666,302.0,0.0,48.0,10.0,1022.3333333333334,29.0,9.666666666666666,9.666666666666666,5.666666666666667,,460.181808180535,0.5428643763242131,110.82705406059654,34.51418092727661,26.210821240743,0.6070710379630327,9.969467409451802,153.7338176727295,0.0
2022-05-26 14:10:00,20.9,21.9,18.7,22.8,22.9,4.215,0.8328,25.2843,39.5209,20.72222222222222,8.722222222222221,301.6666666666667,0.0,47.833333333333336,10.0,1022.2777777777778,29.0,9.722222222222221,9.722222222222221,5.722222222222222,,461.565619913737,0.5500485234265611,110.7980467739213,34.8799327035289,25.237344238458437,0.5161705269155606,9.91088063742945,146.42672067819396,0.0
2022-05-26 14:20:00,21.1,22.0,19.0,22.8,22.8,4.212,0.75651,25.021800000000002,39.6644,20.77777777777778,8.777777777777779,301.3333333333333,0.0,47.666666666666664,10.0,1022.2222222222222,29.0,9.777777777777779,9.777777777777779,5.777777777777778,,449.69180207351167,0.6163233833158084,113.26105236829338,34.99588371912638,24.81186402320862,0.536819655696551,9.895846521059672,119.05699885050456,0.0
2022-05-26 14:30:00,20.9,21.8,19.1,22.8,22.8,4.226,0.70742,24.987299999999998,39.8056,20.833333333333332,8.833333333333334,301.0,0.0,47.5,10.0,1022.1666666666666,29.0,9.833333333333334,9.833333333333334,5.833333333333333,,450.4541416422526,0.5792444214359515,110.26605597738494,35.21722351710002,24.493255036671957,0.46797616812090076,9.92982017993927,107.91188126881916,0.0
2022-05-26 14:40:00,20.6,21.6,18.6,22.8,22.8,4.249,0.772865,24.4491,39.8854,20.88888888888889,8.88888888888889,300.6666666666667,0.0,47.333333333333336,10.0,1022.1111111111111,29.0,9.88888888888889,9.88888888888889,5.888888888888889,,452.97625542300875,0.6024772837404477,103.75034685339631,35.4810899347816,24.184060621053142,0.48130555200935066,9.954721381573078,109.65700280069652,0.0
2022-05-26 14:50:00,21.6,22.2,19.2,22.8,22.8,4.238,0.78164,23.875,39.9802,20.944444444444443,8.944444444444445,300.3333333333333,0.0,47.166666666666664,10.0,1022.0555555555555,29.0,9.944444444444445,9.944444444444445,5.944444444444445,,453.1387116495768,0.5820997206723623,114.45141356883076,35.83838942387065,23.837536793380487,0.5717738018217471,9.969071438064992,115.69162455928782,0.0
2022-05-26 15:00:00,21.7,22.4,19.3,22.8,23.0,4.251,0.76382,24.4155,40.2138,21.0,9.0,300.0,0.0,47.0,10.0,1022.0,29.0,10.0,10.0,6.0,,455.6230840713676,0.5061025582405471,110.33508316427974,36.088432687123614,23.47447139422099,0.5042348804076513,9.97689014116923,106.78082308451334,0.0
2022-05-26 15:10:00,21.2,22.1,19.0,22.8,23.0,4.213,0.7749699999999999,24.6575,40.3176,20.88888888888889,8.88888888888889,299.6111111111111,0.0,47.833333333333336,10.0,1022.0,28.333333333333332,10.11111111111111,9.944444444444445,5.722222222222222,,455.10180762630773,0.5734311217650518,107.86678108904997,36.42253246557517,23.203347920485534,0.4922572178080108,9.980491574944043,124.9490680834244,0.0
2022-05-26 15:20:00,21.6,22.4,18.8,22.9,23.1,4.194,0.835415,24.6655,40.2627,20.77777777777778,8.777777777777779,299.22222222222223,0.0,48.666666666666664,10.0,1022.0,27.666666666666668,10.222222222222221,9.88888888888889,5.444444444444445,,458.6556174723308,0.6462633552675867,112.83884411181434,36.84522732416789,22.730119231541952,0.5631206926206748,9.980332702000934,107.93487693786622,0.0
2022-05-26 15:30:00,21.7,22.5,19.3,22.9,23.1,4.184,0.9980800000000001,24.6319,40.1583,20.666666666666668,8.666666666666666,298.8333333333333,0.0,49.5,10.0,1022.0,27.0,10.333333333333334,9.833333333333334,5.166666666666667,,452.43757010975105,0.6057016616125228,113.65638125144828,36.624083487192785,22.522413139343264,0.4956967265655597,9.984995517730713,105.85907567342124,0.0
2022-05-26 15:40:00,21.5,22.4,19.2,22.9,23.1,4.21,0.782985,24.6859,40.2081,20.555555555555557,8.555555555555555,298.44444444444446,0.0,50.333333333333336,10.0,1022.0,26.333333333333332,10.444444444444445,9.777777777777779,4.888888888888889,,449.33261097524354,0.7010582893396501,112.2378801102288,36.46383039297302,22.53095251906765,0.49785436651338644,9.990510446360855,108.96592636692068,0.0
2022-05-26 15:50:00,21.2,22.2,19.0,22.9,23.1,4.213,0.784335,24.6444,40.2637,20.444444444444443,8.444444444444445,298.05555555555554,0.0,51.166666666666664,10.0,1022.0,25.666666666666668,10.555555555555555,9.722222222222221,4.611111111111111,,445.94145385742183,0.6497835348495993,106.63300915561827,36.33311663309733,22.63545613924662,0.5058230824023485,9.994590781529745,114.08824447631837,0.0
2022-05-26 16:00:00,21.4,22.3,18.9,22.9,23.1,4.202,0.80967,24.203300000000002,40.2392,20.333333333333332,8.333333333333334,297.6666666666667,0.0,52.0,10.0,1022.0,25.0,10.666666666666666,9.666666666666666,4.333333333333334,,443.3530996774257,0.6365909634101189,108.45333335833361,36.39691959433217,22.751630100344048,0.5187832747204382,9.994603845278423,117.4988305849586,0.0
2022-05-26 16:10:00,21.8,22.6,19.2,22.8,23.2,4.188,0.80091,24.1155,40.2795,20.22222222222222,8.222222222222221,297.27777777777777,0.0,52.833333333333336,10.0,1022.0,24.333333333333332,10.777777777777779,9.61111111111111,4.055555555555555,,445.24589853922527,0.5558175750733432,111.6632847674957,36.38751385370891,22.775726006825764,0.46298525442679717,9.995189517339071,107.7416799290975,0.0
2022-05-26 16:20:00,21.7,22.5,18.9,22.8,23.1,4.197,0.9318199999999999,24.2568,40.205799999999996,20.11111111111111,8.11111111111111,296.8888888888889,0.0,53.666666666666664,10.0,1022.0,23.666666666666664,10.88888888888889,9.555555555555555,3.777777777777778,,447.04185459531584,0.6874419216306533,114.3308974004196,36.36899333318075,22.807373158137004,0.5585127161443234,9.99670461813609,111.93201705932617,0.0
2022-05-26 16:30:00,21.9,22.6,19.1,22.8,23.1,4.171,1.1647,24.276400000000002,40.1891,20.0,8.0,296.5,0.0,54.5,10.0,1022.0,23.0,11.0,9.5,3.5,,452.40279442447354,0.7044372620058935,110.14429564050363,36.38071765263875,22.848922465642296,0.5466962713748217,9.996502027511596,110.89278479258219,0.0
2022-05-26 16:40:00,21.4,22.3,18.9,22.8,23.0,4.203,0.82386,23.200499999999998,40.3245,19.88888888888889,7.888888888888889,296.1111111111111,0.0,55.333333333333336,10.0,1022.0,22.333333333333332,11.11111111111111,9.444444444444445,3.2222222222222223,,448.3909565226237,0.7155590580496412,108.92085322557871,36.26396785433827,22.885160556282504,0.5999648827391733,9.998128849561096,106.93461810711304,0.0
2022-05-26 16:50:00,21.7,22.5,18.9,22.8,23.1,4.235,0.8018050000000001,23.1334,40.4763,19.77777777777778,7.777777777777778,295.72222222222223,0.0,56.166666666666664,10.0,1022.0,21.666666666666664,11.222222222222221,9.38888888888889,2.9444444444444446,,449.7358867215562,0.6858150549965389,108.23852731995662,36.19652961095174,22.98759128888448,0.568728634317716,10.000199441909789,117.53524065653482,0.0
2022-05-26 17:00:00,21.6,22.4,19.2,22.8,23.0,4.212,0.8726749999999999,23.031799999999997,40.5652,19.666666666666668,7.666666666666667,295.3333333333333,0.0,57.0,10.0,1022.0,21.0,11.333333333333334,9.333333333333334,2.666666666666667,,453.58184895833335,0.6395854373958152,113.3702460014214,36.32326684951782,23.04982764561971,0.5700268012781937,9.998106567064921,115.73915754954021,0.0
2022-05-26 17:10:00,21.9,22.6,19.4,22.8,23.1,4.215,0.9796400000000001,22.8374,40.6092,19.555555555555557,7.555555555555555,294.94444444444446,0.0,57.833333333333336,10.0,1022.0,20.333333333333332,11.444444444444445,9.277777777777779,2.3888888888888893,,451.94781328924773,0.6209951162658169,109.96895291366145,36.39912422784691,23.060650047656615,0.5146378377780236,9.995420270070353,112.56129156581692,0.0
2022-05-26 17:20:00,21.5,22.4,18.7,22.8,23.1,4.261,0.821915,22.8221,40.7195,19.444444444444443,7.444444444444445,294.55555555555554,0.0,58.666666666666664,10.0,1022.0,19.666666666666664,11.555555555555555,9.222222222222221,2.1111111111111116,,450.2915706625752,0.69088170624638,112.92980013701874,36.398629150390626,23.021566610336304,0.5504581585278114,9.99564785639445,106.8618398920695,0.0
2022-05-26 17:30:00,21.8,22.7,19.2,22.8,23.2,4.215,0.8257899999999999,22.8754,40.8577,19.333333333333332,7.333333333333334,294.1666666666667,0.0,59.5,10.0,1022.0,19.0,11.666666666666666,9.166666666666666,1.833333333333334,,448.20925059000655,0.6438221537881652,108.79058685970844,36.170175037384034,23.063514302571612,0.5802907633781433,9.998468187650044,104.74788561503092,0.0
2022-05-26 17:40:00,21.7,22.6,19.1,22.8,23.2,4.22,0.866395,22.6145,40.9593,19.22222222222222,7.222222222222222,293.77777777777777,0.0,60.333333333333336,10.0,1022.0,18.333333333333332,11.777777777777779,9.11111111111111,1.5555555555555562,,446.51667169329767,0.6051409075228171,110.61106204404669,35.91453359603882,23.236737473805746,0.5855678677062193,10.001590118408204,109.35873279571533,0.0
2022-05-26 17:50:00,21.9,22.6,19.0,22.8,23.2,4.186,0.84231,22.351,40.9384,19.11111111111111,7.111111111111111,293.3888888888889,0.0,61.166666666666664,10.0,1022.0,17.666666666666664,11.88888888888889,9.055555555555555,1.2777777777777786,,441.3847411011954,0.625460354057731,111.06890973801595,35.68888947552607,23.46428969597715,0.6280241286302213,10.00513689217387,109.29023589181875,0.0
2022-05-26 18:00:00,21.3,22.2,18.7,22.8,23.0,4.244,0.850155,22.206799999999998,40.909800000000004,19.0,7.0,293.0,0.0,62.0,10.0,1022.0,17.0,12.0,9.0,1.0,,444.17475596110023,0.6085921545503503,110.99836333517301,35.64707501729329,23.677911230723062,0.6120757758369049,10.00397408326467,118.50737850189209,0.0
2022-05-26 18:10:00,21.3,22.2,19.1,22.8,23.0,4.242,1.054465,21.9149,41.0188,18.666666666666668,6.777777777777778,286.72222222222223,0.0,63.166666666666664,10.0,1022.0555555555555,17.27777777777778,11.88888888888889,8.777777777777779,1.0,,442.639534284219,0.6713408646484216,110.17531305948894,35.64761782328288,23.76901049296061,0.5450141868988673,10.00302165031433,115.3521156056722,0.0
2022-05-26 18:20:00,22.1,22.7,19.0,22.8,23.1,4.226,0.9512349999999999,21.7552,41.1785,18.333333333333332,6.555555555555555,280.44444444444446,0.0,64.33333333333333,10.0,1022.1111111111111,17.555555555555557,11.777777777777779,8.555555555555555,1.0,,446.68503804524744,0.6376142922961442,112.36012507702671,35.64298582712809,23.80484875679016,0.5885545424868663,10.00621694246928,110.91434149424235,0.0
2022-05-26 18:30:00,21.4,22.3,19.0,22.8,23.0,4.208,1.0519,21.584454545454545,41.27318181818182,18.0,6.333333333333333,274.1666666666667,0.0,65.5,10.0,1022.1666666666666,17.833333333333332,11.666666666666666,8.333333333333334,1.0,,441.2501476243995,0.6902776271584681,109.3294703152759,35.623766494917746,23.82168545201828,0.5620282629140413,10.006730976521641,110.79842845708295,0.0
2022-05-26 18:40:00,21.2,22.2,19.1,22.8,23.0,4.216,0.937095,21.557499999999997,41.1967,17.666666666666668,6.111111111111111,267.8888888888889,0.0,66.66666666666667,10.0,1022.2222222222222,18.11111111111111,11.555555555555555,8.11111111111111,1.0,,441.74083532925306,0.6419559427666461,111.97132663123352,35.541225318908694,23.841037797927857,0.6396815209587415,10.005997915267944,110.62828285217286,0.0
2022-05-26 18:50:00,21.1,22.1,18.7,22.7,22.9,4.199,0.984475,20.941300000000002,41.3,17.333333333333332,5.888888888888889,261.6111111111111,0.0,67.83333333333333,10.0,1022.2777777777778,18.38888888888889,11.444444444444445,7.888888888888889,1.0,,441.0216828409831,0.6459608550016153,111.3499203019223,35.422309684753415,23.87160621960958,0.6252186578015486,10.006610867182413,108.55784520467122,0.0
2022-05-26 19:00:00,21.6,22.4,19.2,22.7,22.9,4.155,1.04949,20.747,41.5264,17.0,5.666666666666667,255.33333333333331,0.0,69.0,10.0,1022.3333333333334,18.666666666666668,11.333333333333334,7.666666666666667,1.0,,443.2405698508778,0.6371407843267514,110.38218716077213,35.2578386198367,23.92946617783093,0.6333354446658346,10.008091954038443,107.1257870762726,0.0
2022-05-26 19:10:00,21.0,21.9,19.1,22.8,22.9,4.228,1.055815,20.2226,41.6337,16.666666666666668,5.444444444444445,249.05555555555554,0.0,70.16666666666667,10.0,1022.3888888888889,18.944444444444443,11.222222222222221,7.444444444444445,1.0,,441.9928329713317,0.619432581115072,109.6597522035157,35.08991099039714,24.0259556388855,0.6480027171472709,10.00776357014974,119.21366453806559,0.0
2022-05-26 19:20:00,21.2,22.1,19.1,22.8,22.9,4.222,1.10558,19.6048,41.761700000000005,16.333333333333332,5.222222222222222,242.77777777777777,0.0,71.33333333333333,10.0,1022.4444444444445,19.22222222222222,11.11111111111111,7.222222222222222,1.0,,440.2272891235351,0.7253286583006046,112.19096548522259,34.94121797561645,24.16336615562439,0.6309419233600299,10.004811391830446,114.15241266886395,0.0
2022-05-26 19:30:00,21.3,22.1,18.7,22.8,22.9,4.188,0.961525,19.0091,41.821600000000004,16.0,5.0,236.5,0.0,72.5,10.0,1022.5,19.5,11.0,7.0,1.0,,444.1045017005657,0.8046806702859657,112.28223259317,34.79081306520055,24.30286485718899,0.6447859990380989,10.00315383376971,108.94614782969157,0.0
2022-05-26 19:40:00,21.0,21.9,18.9,22.8,22.9,4.187,1.0898249999999998,18.1052,42.005,15.666666666666666,4.777777777777778,230.22222222222223,0.0,73.66666666666667,10.0,1022.5555555555555,19.77777777777778,10.88888888888889,6.777777777777778,1.0,,440.45108489990236,0.7500195243811539,112.82146118530446,34.660277665456135,24.434789838790895,0.5816791984935602,10.002126229604084,113.34160245259605,0.0
2022-05-26 19:50:00,20.6,21.7,19.0,22.8,22.8,4.182,1.174085,17.6873,42.223400000000005,15.333333333333332,4.555555555555555,223.94444444444446,0.0,74.83333333333333,10.0,1022.6111111111111,20.055555555555557,10.777777777777779,6.555555555555555,1.0,,444.2610533826104,0.7308897005535115,116.79769760045629,34.54736964918877,24.54167160675174,0.5718326094168458,10.002478720894278,102.34463994906899,0.0
2022-05-26 20:00:00,20.6,21.7,19.2,22.8,22.7,4.162,1.8212499999999998,17.5126,42.367200000000004,15.0,4.333333333333334,217.66666666666666,0.0,76.0,10.0,1022.6666666666666,20.333333333333332,10.666666666666666,6.333333333333334,1.0,,447.70730880561916,0.7842064212346818,115.96044864568333,34.43493567148845,24.61690193812052,0.5750699118276437,10.00997126897176,104.7222835667928,0.0
2022-05-26 20:10:00,20.7,21.7,18.8,22.7,22.7,4.215,2.290725,17.3614,42.6045,14.666666666666666,4.111111111111111,211.38888888888889,0.0,77.16666666666667,10.0,1022.7222222222222,20.61111111111111,10.555555555555555,6.111111111111111,1.0,,448.08345194498696,0.8899373031874834,111.72552239132465,34.31959702173869,24.68307557106018,0.6617971839010716,10.014943515459697,106.03250319163006,0.0
2022-05-26 20:20:00,20.2,21.4,18.9,22.7,22.6,4.193,1.648535,17.2404,42.692099999999996,14.333333333333332,3.888888888888889,205.1111111111111,0.0,78.33333333333333,10.0,1022.7777777777778,20.88888888888889,10.444444444444445,5.888888888888889,1.0,,450.7197310313959,0.9155573713190138,109.78529090062372,34.23421001194605,24.738029250316934,0.7207910572293678,10.017170746964835,109.42853941307692,0.0
2022-05-26 20:30:00,20.1,21.2,18.9,22.7,22.5,4.183,1.8774950000000001,16.9283,42.843900000000005,14.0,3.666666666666667,198.83333333333331,0.0,79.5,10.0,1022.8333333333334,21.166666666666664,10.333333333333334,5.666666666666667,1.0,,452.91991202869633,1.0053929877752639,108.77542147490938,34.15171002070109,24.773405326207477,0.7863473775486152,10.020640937487284,104.48985897064208,0.0
2022-05-26 20:40:00,19.9,21.1,18.7,22.7,22.5,4.209,1.4278,17.1147,42.917500000000004,13.666666666666666,3.4444444444444446,192.55555555555554,0.0,80.66666666666667,10.0,1022.8888888888889,21.444444444444443,10.222222222222221,5.444444444444445,1.0,,453.47220642089843,0.938124069356773,109.86975476054256,34.04806881620173,24.778911313243295,0.7699328103044938,10.02472823011464,99.70688473885521,0.0
2022-05-26 20:50:00,19.4,20.8,18.9,22.6,22.4,4.198,1.185385,16.9894,42.9699,13.333333333333332,3.2222222222222223,186.27777777777777,0.0,81.83333333333333,10.0,1022.9444444444445,21.72222222222222,10.11111111111111,5.222222222222222,1.0,,451.5625571262793,0.9359739359796919,114.77239344730376,33.9395112815022,24.769173564333766,0.7163340702978255,10.025473952715899,98.25850279598798,0.0
2022-05-26 21:00:00,19.1,20.5,18.8,22.6,22.2,4.17,1.229285,16.9202,42.968900000000005,13.0,3.0,180.0,0.0,83.0,10.0,1023.0,22.0,10.0,5.0,1.0,,454.31032094319664,0.8794285926205964,106.80491298373809,33.8398436243238,24.755440449381222,0.7849902051280381,10.029163776114439,98.4171786013009,0.0
2022-05-26 21:10:00,18.9,20.3,18.6,22.6,22.1,4.194,1.406115,16.7148,42.83,12.88888888888889,3.111111111111111,180.05555555555554,0.0,83.44444444444444,10.0,1023.0555555555555,22.5,9.944444444444445,5.277777777777778,1.0,,453.16521382649745,0.9260048503003551,110.04626626892953,33.75005425135295,24.767858346303306,0.8086543556054433,10.027726311683654,104.09800395965576,0.0
2022-05-26 21:20:00,18.6,20.1,18.8,22.6,22.1,4.172,1.3652250000000001,16.5988,42.8894,12.777777777777779,3.2222222222222223,180.11111111111111,0.0,83.88888888888889,10.0,1023.1111111111111,23.0,9.88888888888889,5.555555555555555,1.0,,452.72933120552153,0.8046478594376543,107.49195437479827,33.6621392250061,24.790587053298953,0.7844043004512786,10.02547952969869,104.52632127126057,0.0
2022-05-26 21:30:00,18.4,19.9,18.8,22.6,22.0,4.145,1.451135,16.577,43.004599999999996,12.666666666666666,3.3333333333333335,180.16666666666666,0.0,84.33333333333333,10.0,1023.1666666666666,23.5,9.833333333333334,5.833333333333333,1.0,,454.39974953487,0.9202167879541715,113.62894837697347,33.55592152913412,24.83501293182373,0.8488511763016383,10.024650592803955,106.6022022120158,0.0
2022-05-26 21:40:00,18.2,19.7,18.7,22.5,21.9,4.191,1.46567,16.4008,43.0462,12.555555555555555,3.4444444444444446,180.22222222222223,0.0,84.77777777777777,10.0,1023.2222222222222,24.0,9.777777777777779,6.111111111111111,1.0,,454.55667704264323,0.9914546215365835,113.88436629192977,33.47485095581722,24.917834443577,0.7820677639739435,10.021908427874248,105.74694405352484,0.0
2022-05-26 21:50:00,17.5,19.3,18.6,22.5,21.7,4.228,1.49712,16.3819,43.0079,12.444444444444445,3.5555555555555554,180.27777777777777,0.0,85.22222222222223,10.0,1023.2777777777778,24.5,9.722222222222221,6.388888888888889,1.0,,456.33862603549306,1.1420130986194152,115.20469297075003,33.40723403930664,24.9967383257548,0.9608904850482942,10.020851899782816,110.8673082478841,0.0
2022-05-26 22:00:00,17.4,19.1,19.0,22.5,21.6,4.209,1.4209049999999999,16.208,42.9315,12.333333333333334,3.6666666666666665,180.33333333333334,0.0,85.66666666666667,10.0,1023.3333333333334,25.0,9.666666666666666,6.666666666666666,1.0,,459.25339691863667,1.1670360767252028,111.83278281066377,33.31686417897542,25.0730480893453,0.9787884956598282,10.020397141774495,108.1128369140625,0.0
2022-05-26 22:10:00,17.1,18.9,18.8,22.5,21.5,4.277,1.254555,16.4137,42.8446,12.222222222222221,3.7777777777777777,180.38888888888889,0.0,86.11111111111111,10.0,1023.3888888888889,25.5,9.61111111111111,6.944444444444445,1.0,,461.2713059488932,1.0704792542797699,111.23469786498507,33.22323464075724,25.15917050043742,0.929163419107596,10.01768867969513,111.47339778900145,0.0
2022-05-26 22:20:00,16.8,18.7,18.6,22.5,21.5,4.212,1.291665,16.2131,42.992599999999996,12.11111111111111,3.888888888888889,180.44444444444446,0.0,86.55555555555556,10.0,1023.4444444444445,26.0,9.555555555555555,7.222222222222221,1.0,,461.868552256617,1.1561906482607631,113.39697303987494,33.14383028072086,25.26329974752958,1.055869893977225,10.01275552778296,108.83710291940659,0.0
2022-05-26 22:30:00,16.7,18.6,18.4,22.4,21.4,4.232,1.275335,16.198,42.9886,12.0,4.0,180.5,0.0,87.0,10.0,1023.5,26.5,9.5,7.5,1.0,,462.10258005777996,1.0328492982559285,109.99903790878038,33.06964783350627,25.358228909174603,0.7895209327340126,10.008558917045594,110.80436527252198,0.0
2022-05-26 22:40:00,16.6,18.5,18.4,22.4,21.3,4.227,1.214975,16.131800000000002,43.0005,11.88888888888889,4.111111111111111,180.55555555555554,0.0,87.44444444444444,10.0,1023.5555555555555,27.0,9.444444444444445,7.777777777777778,1.0,,461.8960121172324,1.0782118975089094,111.62142033636232,33.000815029144285,25.45340998967489,0.9234806729356448,10.005886920293172,110.22528138478597,0.0
2022-05-26 22:50:00,16.4,18.3,18.2,22.4,21.2,4.211,1.176455,16.4393,43.050799999999995,11.777777777777779,4.222222222222222,180.61111111111111,0.0,87.88888888888889,10.0,1023.6111111111111,27.5,9.38888888888889,8.055555555555555,1.0,,462.9456434964586,0.9511457090391277,108.58109250709836,32.94334599177043,25.570095863342285,0.9550082234541575,10.002081966400146,112.52262058258057,0.0
2022-05-26 23:00:00,16.2,18.2,17.9,22.4,21.2,4.237,1.13321,16.322,43.1157,11.666666666666666,4.333333333333333,180.66666666666666,0.0,88.33333333333333,10.0,1023.6666666666666,28.0,9.333333333333334,8.333333333333332,1.0,,467.4611600748698,0.8172009280997481,109.9034173019323,32.857551851220464,25.675867672539802,0.8446643883967008,9.998131152971194,109.68133790188149,0.0
2022-05-26 23:10:00,16.2,18.1,17.9,22.3,21.1,4.227,1.086585,16.5321,43.1794,11.555555555555555,4.444444444444445,180.72222222222223,0.0,88.77777777777777,10.0,1023.7222222222222,28.5,9.277777777777779,8.61111111111111,1.0,,469.2898520984869,0.8281981287568302,108.34610171258787,32.7492128054301,25.78068598429362,0.8133996653556824,9.995246386528013,114.23025497436524,0.0
2022-05-26 23:20:00,16.0,18.0,17.8,22.3,21.1,4.199,1.08866,17.2605,43.2234,11.444444444444445,4.555555555555555,180.77777777777777,0.0,89.22222222222223,10.0,1023.7777777777778,29.0,9.222222222222221,8.88888888888889,1.0,,466.3417347208659,0.7884951007568229,109.7685965358066,32.653667736053464,25.891420888900758,0.7739239056408406,9.991410420735678,112.08444412231445,0.0
2022-05-26 23:30:00,15.8,17.9,17.7,22.3,21.0,4.209,1.1434900000000001,17.1,43.022800000000004,11.333333333333334,4.666666666666666,180.83333333333334,0.0,89.66666666666667,10.0,1023.8333333333334,29.5,9.166666666666666,9.166666666666666,1.0,,462.3806796404959,0.702367573974833,108.64651698678229,32.55749142964681,26.006229009628292,0.8846512510875861,9.989361302057901,111.9641899617513,0.0
2022-05-26 23:40:00,15.8,18.5,18.1,22.3,20.3,4.254,1.1108449999999999,17.1419,43.0154,11.222222222222221,4.777777777777778,180.88888888888889,0.0,90.11111111111111,10.0,1023.8888888888889,30.0,9.11111111111111,9.444444444444443,1.0,,459.72871617108933,0.7616159800806288,111.77100715917383,32.48136087480138,26.121661456373868,0.7958282987113858,9.994403998995088,108.8898530234665,0.0
2022-05-26 23:50:00,15.8,18.8,18.5,22.3,19.6,4.258,1.044415,17.2095,43.0342,11.11111111111111,4.888888888888889,180.94444444444446,0.0,90.55555555555556,10.0,1023.9444444444445,30.5,9.055555555555555,9.722222222222221,1.0,,459.09968159993485,0.6649617214669279,109.8104819538095,32.41479307810466,26.21494227091471,0.7523616699377695,9.991987126668295,111.41813406626383,0.0
2022-05-27 00:00:00,15.6,19.0,18.6,22.3,19.2,4.231,1.087675,16.8922,42.9833,11.0,5.0,181.0,0.0,91.0,10.0,1024.0,31.0,9.0,10.0,1.0,,458.5158532679766,0.6993863523722033,110.75534793228753,32.33913013458252,26.29434323946635,0.6477263276278973,9.995394207636513,107.04876164754232,0.0
2022-05-27 00:10:00,15.8,19.3,18.9,22.3,18.9,4.237,1.07552,16.370600000000003,42.9105,10.944444444444445,5.0,181.38888888888889,0.0,91.22222222222223,9.555555555555555,1024.0,30.666666666666668,9.0,10.0,1.0,,459.71938069661456,0.6971847690633461,110.99954882519394,32.25398988723755,26.37092413584391,0.6738208429018656,9.998423062960306,115.62433475494386,0.0
2022-05-27 00:20:00,15.7,19.3,19.0,22.3,18.9,4.205,1.0818400000000001,16.6165,42.894099999999995,10.88888888888889,5.0,181.77777777777777,0.0,91.44444444444444,9.11111111111111,1024.0,30.333333333333332,9.0,10.0,1.0,,462.9259474199668,0.6806620707535475,110.14780669972046,32.18035352269157,26.457111973006867,0.7586933700145919,10.002509482884017,106.02617689705937,0.0
2022-05-27 00:30:00,15.4,19.2,18.9,22.3,18.8,4.222,1.14565,16.6284,43.067,10.833333333333334,5.0,182.16666666666666,0.0,91.66666666666667,8.666666666666666,1024.0,30.0,9.0,10.0,1.0,,469.825792071463,0.7061703109589674,110.62265416075279,32.1252366065979,26.53869326909383,0.6746734647949537,10.003782445589701,117.43676095326741,0.0
2022-05-27 00:40:00,15.5,19.3,18.9,22.3,18.7,4.219,1.02986,16.0836,43.2418,10.777777777777779,5.0,182.55555555555554,0.0,91.88888888888889,8.222222222222221,1024.0,29.666666666666668,9.0,10.0,1.0,,470.1274076334636,0.6889342615984927,113.57943610972605,32.06532278696696,26.60485746065775,0.6242973717053731,9.998472264607747,107.06205336252849,0.0
2022-05-27 00:50:00,15.5,19.4,18.9,22.3,18.6,4.222,1.079125,15.888900000000001,43.3594,10.722222222222221,5.0,182.94444444444446,0.0,92.11111111111111,7.777777777777778,1024.0,29.333333333333332,9.0,10.0,1.0,,470.81583033068426,0.6867987512893933,111.73870983145332,32.014191157544246,26.668591988725087,0.6254141816325852,9.998030145389787,115.31700118393194,0.0
2022-05-27 01:00:00,15.7,19.5,19.1,22.3,18.7,4.276,1.01732,15.883099999999999,43.279700000000005,10.666666666666666,5.0,183.33333333333334,0.0,92.33333333333333,7.333333333333334,1024.0,29.0,9.0,10.0,1.0,,466.2958173028354,0.6843871560617019,110.93447783540198,31.968958412806195,26.72551676432291,0.6507710702717304,9.995583303769429,112.36362323760986,0.0
2022-05-27 01:10:00,15.8,19.6,19.1,22.3,18.7,4.232,1.13344,15.8837,43.160199999999996,10.61111111111111,5.0,183.72222222222223,0.0,92.55555555555556,6.888888888888889,1024.0,28.666666666666668,9.0,10.0,1.0,,464.44337219238275,0.6221327656633774,111.36985139361882,31.922325935363773,26.780752391815184,0.6652697612345219,9.992861255009968,108.48643226623535,0.0
2022-05-27 01:20:00,15.8,19.6,19.1,22.3,18.8,4.234,1.13245,15.558600000000002,43.4322,10.555555555555555,5.0,184.11111111111111,0.0,92.77777777777777,6.444444444444445,1024.0,28.333333333333332,9.0,10.0,1.0,,464.80465403589704,0.6281195703611873,109.944647575206,31.864038391686528,26.843241740471676,0.625172564367779,9.993526784943752,110.32307067912784,0.0
2022-05-27 01:30:00,15.7,19.5,19.1,22.3,18.7,4.235,1.09767,15.2683,43.567099999999996,10.5,5.0,184.5,0.0,93.0,6.0,1024.0,28.0,9.0,10.0,1.0,,463.00788167317705,0.6829053843871685,111.96409958790926,31.803285160064696,26.899981934229533,0.6110365595420202,9.993456840515137,108.98755283355713,0.0
2022-05-27 01:40:00,15.6,19.5,19.0,22.3,18.6,4.211,1.105165,14.9267,43.567899999999995,10.444444444444445,5.0,184.88888888888889,0.0,93.22222222222223,5.555555555555555,1024.0,27.666666666666668,9.0,10.0,1.0,,460.33499718326266,0.7196922136287569,110.10756401385291,31.735906190872193,26.949859670003253,0.6302241369585195,9.99278226852417,111.38553329467773,0.0
2022-05-27 01:50:00,15.6,19.5,19.0,22.3,18.7,4.227,1.125345,14.942400000000001,43.5334,10.38888888888889,5.0,185.27777777777777,0.0,93.44444444444444,5.111111111111112,1024.0,27.333333333333332,9.0,10.0,1.0,,464.36479147023175,0.6914187099906683,111.41291747400317,31.652956960813594,27.02287412961324,0.6587977240124687,9.992185492880358,109.43425836656915,0.0
2022-05-27 02:00:00,15.4,19.4,19.0,22.3,18.6,4.224,1.139135,15.362800000000002,43.642900000000004,10.333333333333334,5.0,185.66666666666666,0.0,93.66666666666667,4.666666666666667,1024.0,27.0,9.0,10.0,1.0,,466.8308675375753,0.6483582820562319,109.98960698380984,31.582337849934895,27.09714746793111,0.7306325993935268,9.992986399332683,111.11903937021891,0.0
2022-05-27 02:10:00,15.4,19.4,18.9,22.3,18.5,4.24,1.16377,15.011000000000001,43.6152,10.277777777777779,5.0,186.05555555555554,0.0,93.88888888888889,4.222222222222222,1024.0,26.666666666666664,9.0,10.0,1.0,,467.7735132151637,0.7083379235821592,109.95655609734315,31.510417057673134,27.179801136652628,0.6492562398811181,9.99348078886668,110.70956499735514,0.0
2022-05-27 02:20:00,15.3,19.3,18.9,22.3,18.5,4.238,1.1741,14.5284,43.8119,10.222222222222221,5.0,186.44444444444446,0.0,94.11111111111111,3.7777777777777777,1024.0,26.333333333333332,9.0,10.0,1.0,,468.70687296549477,0.7171182509406475,110.29291147738527,31.458072261810305,27.273695878982544,0.6438381067911785,9.99486136118571,110.78760615030924,0.0
2022-05-27 02:30:00,15.1,19.3,18.8,22.3,18.4,4.216,1.205635,14.5345,43.9367,10.166666666666666,5.0,186.83333333333334,0.0,94.33333333333333,3.333333333333334,1024.0,26.0,9.0,10.0,1.0,,464.8980781327171,0.6624627982576689,110.33065058390301,31.418244943618777,27.33927139600118,0.6026414900521437,9.992374550501506,106.86431343078614,0.0
2022-05-27 02:40:00,15.0,19.2,18.7,22.2,18.3,4.242,1.258325,14.3881,43.890100000000004,10.11111111111111,5.0,187.22222222222223,0.0,94.55555555555556,2.8888888888888893,1024.0,25.666666666666664,9.0,10.0,1.0,,460.6789846871913,0.722753345713777,110.00393164122845,31.374810193379723,27.427838134765626,0.6289650185406208,9.993626535733542,114.78768225351969,0.0
2022-05-27 02:50:00,14.7,19.2,18.7,22.2,18.0,4.263,1.177055,14.258199999999999,43.9859,10.055555555555555,5.0,187.61111111111111,0.0,94.77777777777777,2.4444444444444446,1024.0,25.333333333333332,9.0,10.0,1.0,,464.09122853597,0.6676221020317683,111.34611940804174,31.335372692743938,27.468002055486046,0.6603374653557936,9.990625375111899,108.45370716094969,0.0
2022-05-27 03:00:00,14.6,19.4,18.7,22.2,17.6,4.256,1.26572,14.224700000000002,44.0612,10.0,5.0,188.0,0.0,95.0,2.0,1024.0,25.0,9.0,10.0,1.0,,459.57374366847955,0.7139095279944818,109.20038196111129,31.28283993403117,27.530194199879965,0.6548033930857977,9.994156764348347,112.41253373463948,0.0
2022-05-27 03:10:00,14.5,19.7,18.8,22.2,17.4,4.281,1.243175,14.3191,44.1751,10.11111111111111,4.888888888888889,190.77777777777777,0.0,94.77777777777777,2.4444444444444446,1024.0,25.0,9.055555555555555,9.666666666666666,1.1666666666666667,,461.6899118427847,0.7247838917004186,110.33586936519643,31.241559353708567,27.567179552036556,0.6642179979326946,9.994696262677511,110.15474413199505,0.0
2022-05-27 03:20:00,14.4,19.8,18.8,22.2,17.2,4.303,1.2821,13.9582,44.1442,10.222222222222221,4.777777777777778,193.55555555555554,0.0,94.55555555555556,2.888888888888889,1024.0,25.0,9.11111111111111,9.333333333333334,1.3333333333333335,,460.8339022827149,0.6604488091743261,110.5396626331308,31.20201941172282,27.58940533955892,0.7044231939315796,9.993146360715231,107.96230662027995,0.0
2022-05-27 03:30:00,14.2,19.8,18.8,22.2,17.0,4.298,1.34089,14.0902,44.0643,10.333333333333334,4.666666666666667,196.33333333333334,0.0,94.33333333333333,3.333333333333333,1024.0,25.0,9.166666666666666,9.0,1.5,,465.51206645044783,0.7073250593202935,109.99533177348853,31.154819310506184,27.613376998901366,0.5916012517611186,9.993460167249044,113.79636423746744,0.0
2022-05-27 03:40:00,14.2,19.7,18.8,22.2,17.0,4.295,1.311525,13.9834,44.1499,10.444444444444445,4.555555555555555,199.11111111111111,0.0,94.11111111111111,3.7777777777777777,1024.0,25.0,9.222222222222221,8.666666666666666,1.6666666666666667,,462.5779833984375,0.7001787776318984,109.88725727986483,31.10588280359904,27.66987391789754,0.6777159192661444,9.99732454617818,107.0166597366333,0.0
2022-05-27 03:50:00,14.1,19.7,18.7,22.2,16.9,4.32,1.34395,13.947,44.154700000000005,10.555555555555555,4.444444444444445,201.88888888888889,0.0,93.88888888888889,4.222222222222222,1024.0,25.0,9.277777777777779,8.333333333333334,1.8333333333333335,,461.2250858701509,0.6976807085201565,111.50173399262508,31.08311777750651,27.681994307835897,0.5941756984591484,9.996916961669921,110.098276608785,0.0
2022-05-27 04:00:00,14.2,19.8,18.8,22.2,17.0,4.266,1.37689,14.343399999999999,44.1789,10.666666666666666,4.333333333333333,204.66666666666666,0.0,93.66666666666667,4.666666666666666,1024.0,25.0,9.333333333333334,8.0,2.0,,471.80819700043776,0.733145227905384,109.35179181330622,31.046060218811032,27.715993312199913,0.61204778149724,9.999033455848693,116.98855278015137,0.0
2022-05-27 04:10:00,14.4,19.8,18.8,22.2,16.9,4.281,1.3765399999999999,14.3847,43.9523,10.777777777777779,4.222222222222222,207.44444444444446,0.0,93.44444444444444,5.111111111111111,1024.0,25.0,9.38888888888889,7.666666666666666,2.166666666666667,,470.50848347981776,0.7529156448527917,109.66591852306647,31.066773064931233,27.714860401153565,0.6381086347500483,9.997337195078533,105.36715975443522,0.0
2022-05-27 04:20:00,14.1,19.8,18.8,22.2,16.8,4.262,1.390605,14.41,43.8665,10.88888888888889,4.111111111111111,210.22222222222223,0.0,93.22222222222223,5.555555555555555,1024.0,25.0,9.444444444444445,7.333333333333333,2.3333333333333335,,470.5778521658361,0.7658908775229912,111.22995003112965,31.10979922612508,27.674574619928997,0.5914438925186793,9.994915444056193,111.37058574676514,0.0
2022-05-27 04:30:00,13.9,19.7,18.8,22.2,16.7,4.241,1.342,14.7245,44.003699999999995,11.0,4.0,213.0,0.0,93.0,6.0,1024.0,25.0,9.5,7.0,2.5,,467.06797983103786,0.777881455706001,111.95398963410976,31.14692945162455,27.62084762573242,0.6158307702342669,9.99142837524414,106.80280750274657,0.0
2022-05-27 04:40:00,14.0,19.8,18.8,22.2,16.7,4.251,1.3617750000000002,15.0351,44.0382,11.11111111111111,3.888888888888889,215.77777777777777,0.0,92.77777777777777,6.444444444444445,1024.0,25.0,9.555555555555555,6.666666666666666,2.666666666666667,,470.08005167643233,0.8731035165732862,113.19896136720301,31.214072850545243,27.606479953130087,0.6660833410422007,9.995718212127686,100.23966274261474,0.0
2022-05-27 04:50:00,13.8,19.7,18.7,22.2,16.5,4.257,1.46854,15.445699999999999,43.6642,11.222222222222221,3.7777777777777777,218.55555555555554,0.0,92.55555555555556,6.888888888888888,1024.0,25.0,9.61111111111111,6.333333333333333,2.8333333333333335,,472.2474835064768,1.1030303655539528,113.88200478763903,31.245074097315474,27.615909172693886,0.635414208372434,10.000414525667825,106.37258191426595,0.0
2022-05-27 05:00:00,13.7,19.7,18.7,22.1,16.5,4.265,1.387585,15.6314,43.1909,11.333333333333334,3.666666666666667,221.33333333333331,0.0,92.33333333333333,7.333333333333333,1024.0,25.0,9.666666666666666,6.0,3.0,,473.17918100992836,1.3699984589471654,113.80136210921121,31.287798328399656,27.654917879104612,0.7215746526420117,10.006369342803955,109.22942521413168,0.0
2022-05-27 05:10:00,13.7,19.7,18.7,22.2,16.4,4.268,1.4663499999999998,15.7351,42.9195,11.444444444444445,3.5555555555555554,224.11111111111111,0.0,92.11111111111111,7.777777777777778,1024.0,25.0,9.722222222222221,5.666666666666666,3.166666666666667,,474.0706812786234,1.7282394297176835,117.87910437740175,31.3510072614847,27.669441103544393,0.6732846715020352,10.005691726533442,109.54856708401539,0.0
2022-05-27 05:20:00,13.5,19.7,18.7,22.2,16.1,4.313,1.454105,16.7958,42.5841,11.555555555555555,3.4444444444444446,226.88888888888889,0.0,91.88888888888889,8.222222222222221,1024.0,25.0,9.777777777777779,5.333333333333333,3.3333333333333335,,474.9357852769173,3.9542590398370883,121.15370640964832,31.386839679082232,27.683956368764246,0.703566360026598,10.00646309375763,108.28857962290445,0.0
2022-05-27 05:30:00,13.4,19.6,18.7,22.1,15.9,4.34,1.46953,17.653,41.5013,11.666666666666666,3.3333333333333335,229.66666666666666,0.0,91.66666666666667,8.666666666666666,1024.0,25.0,9.833333333333334,5.0,3.5,,472.4764485677083,7.072999520571218,134.13973221062267,31.457885332107544,27.70732462565104,0.7336102871100108,10.006987388928732,108.0973717625936,0.0
2022-05-27 05:40:00,13.1,19.6,18.7,22.1,15.6,4.399,1.365075,18.6952,40.419,11.777777777777779,3.2222222222222223,232.44444444444446,0.0,91.44444444444444,9.11111111111111,1024.0,25.0,9.88888888888889,4.666666666666666,3.666666666666667,,477.0346898782665,10.081243270399879,146.9015923296395,31.540718250274658,27.729073696136474,0.9108567012349764,10.013111591339111,88.00524964332581,0.0
2022-05-27 05:50:00,13.2,19.6,18.8,22.1,15.6,4.431,1.30319,19.392500000000002,39.392700000000005,11.88888888888889,3.111111111111111,235.22222222222223,0.0,91.22222222222223,9.555555555555555,1024.0,25.0,9.944444444444445,4.333333333333333,3.8333333333333335,,476.30072048844966,11.815648401955427,213.29411892346744,31.4789487584432,27.653874282836917,1.5183461340268454,10.406572162310281,3.261373900373777,0.0
2022-05-27 06:00:00,13.2,19.6,18.8,22.1,15.5,4.482,1.310285,20.849,38.786,12.0,3.0,238.0,0.0,91.0,10.0,1024.0,25.0,10.0,4.0,4.0,,474.18948808149855,13.621498778364753,251.52943761534613,30.672354119618735,27.97764508565267,1.6241974472999572,12.1875599082311,1.000000238418579,0.0
