,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-27 06:10:00,13.5,19.7,19.0,22.1,15.8,4.486,1.25686,21.6935,38.0712,12.222222222222221,3.2222222222222223,240.38888888888889,0.0,89.77777777777777,10.0,1023.9444444444445,24.22222222222222,10.055555555555555,4.222222222222222,4.055555555555555,,481.39786467804305,13.304484404143642,264.03496623411013,29.81023938179016,29.074612248738607,1.2121629440784454,14.716044928232828,1.000000238418579,0.0
2022-05-27 06:20:00,14.0,19.8,19.2,22.1,16.1,4.475,1.23607,22.0671,37.5563,12.444444444444445,3.4444444444444446,242.77777777777777,0.0,88.55555555555556,10.0,1023.8888888888889,23.444444444444443,10.11111111111111,4.444444444444445,4.111111111111111,,468.47165598551436,11.308639840029054,267.82423755365573,29.2726256052653,29.679660545984905,1.3190751405556997,16.73430220921834,1.000000238418579,0.0
2022-05-27 06:30:00,14.4,19.9,19.2,22.1,16.2,4.467,1.06346,23.1554,36.9195,12.666666666666666,3.6666666666666665,245.16666666666666,0.0,87.33333333333333,10.0,1023.8333333333334,22.666666666666668,10.166666666666666,4.666666666666667,4.166666666666667,,472.89356872207816,9.032406053179402,249.14876220746228,28.769669081370033,30.194562174479167,1.2360876959562304,18.355992698669432,1.000000238418579,0.0
2022-05-27 06:40:00,14.5,20.1,19.4,22.2,16.6,4.453,1.12456,24.3153,36.3959,12.88888888888889,3.888888888888889,247.55555555555554,0.0,86.11111111111111,10.0,1023.7777777777778,21.88888888888889,10.222222222222221,4.888888888888889,4.222222222222222,,463.59835514112444,6.691353455209463,212.86691969618286,28.266697562535605,31.556074619293213,1.251693666477998,20.026275854110718,1.000000238418579,0.0
2022-05-27 06:50:00,15.0,20.2,19.5,22.3,16.7,4.418,1.062135,24.7655,35.9905,13.11111111111111,4.111111111111111,249.94444444444446,0.0,84.88888888888889,10.0,1023.7222222222222,21.11111111111111,10.277777777777779,5.111111111111111,4.277777777777778,,461.7565203857422,5.142743295282967,293.06988917075984,27.954847024281822,32.398590157826746,1.1921943189700444,21.961738669077555,1.000000238418579,0.0
2022-05-27 07:00:00,14.9,20.4,19.7,22.3,17.1,4.401,1.11335,24.9985,35.8547,13.333333333333334,4.333333333333333,252.33333333333334,0.0,83.66666666666667,10.0,1023.6666666666666,20.333333333333332,10.333333333333334,5.333333333333333,4.333333333333333,,461.869797563224,4.216874414069505,426.703156098619,27.34464878082275,33.409620151519775,1.1891738911469776,23.728064676920575,1.000000238418579,0.0
2022-05-27 07:10:00,14.5,20.3,19.6,22.4,16.9,4.336,1.09094,25.0941,35.757,13.555555555555555,4.555555555555555,254.72222222222223,0.0,82.44444444444444,10.0,1023.6111111111111,19.555555555555557,10.38888888888889,5.555555555555555,4.388888888888889,,457.32309648184946,3.544413792595351,526.9023527449269,26.870904169082642,34.440203049977626,1.1947819331288339,25.525069471995035,1.000000238418579,0.0
2022-05-27 07:20:00,14.8,20.4,19.6,22.5,17.2,4.28,1.01804,25.4486,35.593,13.777777777777779,4.777777777777778,257.1111111111111,0.0,81.22222222222223,10.0,1023.5555555555555,18.77777777777778,10.444444444444445,5.777777777777778,4.444444444444445,,451.9052520120555,2.8010678291455497,452.1047193391444,26.715979906717934,34.85722257614136,1.3954945431152979,27.666425135930375,1.000000238418579,0.0
2022-05-27 07:30:00,15.1,20.5,19.6,22.5,17.5,4.296,1.017295,25.3703,35.3351,14.0,5.0,259.5,0.0,80.0,10.0,1023.5,18.0,10.5,6.0,4.5,,443.9661634774044,2.1017064448130336,354.51536497988945,26.58679915153374,34.96349952525338,1.1860356744130454,29.789896722944444,1.000000238418579,0.0
2022-05-27 07:40:00,15.6,20.5,19.6,22.6,17.8,4.262,0.93491,26.214100000000002,35.3101,14.222222222222221,5.222222222222222,261.8888888888889,0.0,78.77777777777777,10.0,1023.4444444444445,17.22222222222222,10.555555555555555,6.222222222222222,4.555555555555555,,448.43360219319663,1.6882553752903209,358.728211220779,26.538906803131102,34.98049133300781,1.1815385102232299,31.37769677480062,1.000000238418579,0.0
2022-05-27 07:50:00,15.6,20.5,19.6,22.7,18.1,4.278,1.02007,25.8033,35.2287,14.444444444444445,5.444444444444445,264.27777777777777,0.0,77.55555555555556,10.0,1023.3888888888889,16.444444444444443,10.61111111111111,6.444444444444445,4.611111111111111,,443.1372587287289,1.5915958386390223,422.7742756437313,26.633669923146567,34.87874986648559,2.800400204658508,32.74505480448405,1.000000238418579,0.0
2022-05-27 08:00:00,16.1,20.5,19.8,22.8,18.7,4.251,1.3815149999999998,26.565199999999997,35.193799999999996,14.666666666666666,5.666666666666666,266.6666666666667,0.0,76.33333333333333,10.0,1023.3333333333334,15.666666666666666,10.666666666666666,6.666666666666666,4.666666666666667,,444.4959170216527,1.3810959991560143,458.5685732687395,26.8046968905131,34.53895912806193,16.528957832654317,33.15875297546387,1.000000238418579,0.0
2022-05-27 08:10:00,16.3,20.1,19.7,22.9,19.1,4.233,2.14651,27.058100000000003,34.9358,14.88888888888889,5.888888888888889,269.05555555555554,0.0,75.11111111111111,10.0,1023.2777777777778,14.88888888888889,10.722222222222221,6.888888888888889,4.722222222222222,,444.2634002685547,1.323994530924296,354.41622467385844,26.828640502293904,34.38527880986531,1.7726397117972374,33.48984018961589,1.000000238418579,0.0
2022-05-27 08:20:00,16.3,19.8,19.6,22.9,19.8,4.218,1.05939,26.996499999999997,34.4661,15.11111111111111,6.111111111111111,271.44444444444446,0.0,73.88888888888889,10.0,1023.2222222222222,14.11111111111111,10.777777777777779,7.111111111111111,4.777777777777778,,444.8087410166072,1.2166575773927453,284.5273373801021,26.834394152959185,34.11510205586752,1.0928711452086766,35.09077993392945,1.000000238418579,0.0
2022-05-27 08:30:00,16.5,19.6,19.3,23.0,20.2,4.199,0.9318649999999999,27.518700000000003,34.6909,15.333333333333332,6.333333333333333,273.8333333333333,0.0,72.66666666666666,10.0,1023.1666666666666,13.333333333333334,10.833333333333334,7.333333333333333,4.833333333333333,,443.67683624267573,0.996800944840504,201.22929592455847,26.800690778096516,34.161065088907876,1.2608326563239098,37.0218824895223,1.000000238418579,0.0
2022-05-27 08:40:00,17.1,19.6,19.4,23.0,20.9,4.22,1.0338150000000002,28.2186,34.6805,15.555555555555555,6.555555555555555,276.22222222222223,0.0,71.44444444444444,10.0,1023.1111111111111,12.555555555555555,10.88888888888889,7.555555555555555,4.888888888888889,,442.06823210617597,1.21806308119984,143.07243227985617,26.80294729669215,34.26875120367707,1.2285215472787787,39.298555205932445,1.000000238418579,0.0
2022-05-27 08:50:00,17.1,19.4,19.0,23.0,21.1,4.25,0.99921,27.701600000000003,34.6082,15.777777777777779,6.777777777777778,278.6111111111111,0.0,70.22222222222223,10.0,1023.0555555555555,11.777777777777777,10.944444444444445,7.777777777777778,4.944444444444445,,440.60004771967044,1.2123475370737118,107.44399347316073,26.837040990193685,33.94145060221354,1.2344134031732878,41.817696037292485,1.000000238418579,0.0
2022-05-27 09:00:00,17.3,19.5,19.2,23.0,21.5,4.209,1.005495,27.8882,34.6289,16.0,7.0,281.0,0.0,69.0,10.0,1023.0,11.0,11.0,8.0,5.0,,436.8944892374675,1.332782457962548,98.51583243159925,26.706986443201703,34.023939793904624,1.309117082854112,46.12961978912354,1.000000238418579,0.0
2022-05-27 09:10:00,17.8,19.5,19.3,23.1,22.1,4.226,1.023485,28.6906,35.5805,16.22222222222222,7.166666666666667,281.3333333333333,0.0,68.11111111111111,10.0,1022.9444444444445,11.277777777777779,10.944444444444445,8.222222222222221,5.055555555555555,,443.6653726266444,1.4326370945438154,84.09906576943263,26.691474548975627,34.343286927541094,1.3374741480747858,49.0766480700175,1.000000238418579,0.0
2022-05-27 09:20:00,17.7,19.5,19.3,23.2,22.1,4.191,1.08117,27.671499999999998,37.376999999999995,16.444444444444443,7.333333333333333,281.6666666666667,0.0,67.22222222222223,10.0,1022.8888888888889,11.555555555555555,10.88888888888889,8.444444444444445,5.111111111111111,,443.9262636311849,1.367430168875193,89.06985028433935,26.737255404790243,34.37950361887614,1.2353169107437134,50.92198861440023,1.000000238418579,0.0
2022-05-27 09:30:00,17.8,19.5,19.2,23.1,22.1,4.194,1.63217,27.7447,38.7198,16.666666666666668,7.5,282.0,0.0,66.33333333333333,10.0,1022.8333333333334,11.833333333333334,10.833333333333334,8.666666666666666,5.166666666666667,,446.57433078458945,1.3370394238324488,91.00390378596418,26.770575885772708,34.251446647644045,1.3452451503276825,53.0449555015564,1.000000238418579,0.0
2022-05-27 09:40:00,17.8,19.5,19.4,23.1,22.1,4.213,1.32127,27.362599999999997,39.45,16.88888888888889,7.666666666666667,282.3333333333333,0.0,65.44444444444444,10.0,1022.7777777777778,12.11111111111111,10.777777777777779,8.88888888888889,5.222222222222222,,445.2510048386146,1.158494914692674,88.51185182927019,26.872701994578044,34.35065393447876,1.3769156682491304,54.39271399180094,1.000000238418579,0.0
2022-05-27 09:50:00,17.9,19.7,19.6,23.2,22.3,4.219,1.19917,26.381999999999998,39.9367,17.11111111111111,7.833333333333333,282.6666666666667,0.0,64.55555555555556,10.0,1022.7222222222222,12.38888888888889,10.722222222222221,9.11111111111111,5.277777777777778,,439.63960703531905,1.1560373002981064,96.26754538541459,26.986092036565147,34.43650060017904,1.2481574138998985,55.30302669525147,1.000000238418579,0.0
2022-05-27 10:00:00,17.9,19.7,19.5,23.2,22.3,4.222,1.3713950000000001,26.893400000000003,40.2879,17.333333333333332,8.0,283.0,0.0,63.666666666666664,10.0,1022.6666666666666,12.666666666666666,10.666666666666666,9.333333333333334,5.333333333333333,,447.59852271419834,1.1972132461976872,113.26640691767977,27.05263690323479,34.3224429123011,1.338562490480431,56.81887912545501,1.000000238418579,0.0
2022-05-27 10:10:00,18.3,20.0,19.8,23.2,22.3,4.217,1.3488250000000002,26.7725,40.4245,17.555555555555557,8.166666666666666,283.3333333333333,0.0,62.77777777777778,10.0,1022.6111111111111,12.944444444444445,10.61111111111111,9.555555555555555,5.388888888888889,,445.846833597819,1.268630762558199,134.33973080758994,27.1139627011617,34.37290096918742,1.5083309173583985,58.57469593683878,1.000000238418579,0.0
2022-05-27 10:20:00,18.4,20.0,19.7,23.2,22.4,4.273,1.455475,26.412799999999997,40.446299999999994,17.77777777777778,8.333333333333334,283.6666666666667,0.0,61.888888888888886,10.0,1022.5555555555555,13.222222222222221,10.555555555555555,9.777777777777779,5.444444444444445,,461.2181562682405,1.3204477532064849,159.33727560097216,27.2591744073232,34.52079203923543,1.3811870112021762,58.59548227945963,3.66160433113575,0.0
2022-05-27 10:30:00,18.7,20.4,20.3,23.3,22.6,4.213,2.1252500000000003,26.299799999999998,40.6028,18.0,8.5,284.0,0.0,61.0,10.0,1022.5,13.5,10.5,10.0,5.5,,465.7752446878368,1.4700322188697965,132.95178372873426,27.487175467809045,34.67752987543742,1.4079098999500275,51.88793859481812,20.798370909293492,0.0
2022-05-27 10:40:00,18.9,20.5,20.5,23.3,22.7,4.187,1.38482,27.3833,40.533100000000005,18.22222222222222,8.666666666666666,284.3333333333333,0.0,60.111111111111114,10.0,1022.4444444444445,13.777777777777779,10.444444444444445,10.222222222222221,5.555555555555555,,454.37080088297523,1.7457484253651678,103.75483017161741,27.6463274139469,34.47772473588502,1.3800633806663716,47.019597495881854,7.873827459142033,0.0
2022-05-27 10:50:00,18.7,20.3,20.1,23.4,22.6,4.23,1.7432349999999999,27.4865,40.320299999999996,18.444444444444443,8.833333333333334,284.6666666666667,0.0,59.22222222222222,10.0,1022.3888888888889,14.055555555555555,10.38888888888889,10.444444444444445,5.611111111111111,,447.3580541571256,2.528757397673898,110.07190056601488,27.757203950719436,34.327704742811804,1.405574159550371,45.71497055374694,2.470146021290246,0.0
2022-05-27 11:00:00,19.0,20.7,19.6,23.4,22.7,4.198,1.326,27.4835,40.0907,18.666666666666668,9.0,285.0,0.0,58.333333333333336,10.0,1022.3333333333334,14.333333333333332,10.333333333333334,10.666666666666666,5.666666666666667,,446.51621017280667,2.6365982675889117,149.98875037823694,27.906104844411214,34.22180481592814,1.456788324713707,45.836208229064944,16.321154147783915,0.0
2022-05-27 11:10:00,19.6,21.0,19.5,23.4,22.9,4.163,1.31434,27.113999999999997,39.9009,18.88888888888889,9.166666666666668,285.3333333333333,0.0,57.44444444444444,10.0,1022.2777777777778,14.61111111111111,10.277777777777779,10.88888888888889,5.722222222222222,,449.8262326049805,2.770794268668035,376.8942979534602,28.096213302612306,33.96435069402059,1.3000209750731786,46.88089337031047,30.84511411825816,0.0
2022-05-27 11:20:00,19.2,20.8,19.2,23.4,22.9,4.199,1.23951,27.570999999999998,39.8757,19.11111111111111,9.333333333333334,285.6666666666667,0.0,56.55555555555556,10.0,1022.2222222222222,14.88888888888889,10.222222222222221,11.11111111111111,5.777777777777778,,447.1229871657799,2.753496240040677,412.08252452182234,28.23227860768636,33.8589349301656,1.2957858099540074,44.85785143534342,31.283104796409607,0.0
2022-05-27 11:30:00,19.3,20.8,18.8,23.3,22.8,4.209,1.256135,27.462400000000002,39.6322,19.333333333333332,9.5,286.0,0.0,55.66666666666667,10.0,1022.1666666666666,15.166666666666666,10.166666666666666,11.333333333333332,5.833333333333333,,440.93535522460945,2.795737870854173,330.89901697967014,28.352862844467165,33.709502944946294,1.24242565959692,41.75060389200846,44.64461716016134,0.0
2022-05-27 11:40:00,20.0,21.3,19.3,23.3,22.9,4.175,1.1292,27.412799999999997,39.6346,19.555555555555557,9.666666666666668,286.3333333333333,0.0,54.77777777777778,10.0,1022.1111111111111,15.444444444444443,10.11111111111111,11.555555555555555,5.888888888888889,,433.57772933083015,3.3837059098246405,245.94927987782967,28.486886765162147,33.538604996999105,1.1451691979169847,39.54887945810954,39.87063819249471,0.0
2022-05-27 11:50:00,19.5,21.0,19.0,23.3,22.9,4.176,1.117515,26.822000000000003,39.638400000000004,19.77777777777778,9.833333333333334,286.6666666666667,0.0,53.888888888888886,10.0,1022.0555555555555,15.722222222222221,10.055555555555555,11.777777777777779,5.944444444444445,,433.64733897592834,3.137445275628634,159.61565153779284,28.68074749946594,33.16974640528361,1.1178175860643387,38.26540207544963,50.671299088795976,0.0
2022-05-27 12:00:00,19.9,21.2,19.0,23.4,23.0,4.189,0.9758800000000001,26.955399999999997,39.6363,20.0,10.0,287.0,0.0,53.0,10.0,1022.0,16.0,10.0,12.0,6.0,,435.175653044602,2.921383453897164,102.4747605960652,28.789544887542725,32.74856662750244,1.0649103676279386,36.69845301310222,56.1992013168335,43.0
2022-05-27 12:10:00,20.3,21.5,19.1,23.4,23.1,4.167,0.98063,27.454500000000003,39.562799999999996,20.11111111111111,10.166666666666666,286.55555555555554,0.0,52.72222222222222,10.0,1021.9444444444445,16.61111111111111,10.0,12.11111111111111,6.0,,435.14256642308726,2.7314070490659295,74.45219276535983,28.89621087392171,32.593421637217205,1.080539763768514,35.94235091527303,67.885005346934,0.0
2022-05-27 12:20:00,20.0,21.3,19.2,23.5,23.1,4.171,1.0384600000000002,26.762,39.3976,20.22222222222222,10.333333333333334,286.1111111111111,0.0,52.44444444444444,10.0,1021.8888888888889,17.22222222222222,10.0,12.222222222222221,6.0,,430.17944895426433,2.197897021592,59.72480906060859,29.037435026168822,32.495027974446614,1.0685780468583106,35.509346326192215,76.77251236597697,0.0
2022-05-27 12:30:00,20.5,21.6,19.3,23.4,23.2,4.194,1.011565,26.9486,39.525999999999996,20.333333333333332,10.5,285.6666666666667,0.0,52.166666666666664,10.0,1021.8333333333334,17.833333333333332,10.0,12.333333333333334,6.0,,434.48176159738125,1.8533183414451144,46.9532313249879,29.15227430343628,32.473971195220955,1.0509574176867802,35.063020381927494,107.43600194295247,0.0
2022-05-27 12:40:00,20.5,21.8,18.9,23.6,23.3,4.215,1.01371,26.4858,39.5998,20.444444444444443,10.666666666666666,285.22222222222223,0.0,51.888888888888886,10.0,1021.7777777777778,18.444444444444443,10.0,12.444444444444445,6.0,,435.5964330703911,1.777324002661274,33.71498693633214,29.281145502726236,32.39394782384237,0.9621950639287631,34.45801564534505,102.81150974273683,0.0
2022-05-27 12:50:00,20.7,22.0,19.3,23.7,23.5,4.157,1.110755,26.1769,39.565000000000005,20.555555555555557,10.833333333333334,284.77777777777777,0.0,51.611111111111114,10.0,1021.7222222222222,19.055555555555557,10.0,12.555555555555555,6.0,,435.58671315511066,1.6155095002745505,28.41344390712889,29.37128601074219,32.19978638966878,1.0520316264033318,33.518586502075195,105.88743072509767,0.0
2022-05-27 13:00:00,21.4,22.4,19.4,23.6,23.5,4.213,1.0465149999999999,26.7425,39.5361,20.666666666666668,11.0,284.3333333333333,0.0,51.333333333333336,10.0,1021.6666666666666,19.666666666666668,10.0,12.666666666666666,6.0,,439.9995852205123,1.5610037642650012,28.54677915271393,29.378289782206217,32.35522539774577,1.0070451846718789,32.717262013753256,90.8576728439331,0.0
2022-05-27 13:10:00,21.5,22.5,18.9,23.6,23.5,4.179,0.94998,26.4106,39.4463,20.77777777777778,11.166666666666666,283.8888888888889,0.0,51.05555555555556,10.0,1021.6111111111111,20.27777777777778,10.0,12.777777777777779,6.0,,441.03410257975264,1.0917284300771812,31.36184545285284,29.434462989171344,32.43693789800008,0.9669390084346136,31.931282847722372,118.60266379038492,0.0
2022-05-27 13:20:00,21.4,22.5,19.3,23.6,23.6,4.232,0.93894,26.137900000000002,39.6263,20.88888888888889,11.333333333333334,283.44444444444446,0.0,50.77777777777778,10.0,1021.5555555555555,20.88888888888889,10.0,12.88888888888889,6.0,,441.97106851862765,1.0696419279302583,34.833528249061715,29.54614541689555,32.470371837615964,1.0104324228068193,30.80626146952311,120.39021315256755,0.0
2022-05-27 13:30:00,21.6,22.6,19.2,23.7,23.7,4.229,0.9280849999999999,26.131,39.769,21.0,11.5,283.0,0.0,50.5,10.0,1021.5,21.5,10.0,13.0,6.0,,436.92952901204427,1.0259856555421474,40.99478854540378,29.697924477259317,32.258715000152584,0.9248478570580483,28.43040499687195,135.17402015686034,0.0
2022-05-27 13:40:00,22.2,23.0,19.2,23.6,23.7,4.233,0.973145,25.883999999999997,39.8646,21.11111111111111,11.666666666666666,282.55555555555554,0.0,50.22222222222222,10.0,1021.4444444444445,22.11111111111111,10.0,13.11111111111111,6.0,,434.72004597981777,1.1042136592076996,42.23315607491186,29.825329507191974,32.09516684850057,0.8957902771234512,26.184350671768193,176.22141240437827,0.0
2022-05-27 13:50:00,21.8,22.7,18.7,23.5,23.7,4.242,0.95889,25.889999999999997,39.897800000000004,21.22222222222222,11.833333333333334,282.1111111111111,0.0,49.94444444444444,10.0,1021.3888888888889,22.72222222222222,10.0,13.222222222222221,6.0,,436.65568239760125,1.042386632938843,46.704187014197224,29.938124732971193,31.927364892959595,0.9282261029879253,24.881027819315594,124.18855050404866,0.0
2022-05-27 14:00:00,22.3,23.0,19.2,23.5,23.6,4.264,0.9583550000000001,25.590600000000002,39.9117,21.333333333333332,12.0,281.6666666666667,0.0,49.666666666666664,10.0,1021.3333333333334,23.333333333333336,10.0,13.333333333333334,6.0,,433.5193168131511,1.0687573317787742,74.06172484036894,30.049878918329874,31.785359980265298,1.0424617038170498,24.33706483523051,118.539198773702,0.0
2022-05-27 14:10:00,22.3,23.2,19.3,23.5,23.8,4.222,1.002745,25.023400000000002,39.9656,21.444444444444443,12.166666666666668,281.22222222222223,0.0,49.388888888888886,10.0,1021.2777777777778,23.944444444444446,10.0,13.444444444444445,6.0,,432.0262497193786,0.9323207577019088,297.3250971685291,30.166343743006387,31.674804210662842,0.8998363683124383,23.618764270146688,134.20069266001383,0.0
2022-05-27 14:20:00,22.1,23.0,18.6,23.4,23.7,4.24,0.9509299999999999,24.7368,40.119,21.555555555555557,12.333333333333334,280.77777777777777,0.0,49.111111111111114,10.0,1021.2222222222222,24.555555555555557,10.0,13.555555555555555,6.0,,431.14376912785673,0.993241129886296,345.86867859403964,30.29298159281413,31.621878420511884,0.9842877407868704,22.77660322825114,131.2065980911255,0.0
2022-05-27 14:30:00,22.5,23.3,19.2,23.4,23.8,4.27,0.962115,25.119999999999997,40.295100000000005,21.666666666666668,12.5,280.3333333333333,0.0,48.833333333333336,10.0,1021.1666666666666,25.166666666666668,10.0,13.666666666666666,6.0,,430.0632706565419,0.8934848349663497,266.02692627211746,30.385181449254354,31.4972692044576,0.9593952832619349,21.688439966837567,115.26185591379802,0.0
2022-05-27 14:40:00,22.8,23.5,19.3,23.4,23.8,4.221,1.0955249999999999,25.085900000000002,40.2585,21.77777777777778,12.666666666666668,279.8888888888889,0.0,48.55555555555556,10.0,1021.1111111111111,25.77777777777778,10.0,13.777777777777779,6.0,,434.5750000420932,0.9786327765402147,184.05870406285516,30.491406666437786,31.318105456034345,1.048826027661562,20.739856993357343,111.8027626164754,0.0
2022-05-27 14:50:00,22.5,23.1,18.6,23.4,23.6,4.232,1.476205,24.6403,40.1968,21.88888888888889,12.833333333333334,279.44444444444446,0.0,48.27777777777778,10.0,1021.0555555555555,26.38888888888889,10.0,13.88888888888889,6.0,,443.9885353737316,0.8456370017934317,122.66531595952094,30.581512378056846,31.126065889994305,0.9412179792920747,19.738568000793457,208.2414923731486,0.0
2022-05-27 15:00:00,23.7,24.1,19.5,23.4,24.0,4.233,1.0232800000000002,24.7503,40.3585,22.0,13.0,279.0,0.0,48.0,10.0,1021.0,27.0,10.0,14.0,6.0,,442.52789051976697,0.8300628426064879,93.88006509619245,30.613826932907102,30.94092142422994,1.0350003121296565,18.30849122683207,187.82491905212402,0.0
2022-05-27 15:10:00,23.3,23.9,18.9,23.4,23.9,4.26,0.97462,24.5977,40.425,21.88888888888889,12.777777777777779,279.55555555555554,0.0,48.77777777777778,10.0,1021.0,26.944444444444443,10.11111111111111,13.944444444444445,5.722222222222222,,451.0883209544215,0.8431000919766346,85.50967920033945,30.655698556900024,30.815226624806723,0.9397086429099242,17.21812978108724,226.5297397486369,0.0
2022-05-27 15:20:00,23.7,24.1,19.1,23.4,24.0,4.222,0.99879,24.8923,40.429,21.77777777777778,12.555555555555555,280.1111111111111,0.0,49.55555555555556,10.0,1021.0,26.88888888888889,10.222222222222221,13.88888888888889,5.444444444444445,,445.897551574707,0.8545163302283502,72.18695264180501,30.69682370821635,30.686350084940592,1.0389320838451384,16.15131689071655,245.9411125946045,0.0
2022-05-27 15:30:00,22.9,23.7,19.4,23.4,24.0,4.231,0.963195,24.5046,40.2943,21.666666666666668,12.333333333333334,280.6666666666667,0.0,50.333333333333336,10.0,1021.0,26.833333333333332,10.333333333333334,13.833333333333334,5.166666666666667,,443.559760584338,0.8680827514094821,66.24453890417928,30.704561389287313,30.563591887156168,0.9608144049843151,15.385325794219971,100.01568537394205,0.0
2022-05-27 15:40:00,23.0,23.6,18.8,23.4,23.8,4.196,1.085995,23.9697,40.3842,21.555555555555557,12.11111111111111,281.22222222222223,0.0,51.111111111111114,10.0,1021.0,26.77777777777778,10.444444444444445,13.777777777777779,4.888888888888889,,438.40996520996094,0.8256729948520659,69.26458989461263,30.73605406443278,30.43471367518107,0.941347270309925,14.99725065867106,90.16995675404867,0.0
2022-05-27 15:50:00,23.3,23.8,18.7,23.4,23.9,4.241,1.091535,23.9881,40.5104,21.444444444444443,11.88888888888889,281.77777777777777,0.0,51.888888888888886,10.0,1021.0,26.72222222222222,10.555555555555555,13.722222222222221,4.611111111111111,,439.4542315603673,0.8826210172819552,73.00133953697937,30.726983814239503,30.312979933420813,1.025688683986664,14.470145692825318,94.96287260691324,0.0
2022-05-27 16:00:00,23.3,23.9,19.4,23.3,23.9,4.204,1.1106500000000001,23.790100000000002,40.5543,21.333333333333332,11.666666666666666,282.3333333333333,0.0,52.666666666666664,10.0,1021.0,26.666666666666668,10.666666666666666,13.666666666666666,4.333333333333334,,441.56273242818895,0.8616276702537375,72.24451837809072,30.69826559384664,30.240139643351238,1.115058527092139,13.948256413141886,117.27903803507488,0.0
2022-05-27 16:10:00,23.5,23.8,18.9,23.4,23.9,4.232,1.06617,23.8337,40.5658,21.22222222222222,11.444444444444445,282.8888888888889,0.0,53.44444444444444,10.0,1021.0,26.61111111111111,10.777777777777779,13.61111111111111,4.055555555555555,,460.87723395336633,0.9049128998992806,77.69943354159425,30.64004783630371,30.28723487218221,1.054625494480133,13.267346906661988,180.1267409515381,0.0
2022-05-27 16:20:00,23.2,23.6,18.7,23.4,23.8,4.212,1.095815,23.847,40.3099,21.11111111111111,11.222222222222221,283.44444444444446,0.0,54.22222222222222,10.0,1021.0,26.555555555555557,10.88888888888889,13.555555555555555,3.777777777777778,,455.36644085412735,0.8308188330419993,82.90678075219277,30.560695330301918,30.24777939478556,1.153079024751981,12.540148582458496,139.87795976003014,0.0
2022-05-27 16:30:00,23.2,23.8,19.3,23.4,23.9,4.25,1.0271750000000002,23.723599999999998,40.4618,21.0,11.0,284.0,0.0,55.0,10.0,1021.0,26.5,11.0,13.5,3.5,,452.8448764038086,0.9823632714505923,90.74791226166116,30.490813493728638,30.169938933054606,1.1427279349168142,11.970466289520264,113.63314952850342,0.0
2022-05-27 16:40:00,23.1,23.8,18.9,23.4,24.0,4.235,1.088655,23.6568,40.4894,20.88888888888889,10.777777777777779,284.55555555555554,0.0,55.77777777777778,10.0,1021.0,26.444444444444443,11.11111111111111,13.444444444444445,3.2222222222222223,,457.2968473587913,0.856089330561417,96.28719780851893,30.449401695324422,30.16588741604748,1.1116651659959653,11.53335463325834,594.0564183563482,0.0
2022-05-27 16:50:00,22.5,23.3,19.1,23.4,23.8,4.195,1.076575,23.1513,40.4859,20.77777777777778,10.555555555555555,285.1111111111111,0.0,56.55555555555556,10.0,1021.0,26.38888888888889,11.222222222222221,13.38888888888889,2.9444444444444446,,473.33588552891524,0.8426928781267613,100.31582754253668,30.46687007904053,30.235859635670984,0.9271684324741363,9.667881180445352,1427.0307084147134,0.0
2022-05-27 17:00:00,23.0,23.6,18.8,23.3,23.8,4.195,1.1148,23.0581,40.5017,20.666666666666668,10.333333333333334,285.6666666666667,0.0,57.333333333333336,10.0,1021.0,26.333333333333332,11.333333333333334,13.333333333333334,2.666666666666667,,483.9535913085938,0.8388136552905632,105.3017690029252,30.581898018519087,30.310216601689653,1.0239038611451785,7.338376343250275,1083.3172321573893,0.0
2022-05-27 17:10:00,22.2,23.0,19.0,23.3,23.7,4.254,1.2301600000000001,22.743000000000002,40.4931,20.555555555555557,10.11111111111111,286.22222222222223,0.0,58.111111111111114,10.0,1021.0,26.27777777777778,11.444444444444445,13.277777777777779,2.3888888888888893,,500.6916853665757,0.8201428003929092,103.18574614336262,30.70356797067194,30.168362689513327,1.0216247833442818,5.627917021141678,716.8204704351373,0.0
2022-05-27 17:20:00,22.6,23.4,19.0,23.4,23.9,4.255,1.239655,22.4732,40.605599999999995,20.444444444444443,9.88888888888889,286.77777777777777,0.0,58.888888888888886,10.0,1021.0,26.22222222222222,11.555555555555555,13.222222222222221,2.1111111111111116,,472.4266120787873,0.797333455760937,107.88581141822083,30.68726585070292,29.34099860509237,1.0169186879197756,4.765553812980651,272.3662875874837,0.0
2022-05-27 17:30:00,22.8,23.4,18.7,23.3,23.8,4.177,1.226595,22.0786,40.7558,20.333333333333332,9.666666666666668,287.3333333333333,0.0,59.666666666666664,10.0,1021.0,26.166666666666668,11.666666666666666,13.166666666666666,1.833333333333334,,463.0429157511393,0.8818823560365177,106.82954957800396,30.684736045201618,28.525606660842897,1.2081041462222735,4.653488078117371,216.15252703348796,0.0
2022-05-27 17:40:00,22.3,23.0,19.1,23.3,23.6,4.194,1.3652250000000001,22.0709,40.7995,20.22222222222222,9.444444444444445,287.8888888888889,0.0,60.44444444444444,10.0,1021.0,26.11111111111111,11.777777777777779,13.11111111111111,1.5555555555555562,,451.3778906776165,0.9128999766134946,105.3076872143503,30.60388946439399,27.842433630677522,1.1361536916764707,5.0063441585321895,115.80955358036229,0.0
2022-05-27 17:50:00,22.5,23.2,19.0,23.3,23.7,4.244,1.2879099999999999,21.8754,40.7375,20.11111111111111,9.222222222222221,288.44444444444446,0.0,61.22222222222222,10.0,1021.0,26.055555555555557,11.88888888888889,13.055555555555555,1.2777777777777786,,457.72820454915365,0.99231977984225,109.66815941891427,30.569590320587157,27.438545099894206,1.1441467266281447,5.765518829027812,147.64400482177734,0.0
2022-05-27 18:00:00,22.0,22.9,18.6,23.3,23.6,4.227,1.290505,21.9466,40.824799999999996,20.0,9.0,289.0,0.0,62.0,10.0,1021.0,26.0,12.0,13.0,1.0,,450.54927975358635,0.9509002877308823,106.90854563395183,30.503997233708695,27.17909681955973,1.180572118361791,6.724619348049164,94.73558139801025,0.0
2022-05-27 18:10:00,21.9,22.9,19.2,23.3,23.7,4.244,1.244225,21.8615,40.8803,19.72222222222222,8.722222222222221,273.6666666666667,0.0,62.888888888888886,10.0,1021.1111111111111,27.27777777777778,11.944444444444445,12.666666666666666,1.0,,444.79283812073453,0.9811907794313915,110.27757964053396,30.441338355580314,27.032185973808414,1.0399949043630903,7.670552432680391,85.16639035667878,0.0
2022-05-27 18:20:00,22.0,22.8,18.8,23.3,23.6,4.237,1.360555,21.5493,40.8312,19.444444444444443,8.444444444444445,258.3333333333333,0.0,63.77777777777778,10.0,1021.2222222222222,28.555555555555557,11.88888888888889,12.333333333333334,1.0,,448.29193511962893,0.9455482922452318,110.64327024255094,30.345871260960898,27.07669637997945,1.169029981692632,8.579752701123557,83.98455219268799,0.0
2022-05-27 18:30:00,21.6,22.6,19.2,23.3,23.6,4.285,1.2665549999999999,21.4023,40.9294,19.166666666666668,8.166666666666666,243.0,0.0,64.66666666666667,10.0,1021.3333333333334,29.833333333333332,11.833333333333334,12.0,1.0,,452.5998972645025,1.0644125552635408,111.98138283487094,30.25545402208964,27.26300014177958,1.1838458828131357,9.219093783696493,712.2057581075032,0.0
2022-05-27 18:40:00,21.8,22.7,18.7,23.3,23.6,4.279,1.2964499999999999,21.3493,40.836,18.88888888888889,7.888888888888889,227.66666666666666,0.0,65.55555555555556,10.0,1021.4444444444445,31.11111111111111,11.777777777777779,11.666666666666666,1.0,,460.1223887125651,0.9727549698662623,112.15106846997966,30.29933404698398,27.487534491116882,1.11498453646084,8.782960396177781,1029.9166966389307,0.0
2022-05-27 18:50:00,21.0,22.2,18.9,23.3,23.4,4.223,1.271535,21.147,40.769999999999996,18.61111111111111,7.611111111111111,212.33333333333331,0.0,66.44444444444444,10.0,1021.5555555555555,32.388888888888886,11.722222222222221,11.333333333333334,1.0,,458.6420516476686,1.004432435372455,110.035732383297,30.369772246678668,27.61251453081767,1.07153922021389,7.658500881989797,856.4746355692545,0.0
2022-05-27 19:00:00,21.1,22.1,19.0,23.2,23.3,4.245,1.3325,21.0499,40.782,18.333333333333332,7.333333333333334,197.0,0.0,67.33333333333333,10.0,1021.6666666666666,33.666666666666664,11.666666666666666,11.0,1.0,,461.3712034729706,0.9698256593100769,112.60391369318559,30.42931749343872,27.704068762461343,0.9568745142221451,6.369166769981384,1319.14625579834,0.0
2022-05-27 19:10:00,20.6,21.8,18.6,23.1,23.2,4.214,1.21812,20.713900000000002,40.9399,18.055555555555557,7.055555555555555,181.66666666666666,0.0,68.22222222222223,10.0,1021.7777777777778,34.94444444444444,11.61111111111111,10.666666666666666,1.0,,461.0174098714193,0.9618401885874528,112.57949270776437,30.458455588387658,27.788392810665194,1.033493245234255,5.028890533864173,1181.3080343961456,0.0
2022-05-27 19:20:00,20.4,21.6,19.0,23.1,23.0,4.28,1.1881,20.527099999999997,41.0069,17.77777777777778,6.777777777777779,166.33333333333331,0.0,69.11111111111111,10.0,1021.8888888888889,36.22222222222222,11.555555555555555,10.333333333333332,1.0,,454.6915193439352,0.900431400156964,111.44209203170517,30.4849175230662,27.86583664258321,1.1083195729056994,4.034510420560837,1380.7733433024089,0.0
2022-05-27 19:30:00,20.2,21.4,19.0,23.0,22.9,4.303,1.27326,20.4422,41.0191,17.5,6.5,151.0,0.0,70.0,10.0,1022.0,37.5,11.5,10.0,1.0,,458.05343719482426,1.0013864158338073,112.97601405386197,30.5040332921346,27.948644351959228,0.9584923362731933,3.2365164180596673,1767.3575081380209,0.0
2022-05-27 19:40:00,20.0,21.3,19.0,23.0,22.8,4.26,1.313005,20.050900000000002,41.1462,17.22222222222222,6.222222222222222,135.66666666666666,0.0,70.88888888888889,10.0,1022.1111111111111,38.77777777777778,11.444444444444445,9.666666666666666,1.0,,451.3715356164691,0.9085917210999854,112.51364920578433,30.518576753282808,28.04674710461351,0.9966690365815424,2.503734835151766,1851.0231738848245,0.0
2022-05-27 19:50:00,20.1,21.3,18.7,23.0,22.8,4.251,1.34971,19.8769,41.2525,16.944444444444443,5.944444444444445,120.33333333333331,0.0,71.77777777777777,10.0,1022.2222222222222,40.05555555555556,11.38888888888889,9.333333333333332,1.0,,461.04922532355647,0.9848577304394907,112.07740297112761,30.494356145858763,28.18884673436483,1.055433269838492,1.9354324938853584,1422.619618021647,0.0
2022-05-27 20:00:00,19.8,21.1,19.1,22.9,22.7,4.259,1.34757,19.6398,41.4178,16.666666666666668,5.666666666666667,105.0,0.0,72.66666666666667,10.0,1022.3333333333334,41.333333333333336,11.333333333333334,9.0,1.0,,456.5031787109375,0.9750319606806599,109.8375593933278,30.465519793828328,28.357150821685792,0.9051491998632748,1.5607687572638196,1443.9456197102863,0.0
2022-05-27 20:10:00,19.9,21.1,18.9,22.9,22.6,4.248,1.29237,19.4625,41.5142,16.38888888888889,5.388888888888889,89.66666666666666,0.0,73.55555555555556,10.0,1022.4444444444445,42.611111111111114,11.277777777777779,8.666666666666666,1.0,,453.97526829862045,0.947898616634183,110.57980403339795,30.446145729731988,28.517274760574594,0.8523021889254043,1.3155445985129623,1034.412132113931,0.0
2022-05-27 20:20:00,19.6,21.0,18.8,22.9,22.6,4.275,1.281545,19.287100000000002,41.3503,16.11111111111111,5.111111111111112,74.33333333333331,0.0,74.44444444444444,10.0,1022.5555555555555,43.888888888888886,11.222222222222221,8.333333333333332,1.0,,453.26351790504896,0.9448796985698286,109.74804137752554,30.434067217508954,28.642763357162476,0.9590620144208273,1.1925633015235264,1142.2991459147136,0.0
2022-05-27 20:30:00,19.6,20.9,19.0,22.8,22.5,4.254,1.2677200000000002,18.9821,41.587900000000005,15.833333333333334,4.833333333333334,59.0,0.0,75.33333333333333,10.0,1022.6666666666666,45.16666666666667,11.166666666666666,8.0,1.0,,452.7472598266601,0.8320993068948978,107.56260722295039,30.4247947661082,28.72882874170939,0.8639747085173924,1.1178454287846882,686.5153593953451,0.0
2022-05-27 20:40:00,19.4,20.8,18.9,22.8,22.5,4.229,1.21342,18.921699999999998,41.7104,15.555555555555557,4.555555555555556,43.66666666666666,0.0,76.22222222222223,10.0,1022.7777777777778,46.44444444444444,11.11111111111111,7.666666666666666,1.0,,453.42366681329133,0.9294124468437023,109.86237125784665,30.414115903051822,28.775365123905118,0.9250962661882568,1.1199280645059106,393.18565116757253,0.0
2022-05-27 20:50:00,19.2,20.6,18.8,22.8,22.4,4.232,1.186455,18.689600000000002,41.7912,15.277777777777779,4.277777777777779,28.333333333333314,0.0,77.11111111111111,10.0,1022.8888888888889,47.72222222222222,11.055555555555555,7.333333333333333,1.0,,457.78467530349207,0.8579408738943144,108.8773092450934,30.395937633514404,28.79802814801534,0.9670017946759859,1.2143794433275859,239.9334804789225,0.0
2022-05-27 21:00:00,19.2,20.6,19.0,22.8,22.4,4.198,1.07507,18.6796,41.7885,15.0,4.0,13.0,0.0,78.0,10.0,1023.0,49.0,11.0,7.0,1.0,,451.28894714355476,0.8359576926611911,109.34709664791993,30.368424895604456,28.81436350504557,0.8225215588510035,1.3755451234181721,213.76854721069336,0.0
2022-05-27 21:10:00,19.0,20.4,18.9,22.8,22.3,4.241,0.9859899999999999,18.6089,41.7365,14.777777777777779,3.9444444444444446,14.944444444444445,0.005555555555555556,78.88888888888889,9.555555555555555,1023.0,51.833333333333336,11.0,6.888888888888889,1.0,,454.803238458743,0.7428788399292251,108.66018894583492,30.347852704355624,28.82947638657575,0.8551371377397106,1.5367625918219,193.8928934249461,0.0
2022-05-27 21:20:00,18.7,20.2,18.8,22.8,22.2,4.214,0.89445,18.5188,41.8632,14.555555555555555,3.888888888888889,16.88888888888889,0.011111111111111112,79.77777777777777,9.11111111111111,1023.0,54.666666666666664,11.0,6.777777777777778,1.0,,451.08287312825524,0.7770297080505703,109.37100083496611,30.309310960769654,28.836173521677654,0.8341542566319307,1.697388295332591,182.87529805501305,0.0
2022-05-27 21:30:00,18.4,20.0,18.9,22.7,22.2,4.264,0.9061600000000001,18.4721,41.9242,14.333333333333334,3.8333333333333335,18.833333333333332,0.01666666666666667,80.66666666666667,8.666666666666666,1023.0,57.5,11.0,6.666666666666667,1.0,,446.21696385175335,0.643811371915758,110.69607513578599,30.267753620147705,28.846820799509686,0.9614375493923824,1.8383017555872598,171.14199142456056,0.0
2022-05-27 21:40:00,18.4,20.0,18.9,22.7,22.1,4.193,0.8274649999999999,18.4882,41.953199999999995,14.11111111111111,3.7777777777777777,20.77777777777778,0.022222222222222223,81.55555555555556,8.222222222222221,1023.0,60.333333333333336,11.0,6.555555555555555,1.0,,448.9767572196873,0.6840161093168676,108.77875567398503,30.214247639609162,28.877113269795483,0.8790979416823127,1.9800070265570624,153.88741599953238,0.0
2022-05-27 21:50:00,18.2,19.8,18.8,22.7,22.1,4.218,0.76474,18.387700000000002,41.861200000000004,13.88888888888889,3.7222222222222223,22.72222222222222,0.02777777777777778,82.44444444444444,7.777777777777778,1023.0,63.16666666666667,11.0,6.444444444444445,1.0,,445.91798970540367,0.64022677818429,111.1468058970823,30.184573024113973,28.88461921056112,0.7526665192345778,2.1210581533114117,139.96865732828775,0.0
2022-05-27 22:00:00,18.0,19.6,18.8,22.7,22.0,4.182,0.8268599999999999,18.2964,41.7872,13.666666666666666,3.6666666666666665,24.666666666666664,0.03333333333333334,83.33333333333333,7.333333333333334,1023.0,66.0,11.0,6.333333333333333,1.0,,448.31235560625447,0.6698491324509604,111.58013292538917,30.150516274770105,28.894617398579914,0.7850024022658666,2.2629169420401256,132.28225462595623,0.0
2022-05-27 22:10:00,17.8,19.5,18.7,22.7,21.9,4.209,0.782475,18.1756,41.749,13.444444444444445,3.611111111111111,26.61111111111111,0.038888888888888896,84.22222222222223,6.888888888888889,1023.0,68.83333333333334,11.0,6.222222222222222,1.0,,450.15652720133465,0.6839867766740295,108.79077663874223,30.121021261267323,28.9122775379035,0.7405411366133091,2.4009770499682817,123.74195090101065,0.0
2022-05-27 22:20:00,17.6,19.3,18.9,22.7,21.8,4.244,0.849615,18.1727,41.7845,13.222222222222221,3.5555555555555554,28.555555555555557,0.044444444444444446,85.11111111111111,6.444444444444445,1023.0,71.66666666666667,11.0,6.111111111111111,1.0,,448.8123499622564,0.6297372239440848,108.8487157511307,30.095284592310588,28.920614261627197,0.7000670630236467,2.5395071204503377,119.87878995259602,0.0
2022-05-27 22:30:00,17.5,19.3,18.8,22.7,21.8,4.224,0.79766,18.1373,41.886399999999995,13.0,3.5,30.5,0.05,86.0,6.0,1023.0,74.5,11.0,6.0,1.0,,448.1877657063802,0.606982688768267,109.80250620674951,30.05654370307922,28.93457106590271,0.6239285332957903,2.6940899256865185,109.16450766245525,0.0
2022-05-27 22:40:00,17.4,19.1,18.9,22.6,21.7,4.224,0.8005599999999999,18.1492,41.804899999999996,12.777777777777779,3.4444444444444446,32.44444444444444,0.05555555555555556,86.88888888888889,5.555555555555555,1023.0,77.33333333333334,11.0,5.888888888888889,1.0,,452.83879790207436,0.5504592385812331,111.84554606615487,30.010930048624676,28.953824586868286,0.6705462591350079,2.8503008278210955,113.79233900705974,0.0
2022-05-27 22:50:00,17.2,19.0,18.9,22.6,21.7,4.202,0.814455,17.949,41.7348,12.555555555555555,3.388888888888889,34.388888888888886,0.061111111111111116,87.77777777777777,5.111111111111112,1023.0,80.16666666666667,11.0,5.777777777777778,1.0,,451.46785965842764,0.5748395744925838,108.48574271660065,29.976954413815275,28.96461959296888,0.6747458918555512,3.0222451151394454,109.52915205950293,0.0
2022-05-27 23:00:00,17.1,18.9,18.8,22.6,21.7,4.27,0.9334250000000001,17.863599999999998,41.8725,12.333333333333334,3.3333333333333335,36.33333333333333,0.06666666666666668,88.66666666666667,4.666666666666667,1023.0,83.0,11.0,5.666666666666667,1.0,,451.0820806884766,0.6246043655815098,110.0910293035992,29.93792915026347,28.989584824244183,0.6671251058578491,3.2042539413770035,111.70641656239827,0.0
2022-05-27 23:10:00,17.0,18.9,18.7,22.6,21.6,4.195,1.011225,17.692,41.901300000000006,12.11111111111111,3.2777777777777777,38.27777777777778,0.07222222222222223,89.55555555555556,4.222222222222222,1023.0,85.83333333333334,11.0,5.555555555555555,1.0,,448.23990023207386,0.664589259113464,106.73799337246996,29.908040084838866,29.015793256759643,0.6239768623312314,3.4014863773187,110.04869714101156,0.0
2022-05-27 23:20:00,17.0,18.9,18.7,22.6,21.6,4.248,1.0266899999999999,17.6762,41.9238,11.88888888888889,3.2222222222222223,40.22222222222222,0.07777777777777779,90.44444444444444,3.7777777777777777,1023.0,88.66666666666667,11.0,5.444444444444445,1.0,,446.97204896773417,0.6827509043386764,109.08315760574772,29.864165966523803,29.02988232060208,0.6968801159098175,3.600187575224319,114.81892682101557,0.0
2022-05-27 23:30:00,17.0,18.8,18.6,22.6,21.6,4.184,1.12721,17.499000000000002,41.9293,11.666666666666668,3.166666666666667,42.16666666666667,0.08333333333333334,91.33333333333333,3.333333333333334,1023.0,91.5,11.0,5.333333333333334,1.0,,447.6002157592773,0.6374390205538879,110.88334265886726,29.817529719670613,29.058210280736283,0.6603634766240914,3.804299607276916,111.71622960408529,0.0
2022-05-27 23:40:00,16.8,18.7,18.5,22.5,21.5,4.18,1.196895,17.4895,42.0026,11.444444444444445,3.111111111111111,44.111111111111114,0.08888888888888889,92.22222222222223,2.8888888888888893,1023.0,94.33333333333334,11.0,5.222222222222222,1.0,,447.3163747081538,0.7858516837614404,111.08353074197714,29.7631537659963,29.076931511561078,0.6384255074958006,4.008234987258911,111.48386717478434,0.0
2022-05-27 23:50:00,16.8,18.6,18.5,22.5,21.5,4.199,1.32091,17.4703,42.0264,11.222222222222221,3.0555555555555554,46.05555555555556,0.09444444444444446,93.11111111111111,2.4444444444444446,1023.0,97.16666666666667,11.0,5.111111111111111,1.0,,449.20198994954427,0.7733317579522645,108.54515704505188,29.746484120686848,29.088406556447346,0.6632484855254491,4.242055048942566,117.97903652191162,0.0
2022-05-28 00:00:00,16.7,18.6,18.4,22.5,21.4,4.224,1.3481,17.663,42.0126,11.0,3.0,48.0,0.1,94.0,2.0,1023.0,100.0,11.0,5.0,1.0,,445.94553999626777,0.8055976586287977,106.59536292728058,29.72619272549947,29.07133663495382,0.6616839976112048,4.454344042142233,104.8820481491089,0.0
2022-05-28 00:10:00,16.7,18.5,18.3,22.5,21.4,4.247,1.35521,17.2566,42.0101,10.944444444444445,3.0,49.77777777777778,0.09444444444444446,93.88888888888889,2.4444444444444446,1022.9444444444445,96.77777777777777,10.88888888888889,4.944444444444445,1.0,,448.42719371576425,0.8364527350243203,110.71554689181053,29.693801950965423,29.03752960637619,0.7453647209646923,4.701416503379905,114.35156417763298,0.0
2022-05-28 00:20:00,16.6,18.5,18.3,22.5,21.4,4.177,1.338795,16.9724,41.764300000000006,10.88888888888889,3.0,51.55555555555556,0.08888888888888889,93.77777777777777,2.888888888888889,1022.8888888888889,93.55555555555556,10.777777777777779,4.888888888888889,1.0,,452.1340144856771,0.7653695500654689,112.32569930944067,29.65692084312439,29.07461351076762,0.7122279269993306,4.933989151318868,109.47551666259764,0.0
2022-05-28 00:30:00,16.6,18.5,18.2,22.4,21.4,4.227,1.34214,16.524,41.9644,10.833333333333334,3.0,53.333333333333336,0.08333333333333334,93.66666666666667,3.333333333333333,1022.8333333333334,90.33333333333333,10.666666666666666,4.833333333333333,1.0,,451.71497360404885,0.8104652922461598,112.57738061226021,29.60482706069946,29.116644083658855,0.8093582394719124,5.178407901922862,111.74534191131593,0.0
2022-05-28 00:40:00,16.6,18.4,18.2,22.4,21.3,4.177,1.40333,16.0062,42.2011,10.777777777777779,3.0,55.111111111111114,0.07777777777777778,93.55555555555556,3.7777777777777777,1022.7777777777778,87.11111111111111,10.555555555555555,4.777777777777778,1.0,,451.2368920126729,0.788300318588308,113.4015750887165,29.59009862889358,29.187738331810372,0.68381186316085,5.435067835101664,108.63686438138367,0.0
2022-05-28 00:50:00,16.5,18.4,18.2,22.4,21.3,4.242,1.3676650000000001,15.492099999999999,42.4684,10.722222222222221,3.0,56.888888888888886,0.07222222222222223,93.44444444444444,4.222222222222222,1022.7222222222222,83.88888888888889,10.444444444444445,4.722222222222222,1.0,,445.81349158626864,0.82452873074739,109.75711690116063,29.500026000340778,29.318065439860028,0.8098358528812726,5.67516564766566,108.68926447550454,0.0
2022-05-28 01:00:00,16.5,18.4,18.2,22.4,21.3,4.225,1.488135,15.1835,42.5674,10.666666666666666,3.0,58.666666666666664,0.06666666666666667,93.33333333333333,4.666666666666666,1022.6666666666666,80.66666666666666,10.333333333333334,4.666666666666667,1.0,,444.8412796160818,0.7874103072150953,111.12975372680837,29.474516831695052,29.468400111901957,0.6601961055691125,5.952182843737264,111.92309576170041,0.0
2022-05-28 01:10:00,16.3,18.2,18.0,22.4,21.2,4.236,1.63871,15.049299999999999,42.5777,10.61111111111111,3.0,60.44444444444444,0.06111111111111111,93.22222222222223,5.111111111111111,1022.6111111111111,77.44444444444444,10.222222222222221,4.611111111111111,1.0,,446.8754370117187,0.8596916938164814,111.66139924625892,29.45537538210551,29.592516371409097,0.7167293261488279,6.196552885373434,107.37666975657146,0.0
2022-05-28 01:20:00,16.0,18.1,17.8,22.4,21.2,4.154,1.63626,15.4943,42.8793,10.555555555555555,3.0,62.22222222222222,0.05555555555555556,93.11111111111111,5.555555555555555,1022.5555555555555,74.22222222222223,10.11111111111111,4.555555555555555,1.0,,448.98902546498965,0.816911520237303,111.37171382968708,29.400387851162684,29.816410751863906,0.6866599053698159,6.477949696121319,112.58133280248589,0.0
2022-05-28 01:30:00,16.1,18.2,17.9,22.3,21.0,4.203,1.76674,15.587399999999999,43.009,10.5,3.0,64.0,0.05,93.0,6.0,1022.5,71.0,10.0,4.5,1.0,,454.45671400749814,0.8261303438928168,112.39466412883694,29.374423367182413,29.96530977249146,0.7826476353903612,6.774653534889221,109.17014039357502,0.0
2022-05-28 01:40:00,15.8,18.6,18.2,22.3,20.2,4.234,1.77257,15.5732,43.0417,10.444444444444445,3.0,65.77777777777777,0.044444444444444446,92.88888888888889,6.444444444444445,1022.4444444444445,67.77777777777777,9.88888888888889,4.444444444444445,1.0,,452.8186656697591,0.7576043907060461,109.22538565727277,29.345825365775273,30.08805140771501,0.7417891005031724,7.050694229967607,108.98553259510811,0.0
2022-05-28 01:50:00,15.8,18.9,18.6,22.3,19.6,4.205,1.5779450000000002,15.497900000000001,43.0559,10.38888888888889,3.0,67.55555555555556,0.03888888888888889,92.77777777777777,6.888888888888888,1022.3888888888889,64.55555555555554,9.777777777777779,4.388888888888889,1.0,,453.2699510596264,0.818715416874926,111.43954667366157,29.324690691630042,30.25240527788798,0.8090898684660595,7.3473052144050595,120.14450908660888,0.0
2022-05-28 02:00:00,15.9,19.3,18.9,22.3,19.4,4.202,1.682445,15.162700000000001,43.0284,10.333333333333334,3.0,69.33333333333333,0.033333333333333326,92.66666666666667,7.333333333333333,1022.3333333333334,61.33333333333333,9.666666666666666,4.333333333333333,1.0,,450.9312673950195,0.8108880261361262,112.06830901043563,29.32516721928706,30.329901712396758,0.7298772139147005,7.628051527458462,106.10505832421975,0.0
2022-05-28 02:10:00,16.1,19.3,19.0,22.4,19.3,4.208,1.6056300000000001,15.077100000000002,43.1082,10.277777777777779,3.0,71.11111111111111,0.027777777777777776,92.55555555555556,7.777777777777778,1022.2777777777778,58.11111111111111,9.555555555555555,4.277777777777778,1.0,,451.25174062443875,0.797155350726203,108.43745388268079,29.283862171173098,30.433441518147788,0.7685403165221214,7.915898779233297,111.66753492991128,0.0
2022-05-28 02:20:00,15.6,19.2,18.9,22.4,19.3,4.2,1.61527,15.2223,43.1547,10.222222222222221,3.0,72.88888888888889,0.022222222222222213,92.44444444444444,8.222222222222221,1022.2222222222222,54.888888888888886,9.444444444444445,4.222222222222222,1.0,,457.7273574373092,0.7923127041555057,110.17526693354891,29.2929482014974,30.494212570190435,0.7067098383108774,8.218079781532287,108.87825987497965,0.0
2022-05-28 02:30:00,15.3,19.1,18.7,22.4,18.9,4.194,1.7916249999999998,15.507900000000001,43.2543,10.166666666666666,3.0,74.66666666666666,0.016666666666666663,92.33333333333333,8.666666666666666,1022.1666666666666,51.666666666666664,9.333333333333334,4.166666666666667,1.0,,449.6095538330078,0.8724600227741199,110.76876254518154,29.250432827068806,30.52446857316898,0.7798780725741647,8.507000968156616,107.52295388518787,0.0
