,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-28 02:40:00,15.3,19.4,19.0,22.4,18.7,4.232,1.6623899999999998,15.274099999999999,43.173500000000004,10.11111111111111,3.0,76.44444444444444,0.011111111111111113,92.22222222222223,9.11111111111111,1022.1111111111111,48.44444444444444,9.222222222222221,4.111111111111111,1.0,,449.73028993102326,0.7867492963887204,109.22062533858131,29.207519035339356,30.57222042719523,0.8071628081798554,8.812803460756937,109.03125232696532,0.0
2022-05-28 02:50:00,14.0,19.0,18.5,22.4,17.9,4.218,1.807235,15.4269,43.1456,10.055555555555555,3.0,78.22222222222223,0.00555555555555555,92.11111111111111,9.555555555555555,1022.0555555555555,45.22222222222222,9.11111111111111,4.055555555555555,1.0,,452.4922519938151,0.8857489825625204,110.16167865257478,29.16745317776998,30.630860497156778,0.7817215018967787,9.142967680295309,111.6253986485799,0.0
2022-05-28 03:00:00,13.3,19.3,18.4,22.3,16.9,4.276,1.712405,15.242099999999999,43.187599999999996,10.0,3.0,80.0,0.0,92.0,10.0,1022.0,42.0,9.0,4.0,1.0,,454.0093848919047,0.9061714172211743,110.6198063351475,29.15402897120825,30.66218216411403,0.8038446350078114,9.4638770167554,107.99116553551512,0.0
2022-05-28 03:10:00,13.1,19.5,18.4,22.3,16.4,4.283,1.7141950000000001,15.006800000000002,43.255,9.944444444444445,3.111111111111111,76.66666666666667,0.0,92.16666666666667,9.555555555555555,1022.0,42.611111111111114,9.0,4.222222222222222,1.0555555555555556,,450.2582544050546,0.8112441616172845,110.63239484754658,29.097005411783858,30.736295967102052,0.7161234315733115,9.713310208320618,113.43317949930827,0.0
2022-05-28 03:20:00,13.2,19.5,18.4,22.3,16.1,4.275,1.67801,14.8709,43.3566,9.88888888888889,3.2222222222222223,73.33333333333333,0.0,92.33333333333333,9.11111111111111,1022.0,43.22222222222222,9.0,4.444444444444445,1.1111111111111112,,449.8231828816732,0.8231707037673832,111.49844142008635,29.090596231033242,30.774129950153373,0.7605251959186108,9.841279194055359,123.10120642156548,0.0
2022-05-28 03:30:00,13.2,19.6,18.6,22.3,16.0,4.31,1.5988200000000001,14.801599999999999,43.288799999999995,9.833333333333334,3.3333333333333335,70.0,0.0,92.5,8.666666666666666,1022.0,43.833333333333336,9.0,4.666666666666667,1.1666666666666667,,450.38939297029344,0.9045726767232862,109.22254506860077,29.042649068832397,30.818942038218182,0.7657256745298703,9.91438077131907,103.06807133992513,0.0
2022-05-28 03:40:00,13.1,19.7,18.6,22.3,15.9,4.315,1.5759181818181818,14.874454545454546,43.40172727272727,9.777777777777779,3.4444444444444446,66.66666666666667,0.0,92.66666666666667,8.222222222222221,1022.0,44.44444444444444,9.0,4.888888888888889,1.2222222222222223,,454.6121056111653,0.7767859896158769,109.86678135500115,29.037159204483032,30.864067452748618,0.8028144590059917,9.954379744529723,118.15282371520996,0.0
2022-05-28 03:50:00,13.4,19.7,18.7,22.3,15.8,4.352,1.56956,14.984,43.5025,9.722222222222221,3.5555555555555554,63.33333333333333,0.0,92.83333333333333,7.777777777777778,1022.0,45.05555555555556,9.0,5.111111111111111,1.2777777777777777,,454.7650179001381,0.8224801062771492,110.87980011999271,29.02561348951579,30.843101006388014,0.78917001327856,9.97150240061713,104.60871462900131,0.0
2022-05-28 04:00:00,13.4,19.8,18.9,22.3,15.9,4.38,1.62026,15.0442,43.5121,9.666666666666666,3.6666666666666665,60.0,0.0,93.0,7.333333333333334,1022.0,45.666666666666664,9.0,5.333333333333333,1.3333333333333333,,452.74370792081993,0.8414584602373468,110.5377031041808,29.006588484446205,30.86830926259359,0.7570960563917956,9.986142365137734,117.84418000539145,0.0
2022-05-28 04:10:00,13.3,19.7,18.8,22.3,15.7,4.386,1.550575,14.9466,43.4935,9.61111111111111,3.7777777777777777,56.66666666666667,0.0,93.16666666666667,6.888888888888889,1022.0,46.27777777777778,9.0,5.555555555555555,1.3888888888888888,,446.59600734316075,0.8515754203582551,111.15187518211408,28.996031017303466,30.85133066177368,0.7842840048174062,9.988040981292723,109.61386222839356,0.0
2022-05-28 04:20:00,13.3,19.7,18.8,22.3,15.7,4.377,1.57954,14.888200000000001,43.261900000000004,9.555555555555555,3.888888888888889,53.33333333333333,0.0,93.33333333333333,6.444444444444445,1022.0,46.888888888888886,9.0,5.777777777777778,1.4444444444444444,,447.0955393403152,0.713730393592584,112.1171044482215,28.97910893763349,30.855711050137796,0.8350200852189886,9.992718665352285,107.27135615635439,0.0
2022-05-28 04:30:00,13.7,19.8,18.9,22.3,15.9,4.388,1.6807050000000001,15.034200000000002,43.423500000000004,9.5,4.0,50.0,0.0,93.5,6.0,1022.0,47.5,9.0,6.0,1.5,,442.55697367350257,0.8438276197462432,111.80273021568686,28.97188047726949,30.86231022834778,0.7102720285455386,9.993637557029725,116.15678574879965,0.0
2022-05-28 04:40:00,13.6,19.9,19.0,22.3,16.0,4.432,1.582535,15.073599999999999,43.427299999999995,9.444444444444445,4.111111111111111,46.666666666666664,0.0,93.66666666666667,5.555555555555555,1022.0,48.111111111111114,9.0,6.222222222222222,1.5555555555555556,,447.5871509525694,0.7924667220996262,109.84301380523854,28.969692220687865,30.83806822458903,0.7531221102178096,9.992425826390583,101.3857939783732,0.0
2022-05-28 04:50:00,13.6,19.9,19.0,22.3,16.0,4.421,1.549655,15.2173,43.443599999999996,9.38888888888889,4.222222222222222,43.333333333333336,0.0,93.83333333333333,5.111111111111112,1022.0,48.72222222222222,9.0,6.444444444444445,1.6111111111111112,,450.06647946763314,0.7697588398867408,109.73133421924828,28.96381355082402,30.833120847764565,0.736794418681189,9.99632278887952,107.4089685540121,0.0
2022-05-28 05:00:00,14.3,20.0,19.2,22.3,16.4,4.407,1.561535,15.4389,43.4231,9.333333333333334,4.333333333333333,40.0,0.0,94.0,4.666666666666667,1022.0,49.333333333333336,9.0,6.666666666666666,1.6666666666666665,,449.11997914632167,0.7558245248393825,111.75203687161374,28.95832368214925,30.817102616628013,0.7674160746733347,9.995925653775533,116.11434085845947,0.0
2022-05-28 05:10:00,13.7,19.9,19.1,22.3,16.1,4.398,1.616475,15.147900000000002,43.1606,9.277777777777779,4.444444444444445,36.666666666666664,0.0,94.16666666666667,4.222222222222222,1022.0,49.94444444444444,9.0,6.888888888888889,1.7222222222222223,,455.8202715468133,0.7617127052606162,112.55277216119282,28.952748641967776,30.80205453872681,0.6981054816146692,9.99866849422455,103.89969725290935,0.0
2022-05-28 05:20:00,13.5,19.8,19.0,22.3,15.9,4.409,1.6842549999999998,15.1768,43.2522,9.222222222222221,4.555555555555555,33.333333333333336,0.0,94.33333333333333,3.7777777777777777,1022.0,50.55555555555556,9.0,7.111111111111111,1.7777777777777777,,457.8706935628255,0.8212392171021909,113.21147892149153,28.96279509862264,30.80460364341736,0.7367961674928665,10.003678905169169,120.97594971974691,0.0
2022-05-28 05:30:00,13.7,19.9,19.0,22.3,16.0,4.415,1.66465,15.073400000000001,43.3174,9.166666666666666,4.666666666666666,30.0,0.0,94.5,3.333333333333334,1022.0,51.16666666666667,9.0,7.333333333333333,1.8333333333333333,,462.2843643854952,0.7459079036520699,109.65184664365263,28.96691693941752,30.78173039118449,0.7066120453675587,10.000634309450785,106.71984720865885,0.0
2022-05-28 05:40:00,13.4,19.8,18.9,22.3,15.8,4.407,1.658115,15.0958,43.2472,9.11111111111111,4.777777777777778,26.666666666666664,0.0,94.66666666666667,2.8888888888888893,1022.0,51.77777777777778,9.0,7.555555555555555,1.8888888888888888,,459.9235153198242,0.7811784648600608,110.28102776651329,28.9819916343689,30.76561614672343,0.6922880646089713,10.002425599098206,107.83256186167401,0.0
2022-05-28 05:50:00,14.1,19.9,19.1,22.3,16.1,4.44,1.692415,15.2567,43.1936,9.055555555555555,4.888888888888889,23.333333333333336,0.0,94.83333333333333,2.4444444444444446,1022.0,52.388888888888886,9.0,7.777777777777778,1.9444444444444444,,458.8639447442417,0.8418958656666643,109.03945531101549,28.998200702667237,30.73773566824491,0.7468204219924296,10.002902061743814,111.22565147420748,0.0
2022-05-28 06:00:00,14.2,20.0,19.2,22.3,16.4,4.405,1.688455,15.3432,43.220299999999995,9.0,5.0,20.0,0.0,95.0,2.0,1022.0,53.0,9.0,8.0,2.0,,458.84045585863515,0.7669848348949588,111.0787693586188,28.99829820950826,30.70106860478719,0.7792320689558982,10.000671779314677,114.12801343282062,0.0
2022-05-28 06:10:00,13.9,20.0,19.2,22.3,16.2,4.38,1.818055,15.264199999999999,43.2611,9.11111111111111,5.166666666666667,20.61111111111111,0.0,94.0,2.4444444444444446,1022.0,52.388888888888886,8.88888888888889,8.055555555555555,2.111111111111111,,453.0447127874966,0.8334813785856052,108.10397245568745,29.013992954889932,30.674069204330443,0.7040028679867586,10.000935077667236,103.19248346964518,0.0
2022-05-28 06:20:00,13.8,19.9,19.1,22.3,16.1,4.381,1.797465,15.3269,43.170100000000005,9.222222222222221,5.333333333333333,21.22222222222222,0.0,93.0,2.888888888888889,1022.0,51.77777777777778,8.777777777777779,8.11111111111111,2.2222222222222223,,451.4087628173828,0.811529393761845,111.679702818488,29.025387941996257,30.663251835505168,0.7110494214296341,10.003267197608947,120.70464811960855,0.0
2022-05-28 06:30:00,13.7,20.0,19.2,22.3,16.2,4.386,1.7935349999999999,15.598499999999998,43.2941,9.333333333333334,5.5,21.833333333333332,0.0,92.0,3.333333333333333,1022.0,51.166666666666664,8.666666666666666,8.166666666666666,2.3333333333333335,,450.32670185308353,0.8193673911859086,111.74257657972433,29.060151465421164,30.647190055430265,0.7767461278016776,10.000201972117189,114.61241780744874,0.0
2022-05-28 06:40:00,13.8,20.0,19.1,22.3,16.2,4.39,1.8519999999999999,16.1737,43.2033,9.444444444444445,5.666666666666667,22.444444444444443,0.0,91.0,3.7777777777777777,1022.0,50.55555555555556,8.555555555555555,8.222222222222221,2.4444444444444446,,456.4264235432943,0.8262632162599577,108.39586598412465,29.152494388246264,30.604167251586915,0.748244382593423,10.001086144582025,112.37831239064535,0.0
2022-05-28 06:50:00,14.0,20.0,19.2,22.3,16.3,4.389,1.81525,17.3584,42.987,9.555555555555555,5.833333333333333,23.055555555555557,0.0,90.0,4.222222222222222,1022.0,49.94444444444444,8.444444444444445,8.277777777777779,2.5555555555555554,,458.29089308815435,0.8664108546036111,107.29870602731651,29.2275097433726,30.535429855982464,0.6890585268537204,9.998455511728922,116.8284408569336,0.0
2022-05-28 07:00:00,14.2,20.0,19.2,22.3,16.4,4.371,2.1409200000000004,16.7907,41.8626,9.666666666666666,6.0,23.666666666666668,0.0,89.0,4.666666666666666,1022.0,49.333333333333336,8.333333333333334,8.333333333333334,2.6666666666666665,,456.7914085054946,0.8890989499358133,106.83195113316768,29.29998359044393,30.449358631769815,0.6781698995828629,9.99802508354187,100.19504760742188,0.0
2022-05-28 07:10:00,14.3,20.0,19.2,22.3,16.4,4.377,2.1785699999999997,16.3024,41.785000000000004,9.777777777777779,6.166666666666667,24.27777777777778,0.0,88.0,5.111111111111111,1022.0,48.72222222222222,8.222222222222221,8.38888888888889,2.7777777777777777,,452.4469593302409,0.9181500287884372,108.51318250257418,29.352091967264812,30.346511961619058,0.7133387724558513,9.994679869016013,111.95969664255779,0.0
2022-05-28 07:20:00,14.3,20.1,19.4,22.3,16.6,4.38,2.06879,16.2258,42.1241,9.88888888888889,6.333333333333334,24.88888888888889,0.0,87.0,5.555555555555555,1022.0,48.111111111111114,8.11111111111111,8.444444444444445,2.888888888888889,,450.6557764583895,0.9178268179785734,108.58268840488067,29.391227156321207,30.22354901313782,0.7663607148826121,9.994982589085897,106.32772472381592,0.0
2022-05-28 07:30:00,14.2,20.0,19.2,22.3,16.5,4.354,2.0968299999999997,16.2835,42.3846,10.0,6.5,25.5,0.0,86.0,6.0,1022.0,47.5,8.0,8.5,3.0,,444.7556784022539,1.0088447272070382,109.66239041818737,29.466913718812453,30.12019737535487,0.8518537676204098,9.997256455186939,117.9421774498361,0.0
2022-05-28 07:40:00,14.2,20.0,19.2,22.3,16.6,4.298,2.149965,16.3548,42.6397,10.11111111111111,6.666666666666667,26.11111111111111,0.0,85.0,6.444444444444445,1022.0,46.888888888888886,7.888888888888889,8.555555555555555,3.111111111111111,,445.32993855794274,0.9661803568924887,111.87604906480865,29.525336049397787,30.012119658788045,0.8567046683530013,9.996786290804545,111.76028800964355,0.0
2022-05-28 07:50:00,14.3,20.1,19.2,22.3,16.7,4.294,2.504625,16.3134,42.7265,10.222222222222221,6.833333333333334,26.72222222222222,0.0,84.0,6.888888888888888,1022.0,46.27777777777778,7.777777777777778,8.61111111111111,3.2222222222222223,,445.6095760371767,0.9937941741067811,110.27579940300204,29.57979651451111,29.90582642555237,0.758261312743028,9.999366884231566,115.33133062998454,0.0
2022-05-28 08:00:00,14.5,20.1,19.2,22.3,16.8,4.296,2.341505,16.662,42.7195,10.333333333333334,7.0,27.333333333333336,0.0,83.0,7.333333333333333,1022.0,45.666666666666664,7.666666666666667,8.666666666666666,3.333333333333333,,447.56235341389976,1.0023362869613588,110.91630397365591,29.65643016632789,29.812390477956967,0.8128127443220446,10.000483854325092,125.65244646145348,0.0
2022-05-28 08:10:00,14.1,20.1,19.2,22.3,16.7,4.267,2.5308900000000003,16.621199999999998,42.5589,10.444444444444445,7.166666666666667,27.944444444444446,0.0,82.0,7.777777777777778,1022.0,45.05555555555556,7.555555555555555,8.722222222222221,3.4444444444444446,,448.71385213216143,1.1279097057769527,107.91177259779246,29.77199775377909,29.671263500849403,0.8313706582784652,10.003805225690206,112.56292186737062,0.0
2022-05-28 08:20:00,14.1,20.0,19.0,22.3,16.6,4.28,2.417535,17.8326,42.883799999999994,10.555555555555555,7.333333333333334,28.555555555555557,0.0,81.0,8.222222222222221,1022.0,44.44444444444444,7.444444444444445,8.777777777777779,3.5555555555555554,,447.45905261511086,1.1468184325721977,107.67132591613941,29.94941874186198,29.42849144935608,0.8692010205984115,10.011627287864686,98.60967151641846,0.0
2022-05-28 08:30:00,14.1,19.9,19.0,22.2,16.6,4.257,2.4101749999999997,19.1141,42.205400000000004,10.666666666666666,7.5,29.166666666666668,0.0,80.0,8.666666666666666,1022.0,43.83333333333333,7.333333333333334,8.833333333333334,3.6666666666666665,,444.56996419270837,1.1331850089747353,110.15970819096108,30.224337816238403,29.076864169438682,0.9688580703735351,10.01289103825887,131.71243611653648,0.0
2022-05-28 08:40:00,14.7,20.0,19.0,22.2,16.8,4.269,2.37915,19.0868,40.6298,10.777777777777779,7.666666666666667,29.77777777777778,0.0,79.0,9.11111111111111,1022.0,43.22222222222222,7.222222222222222,8.88888888888889,3.7777777777777777,,443.407848423048,1.177877395084012,109.6615057297615,30.425032542546592,28.763498344421386,0.8160426586369673,10.00270029703776,146.24072858174642,0.0
2022-05-28 08:50:00,14.6,20.1,19.2,22.2,17.1,4.225,2.228465,18.5296,39.9052,10.88888888888889,7.833333333333334,30.38888888888889,0.0,78.0,9.555555555555555,1022.0,42.611111111111114,7.111111111111111,8.944444444444445,3.888888888888889,,443.3039323583142,1.104382001244079,111.03679589610988,30.57264072204548,28.484938602395395,0.8944289190953221,9.999206249805095,147.9370815887868,0.0
2022-05-28 09:00:00,14.3,20.0,19.1,22.3,17.0,4.262,2.30491,18.5162,40.462900000000005,11.0,8.0,31.0,0.0,77.0,10.0,1022.0,42.0,7.0,9.0,4.0,,442.86453196207674,1.2571804431720641,110.96380735817601,30.74961778640747,28.229601694742836,0.915151413778464,9.997107609113058,164.81252188364664,0.0
2022-05-28 09:10:00,14.1,19.9,19.0,22.3,16.8,4.247,2.448985,19.7258,40.8138,11.222222222222221,7.888888888888889,30.444444444444443,0.0,75.61111111111111,10.0,1021.8333333333334,42.27777777777778,6.944444444444445,8.944444444444445,4.055555555555555,,440.3218364917273,1.2143408027695397,113.03695661210745,30.9193954372406,27.938029197057084,1.0150649588306746,9.995906445185344,165.28890419006348,0.0
2022-05-28 09:20:00,14.2,20.0,19.0,22.3,16.9,4.228,2.37164,19.3556,40.653499999999994,11.444444444444445,7.777777777777778,29.88888888888889,0.0,74.22222222222223,10.0,1021.6666666666666,42.55555555555556,6.888888888888889,8.88888888888889,4.111111111111111,,439.42485117594407,1.2954109606129975,111.97798683769959,31.076518290837605,27.707428054809572,0.9137744310994943,9.994258728027344,146.0276402537028,0.0
2022-05-28 09:30:00,14.6,20.0,19.0,22.3,16.9,4.255,2.388085,19.8993,40.697199999999995,11.666666666666666,7.666666666666667,29.333333333333332,0.0,72.83333333333333,10.0,1021.5,42.833333333333336,6.833333333333333,8.833333333333334,4.166666666666667,,437.5327611603134,1.2893636978665988,108.31590764923958,31.209204455360037,27.517593428345975,0.9878587263903983,9.993682752958412,148.35823986491218,0.0
2022-05-28 09:40:00,14.8,20.0,19.1,22.2,17.0,4.251,2.3994799999999996,20.7202,40.6723,11.88888888888889,7.555555555555555,28.77777777777778,0.0,71.44444444444444,10.0,1021.3333333333334,43.111111111111114,6.777777777777778,8.777777777777779,4.222222222222222,,437.9280292870532,1.2499203978588351,111.76259670279121,31.36098797162374,27.35126730600993,0.8879939958453178,9.991886366208394,135.5860363642375,0.0
2022-05-28 09:50:00,14.4,19.9,19.0,22.3,17.0,4.233,2.248285,21.4246,40.4941,12.11111111111111,7.444444444444445,28.22222222222222,0.0,70.05555555555556,10.0,1021.1666666666666,43.388888888888886,6.722222222222222,8.722222222222221,4.277777777777778,,440.89979268391926,1.3059462303882938,109.14311173907781,31.371753724416102,27.22746852874756,0.9314000757535299,9.993852960268658,88.10327564875284,0.0
2022-05-28 10:00:00,14.4,19.9,19.0,22.2,17.0,4.212,2.085885,21.5188,40.258300000000006,12.333333333333334,7.333333333333333,27.666666666666668,0.0,68.66666666666667,10.0,1021.0,43.666666666666664,6.666666666666667,8.666666666666666,4.333333333333333,,449.8961919289074,1.2818505009789924,111.74909603226656,31.270616544087726,27.296058829625444,1.022177869081497,9.99257832845052,91.7727869606018,0.0
2022-05-28 10:10:00,14.4,20.0,19.0,22.2,17.1,4.235,2.069985,21.5875,39.9838,12.555555555555555,7.222222222222222,27.11111111111111,0.0,67.27777777777777,10.0,1020.8333333333334,43.94444444444444,6.611111111111111,8.61111111111111,4.388888888888889,,454.68158284505205,1.2463028948387858,110.34664286338678,31.158920581223537,27.420312164129456,0.9688144642538059,9.995066264183794,73.87619316330372,0.0
2022-05-28 10:20:00,14.6,20.0,19.0,22.2,17.3,4.224,1.983605,20.518700000000003,40.0116,12.777777777777779,7.111111111111111,26.555555555555557,0.0,65.88888888888889,10.0,1020.6666666666666,44.22222222222222,6.555555555555555,8.555555555555555,4.444444444444445,,452.0406551212004,1.2493489155762614,107.73503206716418,31.102676779429117,27.55477983792623,0.9532722053925197,9.99575411160787,86.73841126759847,0.0
2022-05-28 10:30:00,15.0,20.1,19.2,22.3,17.5,4.23,2.078315,21.0608,40.2337,13.0,7.0,26.0,0.0,64.5,10.0,1020.5,44.5,6.5,8.5,4.5,,445.8080977656923,1.295009941100064,104.25655809671866,31.054483798344933,27.632900050481158,0.9489868938922882,9.998319249153138,91.3015826288859,0.0
2022-05-28 10:40:00,16.0,20.2,19.4,22.3,18.1,4.246,1.94943,21.9768,40.245999999999995,13.222222222222221,6.888888888888889,25.444444444444443,0.0,63.111111111111114,10.0,1020.3333333333334,44.77777777777778,6.444444444444445,8.444444444444445,4.555555555555555,,445.73114522298175,1.3227848536197073,110.7252451721019,31.014318517049155,27.716443786621095,1.0852283757925032,9.997766466140748,101.88372058868408,0.0
2022-05-28 10:50:00,15.8,20.0,19.5,22.3,18.7,4.211,1.9463249999999999,21.3373,39.845800000000004,13.444444444444445,6.777777777777778,24.88888888888889,0.0,61.72222222222222,10.0,1020.1666666666666,45.05555555555556,6.388888888888889,8.38888888888889,4.611111111111111,,450.6832019358668,1.2931468136280269,110.38174292181846,30.992464947987123,27.740104969524946,1.04240852627435,10.001209864929075,98.67966715515638,0.0
2022-05-28 11:00:00,16.2,19.9,19.5,22.4,19.0,4.163,2.09532,21.706899999999997,39.755,13.666666666666666,6.666666666666667,24.333333333333336,0.0,60.333333333333336,10.0,1020.0,45.333333333333336,6.333333333333333,8.333333333333334,4.666666666666667,,452.5377732340495,1.385494886763015,108.17432345999164,30.986187845865885,27.761353276570638,1.008151615758737,10.001194356282552,105.17058845520019,0.0
2022-05-28 11:10:00,16.5,19.8,19.5,22.4,19.5,4.18,1.981665,21.6231,39.7682,13.88888888888889,6.555555555555555,23.77777777777778,0.0,58.94444444444444,10.0,1019.8333333333334,45.611111111111114,6.277777777777778,8.277777777777779,4.722222222222222,,444.459319801769,1.326592463837505,108.52780391132765,30.98292165756225,27.764185501734413,1.061968183716138,10.000535844167072,97.11131270090739,0.0
2022-05-28 11:20:00,16.7,19.5,19.4,22.4,20.1,4.185,2.00276,22.1142,39.8483,14.11111111111111,6.444444444444445,23.22222222222222,0.0,57.55555555555556,10.0,1019.6666666666666,45.888888888888886,6.222222222222222,8.222222222222221,4.777777777777778,,446.55857834388473,1.335563523506714,111.48116022034553,30.983875925293386,27.747606220036907,1.0529762443948965,10.001352212337848,109.37226808516705,0.0
2022-05-28 11:30:00,16.2,19.2,19.0,22.4,20.1,4.169,2.105725,21.6523,39.8354,14.333333333333332,6.333333333333334,22.666666666666668,0.0,56.16666666666667,10.0,1019.5,46.166666666666664,6.166666666666667,8.166666666666666,4.833333333333333,,443.79453969319667,1.3495897595761186,107.25058094132416,30.974405330022176,27.738436619440716,1.0820245563983917,10.00074681599935,110.73900497436523,0.0
2022-05-28 11:40:00,16.6,19.3,19.0,22.4,20.1,4.17,1.9954900000000002,21.7588,39.826100000000004,14.555555555555555,6.222222222222222,22.111111111111114,0.0,54.77777777777778,10.0,1019.3333333333334,46.44444444444444,6.111111111111111,8.11111111111111,4.888888888888889,,442.84111919534615,1.3572579546348522,106.78019880628855,30.97764247602452,27.721577585824853,1.0479987240570492,10.00055944200422,111.86124790671093,0.0
2022-05-28 11:50:00,17.9,19.9,19.6,22.4,20.9,4.177,1.897635,22.634700000000002,39.8883,14.777777777777779,6.111111111111111,21.555555555555557,0.0,53.388888888888886,10.0,1019.1666666666666,46.72222222222222,6.055555555555555,8.055555555555555,4.944444444444445,,439.2610743204753,1.3527587907698195,106.6903136972115,31.003140230178833,27.673671232859295,1.0343995838363964,10.002305925687153,106.84705017089843,0.0
2022-05-28 12:00:00,18.4,19.9,19.7,22.5,21.7,4.13,1.8995000000000002,22.1219,39.9998,15.0,6.0,21.0,0.0,52.0,10.0,1019.0,47.0,6.0,8.0,5.0,,441.5933249988775,1.3888851320406812,110.4290611609766,31.01699474334717,27.607172362009685,1.1760156909624735,10.002431898117065,112.37979260762532,0.0
2022-05-28 12:10:00,18.4,19.8,19.6,22.5,21.9,4.191,1.807025,22.0392,40.0055,15.11111111111111,6.222222222222222,20.88888888888889,0.0,51.333333333333336,10.0,1018.8888888888889,45.0,5.833333333333333,8.222222222222221,5.0,,440.6685144218357,1.3450962616275932,108.87746152479096,31.05108132169546,27.53678194832932,1.0538980625284826,10.001799841083464,107.8672361993008,0.0
2022-05-28 12:20:00,19.2,20.4,20.1,22.6,22.0,4.151,1.9307050000000001,21.524700000000003,39.9936,15.222222222222221,6.444444444444445,20.77777777777778,0.0,50.666666666666664,10.0,1018.7777777777778,43.0,5.666666666666667,8.444444444444445,5.0,,443.5196903483073,1.337138926588883,107.29187941362629,31.357468887964888,27.37504388491313,1.1938481369614602,10.000862507820129,211.3262119293213,0.0
2022-05-28 12:30:00,18.4,20.0,19.8,22.6,22.0,4.15,1.8429600000000002,21.1565,39.999900000000004,15.333333333333334,6.666666666666667,20.666666666666668,0.0,50.0,10.0,1018.6666666666666,41.0,5.5,8.666666666666666,5.0,,447.8528484125247,1.271215946142283,110.31532602838203,31.966009428774726,26.718559237412414,0.9980207108490454,9.999033843519909,197.05891851414748,0.0
2022-05-28 12:40:00,18.8,20.1,19.9,22.6,22.0,4.216,1.86663,21.2017,40.0758,15.444444444444445,6.888888888888889,20.555555555555557,0.0,49.333333333333336,10.0,1018.5555555555555,39.0,5.333333333333333,8.88888888888889,5.0,,442.96465799967444,1.3402752190020124,107.97558377131232,31.978140840530397,26.187368901570636,1.1379625404874483,9.998875521024068,151.94277998606364,0.0
2022-05-28 12:50:00,19.2,20.5,20.4,22.6,22.2,4.18,1.79952,21.647,40.080200000000005,15.555555555555555,7.111111111111111,20.444444444444443,0.0,48.666666666666664,10.0,1018.4444444444445,37.0,5.166666666666667,9.11111111111111,5.0,,445.10528443084365,1.2809980400369665,107.79632653554282,31.91158965006552,25.998449740123228,1.1364968452655553,9.996532115076409,141.04492910749926,0.0
2022-05-28 13:00:00,19.2,20.5,20.3,22.7,22.2,4.189,1.8409749999999998,21.7228,39.9143,15.666666666666666,7.333333333333333,20.333333333333332,0.0,48.0,10.0,1018.3333333333334,35.0,5.0,9.333333333333334,5.0,,441.1624178656217,1.2595752472173696,109.19554557821846,31.83368723233541,25.897272672653195,1.0693257356683412,9.999893881479899,121.72235923767089,0.0
2022-05-28 13:10:00,18.5,20.1,20.2,22.7,22.2,4.172,1.8367999999999998,21.0946,39.675,15.777777777777779,7.555555555555555,20.22222222222222,0.0,47.333333333333336,10.0,1018.2222222222222,33.0,4.833333333333333,9.555555555555555,5.0,,437.69234110514327,1.35889134954598,109.84624153417383,31.800327959060667,25.804876159032187,1.104689280788104,10.002540806134542,114.14087254842123,0.0
2022-05-28 13:20:00,19.9,21.0,20.7,22.7,22.4,4.126,1.92857,21.192,39.8258,15.88888888888889,7.777777777777778,20.11111111111111,0.0,46.666666666666664,10.0,1018.1111111111111,31.0,4.666666666666666,9.777777777777779,5.0,,442.78507311941564,1.318022337330263,103.32690693569722,31.751521776126385,25.73882533036946,1.075764104482906,10.003274910332726,112.12162530346646,0.0
2022-05-28 13:30:00,20.1,21.2,19.7,22.7,22.5,4.17,1.841815,21.558,39.9085,16.0,8.0,20.0,0.0,46.0,10.0,1018.0,29.0,4.5,10.0,5.0,,439.1408545939127,1.320429189888771,109.51575053026447,31.706119734446208,25.659649016062417,1.212957138021787,10.001973929405214,109.44626655578614,0.0
2022-05-28 13:40:00,19.8,21.0,19.1,22.7,22.4,4.176,1.852945,21.671799999999998,39.888,16.11111111111111,8.222222222222221,19.88888888888889,0.0,45.333333333333336,10.0,1017.8888888888889,27.0,4.333333333333333,10.222222222222221,5.0,,441.68767543047323,1.2927340101236005,111.17440819928875,31.65970096906026,25.52044937769572,1.1518890112638474,10.010654331843059,103.85648554484048,0.0
2022-05-28 13:50:00,19.6,20.9,19.0,22.7,22.5,4.197,1.84112,21.1735,39.808800000000005,16.22222222222222,8.444444444444445,19.77777777777778,0.0,44.666666666666664,10.0,1017.7777777777778,25.0,4.166666666666666,10.444444444444445,5.0,,446.5373335529196,1.2952227201333826,106.94905202768616,31.642901361548837,25.41736157844627,1.1487256225292148,10.010714970781503,106.54665927094841,0.0
2022-05-28 14:00:00,20.3,21.3,19.4,22.7,22.6,4.153,1.90947,21.113300000000002,39.9221,16.333333333333332,8.666666666666666,19.666666666666668,0.0,44.0,10.0,1017.6666666666666,23.0,4.0,10.666666666666666,5.0,,445.2746852620443,1.3396840840914828,107.01126856744627,32.12108152389526,25.261620251337686,1.1181723028421402,10.005219845771789,158.561836865743,0.0
2022-05-28 14:10:00,19.7,21.0,19.0,22.7,22.5,4.218,1.86061,21.4769,39.9165,16.444444444444443,8.88888888888889,19.555555555555557,0.0,43.33333333333333,10.0,1017.5555555555555,21.0,3.833333333333333,10.88888888888889,5.0,,445.2156810962195,1.2851295065037949,107.46434414340952,33.66995680470284,23.86402177435453,1.0340839294136548,9.991301612697665,154.72520624775706,0.0
2022-05-28 14:20:00,19.6,20.8,18.8,22.7,22.3,4.204,1.851585,21.3708,39.9003,16.555555555555557,9.11111111111111,19.444444444444443,0.0,42.666666666666664,10.0,1017.4444444444445,19.0,3.6666666666666665,11.11111111111111,5.0,,450.0054989624024,1.3034070579615018,110.09666902789961,33.37868612925212,23.18189810117086,1.0446261668205261,9.985824837684632,161.67826335906983,0.0
2022-05-28 14:30:00,19.1,20.5,18.9,22.6,22.2,4.176,1.8529550000000001,20.944499999999998,39.8703,16.666666666666668,9.333333333333332,19.333333333333332,0.0,42.0,10.0,1017.3333333333334,17.000000000000004,3.5,11.333333333333332,5.0,,449.0236982674434,1.3290143488591675,107.5951517023205,33.16787442525228,23.110473337173463,1.1516731320818265,9.985840784708659,154.30041599273682,0.0
2022-05-28 14:40:00,19.6,20.8,19.3,22.6,22.3,4.133,1.9276499999999999,21.3748,39.977,16.77777777777778,9.555555555555555,19.22222222222222,0.0,41.33333333333333,10.0,1017.2222222222222,15.000000000000004,3.333333333333333,11.555555555555555,5.0,,448.82407422295927,1.2706504610248204,109.9477557528221,33.04448838551839,23.144203475316367,1.08894681284825,9.988765770594279,137.14027105967205,0.0
2022-05-28 14:50:00,19.6,20.7,18.8,22.6,22.2,4.163,1.893815,21.0841,39.982800000000005,16.88888888888889,9.777777777777779,19.11111111111111,0.0,40.666666666666664,10.0,1017.1111111111111,13.0,3.1666666666666665,11.777777777777779,5.0,,452.4411708577474,1.3364486064665062,111.95004190153995,32.98783993038323,23.200260622670744,1.1715683905479035,9.991311752366238,109.84930382462798,0.0
2022-05-28 15:00:00,19.5,20.6,18.7,22.6,22.2,4.164,2.01105,20.844,39.9872,17.0,10.0,19.0,0.0,40.0,10.0,1017.0,11.0,3.0,12.0,5.0,,443.6450474530801,1.3916390371019558,110.5297884330103,32.95516316731771,23.230010538101197,1.1063696042696634,9.995833075841267,86.4765677833557,0.0
2022-05-28 15:10:00,19.0,20.5,19.0,22.6,22.3,4.238,1.842435,20.5214,40.0347,16.88888888888889,10.0,20.77777777777778,0.0,40.72222222222222,10.0,1017.0,11.11111111111111,3.1666666666666665,12.055555555555555,4.777777777777778,,443.45627563476563,1.4041154191049479,107.81193390366722,32.93453968683879,23.230463800430297,1.2126445756355921,10.00124957561493,66.45768434524537,0.0
2022-05-28 15:20:00,19.8,20.7,18.8,22.6,22.1,4.165,1.92578,20.6109,40.140499999999996,16.77777777777778,10.0,22.555555555555557,0.0,41.44444444444444,10.0,1017.0,11.222222222222221,3.3333333333333335,12.11111111111111,4.555555555555555,,451.0505088648303,1.3820166517566828,113.909010810421,32.89813882327471,23.204552036139482,1.0793489396295262,10.002869912835418,84.43913045726839,0.0
2022-05-28 15:30:00,18.7,20.3,18.9,22.6,22.2,4.175,2.10255,20.5582,40.1459,16.666666666666668,10.0,24.333333333333332,0.0,42.166666666666664,10.0,1017.0,11.333333333333334,3.5,12.166666666666666,4.333333333333333,,440.76083965433054,1.3840021038055421,114.28239023154738,33.09065453847249,23.16003646214803,1.2485474145412447,10.003208842277527,92.55495660146077,0.0
2022-05-28 15:40:00,19.6,20.8,19.4,22.6,22.3,4.181,2.21061,20.1167,40.1588,16.555555555555557,10.0,26.11111111111111,0.0,42.888888888888886,10.0,1017.0,11.444444444444445,3.666666666666667,12.222222222222221,4.111111111111111,,453.05491628011066,1.3842763355997323,111.77953607505324,33.97398695607003,22.573422689125188,1.2047712952175427,10.000635015221892,87.52052674048585,0.0
2022-05-28 15:50:00,19.4,20.7,19.0,22.6,22.3,4.174,2.105855,19.8946,40.2521,16.444444444444443,10.0,27.88888888888889,0.0,43.611111111111114,10.0,1017.0,11.555555555555555,3.8333333333333335,12.277777777777779,3.888888888888889,,448.47355471906997,1.3167742679954249,113.20470674266923,34.09948916753133,22.174905004501344,1.3250125415126484,9.995990153948465,105.29057757059734,0.0
2022-05-28 16:00:00,18.7,20.3,18.5,22.6,22.2,4.174,2.111485,20.052699999999998,40.3801,16.333333333333332,10.0,29.666666666666664,0.0,44.333333333333336,10.0,1017.0,11.666666666666666,4.0,12.333333333333334,3.666666666666667,,452.1744418334961,1.3327280376742114,109.50551942060224,34.43180511662217,21.91483346610773,1.1583797233091677,9.99220701259342,108.77895637970805,0.0
2022-05-28 16:10:00,18.7,20.2,18.8,22.6,22.2,4.153,2.041565,20.671699999999998,40.3785,16.22222222222222,10.0,31.444444444444443,0.0,45.05555555555556,10.0,1017.0,11.777777777777779,4.166666666666667,12.38888888888889,3.4444444444444446,,450.2105466469951,1.3087570436054703,113.07297059161515,34.74138906478882,21.46454823176066,1.1745131855209667,9.991604162851969,108.52199572245281,0.0
2022-05-28 16:20:00,19.8,20.9,19.3,22.7,22.3,4.173,2.037045,19.975299999999997,40.1422,16.11111111111111,10.0,33.22222222222222,0.0,45.77777777777778,10.0,1017.0,11.88888888888889,4.333333333333334,12.444444444444445,3.2222222222222223,,451.09889790852867,1.401634002127553,109.41522919563252,34.58372908086725,21.297338834460312,1.2069279093364549,9.98965961909685,111.40052843291903,0.0
2022-05-28 16:30:00,19.0,20.3,18.7,22.7,22.2,4.119,2.118795,19.9572,40.0444,16.0,10.0,35.0,0.0,46.5,10.0,1017.0,12.0,4.5,12.5,3.0,,449.8453806559245,1.3982964897526187,107.82037940397102,34.32268794377645,21.339722963968914,1.1774620728691418,9.99115424156189,113.66460648854574,0.0
2022-05-28 16:40:00,19.0,20.4,19.0,22.6,22.2,4.175,2.04619,19.560899999999997,40.1161,15.88888888888889,10.0,36.77777777777778,0.0,47.22222222222222,10.0,1017.0,12.11111111111111,4.666666666666667,12.555555555555555,2.7777777777777777,,447.37152574911886,1.317384592062336,109.57922639060155,34.082803974151616,21.50906397819519,1.143437448044618,9.992813359896342,105.26421630859375,0.0
2022-05-28 16:50:00,19.3,20.6,19.3,22.6,22.3,4.2,1.79681,19.6929,40.1842,15.777777777777779,10.0,38.55555555555556,0.0,47.94444444444444,10.0,1017.0,12.222222222222221,4.833333333333334,12.61111111111111,2.555555555555556,,445.385523071289,1.2915201105690945,110.96222125576041,33.87319241695717,21.685735651443565,1.3168777706958559,9.996231160971636,106.81914176482321,0.0
2022-05-28 17:00:00,19.1,20.5,19.0,22.7,22.3,4.194,1.81278,19.6524,40.326299999999996,15.666666666666666,10.0,40.33333333333333,0.0,48.666666666666664,10.0,1017.0,12.333333333333334,5.0,12.666666666666666,2.3333333333333335,,444.7659803824589,1.3417444076645846,110.74601989875407,33.66894326527913,21.875417680740355,1.212396736840407,9.998811562856037,108.23264452616374,0.0
2022-05-28 17:10:00,19.5,20.8,18.9,22.7,22.5,4.192,1.777815,19.4492,40.2922,15.555555555555555,10.0,42.111111111111114,0.0,49.388888888888886,10.0,1017.0,12.444444444444445,5.166666666666667,12.722222222222221,2.111111111111111,,445.2680182796786,1.2016438413390333,112.91901758657336,33.51448130842115,22.055705415433874,1.1978423113591685,10.000517399454377,107.86736713284351,0.0
2022-05-28 17:20:00,20.5,21.4,19.1,22.7,22.5,4.195,1.7768349999999997,18.9684,40.2861,15.444444444444445,10.0,43.888888888888886,0.0,50.111111111111114,10.0,1017.0,12.555555555555555,5.333333333333334,12.777777777777779,1.8888888888888888,,447.9982208251953,1.1877449038624763,113.27015602111817,33.399517218271896,22.2085533396403,1.2385585830609003,10.001238036155701,107.08350310007731,0.0
2022-05-28 17:30:00,19.4,20.7,18.9,22.7,22.4,4.2,1.73106,18.6005,40.335300000000004,15.333333333333334,10.0,45.666666666666664,0.0,50.833333333333336,10.0,1017.0,12.666666666666666,5.5,12.833333333333334,1.666666666666667,,440.85890089714667,1.0896408451260147,110.82533041442181,33.2681948528394,22.33904459536401,1.3146930611605854,10.001419104904425,111.07696943668721,0.0
2022-05-28 17:40:00,19.4,20.7,19.0,22.7,22.4,4.199,1.55721,18.2646,40.458800000000004,15.222222222222221,10.0,47.44444444444444,0.0,51.55555555555556,10.0,1017.0,12.777777777777779,5.666666666666667,12.88888888888889,1.4444444444444446,,443.2899787394205,1.016376323188092,109.50023068508858,33.16642687479655,22.444072421391805,1.3081168540318806,10.000788741111755,106.08493743896483,0.0
2022-05-28 17:50:00,19.2,20.6,19.0,22.7,22.3,4.177,1.405815,18.0757,40.504200000000004,15.11111111111111,10.0,49.22222222222222,0.0,52.27777777777778,10.0,1017.0,12.88888888888889,5.833333333333334,12.944444444444445,1.2222222222222223,,447.05523438552325,1.061537422648931,111.48860372489455,33.05548583348592,22.5130468972524,1.1627608154217401,10.001643905639648,111.57688694000244,0.0
2022-05-28 18:00:00,18.6,20.1,18.7,22.6,22.2,4.196,1.377245,18.2387,40.509100000000004,15.0,10.0,51.0,0.0,53.0,10.0,1017.0,13.0,6.0,13.0,1.0,,449.2149289957682,0.8777762565471358,110.11902195256982,33.08265278925661,22.57933967449626,1.1114763027950714,9.99995440939085,110.34107589304772,0.0
2022-05-28 18:10:00,19.0,20.3,19.1,22.6,22.2,4.232,1.297585,17.906100000000002,40.5356,14.666666666666666,10.0,51.22222222222222,0.0,54.05555555555556,10.0,1017.1111111111111,13.277777777777779,5.944444444444445,13.38888888888889,1.0,,446.2233477958592,0.9139079985999118,111.907096555462,33.14887269337972,22.542582604090374,1.2109036694963773,9.998567926088969,119.57812142690022,0.0
2022-05-28 18:20:00,19.1,20.5,19.3,22.7,22.3,4.224,1.2844149999999999,17.5778,40.5561,14.333333333333334,10.0,51.44444444444444,0.0,55.111111111111114,10.0,1017.2222222222222,13.555555555555555,5.888888888888889,13.777777777777779,1.0,,444.28179382324214,0.7592776743133189,111.45346046146025,33.193054593404135,22.467200485865273,1.133870438237985,9.996011668841044,107.84852448781331,0.0
2022-05-28 18:30:00,19.1,20.5,18.9,22.7,22.3,4.168,1.25814,17.4655,40.477199999999996,14.0,10.0,51.666666666666664,0.0,56.166666666666664,10.0,1017.3333333333334,13.833333333333334,5.833333333333333,14.166666666666666,1.0,,444.0442403824028,0.6902592497247424,112.47902548967781,33.17004332224528,22.365231459935508,1.290174504816532,9.99513390858968,108.7958933766683,0.0
2022-05-28 18:40:00,18.6,20.2,18.7,22.7,22.2,4.195,1.2601,17.4037,40.5094,13.666666666666666,10.0,51.888888888888886,0.0,57.22222222222222,10.0,1017.4444444444445,14.11111111111111,5.777777777777778,14.555555555555555,1.0,,446.42367664556394,0.7118212402557249,108.41924514813611,33.078423703511554,22.263431514104205,1.0275293022890888,9.998486641248068,101.97319966634115,0.0
2022-05-28 18:50:00,18.6,20.1,18.8,22.7,22.1,4.173,1.294775,17.2925,40.523,13.333333333333334,10.0,52.111111111111114,0.0,58.27777777777778,10.0,1017.5555555555555,14.38888888888889,5.722222222222222,14.944444444444445,1.0,,448.1320944213867,0.690759719591693,110.28693258554922,32.98950923919678,22.200132875442506,1.0393070118625958,10.002608556747436,110.18623575846354,0.0
2022-05-28 19:00:00,18.4,20.0,18.8,22.7,22.1,4.194,1.3312750000000002,17.3071,40.6331,13.0,10.0,52.333333333333336,0.0,59.333333333333336,10.0,1017.6666666666666,14.666666666666666,5.666666666666667,15.333333333333334,1.0,,446.44752719922997,0.7206871822897324,111.18417253461935,32.89788417816162,22.18022424062093,1.0566217044989268,10.003435293833414,108.76953723907471,0.0
2022-05-28 19:10:00,18.2,19.7,18.8,22.6,22.0,4.203,1.243255,17.2423,40.6981,12.666666666666666,10.0,52.55555555555556,0.0,60.388888888888886,10.0,1017.7777777777778,14.944444444444445,5.611111111111111,15.722222222222221,1.0,,450.568992586684,0.6793150412968997,108.94840808911513,32.783702157963816,22.167553405240586,1.0782023952730366,10.002686988460562,111.01938498846168,0.0
2022-05-28 19:20:00,18.1,19.7,18.9,22.6,22.0,4.161,1.30282,17.2715,40.743700000000004,12.333333333333332,10.0,52.77777777777778,0.0,61.44444444444444,10.0,1017.8888888888889,15.222222222222221,5.555555555555555,16.11111111111111,1.0,,452.08040608723957,0.6781517856235558,111.84940996805827,32.67145111719767,22.16951709429423,0.9814809402823448,10.00203447818756,108.35643932342529,0.0
2022-05-28 19:30:00,18.1,19.7,18.8,22.6,21.9,4.182,1.26423,17.061,40.6155,12.0,10.0,53.0,0.0,62.5,10.0,1018.0,15.5,5.5,16.5,1.0,,449.0546983425096,0.6511802474868162,109.82447982400151,32.5652132542928,22.172110242843626,0.9552701913317044,10.003315428098043,110.18619714101155,0.0
2022-05-28 19:40:00,17.8,19.4,18.9,22.6,21.9,4.197,1.1855600000000002,16.7522,40.6542,11.666666666666666,10.0,53.22222222222222,0.0,63.55555555555556,10.0,1018.1111111111111,15.777777777777779,5.444444444444445,16.88888888888889,1.0,,452.4971090698242,0.6395723210190986,112.80382850345245,32.488776982625325,22.177272640864054,0.9676182957490285,10.003366440137228,106.64263610839843,0.0
2022-05-28 19:50:00,17.4,19.2,18.8,22.6,21.8,4.173,1.17438,16.6781,40.728300000000004,11.333333333333332,10.0,53.44444444444444,0.0,64.61111111111111,10.0,1018.2222222222222,16.055555555555557,5.388888888888889,17.27777777777778,1.0,,451.0119482456953,0.6281415045732832,111.04935071374064,32.39544944544308,22.104480818868335,1.0091801583750653,10.007541330108227,100.77466256709698,0.0
2022-05-28 20:00:00,17.4,19.1,18.7,22.6,21.7,4.174,1.31467,16.4801,40.7701,11.0,10.0,53.666666666666664,0.0,65.66666666666667,10.0,1018.3333333333334,16.333333333333332,5.333333333333333,17.666666666666668,1.0,,450.22413635253906,0.6312057715452324,111.22885532530015,32.27607851664225,22.004053564071654,0.8603593372305234,10.011786133448282,102.35015106201172,0.0
2022-05-28 20:10:00,17.5,19.2,19.0,22.5,21.7,4.174,1.2391,16.311799999999998,40.9353,10.666666666666666,10.0,53.888888888888886,0.0,66.72222222222223,10.0,1018.4444444444445,16.61111111111111,5.277777777777778,18.055555555555557,1.0,,452.3451437728707,0.5922199658148706,108.23074958154712,32.17325251897176,21.864144690831502,1.0056717743476233,10.018876609802245,100.42997492472331,0.0
2022-05-28 20:20:00,17.1,18.9,18.8,22.5,21.6,4.113,1.18269,15.718700000000002,40.9167,10.333333333333332,10.0,54.111111111111114,0.0,67.77777777777777,10.0,1018.5555555555555,16.88888888888889,5.222222222222222,18.444444444444443,1.0,,453.781316956268,0.646983844050243,108.84149545313949,32.07174937566121,21.760406519571937,0.9024707170327504,10.023905075391134,108.37430802663168,0.0
2022-05-28 20:30:00,16.7,18.6,18.5,22.4,21.4,4.169,1.2469350000000001,15.5579,40.9779,10.0,10.0,54.333333333333336,0.0,68.83333333333333,10.0,1018.6666666666666,17.166666666666664,5.166666666666667,18.833333333333332,1.0,,452.2425570678711,0.6141704751551151,109.89046785990396,31.991811940187965,21.694889781253586,0.9322163811260886,10.0266379109367,107.75791883833422,0.0
2022-05-28 20:40:00,16.5,18.5,18.4,22.4,21.4,4.145,1.2224249999999999,15.4409,41.076499999999996,9.666666666666666,10.0,54.55555555555556,0.0,69.88888888888889,10.0,1018.7777777777778,17.444444444444443,5.111111111111111,19.22222222222222,1.0,,455.677322619208,0.6606679275673998,110.25397733871546,31.92541396776835,21.65058131535848,0.9580673952400683,10.024207531611124,110.10446834564209,0.0
2022-05-28 20:50:00,16.5,18.4,18.3,22.3,21.3,4.171,1.204795,15.2106,41.231,9.333333333333332,10.0,54.77777777777778,0.0,70.94444444444444,10.0,1018.8888888888889,17.72222222222222,5.055555555555555,19.61111111111111,1.0,,451.59600151675875,0.6753660601394325,110.83564194048866,31.846930548350013,21.63094645500183,0.8873383916914463,10.020807420412698,107.44528279622395,0.0
2022-05-28 21:00:00,16.6,18.5,18.3,22.3,21.3,4.184,1.22964,15.267199999999999,41.3109,9.0,10.0,55.0,0.0,72.0,10.0,1019.0,18.0,5.0,20.0,1.0,,451.98514007568355,0.5771650927290741,111.47747355444957,31.757038348515827,21.63237345695496,0.9559502764046192,10.017500557899476,109.58152623494466,0.0
2022-05-28 21:10:00,16.3,18.3,18.1,22.3,21.2,4.16,1.166155,15.273900000000001,41.1908,8.88888888888889,9.722222222222221,57.77777777777778,0.0,72.55555555555556,10.0,1018.8888888888889,17.77777777777778,4.944444444444445,19.38888888888889,1.0,,454.16892661960645,0.645013835405731,110.76233469127935,31.668683098339642,21.634069794305685,0.8919997802409318,10.01619035189269,106.98673304260755,0.0
2022-05-28 21:20:00,16.2,18.1,17.9,22.2,21.1,4.157,1.194485,15.0731,41.248900000000006,8.777777777777779,9.444444444444445,60.55555555555556,0.0,73.11111111111111,10.0,1018.7777777777778,17.555555555555557,4.888888888888889,18.77777777777778,1.0,,454.362744140625,0.6217509477354038,109.90014805853029,31.556814533869424,21.631043863296508,0.8860502246022225,10.014760160446167,107.34825169881185,0.0
2022-05-28 21:30:00,16.2,18.1,17.8,22.2,21.0,4.135,1.175515,15.061599999999999,41.3112,8.666666666666666,9.166666666666666,63.33333333333333,0.0,73.66666666666667,10.0,1018.6666666666666,17.333333333333332,4.833333333333333,18.166666666666668,1.0,,450.0115604865414,0.6384686437745889,108.38104500808285,31.472759949366253,21.633728249867758,0.9287956834832827,10.012449123064679,107.63094648996989,0.0
2022-05-28 21:40:00,15.8,17.9,17.6,22.2,20.9,4.197,1.1634449999999998,14.761099999999999,41.313900000000004,8.555555555555555,8.88888888888889,66.11111111111111,0.0,74.22222222222223,10.0,1018.5555555555555,17.11111111111111,4.777777777777778,17.555555555555557,1.0,,454.0787036939599,0.6617414775844348,109.67674958029708,31.413435735702514,21.655466957092283,0.9701971975962321,10.010541976292929,111.06694510142009,0.0
2022-05-28 21:50:00,15.7,18.4,18.0,22.1,20.1,4.207,1.146575,14.4929,41.302800000000005,8.444444444444445,8.61111111111111,68.88888888888889,0.0,74.77777777777777,10.0,1018.4444444444445,16.88888888888889,4.722222222222222,16.944444444444443,1.0,,459.70168029785157,0.5874774907706147,110.75145464514608,31.35562669300642,21.688321902738895,0.8829666207755198,10.009129608654586,109.29208678386252,0.0
2022-05-28 22:00:00,15.3,18.7,18.4,22.1,19.2,4.18,1.25994,14.6644,41.2603,8.333333333333334,8.333333333333334,71.66666666666666,0.0,75.33333333333333,10.0,1018.3333333333334,16.666666666666668,4.666666666666667,16.333333333333332,1.0,,463.58053408217154,0.5797157604403078,109.67821558591336,31.280984433492023,21.707767953872683,0.9314629445970057,10.008644558588664,110.28965942382813,0.0
2022-05-28 22:10:00,15.4,19.0,18.6,22.1,18.8,4.199,2.8137700000000003,14.7022,41.2956,8.222222222222221,8.055555555555555,74.44444444444444,0.0,75.88888888888889,10.0,1018.2222222222222,16.444444444444443,4.611111111111111,15.722222222222221,1.0,,463.7086176519284,0.5218809324090427,112.41133570870436,31.207600542704267,21.74901649475098,0.963840772509575,10.006342364947,112.72684444427492,0.0
2022-05-28 22:20:00,15.3,19.1,18.6,22.1,18.4,4.236,2.76507,14.840399999999999,41.326299999999996,8.11111111111111,7.777777777777779,77.22222222222223,0.0,76.44444444444444,10.0,1018.1111111111111,16.22222222222222,4.555555555555555,15.11111111111111,1.0,,461.21511301676435,0.5957604505660508,109.71762643070545,31.14197460174561,21.76512937863668,0.8672515470782916,10.006488229433696,107.53268220265707,0.0
2022-05-28 22:30:00,14.7,19.2,18.6,22.1,18.0,4.245,1.202515,14.6906,41.239,8.0,7.5,80.0,0.0,77.0,10.0,1018.0,16.0,4.5,14.5,1.0,,461.4716307471264,0.590671374052763,112.3433890960176,31.072379968518117,21.790665669884184,0.9164933147839184,10.005968453506302,114.3706388973799,0.0
2022-05-28 22:40:00,14.7,19.4,18.7,22.1,17.7,4.265,1.226685,14.6939,41.2096,7.888888888888889,7.222222222222222,82.77777777777777,0.0,77.55555555555556,10.0,1017.8888888888889,15.777777777777779,4.444444444444445,13.88888888888889,1.0,,460.9336056518555,0.5851900667457257,109.63157405228264,30.992473990122477,21.83764228185018,0.9670700663328169,10.00516414165497,109.9699097442627,0.0
2022-05-28 22:50:00,14.4,19.5,18.7,22.1,17.4,4.26,1.253765,14.6981,41.2062,7.777777777777778,6.944444444444445,85.55555555555556,0.0,78.11111111111111,10.0,1017.7777777777778,15.555555555555555,4.388888888888889,13.277777777777777,1.0,,461.44251636022807,0.5769799763991335,109.85708745794781,30.92794942537943,21.898462022145587,0.8528536843260129,10.004267161687215,110.10651668548584,0.0
2022-05-28 23:00:00,14.1,19.5,18.6,22.1,17.1,4.279,1.2890700000000002,14.6142,41.281400000000005,7.666666666666667,6.666666666666667,88.33333333333333,0.0,78.66666666666667,10.0,1017.6666666666666,15.333333333333334,4.333333333333333,12.666666666666666,1.0,,461.65459447400326,0.6773584423799299,111.4899589088138,30.85328973759719,21.974782485753458,0.8525978330070855,10.00312292333509,114.12294985661742,0.0
2022-05-28 23:10:00,14.0,19.6,18.6,22.1,16.8,4.285,1.3162150000000001,14.7052,41.2598,7.555555555555555,6.388888888888889,91.11111111111111,0.0,79.22222222222223,10.0,1017.5555555555555,15.11111111111111,4.277777777777778,12.055555555555554,1.0,,460.72246500651045,0.5670951520394808,111.09365820933196,30.77405676205953,22.044953994750976,0.9100085024038951,10.002466621398927,110.63075206756591,0.0
2022-05-28 23:20:00,14.1,19.7,18.7,22.1,16.8,4.307,1.20801,14.722900000000001,41.2639,7.444444444444445,6.111111111111112,93.88888888888889,0.0,79.77777777777777,10.0,1017.4444444444445,14.88888888888889,4.222222222222222,11.444444444444443,1.0,,458.98991791473037,0.5925308211332998,111.38571330571578,30.704849068323767,22.112256666819256,0.8101084377368292,10.000575076738993,114.6114564259847,0.0
